Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 09:23:43,640;697.4315796;697.8425293;682.5591431;1.129191756;1.044949055;2.889552593;2.842879772;6.17272234;99.97956848;79.50828552;99.98029327;474.6000061;404.4370117;329.5675964;27708.56641;67.39998627
12.06.2019 09:23:58,677;697.4423218;697.8425293;682.5591431;1.129191756;1.044949055;2.890448332;2.782414198;6.457927704;99.9874115;79.50828552;99.98961639;474.9599915;404.2380066;328.6408081;27708.56641;67.32621002
12.06.2019 09:24:13,710;697.4321899;697.8425293;682.5591431;1.129191756;1.039775372;2.889552593;2.823179245;6.440877438;99.97956848;79.50828552;99.99137878;475.7999878;403.7340088;328.6408081;27708.58398;67.32621002
12.06.2019 09:24:28,746;697.4321899;697.8425293;682.5591431;1.129191756;1.039775372;2.889552593;2.766988993;6.531702995;99.9874115;79.50828552;99.98765564;475.3200073;404.3460083;328.3269043;27708.58398;67.30001831
12.06.2019 09:24:43,780;697.4321899;697.8425293;682.5591431;1.129191756;1.039775372;2.89002347;2.762835264;6.540658951;99.97956848;79.57432556;99.95920563;473.1600037;404.0759888;328.3269043;27708.58398;67.3937912
12.06.2019 09:24:58,820;697.4369507;697.8425293;682.5591431;1.129191756;1.039775372;2.890448332;2.790524483;6.548736095;99.9874115;79.54130554;99.9814682;477;403.6799927;328.3269043;27708.58398;67.3937912
12.06.2019 09:25:13,859;697.4403076;697.8425293;682.5591431;1.129191756;1.039775372;2.890448332;2.723303556;6.591380119;99.97956848;79.54130554;99.96050262;477.2399902;404.0939941;328.1794739;27708.59961;67.37410736
12.06.2019 09:25:28,900;697.4329834;697.8425293;682.5591431;1.129191756;1.039775372;2.890448332;2.80951333;6.242060184;99.9874115;79.54130554;99.97744751;474.3599854;404.1839905;329.3870239;27708.59961;67.37410736
12.06.2019 09:25:43,930;697.4329834;697.8475952;682.5591431;1.129191756;1.039775372;2.890448332;2.650846481;6.453241348;99.97956848;79.57432556;99.96784973;477.2399902;404.1659851;328.6570435;27708.59961;67.37410736
12.06.2019 09:25:58,972;697.4329834;697.8475952;682.5591431;1.129191756;1.039775372;2.889552593;2.813632965;6.389597416;99.9874115;79.4752121;99.96451569;476.2799988;403.9859924;328.6570435;27708.59961;67.37410736
12.06.2019 09:26:14,011;697.4329834;697.8475952;682.5591431;1.129191756;1.039775372;2.889787912;2.760175467;6.389597416;99.97956848;79.4752121;99.98355103;476.2799988;404.2019958;328.6570435;27708.61719;67.39998627
12.06.2019 09:26:29,051;697.4301758;697.8475952;682.5591431;1.129191756;1.039775372;2.88889122;2.81972456;6.589060307;99.9874115;79.50828552;100.0010223;473.3999939;404.0939941;327.9090576;27708.61719;67.39998627
12.06.2019 09:26:44,091;697.4393311;697.8475952;682.5699463;1.129191756;1.039775372;2.88846612;2.740017891;6.399809361;99.97956848;79.50828552;99.9754715;475.4400024;403.6440125;328.5346985;27708.61719;67.39998627
12.06.2019 09:26:59,116;697.4320068;697.8475952;682.5699463;1.129191756;1.039775372;2.889552593;2.776779652;6.34474659;99.9874115;79.50828552;99.98646545;477.1199951;404.0400085;328.7964478;27708.61719;67.39998627
12.06.2019 09:27:14,150;697.4320068;697.8475952;682.5560303;1.129191756;1.039775372;2.889552593;2.759177446;6.34474659;99.97956848;79.50828552;100.0113602;475.7999878;403.9859924;328.7964478;27708.63281;67.39998627
12.06.2019 09:27:29,175;697.4320068;697.8475952;682.5560303;1.129191756;1.039775372;2.889787912;2.802750826;6.349240303;99.97956848;79.4752121;99.97974396;472.9200134;403.8599854;328.7964478;27708.63281;67.39998627
12.06.2019 09:27:44,213;697.4320068;697.8475952;682.5560303;1.129191756;1.039775372;2.890448332;2.788208485;6.361815453;99.9874115;79.50828552;99.96321106;474.480011;403.6619873;328.7964478;27708.63281;67.39998627
12.06.2019 09:27:59,248;697.4320068;697.8475952;682.5560303;1.129191756;1.039775372;2.890448332;2.797301769;6.361815453;99.97956848;79.50828552;99.98133087;474.8399963;403.8599854;328.7964478;27708.63281;67.39998627
12.06.2019 09:28:14,288;697.4290771;697.8475952;682.5560303;1.129191756;1.039775372;2.88889122;2.812479734;6.230227947;99.9874115;79.4752121;99.98297119;471.8399963;404.0220032;329.148468;27708.65039;67.39998627
12.06.2019 09:28:29,322;697.4290771;697.8475952;682.5629883;1.129191756;1.039775372;2.890213013;2.840092897;6.421247005;99.97956848;79.50828552;99.98112488;471.6000061;404.0039978;328.5756531;27708.65039;67.49655151
12.06.2019 09:28:44,361;697.425293;697.8475952;682.5629883;1.129191756;1.039775372;2.889787912;2.789201021;6.589623451;99.9874115;79.50828552;99.97440338;473.1600037;403.6619873;327.9660339;27708.65039;67.49655151
12.06.2019 09:28:59,406;697.4376831;697.8475952;682.5629883;1.129191756;1.039775372;2.891108751;2.747189522;6.722712517;99.9874115;79.4752121;99.971138;475.9200134;403.5169983;327.592804;27708.65039;67.46274567
12.06.2019 09:29:14,443;697.4285889;697.8475952;682.5629883;1.129191756;1.039775372;2.889787912;2.728155851;6.465327263;99.9874115;79.50828552;99.98617554;472.4400024;403.8059998;328.3954468;27708.66602;67.46274567
12.06.2019 09:29:29,475;697.4327393;697.8475952;682.5629883;1.129191756;1.039775372;2.889787912;2.758013248;6.277606964;99.9874115;79.50828552;99.93792725;474.8399963;403.6260071;329.0438843;27708.66602;67.46274567
12.06.2019 09:29:44,507;697.4327393;697.8475952;682.5629883;1.129191756;1.039775372;2.889126539;2.757680416;6.486138344;99.99526215;79.50828552;99.9540329;473.7600098;403.6260071;328.2799988;27708.66602;67.46274567
12.06.2019 09:29:59,538;697.4327393;697.8475952;682.5629883;1.129191756;1.039775372;2.889787912;2.820053577;6.498737812;99.9874115;79.50828552;99.98719025;473.1600037;403.4630127;328.2799988;27708.66602;67.46274567
12.06.2019 09:30:14,565;697.4327393;697.8475952;682.5629883;1.129191756;1.039775372;2.889787912;2.77628231;6.498737812;99.97956848;79.50828552;99.96850586;475.7999878;403.355011;328.2799988;27708.68359;67.46274567
12.06.2019 09:30:29,604;697.4216919;697.8475952;682.5629883;1.129191756;1.039775372;2.889552593;2.772633314;6.451714516;99.9874115;79.50828552;99.95080566;473.0400085;403.3909912;328.4269104;27708.68359;67.49815369
12.06.2019 09:30:44,627;697.427063;697.8475952;682.5585938;1.129191756;1.039775372;2.889126539;2.808524132;6.443606853;99.9874115;79.4752121;99.9449234;477.1199951;403.2470093;328.4269104;27708.68359;67.49325562
12.06.2019 09:30:59,663;697.4338379;697.8475952;682.5585938;1.129191756;1.039775372;2.890448332;2.75485158;6.276569366;99.9874115;79.50828552;99.98947906;478.7999878;403.2470093;329.0909729;27708.69922;67.49325562
12.06.2019 09:31:14,702;697.4338379;697.8475952;682.5585938;1.129191756;1.039775372;2.889787912;2.678932667;6.640586853;99.97956848;79.54130554;99.98219299;473.8800049;403.4450073;327.7899475;27708.69922;67.49325562
12.06.2019 09:31:29,739;697.4293823;697.8475952;682.5585938;1.129191756;1.039775372;2.890213013;2.812973976;6.648652554;99.9874115;79.54130554;99.9669342;474.8399963;403.4450073;327.7899475;27708.69922;67.49325562
12.06.2019 09:31:44,776;697.4293823;697.8475952;682.5585938;1.129191756;1.039775372;2.889552593;2.833366156;6.56816721;99.9874115;79.50828552;99.95026398;473.8800049;403.6260071;328.0246582;27708.69922;67.49325562
12.06.2019 09:31:59,815;697.4293823;697.8475952;682.5585938;1.129191756;1.039775372;2.889552593;2.777608871;6.381271362;99.9874115;79.50828552;99.9561615;475.6799927;403.355011;328.7990723;27708.7168;67.49325562
12.06.2019 09:32:14,857;697.4293823;697.8475952;682.5585938;1.129191756;1.039775372;2.889552593;2.699313879;6.766140938;99.9874115;79.54130554;99.96108246;475.2000122;403.6080017;327.4689941;27708.7168;67.49325562
12.06.2019 09:32:29,898;697.4293823;697.8475952;682.5585938;1.129191756;1.039775372;2.889787912;2.788373947;6.551054955;99.97956848;79.50828552;99.94716644;473.3999939;403.3190002;328.2277832;27708.7168;67.49325562
12.06.2019 09:32:44,937;697.4293823;697.8475952;682.5585938;1.129191756;1.039775372;2.889126539;2.769147873;6.679280758;99.9874115;79.50828552;99.95200348;474.3599854;403.4089966;327.7411804;27708.7168;67.49325562
12.06.2019 09:32:59,974;697.4293823;697.8475952;682.5585938;1.129191756;1.039775372;2.890213013;2.786222458;6.699913979;99.97956848;79.50828552;99.97618103;474.1199951;403.2290039;327.7411804;27708.73242;67.49325562
12.06.2019 09:33:15,008;697.4293823;697.8475952;682.5585938;1.129191756;1.039775372;2.891108751;2.735342979;6.575788975;99.9874115;79.4752121;99.98768616;474;403.4989929;328.2290649;27708.73242;67.49998474
12.06.2019 09:33:30,042;697.4293823;697.8475952;682.5585938;1.129191756;1.039775372;2.890448332;2.778769016;6.550681591;99.9874115;79.50828552;99.98646545;474.2399902;402.8330078;328.2290649;27708.73242;67.49998474
12.06.2019 09:33:45,073;697.4315796;697.8475952;682.5585938;1.129191756;1.039775372;2.890213013;2.744522095;6.558768272;99.9874115;79.54130554;99.96238708;476.6400146;403.0490112;328.2290649;27708.73242;67.49998474
12.06.2019 09:34:00,112;697.4315796;697.8475952;682.5585938;1.129191756;1.039775372;2.889552593;2.803410769;6.549803734;99.9874115;79.50828552;99.97386932;474.3599854;403.0490112;328.0576172;27708.75;67.49998474
12.06.2019 09:34:15,150;697.4237671;697.8475952;682.5585938;1.129191756;1.039775372;2.889787912;2.78787756;6.352712154;99.9874115;79.50828552;99.94050598;472.9200134;402.8510132;328.7539063;27708.75;67.49998474
12.06.2019 09:34:30,181;697.4341431;697.8475952;682.5585938;1.129191756;1.039775372;2.890213013;2.744522095;6.608715534;99.9874115;79.50828552;99.94602203;472.9200134;402.8510132;327.8974609;27708.75;67.49998474
12.06.2019 09:34:45,219;697.4251099;697.8475952;682.5585938;1.129191756;1.039775372;2.889552593;2.811491251;6.59617281;99.9874115;79.50828552;99.93849945;473.6400146;403.2650146;327.8974609;27708.75;67.49998474
12.06.2019 09:35:00,254;697.4251099;697.8475952;682.5585938;1.129191756;1.039775372;2.889126539;2.750855207;6.588059902;99.9874115;79.4752121;99.95119476;473.0400085;403.4809875;327.8974609;27708.76758;67.49998474
12.06.2019 09:35:15,296;697.4317017;697.8475952;682.5585938;1.129191756;1.039775372;2.889552593;2.786056995;6.59617281;99.97956848;79.50828552;99.9458847;473.6400146;403.4809875;327.8974609;27708.76758;67.49998474
12.06.2019 09:35:30,331;697.4251709;697.8475952;682.5551147;1.129191756;1.039775372;2.889787912;2.727152348;6.600646019;99.9874115;79.50828552;99.94578552;469.0799866;403.2470093;327.8974609;27708.76758;67.49998474
12.06.2019 09:35:45,374;697.4251709;697.8525391;682.5551147;1.129191756;1.039775372;2.889787912;2.788373947;6.676577091;99.9874115;79.50828552;99.97180939;471.480011;403.5169983;327.6351624;27708.76758;67.49998474
12.06.2019 09:36:00,414;697.4299927;697.8525391;682.5551147;1.129191756;1.039775372;2.889787912;2.811655998;6.483102322;99.9874115;79.50828552;99.94820404;474.1199951;403.3190002;328.3035278;27708.7832;67.49998474
12.06.2019 09:36:15,447;697.4299927;697.8525391;682.5551147;1.129191756;1.039775372;2.889126539;2.828932285;6.470492363;99.9874115;79.50828552;99.96387482;472.4400024;403.3190002;328.3035278;27708.7832;67.49998474
12.06.2019 09:36:30,477;697.4299927;697.8525391;682.5551147;1.129191756;1.039775372;2.890213013;2.826631546;6.772055626;99.9874115;79.50828552;99.96009827;473.2799988;402.9949951;327.5856934;27708.7832;67.49998474
12.06.2019 09:36:45,517;697.4299927;697.8525391;682.564209;1.129191756;1.039775372;2.890213013;2.801595211;6.675372124;99.9874115;79.54130554;99.96044159;471.7200012;403.4630127;327.9199524;27708.7832;67.49998474
12.06.2019 09:37:00,555;697.4299927;697.8525391;682.564209;1.129191756;1.039775372;2.890448332;2.793500662;6.835163593;99.9874115;79.54130554;99.95343018;473.3999939;403.6440125;327.3829651;27708.80078;67.49998474
12.06.2019 09:37:15,595;697.4299927;697.8525391;682.5557251;1.129191756;1.039775372;2.890683889;2.761505604;6.720632553;99.99526215;79.50828552;99.96704865;475.5599976;403.3190002;327.3829651;27708.80078;67.49998474
12.06.2019 09:37:30,628;697.4299927;697.8525391;682.5557251;1.129191756;1.039775372;2.889787912;2.856793642;6.409054279;99.9874115;79.50828552;99.97800446;473.0400085;403.9679871;328.4000549;27708.80078;67.49998474
12.06.2019 09:37:45,667;697.4299927;697.8525391;682.5557251;1.129191756;1.039775372;2.89002347;2.803905964;6.506700516;99.9874115;79.50828552;99.97409821;473.3999939;403.6799927;328.0783691;27708.80078;67.49998474
12.06.2019 09:38:00,708;697.4299927;697.8525391;682.5557251;1.129191756;1.039775372;2.889787912;2.84156847;6.866255283;99.9874115;79.50828552;99.95769501;474.2399902;403.571991;327.2268677;27708.81641;67.49998474
12.06.2019 09:38:15,749;697.4299927;697.8525391;682.5615845;1.129191756;1.039775372;2.891344309;2.760674238;6.831283569;99.9874115;79.50828552;99.94271851;473.0400085;403.4089966;327.4497681;27708.81641;67.49998474
12.06.2019 09:38:30,791;697.4299927;697.8525391;682.5615845;1.129191756;1.039775372;2.889787912;2.80374074;6.801786423;99.9874115;79.50828552;99.97274017;472.0799866;403.6260071;327.4497681;27708.81641;67.49998474
12.06.2019 09:38:45,815;697.4386597;697.8525391;682.5615845;1.129191756;1.039775372;2.889787912;2.71844697;6.801786423;99.9874115;79.50828552;99.93184662;474.2399902;403.427002;327.4497681;27708.81641;67.49998474
12.06.2019 09:39:00,865;697.4299927;697.8525391;682.5615845;1.129191756;1.039775372;2.889787912;2.754185677;6.750252724;99.9874115;79.50828552;99.92711639;473.0400085;403.2290039;327.3171997;27708.83398;67.49998474
12.06.2019 09:39:15,895;697.4299927;697.8525391;682.5615845;1.129191756;1.039775372;2.889552593;2.739517212;6.605380058;99.9874115;79.50828552;99.9444046;475.5599976;403.0849915;327.802063;27708.83398;67.49998474
12.06.2019 09:39:30,929;697.4360962;697.8525391;682.5615845;1.129191756;1.039775372;2.889787912;2.742520571;6.609862328;99.9874115;79.50828552;99.94760132;476.6400146;403.3190002;327.802063;27708.83398;67.49998474
12.06.2019 09:39:45,967;697.428894;697.8525391;682.5615845;1.129191756;1.039775372;2.88889122;2.800769806;6.59280777;99.9874115;79.4752121;99.95393372;477.2399902;403.4630127;327.802063;27708.83398;67.49998474
12.06.2019 09:40:01,004;697.4389648;697.8525391;682.5548096;1.129191756;1.039775372;2.889362097;2.785891294;6.601766586;99.9874115;79.54130554;99.96643829;471.8399963;403.2109985;327.802063;27708.84961;67.49998474
12.06.2019 09:40:16,053;697.4350586;697.8525391;682.5548096;1.129191756;1.039775372;2.88889122;2.790689945;6.548822403;99.9874115;79.4752121;99.962883;474.480011;403.4989929;328.3209839;27708.84961;67.49998474
12.06.2019 09:40:31,087;697.4350586;697.8525391;682.5548096;1.129191756;1.039775372;2.889552593;2.808524132;6.749756336;99.9874115;79.50828552;99.97061157;472.7999878;403.0130005;327.6697388;27708.84961;67.49998474
12.06.2019 09:40:46,124;697.4326172;697.8525391;682.5548096;1.129191756;1.039775372;2.889787912;2.881103516;6.754226685;99.9874115;79.50828552;100.0040665;473.6400146;403.5350037;327.6697388;27708.84961;67.49998474
12.06.2019 09:41:01,165;697.4326172;697.8525391;682.5548096;1.129191756;1.039775372;2.889787912;2.771305561;6.991409779;99.9874115;79.50828552;99.9634552;471.8399963;403.6260071;326.8495789;27708.86719;67.49998474
12.06.2019 09:41:16,203;697.4257813;697.8525391;682.5548096;1.129191756;1.039775372;2.889126539;2.807204962;6.917124748;99.9874115;79.4752121;99.9512558;473.3999939;403.8420105;327.0630798;27708.86719;67.49998474
12.06.2019 09:41:31,226;697.4352417;697.8525391;682.5548096;1.129191756;1.039775372;2.88846612;2.756182909;6.930160046;99.9874115;79.54130554;99.94710541;474;403.6799927;326.9324646;27708.86719;67.49998474
12.06.2019 09:41:46,267;697.4352417;697.8525391;682.5548096;1.129191756;1.039775372;2.889552593;2.845009804;6.531126499;99.97956848;79.50828552;99.92485046;473.7600098;403.6799927;328.3832397;27708.86719;67.49998474
12.06.2019 09:42:01,303;697.4352417;697.8525391;682.5616455;1.129191756;1.039775372;2.88889122;2.763499975;6.696871758;99.9874115;79.4752121;99.94685364;474.7200012;403.4809875;327.7668457;27708.88281;67.49998474
12.06.2019 09:42:16,336;697.4352417;697.8525391;682.5616455;1.129191756;1.039775372;2.889787912;2.768483639;6.701353073;99.97956848;79.50828552;99.9559021;471.9599915;403.4809875;327.8102112;27708.88281;67.49998474
12.06.2019 09:42:31,369;697.4352417;697.8525391;682.5497437;1.129191756;1.039775372;2.889787912;2.638958931;7.012698174;99.9874115;79.50828552;99.91640472;471.1199951;403.6799927;326.7337646;27708.88281;67.49998474
12.06.2019 09:42:46,406;697.4352417;697.8525391;682.5497437;1.129191756;1.039775372;2.89002347;2.707042217;6.777586937;99.97956848;79.50828552;99.93797302;474.7200012;403.6799927;327.5621033;27708.88281;67.49998474
12.06.2019 09:43:01,446;697.4352417;697.8525391;682.5497437;1.129191756;1.039775372;2.889126539;2.791351318;6.760548592;99.9874115;79.4752121;99.96045685;476.2799988;403.4089966;327.5621033;27708.90039;67.49998474
12.06.2019 09:43:16,489;697.4283447;697.8525391;682.5497437;1.129191756;1.039775372;2.88889122;2.784070492;6.673330784;99.97956848;79.4752121;99.93852234;474.2399902;403.3190002;327.848175;27708.90039;67.55139923
12.06.2019 09:43:31,522;697.4398804;697.8525391;682.5546265;1.129191756;1.039775372;2.889787912;2.732836723;6.965211868;99.9874115;79.50828552;99.9302063;472.0799866;403.3909912;326.8979187;27708.90039;67.55139923
12.06.2019 09:43:46,560;697.4299927;697.8525391;682.5546265;1.129191756;1.039775372;2.889787912;2.799448967;6.59007597;99.9874115;79.50828552;99.95915222;474.6000061;403.6080017;328.1949463;27708.90039;67.55139923
12.06.2019 09:44:01,595;697.4299927;697.8525391;682.5546265;1.129191756;1.039775372;2.889552593;2.780260563;6.740666866;99.9874115;79.50828552;99.93385315;475.9200134;403.4630127;327.658844;27708.91602;67.55139923
12.06.2019 09:44:16,622;697.4337769;697.8525391;682.5546265;1.129191756;1.039775372;2.889552593;2.802420616;6.740666866;99.97956848;79.50828552;99.9434433;473.7600098;403.8959961;327.658844;27708.91602;67.55139923
12.06.2019 09:44:31,661;697.4324951;697.8525391;682.5546265;1.129191756;1.039775372;2.889126539;2.765161753;6.73256588;99.9874115;79.50828552;99.9433136;475.0799866;403.6080017;327.658844;27708.91602;67.58810425
12.06.2019 09:44:46,700;697.432251;697.8513794;682.5546265;1.129191756;1.039775372;2.88889122;2.747523069;6.905205727;99.97956848;79.4752121;99.94335938;473.2799988;403.5350037;327.0466309;27708.91602;67.58810425
12.06.2019 09:45:01,731;697.432251;697.8513794;682.5546265;1.129191756;1.039775372;2.889552593;2.761671782;7.093228817;99.9874115;79.50828552;99.9547348;473.7600098;403.5899963;326.4399109;27708.93359;67.53260803
12.06.2019 09:45:16,765;697.4335327;697.8513794;682.5546265;1.129191756;1.039775372;2.889787912;2.750355721;6.824215412;99.97956848;79.4752121;99.95481873;472.2000122;403.4989929;327.385437;27708.93359;67.5395813
12.06.2019 09:45:31,794;697.4335327;697.8513794;682.5546265;1.129191756;1.039775372;2.889126539;2.781585932;6.718128204;99.9874115;79.4752121;99.9546814;472.3200073;404.0580139;327.7087402;27708.93359;67.5395813
12.06.2019 09:45:46,828;697.4335327;697.8513794;682.5546265;1.129191756;1.039775372;2.88846612;2.777277231;6.705582619;99.9874115;79.4752121;99.95340729;474.9599915;403.8959961;327.7087402;27708.93359;67.5395813
12.06.2019 09:46:01,872;697.4335327;697.8513794;682.5546265;1.129191756;1.039775372;2.889552593;2.786388159;6.899945259;99.9874115;79.50828552;99.92557526;474.2399902;403.8959961;327.1081848;27708.94922;67.59916687
12.06.2019 09:46:16,918;697.437439;697.8513794;682.5546265;1.129191756;1.039775372;2.889126539;2.778271675;6.691065311;99.9874115;79.4752121;99.93598175;472.5599976;403.8959961;327.8023071;27708.94922;67.59916687
12.06.2019 09:46:31,950;697.4282837;697.8456421;682.5546265;1.129191756;1.039775372;2.889787912;2.825316906;6.852350235;99.9874115;79.50828552;99.91179657;474.1199951;403.8059998;327.288147;27708.94922;67.59916687
12.06.2019 09:46:46,982;697.4387817;697.8456421;682.5546265;1.129191756;1.039775372;2.889552593;2.760674238;6.847884178;99.97956848;79.50828552;99.91621399;473.519989;403.8059998;327.288147;27708.94922;67.59916687
12.06.2019 09:47:02,022;697.4347534;697.8456421;682.5546265;1.129191756;1.039775372;2.889362097;2.798127651;6.844283104;99.9874115;79.4752121;99.91910553;472.4400024;403.9320068;327.288147;27708.9668;67.59916687
12.06.2019 09:47:17,055;697.4347534;697.8456421;682.5546265;1.129191756;1.039775372;2.889552593;2.746689558;6.847884178;99.97956848;79.50828552;99.91868591;474.8399963;403.7520142;327.288147;27708.9668;67.63078308
12.06.2019 09:47:32,086;697.4347534;697.8456421;682.5546265;1.129191756;1.039775372;2.889552593;2.794657946;6.847884178;99.9874115;79.50828552;99.91579437;473.7600098;403.9500122;327.288147;27708.9668;67.68910217
12.06.2019 09:47:47,118;697.4293213;697.8456421;682.5546265;1.129191756;1.039775372;2.889126539;2.77113986;6.811888695;99.97956848;79.4752121;99.91587067;472.9200134;404.0039978;327.288147;27708.9668;67.68910217
12.06.2019 09:48:02,148;697.4299316;697.8456421;682.5473633;1.129191756;1.039775372;2.88846612;2.691911221;6.978896618;99.9874115;79.44219208;99.90812683;472.7999878;403.4450073;326.6677551;27708.98242;67.68910217
12.06.2019 09:48:17,188;697.4299316;697.8456421;682.5473633;1.129191756;1.039775372;2.890213013;2.792178154;6.650343895;99.97956848;79.50828552;99.90376282;472.6799927;403.4089966;327.9178162;27708.98242;67.69998932
12.06.2019 09:48:32,220;697.4299316;697.8456421;682.5473633;1.129191756;1.039775372;2.889126539;2.814621449;6.644455433;99.9874115;79.4752121;99.89933014;473.2799988;403.2109985;327.8667908;27708.98242;67.69998932
12.06.2019 09:48:47,258;697.4275513;697.8417969;682.5582275;1.129191756;1.039775372;2.89002347;2.85613966;6.859770775;99.9874115;79.50828552;99.89812469;473.7600098;403.0310059;327.1815186;27708.98242;67.69998932
12.06.2019 09:49:02,292;697.4376221;697.8417969;682.5582275;1.129191756;1.039775372;2.889552593;2.77396059;6.850828648;99.9874115;79.50828552;99.92369843;472.5599976;403.571991;327.1815186;27709;67.69998932
12.06.2019 09:49:17,329;697.4279175;697.8417969;682.5582275;1.129191756;1.039775372;2.890213013;2.822521448;6.994028091;99.97956848;79.50828552;99.92880249;471.2399902;403.8240051;326.7297974;27709;67.69998932
12.06.2019 09:49:32,369;697.4368896;697.8417969;682.5582275;1.129191756;1.039775372;2.890213013;2.818408012;6.994028091;99.97956848;79.50828552;99.92887878;472.5599976;403.8240051;326.7297974;27709;67.69998932
12.06.2019 09:49:47,408;697.425354;697.8417969;682.5582275;1.129191756;1.039775372;2.889787912;2.760674238;6.885962486;99.9874115;79.50828552;99.91612244;472.6799927;403.5350037;327.075531;27709;67.69998932
12.06.2019 09:50:02,431;697.425354;697.8417969;682.5582275;1.129191756;1.039775372;2.889126539;2.799448967;6.786840916;99.9874115;79.4752121;99.93943787;475.9200134;403.2290039;327.3747253;27709.01758;67.69998932
12.06.2019 09:50:17,476;697.425354;697.8417969;682.5531616;1.129191756;1.039775372;2.890213013;2.723805666;7.215257168;99.9874115;79.50828552;99.96298981;471.2399902;403.3190002;325.9649658;27709.01758;67.69998932
12.06.2019 09:50:32,514;697.425354;697.8417969;682.5531616;1.129191756;1.039775372;2.889552593;2.734173536;7.202786446;99.9874115;79.50828552;99.97092438;475.5599976;403.2470093;325.9649658;27709.01758;67.69998932
12.06.2019 09:50:47,548;697.425354;697.8417969;682.5531616;1.129191756;1.039775372;2.889787912;2.723638058;7.050382614;99.9874115;79.50828552;99.95346069;472.7999878;403.2470093;326.5072021;27709.01758;67.65814972
12.06.2019 09:51:02,575;697.425354;697.8417969;682.5531616;1.129191756;1.039775372;2.889552593;2.783904791;7.04592514;99.9874115;79.50828552;99.93844604;469.5599976;403.2650146;326.5072021;27709.0332;67.65814972
12.06.2019 09:51:17,615;697.425354;697.8396606;682.5531616;1.129191756;1.039775372;2.889787912;2.762004137;7.187887669;99.9874115;79.4752121;99.93080139;474.1199951;403.2109985;326.0318604;27709.0332;67.65814972
12.06.2019 09:51:32,643;697.4227905;697.8396606;682.5531616;1.129191756;1.039775372;2.889787912;2.798788309;6.885849953;99.9874115;79.50828552;99.93093109;471.7200012;403.3909912;327.0759277;27709.0332;67.65814972
12.06.2019 09:51:47,678;697.4227905;697.8396606;682.5531616;1.129191756;1.039775372;2.889787912;2.805885553;6.86537075;99.9874115;79.50828552;99.92779541;470.8800049;403.6080017;327.146698;27709.0332;67.60917664
12.06.2019 09:52:02,708;697.4272461;697.8396606;682.5531616;1.129191756;1.039775372;2.889552593;2.71308279;6.860904217;99.97956848;79.50828552;99.94981384;469.0799866;403.6080017;327.146698;27709.05078;67.67765045
12.06.2019 09:52:17,750;697.4162598;697.8396606;682.5531616;1.129191756;1.039775372;2.89002347;2.856793642;6.978675365;99.9874115;79.50828552;99.93884277;471.480011;403.6260071;326.6451416;27709.05078;67.65951538
12.06.2019 09:52:32,786;697.4277344;697.8396606;682.5531616;1.129191756;1.039775372;2.889552593;2.747689486;6.999612808;99.97956848;79.50828552;99.9433136;472.3200073;403.6619873;326.5419617;27709.05078;67.65951538
12.06.2019 09:52:47,822;697.4284668;697.8396606;682.5531616;1.129191756;1.039775372;2.889787912;2.811985493;6.930669308;99.9874115;79.50828552;99.93814087;471.9599915;403.8779907;326.7956238;27709.05078;67.65951538
12.06.2019 09:53:02,863;697.4157715;697.8396606;682.5531616;1.129191756;1.039775372;2.890448332;2.819395781;6.943172932;99.97956848;79.44219208;99.93826294;474;403.8240051;326.7956238;27709.06641;67.65951538
12.06.2019 09:53:17,905;697.4157715;697.8396606;682.5531616;1.129191756;1.039775372;2.889126539;2.778105974;6.785568237;99.9874115;79.4752121;99.94698334;471;403.6080017;327.2536011;27709.06641;67.65951538
12.06.2019 09:53:32,938;697.4157715;697.8396606;682.5531616;1.129191756;1.039775372;2.889126539;2.773794651;6.660833359;99.97956848;79.4752121;99.93775177;472.4400024;403.6619873;327.6845093;27709.06641;67.65951538
12.06.2019 09:53:47,960;697.4210815;697.8396606;682.5531616;1.129191756;1.039775372;2.889126539;2.754518509;6.830508232;99.9874115;79.4752121;99.93648529;472.9200134;403.8959961;327.0983582;27709.06641;67.6999588
12.06.2019 09:54:03,000;697.4116211;697.836731;682.5531616;1.129191756;1.039775372;2.890683889;2.709727764;6.860035419;99.9874115;79.50828552;99.94178009;474.480011;403.7160034;327.0983582;27709.08398;67.6999588
12.06.2019 09:54:18,028;697.4116211;697.836731;682.5531616;1.129191756;1.039775372;2.889787912;2.763832569;6.759622574;99.9874115;79.4752121;99.94329071;476.2799988;403.355011;327.0983582;27709.08398;67.6999588
12.06.2019 09:54:33,068;697.4116211;697.836731;682.5531616;1.129191756;1.039775372;2.889126539;2.82219243;6.809513092;99.9874115;79.4752121;99.93626404;470.7600098;403.3009949;326.882782;27709.08398;67.6999588
12.06.2019 09:54:48,102;697.4177856;697.836731;682.5531616;1.129191756;1.039775372;2.88889122;2.728323221;7.042624474;99.9874115;79.4752121;99.93949127;472.4400024;403.3909912;326.0627747;27709.08398;67.6999588
12.06.2019 09:55:03,138;697.4177856;697.836731;682.5531616;1.129191756;1.039775372;2.889126539;2.754185677;6.601456642;99.9874115;79.4752121;99.9597702;473.1600037;403.3009949;327.6009216;27709.09961;67.6999588
12.06.2019 09:55:18,174;697.4137573;697.836731;682.5531616;1.129191756;1.039775372;2.889126539;2.77445817;6.959152222;99.9874115;79.4752121;99.95335388;472.2000122;404.2200012;326.366272;27709.09961;67.6999588
12.06.2019 09:55:33,216;697.4137573;697.836731;682.5531616;1.127746582;1.039775372;2.889362097;2.77113986;6.690306664;99.9874115;79.50828552;99.97100067;470.8800049;403.9320068;327.3096924;27709.09961;67.6999588
12.06.2019 09:55:48,254;697.4137573;697.836731;682.5531616;1.127746582;1.039775372;2.889126539;2.727319479;6.735202789;99.9874115;79.4752121;99.94081879;471.8399963;404.2019958;327.1392822;27709.09961;67.6999588
12.06.2019 09:56:03,290;697.4137573;697.836731;682.5531616;1.127746582;1.039775372;2.889126539;2.763666391;6.735202789;99.9874115;79.4752121;99.92905426;471.7200012;404.1300049;327.1392822;27709.11719;67.6999588
12.06.2019 09:56:18,326;697.4137573;697.836731;682.5531616;1.127746582;1.039775372;2.88889122;2.757680416;6.730740547;99.97956848;79.4752121;99.96618652;472.3200073;404.2919922;327.1392822;27709.11719;67.6999588
12.06.2019 09:56:33,366;697.4072266;697.8395996;682.5531616;1.127746582;1.039775372;2.889787912;2.803410769;6.907897949;99.9874115;79.50828552;99.97224426;472.2000122;403.6080017;326.5864868;27709.11719;67.6999588
12.06.2019 09:56:48,410;697.4208374;697.8395996;682.5531616;1.127746582;1.039775372;2.889126539;2.767487288;6.905239105;99.97956848;79.50828552;99.95239258;473.2799988;403.8420105;326.8137512;27709.11719;67.6999588
12.06.2019 09:57:03,447;697.4086304;697.8395996;682.5531616;1.127746582;1.039775372;2.889787912;2.735509872;6.917788982;99.97956848;79.4752121;99.93811035;466.9200134;404.3999939;326.8137512;27709.13281;67.6999588
12.06.2019 09:57:18,479;697.4125977;697.8395996;682.5426636;1.127746582;1.039775372;2.889126539;2.783407927;6.956814289;99.97956848;79.4752121;99.96405029;472.4400024;404.4909973;326.6355896;27709.13281;67.6999588
12.06.2019 09:57:33,516;697.4125977;697.8395996;682.5426636;1.127746582;1.039775372;2.889787912;2.616641045;6.969348907;99.97956848;79.50828552;99.96754456;468.6000061;404.2739868;326.6355896;27709.13281;67.6999588
12.06.2019 09:57:48,554;697.4125977;697.8395996;682.5463867;1.127746582;1.039775372;2.890448332;2.748022795;7.314787865;99.9874115;79.4752121;99.98493195;468.7200012;404.2739868;325.4850464;27709.13281;67.6999588
12.06.2019 09:58:03,593;697.40625;697.8395996;682.5463867;1.127746582;1.039775372;2.889552593;2.794657946;6.983615875;99.97956848;79.50828552;99.96756744;467.7600098;404.3099976;326.5276184;27709.15039;67.6999588
12.06.2019 09:58:18,622;697.4090576;697.8395996;682.5463867;1.127746582;1.039775372;2.889126539;2.750522137;6.954082966;99.9874115;79.4752121;99.95981598;472.4400024;404.5809937;326.5276184;27709.15039;67.65460205
12.06.2019 09:58:33,662;697.4090576;697.8395996;682.5463867;1.127746582;1.039775372;2.889362097;2.794162035;6.958541393;99.9874115;79.50828552;99.92197418;471.6000061;404.2739868;326.5276184;27709.15039;67.67070007
12.06.2019 09:58:48,702;697.4090576;697.8395996;682.5489502;1.127746582;1.039775372;2.889126539;2.6986413;6.948998451;99.9874115;79.4752121;99.95267487;471.1199951;404.1480103;326.5298157;27709.15039;67.67070007
12.06.2019 09:59:03,729;697.4090576;697.8395996;682.5489502;1.127746582;1.039775372;2.88889122;2.832381248;6.948998451;99.9874115;79.4752121;99.95452881;471.6000061;404.4370117;326.5298157;27709.16602;67.69490051
12.06.2019 09:59:18,766;697.4090576;697.8395996;682.5489502;1.127746582;1.039775372;2.889362097;2.743688345;6.957899094;99.9874115;79.4752121;99.9466095;469.7999878;404.0039978;326.5298157;27709.16602;67.69490051
12.06.2019 09:59:33,805;697.414917;697.8395996;682.5489502;1.127746582;1.039775372;2.889552593;2.735677004;7.028051376;99.9874115;79.50828552;99.95558929;470.519989;404.1480103;326.3000183;27709.16602;67.69490051
12.06.2019 09:59:48,842;697.4083252;697.8395996;682.5489502;1.127746582;1.039775372;2.88846612;2.763001442;7.007472038;99.9874115;79.4752121;99.95065308;472.2000122;404.0400085;326.3000183;27709.16602;67.68591309
12.06.2019 10:00:03,877;697.4130249;697.8395996;682.5489502;1.127746582;1.039775372;2.889126539;2.783076763;7.019989967;99.9874115;79.4752121;99.9400177;473.519989;404.1480103;326.3000183;27709.18359;67.6631012
12.06.2019 10:00:18,923;697.409668;697.8395996;682.5489502;1.127746582;1.039775372;2.891108751;2.787712097;6.794617176;99.9874115;79.50828552;99.94034576;472.3200073;403.9500122;327.1648865;27709.18359;67.6614151
12.06.2019 10:00:33,955;697.409668;697.8395996;682.5489502;1.127746582;1.039775372;2.889552593;2.829096317;7.106725216;99.9874115;79.50828552;99.94189453;469.4400024;404.1300049;326.0283203;27709.18359;67.6614151
12.06.2019 10:00:48,990;697.409668;697.8395996;682.5489502;1.127746582;1.039775372;2.889126539;2.77644825;7.019443989;99.9874115;79.4752121;99.94190216;472.7999878;403.9320068;326.3018799;27709.18359;67.60936737
12.06.2019 10:01:04,015;697.409668;697.8395996;682.5489502;1.127746582;1.039775372;2.889126539;2.735008955;7.234631538;99.9874115;79.50828552;99.93789673;472.2000122;404.1119995;325.5434265;27709.19922;67.60936737
12.06.2019 10:01:19,055;697.409668;697.8395996;682.5489502;1.127746582;1.039775372;2.88889122;2.82482338;6.935804367;99.9874115;79.4752121;99.92404938;471.6000061;404.3280029;326.5753784;27709.19922;67.60936737
12.06.2019 10:01:34,079;697.409668;697.8395996;682.5550537;1.127746582;1.039775372;2.889126539;2.816761971;6.907710552;99.9874115;79.4752121;99.92123413;470.6400146;404.2739868;326.6877136;27709.19922;67.60936737
12.06.2019 10:01:49,114;697.4171753;697.8395996;682.5550537;1.127746582;1.039775372;2.889126539;2.745689392;6.926023483;99.99526215;79.4752121;99.91130829;469.7999878;404.3460083;326.4721985;27709.19922;67.59580231
12.06.2019 10:02:04,152;697.4093018;697.8395996;682.5550537;1.127746582;1.039775372;2.889126539;2.801430225;6.998239994;99.9874115;79.4752121;99.90329742;468;404.2200012;326.2352905;27709.2168;67.59580231
12.06.2019 10:02:19,197;697.4093018;697.8395996;682.5493164;1.127746582;1.039775372;2.889126539;2.724475145;6.998239994;99.97956848;79.4752121;99.89846802;472.0799866;404.0039978;326.2352905;27709.2168;67.59580231
12.06.2019 10:02:34,227;697.4093018;697.8395996;682.5493164;1.127746582;1.039775372;2.88889122;2.726817608;7.196890354;99.9874115;79.4752121;99.87892151;471.7200012;404.1659851;325.54953;27709.2168;67.53249359
12.06.2019 10:02:49,265;697.4093018;697.8395996;682.5493164;1.127746582;1.039775372;2.889126539;2.800439596;7.002923965;99.97956848;79.4752121;99.87210083;471.1199951;404.4179993;326.2191162;27709.2168;67.53249359
12.06.2019 10:03:04,308;697.4157104;697.8395996;682.5493164;1.127746582;1.039775372;2.889126539;2.803905964;7.223278046;99.9874115;79.4752121;99.88991547;469.3200073;404.7250061;325.4584656;27709.23242;67.53249359
12.06.2019 10:03:19,338;697.402832;697.8395996;682.5493164;1.127746582;1.039775372;2.887570381;2.756682158;7.057868004;99.9874115;79.4752121;99.88622284;469.7999878;405.0669861;326.0140991;27709.23242;67.53947449
12.06.2019 10:03:34,369;697.4136353;697.8395996;682.5493164;1.127746582;1.039775372;2.889787912;2.728824854;6.881809235;99.9874115;79.40917206;99.87670898;472.3200073;404.8510132;326.6805115;27709.23242;67.53947449
12.06.2019 10:03:49,412;697.4140625;697.8395996;682.5493164;1.127746582;1.039775372;2.88846612;2.827617884;6.789489269;99.9874115;79.44219208;99.9015274;469.9200134;405.2290039;326.9125977;27709.23242;67.53947449
12.06.2019 10:04:04,453;697.4039917;697.8395996;682.5493164;1.127746582;1.039775372;2.889787912;2.76117301;7.288082123;99.9874115;79.4752121;99.89971161;471.480011;405.0310059;325.2624817;27709.25;67.53947449
12.06.2019 10:04:19,497;697.4102173;697.8395996;682.5493164;1.127746582;1.038042665;2.88846612;2.755683661;7.026088238;99.9874115;79.4752121;99.88074493;472.3200073;405.0310059;326.0960083;27709.25;67.50080872
12.06.2019 10:04:34,523;697.4129639;697.8395996;682.5493164;1.127746582;1.038042665;2.889126539;2.767985582;7.104999542;99.9874115;79.4752121;99.89373016;467.8800049;404.9949951;326.0960083;27709.25;67.50080872
12.06.2019 10:04:49,561;697.4129639;697.8395996;682.5493164;1.127746582;1.038042665;2.889126539;2.738849401;7.104999542;99.9874115;79.4752121;99.87507629;472.3200073;404.3280029;326.0960083;27709.25;67.50080872
12.06.2019 10:05:04,607;697.4129639;697.8395996;682.5493164;1.127746582;1.038042665;2.889126539;2.758844852;6.936475754;99.9874115;79.4752121;99.8710022;470.2799988;404.5270081;326.6781311;27709.26758;67.50080872
12.06.2019 10:05:19,645;697.4129639;697.8395996;682.5493164;1.127746582;1.038042665;2.88846612;2.693089724;6.963516235;99.9874115;79.50828552;99.87071991;471;404.7070007;326.5415039;27709.26758;67.50080872
12.06.2019 10:05:34,678;697.4146729;697.8395996;682.5493164;1.127746582;1.038042665;2.88846612;2.794492483;6.787873268;99.97956848;79.4752121;99.8792572;469.9200134;404.7789917;327.1327209;27709.26758;67.50080872
12.06.2019 10:05:49,712;697.4085693;697.8395996;682.5539551;1.127746582;1.038042665;2.888230801;2.774624109;6.88777256;99.9874115;79.4752121;99.89259338;467.6400146;404.8869934;326.7876892;27709.26758;67.50080872
12.06.2019 10:06:04,746;697.4085693;697.8395996;682.5539551;1.127746582;1.038042665;2.889126539;2.811326504;6.936558723;99.97956848;79.4752121;99.88374329;471;404.9410095;326.267395;27709.2832;67.50080872
12.06.2019 10:06:19,781;697.401123;697.8395996;682.5539551;1.127746582;1.038042665;2.889126539;2.77512145;6.961599827;99.9874115;79.4752121;99.88280487;470.519989;403.8959961;326.267395;27709.2832;67.50080872
12.06.2019 10:06:34,814;697.4063721;697.8395996;682.5539551;1.127746582;1.038042665;2.889126539;2.789862871;6.89709425;99.97956848;79.4752121;99.87614441;471;404.3640137;326.4035339;27709.2832;67.50080872
12.06.2019 10:06:49,852;697.4107666;697.8457031;682.5539551;1.127746582;1.038042665;2.889126539;2.742687464;6.789820194;99.9874115;79.4752121;99.88184357;470.0400085;404.3819885;326.7736206;27709.2832;67.50080872
12.06.2019 10:07:04,893;697.4107666;697.8457031;682.5539551;1.127746582;1.038042665;2.889362097;2.772301435;6.72350359;99.97956848;79.4752121;99.89373016;471.9599915;404.8330078;327.0023804;27709.30078;67.50080872
12.06.2019 10:07:19,925;697.4107666;697.8457031;682.5539551;1.127746582;1.038042665;2.88889122;2.795484304;6.995104313;99.97956848;79.4752121;99.86782837;470.6400146;404.8150024;326.0500793;27709.30078;67.50080872
12.06.2019 10:07:34,967;697.4096069;697.8457031;682.5539551;1.127746582;1.038042665;2.888230801;2.716603518;6.930932045;99.9874115;79.44219208;99.89144897;470.0400085;404.7609863;326.2282715;27709.30078;67.50080872
12.06.2019 10:07:50,003;697.4096069;697.8457031;682.5539551;1.127746582;1.038042665;2.88846612;2.820547342;6.977345943;99.97956848;79.4752121;99.89391327;469.9200134;404.5450134;326.2282715;27709.30078;67.50080872
12.06.2019 10:08:05,044;697.4048462;697.842041;682.5539551;1.127746582;1.038042665;2.8878057;2.817749739;6.952310085;99.9874115;79.4752121;99.9178772;469.3200073;404.8510132;326.2282715;27709.31641;67.50080872
12.06.2019 10:08:20,080;697.4048462;697.842041;682.5539551;1.127746582;1.038042665;2.888230801;2.696959496;6.960376263;99.9874115;79.4752121;99.90491486;470.8800049;404.9949951;326.2282715;27709.31641;67.50080872
12.06.2019 10:08:35,114;697.4152222;697.842041;682.5435181;1.127746582;1.038042665;2.889126539;2.784070492;7.278771877;99.9874115;79.4752121;99.90522003;472.5599976;405.0310059;325.1879883;27709.31641;67.50080872
12.06.2019 10:08:50,155;697.4100952;697.842041;682.5435181;1.127746582;1.038042665;2.889787912;2.77976346;7.008854389;99.97173309;79.4752121;99.92856598;471.1199951;404.9049988;326.1627808;27709.31641;67.50080872
12.06.2019 10:09:05,198;697.4037476;697.842041;682.5528564;1.127746582;1.038042665;2.88889122;2.76715517;7.185292721;99.9874115;79.4752121;99.93652344;470.519989;405.0669861;325.4952698;27709.33398;67.50080872
12.06.2019 10:09:20,225;697.4124146;697.842041;682.5528564;1.127746582;1.038042665;2.889126539;2.765826225;7.08491993;99.97956848;79.4752121;99.91887665;467.6400146;405.5539856;325.8570251;27709.33398;67.50080872
12.06.2019 10:09:35,262;697.4042358;697.842041;682.5528564;1.127746582;1.038042665;2.888230801;2.697295904;7.067970276;99.9874115;79.4752121;99.93595123;471.1199951;405.3739929;325.8570251;27709.33398;67.50080872
12.06.2019 10:09:50,304;697.4146118;697.842041;682.5528564;1.127746582;1.038042665;2.889126539;2.727486849;7.031172752;99.97956848;79.4752121;99.91986084;470.2799988;405.1749878;326.042511;27709.33398;67.50080872
12.06.2019 10:10:05,346;697.4047852;697.8460693;682.5528564;1.127746582;1.038042665;2.888230801;2.760175467;7.232572079;99.9874115;79.4752121;99.92541504;468.7200012;405.7520142;325.3474426;27709.34961;67.50080872
12.06.2019 10:10:20,370;697.4154053;697.8460693;682.5485229;1.127746582;1.038042665;2.88889122;2.81972456;7.084764957;99.97956848;79.4752121;99.9147644;470.519989;405.2109985;326.1228638;27709.34961;67.50080872
12.06.2019 10:10:35,412;697.4046021;697.8460693;682.5485229;1.127746582;1.038042665;2.889126539;2.716436148;7.089207172;99.9874115;79.4752121;99.92476654;468.480011;405.2290039;326.1228638;27709.34961;67.50080872
12.06.2019 10:10:50,453;697.418396;697.8460693;682.5485229;1.127746582;1.038042665;2.889126539;2.820547342;7.130555153;99.97956848;79.4752121;99.91931152;469.6799927;405.0310059;325.9369202;27709.34961;67.50080872
12.06.2019 10:11:05,490;697.4138794;697.8460693;682.5485229;1.127746582;1.038042665;2.888701677;2.746522903;6.890659332;99.9874115;79.4752121;99.92353058;470.0400085;405.0310059;326.7808533;27709.36719;67.50080872
12.06.2019 10:11:20,522;697.4196777;697.8460693;682.5485229;1.127746582;1.038042665;2.88846612;2.802090645;6.922303677;99.97956848;79.44219208;99.91512299;471.7200012;404.7609863;326.6561584;27709.36719;67.50080872
12.06.2019 10:11:35,561;697.4181519;697.8460693;682.5485229;1.127746582;1.038042665;2.88889122;2.826960325;7.134890079;99.9874115;79.4752121;99.90800476;470.2799988;404.7789917;325.949707;27709.36719;67.50080872
12.06.2019 10:11:50,584;697.4096069;697.8460693;682.5485229;1.127746582;1.038042665;2.88889122;2.802090645;7.187287807;99.97956848;79.4752121;99.9154892;471.7200012;405.2829895;325.7687378;27709.36719;67.50080872
12.06.2019 10:12:05,610;697.4096069;697.8460693;682.5485229;1.127746582;1.038042665;2.889126539;2.740017891;7.003558636;99.9874115;79.4752121;99.92718506;471.8399963;405.1929932;326.4187012;27709.38281;67.50080872
12.06.2019 10:12:20,642;697.4147339;697.8460693;682.5485229;1.127746582;1.038042665;2.888230801;2.759343624;6.861438751;99.9874115;79.44219208;99.90093231;469.0799866;405.4100037;326.8508911;27709.38281;67.50080872
12.06.2019 10:12:35,670;697.4147339;697.8460693;682.5485229;1.127746582;1.044597745;2.888230801;2.817749739;6.861438751;99.9874115;79.44219208;99.87994385;472.0799866;405.2829895;326.8508911;27709.38281;67.50080872
12.06.2019 10:12:50,705;697.4108276;697.8460693;682.5485229;1.127746582;1.044597745;2.889126539;2.677075863;7.04558897;99.9874115;79.4752121;99.90859985;471.1199951;405.2470093;326.2735291;27709.38281;67.50080872
12.06.2019 10:13:05,737;697.4198608;697.8460693;682.5485229;1.127746582;1.044597745;2.889126539;2.811491251;6.714204788;99.9874115;79.4752121;99.91941833;471;405.5180054;327.40271;27709.40039;67.50080872
12.06.2019 10:13:20,765;697.4108276;697.8460693;682.5485229;1.127746582;1.044597745;2.88889122;2.815609455;7.046328068;99.97956848;79.4752121;99.91838074;474.1199951;405.5539856;326.2556152;27709.40039;67.50080872
12.06.2019 10:13:35,799;697.4178467;697.8502197;682.5485229;1.127746582;1.044597745;2.88846612;2.738181591;6.866734028;99.9874115;79.44219208;99.92144012;471.2399902;405.3559875;326.848053;27709.40039;67.50080872
12.06.2019 10:13:50,831;697.4178467;697.8502197;682.5579224;1.127746582;1.044597745;2.88846612;2.746856213;6.996407032;99.97956848;79.44219208;99.93367004;474.2399902;405.5539856;326.3847961;27709.40039;67.50080872
12.06.2019 10:14:05,861;697.4178467;697.8502197;682.5579224;1.127746582;1.044597745;2.888041258;2.814785957;6.330699444;99.9874115;79.44219208;99.92674255;473.3999939;405.7879944;328.6710205;27709.41602;67.50080872
12.06.2019 10:14:20,893;697.4178467;697.8502197;682.5511475;1.127746582;1.036093235;2.888230801;2.833694458;6.759593487;99.97956848;79.44219208;99.93395233;471.480011;405.1929932;327.2025757;27709.41602;67.50080872
12.06.2019 10:14:35,927;697.4178467;697.8502197;682.5511475;1.127746582;1.036093235;2.88889122;2.818243504;7.125184059;99.9874115;79.40917206;99.9010849;469.6799927;405.5899963;325.9985962;27709.41602;67.50080872
12.06.2019 10:14:50,970;697.4205933;697.8502197;682.5511475;1.127746582;1.036093235;2.88889122;2.812973976;6.650444984;99.9874115;79.44219208;99.92424774;470.6400146;405.7340088;327.6228943;27709.41602;67.50001526
12.06.2019 10:15:06,004;697.4179688;697.8502197;682.5511475;1.127746582;1.036093235;2.88846612;2.702171326;6.693494797;99.9874115;79.44219208;99.91156769;466.2000122;405.7340088;327.4463196;27709.43359;67.50001526
12.06.2019 10:15:21,029;697.4179688;697.8481445;682.5511475;1.127746582;1.036093235;2.888230801;2.786388159;6.665550709;99.9874115;79.44219208;99.90518951;470.2799988;406.0580139;327.5582581;27709.43359;67.50001526
12.06.2019 10:15:36,067;697.4190674;697.8481445;682.5511475;1.127746582;1.036093235;2.88846612;2.823672533;6.876210213;99.9874115;79.44219208;99.90143585;472.0799866;405.8779907;326.8153076;27709.43359;67.50001526
12.06.2019 10:15:51,103;697.4190674;697.8481445;682.5511475;1.127746582;1.036093235;2.88889122;2.769977808;6.502719402;99.9874115;79.44219208;99.89438629;471.7200012;405.8779907;328.1330261;27709.43359;67.50001526
12.06.2019 10:16:06,142;697.4190674;697.8481445;682.5511475;1.127746582;1.036093235;2.8878057;2.789201021;6.860840797;99.97956848;79.44219208;99.90673828;469.0799866;405.8599854;326.8251343;27709.44922;67.50001526
12.06.2019 10:16:21,176;697.4207764;697.8481445;682.5511475;1.127746582;1.036093235;2.88889122;2.770973921;6.859349728;99.9874115;79.4752121;99.90652466;472.6799927;406.1659851;326.9014282;27709.44922;67.50001526
12.06.2019 10:16:36,212;697.4207764;697.8481445;682.5511475;1.127746582;1.041885614;2.8878057;2.700154305;6.674973965;99.97956848;79.44219208;99.89924622;470.7600098;405.8240051;327.4668884;27709.44922;67.50001526
12.06.2019 10:16:51,246;697.4207764;697.8481445;682.5511475;1.127746582;1.041885614;2.88846612;2.680113554;6.687537193;99.9874115;79.44219208;99.89557648;468.9599915;405.6260071;327.4668884;27709.44922;67.50001526
12.06.2019 10:17:06,279;697.4207764;697.8481445;682.5511475;1.127746582;1.041885614;2.88846612;2.725479126;6.789344788;99.97956848;79.50828552;99.91988373;471.3599854;406.2030029;327.1152954;27709.4668;67.50001526
12.06.2019 10:17:21,307;697.4207764;697.8481445;682.5511475;1.127746582;1.041885614;2.888230801;2.774292231;6.784870625;99.9874115;79.44219208;99.93785095;470.1600037;406.2749939;327.1152954;27709.4668;67.50001526
12.06.2019 10:17:36,348;697.4192505;697.8481445;682.5511475;1.127746582;1.041885614;2.889126539;2.746522903;6.789344788;99.97956848;79.4752121;99.91400146;470.7600098;406.7250061;327.1152954;27709.4668;67.50001526
12.06.2019 10:17:51,387;697.4192505;697.8502808;682.5511475;1.127746582;1.041885614;2.889126539;2.736679077;6.41189146;99.9874115;79.44219208;99.92848206;470.8800049;406.598999;328.4621582;27709.4668;67.50001526
12.06.2019 10:18:06,416;697.4192505;697.8502808;682.5511475;1.127746582;1.041885614;2.888230801;2.732669592;6.491018295;99.9874115;79.4752121;99.94914246;471.480011;406.4729919;328.1299744;27709.48242;67.50001526
12.06.2019 10:18:21,458;697.4192505;697.8502808;682.5511475;1.127746582;1.041885614;2.88889122;2.78473258;6.697590828;99.9874115;79.50828552;99.94456482;470.3999939;406.4370117;327.4166565;27709.48242;67.50001526
12.06.2019 10:18:36,492;697.4192505;697.8502808;682.5511475;1.127746582;1.041885614;2.889362097;2.713921309;6.719111919;99.97956848;79.4752121;99.92554474;470.3999939;406.4370117;327.4166565;27709.48242;67.50001526
12.06.2019 10:18:51,521;697.4192505;697.8502808;682.5511475;1.127746582;1.041885614;2.88846612;2.822027922;6.702077389;99.9874115;79.4752121;99.93325043;468.8399963;406.2390137;327.4166565;27709.48242;67.50001526
12.06.2019 10:19:06,556;697.4192505;697.8502808;682.5511475;1.127746582;1.041885614;2.88846612;2.739183187;6.943826199;99.97956848;79.4752121;99.92329407;471.9599915;406.2569885;326.5818176;27709.5;67.50001526
12.06.2019 10:19:21,598;697.4252319;697.8502808;682.5511475;1.127746582;1.041885614;2.888230801;2.762502909;6.596321106;99.9874115;79.4752121;99.93868256;471.7200012;406.2569885;327.7663879;27709.5;67.50001526
12.06.2019 10:19:36,628;697.4252319;697.8502808;682.5511475;1.127746582;1.041885614;2.889126539;2.723973036;6.877177238;99.97173309;79.4752121;99.90992737;473.6400146;405.9679871;326.8552246;27709.5;67.50001526
