Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 10:19:51,667;697.421875;697.8502808;682.5511475;1.127746582;1.041885614;2.8878057;2.733171225;6.868206501;99.97956848;79.4752121;99.95241547;472.9200134;406.4370117;326.9594421;27709.5;67.50001526
12.06.2019 10:20:06,703;697.4185791;697.8502808;682.5619507;1.127746582;1.041885614;2.889787912;2.745856047;7.008247852;99.9874115;79.4752121;99.96214294;471.8399963;406.32901;326.6054077;27709.51758;67.50001526
12.06.2019 10:20:21,729;697.4266968;697.8502808;682.5619507;1.127746582;1.039768696;2.889126539;2.765660286;6.719040394;99.9874115;79.40917206;99.94339752;470.8800049;406.2929993;327.5614929;27709.51758;67.50001526
12.06.2019 10:20:36,773;697.4328003;697.8502808;682.5510864;1.127746582;1.039768696;2.889787912;2.801595211;6.856146812;99.97956848;79.4752121;99.94430542;468.6000061;406.6889954;327.0010986;27709.51758;67.50001526
12.06.2019 10:20:51,814;697.4238892;697.8502808;682.5510864;1.127746582;1.039768696;2.88846612;2.767321348;6.695533276;99.9874115;79.44219208;99.95770264;473.3999939;406.5450134;327.5993347;27709.51758;67.50001526
12.06.2019 10:21:06,849;697.4238892;697.8502808;682.5510864;1.127746582;1.039768696;2.888230801;2.689890623;6.621527672;99.97956848;79.44219208;99.93002319;470.7600098;406.7070007;327.8395691;27709.5332;67.50001526
12.06.2019 10:21:21,879;697.4238892;697.8502808;682.5510864;1.127746582;1.039768696;2.889362097;2.82219243;6.730625629;99.9874115;79.4752121;99.91821289;468.1199951;406.6170044;327.4780579;27709.5332;67.50001526
12.06.2019 10:21:36,917;697.4313354;697.8502808;682.5510864;1.127746582;1.039768696;2.88846612;2.752187729;6.54416132;99.97173309;79.40917206;99.91143036;472.5599976;406.3649902;328.1222839;27709.5332;67.50001526
12.06.2019 10:21:51,958;697.4237061;697.8502808;682.5510864;1.127746582;1.039768696;2.888230801;2.756682158;6.287303925;99.9874115;79.44219208;99.95057678;473.3999939;406.4729919;328.9940796;27709.5332;67.50001526
12.06.2019 10:22:06,988;697.4237061;697.8502808;682.5510864;1.127746582;1.039768696;2.888701677;2.793831587;6.336031914;99.99526215;79.44219208;99.9537735;473.1600037;406.401001;328.8412781;27709.55078;67.50001526
12.06.2019 10:22:22,034;697.4237061;697.8452148;682.5510864;1.127746582;1.039768696;2.88846612;2.764331102;6.45834446;99.99526215;79.4752121;99.95198059;473.0400085;406.4190063;328.4187622;27709.55078;67.50001526
12.06.2019 10:22:37,066;697.4268799;697.8452148;682.5510864;1.127746582;1.039768696;2.889126539;2.752187729;6.470921516;99.9874115;79.4752121;99.93988037;475.3200073;406.2569885;328.4187622;27709.55078;67.5475769
12.06.2019 10:22:52,093;697.4216919;697.8452148;682.5510864;1.127746582;1.039768696;2.889126539;2.77512145;6.454392433;99.97956848;79.44219208;99.95304871;471.3599854;406.4729919;328.4758606;27709.55078;67.5475769
12.06.2019 10:23:07,123;697.4216919;697.8452148;682.5510864;1.127746582;1.039768696;2.88846612;2.752687216;6.441805363;99.9874115;79.40917206;99.93260193;471.7200012;406.8510132;328.4758606;27709.56641;67.5475769
12.06.2019 10:23:22,163;697.4216919;697.8452148;682.5510864;1.127746582;1.039768696;2.88889122;2.766158581;6.418197155;99.97956848;79.44219208;99.91663361;470.8800049;406.7609863;328.5854492;27709.56641;67.58625793
12.06.2019 10:23:37,203;697.4216919;697.8485718;682.5510864;1.127746582;1.039768696;2.888230801;2.743521452;6.405612469;99.9874115;79.44219208;99.94845581;472.0799866;406.7969971;328.5854492;27709.56641;67.58625793
12.06.2019 10:23:52,244;697.4232788;697.8485718;682.5510864;1.127746582;1.039768696;2.88889122;2.780757666;6.101525307;99.97956848;79.44219208;99.96079254;471.9599915;406.4190063;329.6794434;27709.56641;67.58625793
12.06.2019 10:24:07,291;697.4232788;697.8485718;682.5510864;1.127746582;1.039768696;2.8878057;2.808689117;6.392715931;99.9874115;79.40917206;99.94726563;471.6000061;406.6530151;328.6019592;27709.58398;67.59999084
12.06.2019 10:24:22,325;697.4232788;697.8485718;682.5510864;1.127746582;1.039768696;2.889126539;2.758844852;6.413422108;99.99526215;79.4752121;99.96810913;473.6400146;406.5629883;328.6019592;27709.58398;67.59999084
12.06.2019 10:24:37,364;697.4232788;697.8485718;682.5510864;1.127746582;1.039768696;2.888230801;2.833694458;6.400820255;99.9874115;79.44219208;99.99171448;470.7600098;406.67099;328.6019592;27709.58398;67.59999084
12.06.2019 10:24:52,397;697.4232788;697.8536377;682.5510864;1.127746582;1.039768696;2.88889122;2.687700748;6.148425579;99.9874115;79.44219208;99.98468781;473.7600098;406.2030029;329.4854736;27709.58398;67.68251038
12.06.2019 10:25:07,423;697.4232788;697.8536377;682.5510864;1.127746582;1.039768696;2.888230801;2.819395781;6.433014393;99.97956848;79.44219208;99.97812653;473.2799988;407.1220093;328.4589233;27709.59961;67.60176086
12.06.2019 10:25:22,462;697.4232788;697.8536377;682.5510864;1.127746582;1.039768696;2.888230801;2.854667664;6.433014393;99.9874115;79.44219208;99.99856567;472.0799866;407.1220093;328.4589233;27709.59961;67.60176086
12.06.2019 10:25:37,509;697.4196167;697.8536377;682.5510864;1.127746582;1.039768696;2.888656139;2.707545996;6.441123962;99.9874115;79.4752121;99.98205566;470.3999939;406.67099;328.4589233;27709.59961;67.60176086
12.06.2019 10:25:52,544;697.427124;697.8536377;682.5510864;1.127746582;1.039768696;2.88846612;2.881917715;6.437504292;99.99526215;79.44219208;99.99478912;472.2000122;407.3200073;328.4589233;27709.59961;67.60176086
12.06.2019 10:26:07,568;697.4197388;697.8536377;682.5510864;1.127746582;1.039768696;2.88889122;2.75701499;6.717090607;99.9874115;79.4752121;99.95783997;469.7999878;406.8330078;327.5210266;27709.61719;67.6261673
12.06.2019 10:26:22,606;697.427002;697.8536377;682.5510864;1.127746582;1.039768696;2.888230801;2.83024621;6.210065365;99.97956848;79.44219208;99.98114777;472.9200134;407.2120056;329.2290039;27709.61719;67.6261673
12.06.2019 10:26:37,640;697.4230347;697.8536377;682.5510864;1.127746582;1.039768696;2.889126539;2.69595027;6.346495628;99.9874115;79.4752121;99.94853973;473.3999939;406.868988;328.8167725;27709.61719;67.6261673
12.06.2019 10:26:52,671;697.4230347;697.8536377;682.5510864;1.127746582;1.039768696;2.88846612;2.714424372;6.564567089;99.9874115;79.44219208;99.94844055;469.5599976;407.0679932;328.019989;27709.61719;67.60282898
12.06.2019 10:27:07,715;697.4230347;697.8536377;682.5510864;1.127746582;1.039768696;2.88889122;2.713585854;6.572656155;99.9874115;79.4752121;99.94750214;473.1600037;406.7789917;328.019989;27709.63281;67.60282898
12.06.2019 10:27:22,754;697.4230347;697.848999;682.5510864;1.127746582;1.039768696;2.88846612;2.783573389;6.461114407;99.9874115;79.4752121;99.94500732;473.1600037;407.0310059;328.3773804;27709.63281;67.65682983
12.06.2019 10:27:37,793;697.4255981;697.848999;682.5510864;1.127746582;1.039768696;2.888230801;2.855976105;6.456618309;99.97956848;79.44219208;99.93988037;469.6799927;407.2120056;328.3773804;27709.63281;67.65682983
12.06.2019 10:27:52,834;697.4255981;697.848999;682.5510864;1.127746582;1.039768696;2.888230801;2.791682243;6.383090496;99.9874115;79.44219208;99.94416809;469.4400024;407.5;328.6313782;27709.63281;67.65682983
12.06.2019 10:28:07,864;697.4255981;697.848999;682.5510864;1.127746582;1.039768696;2.889126539;2.743021011;6.372903824;99.97956848;79.44219208;99.96595001;469.4400024;407.8059998;328.710083;27709.65039;67.69663239
12.06.2019 10:28:22,905;697.4255981;697.848999;682.5632324;1.127746582;1.039768696;2.8878057;2.820547342;6.352187157;99.9874115;79.40917206;99.95907593;470.0400085;407.4819946;328.710083;27709.65039;67.69663239
12.06.2019 10:28:37,941;697.4255981;697.848999;682.5444336;1.127746582;1.039768696;2.889126539;2.767985582;6.576487541;99.97956848;79.4752121;99.96063995;469.2000122;407.6799927;328.0222473;27709.65039;67.61675262
12.06.2019 10:28:52,983;697.4227905;697.848999;682.5444336;1.127746582;1.039768696;2.889552593;2.777608871;6.559440136;99.97956848;79.50828552;99.97143555;470.0400085;407.8240051;328.0222473;27709.65039;67.64533234
12.06.2019 10:29:08,014;697.4173584;697.848999;682.5516357;1.127746582;1.039768696;2.88846612;2.83878088;6.346066952;99.9874115;79.44219208;99.96954346;469.5599976;407.6440125;328.7747803;27709.66602;67.60436249
12.06.2019 10:29:23,052;697.4311523;697.848999;682.5516357;1.127746582;1.039768696;2.888230801;2.727319479;6.444477558;99.97956848;79.44219208;99.96876526;470.8800049;407.6440125;328.4193115;27709.66602;67.60436249
12.06.2019 10:29:38,095;697.4235229;697.848999;682.5516357;1.127746582;1.039768696;2.88889122;2.797301769;6.285387516;99.9874115;79.4752121;99.96030426;470.8800049;407.5;329.0123901;27709.66602;67.60436249
12.06.2019 10:29:53,122;697.4235229;697.8500977;682.5516357;1.127746582;1.039768696;2.888230801;2.829589128;6.570190907;99.97956848;79.4752121;99.9637146;471.9599915;407.5899963;327.9850769;27709.66602;67.60436249
12.06.2019 10:30:08,159;697.4235229;697.8500977;682.5516357;1.127746582;1.039768696;2.889126539;2.796310425;6.587235451;99.9874115;79.50828552;99.95327759;469.5599976;407.5539856;327.9850769;27709.68359;67.66837311
12.06.2019 10:30:23,197;697.4235229;697.8500977;682.5516357;1.127746582;1.039768696;2.88799572;2.778603315;6.378458023;99.97956848;79.44219208;99.9288559;468.3599854;407.697998;328.631897;27709.68359;67.66837311
12.06.2019 10:30:38,222;697.4227295;697.8500977;682.5516357;1.127746582;1.039768696;2.889126539;2.644056797;6.400022507;99.9874115;79.4752121;99.94071198;473.2799988;407.5360107;328.631897;27709.68359;67.66837311
12.06.2019 10:30:53,266;697.4227295;697.8500977;682.5516357;1.127746582;1.039768696;2.88846612;2.823343754;6.496239185;99.99526215;79.40917206;99.94695282;469.3200073;407.6799927;328.256012;27709.68359;67.60774994
12.06.2019 10:31:08,301;697.4227295;697.8500977;682.5516357;1.127746582;1.039768696;2.889787912;2.764331102;6.647404671;99.9874115;79.4752121;99.95879364;469.5599976;407.428009;327.8206787;27709.69922;67.66049194
12.06.2019 10:31:23,343;697.4207153;697.8500977;682.5516357;1.127746582;1.039768696;2.889362097;2.691742897;6.764436722;99.9874115;79.4752121;99.94610596;471.6000061;407.5;327.3883362;27709.69922;67.66049194
12.06.2019 10:31:38,376;697.4284058;697.8500977;682.5516357;1.127746582;1.039768696;2.88846612;2.805885553;6.27085638;99.99526215;79.44219208;99.97496033;469.6799927;407.571991;329.0345459;27709.69922;67.66049194
12.06.2019 10:31:53,411;697.4209595;697.8500977;682.5516357;1.127746582;1.039768696;2.889552593;2.811820745;6.644137383;99.9874115;79.50828552;99.98604584;470.7600098;407.571991;327.7451172;27709.69922;67.69871521
12.06.2019 10:32:08,448;697.4216309;697.8500977;682.5516357;1.127746582;1.039768696;2.889126539;2.792178154;6.656698227;99.9874115;79.4752121;99.96170807;471.6000061;407.571991;327.7451172;27709.7168;67.69871521
12.06.2019 10:32:23,479;697.4216309;697.8500977;682.5516357;1.127746582;1.039768696;2.889126539;2.835664034;6.538712978;99.9874115;79.44219208;99.96290588;470.3999939;407.4100037;328.15271;27709.7168;67.69871521
12.06.2019 10:32:38,518;697.4216309;697.8500977;682.5516357;1.127746582;1.039768696;2.88846612;2.770475864;6.538712978;99.97956848;79.44219208;99.97315979;469.3200073;407.571991;328.15271;27709.7168;67.69871521
12.06.2019 10:32:53,555;697.4216309;697.8500977;682.5516357;1.127746582;1.039768696;2.888230801;2.776613951;6.521658421;99.9874115;79.4752121;99.96170807;465.2399902;407.3380127;328.15271;27709.7168;67.69871521
12.06.2019 10:33:08,598;697.4251709;697.8500977;682.5636597;1.127746582;1.039768696;2.88846612;2.730496883;6.776460648;99.9874115;79.44219208;99.96977234;470.3999939;407.571991;327.2879944;27709.73242;67.69871521
12.06.2019 10:33:23,640;697.4182129;697.8500977;682.5541382;1.127746582;1.039768696;2.889126539;2.749356031;6.407082081;99.9874115;79.44219208;99.92755127;471.2399902;407.4100037;328.6074829;27709.73242;67.61105347
12.06.2019 10:33:38,668;697.430481;697.8500977;682.5541382;1.127746582;1.039768696;2.88889122;2.77113986;6.757392883;99.9874115;79.4752121;99.94365692;472.7999878;407.230011;327.2377014;27709.73242;67.61105347
12.06.2019 10:33:53,702;697.4230957;697.8500977;682.5541382;1.127746582;1.039768696;2.88846612;2.740351677;6.309989452;99.97956848;79.44219208;99.9444809;469.5599976;407.428009;328.7546082;27709.73242;67.65943909
12.06.2019 10:34:08,740;697.4279175;697.8500977;682.5541382;1.127746582;1.039768696;2.889126539;2.710063457;6.32258606;99.9874115;79.4752121;99.94580841;471.8399963;407.2659912;328.7546082;27709.75;67.60282898
12.06.2019 10:34:23,773;697.4182739;697.8500977;682.546875;1.127746582;1.039768696;2.88846612;2.795814753;6.143078327;99.9874115;79.44219208;99.92407227;470.1600037;407.6260071;329.3308411;27709.75;67.60282898
12.06.2019 10:34:38,806;697.4257813;697.8500977;682.546875;1.127746582;1.039768696;2.88846612;2.646943331;6.711539745;99.9874115;79.44219208;99.92828369;470.6400146;407.769989;327.368103;27709.75;67.60282898
12.06.2019 10:34:53,851;697.4195557;697.8500977;682.546875;1.127746582;1.039768696;2.88846612;2.812150478;6.57720089;99.9874115;79.44219208;99.94113159;471.2399902;407.4639893;327.9988708;27709.75;67.6255722
12.06.2019 10:35:08,894;697.4195557;697.8500977;682.546875;1.127746582;1.039768696;2.888230801;2.731666803;6.56487751;99.9874115;79.44219208;99.96780396;469.2000122;407.5899963;328.0259705;27709.76758;67.60002136
12.06.2019 10:35:23,925;697.423584;697.8500977;682.546875;1.129981637;1.039768696;2.889362097;2.775453329;6.586411953;99.9874115;79.44219208;99.9670639;468.7200012;407.8240051;328.0259705;27709.76758;67.60002136
12.06.2019 10:35:38,964;697.423584;697.8500977;682.546875;1.129981637;1.039768696;2.88846612;2.722466469;6.581922054;99.97956848;79.44219208;99.94589233;470.0400085;407.7160034;328.0259705;27709.76758;67.66049194
12.06.2019 10:35:54,008;697.4171143;697.8500977;682.5489502;1.129981637;1.039768696;2.888230801;2.799779177;6.447526455;99.9874115;79.44219208;99.97039795;469.9200134;407.5899963;328.431366;27709.76758;67.60835266
12.06.2019 10:36:09,045;697.4276123;697.8500977;682.5489502;1.129981637;1.039768696;2.889362097;2.763998747;6.593955994;99.97956848;79.44219208;99.95005798;471.1199951;407.428009;327.9999084;27709.7832;67.60835266
12.06.2019 10:36:24,090;697.4197998;697.8500977;682.5489502;1.129981637;1.039768696;2.889126539;2.766823053;6.589466572;99.9874115;79.44219208;99.96181488;470.1600037;407.5539856;327.9999084;27709.7832;67.60835266
12.06.2019 10:36:39,116;697.4197998;697.8492432;682.5489502;1.129981637;1.039768696;2.888230801;2.823508024;6.443609715;99.97956848;79.44219208;99.96761322;470.8800049;407.3200073;328.4448853;27709.7832;67.60835266
12.06.2019 10:36:54,153;697.4226074;697.8492432;682.5489502;1.129981637;1.039768696;2.889126539;2.815444708;6.670487404;99.9874115;79.4752121;99.95533752;469.4400024;407.302002;327.7199707;27709.7832;67.60835266
12.06.2019 10:37:09,188;697.4226074;697.8492432;682.5489502;1.129981637;1.039768696;2.88889122;2.728490114;6.666017532;99.97956848;79.4752121;99.96977234;466.2000122;407.2839966;327.7199707;27709.80078;67.60835266
12.06.2019 10:37:24,222;697.4226074;697.8492432;682.5489502;1.129981637;1.039768696;2.88846612;2.707881689;6.657929897;99.9874115;79.44219208;99.9521637;468.9599915;407.3200073;327.7199707;27709.80078;67.60835266
12.06.2019 10:37:39,262;697.4156494;697.8492432;682.5489502;1.129981637;1.039768696;2.889126539;2.803410769;6.670487404;99.97956848;79.4752121;99.96150208;471.1199951;407.9689941;327.7199707;27709.80078;67.6404953
12.06.2019 10:37:54,297;697.4212646;697.8492432;682.5568848;1.129981637;1.039768696;2.889126539;2.773628712;6.504858017;99.9874115;79.44219208;99.97467041;467.2799988;408.1669922;328.2922363;27709.80078;67.60042572
12.06.2019 10:38:09,333;697.4212646;697.8492432;682.5568848;1.129981637;1.039768696;2.88846612;2.653051138;6.597951889;99.97956848;79.44219208;99.9654007;469.3200073;408.0409851;327.9272156;27709.81641;67.60042572
12.06.2019 10:38:24,368;697.4150391;697.8492432;682.5568848;1.129981637;1.039768696;2.889126539;2.885823488;6.235497952;99.97956848;79.44219208;99.98221588;469.5599976;408.4729919;328.8945007;27709.81641;67.67721558
12.06.2019 10:38:39,407;697.4257813;697.8492432;682.5568848;1.129981637;1.039768696;2.88889122;2.762669086;6.305730343;99.9874115;79.44219208;99.95502472;469.3200073;408.4729919;328.6365967;27709.81641;67.60148621
12.06.2019 10:38:54,439;697.4175415;697.8492432;682.5568848;1.129981637;1.039768696;2.888230801;2.722633839;6.444490433;99.9874115;79.4752121;99.970047;469.5599976;408.3649902;328.1142578;27709.81641;67.60148621
12.06.2019 10:39:09,473;697.418457;697.8492432;682.543396;1.129981637;1.039768696;2.88889122;2.744021893;6.695676804;99.9874115;79.4752121;99.94924927;468.8399963;408.2749939;327.2907104;27709.83398;67.60148621
12.06.2019 10:39:24,511;697.414856;697.8492432;682.543396;1.129981637;1.039768696;2.88846612;2.715765476;6.591365337;99.9874115;79.40917206;99.93884277;467.6400146;408.0950012;327.6228333;27709.83398;67.60148621
12.06.2019 10:39:39,549;697.4205322;697.8492432;682.543396;1.12787807;1.039768696;2.889362097;2.74202013;6.571065903;99.97956848;79.4752121;99.97103119;468.480011;407.8779907;328.1756592;27709.83398;67.60148621
12.06.2019 10:39:54,590;697.4179077;697.8439331;682.5505371;1.12787807;1.039768696;2.88889122;2.778437376;6.543485641;99.97956848;79.4752121;99.98091888;470.0400085;408.0050049;328.2400818;27709.83398;67.60148621
12.06.2019 10:40:09,619;697.423584;697.8439331;682.5505371;1.12787807;1.039768696;2.88889122;2.710566759;6.370043278;99.9874115;79.4752121;99.96465302;467.8800049;408.2210083;328.839447;27709.84961;67.60148621
12.06.2019 10:40:24,659;697.4168701;697.8439331;682.5505371;1.12787807;1.039768696;2.88846612;2.712076664;6.509792328;99.97956848;79.44219208;99.97037506;466.4400024;408.2929993;328.3284912;27709.84961;67.60148621
12.06.2019 10:40:39,695;697.4234619;697.8500977;682.5505371;1.12787807;1.039768696;2.88889122;2.854504108;6.602694988;99.9874115;79.4752121;99.97092438;468.3599854;408.0050049;328.0354309;27709.84961;67.60148621
12.06.2019 10:40:54,726;697.4234619;697.8500977;682.5505371;1.12787807;1.039768696;2.889126539;2.720624447;6.56690979;99.97956848;79.44219208;99.97838593;467.0400085;408.1669922;328.0354309;27709.84961;67.60148621
12.06.2019 10:41:09,764;697.4155884;697.8500977;682.5548096;1.12787807;1.039768696;2.8878057;2.850577354;6.495450974;99.9874115;79.4752121;99.97185516;468.9599915;407.9330139;328.1953735;27709.86719;67.60148621
12.06.2019 10:41:24,804;697.4155884;697.8500977;682.5548096;1.12787807;1.039768696;2.88889122;2.745689392;6.874365807;99.97956848;79.44219208;99.98255157;467.2799988;408.0230103;326.9578552;27709.86719;67.60148621
12.06.2019 10:41:39,849;697.4155884;697.8500977;682.5548096;1.12787807;1.039768696;2.887144327;2.775453329;6.797902584;99.9874115;79.4752121;99.97824097;466.6799927;408.3469849;327.1073914;27709.86719;67.60148621
12.06.2019 10:41:54,887;697.4194336;697.8500977;682.5548096;1.12787807;1.039768696;2.88846612;2.70435524;6.738457203;99.97956848;79.44219208;99.97624969;467.6400146;408.4909973;327.3994446;27709.86719;67.60148621
12.06.2019 10:42:09,924;697.4194336;697.8500977;682.5548096;1.12787807;1.039768696;2.888230801;2.765826225;6.650839806;99.9874115;79.44219208;99.98000336;469.3200073;408.3469849;327.3994446;27709.88281;67.51058197
12.06.2019 10:42:24,957;697.4161377;697.8500977;682.5548096;1.12787807;1.039768696;2.888230801;2.811985493;6.650839806;99.97956848;79.40917206;99.99369812;467.3999939;408.4190063;327.3994446;27709.88281;67.59681702
12.06.2019 10:42:39,990;697.4213257;697.8500977;682.5548096;1.12787807;1.039768696;2.88846612;2.751354933;6.650665283;99.9874115;79.44219208;100.0119705;468.8399963;408.4190063;327.4154968;27709.88281;67.59681702
12.06.2019 10:42:55,021;697.4213257;697.8500977;682.5548096;1.12787807;1.039768696;2.888230801;2.762170315;6.436433315;99.97956848;79.44219208;100.0582123;463.9200134;408.9960022;328.1393738;27709.88281;67.5252533
12.06.2019 10:43:10,056;697.4213257;697.8500977;682.5548096;1.12787807;1.039768696;2.887570381;2.79300499;6.628562927;99.9874115;79.40917206;100.0214615;467.0400085;408.7250061;327.4329529;27709.90039;67.56495667
12.06.2019 10:43:25,095;697.4213257;697.8500977;682.5513306;1.12787807;1.039768696;2.88846612;2.679101229;6.672071934;99.9874115;79.44219208;100.0151367;469.3200073;408.4729919;327.4329529;27709.90039;67.50337219
12.06.2019 10:43:40,122;697.4213257;697.8500977;682.5513306;1.12787807;1.039768696;2.888230801;2.78257966;6.667590618;99.9874115;79.44219208;100.0016174;468.9599915;408.4729919;327.4329529;27709.90039;67.59650421
12.06.2019 10:43:55,159;697.4213257;697.8500977;682.5513306;1.12787807;1.039768696;2.887570381;2.723973036;6.655029297;99.9874115;79.44219208;99.98057556;471.2399902;408.0769958;327.4329529;27709.90039;67.5040741
12.06.2019 10:44:10,201;697.4213257;697.8500977;682.5513306;1.12787807;1.039768696;2.88846612;2.729493618;6.672071934;99.97956848;79.44219208;99.98809814;470.0400085;408.4549866;327.4329529;27709.91602;67.5040741
12.06.2019 10:44:25,243;697.4177856;697.8500977;682.5513306;1.12787807;1.039768696;2.88846612;2.790689945;6.674557209;99.9874115;79.37609863;99.98510742;468.8399963;408.0769958;327.4243469;27709.91602;67.55774689
12.06.2019 10:44:40,278;697.4235229;697.8500977;682.5513306;1.12787807;1.039768696;2.888230801;2.740184784;6.72333622;99.97956848;79.44219208;100.0138855;467.8800049;408.401001;327.4243469;27709.91602;67.55774689
12.06.2019 10:44:55,319;697.4255981;697.8500977;682.5513306;1.12787807;1.039768696;2.88846612;2.734006643;6.51678133;99.9874115;79.44219208;99.99336243;469.5599976;408.131012;328.1532288;27709.91602;67.50619507
12.06.2019 10:45:10,363;697.4169922;697.8500977;682.5513306;1.12787807;1.039768696;2.887570381;2.731499672;6.49971962;99.97956848;79.40917206;99.95476532;464.2799988;408.3649902;328.1532288;27709.93359;67.50619507
12.06.2019 10:45:25,401;697.4273071;697.8500977;682.5513306;1.12787807;1.039768696;2.888230801;2.786718845;6.447011471;99.9874115;79.44219208;99.98700714;466.4400024;407.8240051;328.3787537;27709.93359;67.50619507
12.06.2019 10:45:40,441;697.4182739;697.8500977;682.5513306;1.12787807;1.039768696;2.888230801;2.787050247;6.701062202;99.97956848;79.44219208;100.0103149;468.2399902;408.3110046;327.5012817;27709.93359;67.58323669
12.06.2019 10:45:55,468;697.418335;697.8529663;682.5513306;1.12787807;1.039768696;2.888230801;2.817914248;6.567204952;99.9874115;79.40917206;100.0064087;469.3200073;407.9869995;327.963623;27709.93359;67.5017395
12.06.2019 10:46:10,504;697.418335;697.8529663;682.5513306;1.12787807;1.039768696;2.887570381;2.733505249;6.567371368;99.97956848;79.40917206;99.99015808;470.1600037;408.3110046;327.9195862;27709.94922;67.59576416
12.06.2019 10:46:25,542;697.4230957;697.8529663;682.5513306;1.12787807;1.039768696;2.888230801;2.692921162;6.662739754;99.9874115;79.40917206;100.0266113;467.7600098;408.7250061;327.6336365;27709.94922;67.59576416
12.06.2019 10:46:40,570;697.4230957;697.8529663;682.5513306;1.12787807;1.039768696;2.887570381;2.656780243;6.650168419;99.97956848;79.40917206;100.019455;468.2399902;408.2390137;327.6336365;27709.94922;67.59576416
12.06.2019 10:46:55,610;697.4230957;697.8529663;682.5513306;1.12787807;1.039768696;2.888230801;2.783904791;6.662739754;99.97956848;79.40917206;100.0111771;468.2399902;408.3110046;327.6336365;27709.94922;67.54594421
12.06.2019 10:47:10,648;697.4230957;697.8529663;682.5513306;1.12787807;1.039768696;2.888701677;2.694940805;6.467383385;99.9874115;79.44219208;99.99742126;464.8800049;408.7430115;328.3394165;27709.9668;67.54594421
12.06.2019 10:47:25,674;697.4171753;697.8529663;682.5513306;1.12787807;1.039768696;2.88846612;2.747022867;6.588110447;99.97956848;79.44219208;99.98190308;467.6400146;408.1489868;327.9068909;27709.9668;67.51280212
12.06.2019 10:47:40,717;697.4268799;697.8529663;682.5513306;1.12787807;1.039768696;2.887570381;2.77512145;6.571045399;99.9874115;79.40917206;99.98273468;469.0799866;408.1669922;327.9068909;27709.9668;67.59111023
12.06.2019 10:47:55,747;697.4187622;697.8529663;682.5513306;1.12787807;1.039768696;2.887570381;2.731332779;6.668085575;99.99526215;79.40917206;99.98297119;472.4400024;408.131012;327.5717773;27709.9668;67.59111023
12.06.2019 10:48:10,787;697.4188843;697.8529663;682.5513306;1.12787807;1.039768696;2.8878057;2.744522095;6.178005695;99.9874115;79.40917206;99.95707703;468;408.4190063;329.2797546;27709.98242;67.59111023
12.06.2019 10:48:25,815;697.4338379;697.8529663;682.5513306;1.12787807;1.039768696;2.895734549;2.787050247;6.705349445;99.97956848;79.77259827;99.93949127;468.2399902;408.131012;327.978302;27709.98242;67.55349731
12.06.2019 10:48:40,846;697.4202271;697.8529663;682.5513306;1.12787807;1.039768696;2.894412756;2.719452143;6.796681881;99.9874115;79.73952484;99.93383026;468.7200012;408.3649902;327.5759583;27709.98242;67.56343842
12.06.2019 10:48:55,877;697.4308472;697.8529663;682.5513306;1.12787807;1.039768696;2.89483881;2.759676456;6.804741383;99.97956848;79.73952484;99.95515442;471.1199951;408.6170044;327.5759583;27709.98242;67.59997559
12.06.2019 10:49:10,919;697.4217529;697.8529663;682.5513306;1.12787807;1.039768696;2.894177437;2.70603466;6.614492416;99.9874115;79.73952484;99.96620178;467.2799988;408.3829956;328.1905823;27710;67.59997559
12.06.2019 10:49:25,956;697.4292603;697.8529663;682.5513306;1.12787807;1.039768696;2.894412756;2.839928865;6.755571842;99.97956848;79.73952484;99.96858215;470.0400085;408.598999;327.7181396;27710;67.59997559
12.06.2019 10:49:40,985;697.421814;697.8529663;682.5513306;1.12787807;1.039768696;2.894177437;2.720122099;6.869091988;99.9874115;79.70650482;99.96459198;468.6000061;408.5090027;327.3101501;27710;67.59997559
12.06.2019 10:49:56,023;697.421814;697.8529663;682.5513306;1.12787807;1.039768696;2.895074368;2.783904791;6.693240166;99.9874115;79.73952484;99.96957397;468;408.2210083;327.9769897;27710;67.57667542
12.06.2019 10:50:11,069;697.4265137;697.8529663;682.5513306;1.12787807;1.039768696;2.893752337;2.837468863;6.457969666;99.9874115;79.73952484;99.97167206;468;408.2929993;328.703949;27710.01758;67.57667542
12.06.2019 10:50:26,098;697.4265137;697.8529663;682.5513306;1.12787807;1.039768696;2.893517017;2.813632965;6.63513422;99.9874115;79.73952484;99.94982147;469.4400024;408.3110046;328.0759277;27710.01758;67.59998322
12.06.2019 10:50:41,135;697.4265137;697.8529663;682.5513306;1.12787807;1.039768696;2.89483881;2.790524483;6.597669601;99.9874115;79.73952484;99.94586182;469.5599976;408.5270081;328.2921448;27710.01758;67.59998322
12.06.2019 10:50:56,162;697.4229736;697.8529663;682.5513306;1.12787807;1.039768696;2.895734549;2.783573389;6.79816103;99.9874115;79.77259827;99.92422485;467.0400085;408.4370117;327.6572266;27710.01758;67.59998322
12.06.2019 10:51:11,198;697.4274902;697.8529663;682.5566406;1.12787807;1.039768696;2.894412756;2.744188547;6.513837337;99.97173309;79.73952484;99.92724609;466.3200073;408.5090027;328.5541077;27710.0332;67.59998322
12.06.2019 10:51:26,245;697.4274902;697.8529663;682.5566406;1.12787807;1.039768696;2.893752337;2.792178154;6.351862907;99.9874115;79.70650482;99.92131042;468.7200012;408.401001;329.0708008;27710.0332;67.59998322
12.06.2019 10:51:41,278;697.4274902;697.8529663;682.5566406;1.12787807;1.039768696;2.894177437;2.702003241;6.597430229;99.9874115;79.70650482;99.93254852;468.6000061;408.4370117;328.2496033;27710.0332;67.59998322
12.06.2019 10:51:56,313;697.4266357;697.8529663;682.5566406;1.12787807;1.039768696;2.894412756;2.814126968;6.601891518;99.9874115;79.73952484;99.93966675;468.8399963;408.1669922;328.2496033;27710.0332;67.59998322
12.06.2019 10:52:11,353;697.4266357;697.8529663;682.546875;1.12787807;1.039768696;2.893517017;2.792839527;6.64948225;99.9874115;79.73952484;99.94708252;470.3999939;408.0589905;328.0263062;27710.05078;67.59998322
12.06.2019 10:52:26,388;697.4237671;697.8529663;682.546875;1.12787807;1.039768696;2.895074368;2.823836803;6.678975582;99.97956848;79.77259827;99.95354462;468.480011;407.8059998;328.0263062;27710.05078;67.59998322
12.06.2019 10:52:41,419;697.4237671;697.8529663;682.546875;1.12787807;1.039768696;2.894412756;2.70469141;6.88653183;99.9874115;79.77259827;99.93709564;469.0799866;407.9689941;327.3497925;27710.05078;67.59998322
12.06.2019 10:52:56,464;697.4237671;697.8529663;682.5511475;1.12787807;1.039768696;2.894412756;2.669642925;6.57245636;99.97956848;79.70650482;99.95760345;470.3999939;408.3829956;328.4362488;27710.05078;67.59998322
12.06.2019 10:53:11,507;697.4237671;697.8529663;682.5511475;1.12787807;1.039768696;2.89483881;2.772301435;6.580533504;99.9874115;79.73952484;99.91918182;469.4400024;408.0050049;328.4362488;27710.06641;67.59998322
12.06.2019 10:53:26,545;697.4268188;697.8529663;682.5511475;1.12787807;1.039768696;2.895074368;2.74051857;6.563483238;99.9874115;79.73952484;99.93083954;467.6400146;407.571991;327.1960754;27710.06641;67.59998322
12.06.2019 10:53:41,588;697.4197388;697.8529663;682.5511475;1.12787807;1.039768696;2.895074368;2.76632452;6.724041462;99.9874115;79.77259827;99.96369171;474.8399963;407.8420105;327.9552002;27710.06641;67.59998322
12.06.2019 10:53:56,616;697.4210815;697.8529663;682.5511475;1.12787807;1.039768696;2.89483881;2.778105974;6.71958065;99.9874115;79.77259827;99.93871307;471;407.8420105;327.9552002;27710.06641;67.59998322
12.06.2019 10:54:11,657;697.4210815;697.8529663;682.5511475;1.12787807;1.039768696;2.894177437;2.762170315;6.516025543;99.9874115;79.77259827;99.92815399;470.1600037;407.8959961;328.6159973;27710.08398;67.59998322
12.06.2019 10:54:26,690;697.4217529;697.8529663;682.5511475;1.12787807;1.039768696;2.89483881;2.805390596;6.787709236;99.9874115;79.73952484;99.94547272;468.2399902;408.1489868;327.7195435;27710.08398;67.59998322
12.06.2019 10:54:41,721;697.4268799;697.8529663;682.5511475;1.12787807;1.039768696;2.895074368;2.760341406;6.4648242;99.9874115;79.77259827;99.94921112;467.6400146;408.6170044;328.8519592;27710.08398;67.65036774
12.06.2019 10:54:56,754;697.4196167;697.8529663;682.5511475;1.12787807;1.039768696;2.895309925;2.873935461;6.794249535;99.9874115;79.77259827;99.93650055;471.6000061;408.32901;327.7277222;27710.08398;67.60888672
12.06.2019 10:55:11,794;697.4248047;697.8529663;682.5511475;1.12787807;1.039768696;2.894177437;2.837960958;6.499573708;99.97956848;79.73952484;99.93262482;467.6400146;408.4190063;328.6729431;27710.09961;67.68885803
12.06.2019 10:55:26,833;697.4248047;697.8529663;682.5511475;1.12787807;1.039768696;2.895074368;2.742520571;6.785743713;99.9874115;79.77259827;99.91221619;468.480011;408.1489868;327.7417297;27710.09961;67.68885803
12.06.2019 10:55:41,865;697.4248047;697.8529663;682.5511475;1.12787807;1.039768696;2.89483881;2.72782135;6.664428711;99.97956848;79.77259827;99.92061615;472.2000122;408.0050049;328.1460266;27710.09961;67.68885803
12.06.2019 10:55:56,904;697.4283447;697.8529663;682.5511475;1.12787807;1.039768696;2.894177437;2.781751633;6.453873634;99.9874115;79.73952484;99.91333008;470.519989;408.0050049;328.8309937;27710.09961;67.68885803
12.06.2019 10:56:11,943;697.4187622;697.8529663;682.5511475;1.12787807;1.039768696;2.893752337;2.813468456;6.445799351;99.97956848;79.73952484;99.90618134;471.3599854;408.3110046;328.8309937;27710.11719;67.68885803
12.06.2019 10:56:26,969;697.4244995;697.8529663;682.5511475;1.12787807;1.039768696;2.895074368;2.825809717;6.389709949;99.9874115;79.73952484;99.9196701;471.7200012;407.9689941;329.1118164;27710.11719;67.69998932
12.06.2019 10:56:42,003;697.4299316;697.8554077;682.5511475;1.12787807;1.039768696;2.894412756;2.794492483;6.601436615;99.9874115;79.73952484;99.91998291;472.0799866;408.2390137;328.3359985;27710.11719;67.69998932
12.06.2019 10:56:57,037;697.4207153;697.8554077;682.5511475;1.12787807;1.039768696;2.894412756;2.911633253;6.550796032;99.9874115;79.73952484;99.92267609;469.5599976;408.2390137;328.5111694;27710.11719;67.69998932
12.06.2019 10:57:12,077;697.4238892;697.8554077;682.5511475;1.12787807;1.039768696;2.894412756;2.747189522;6.609960079;99.9874115;79.73952484;99.93508911;468.8399963;408.131012;328.3065186;27710.13281;67.69998932
12.06.2019 10:57:27,115;697.4238892;697.8554077;682.5511475;1.12787807;1.039768696;2.895499229;2.6836555;6.630547523;99.97956848;79.80561829;99.92192841;470.3999939;407.9509888;328.3065186;27710.13281;67.69998932
12.06.2019 10:57:42,145;697.4116211;697.850708;682.5511475;1.12787807;1.039768696;2.893517017;2.821699142;6.453814983;99.9874115;79.70650482;99.901474;471.480011;408.1130066;328.6059265;27710.13281;67.69998932
12.06.2019 10:57:57,175;697.425354;697.850708;682.5511475;1.12787807;1.039768696;2.894177437;2.762336731;6.554741383;99.97956848;79.73952484;99.90444183;469.4400024;408.1130066;328.300415;27710.13281;67.69998932
12.06.2019 10:58:12,214;697.4180908;697.850708;682.5511475;1.12787807;1.039768696;2.894177437;2.802255392;6.554741383;99.9874115;79.73952484;99.89112854;470.1600037;407.4639893;328.300415;27710.15039;67.69998932
12.06.2019 10:58:27,263;697.4247437;697.850708;682.5511475;1.12787807;1.039768696;2.893517017;2.720122099;6.454247475;99.97956848;79.73952484;99.865242;472.2000122;407.6440125;328.6044617;27710.15039;67.69998932
12.06.2019 10:58:42,297;697.4247437;697.850708;682.5511475;1.12787807;1.039768696;2.894412756;2.742520571;6.406155109;99.9874115;79.73952484;99.86859131;471.3599854;407.8240051;328.8294983;27710.15039;67.69998932
12.06.2019 10:58:57,328;697.4247437;697.850708;682.5511475;1.12787807;1.039768696;2.895074368;2.794492483;6.41871357;99.9874115;79.73952484;99.87473297;471.3599854;407.697998;328.8294983;27710.15039;67.69998932
12.06.2019 10:59:12,355;697.4159546;697.850708;682.5511475;1.12787807;1.039768696;2.894412756;2.75701499;6.752659798;99.9874115;79.73952484;99.90035248;470.1600037;407.7879944;327.6315918;27710.16602;67.69998932
12.06.2019 10:59:27,391;697.4112549;697.8448486;682.5511475;1.12787807;1.039768696;2.89483881;2.865125895;6.474339008;99.9874115;79.77259827;99.89539337;467.8800049;407.769989;328.6217651;27710.16602;67.69998932
12.06.2019 10:59:42,427;697.4112549;697.8448486;682.5511475;1.12787807;1.039768696;2.894412756;2.817420483;6.533949852;99.97956848;79.73952484;99.9148941;471.8399963;407.8779907;328.3876953;27710.16602;67.69998932
12.06.2019 10:59:57,458;697.4112549;697.8448486;682.5511475;1.12787807;1.039768696;2.894412756;2.749189377;6.569356918;99.9874115;79.73952484;99.93538666;471.6000061;407.769989;328.2652893;27710.16602;67.69998932
12.06.2019 11:00:12,497;697.4348145;697.8448486;682.5511475;1.12787807;1.039768696;2.895074368;2.71543026;6.449328899;99.97956848;79.80561829;99.94129181;469.3200073;408.1130066;328.7236328;27710.18359;67.69998932
12.06.2019 11:00:27,534;697.4442749;697.8448486;682.5511475;1.12787807;1.039768696;2.894648314;2.790193796;6.325861454;99.9874115;79.73952484;99.94810486;472.4400024;408.2569885;329.7035217;27710.18359;67.69998932
12.06.2019 11:00:42,568;697.4335327;697.8448486;682.5511475;1.12787807;1.039768696;2.894412756;2.780757666;6.584460258;99.9874115;79.77259827;99.95497131;469.4400024;408.7980042;328.7924805;27710.18359;67.69998932
12.06.2019 11:00:57,608;697.4382935;697.8448486;682.5511475;1.12787807;1.039768696;2.894177437;2.754518509;6.580005646;99.97956848;79.80561829;99.95921326;469.3200073;408.7980042;328.7924805;27710.18359;67.69998932
12.06.2019 11:01:12,653;697.4382935;697.8448486;682.5511475;1.12787807;1.039768696;2.896394968;2.727486849;6.594006538;99.9874115;79.77259827;99.92639923;469.0799866;408.7789917;328.8894653;27710.19922;67.69998932
12.06.2019 11:01:27,695;697.446106;697.8448486;682.5511475;1.129220128;1.039768696;2.89483881;2.788704872;6.368501186;99.9874115;79.77259827;99.8767395;467.8800049;408.8160095;329.5683594;27710.19922;67.69998932
12.06.2019 11:01:42,727;697.4363403;697.8448486;682.5511475;1.129220128;1.039768696;2.895074368;2.743187904;6.549265385;99.9874115;79.77259827;99.8932724;470.0400085;408.9599915;328.9577942;27710.19922;67.69998932
12.06.2019 11:01:57,765;697.4363403;697.8448486;682.5511475;1.129220128;1.039768696;2.895074368;2.796145201;6.498683453;99.97956848;79.80561829;99.82225037;472.9200134;405.5;328.9577942;27710.19922;67.69998932
12.06.2019 11:02:12,804;697.4414063;697.8448486;682.5511475;1.129220128;1.039768696;2.895309925;2.814126968;6.50316;99.9874115;79.80561829;100.0462494;474.480011;405.5899963;328.9577942;27710.2168;67.69998932
12.06.2019 11:02:27,838;697.4414063;697.8448486;682.5511475;1.129220128;1.039768696;2.895074368;2.789035797;6.505590439;99.97956848;79.77259827;99.82963562;473.3999939;405.2829895;328.9772339;27710.2168;67.74703979
12.06.2019 11:02:42,871;697.4414063;697.8448486;682.5511475;1.129220128;1.039768696;2.89483881;2.811820745;6.397545815;99.9874115;79.77259827;99.8704834;472.9200134;405.2290039;329.29245;27710.2168;67.79955292
12.06.2019 11:02:57,912;697.4414063;697.8448486;682.5511475;1.129220128;1.039768696;2.895074368;2.783573389;6.575206757;99.97956848;79.77259827;99.89303589;472.7999878;404.9230042;328.6929016;27710.2168;67.79955292
12.06.2019 11:03:12,949;697.4414063;697.8448486;682.5511475;1.129220128;1.039768696;2.89483881;2.818901777;6.435883522;99.9874115;79.77259827;99.85688019;472.3200073;404.9230042;329.2030945;27710.23242;67.79955292
12.06.2019 11:03:27,986;697.43573;697.8422852;682.5511475;1.129220128;1.039768696;2.89483881;2.834515333;6.423359871;99.99526215;79.73952484;99.84117126;474.1199951;405.1929932;329.2030945;27710.23242;67.79955292
12.06.2019 11:03:43,022;697.43573;697.8422852;682.5511475;1.129220128;1.039768696;2.895074368;2.83960104;6.193070412;99.9874115;79.77259827;99.86302185;475.5599976;405.5899963;330.015686;27710.23242;67.79955292
12.06.2019 11:03:58,055;697.43573;697.8422852;682.5511475;1.129220128;1.039768696;2.894177437;2.793170214;6.590517044;99.97956848;79.77259827;99.84162903;475.2000122;405.5539856;328.5810852;27710.23242;67.79955292
12.06.2019 11:04:13,094;697.4260864;697.8422852;682.5511475;1.129220128;1.039768696;2.89483881;2.76715517;6.688820839;99.9874115;79.77259827;99.85198975;474.9599915;405.1929932;328.2841492;27710.25;67.79955292
12.06.2019 11:04:28,132;697.4334106;697.8422852;682.5444336;1.129220128;1.039768696;2.895734549;2.700154305;6.42923975;99.97173309;79.77259827;99.84547424;476.1600037;405.1390076;329.2415771;27710.25;67.79955292
12.06.2019 11:04:43,165;697.4260254;697.8422852;682.5444336;1.129220128;1.039768696;2.895074368;2.755350828;6.629747868;99.9874115;79.77259827;99.84272766;473.6400146;404.9949951;328.4606934;27710.25;67.79955292
12.06.2019 11:04:58,199;697.4260254;697.8422852;682.5444336;1.129220128;1.039768696;2.89483881;2.767321348;6.723026752;99.9874115;79.77259827;99.85765076;472.5599976;404.8869934;328.1657715;27710.25;67.89206696
12.06.2019 11:05:13,239;697.4335327;697.8422852;682.5521851;1.129220128;1.039768696;2.89483881;2.814621449;6.360866547;99.9874115;79.77259827;99.83815765;474.3599854;404.7969971;329.4194031;27710.26758;67.89206696
12.06.2019 11:05:28,276;697.4335327;697.8422852;682.5521851;1.129220128;1.039768696;2.894648314;2.842387915;6.530208111;99.97173309;79.73952484;99.82764435;475.9200134;405.302002;328.8052673;27710.26758;67.89206696
12.06.2019 11:05:43,315;697.4370117;697.8422852;682.5521851;1.129220128;1.039768696;2.89483881;2.719284773;6.538283825;99.9874115;79.77259827;99.84090424;471.7200012;405.5899963;328.8052673;27710.26758;67.89206696
12.06.2019 11:05:58,354;697.4278564;697.8422852;682.5521851;1.129220128;1.039768696;2.895074368;2.771969557;6.542741776;99.9874115;79.73952484;99.82096863;473.1600037;405.5899963;328.8052673;27710.26758;67.93903351
12.06.2019 11:06:13,386;697.43396;697.8422852;682.5521851;1.129220128;1.039768696;2.894177437;2.746856213;6.538283825;99.9874115;79.77259827;99.83343506;473.3999939;405.3559875;328.8052673;27710.2832;67.93903351
12.06.2019 11:06:28,415;697.4234009;697.8422852;682.5521851;1.129220128;1.039768696;2.894412756;2.785725832;6.81065464;99.97956848;79.73952484;99.84283447;473.0400085;405.1929932;327.8345032;27710.2832;67.93903351
12.06.2019 11:06:43,456;697.4234009;697.8422852;682.5521851;1.129220128;1.039768696;2.895074368;2.874098539;6.607298851;99.9874115;79.77259827;99.83975983;472.5599976;405.6260071;328.5818176;27710.2832;67.96321869
12.06.2019 11:06:58,492;697.428772;697.8422852;682.5447388;1.129220128;1.039768696;2.89483881;2.807534933;6.252592564;99.97956848;79.77259827;99.85624695;473.519989;405.5;329.8375854;27710.2832;67.96321869
12.06.2019 11:07:13,526;697.428772;697.8422852;682.5447388;1.129220128;1.039768696;2.89483881;2.847302914;6.26637888;99.97956848;79.77259827;99.83096313;473.3999939;405.5360107;329.7464294;27710.30078;67.99242401
12.06.2019 11:07:28,560;697.4368286;697.8422852;682.5447388;1.129220128;1.039768696;2.894177437;2.765660286;6.327975273;99.9874115;79.73952484;99.83878326;473.6400146;405.302002;329.4897461;27710.30078;67.99242401
12.06.2019 11:07:43,597;697.4313965;697.8422852;682.5447388;1.129220128;1.039768696;2.894648314;2.707545996;6.336914063;99.97956848;79.73952484;99.85280609;474.1199951;404.9769897;329.4897461;27710.30078;67.99242401
12.06.2019 11:07:58,627;697.4257202;697.8422852;682.5447388;1.129220128;1.039768696;2.894412756;2.797466755;6.332444668;99.9874115;79.73952484;99.85229492;475.2000122;405.3559875;329.4897461;27710.30078;67.99242401
12.06.2019 11:08:13,670;697.4257202;697.8422852;682.5541382;1.129220128;1.039768696;2.894412756;2.77512145;6.480587959;99.97956848;79.73952484;99.83729553;473.7600098;404.7969971;328.6982727;27710.31641;67.99998474
12.06.2019 11:08:28,712;697.4324341;697.8422852;682.5541382;1.129220128;1.039768696;2.894177437;2.801760197;6.33472681;99.9874115;79.73952484;99.84853363;473.3999939;404.9769897;329.2181702;27710.31641;67.99998474
12.06.2019 11:08:43,759;697.4243774;697.8422852;682.5541382;1.129220128;1.039768696;2.894412756;2.788870096;6.330254555;99.9874115;79.73952484;99.85308838;476.8800049;404.9769897;329.2181702;27710.31641;67.99998474
12.06.2019 11:08:58,801;697.4332886;697.8422852;682.5541382;1.129220128;1.039768696;2.894177437;2.781420231;6.153597832;99.97956848;79.73952484;99.85889435;473.7600098;405.1210022;329.8135986;27710.31641;67.99998474
12.06.2019 11:09:13,840;697.4182129;697.8422852;682.5441284;1.129220128;1.039768696;2.894412756;2.799283743;6.383122444;99.97956848;79.73952484;99.85404205;474.1199951;405.1749878;329.063324;27710.33398;67.99998474
12.06.2019 11:09:28,870;697.4232788;697.8422852;682.5441284;1.129220128;1.039768696;2.89483881;2.751688004;6.007965565;99.9874115;79.77259827;99.83078766;473.3999939;405.1749878;330.3607178;27710.33398;67.99998474
12.06.2019 11:09:43,902;697.4232788;697.8422852;682.5441284;1.129220128;1.039768696;2.894177437;2.785229445;6.300608635;99.97956848;79.73952484;99.83174133;474.2399902;404.5629883;329.3052368;27710.33398;67.99998474
12.06.2019 11:09:58,948;697.4232788;697.8422852;682.5441284;1.129220128;1.039768696;2.894412756;2.816597223;6.494472504;99.9874115;79.73952484;99.82296753;475.7999878;404.3819885;328.8554993;27710.33398;67.99998474
12.06.2019 11:10:13,976;697.4274292;697.8422852;682.5490112;1.129220128;1.039768696;2.894412756;2.746856213;6.227858543;99.97956848;79.73952484;99.82644653;472.5599976;404.8330078;329.8370972;27710.34961;67.99998474
12.06.2019 11:10:29,009;697.4274292;697.8422852;682.5490112;1.129220128;1.039768696;2.894412756;2.813303471;6.127608299;99.9874115;79.73952484;99.83551025;475.4400024;404.7969971;330.184021;27710.34961;67.99998474
12.06.2019 11:10:44,043;697.4302979;697.8422852;682.5490112;1.129220128;1.039768696;2.894177437;2.783242226;5.921998978;99.97956848;79.73952484;99.84770203;476.0400085;405.0130005;330.8800049;27710.34961;67.99998474
12.06.2019 11:10:59,074;697.4302979;697.8422852;682.5490112;1.129220128;1.039768696;2.895074368;2.814621449;6.101061344;99.9874115;79.77259827;99.82632446;474;404.868988;330.3194885;27710.34961;67.99998474
12.06.2019 11:11:14,109;697.4302979;697.8422852;682.5490112;1.129220128;1.039768696;2.894177437;2.808853865;6.08761692;99.97956848;79.73952484;99.82670593;476.519989;405.0490112;330.3069153;27710.36719;68.0415802
12.06.2019 11:11:29,143;697.4263916;697.8422852;682.5490112;1.129220128;1.039768696;2.894177437;2.772633314;6.15212059;99.9874115;79.73952484;99.85186005;474.480011;404.9410095;330.0837097;27710.36719;68.09837341
12.06.2019 11:11:44,187;697.4254761;697.8422852;682.5490112;1.129220128;1.039768696;2.894177437;2.798623085;6.38514185;99.97956848;79.73952484;99.83732605;476.1600037;405.1390076;329.0913086;27710.36719;68.09837341
12.06.2019 11:11:59,220;697.4194946;697.8422852;682.5621338;1.129220128;1.039768696;2.894648314;2.788373947;6.096682549;99.9874115;79.73952484;99.84996796;471.2399902;405.1570129;330.1200256;27710.36719;68.09837341
12.06.2019 11:12:14,255;697.4244385;697.8422852;682.5621338;1.129220128;1.039768696;2.894412756;2.787546396;6.092190266;99.9874115;79.73952484;99.83721924;476.519989;405.0130005;330.1200256;27710.38281;68.09837341
12.06.2019 11:12:29,286;697.4244385;697.8422852;682.5621338;1.129220128;1.039768696;2.894177437;2.888100386;5.572528839;99.97956848;79.73952484;99.82803345;476.1600037;404.8330078;331.9016113;27710.38281;68.09837341
12.06.2019 11:12:44,314;697.425415;697.8422852;682.5505981;1.129220128;1.039768696;2.894648314;2.795318842;5.678406239;99.9874115;79.73952484;99.81225586;474.1199951;404.8330078;331.3766174;27710.38281;68.09837341
12.06.2019 11:12:59,350;697.425415;697.8422852;682.5505981;1.129220128;1.039768696;2.894177437;2.821040869;5.867904663;99.97956848;79.73952484;99.82878876;478.9200134;404.9590149;330.6905212;27710.38281;68.09837341
12.06.2019 11:13:14,386;697.425415;697.8435059;682.5505981;1.129220128;1.039768696;2.893987894;2.792509079;5.507460117;99.9874115;79.77259827;99.84161377;478.0799866;404.9590149;331.9236755;27710.40039;68.09837341
12.06.2019 11:13:29,420;697.425415;697.8435059;682.5505981;1.129220128;1.039768696;2.894412756;2.771969557;5.761585236;99.97956848;79.73952484;99.87739563;477.7200012;404.7250061;331.0735168;27710.40039;68.14751434
12.06.2019 11:13:44,456;697.425415;697.8435059;682.552063;1.129220128;1.039768696;2.894412756;2.773794651;5.824601173;99.9874115;79.73952484;99.85603333;479.7600098;405.1210022;331.0735168;27710.40039;68.19972229
12.06.2019 11:13:59,500;697.425415;697.8435059;682.552063;1.129220128;1.039768696;2.895074368;2.766158581;6.047337532;99.97956848;79.77259827;99.86022186;477.6000061;404.9949951;330.3467712;27710.40039;68.19972229
12.06.2019 11:14:14,531;697.4276733;697.8435059;682.552063;1.129220128;1.039768696;2.895074368;2.847958088;5.889983654;99.9874115;79.73952484;99.86266327;478.5599976;404.9049988;330.8910828;27710.41602;68.19972229
12.06.2019 11:14:29,562;697.4199219;697.8435059;682.552063;1.129220128;1.039768696;2.894412756;2.659321547;5.699120998;99.99526215;79.73952484;99.84573364;478.9200134;404.9049988;331.5074768;27710.41602;68.19972229
12.06.2019 11:14:44,600;697.4281006;697.8435059;682.552063;1.129220128;1.039768696;2.894412756;2.813468456;5.770850182;99.9874115;79.73952484;99.85063171;475.4400024;405.1929932;331.2594299;27710.41602;68.19972229
12.06.2019 11:14:59,633;697.4281006;697.8435059;682.552063;1.129220128;1.039768696;2.893752337;2.733338118;5.99131918;99.97956848;79.70650482;99.86040497;476.1600037;404.7969971;330.4533081;27710.43359;68.19972229
12.06.2019 11:15:14,667;697.4281006;697.8435059;682.552063;1.129220128;1.039768696;2.894177437;2.719954491;5.999439716;99.9874115;79.73952484;99.86355591;477.8399963;405.2109985;330.4533081;27710.43359;68.19972229
12.06.2019 11:15:29,706;697.4281006;697.8435059;682.552063;1.129220128;1.039768696;2.894412756;2.806545496;6.078962803;99.9874115;79.73952484;99.85462189;474.6000061;404.7969971;330.1937256;27710.43359;68.19972229
12.06.2019 11:15:44,742;697.4341431;697.8460083;682.552063;1.129220128;1.039768696;2.894412756;2.83960104;5.962910652;99.9874115;79.73952484;99.87071228;477.6000061;405.1210022;330.5951538;27710.43359;68.19972229
