Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 11:15:59,769;697.4341431;697.8460083;682.552063;1.129220128;1.039768696;2.894648314;2.803080797;5.967416763;99.97956848;79.73952484;99.88455963;475.2000122;405.1210022;330.5951538;27710.44922;68.19972229
12.06.2019 11:16:14,810;697.4251709;697.8460083;682.5649414;1.129220128;1.039768696;2.894648314;2.797301769;5.989587307;99.9874115;79.70650482;99.8833313;477.3599854;405.1570129;330.2503052;27710.44922;68.19972229
12.06.2019 11:16:29,852;697.4251709;697.8460083;682.5649414;1.129220128;1.039768696;2.895074368;2.831724405;5.690415382;99.97956848;79.73952484;99.85082245;472.7999878;405.571991;331.3124084;27710.44922;68.19972229
12.06.2019 11:16:44,897;697.4310913;697.8460083;682.5540161;1.129220128;1.039768696;2.894412756;2.794988394;5.619242191;99.9874115;79.80561829;99.85430145;475.4400024;405.4639893;331.5583801;27710.44922;68.21959686
12.06.2019 11:16:59,934;697.4228516;697.8460083;682.5540161;1.129220128;1.039768696;2.894177437;2.779597759;5.882396698;99.9874115;79.73952484;99.84494781;472.6799927;405.3919983;330.5896606;27710.4668;68.28691864
12.06.2019 11:17:14,967;697.4329834;697.8460083;682.5540161;1.129220128;1.039768696;2.893987894;2.780591965;5.640190601;99.99526215;79.77259827;99.84339142;475.6799927;405.3919983;331.4141235;27710.4668;68.28691864
12.06.2019 11:17:30,009;697.4287109;697.8460083;682.5540161;1.129220128;1.039768696;2.895074368;2.789862871;5.724342346;99.9874115;79.77259827;99.84014893;473.1600037;405.5899963;331.4141235;27710.4668;68.28691864
12.06.2019 11:17:45,043;697.4287109;697.8460083;682.5540161;1.129220128;1.039768696;2.894412756;2.780591965;5.858351707;99.97956848;79.73952484;99.82196045;474.1199951;405.3739929;330.966156;27710.4668;68.28691864
12.06.2019 11:18:00,077;697.4287109;697.8460083;682.5540161;1.129220128;1.039768696;2.893752337;2.76117301;5.980985165;99.9874115;79.73952484;99.82722473;475.0799866;405.3559875;330.4984131;27710.48242;68.28691864
12.06.2019 11:18:15,113;697.4287109;697.8460083;682.5540161;1.129220128;1.039768696;2.895074368;2.842060089;5.784996033;99.97956848;79.77259827;99.83825684;477.480011;405.6799927;331.2636108;27710.48242;68.29998779
12.06.2019 11:18:30,148;697.432251;697.8433838;682.5540161;1.129220128;1.039768696;2.89483881;2.780923367;5.780490398;99.9874115;79.77259827;99.82977295;477.480011;405.428009;331.2636108;27710.48242;68.29998779
12.06.2019 11:18:45,188;697.4235229;697.8433838;682.5540161;1.129220128;1.039768696;2.894412756;2.806050539;6.113372326;99.97956848;79.77259827;99.84578705;473.7600098;405.697998;330.0840149;27710.48242;68.29998779
12.06.2019 11:19:00,224;697.4290771;697.8433838;682.5540161;1.129220128;1.039768696;2.895499229;2.823343754;5.970926285;99.9874115;79.77259827;99.85501099;474;405.9320068;330.648468;27710.5;68.29998779
12.06.2019 11:19:15,254;697.435791;697.8433838;682.5540161;1.129220128;1.039768696;2.89483881;2.789201021;5.667179585;99.97956848;79.73952484;99.84362793;477.3599854;406.0039978;331.6555481;27710.5;68.29998779
12.06.2019 11:19:30,285;697.4272461;697.8433838;682.5540161;1.129220128;1.039768696;2.895074368;2.83812499;6.028837681;99.97956848;79.73952484;99.83541107;472.9200134;405.5180054;330.420105;27710.5;68.29998779
12.06.2019 11:19:45,324;697.4272461;697.8433838;682.5540161;1.129220128;1.039768696;2.894177437;2.865452528;5.819857597;99.9874115;79.73952484;99.85173035;475.7999878;405.4639893;331.1274414;27710.5;68.29998779
12.06.2019 11:20:00,360;697.4272461;697.8433838;682.5540161;1.129220128;1.039768696;2.894412756;2.783573389;5.944848061;99.9874115;79.73952484;99.83763123;473.8800049;405.4460144;330.5281677;27710.51758;68.29998779
12.06.2019 11:20:15,403;697.4272461;697.8433838;682.5540161;1.129220128;1.039768696;2.895734549;2.727654219;5.970071316;99.97956848;79.73952484;99.7978363;474.480011;404.868988;330.5281677;27710.51758;68.29998779
12.06.2019 11:20:30,442;697.4324951;697.8433838;682.5540161;1.129220128;1.039768696;2.894177437;2.811985493;5.927741528;99.9874115;79.73952484;99.81767273;476.519989;404.7430115;330.5281677;27710.51758;68.29998779
12.06.2019 11:20:45,473;697.4228516;697.8433838;682.5540161;1.129220128;1.039768696;2.894177437;2.786388159;5.691883087;99.97956848;79.73952484;99.82102966;478.7999878;404.9230042;331.3871765;27710.51758;68.29998779
12.06.2019 11:21:00,510;697.4265137;697.8433838;682.5540161;1.129220128;1.037097931;2.894648314;2.759343624;5.856847763;99.9874115;79.73952484;99.83332062;476.7600098;405.0490112;330.8479919;27710.5332;68.29998779
12.06.2019 11:21:15,545;697.4265137;697.8397827;682.5540161;1.129220128;1.037097931;2.894648314;2.80769968;6.05364418;99.97956848;79.77259827;99.84211731;477.8399963;405.1749878;330.1675415;27710.5332;68.29998779
12.06.2019 11:21:30,575;697.4221191;697.8397827;682.5540161;1.129220128;1.037097931;2.89483881;2.744855642;5.727021217;99.9874115;79.80561829;99.83794403;472.3200073;405.1029968;331.3094482;27710.5332;68.29998779
12.06.2019 11:21:45,616;697.4298706;697.8397827;682.5540161;1.129220128;1.037097931;2.894412756;2.813797712;5.939660072;99.97956848;79.73952484;99.84998322;476.3999939;405.0310059;330.5461121;27710.5332;68.29998779
12.06.2019 11:22:00,653;697.4275513;697.8397827;682.5540161;1.129220128;1.037097931;2.894648314;2.874913454;6.134653091;99.9874115;79.73952484;99.85978699;475.6799927;405.3200073;329.8874512;27710.55078;68.29998779
12.06.2019 11:22:15,689;697.4275513;697.8397827;682.5540161;1.129220128;1.037097931;2.894177437;2.774955511;5.943018913;99.97956848;79.70650482;99.88407135;477.6000061;405.5899963;330.5189514;27710.55078;68.29998779
12.06.2019 11:22:30,718;697.4275513;697.8397827;682.5540161;1.129220128;1.037097931;2.894177437;2.803410769;5.943018913;99.97173309;79.73952484;99.86422729;476.3999939;405.3559875;330.5189514;27710.55078;68.29998779
12.06.2019 11:22:45,757;697.4275513;697.8397827;682.5540161;1.129220128;1.037097931;2.894412756;2.817914248;5.94751215;99.9874115;79.73952484;99.87413788;474.480011;405.3739929;330.5189514;27710.55078;68.29998779
12.06.2019 11:23:00,796;697.4275513;697.8397827;682.5540161;1.129220128;1.037097931;2.894412756;2.808194399;5.94751215;99.97956848;79.73952484;99.86723328;474.9599915;404.8150024;330.5189514;27710.56641;68.29998779
12.06.2019 11:23:15,824;697.4318848;697.8397827;682.5540161;1.129220128;1.037097931;2.894648314;2.806050539;5.906520844;99.9874115;79.73952484;99.85339355;475.6799927;405.1570129;330.676239;27710.56641;68.29998779
12.06.2019 11:23:30,862;697.4191284;697.8397827;682.5540161;1.129220128;1.037097931;2.894412756;2.786222458;6.0517416;99.97956848;79.73952484;99.8838501;475.5599976;405.2109985;330.0714722;27710.56641;68.29998779
12.06.2019 11:23:45,910;697.4260254;697.8397827;682.5540161;1.129220128;1.037097931;2.894177437;2.837304592;6.072448254;99.9874115;79.73952484;99.88175964;475.2000122;405.0490112;330.0714722;27710.56641;68.29998779
12.06.2019 11:24:00,942;697.4260254;697.8397827;682.5540161;1.129220128;1.037097931;2.895499229;2.748856068;6.08299017;99.97956848;79.73952484;99.89422607;474.3599854;404.8330078;330.1221008;27710.58398;68.29998779
12.06.2019 11:24:15,970;697.4260254;697.8429565;682.5540161;1.129220128;1.037097931;2.893752337;2.769645929;6.062299728;99.9874115;79.77259827;99.89326477;475.7999878;405.2290039;330.1221008;27710.58398;68.29998779
12.06.2019 11:24:31,009;697.4331055;697.8429565;682.5540161;1.129220128;1.037097931;2.894177437;2.835335732;5.995610714;99.97956848;79.73952484;99.90490723;477.8399963;405.1210022;330.3371277;27710.58398;68.29998779
12.06.2019 11:24:46,044;697.4214478;697.8429565;682.5540161;1.129220128;1.037097931;2.893752337;2.763001442;5.981950283;99.9874115;79.73952484;99.8686142;475.9200134;405.1210022;330.3563232;27710.58398;68.29998779
12.06.2019 11:25:01,072;697.4246216;697.8429565;682.5540161;1.129220128;1.04068017;2.895074368;2.806050539;5.806941032;99.97956848;79.73952484;99.9161911;476.6400146;405.2290039;331.0486755;27710.59961;68.29998779
12.06.2019 11:25:16,116;697.4170532;697.8429565;682.5540161;1.129220128;1.04068017;2.893752337;2.756016493;5.620179176;99.9874115;79.70650482;99.91492462;475.0799866;405.0849915;331.6069336;27710.59961;68.29998779
12.06.2019 11:25:31,158;697.4274292;697.8429565;682.5540161;1.129220128;1.04068017;2.894412756;2.791186094;5.923212051;99.97956848;79.73952484;99.87954712;477.9599915;405.2290039;330.6029663;27710.59961;68.29998779
12.06.2019 11:25:46,199;697.4251099;697.8429565;682.5540161;1.129220128;1.04068017;2.89483881;2.802090645;5.931356907;99.97956848;79.73952484;99.8989563;476.3999939;404.868988;330.6029663;27710.59961;68.29998779
12.06.2019 11:26:01,236;697.4251099;697.8429565;682.5540161;1.129220128;1.04068017;2.894648314;2.739517212;5.983855724;99.9874115;79.70650482;99.91891479;477.3599854;405.0669861;330.4088745;27710.61719;68.29998779
12.06.2019 11:26:16,261;697.4172363;697.8429565;682.5540161;1.129220128;1.04068017;2.894177437;2.786884546;5.974859238;99.9874115;79.73952484;99.89981079;474.9599915;404.7969971;330.4088745;27710.61719;68.29998779
12.06.2019 11:26:31,296;697.4310913;697.8429565;682.5540161;1.129220128;1.04068017;2.894412756;2.785560369;5.979357719;99.9874115;79.73952484;99.90766144;477.1199951;405.1210022;330.4088745;27710.61719;68.29998779
12.06.2019 11:26:46,330;697.4191284;697.8429565;682.5540161;1.129220128;1.04068017;2.894177437;2.794492483;5.974859238;99.9874115;79.73952484;99.90854645;474.6000061;404.9230042;330.4088745;27710.61719;68.29998779
12.06.2019 11:27:01,360;697.4293213;697.8429565;682.5540161;1.129220128;1.04068017;2.895074368;2.836648226;5.983383179;99.97956848;79.77259827;99.93031311;476.6400146;405.4819946;330.4385681;27710.63281;68.29998779
12.06.2019 11:27:16,397;697.4176636;697.8429565;682.5540161;1.129220128;1.04068017;2.894177437;2.70166707;6.101416588;99.9874115;79.73952484;99.93473053;475.4400024;405.5539856;330.0148926;27710.63281;68.35131836
12.06.2019 11:27:31,425;697.4257202;697.8429565;682.5540161;1.129220128;1.04068017;2.894412756;2.810996771;5.910363674;99.97956848;79.73952484;99.91442108;476.2799988;405.2650146;330.6473999;27710.63281;68.35131836
12.06.2019 11:27:46,466;697.4257202;697.8429565;682.5540161;1.129220128;1.04068017;2.894177437;2.759510279;6.301353455;99.9874115;79.77259827;99.90488434;474.9599915;405.2650146;329.2800293;27710.63281;68.30541229
12.06.2019 11:28:01,501;697.4204102;697.840332;682.5540161;1.129220128;1.04068017;2.893752337;2.897200346;6.32288599;99.97956848;79.73952484;99.91056824;477.8399963;405.2650146;329.2800293;27710.65039;68.3234787
12.06.2019 11:28:16,543;697.4204102;697.840332;682.5540161;1.129220128;1.04068017;2.893752337;2.721629381;6.092553616;99.9874115;79.73952484;99.91584778;474;405.6619873;329.973938;27710.65039;68.3767395
12.06.2019 11:28:31,586;697.4191284;697.840332;682.5540161;1.129220128;1.04068017;2.894412756;2.842551947;6.105144501;99.9874115;79.77259827;99.91790771;476.1600037;405.2829895;329.973938;27710.65039;68.3767395
12.06.2019 11:28:46,619;697.4191284;697.840332;682.5540161;1.129220128;1.04068017;2.89483881;2.783407927;5.920158386;99.9874115;79.77259827;99.91320801;473.8800049;405.5899963;330.6416626;27710.65039;68.3767395
12.06.2019 11:29:01,657;697.4191284;697.840332;682.5540161;1.129220128;1.04068017;2.894177437;2.791020632;6.142959595;99.9874115;79.73952484;99.91886902;474.9599915;405.769989;329.8276978;27710.66602;68.3767395
12.06.2019 11:29:16,696;697.4229736;697.8452148;682.5540161;1.129220128;1.04068017;2.894177437;2.788870096;6.191305161;99.9874115;79.73952484;99.91999054;475.2000122;405.6799927;329.6605225;27710.66602;68.34317017
12.06.2019 11:29:31,734;697.4229736;697.8452148;682.5510864;1.129220128;1.04068017;2.894177437;2.782911062;6.005041122;99.9874115;79.73952484;99.92043304;476.0400085;405.4819946;330.3045044;27710.66602;68.39849091
12.06.2019 11:29:46,770;697.4229736;697.8452148;682.5510864;1.129220128;1.04068017;2.89483881;2.796310425;6.017667294;99.9874115;79.73952484;99.90721893;477.3599854;405.4819946;330.3045044;27710.66602;68.39849091
12.06.2019 11:30:01,808;697.4229736;697.8452148;682.5510864;1.129220128;1.04068017;2.894177437;2.804235935;6.005041122;99.9874115;79.73952484;99.9172821;475.9200134;405.3380127;330.3045044;27710.68359;68.39849091
12.06.2019 11:30:16,844;697.4229736;697.8452148;682.5510864;1.129220128;1.038113713;2.895499229;2.780094862;5.826772213;99.97956848;79.80561829;99.9311142;474.8399963;405.1749878;331.0081482;27710.68359;68.39849091
12.06.2019 11:30:31,867;697.4168701;697.8452148;682.5510864;1.129220128;1.038113713;2.894412756;2.716771126;5.79006052;99.9874115;79.73952484;99.91171265;475.9200134;405.7160034;331.063324;27710.68359;68.36352539
12.06.2019 11:30:46,909;697.4168701;697.8452148;682.5510864;1.129220128;1.038113713;2.893752337;2.814621449;5.869434357;99.9874115;79.77259827;99.90285492;475.5599976;405.4639893;330.7453003;27710.68359;68.36352539
12.06.2019 11:31:01,945;697.421936;697.8452148;682.5510864;1.129220128;1.038113713;2.894412756;2.800109386;6.119735718;99.9874115;79.73952484;99.90319824;475.6799927;405.6260071;329.9234924;27710.69922;68.38773346
12.06.2019 11:31:16,975;697.421936;697.8452148;682.5583496;1.129220128;1.038113713;2.894412756;2.85842824;6.531391621;99.97956848;79.73952484;99.9043045;475.2000122;405.302002;328.5;27710.69922;68.38773346
12.06.2019 11:31:32,012;697.421936;697.8452148;682.5583496;1.129220128;1.038113713;2.894412756;2.810996771;5.89758873;99.9874115;79.73952484;99.91519928;473.2799988;405.7340088;330.5540466;27710.69922;68.36446381
12.06.2019 11:31:47,044;697.421936;697.8452148;682.5583496;1.129220128;1.038113713;2.894412756;2.799118519;6.184111595;99.97956848;79.73952484;99.90882874;475.7999878;405.571991;329.5637512;27710.69922;68.39928436
12.06.2019 11:32:02,074;697.411377;697.8452148;682.5583496;1.129220128;1.038113713;2.895074368;2.801595211;5.933371067;99.9874115;79.77259827;99.90613556;476.7600098;405.0310059;330.473999;27710.7168;68.39928436
12.06.2019 11:32:17,115;697.4227295;697.8452148;682.5583496;1.129220128;1.038113713;2.894177437;2.746189356;5.916256905;99.9874115;79.77259827;99.92867279;473.3999939;405.4460144;330.473999;27710.7168;68.39928436
12.06.2019 11:32:32,149;697.4298096;697.8452148;682.5448608;1.129220128;1.038113713;2.894648314;2.814621449;5.930150986;99.9874115;79.73952484;99.91069794;474.8399963;405.302002;330.4570618;27710.7168;68.39928436
12.06.2019 11:32:47,187;697.4206543;697.8452148;682.5448608;1.129220128;1.038113713;2.893752337;2.781254768;5.765279293;99.99526215;79.73952484;99.9413147;477.8399963;404.9049988;330.9676208;27710.7168;68.39928436
12.06.2019 11:33:02,223;697.4260254;697.8452148;682.5448608;1.129220128;1.038113713;2.893326521;2.805390596;5.945283413;99.9874115;79.73952484;99.94547272;477.3599854;405.6619873;330.3175049;27710.73242;68.39928436
12.06.2019 11:33:17,265;697.418457;697.8452148;682.555542;1.129220128;1.038113713;2.894177437;2.768317461;6.497988701;99.97956848;79.73952484;99.92721558;474.7200012;405.2650146;328.795166;27710.73242;68.39928436
12.06.2019 11:33:32,301;697.418457;697.8452148;682.555542;1.129220128;1.038113713;2.89483881;2.798953533;6.079153061;99.9874115;79.73952484;99.91395569;474.8399963;405.4100037;330.2878418;27710.73242;68.39928436
12.06.2019 11:33:47,340;697.4269409;697.8405762;682.555542;1.129220128;1.038113713;2.895734549;2.838289022;6.027598381;99.97956848;79.77259827;99.93429565;474.6000061;405.5;330.2878418;27710.73242;68.41194916
12.06.2019 11:34:02,382;697.4223633;697.8405762;682.555542;1.129220128;1.038113713;2.894412756;2.795484304;6.076375008;99.9874115;79.77259827;99.91205597;474.7200012;405.2650146;330.032135;27710.75;68.41194916
12.06.2019 11:34:17,415;697.4274902;697.8405762;682.555542;1.129220128;1.038113713;2.894648314;2.782911062;5.723356247;99.97956848;79.73952484;99.917099;474.3599854;405.2650146;331.2680664;27710.75;68.41051483
12.06.2019 11:34:32,454;697.4207153;697.8405762;682.555542;1.129220128;1.038113713;2.895734549;2.769313812;6.265397549;99.9874115;79.77259827;99.90306091;476.2799988;405.2109985;329.4654846;27710.75;68.41051483
12.06.2019 11:34:47,492;697.4283447;697.8405762;682.5463257;1.129220128;1.038113713;2.894177437;2.778105974;5.83335495;99.97956848;79.77259827;99.89505768;476.7600098;405.1929932;330.9159241;27710.75;68.42864227
12.06.2019 11:35:02,521;697.4304199;697.8405762;682.5463257;1.129220128;1.038113713;2.895074368;2.776613951;6.188438892;99.9874115;79.77259827;99.89225769;475.6799927;404.8869934;329.6882019;27710.76758;68.42864227
12.06.2019 11:35:17,563;697.4304199;697.8405762;682.5463257;1.129220128;1.038113713;2.894648314;2.750355721;5.777697563;99.97956848;79.73952484;99.89443207;477.8399963;404.9949951;331.0802002;27710.76758;68.47278595
12.06.2019 11:35:32,596;697.4174805;697.8405762;682.5463257;1.129220128;1.038113713;2.894412756;2.77611661;6.124508381;99.9874115;79.73952484;99.89498138;477.1199951;405.2109985;329.8657227;27710.76758;68.47278595
12.06.2019 11:35:47,641;697.4285889;697.8405762;682.5463257;1.129220128;1.038113713;2.894412756;2.804400921;6.174421787;99.97956848;79.73952484;99.92520142;474.3599854;405.2109985;330.026001;27710.76758;68.47278595
12.06.2019 11:36:02,681;697.4190674;697.8405762;682.5559082;1.129220128;1.038113713;2.89483881;2.760674238;6.182537556;99.9874115;79.70650482;99.93524933;475.4400024;404.7609863;330.026001;27710.7832;68.49806213
12.06.2019 11:36:17,714;697.4232788;697.8405762;682.5559082;1.129220128;1.038113713;2.895074368;2.817420483;6.187013626;99.97956848;79.77259827;99.92022705;476.519989;404.9590149;330.026001;27710.7832;68.49806213
12.06.2019 11:36:32,751;697.4129028;697.8405762;682.5559082;1.129220128;1.038113713;2.895074368;2.766158581;6.164111614;99.97956848;79.73952484;99.91047668;474.8399963;405.0130005;329.7270508;27710.7832;68.46855164
12.06.2019 11:36:47,791;697.4206543;697.8405762;682.5559082;1.129220128;1.038113713;2.89483881;2.78721571;6.159628391;99.9874115;79.77259827;99.91681671;476.3999939;404.9590149;329.7270508;27710.7832;68.46855164
12.06.2019 11:37:02,836;697.4206543;697.8405762;682.543396;1.129220128;1.038113713;2.894412756;2.733839273;5.986376286;99.97956848;79.73952484;99.88632202;477.480011;405.1210022;330.2978516;27710.80078;68.49996948
12.06.2019 11:37:17,870;697.4206543;697.8395386;682.543396;1.129220128;1.038113713;2.895074368;2.818901777;5.999007225;99.9874115;79.73952484;99.8898468;476.1600037;404.9049988;330.2978516;27710.80078;68.49996948
12.06.2019 11:37:32,906;697.4221191;697.8395386;682.5586548;1.129220128;1.038113713;2.894648314;2.800769806;6.081504822;99.97956848;79.73952484;99.9019165;476.1600037;404.9410095;329.9845581;27710.80078;68.49996948
12.06.2019 11:37:47,944;697.4221191;697.8395386;682.5586548;1.129220128;1.038113713;2.894177437;2.794988394;6.640220642;99.9874115;79.73952484;99.92401886;475.5599976;404.9230042;328.0221252;27710.80078;68.49996948
12.06.2019 11:38:02,991;697.4159546;697.8395386;682.5586548;1.129220128;1.038113713;2.895074368;2.801595211;6.166939735;99.97956848;79.73952484;99.92507935;472.5599976;404.8510132;329.7172546;27710.81641;68.49996948
12.06.2019 11:38:18,014;697.4159546;697.8395386;682.5586548;1.129220128;1.038113713;2.894412756;2.766656876;6.15434742;99.9874115;79.73952484;99.89984131;475.9200134;405.1390076;329.7172546;27710.81641;68.49996948
12.06.2019 11:38:33,064;697.418396;697.8395386;682.5586548;1.129220128;1.038113713;2.894412756;2.832709551;6.15434742;99.97956848;79.70650482;99.87731171;477.2399902;404.6889954;329.7172546;27710.81641;68.49996948
12.06.2019 11:38:48,106;697.418396;697.8395386;682.5586548;1.129220128;1.038113713;2.894177437;2.864799261;6.096664906;99.97956848;79.73952484;99.8715744;477.3599854;404.1659851;329.7172546;27710.81641;68.49996948
12.06.2019 11:39:03,147;697.4233398;697.8395386;682.5550537;1.128069282;1.038113713;2.893752337;2.774955511;5.616856575;99.97956848;79.73952484;99.85601044;477.3599854;404.1119995;331.3465881;27710.83398;68.49996948
12.06.2019 11:39:18,184;697.4275513;697.8444214;682.5550537;1.128069282;1.038113713;2.892855644;2.800109386;5.927772045;99.97956848;79.73952484;99.83963776;478.2000122;404.2200012;330.213501;27710.83398;68.49996948
12.06.2019 11:39:33,220;697.420166;697.8444214;682.5550537;1.128069282;1.038113713;2.894412756;2.77976346;6.11153698;99.9874115;79.73952484;99.86528778;473.3999939;404.6170044;329.681366;27710.83398;68.49996948
12.06.2019 11:39:48,262;697.420166;697.8444214;682.5550537;1.128069282;1.039103746;2.894177437;2.758013248;6.107057095;99.97956848;79.73952484;99.86975098;474.1199951;405.0490112;329.681366;27710.83398;68.49996948
12.06.2019 11:40:03,294;697.420166;697.8444214;682.5550537;1.128069282;1.039103746;2.894412756;2.803905964;5.927450657;99.9874115;79.77259827;99.85957336;474.8399963;404.4729919;330.3173218;27710.84961;68.49996948
12.06.2019 11:40:18,322;697.420166;697.8444214;682.5488892;1.128069282;1.039103746;2.893942356;2.802585602;6.125632286;99.9874115;79.73952484;99.88240814;476.1600037;405.1210022;329.7895508;27710.84961;68.49996948
12.06.2019 11:40:33,362;697.420166;697.8444214;682.5488892;1.128069282;1.039103746;2.894412756;2.779266357;6.134585857;99.9874115;79.73952484;99.89204407;474.9599915;404.9769897;329.7895508;27710.84961;68.49996948
12.06.2019 11:40:48,392;697.4221191;697.8444214;682.5488892;1.128069282;1.039103746;2.894412756;2.749356031;5.776062012;99.99526215;79.73952484;99.89165497;475.2000122;404.3099976;331.0288391;27710.84961;68.49996948
12.06.2019 11:41:03,421;697.4090576;697.8444214;682.5563354;1.128069282;1.039103746;2.895734549;2.721629381;6.066236019;99.9874115;79.73952484;99.89523315;477.1199951;404.3099976;330.112854;27710.86719;68.49996948
12.06.2019 11:41:18,456;697.4172974;697.8444214;682.5563354;1.128069282;1.039103746;2.89483881;2.794492483;6.163692951;99.9874115;79.77259827;99.86845398;474.2399902;404.3999939;329.71698;27710.86719;68.49996948
12.06.2019 11:41:33,492;697.4172974;697.8444214;682.5563354;1.128069282;1.039103746;2.895074368;2.8363204;6.182316303;99.99526215;79.73952484;99.88562775;476.7600098;404.3999939;329.6680908;27710.86719;68.49996948
12.06.2019 11:41:48,534;697.4172974;697.8444214;682.5498047;1.128069282;1.039103746;2.894412756;2.799779177;5.963811398;99.9874115;79.73952484;99.89118195;476.8800049;404.2200012;330.3798828;27710.86719;68.49996948
12.06.2019 11:42:03,571;697.4257202;697.8444214;682.5498047;1.128069282;1.039103746;2.895309925;2.809348345;5.980920315;99.9874115;79.77259827;99.88333893;479.0400085;404.4909973;330.3798828;27710.88281;68.49996948
12.06.2019 11:42:18,611;697.4163818;697.84729;682.5498047;1.128069282;1.039103746;2.89483881;2.775453329;5.879608631;99.99526215;79.77259827;99.89212036;472.6799927;404.4729919;330.6990662;27710.88281;68.49996948
12.06.2019 11:42:33,648;697.4163818;697.84729;682.5498047;1.128069282;1.039103746;2.895074368;2.776779652;5.984229088;99.9874115;79.73952484;99.87411499;477;404.4729919;330.3529358;27710.88281;68.49996948
12.06.2019 11:42:48,689;697.4163818;697.84729;682.5498047;1.128069282;1.039103746;2.894412756;2.745856047;5.9716115;99.97956848;79.77259827;99.89813232;476.3999939;404.4729919;330.3529358;27710.88281;68.49996948
12.06.2019 11:43:03,712;697.4295044;697.84729;682.5498047;1.128069282;1.039103746;2.894412756;2.827946424;6.118350506;99.9874115;79.73952484;99.91384888;476.1600037;404.7789917;329.8457031;27710.90039;68.49996948
12.06.2019 11:43:18,746;697.4295044;697.84729;682.5498047;1.128069282;1.039103746;2.894177437;2.823508024;6.113865376;99.97956848;79.73952484;99.88785553;477.2399902;404.6889954;329.8457031;27710.90039;68.49996948
12.06.2019 11:43:33,785;697.4350586;697.84729;682.5498047;1.128069282;1.039103746;2.895734549;2.799779177;6.114526749;99.9874115;79.77259827;99.87598419;474.2399902;404.4549866;329.9459229;27710.90039;68.49996948
12.06.2019 11:43:48,821;697.4243774;697.84729;682.5498047;1.128069282;1.039103746;2.89483881;2.821699142;6.255908489;99.97956848;79.77259827;99.89640808;476.8800049;404.598999;329.6483459;27710.90039;68.49996948
12.06.2019 11:44:03,860;697.4243774;697.84729;682.5498047;1.128069282;1.039103746;2.894177437;2.866431713;5.910960197;99.9874115;79.73952484;99.88409424;479.0400085;404.3819885;330.7980042;27710.91602;68.49996948
12.06.2019 11:44:18,900;697.4243774;697.84729;682.5498047;1.128069282;1.039103746;2.894412756;2.776945591;5.91546011;99.97956848;79.73952484;99.8994751;477.6000061;404.0759888;330.7980042;27710.91602;68.49996948
12.06.2019 11:44:33,933;697.4243774;697.84729;682.5498047;1.128069282;1.039103746;2.894177437;2.758678436;5.998669147;99.9874115;79.73952484;99.90789795;476.6400146;404.0580139;330.4946289;27710.91602;68.49996948
12.06.2019 11:44:48,966;697.4243774;697.84729;682.5498047;1.128069282;1.039103746;2.895074368;2.810832024;6.015768051;99.99526215;79.77259827;99.89128113;476.0400085;403.9859924;330.4946289;27710.91602;68.49996948
12.06.2019 11:45:03,996;697.4243774;697.84729;682.5498047;1.128069282;1.039103746;2.895074368;2.778271675;6.030610085;99.9874115;79.77259827;99.91941833;477.8399963;404.3640137;330.4432983;27710.93359;68.49996948
12.06.2019 11:45:19,024;697.4243774;697.84729;682.5563965;1.128069282;1.039103746;2.895074368;2.737012863;5.897444248;99.97956848;79.77259827;99.91444397;478.6799927;404.0039978;330.9040222;27710.93359;68.49996948
12.06.2019 11:45:34,062;697.4243774;697.84729;682.5563965;1.128069282;1.039103746;2.895074368;2.776613951;5.786522865;99.9874115;79.77259827;99.93135834;478.9200134;404.4549866;330.9040222;27710.93359;68.49996948
12.06.2019 11:45:49,103;697.4243774;697.84729;682.5563965;1.128069282;1.039103746;2.895074368;2.775784969;6.22186327;99.99526215;79.77259827;99.92945099;475.6799927;404.9049988;329.3995972;27710.93359;68.49996948
12.06.2019 11:46:04,138;697.4243774;697.84729;682.5563965;1.128069282;1.039103746;2.894412756;2.795318842;5.88094759;99.9874115;79.73952484;99.94430542;477;404.6889954;330.5340881;27710.94922;68.49996948
12.06.2019 11:46:19,171;697.4243774;697.84729;682.5563965;1.128069282;1.039103746;2.894412756;2.770807743;5.88094759;99.97956848;79.73952484;99.92666626;477;404.7070007;330.5340881;27710.94922;68.49996948
12.06.2019 11:46:34,203;697.4326172;697.84729;682.5563965;1.128069282;1.039103746;2.894412756;2.82087636;5.939230919;99.9874115;79.73952484;99.93286133;476.1600037;404.9410095;330.639679;27710.94922;68.49996948
12.06.2019 11:46:49,237;697.413208;697.84729;682.5563965;1.128069282;1.039103746;2.894177437;2.789201021;5.876106739;99.97956848;79.73952484;99.91652679;475.0799866;404.8330078;330.8424683;27710.94922;68.49996948
12.06.2019 11:47:04,272;697.425293;697.84729;682.5563965;1.128069282;1.039103746;2.895074368;2.845173597;5.893240452;99.97956848;79.77259827;99.90589142;477.480011;405.1749878;330.8424683;27710.9668;68.49996948
12.06.2019 11:47:19,301;697.425293;697.84729;682.5563965;1.128069282;1.039103746;2.895074368;2.758179426;5.893240452;99.9874115;79.77259827;99.91985321;476.8800049;404.598999;330.8424683;27710.9668;68.49996948
12.06.2019 11:47:34,336;697.425293;697.850769;682.5563965;1.128069282;1.039103746;2.895309925;2.812973976;5.693650723;99.9874115;79.77259827;99.92350006;475.9200134;405.3739929;331.4292297;27710.9668;68.49996948
12.06.2019 11:47:49,370;697.425293;697.850769;682.5563965;1.128069282;1.039103746;2.89483881;2.717609167;5.767270565;99.9874115;79.77259827;99.92848969;474.9599915;405.1210022;331.1435547;27710.9668;68.49996948
12.06.2019 11:48:04,409;697.425293;697.850769;682.5563965;1.128069282;1.039103746;2.89483881;2.801430225;6.110887527;99.9874115;79.77259827;99.91913605;476.8800049;405.3919983;329.9555054;27710.98242;68.49996948
12.06.2019 11:48:19,445;697.425293;697.850769;682.5563965;1.128069282;1.039103746;2.895074368;2.77611661;5.962240219;99.9874115;79.73952484;99.91764832;476.519989;405.4819946;330.4849854;27710.98242;68.49996948
12.06.2019 11:48:34,485;697.425293;697.850769;682.5563965;1.128069282;1.039103746;2.894412756;2.742520571;6.034236908;99.9874115;79.77259827;99.90631104;476.2799988;403.8240051;330.1924744;27710.98242;68.55136871
12.06.2019 11:48:49,519;697.4227905;697.850769;682.5507813;1.128069282;1.039103746;2.895074368;2.817914248;5.860041618;99.9874115;79.77259827;99.93561554;479.3999939;403.553009;330.8383484;27710.98242;68.55136871
12.06.2019 11:49:04,550;697.4268188;697.850769;682.5507813;1.128069282;1.039103746;2.894412756;2.732335567;5.945631981;99.9874115;79.73952484;99.94485474;476.8800049;403.4989929;330.4987488;27711;68.55136871
12.06.2019 11:49:19,586;697.4223633;697.850769;682.5507813;1.128069282;1.039103746;2.895074368;2.734173536;6.077352047;99.9874115;79.77259827;99.93821716;477.8399963;403.2109985;330.0869446;27711;68.55136871
12.06.2019 11:49:34,618;697.4223633;697.847168;682.5507813;1.128069282;1.039103746;2.89483881;2.811820745;6.072874069;99.9874115;79.77259827;99.94729614;477.3599854;403.3370056;330.0869446;27711;68.55136871
12.06.2019 11:49:49,657;697.421814;697.847168;682.5507813;1.128069282;1.039103746;2.895074368;2.84156847;5.753362179;99.97956848;79.77259827;99.95950317;476.3999939;403.3729858;331.2071838;27711;68.5999527
12.06.2019 11:50:04,699;697.4336548;697.847168;682.5507813;1.128069282;1.039103746;2.894412756;2.825645447;5.86887455;99.9874115;79.77259827;99.96738434;476.519989;403.571991;330.7641296;27711.01758;68.5999527
12.06.2019 11:50:19,739;697.4229126;697.847168;682.5507813;1.128069282;1.039103746;2.894412756;2.780260563;6.286349773;99.97956848;79.77259827;99.95684052;476.7600098;403.9140015;329.3207703;27711.01758;68.5999527
12.06.2019 11:50:34,769;697.4229126;697.847168;682.5532837;1.128069282;1.039103746;2.894177437;2.692584753;5.974446774;99.9874115;79.73952484;99.94060516;477.1199951;403.4809875;330.3836365;27711.01758;68.65073395
12.06.2019 11:50:49,804;697.430542;697.847168;682.5532837;1.128069282;1.039103746;2.89483881;2.860552788;6.033729076;99.97956848;79.77259827;99.95561981;477.7200012;403.5350037;330.3836365;27711.01758;68.65073395
12.06.2019 11:51:04,840;697.430542;697.847168;682.5532837;1.128069282;1.039103746;2.894177437;2.870347977;6.01359129;99.9874115;79.73952484;99.96542358;478.3200073;403.6619873;330.409668;27711.0332;68.69864655
12.06.2019 11:51:19,870;697.4237061;697.847168;682.5532837;1.128069282;1.039103746;2.895499229;2.833858728;6.058839321;99.9874115;79.73952484;99.98001099;478.7999878;403.8420105;330.3403015;27711.0332;68.69864655
12.06.2019 11:51:34,905;697.4304199;697.847168;682.5532837;1.128069282;1.039103746;2.895074368;2.826796055;6.050751209;99.97956848;79.77259827;99.98448181;477.1199951;403.9859924;330.3403015;27711.0332;68.69864655
12.06.2019 11:51:49,942;697.4304199;697.847168;682.5532837;1.128069282;1.039103746;2.896159649;2.805225849;6.071417809;99.9874115;79.77259827;100.0029373;476.519989;403.6440125;330.3403015;27711.0332;68.69864655
12.06.2019 11:52:04,974;697.427063;697.847168;682.5532837;1.128069282;1.039103746;2.89483881;2.812150478;6.12656498;99.97956848;79.77259827;100.0389938;477;403.8599854;330.0625;27711.05078;68.69864655
12.06.2019 11:52:20,017;697.427063;697.847168;682.5643311;1.128069282;1.039103746;2.895074368;2.752021074;6.01307869;99.9874115;79.77259827;100.0112152;476.519989;403.9140015;330.4706421;27711.05078;68.69864655
12.06.2019 11:52:35,053;697.427063;697.847168;682.5643311;1.128069282;1.039103746;2.895074368;2.780426264;6.283131599;99.9874115;79.77259827;99.98883057;476.8800049;403.8959961;329.3501282;27711.05078;68.69864655
12.06.2019 11:52:50,086;697.4290771;697.847168;682.5575562;1.128069282;1.039103746;2.895499229;2.794657946;5.9399333;99.9874115;79.77259827;99.99913788;477.7200012;404.1839905;330.5647583;27711.05078;68.69864655
12.06.2019 11:53:05,112;697.4290771;697.847168;682.5575562;1.128069282;1.039103746;2.89483881;2.824001551;5.827527046;99.9874115;79.73952484;100.0034409;477.2399902;403.7520142;330.9098206;27711.06641;68.69864655
12.06.2019 11:53:20,143;697.4336548;697.847168;682.5575562;1.129217505;1.039103746;2.894412756;2.788870096;5.949419975;99.99526215;79.77259827;100.0177155;476.8800049;403.9500122;330.4602966;27711.06641;68.69864655
12.06.2019 11:53:35,183;697.4281006;697.847168;682.5575562;1.129217505;1.039103746;2.894412756;2.746356249;5.973080158;99.9874115;79.70650482;100.0324478;476.8800049;403.769989;330.3785095;27711.06641;68.69864655
12.06.2019 11:53:50,234;697.4356689;697.847168;682.5575562;1.129217505;1.039103746;2.89483881;2.810502291;5.98121357;99.97956848;79.77259827;100.0281143;480.2399902;403.6619873;330.3785095;27711.06641;68.69864655
12.06.2019 11:54:05,263;697.4279175;697.847168;682.5575562;1.129217505;1.039103746;2.895074368;2.785560369;6.222245216;99.9874115;79.77259827;100.034317;477.480011;403.8240051;329.5606689;27711.08398;68.69864655
12.06.2019 11:54:20,298;697.4334106;697.847168;682.5575562;1.129217505;1.039103746;2.89483881;2.840092897;6.507827759;99.97956848;79.77259827;100.0214615;480.3599854;403.5169983;328.5577087;27711.08398;68.75913239
12.06.2019 11:54:35,336;697.4262695;697.847168;682.5575562;1.129217505;1.039103746;2.895074368;2.725144386;6.10229826;99.9874115;79.77259827;100.0483322;475.7999878;403.8959961;329.9754028;27711.08398;68.70043182
12.06.2019 11:54:50,369;697.4289551;697.847168;682.5575562;1.129217505;1.039103746;2.895074368;2.81610322;5.877495289;99.9874115;79.80561829;100.0337677;477.3599854;404.0759888;330.7526245;27711.08398;68.70043182
12.06.2019 11:55:05,410;697.4289551;697.847168;682.5575562;1.129217505;1.039103746;2.89483881;2.823014736;6.156134605;99.9874115;79.77259827;100.0363388;476.519989;404.3099976;329.9562378;27711.09961;68.70043182
12.06.2019 11:55:20,452;697.4289551;697.847168;682.5547485;1.129217505;1.039103746;2.895074368;2.71543026;6.03602314;99.97956848;79.77259827;100.0582886;476.8800049;404.598999;330.3872681;27711.09961;68.73729706
12.06.2019 11:55:35,485;697.4289551;697.847168;682.5547485;1.129217505;1.039103746;2.895499229;2.826138735;6.3434515;99.9874115;79.77259827;100.0520325;476.6400146;404.7250061;329.351593;27711.09961;68.73729706
12.06.2019 11:55:50,520;697.4289551;697.847168;682.5547485;1.129217505;1.039103746;2.89483881;2.764164925;6.180906773;99.9874115;79.77259827;100.0660858;477.2399902;404.4729919;329.8705139;27711.09961;68.72170258
12.06.2019 11:56:05,556;697.4289551;697.847168;682.5547485;1.129217505;1.039103746;2.895734549;2.791847467;5.888699055;99.9874115;79.77259827;100.0607758;476.2799988;404.4370117;330.9404602;27711.11719;68.72170258
12.06.2019 11:56:20,590;697.4289551;697.847168;682.5547485;1.129217505;1.039103746;2.895734549;2.707881689;6.572934151;99.9874115;79.77259827;100.0701294;477.2399902;404.5809937;328.5729675;27711.11719;68.76185608
12.06.2019 11:56:35,622;697.4289551;697.847168;682.5547485;1.129217505;1.039103746;2.89483881;2.777940273;6.239517689;99.9874115;79.77259827;100.0750351;476.519989;404.256012;329.6677551;27711.11719;68.76185608
12.06.2019 11:56:50,662;697.4289551;697.847168;682.5547485;1.129217505;1.039103746;2.89483881;2.759676456;6.292491913;99.97956848;79.77259827;100.0816498;477;404.598999;329.4844971;27711.11719;68.76185608
12.06.2019 11:57:05,705;697.4289551;697.847168;682.5547485;1.129217505;1.039103746;2.894177437;2.795814753;6.010906219;99.9874115;79.77259827;100.0764923;476.0400085;404.256012;330.4149475;27711.13281;68.79998779
12.06.2019 11:57:20,738;697.4289551;697.847168;682.5547485;1.129217505;1.039103746;2.895074368;2.766656876;6.288659096;99.97956848;79.77259827;100.0772171;478.2000122;404.4179993;329.5132751;27711.13281;68.79998779
12.06.2019 11:57:35,773;697.4139404;697.847168;682.5547485;1.129217505;1.039103746;2.895734549;2.708888769;6.190976143;99.9874115;79.77259827;100.1008148;477.9599915;404.5270081;329.5044556;27711.13281;68.79998779
12.06.2019 11:57:50,814;697.4289551;697.847168;682.5547485;1.129217505;1.039103746;2.895499229;2.839108944;6.186501026;99.9874115;79.80561829;100.1020355;476.3999939;405.0130005;329.5044556;27711.13281;68.79998779
12.06.2019 11:58:05,854;697.4289551;697.847168;682.5547485;1.129217505;1.039103746;2.895734549;2.763832569;6.190976143;99.9874115;79.80561829;100.1148911;475.0799866;404.8869934;329.5044556;27711.15039;68.79998779
12.06.2019 11:58:20,887;697.4289551;697.847168;682.5547485;1.129217505;1.039103746;2.895074368;2.749189377;5.914655685;99.9874115;79.80561829;100.1203842;474.7200012;404.868988;330.7496643;27711.15039;68.79998779
12.06.2019 11:58:35,931;697.4289551;697.847168;682.5547485;1.129217505;1.039103746;2.895309925;2.811326504;6.319377422;99.97956848;79.77259827;100.1094742;475.9200134;404.7430115;329.3652954;27711.15039;68.79998779
12.06.2019 11:58:50,965;697.4289551;697.847168;682.5547485;1.129217505;1.039103746;2.895499229;2.798623085;6.14650774;99.9874115;79.80561829;100.142128;474.3599854;404.9230042;329.975708;27711.15039;68.79998779
12.06.2019 11:59:06,009;697.4289551;697.847168;682.5547485;1.129217505;1.039103746;2.895074368;2.767985582;6.278824806;99.97956848;79.77259827;100.1469269;475.7999878;405.0310059;329.4900513;27711.16602;68.79998779
12.06.2019 11:59:21,053;697.4289551;697.847168;682.5493774;1.129217505;1.039103746;2.895309925;2.766823053;6.19782114;99.9874115;79.80561829;100.165123;474.8399963;405.2470093;329.7857666;27711.16602;68.79998779
12.06.2019 11:59:36,091;697.4289551;697.847168;682.5493774;1.129217505;1.039103746;2.895074368;2.835335732;6.193334103;99.9874115;79.77259827;100.1735611;475.5599976;405.302002;329.7857666;27711.16602;68.79998779
12.06.2019 11:59:51,129;697.4246826;697.847168;682.5493774;1.129217505;1.039103746;2.89483881;2.805720806;6.273170948;99.9874115;79.77259827;100.1758041;473.6400146;406.0220032;329.4941101;27711.16602;68.79998779
12.06.2019 12:00:06,158;697.4334717;697.847168;682.5493774;1.129217505;1.039103746;2.895734549;2.778437376;6.443340302;99.99526215;79.77259827;100.1762466;472.7999878;406.5270081;328.9642944;27711.18359;68.79998779
12.06.2019 12:00:21,197;697.4334717;697.847168;682.5632935;1.129217505;1.039103746;2.895074368;2.804235935;6.200713634;99.9874115;79.77259827;100.1926651;471.6000061;406.7609863;329.7602539;27711.18359;68.79998779
12.06.2019 12:00:36,236;697.4291992;697.847168;682.550293;1.129217505;1.039103746;2.895309925;2.802255392;6.205200195;99.9874115;79.77259827;100.1736603;472.7999878;406.7250061;329.7602539;27711.18359;68.79998779
12.06.2019 12:00:51,266;697.4291992;697.847168;682.550293;1.129217505;1.039103746;2.89483881;2.805390596;6.196226597;99.99526215;79.77259827;100.167572;473.8800049;406.6170044;329.7602539;27711.18359;68.79998779
12.06.2019 12:01:06,306;697.4215698;697.847168;682.550293;1.129217505;1.039103746;2.894412756;2.750189066;6.18811512;99.9874115;79.77259827;100.1555176;475.2000122;406.5629883;329.7602539;27711.19922;68.79998779
12.06.2019 12:01:21,343;697.4351807;697.847168;682.550293;1.129217505;1.039103746;2.895074368;2.852541208;5.947566509;99.97956848;79.80561829;100.2371826;475.2000122;406.1659851;330.6358643;27711.19922;68.73152161
12.06.2019 12:01:36,384;697.4284058;697.8449707;682.5588379;1.129217505;1.039103746;2.893517017;2.74518919;6.090099812;99.9874115;79.80561829;100.0981064;472.4400024;405.7879944;330.1273193;27711.19922;68.73152161
12.06.2019 12:01:51,419;697.4284058;697.8449707;682.5588379;1.129217505;1.039103746;2.894412756;2.792509079;6.009801388;99.97956848;79.73952484;100.0167389;474.8399963;405.3919983;330.3769531;27711.19922;68.73152161
12.06.2019 12:02:06,459;697.4284058;697.8449707;682.5588379;1.129217505;1.039103746;2.894412756;2.829260826;6.347365379;99.9874115;79.73952484;100.0677567;474.480011;405.697998;329.2095032;27711.2168;68.70001984
12.06.2019 12:02:21,500;697.4255371;697.8449707;682.5588379;1.129217505;1.039103746;2.89483881;2.727654219;6.176788807;99.97956848;79.77259827;100.0233002;474.6000061;405.3380127;329.799469;27711.2168;68.70001984
12.06.2019 12:02:36,529;697.4255371;697.8449707;682.5535278;1.129217505;1.039103746;2.89483881;2.800769806;5.878942966;99.9874115;79.77259827;100.0605316;473.3999939;405.428009;330.857605;27711.2168;68.70001984
12.06.2019 12:02:51,561;697.4255371;697.8449707;682.5535278;1.129217505;1.039103746;2.894412756;2.771803379;6.111127377;99.97956848;79.77259827;100.0980759;473.2799988;405.3739929;330.0265503;27711.2168;68.70001984
12.06.2019 12:03:06,600;697.4273071;697.8449707;682.5535278;1.129217505;1.039103746;2.89483881;2.817255974;6.119229317;99.97956848;79.77259827;100.0252914;472.7999878;405.302002;330.0265503;27711.23242;68.70001984
12.06.2019 12:03:21,635;697.4273071;697.8449707;682.5535278;1.129217505;1.039103746;2.894412756;2.817914248;5.95592308;99.9874115;79.77259827;100.0299759;474.6000061;405.302002;330.5632935;27711.23242;68.70001984
12.06.2019 12:03:36,681;697.4152222;697.8449707;682.5535278;1.129217505;1.039103746;2.895074368;2.811491251;6.062219143;99.97956848;79.73952484;100.0417175;477;405.0490112;330.2392883;27711.23242;68.70001984
12.06.2019 12:03:51,711;697.4283447;697.8449707;682.5535278;1.129217505;1.039103746;2.895074368;2.809678078;6.314773083;99.9874115;79.73952484;100.0373611;474.3599854;405.1749878;329.337738;27711.23242;68.70001984
12.06.2019 12:04:06,759;697.4283447;697.8449707;682.5535278;1.129217505;1.039103746;2.894177437;2.797797441;6.109853268;99.9874115;79.73952484;100.0510788;476.0400085;404.7969971;330.0154419;27711.25;68.70001984
12.06.2019 12:04:21,797;697.4330444;697.8449707;682.5535278;1.129217505;1.039103746;2.89483881;2.810667038;6.315131187;99.9874115;79.77259827;100.0478363;476.1600037;404.7789917;329.1973877;27711.25;68.70001984
12.06.2019 12:04:36,834;697.4273071;697.8449707;682.5535278;1.129217505;1.039103746;2.894412756;2.800769806;6.284862041;99.97956848;79.73952484;100.0272217;477.9599915;404.7969971;329.3175354;27711.25;68.70001984
12.06.2019 12:04:51,864;697.4223022;697.8449707;682.5535278;1.129217505;1.039103746;2.89483881;2.785394907;6.064815998;99.97956848;79.77259827;100.0199814;475.2000122;405.0490112;330.0627747;27711.25;68.70001984
12.06.2019 12:05:06,904;697.4280396;697.8449707;682.5535278;1.129217505;1.039103746;2.89483881;2.770309925;6.275978088;99.9874115;79.77259827;100.0397034;477.480011;404.9769897;329.3327637;27711.26758;68.70001984
12.06.2019 12:05:21,938;697.4280396;697.8449707;682.5535278;1.129217505;1.039103746;2.89483881;2.84386301;6.263408184;99.9874115;79.77259827;100.0461426;475.2000122;404.8869934;329.3327637;27711.26758;68.70001984
12.06.2019 12:05:36,965;697.4257202;697.8449707;682.5535278;1.129217505;1.039103746;2.895074368;2.754185677;6.11052084;99.9874115;79.77259827;100.0435638;476.0400085;404.8869934;329.9203186;27711.26758;68.70001984
12.06.2019 12:05:52,009;697.4257202;697.8449707;682.5535278;1.129217505;1.039103746;2.894177437;2.808689117;6.093434811;99.9874115;79.73952484;100.0330811;474.7200012;405.2290039;329.9203186;27711.26758;68.70001984
12.06.2019 12:06:07,055;697.4257202;697.8427124;682.5535278;1.129217505;1.039103746;2.893752337;2.798127651;5.904269695;99.99526215;79.77259827;100.0298538;472.6799927;405.0849915;330.8024597;27711.2832;68.70001984
12.06.2019 12:06:22,092;697.4257202;697.8427124;682.5535278;1.129217505;1.039103746;2.894177437;2.805555582;6.035601616;99.9874115;79.80561829;100.0262909;473.519989;405.0849915;330.3762207;27711.2832;68.70001984
12.06.2019 12:06:37,119;697.4257202;697.8427124;682.5535278;1.129217505;1.039103746;2.894412756;2.787546396;6.120329857;99.97956848;79.73952484;100.0043488;474.1199951;404.868988;330.0986328;27711.2832;68.76348877
12.06.2019 12:06:52,151;697.4257202;697.8427124;682.5535278;1.129217505;1.039103746;2.89483881;2.791682243;6.044291973;99.9874115;79.77259827;100.0111008;471.480011;404.868988;330.405304;27711.2832;68.76348877
12.06.2019 12:07:07,197;697.4304199;697.8427124;682.5535278;1.129217505;1.039103746;2.895074368;2.76632452;6.223347664;99.9874115;79.77259827;100.0110168;478.3200073;404.868988;329.7857971;27711.30078;68.70901489
12.06.2019 12:07:22,718;697.4211426;697.8427124;682.5535278;1.129217505;1.039103746;2.89483881;2.788043022;6.151118279;99.99526215;79.77259827;99.99008179;476.8800049;404.6889954;329.7857971;27711.30078;68.70901489
12.06.2019 12:07:37,752;697.4211426;697.8427124;682.5535278;1.129217505;1.039103746;2.894177437;2.769313812;5.877989292;99.9874115;79.77259827;100.009903;475.7999878;404.5450134;330.6864014;27711.30078;68.70901489
12.06.2019 12:07:52,786;697.4265747;697.8427124;682.5535278;1.129217505;1.039103746;2.894177437;2.798953533;6.186045647;99.9874115;79.77259827;100.0247803;474.9599915;404.5450134;329.6214905;27711.30078;68.70901489
12.06.2019 12:08:07,829;697.4265747;697.8427124;682.5535278;1.129217505;1.039103746;2.894412756;2.796145201;6.148561001;99.9874115;79.73952484;100.0286026;473.6400146;404.9949951;329.7665405;27711.31641;68.70901489
12.06.2019 12:08:22,865;697.4178467;697.8427124;682.5535278;1.129217505;1.039103746;2.894412756;2.77976346;6.027040482;99.9874115;79.73952484;100.0440674;475.0799866;404.868988;330.1866455;27711.31641;68.70901489
12.06.2019 12:08:37,905;697.4285889;697.8427124;682.5535278;1.129217505;1.039103746;2.89483881;2.819066525;6.035169125;99.99526215;79.73952484;100.0482559;475.5599976;404.8330078;330.1866455;27711.31641;68.70001984
12.06.2019 12:08:52,940;697.4169922;697.8427124;682.5535278;1.129217505;1.039103746;2.895309925;2.786718845;6.044145107;99.9874115;79.77259827;100.0552139;473.1600037;405.4819946;330.1866455;27711.31641;68.70001984
12.06.2019 12:09:07,970;697.4271851;697.8427124;682.5535278;1.129217505;1.039103746;2.895074368;2.739850998;6.22568512;99.97956848;79.73952484;100.0492172;471.9599915;405.5;329.5434265;27711.33398;68.70001984
12.06.2019 12:09:23,008;697.4185181;697.8427124;682.5535278;1.129217505;1.039103746;2.894412756;2.781089067;6.186553478;99.9874115;79.80561829;100.0481262;473.3999939;405.6260071;329.6352234;27711.33398;68.70001984
12.06.2019 12:09:38,046;697.4170532;697.8427124;682.5535278;1.129217505;1.039103746;2.89483881;2.781420231;6.19465971;99.97956848;79.77259827;100.0461426;472.9200134;405.7520142;329.6352234;27711.33398;68.70001984
12.06.2019 12:09:53,079;697.4268799;697.8427124;682.5462646;1.129217505;1.039103746;2.89483881;2.798458099;6.19465971;99.9874115;79.77259827;100.0514374;472.9200134;405.8779907;329.6352234;27711.33398;68.70001984
12.06.2019 12:10:08,106;697.4172974;697.8427124;682.5462646;1.129217505;1.039103746;2.89483881;2.859899282;6.348537445;99.97956848;79.73952484;100.0522385;472.5599976;406.1300049;329.1031799;27711.34961;68.70001984
12.06.2019 12:10:23,139;697.4172974;697.8427124;682.5462646;1.129217505;1.039103746;2.895074368;2.79300499;6.056965351;99.9874115;79.77259827;100.0231018;472.3200073;406.1119995;330.12677;27711.34961;68.70001984
12.06.2019 12:10:38,168;697.423584;697.8399658;682.5466919;1.129217505;1.039103746;2.894412756;2.825480938;6.289085388;99.97956848;79.73952484;100.0611572;471.6000061;406.2929993;329.2807007;27711.34961;68.70001984
12.06.2019 12:10:53,205;697.4176025;697.8399658;682.5466919;1.129217505;1.039103746;2.894648314;2.767487288;6.293577671;99.9874115;79.73952484;100.0507584;471.9599915;406.32901;329.2807007;27711.34961;68.70001984
12.06.2019 12:11:08,240;697.4213867;697.8399658;682.5535278;1.129217505;1.039103746;2.895074368;2.833201885;6.397591591;99.97956848;79.77259827;100.0657959;472.7999878;406.4370117;329.0845337;27711.36719;68.70001984
12.06.2019 12:11:23,286;697.4213867;697.8399658;682.5535278;1.129217505;1.039103746;2.894412756;2.848449469;6.307900906;99.9874115;79.73952484;100.067337;472.6799927;406.1480103;329.3512878;27711.36719;68.70001984
12.06.2019 12:11:38,320;697.4213867;697.8399658;682.5535278;1.129217505;1.039103746;2.894412756;2.790524483;6.325783253;99.97956848;79.73952484;100.0438461;471.7200012;406.1300049;329.2894287;27711.36719;68.70001984
12.06.2019 12:11:53,361;697.4142456;697.8399658;682.5535278;1.129217505;1.039103746;2.894177437;2.784566879;6.30363369;99.9874115;79.73952484;100.0577164;473.8800049;406.3469849;329.2894287;27711.36719;68.70001984
