Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 12:12:08,396;697.4235229;697.8399658;682.5535278;1.129217505;1.039103746;2.895074368;2.80638051;5.939510822;99.9874115;79.77259827;100.065506;471.8399963;406.4909973;330.607666;27711.38281;68.70001984
12.06.2019 12:12:23,433;697.4158325;697.8399658;682.5535278;1.129217505;1.039103746;2.895499229;2.798953533;6.304027081;99.9874115;79.77259827;100.0364761;475.2000122;406.1480103;329.3749695;27711.38281;68.63026428
12.06.2019 12:12:38,468;697.4196167;697.8399658;682.5535278;1.127946138;1.039103746;2.894412756;2.715765476;6.150051594;99.9874115;79.73952484;100.0496902;470.8800049;406.5809937;329.8359985;27711.38281;68.63026428
12.06.2019 12:12:53,500;697.4180298;697.8399658;682.5535278;1.127946138;1.039103746;2.893752337;2.79300499;6.388720989;99.9874115;79.6734314;100.0975952;470.3999939;406.4909973;328.9672852;27711.38281;68.63026428
12.06.2019 12:13:08,540;697.4180298;697.8399658;682.5535278;1.127946138;1.039103746;2.895074368;2.75701499;6.077428818;99.9874115;79.77259827;100.0786819;471.7200012;406.6170044;329.9627075;27711.40039;68.63026428
12.06.2019 12:13:23,572;697.4169922;697.8399658;682.5535278;1.127946138;1.039103746;2.894177437;2.882243156;6.17693615;99.9874115;79.73952484;100.0668182;474.480011;406.7969971;329.5597534;27711.40039;68.63026428
12.06.2019 12:13:38,617;697.4169922;697.8399658;682.5535278;1.127946138;1.039103746;2.894177437;2.866758347;6.173117161;99.9874115;79.73952484;100.0905533;471;407.0130005;329.5729675;27711.40039;68.63026428
12.06.2019 12:13:53,662;697.4169922;697.8399658;682.5535278;1.127946138;1.039103746;2.894177437;2.814950705;6.173117161;99.9874115;79.73952484;100.0901031;473.519989;407.0130005;329.5729675;27711.40039;68.63026428
12.06.2019 12:14:08,700;697.4191284;697.8399658;682.5535278;1.127946138;1.039103746;2.895074368;2.746189356;5.944544792;99.9874115;79.70650482;100.0784225;472.2000122;407.2839966;330.4220276;27711.41602;68.63026428
12.06.2019 12:14:23,736;697.4119873;697.8399658;682.5535278;1.127946138;1.039103746;2.895074368;2.778934717;6.109146118;99.9874115;79.73952484;100.0574493;473.0400085;406.7969971;329.8530579;27711.41602;68.60002136
12.06.2019 12:14:38,771;697.4266357;697.8399658;682.5535278;1.127946138;1.039103746;2.89483881;2.772467375;6.301980495;99.9874115;79.73952484;100.0988541;470.6400146;407.230011;329.1710815;27711.41602;68.60002136
12.06.2019 12:14:53,815;697.4160767;697.8399658;682.5515747;1.127946138;1.039103746;2.894648314;2.750522137;6.298350334;99.97956848;79.73952484;100.0799866;473.7600098;407.0679932;329.1710815;27711.41602;68.60002136
12.06.2019 12:15:08,857;697.4160767;697.8399658;682.5515747;1.127946138;1.039103746;2.894648314;2.830903292;6.192107201;99.9874115;79.73952484;100.0834351;474.8399963;407.0679932;329.5382996;27711.43359;68.60002136
12.06.2019 12:15:23,897;697.4160767;697.8399658;682.5515747;1.127946138;1.039103746;2.894177437;2.770143986;6.183142185;99.97956848;79.73952484;100.0703125;471.480011;407.3200073;329.5382996;27711.43359;68.60002136
12.06.2019 12:15:38,932;697.427124;697.8399658;682.5515747;1.127946138;1.039103746;2.894177437;2.871652603;6.175055504;99.9874115;79.73952484;100.0739365;469.6799927;406.6530151;329.5382996;27711.43359;68.60002136
12.06.2019 12:15:53,960;697.4162598;697.8399658;682.5515747;1.127946138;1.039103746;2.894177437;2.708888769;6.326722145;99.97956848;79.73952484;100.0539856;471.480011;407.3380127;329.0420837;27711.43359;68.51772308
12.06.2019 12:16:08,994;697.4162598;697.8399658;682.5515747;1.127946138;1.039103746;2.894412756;2.821699142;6.045650005;99.9874115;79.73952484;100.0563049;470.519989;407.1040039;330.0289612;27711.44922;68.51772308
12.06.2019 12:16:24,031;697.4162598;697.8399658;682.5515747;1.127946138;1.039103746;2.894177437;2.717106342;6.378648758;99.97956848;79.73952484;100.0417633;470.8800049;407.2120056;328.8780518;27711.44922;68.51772308
12.06.2019 12:16:39,066;697.4213867;697.8399658;682.5515747;1.127946138;1.039103746;2.893517017;2.798458099;6.05876112;99.9874115;79.73952484;100.0401993;473.3999939;406.9410095;329.9246521;27711.44922;68.51772308
12.06.2019 12:16:54,109;697.4133301;697.8399658;682.5515747;1.127946138;1.039103746;2.894412756;2.83008194;6.084062576;99.9874115;79.73952484;100.0190887;471;406.9590149;329.8962097;27711.44922;68.51772308
12.06.2019 12:17:09,143;697.4196167;697.8399658;682.5515747;1.127946138;1.039103746;2.894412756;2.850577354;6.331680775;99.9874115;79.77259827;100.037674;470.1600037;407.1040039;329.0838623;27711.4668;68.50001526
12.06.2019 12:17:24,180;697.4219971;697.8399658;682.5515747;1.127946138;1.039103746;2.894648314;2.726650476;6.323585033;99.9874115;79.73952484;100.0359497;472.5599976;407.230011;329.0838623;27711.4668;68.50001526
12.06.2019 12:17:39,218;697.414978;697.8399658;682.5515747;1.127946138;1.039103746;2.895074368;2.809678078;6.203017712;99.9874115;79.77259827;100.0451813;472.7999878;407.0679932;329.528595;27711.4668;68.50001526
12.06.2019 12:17:54,256;697.414978;697.8399658;682.5515747;1.127946138;1.039103746;2.895074368;2.717776775;6.614511967;99.9874115;79.77259827;100.0329132;469.0799866;406.9410095;328.0473633;27711.4668;68.58001709
12.06.2019 12:18:09,286;697.414978;697.8399658;682.5597534;1.127946138;1.039103746;2.893517017;2.800769806;6.119514942;99.9874115;79.73952484;100.0421524;473.2799988;406.4190063;329.7147217;27711.48242;68.5202713
12.06.2019 12:18:24,322;697.4110107;697.8461304;682.5597534;1.127946138;1.039103746;2.895074368;2.777608871;6.742460728;99.9874115;79.73952484;100.0255814;471.8399963;406.7250061;327.6637573;27711.48242;68.57819366
12.06.2019 12:18:39,365;697.4176025;697.8461304;682.5597534;1.127946138;1.039103746;2.894412756;2.798788309;6.130850792;99.99526215;79.77259827;100.0211029;471.480011;406.7250061;329.7190247;27711.48242;68.57819366
12.06.2019 12:18:54,400;697.4176025;697.8461304;682.5484619;1.127946138;1.039103746;2.895734549;2.76000905;6.160494804;99.9874115;79.80561829;100.0364227;471.7200012;406.6170044;329.7190247;27711.48242;68.52174377
12.06.2019 12:19:09,436;697.4176025;697.8461304;682.5484619;1.127946138;1.039103746;2.895309925;2.760840416;6.244644165;99.9874115;79.77259827;100.0423813;472.2000122;406.7789917;329.4002075;27711.5;68.55957794
12.06.2019 12:19:24,477;697.4176025;697.8461304;682.5484619;1.127946138;1.039103746;2.893517017;2.782082796;6.018636703;99.9874115;79.77259827;100.0409546;473.2799988;406.9410095;330.1659241;27711.5;68.55957794
12.06.2019 12:19:39,512;697.4129639;697.8461304;682.5484619;1.127946138;1.039103746;2.894412756;2.758013248;6.33666563;99.9874115;79.70650482;100.0727844;472.6799927;406.9769897;329.0231628;27711.5;68.55957794
12.06.2019 12:19:54,554;697.4129639;697.8461304;682.5484619;1.127946138;1.032503247;2.89483881;2.818901777;6.34642601;99.9874115;79.70650482;100.0556793;471.6000061;407.2479858;329.0174561;27711.5;68.55957794
12.06.2019 12:20:09,592;697.4129639;697.8461304;682.5549316;1.127946138;1.032503247;2.895074368;2.751854658;6.472703934;99.97956848;79.77259827;100.0645752;468.1199951;407.2120056;328.596344;27711.51758;68.55957794
12.06.2019 12:20:24,627;697.4163208;697.8461304;682.5549316;1.127946138;1.032503247;2.894648314;2.807039976;6.320270538;99.9874115;79.73952484;100.0781631;473.1600037;407.3919983;329.0953064;27711.51758;68.59986115
12.06.2019 12:20:39,655;697.4163208;697.8461304;682.5549316;1.127946138;1.032503247;2.894412756;2.820218086;6.184465885;99.97956848;79.73952484;100.0670471;471.7200012;407.3919983;329.5491943;27711.51758;68.52922821
12.06.2019 12:20:54,695;697.4163208;697.8461304;682.5549316;1.127946138;1.032503247;2.894177437;2.834187031;6.083715916;99.9874115;79.73952484;100.0559692;469.0799866;407.6080017;329.8973999;27711.51758;68.52922821
12.06.2019 12:21:09,734;697.4216309;697.8461304;682.5549316;1.127946138;1.032503247;2.894177437;2.795153618;5.921703815;99.97956848;79.73952484;100.0467606;469.6799927;407.6440125;330.441803;27711.5332;68.59066772
12.06.2019 12:21:24,766;697.4216309;697.8461304;682.5440063;1.127946138;1.036731362;2.893752337;2.751188278;6.211795807;99.9874115;79.77259827;100.0495148;470.0400085;407.5360107;329.4113464;27711.5332;68.513237
12.06.2019 12:21:39,800;697.4164429;697.8461304;682.5440063;1.127946138;1.036731362;2.895074368;2.809678078;6.383615494;99.97956848;79.73952484;100.0631332;469.9200134;407.6619873;328.8330078;27711.5332;68.56906128
12.06.2019 12:21:54,843;697.427002;697.8461304;682.5574341;1.127946138;1.036731362;2.895074368;2.797631979;6.435863495;99.97956848;79.73952484;100.0816803;470.519989;407.230011;328.7236938;27711.5332;68.56906128
12.06.2019 12:22:09,880;697.4182739;697.8500366;682.5574341;1.127946138;1.036731362;2.895074368;2.784566879;6.057331085;99.9874115;79.77259827;100.0856171;473.3999939;407.3739929;330.032196;27711.55078;68.51945496
12.06.2019 12:22:24,914;697.4182739;697.8500366;682.5574341;1.127946138;1.036731362;2.894412756;2.74151969;6.398920059;99.9874115;79.70650482;100.0924072;472.0799866;407.7160034;328.8079834;27711.55078;68.572258
12.06.2019 12:22:39,949;697.427002;697.8500366;682.5511475;1.127946138;1.036731362;2.894177437;2.777608871;6.208118916;99.97956848;79.73952484;100.0828552;471.7200012;407.6080017;329.4519958;27711.55078;68.54319763
12.06.2019 12:22:54,991;697.4194336;697.8500366;682.5511475;1.127946138;1.036731362;2.894412756;2.832381248;6.265703201;99.97956848;79.70650482;100.0967102;469.3200073;407.9330139;329.4519958;27711.55078;68.54319763
12.06.2019 12:23:10,034;697.4265747;697.8500366;682.5511475;1.127946138;1.036731362;2.895074368;2.855485439;6.517609119;99.9874115;79.73952484;100.0821838;469.6799927;408.2030029;328.6242676;27711.56641;68.54319763
12.06.2019 12:23:25,065;697.4216919;697.8500366;682.5511475;1.127946138;1.036731362;2.894177437;2.775619268;6.247303486;99.97956848;79.77259827;100.0840988;471.480011;407.7160034;329.5002136;27711.56641;68.59764099
12.06.2019 12:23:40,103;697.4216919;697.8500366;682.5632324;1.127946138;1.036731362;2.895074368;2.784566879;6.572300911;99.9874115;79.73952484;100.0778961;469.2000122;407.8240051;328.4350586;27711.56641;68.59764099
12.06.2019 12:23:55,143;697.4216919;697.8500366;682.5632324;1.127946138;1.036731362;2.894177437;2.750355721;6.136094093;99.97956848;79.73952484;100.0397034;471.1199951;408.0589905;329.8847656;27711.56641;68.59764099
12.06.2019 12:24:10,180;697.423584;697.8500366;682.5491333;1.127946138;1.036731362;2.895309925;2.801595211;6.157655716;99.9874115;79.73952484;100.0688248;471.6000061;408.1849976;329.8847656;27711.58398;68.51190186
12.06.2019 12:24:25,214;697.423584;697.8500366;682.5491333;1.127946138;1.036731362;2.894177437;2.80374074;6.380410194;99.97956848;79.70650482;100.0739365;470.3999939;408.1489868;329.039917;27711.58398;68.51190186
12.06.2019 12:24:40,240;697.4285278;697.8500366;682.5491333;1.127946138;1.036731362;2.894412756;2.803410769;6.058852196;99.9874115;79.73952484;100.0656967;475.0799866;407.8599854;330.1673279;27711.58398;68.51190186
12.06.2019 12:24:55,265;697.4285278;697.8500366;682.5491333;1.127946138;1.036731362;2.893752337;2.857774496;6.349940777;99.97956848;79.70650482;100.072113;471.2399902;407.571991;329.1173401;27711.58398;68.51190186
12.06.2019 12:25:10,305;697.4224854;697.8500366;682.5491333;1.127946138;1.036731362;2.894412756;2.844682217;6.575491428;99.9874115;79.73952484;100.058136;471.1199951;407.571991;328.3806763;27711.59961;68.51190186
12.06.2019 12:25:25,347;697.4298706;697.8500366;682.5491333;1.127946138;1.036731362;2.894177437;2.826303005;6.318305016;99.9874115;79.77259827;100.0480118;471.3599854;407.9330139;329.3135986;27711.59961;68.50001526
12.06.2019 12:25:40,387;697.4193115;697.8500366;682.5491333;1.127946138;1.036731362;2.895074368;2.825480938;6.318305016;99.99526215;79.73952484;100.0562363;470.2799988;407.8059998;329.3135986;27711.59961;68.50001526
12.06.2019 12:25:55,419;697.4239502;697.8500366;682.5579224;1.127946138;1.044743419;2.895074368;2.797631979;6.14511013;99.9874115;79.73952484;100.0424652;472.3200073;407.9330139;329.9125977;27711.59961;68.50001526
12.06.2019 12:26:10,465;697.430603;697.8500366;682.5579224;1.127946138;1.044743419;2.894412756;2.837632895;6.091596127;99.9874115;79.73952484;100.0545654;471.3599854;408.1489868;330.0696411;27711.61719;68.50001526
12.06.2019 12:26:25,506;697.4290161;697.8500366;682.5579224;1.127946138;1.044743419;2.894177437;2.744188547;6.114174366;99.9874115;79.73952484;100.0371857;469.5599976;408.2030029;329.9605408;27711.61719;68.50001526
12.06.2019 12:26:40,540;697.4290161;697.8500366;682.5466919;1.127946138;1.044743419;2.894648314;2.816597223;6.328469276;99.99526215;79.73952484;100.0401382;469.0799866;408.32901;329.2504578;27711.61719;68.50001526
12.06.2019 12:26:55,581;697.420166;697.8500366;682.5466919;1.127946138;1.044743419;2.894412756;2.824987888;6.346182346;99.9874115;79.73952484;100.043457;469.5599976;408.3469849;329.1737061;27711.61719;68.50001526
12.06.2019 12:27:10,612;697.4282837;697.8500366;682.55896;1.127946138;1.044743419;2.895734549;2.807864666;6.474050045;99.97956848;79.77259827;100.0550842;470.3999939;408.4729919;328.8182373;27711.63281;68.50001526
12.06.2019 12:27:25,651;697.4198608;697.8500366;682.55896;1.127946138;1.044743419;2.895734549;2.761006594;6.547471046;99.9874115;79.73952484;100.0675888;469.2000122;408.5090027;328.5642395;27711.63281;68.50001526
12.06.2019 12:27:40,688;697.4272461;697.8500366;682.5471802;1.127946138;1.03646934;2.894412756;2.847958088;6.362051964;99.97956848;79.73952484;100.0770111;470.0400085;408.5809937;329.0457153;27711.63281;68.50001526
12.06.2019 12:27:55,716;697.4272461;697.8500366;682.5471802;1.127946138;1.03646934;2.894412756;2.801430225;6.213679314;99.99526215;79.70650482;100.0768585;471;408.67099;329.5587158;27711.63281;68.50001526
12.06.2019 12:28:10,758;697.4272461;697.8500366;682.5471802;1.127946138;1.03646934;2.895074368;2.796475649;6.226269245;99.9874115;79.73952484;100.0499725;469.6799927;408.6889954;329.5587158;27711.65039;68.50001526
12.06.2019 12:28:25,797;697.4185791;697.8517456;682.5563354;1.127946138;1.03646934;2.895074368;2.678763628;6.649147511;99.97956848;79.77259827;100.0717621;468.7200012;408.7250061;328.053009;27711.65039;68.50001526
12.06.2019 12:28:40,829;697.4293823;697.8517456;682.5563354;1.127946138;1.03646934;2.89483881;2.837304592;6.322883606;99.9874115;79.77259827;100.0615234;473.0400085;404.9590149;329.2091675;27711.65039;68.50001526
12.06.2019 12:28:55,861;697.4338379;697.8517456;682.5563354;1.127946138;1.03646934;2.89483881;2.723470926;6.402025223;99.97956848;79.77259827;100.054985;472.7999878;405.4639893;329.2091675;27711.65039;68.50001526
12.06.2019 12:29:10,894;697.4247437;697.8517456;682.5563354;1.127946138;1.03646934;2.895074368;2.82482338;6.393936157;99.9874115;79.73952484;100.0515442;474.6000061;405.3559875;329.2091675;27711.66602;68.50001526
12.06.2019 12:29:25,930;697.4295044;697.8517456;682.5481567;1.127946138;1.03646934;2.893752337;2.806875229;6.381393433;99.9874115;79.73952484;100.043869;475.9200134;405.0130005;329.2091675;27711.66602;68.50001526
12.06.2019 12:29:40,960;697.4295044;697.8517456;682.5481567;1.127946138;1.03646934;2.895074368;2.738181591;6.543142319;99.9874115;79.77259827;100.0356674;473.519989;404.6889954;328.7362366;27711.66602;68.50001526
12.06.2019 12:29:55,995;697.4249878;697.8517456;682.5481567;1.127946138;1.03646934;2.895734549;2.819066525;6.551201344;99.9874115;79.73952484;100.0439529;474.1199951;404.8150024;328.7362366;27711.66602;68.50001526
12.06.2019 12:30:11,031;697.4249878;697.8517456;682.5481567;1.127946138;1.03646934;2.89483881;2.821040869;6.464053631;99.97956848;79.77259827;100.0401459;475.5599976;405.1029968;328.9945374;27711.68359;68.5239563
12.06.2019 12:30:26,065;697.4277344;697.8517456;682.5481567;1.127946138;1.03646934;2.893752337;2.83878088;6.096883774;99.99526215;79.77259827;100.0608749;472.6799927;405.428009;330.1934814;27711.68359;68.58488464
12.06.2019 12:30:41,104;697.4311523;697.8517456;682.5481567;1.127946138;1.041632891;2.895734549;2.798788309;6.294416904;99.9874115;79.80561829;100.0698624;474.2399902;405.3739929;329.6404724;27711.68359;68.58488464
12.06.2019 12:30:56,136;697.4311523;697.8517456;682.5562134;1.127946138;1.041632891;2.894412756;2.773462772;6.269291401;99.9874115;79.73952484;100.0831146;474;405.7340088;329.6404724;27711.68359;68.6075592
12.06.2019 12:31:11,167;697.4311523;697.8517456;682.5562134;1.128593326;1.041632891;2.895074368;2.770475864;6.35581255;99.9874115;79.77259827;100.1709976;475.7999878;405.7160034;329.2755737;27711.69922;68.6075592
12.06.2019 12:31:26,199;697.4311523;697.8517456;682.5471802;1.128593326;1.041632891;2.89483881;2.765161753;6.17821455;99.97956848;79.70650482;100.0582428;474;405.4460144;329.8745117;27711.69922;68.66835785
12.06.2019 12:31:41,240;697.4311523;697.8517456;682.5471802;1.128593326;1.041632891;2.893752337;2.863003016;6.157525539;99.9874115;79.73952484;100.0744324;474.8399963;405.4639893;329.8745117;27711.69922;68.66835785
12.06.2019 12:31:56,281;697.4311523;697.8517456;682.5471802;1.128593326;1.041632891;2.89483881;2.718279362;6.47044754;99.97956848;79.73952484;100.0552673;471.480011;405.2470093;328.8635559;27711.69922;68.66835785
12.06.2019 12:32:11,318;697.4311523;697.8517456;682.5471802;1.128593326;1.041632891;2.895074368;2.823014736;5.927537918;99.9874115;79.77259827;99.9998703;475.4400024;404.8510132;330.7727356;27711.7168;68.60831451
12.06.2019 12:32:26,361;697.4266357;697.8517456;682.5471802;1.128593326;1.041632891;2.895074368;2.828274965;6.267416;99.9874115;79.73952484;100.0686417;473.2799988;405.1929932;329.5814209;27711.7168;68.60831451
12.06.2019 12:32:41,403;697.4371948;697.8517456;682.550354;1.128593326;1.041632891;2.895734549;2.769313812;6.479436398;99.97956848;79.77259827;100.0589447;474.1199951;404.9049988;329.0505676;27711.7168;68.60831451
12.06.2019 12:32:56,444;697.4435425;697.8517456;682.550354;1.128593326;1.041632891;2.895074368;2.812644482;6.370660782;99.9874115;79.77259827;100.0588837;475.9200134;404.9049988;329.4270935;27711.7168;68.6888504
12.06.2019 12:33:11,477;697.434021;697.854126;682.550354;1.128593326;1.041632891;2.89483881;2.669642925;6.338720798;99.9874115;79.73952484;100.0393677;473.1600037;404.8330078;329.4787598;27711.73242;68.6888504
12.06.2019 12:33:26,502;697.437561;697.854126;682.550354;1.128593326;1.041632891;2.894412756;2.779266357;6.330627441;99.9874115;79.77259827;100.034256;475.0799866;404.9049988;329.4787598;27711.73242;68.6888504
12.06.2019 12:33:41,543;697.4287109;697.854126;682.550354;1.128593326;1.041632891;2.89483881;2.802255392;6.381113529;99.9874115;79.77259827;100.0426788;474.480011;404.3999939;329.3320313;27711.73242;68.69998932
12.06.2019 12:33:56,582;697.4364014;697.854126;682.550354;1.128593326;1.041632891;2.895074368;2.736512184;6.385588169;99.9874115;79.77259827;100.0450211;473.7600098;404.7070007;329.3320313;27711.73242;68.69998932
12.06.2019 12:34:11,620;697.4382935;697.854126;682.550354;1.128593326;1.041632891;2.89483881;2.789862871;6.416374683;99.9874115;79.77259827;100.0429077;475.9200134;404.4549866;329.2099915;27711.75;68.69998932
12.06.2019 12:34:26,658;697.4304199;697.854126;682.550354;1.128593326;1.041632891;2.895074368;2.76532793;6.412623405;99.9874115;79.73952484;100.0257339;475.3200073;404.4549866;329.2384644;27711.75;68.69998932
12.06.2019 12:34:41,691;697.4376221;697.854126;682.550354;1.128593326;1.041632891;2.894412756;2.815444708;6.165523529;99.97956848;79.73952484;100.0486679;472.9200134;404.1839905;330.0501709;27711.75;68.69998932
12.06.2019 12:34:56,733;697.4376221;697.854126;682.550354;1.128593326;1.041632891;2.894412756;2.809678078;6.165523529;99.9874115;79.73952484;100.0468597;476.3999939;404.3819885;330.0501709;27711.75;68.69998932
12.06.2019 12:35:11,767;697.4376221;697.854126;682.550354;1.128593326;1.041632891;2.89483881;2.780260563;6.439364433;99.97956848;79.77259827;100.015419;474.3599854;404.3819885;329.1304016;27711.76758;68.69998932
12.06.2019 12:35:26,805;697.4326782;697.854126;682.5535889;1.128593326;1.041632891;2.895734549;2.755683661;6.456365585;99.9874115;79.77259827;100.0567322;473.7600098;404.7430115;329.1304016;27711.76758;68.69998932
12.06.2019 12:35:41,846;697.4413452;697.854126;682.5535889;1.128593326;1.041632891;2.894648314;2.772964954;6.435752392;99.97956848;79.73952484;100.0498505;471.480011;404.6170044;329.1304016;27711.76758;68.69998932
12.06.2019 12:35:56,888;697.4378052;697.854126;682.5535889;1.128593326;1.041632891;2.895074368;2.744021893;6.448307514;99.9874115;79.73952484;100.0629044;474.480011;404.7789917;329.1304016;27711.76758;68.69998932
12.06.2019 12:36:11,921;697.4378052;697.854126;682.5535889;1.128593326;1.03692174;2.894177437;2.827617884;6.14530611;99.97956848;79.73952484;100.041214;475.3200073;404.9590149;330.1046143;27711.7832;68.69998932
12.06.2019 12:36:26,967;697.444519;697.854126;682.5535889;1.128593326;1.03692174;2.895734549;2.719117165;6.384653091;99.9874115;79.77259827;100.0395203;473.8800049;405.0130005;329.3786621;27711.7832;68.69998932
12.06.2019 12:36:42,002;697.4393921;697.854126;682.5535889;1.128593326;1.03692174;2.894412756;2.715765476;6.263433933;99.9874115;79.73952484;100.0350952;475.4400024;405.0310059;329.7113037;27711.7832;68.76753235
12.06.2019 12:36:57,041;697.4421387;697.854126;682.5535889;1.128593326;1.03692174;2.893752337;2.822850466;6.250867844;99.9874115;79.73952484;100.062149;474.1199951;405.0310059;329.7113037;27711.7832;68.76753235
12.06.2019 12:37:12,081;697.4421387;697.854126;682.5535889;1.128593326;1.03692174;2.894177437;2.778934717;6.258953094;99.9874115;79.73952484;100.0615845;472.3200073;404.9049988;329.7113037;27711.80078;68.76753235
12.06.2019 12:37:27,119;697.4421387;697.854126;682.5535889;1.128593326;1.03692174;2.894412756;2.766988993;6.263433933;99.9874115;79.70650482;100.0690613;472.4400024;405.0130005;329.7113037;27711.80078;68.76753235
12.06.2019 12:37:42,150;697.4421387;697.854126;682.5419922;1.128593326;1.03692174;2.894648314;2.763832569;6.35350275;99.9874115;79.73952484;100.0584412;472.9200134;404.9949951;329.4151001;27711.80078;68.79966736
12.06.2019 12:37:57,186;697.4390259;697.854126;682.5419922;1.128593326;1.03692174;2.893517017;2.833530426;6.394561768;99.9874115;79.77259827;100.0898132;474.8399963;404.9949951;329.4151001;27711.80078;68.79966736
12.06.2019 12:38:12,217;697.4390259;697.854126;682.5498657;1.128593326;1.03692174;2.895074368;2.805555582;6.449243069;99.9874115;79.77259827;100.075943;474.1199951;405.2290039;329.3281555;27711.81641;68.7589035
12.06.2019 12:38:27,262;697.4407349;697.854126;682.5498657;1.128593326;1.041136503;2.893752337;2.789531946;6.695408821;99.9874115;79.77259827;100.0903168;472.6799927;405.6440125;328.3887939;27711.81641;68.79571533
12.06.2019 12:38:42,295;697.4407349;697.854126;682.5498657;1.128593326;1.041136503;2.894412756;2.756016493;6.254247665;99.97956848;79.73952484;100.0747986;474.1199951;405.6440125;329.9599304;27711.81641;68.79571533
12.06.2019 12:38:57,332;697.4356079;697.854126;682.5498657;1.130529165;1.041136503;2.895074368;2.779432058;6.515902519;99.9874115;79.73952484;100.0642395;472.3200073;405.3559875;329.0972595;27711.81641;68.79571533
12.06.2019 12:39:12,364;697.444397;697.854126;682.5498657;1.130529165;1.041136503;2.89483881;2.74518919;6.511428833;99.97956848;79.77259827;100.0603714;473.2799988;405.3559875;329.0972595;27711.83398;68.79571533
12.06.2019 12:39:27,400;697.4473877;697.854126;682.5498657;1.130529165;1.041136503;2.895074368;2.825645447;6.245948315;99.97956848;79.80561829;100.0754776;474.7200012;405.2829895;330.0322876;27711.83398;68.79571533
12.06.2019 12:39:42,438;697.4349365;697.854126;682.5498657;1.130529165;1.041136503;2.894412756;2.773462772;6.489586353;99.9874115;79.73952484;100.0544052;470.7600098;405.2829895;329.144928;27711.83398;68.79571533
12.06.2019 12:39:57,470;697.4359131;697.854126;682.5498657;1.130529165;1.041136503;2.894177437;2.84156847;6.485126972;99.9874115;79.73952484;100.0569305;474.3599854;405.1390076;329.144928;27711.83398;68.79571533
12.06.2019 12:40:12,506;697.4359131;697.854126;682.5498657;1.130529165;1.041136503;2.893752337;2.858264923;6.492025852;99.97956848;79.73952484;100.0629272;473.8800049;405.2109985;329.0931091;27711.84961;68.79571533
12.06.2019 12:40:27,551;697.4362793;697.854126;682.5498657;1.130529165;1.041136503;2.893987894;2.802750826;6.057775974;99.99526215;79.73952484;100.0825195;474.3599854;405.2109985;330.4976196;27711.84961;68.79998779
12.06.2019 12:40:42,588;697.4362793;697.854126;682.5498657;1.130529165;1.041136503;2.895074368;2.79035902;6.773416042;99.9874115;79.77259827;100.0608749;475.3200073;405.1749878;328.0914001;27711.84961;68.79998779
12.06.2019 12:40:57,617;697.4362793;697.8561401;682.5498657;1.130529165;1.041136503;2.89483881;2.738682508;6.425367832;99.9874115;79.77259827;100.0601883;475.2000122;405.1390076;329.2811584;27711.84961;68.79998779
12.06.2019 12:41:12,653;697.4362793;697.8561401;682.5498657;1.130529165;1.041136503;2.893752337;2.810502291;6.404726028;99.97956848;79.73952484;100.0638733;476.519989;404.7430115;329.2811584;27711.86719;68.79998779
12.06.2019 12:41:27,691;697.4465942;697.8561401;682.5498657;1.130529165;1.041136503;2.894177437;2.728657484;6.776731968;99.9874115;79.73952484;100.0454102;473.0400085;405.0490112;328.0212097;27711.86719;68.79998779
12.06.2019 12:41:42,730;697.4390259;697.8561401;682.5440063;1.130529165;1.041136503;2.894177437;2.735175848;6.334357738;99.97956848;79.77259827;100.047966;474.3599854;405.1210022;329.5527344;27711.86719;68.79998779
12.06.2019 12:41:57,763;697.4390259;697.8561401;682.5440063;1.130529165;1.041136503;2.893752337;2.798292637;6.326264858;99.9874115;79.73952484;100.0699997;474.7200012;405.1749878;329.5527344;27711.86719;68.79998779
12.06.2019 12:42:12,797;697.4437866;697.8561401;682.5440063;1.130529165;1.041136503;2.895074368;2.79201293;6.699922562;99.9874115;79.73952484;100.0689316;475.3200073;405.0310059;328.3459167;27711.88281;68.79998779
12.06.2019 12:42:27,837;697.4356079;697.8561401;682.5499878;1.130529165;1.041136503;2.89483881;2.753353119;6.311821461;99.9874115;79.77259827;100.0495377;474.480011;404.9410095;329.6742554;27711.88281;68.82080078
12.06.2019 12:42:42,873;697.4356079;697.8561401;682.5499878;1.130529165;1.041136503;2.894412756;2.773794651;6.486385822;99.9874115;79.77259827;100.0490112;472.5599976;405.0130005;329.0418701;27711.88281;68.82080078
12.06.2019 12:42:57,915;697.4443359;697.8561401;682.5499878;1.130529165;1.041136503;2.895074368;2.770143986;6.208228588;99.97956848;79.73952484;100.0823059;474.6000061;405.2470093;330.0484009;27711.88281;68.82080078
12.06.2019 12:43:12,955;697.4404907;697.8561401;682.5499878;1.130529165;1.041136503;2.894177437;2.777774572;6.191168785;99.9874115;79.73952484;100.0718536;475.4400024;405.1210022;330.0484009;27711.90039;68.88497162
12.06.2019 12:43:27,995;697.4337158;697.8561401;682.5499878;1.130529165;1.041136503;2.89483881;2.800769806;6.49515295;99.99526215;79.77259827;100.0726624;470.7600098;404.9590149;329.0115356;27711.90039;68.88497162
12.06.2019 12:43:43,036;697.4443359;697.8561401;682.5499878;1.130529165;1.041136503;2.895074368;2.824001551;6.507688046;99.9874115;79.77259827;100.0735779;476.0400085;404.8869934;329.0115356;27711.90039;68.88497162
12.06.2019 12:43:58,068;697.4464722;697.8561401;682.5499878;1.130529165;1.041136503;2.895074368;2.790028095;6.418821335;99.9874115;79.77259827;100.1021881;476.1600037;405.2109985;329.3192444;27711.90039;68.88497162
12.06.2019 12:44:13,111;697.4397583;697.8561401;682.5499878;1.130529165;1.041136503;2.895074368;2.793500662;6.113897324;99.97956848;79.77259827;100.1020966;473.8800049;405.302002;330.5402527;27711.91602;68.85982513
12.06.2019 12:44:28,150;697.4525757;697.8561401;682.5499878;1.130529165;1.041136503;2.89483881;2.810502291;6.214918137;99.9874115;79.77259827;100.0851746;475.5599976;405.0310059;330.1748047;27711.91602;68.85982513
12.06.2019 12:44:43,191;697.4421387;697.8561401;682.5499878;1.130529165;1.041136503;2.893517017;2.738515615;6.189741611;99.97956848;79.77259827;100.0865326;472.9200134;405.1929932;330.1748047;27711.91602;68.85982513
12.06.2019 12:44:58,219;697.4421387;697.8561401;682.5499878;1.130529165;1.041136503;2.894648314;2.789862871;6.063964367;99.97956848;79.73952484;100.1010971;474.9599915;405.1929932;330.6850891;27711.91602;68.85982513
12.06.2019 12:45:13,258;697.4393921;697.8561401;682.5499878;1.130529165;1.041136503;2.895074368;2.719284773;6.283713818;99.9874115;79.73952484;100.1057816;474.480011;404.8150024;329.9520264;27711.93359;68.88761139
12.06.2019 12:45:28,294;697.4393921;697.8561401;682.5499878;1.130529165;1.041136503;2.894412756;2.788704872;6.271137238;99.97956848;79.73952484;100.1105652;475.7999878;404.9410095;329.9520264;27711.93359;68.88761139
12.06.2019 12:45:43,339;697.4450684;697.8561401;682.5499878;1.130529165;1.041136503;2.895074368;2.797797441;6.513475895;99.9874115;79.77259827;100.0784683;474.7200012;404.8869934;329.1561279;27711.93359;68.88761139
12.06.2019 12:45:58,375;697.4382935;697.8561401;682.5499878;1.130529165;1.041136503;2.894177437;2.770641804;6.157193661;99.9874115;79.73952484;100.0745087;473.7600098;404.7609863;330.3311157;27711.93359;68.88761139
12.06.2019 12:46:13,405;697.4382935;697.8561401;682.5499878;1.130529165;1.041136503;2.894412756;2.746689558;6.3835392;99.9874115;79.73952484;100.083847;475.4400024;404.868988;329.5626831;27711.94922;68.88761139
12.06.2019 12:46:28,446;697.4382935;697.8561401;682.5499878;1.130529165;1.041136503;2.893752337;2.806545496;5.773253441;99.9874115;79.73952484;100.0539169;478.4400024;404.9410095;331.4293823;27711.94922;68.90419769
12.06.2019 12:46:43,488;697.4473877;697.8561401;682.5499878;1.130529165;1.041136503;2.893942356;2.770973921;5.971319199;99.99526215;79.73952484;100.0636597;477.9599915;404.7789917;330.7565002;27711.94922;68.90419769
12.06.2019 12:46:58,525;697.4385376;697.8561401;682.5499878;1.130529165;1.041136503;2.894412756;2.687363625;6.197235107;99.9874115;79.73952484;100.0419388;473.1600037;404.67099;330.0056152;27711.94922;68.91854095
12.06.2019 12:47:13,561;697.4385376;697.8561401;682.5499878;1.130529165;1.041136503;2.894648314;2.756182909;5.760348797;99.97956848;79.73952484;100.0499268;479.519989;404.7070007;331.5333557;27711.9668;68.91854095
12.06.2019 12:47:28,596;697.4403687;697.8561401;682.5499878;1.130529165;1.041136503;2.895734549;2.780591965;6.000756264;99.9874115;79.73952484;100.0480652;475.2000122;404.6170044;330.7729187;27711.9668;68.99409485
12.06.2019 12:47:43,629;697.4403687;697.8561401;682.5499878;1.130529165;1.041136503;2.893517017;2.725311756;5.958452702;99.9874115;79.77259827;100.052002;476.519989;404.4729919;330.7729187;27711.9668;68.99409485
12.06.2019 12:47:58,666;697.444519;697.8561401;682.5499878;1.130529165;1.041136503;2.894412756;2.810502291;5.819422722;99.9874115;79.73952484;100.0422363;475.2000122;404.3819885;331.3132629;27711.9668;68.99409485
12.06.2019 12:48:13,704;697.444519;697.8561401;682.5499878;1.130529165;1.041136503;2.893517017;2.814950705;5.978926659;99.9874115;79.70650482;100.0732346;478.4400024;404.256012;330.8781433;27711.98242;68.99409485
12.06.2019 12:48:28,749;697.4398193;697.8561401;682.5499878;1.130529165;1.041136503;2.892855644;2.744188547;6.213365078;99.9874115;79.70650482;100.0606689;475.7999878;404.0220032;330.0228271;27711.98242;68.99409485
12.06.2019 12:48:43,790;697.4447021;697.8561401;682.5499878;1.130529165;1.041136503;2.895499229;2.785560369;6.333889484;99.99526215;79.80561829;100.0741425;476.6400146;403.8599854;329.7795715;27711.98242;68.99409485
12.06.2019 12:48:58,835;697.4447021;697.8561401;682.5499878;1.130529165;1.041136503;2.893517017;2.727152348;5.688307762;99.99526215;79.70650482;100.0986633;476.7600098;403.9320068;331.8843079;27711.98242;68.99409485
12.06.2019 12:49:13,869;697.4390259;697.8561401;682.5499878;1.130529165;1.041136503;2.894412756;2.738014936;5.842114449;99.9874115;79.70650482;100.074234;476.519989;403.8240051;331.4111328;27712;68.99409485
12.06.2019 12:49:28,904;697.4463501;697.8561401;682.5499878;1.130529165;1.041136503;2.894412756;2.770973921;5.842114449;99.9874115;79.70650482;100.0776367;478.7999878;404.0759888;331.4111328;27712;68.99409485
12.06.2019 12:49:43,946;697.4379883;697.8561401;682.5499878;1.130529165;1.041136503;2.894177437;2.715597868;5.981472969;99.9874115;79.73952484;100.0696793;477.6000061;404.0039978;330.9129944;27712;68.98609924
12.06.2019 12:49:58,987;697.4379883;697.8561401;682.5499878;1.130529165;1.041136503;2.893752337;2.779432058;5.973360538;99.9874115;79.70650482;100.0718384;476.8800049;404.2019958;330.9129944;27712;68.98609924
12.06.2019 12:50:14,026;697.4439697;697.8561401;682.5551147;1.130529165;1.041136503;2.893517017;2.784070492;5.968859673;99.9874115;79.70650482;100.0781631;478.0799866;404.3099976;330.9129944;27712.01758;68.97486877
12.06.2019 12:50:29,061;697.4329224;697.8561401;682.5551147;1.130529165;1.041136503;2.893517017;2.769479752;5.911019325;99.9874115;79.70650482;100.0802155;476.3999939;404.3099976;330.9129944;27712.01758;68.97486877
12.06.2019 12:50:44,105;697.4389648;697.8561401;682.5551147;1.130529165;1.041136503;2.894177437;2.867737532;5.923648357;99.9874115;79.73952484;100.080719;476.519989;404.3819885;330.9129944;27712.01758;68.97486877
12.06.2019 12:50:59,135;697.4389648;697.8561401;682.5551147;1.130529165;1.041136503;2.893517017;2.779597759;5.743065357;99.9874115;79.77259827;100.1044083;477.1199951;404.4909973;331.4941711;27712.01758;68.97486877
12.06.2019 12:51:14,164;697.4389648;697.8561401;682.5551147;1.130529165;1.041136503;2.893517017;2.781917334;5.95690918;99.9874115;79.70650482;100.0737305;474.480011;404.5270081;330.7542114;27712.0332;68.97486877
12.06.2019 12:51:29,201;697.4401855;697.8561401;682.5498047;1.130529165;1.041136503;2.894177437;2.74785614;5.680395126;99.97956848;79.73952484;100.0578766;477.6000061;404.5270081;331.7547607;27712.0332;68.99998474
12.06.2019 12:51:44,247;697.4401855;697.8561401;682.5498047;1.130529165;1.041136503;2.895074368;2.816761971;5.361923695;99.97956848;79.70650482;100.0684891;478.2000122;404.3819885;332.9163513;27712.0332;68.99998474
12.06.2019 12:51:59,283;697.4401855;697.8561401;682.5498047;1.130529165;1.041136503;2.894412756;2.828932285;5.588902473;99.97956848;79.73952484;100.0860901;476.1600037;404.2739868;332.0869446;27712.0332;68.99998474
12.06.2019 12:52:14,328;697.4415894;697.8561401;682.5498047;1.130529165;1.041136503;2.893752337;2.772135496;5.613096237;99.97956848;79.70650482;100.077301;478.2000122;403.8599854;331.9594727;27712.05078;68.99998474
12.06.2019 12:52:29,366;697.4388428;697.8561401;682.5510254;1.130529165;1.041136503;2.893517017;2.83254528;5.548644066;99.9874115;79.73952484;100.0590134;479.519989;403.4630127;332.1668091;27712.05078;68.99998474
12.06.2019 12:52:44,398;697.4388428;697.8515625;682.5510254;1.130529165;1.041136503;2.893090963;2.74518919;5.852970123;99.97956848;79.70650482;100.0871277;480.2399902;403.6260071;331.0857239;27712.05078;68.99998474
12.06.2019 12:52:59,430;697.4388428;697.8515625;682.5510254;1.130529165;1.041136503;2.893752337;2.698473215;5.795143127;99.9874115;79.70650482;100.0844269;478.6799927;403.8059998;331.3295898;27712.05078;69.07389832
12.06.2019 12:53:14,457;697.4388428;697.8515625;682.5510254;1.130529165;1.041136503;2.893090963;2.753519773;5.782479763;99.97956848;79.70650482;100.0960541;477.6000061;403.9320068;331.3295898;27712.06641;69.07389832
12.06.2019 12:53:29,495;697.4361572;697.8515625;682.5510254;1.130529165;1.041136503;2.893752337;2.760341406;5.715437889;99.9874115;79.70650482;100.0883255;480.9599915;403.571991;331.6053772;27712.06641;69.07389832
12.06.2019 12:53:44,528;697.4436646;697.8515625;682.5510254;1.130529165;1.041136503;2.894412756;2.759343624;5.773683548;99.97956848;79.70650482;100.0751343;480;403.9140015;331.4475098;27712.06641;69.09999084
12.06.2019 12:53:59,560;697.4436646;697.8515625;682.5548706;1.130529165;1.041136503;2.893090963;2.756515741;5.648815632;99.9874115;79.70650482;100.0956192;479.3999939;403.9500122;331.9941406;27712.08398;69.09999084
12.06.2019 12:54:14,598;697.4436646;697.8515625;682.5548706;1.130529165;1.041136503;2.893752337;2.822027922;5.66148138;99.97956848;79.70650482;100.0911331;479.1600037;404.0220032;331.9941406;27712.08398;69.09999084
12.06.2019 12:54:29,635;697.4368896;697.8515625;682.5548706;1.130529165;1.041136503;2.893987894;2.752520561;6.003009319;99.9874115;79.77259827;100.0727615;477.9599915;404.1659851;330.82724;27712.08398;69.12416077
12.06.2019 12:54:44,673;697.4368896;697.8515625;682.5548706;1.130529165;1.041136503;2.894177437;2.848776579;5.434143066;99.97956848;79.73952484;100.0762787;480.8399963;404.3999939;332.5344238;27712.08398;69.12416077
12.06.2019 12:54:59,707;697.4428101;697.8515625;682.5548706;1.130529165;1.041136503;2.893752337;2.874913454;5.558763981;99.9874115;79.73952484;100.0767517;478.3200073;403.8599854;332.0751343;27712.09961;69.12416077
12.06.2019 12:55:14,738;697.4354858;697.8515625;682.5548706;1.130529165;1.041136503;2.894412756;2.843043566;5.600600719;99.97956848;79.73952484;100.0856705;480.1199951;403.8959961;331.9741211;27712.09961;69.18328857
12.06.2019 12:55:29,767;697.4378052;697.8445435;682.5548706;1.130529165;1.041136503;2.893752337;2.758844852;5.655234337;99.97956848;79.70650482;100.0993652;479.7600098;404.1480103;331.741394;27712.09961;69.18328857
12.06.2019 12:55:44,795;697.4378052;697.8445435;682.5548706;1.130529165;1.041136503;2.893517017;2.828603506;5.818961143;99.9874115;79.70650482;100.0731354;478.3200073;404.3099976;331.1593933;27712.09961;69.18328857
12.06.2019 12:55:59,826;697.4378052;697.8445435;682.5548706;1.129248738;1.041136503;2.894412756;2.796310425;5.836091042;99.97956848;79.6734314;100.0843735;480.7200012;404.4179993;331.1593933;27712.11719;69.18328857
12.06.2019 12:56:14,865;697.4378052;697.8445435;682.5548706;1.129248738;1.041136503;2.893090963;2.783904791;5.690668106;99.9874115;79.73952484;100.0746155;479.8800049;404.1119995;331.5749817;27712.11719;69.18328857
12.06.2019 12:56:29,899;697.4301147;697.8445435;682.5548706;1.129248738;1.041136503;2.895074368;2.771969557;5.887015343;99.97956848;79.73952484;100.0719604;478.5599976;404.256012;331.026886;27712.11719;69.18328857
12.06.2019 12:56:44,933;697.4319458;697.8445435;682.5548706;1.129248738;1.041136503;2.894412756;2.820218086;5.479795933;99.9874115;79.73952484;100.0804062;479.519989;404.4370117;332.3920898;27712.11719;69.19998932
12.06.2019 12:56:59,967;697.4319458;697.8445435;682.5548706;1.129248738;1.041136503;2.894412756;2.743521452;5.771749496;99.97956848;79.70650482;100.0741425;479.2799988;404.2919922;331.382019;27712.13281;69.19998932
12.06.2019 12:57:15,009;697.4337158;697.8445435;682.5548706;1.129248738;1.041136503;2.894177437;2.786718845;5.661083698;99.9874115;79.73952484;100.0747757;480.1199951;404.1839905;331.7493286;27712.13281;69.19998932
12.06.2019 12:57:30,046;697.4320679;697.8445435;682.5548706;1.129248738;1.041136503;2.894412756;2.755017996;5.665578365;99.97956848;79.70650482;100.0778198;478.4400024;404.3280029;331.7493286;27712.13281;69.19998932
12.06.2019 12:57:45,081;697.4320679;697.8445435;682.5548706;1.129248738;1.041136503;2.894177437;2.772301435;5.662693977;99.9874115;79.73952484;100.0736465;479.0400085;404.4909973;331.5751038;27712.13281;69.19998932
12.06.2019 12:58:00,108;697.4320679;697.8445435;682.5548706;1.129248738;1.041136503;2.893752337;2.801925421;5.654559612;99.97956848;79.70650482;100.0736465;476.8800049;404.3819885;331.5751038;27712.15039;69.19998932
12.06.2019 12:58:15,146;697.4320679;697.8445435;682.5548706;1.129248738;1.041136503;2.894412756;2.821699142;5.400675774;99.9874115;79.73952484;100.0696335;479.519989;404.0939941;332.4967041;27712.15039;69.19998932
12.06.2019 12:58:30,182;697.4238281;697.8445435;682.5548706;1.129248738;1.041136503;2.893752337;2.772799253;6.006299973;99.97956848;79.70650482;100.0782318;481.7999878;404.3999939;330.3588562;27712.15039;69.19998932
12.06.2019 12:58:45,228;697.4316406;697.8445435;682.5548706;1.129248738;1.041136503;2.894177437;2.805885553;5.927296638;99.9874115;79.73952484;100.0755081;478.2000122;404.3460083;330.6601257;27712.15039;69.19998932
12.06.2019 12:59:00,261;697.4335938;697.8445435;682.5548706;1.129248738;1.041136503;2.894177437;2.692921162;5.927296638;99.9874115;79.73952484;100.0729675;476.7600098;404.6170044;330.6601257;27712.16602;69.19998932
12.06.2019 12:59:15,296;697.4254761;697.8445435;682.5548706;1.129248738;1.041136503;2.894177437;2.789531946;5.704155922;99.9874115;79.70650482;100.0737;480.9599915;404.3460083;331.4317627;27712.16602;69.19998932
12.06.2019 12:59:30,342;697.4254761;697.8445435;682.5548706;1.129248738;1.039001822;2.893517017;2.764829636;5.691504955;99.9874115;79.70650482;100.0624084;477.8399963;404.3280029;331.4317627;27712.16602;69.19998932
12.06.2019 12:59:45,378;697.432373;697.8445435;682.5548706;1.129248738;1.039001822;2.893987894;2.792343378;5.782102585;99.9874115;79.70650482;100.060585;480.9599915;404.2200012;331.1496582;27712.16602;69.19998932
12.06.2019 13:00:00,405;697.4225464;697.8445435;682.5548706;1.129248738;1.039001822;2.893752337;2.703683376;6.023256779;99.9874115;79.70650482;100.0734406;478.0799866;404.0759888;330.3002319;27712.18359;69.19998932
12.06.2019 13:00:15,438;697.4248047;697.8445435;682.5548706;1.129248738;1.039001822;2.893517017;2.793666124;6.018760681;99.9874115;79.70650482;100.0788879;478.2000122;404.1480103;330.3002319;27712.18359;69.19998932
12.06.2019 13:00:30,466;697.4248047;697.8445435;682.5548706;1.129248738;1.039001822;2.893517017;2.726650476;5.771255016;99.9874115;79.73952484;100.0727692;477.480011;404.1300049;331.1560364;27712.18359;69.19998932
12.06.2019 13:00:45,501;697.4248047;697.8445435;682.5548706;1.129248738;1.039001822;2.893517017;2.809678078;5.771255016;99.9874115;79.70650482;100.0660019;479.1600037;404.3099976;331.1560364;27712.18359;69.24667358
12.06.2019 13:01:00,540;697.4248047;697.8445435;682.5548706;1.129248738;1.039001822;2.893752337;2.760507822;5.821817398;99.9874115;79.70650482;100.0884399;479.8800049;404.2919922;330.9967651;27712.19922;69.24667358
12.06.2019 13:01:15,581;697.4248047;697.8445435;682.5548706;1.129248738;1.039001822;2.893752337;2.735342979;5.91373682;99.97956848;79.6734314;100.0725098;479.8800049;404.3099976;330.5975037;27712.19922;69.29959869
12.06.2019 13:01:30,609;697.4220581;697.8445435;682.5548706;1.129248738;1.039001822;2.893517017;2.795484304;5.864721775;99.9874115;79.70650482;100.0400925;477.8399963;404.1659851;330.7513733;27712.19922;69.29959869
12.06.2019 13:01:45,653;697.4220581;697.8445435;682.5548706;1.129248738;1.039001822;2.893752337;2.743187904;5.809427738;99.97956848;79.77259827;100.0133591;477.2399902;403.7160034;330.9580994;27712.19922;69.29959869
12.06.2019 13:02:00,682;697.4220581;697.8445435;682.5548706;1.129248738;1.039001822;2.893987894;2.793831587;5.813926697;99.9874115;79.70650482;99.98426819;475.0799866;403.355011;330.9580994;27712.2168;69.29959869
12.06.2019 13:02:15,712;697.4220581;697.8445435;682.5548706;1.129248738;1.039001822;2.894177437;2.788870096;5.899806023;99.97956848;79.73952484;100.0097885;479.6400146;403.4989929;330.6737061;27712.2168;69.29959869
12.06.2019 13:02:30,755;697.4220581;697.8445435;682.5548706;1.129248738;1.039001822;2.894177437;2.827289104;6.162691116;99.9874115;79.70650482;100.0121613;480.8399963;403.4450073;329.764801;27712.2168;69.29959869
12.06.2019 13:02:45,795;697.4220581;697.8445435;682.5548706;1.129248738;1.039001822;2.894412756;2.760341406;5.958015442;99.97173309;79.73952484;100.0081024;478.9200134;403.6440125;330.4880066;27712.2168;69.29959869
12.06.2019 13:03:00,837;697.4278564;697.8445435;682.5548706;1.129248738;1.039001822;2.893752337;2.762170315;5.993488312;99.9874115;79.70650482;99.99877167;474.6000061;403.6440125;330.3218079;27712.23242;69.29959869
12.06.2019 13:03:15,862;697.4161377;697.8445435;682.5548706;1.129248738;1.039001822;2.894177437;2.809348345;5.830991745;99.9874115;79.73952484;99.95998383;480;403.2829895;330.8153992;27712.23242;69.29959869
12.06.2019 13:03:30,901;697.4161377;697.8445435;682.5548706;1.129248738;1.039001822;2.893752337;2.78787756;5.727404118;99.9874115;79.70650482;99.96563721;482.3999939;402.868988;331.1453247;27712.23242;69.29959869
12.06.2019 13:03:45,938;697.4194336;697.8445435;682.5548706;1.129248738;1.039001822;2.893517017;2.800274611;5.764909744;99.9874115;79.73952484;99.95478821;479.7600098;402.7609863;331.0001221;27712.23242;69.29959869
12.06.2019 13:04:00,981;697.4194336;697.8445435;682.5587158;1.129248738;1.039001822;2.89483881;2.814126968;5.854500771;99.9874115;79.73952484;99.94812775;480.2399902;403.3370056;330.777832;27712.25;69.25967407
12.06.2019 13:04:16,026;697.4194336;697.8445435;682.5587158;1.129248738;1.039001822;2.894648314;2.756182909;5.850861549;99.97956848;79.73952484;99.94857788;480.2399902;403.0669861;330.777832;27712.25;69.25967407
12.06.2019 13:04:31,063;697.4194336;697.8445435;682.5587158;1.129248738;1.039001822;2.894412756;2.735342979;5.778398037;99.97956848;79.73952484;99.92881775;478.9200134;402.9949951;331.0127258;27712.25;69.22096252
12.06.2019 13:04:46,099;697.4172363;697.84198;682.5523071;1.129248738;1.039001822;2.893987894;2.789697409;5.720382214;99.9874115;79.70650482;99.93789673;478.5599976;403.1929932;331.1851807;27712.25;69.22096252
12.06.2019 13:05:01,137;697.4172363;697.84198;682.5523071;1.129248738;1.039001822;2.894177437;2.797631979;5.773219109;99.97956848;79.73952484;99.94515991;479.7600098;403.3370056;331.0150757;27712.26758;69.22096252
12.06.2019 13:05:16,176;697.4101563;697.84198;682.5523071;1.129248738;1.039001822;2.894177437;2.819560051;5.872169495;99.97956848;79.73952484;99.93888855;478.0799866;403.3009949;330.6730957;27712.26758;69.29042053
12.06.2019 13:05:31,222;697.4210815;697.84198;682.5523071;1.129248738;1.039001822;2.894177437;2.810996771;5.667694569;99.9874115;79.73952484;99.9294281;480.7200012;403.2109985;331.3797913;27712.26758;69.24436188
12.06.2019 13:05:46,255;697.4210815;697.84198;682.5523071;1.129248738;1.039001822;2.893752337;2.786553621;5.659556389;99.9874115;79.70650482;99.92266083;481.3200073;403.3909912;331.3797913;27712.26758;69.20024872
12.06.2019 13:06:01,290;697.4177856;697.84198;682.5523071;1.129248738;1.039001822;2.89483881;2.77611661;5.846179962;99.9874115;79.70650482;99.94132996;479.0400085;403.355011;330.8065796;27712.2832;69.20024872
12.06.2019 13:06:16,329;697.4213257;697.84198;682.5523071;1.128538013;1.039001822;2.893752337;2.732502699;5.662854671;99.9874115;79.70650482;99.93748474;479.0400085;403.2650146;331.3683777;27712.2832;69.20024872
12.06.2019 13:06:31,364;697.4111938;697.84198;682.5523071;1.128538013;1.039001822;2.894412756;2.852541208;5.675499439;99.97956848;79.70650482;99.94399261;479.6400146;403.2650146;331.3683777;27712.2832;69.23800659
12.06.2019 13:06:46,400;697.4141846;697.84198;682.5523071;1.128538013;1.039001822;2.894412756;2.787546396;5.500423908;99.9874115;79.73952484;99.93119049;480.6000061;403.2109985;331.9734802;27712.2832;69.23800659
12.06.2019 13:07:01,441;697.4141846;697.84198;682.5523071;1.128538013;1.039001822;2.893517017;2.78257966;5.81562376;99.97956848;79.73952484;99.95726776;480;403.2829895;330.7433777;27712.30078;69.29465485
12.06.2019 13:07:16,484;697.4245605;697.84198;682.5523071;1.128538013;1.039001822;2.893517017;2.845009804;5.894310474;99.97956848;79.70650482;99.95748901;476.3999939;403.4989929;330.5306396;27712.30078;69.29465485
12.06.2019 13:07:31,515;697.4146729;697.84198;682.5523071;1.128538013;1.039001822;2.893752337;2.826467514;5.57837677;99.9874115;79.70650482;99.94844055;480.9599915;403.2470093;331.5785828;27712.30078;69.29465485
12.06.2019 13:07:46,556;697.4146729;697.84198;682.5523071;1.128538013;1.039001822;2.894412756;2.80951333;5.983156681;99.97956848;79.70650482;99.94926453;479.2799988;403.2470093;330.2236023;27712.30078;69.29465485
