Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 14:03:54,662;697.3900757;697.8287354;682.5510254;1.125957847;1.037035108;2.899622202;2.80769968;5.911718845;99.9874115;80.06993866;99.99445343;478.4400024;402.4179993;330.1093445;27713.23242;69.59999084
12.06.2019 14:04:09,695;697.3850098;697.8287354;682.5510254;1.125957847;1.037035108;2.899622202;2.784401417;6.140100479;99.99526215;80.06993866;99.99802399;477.2399902;402.1659851;329.3209839;27713.25;69.59999084
12.06.2019 14:04:24,738;697.3891602;697.8287354;682.5510254;1.125957847;1.037035108;2.899622202;2.712915182;5.940134048;99.9874115;79.9708252;99.95075226;476.0400085;402.526001;330.1662903;27713.25;69.59999084
12.06.2019 14:04:39,778;697.3891602;697.8287354;682.5510254;1.125957847;1.037035108;2.899386883;2.774624109;6.191458225;99.97956848;80.06993866;99.96196747;476.8800049;402.8330078;329.2828979;27713.25;69.59999084
12.06.2019 14:04:54,808;697.3891602;697.8287354;682.5510254;1.125957847;1.037035108;2.899622202;2.686858177;6.098773479;99.9874115;80.03686523;99.96871948;477.3599854;403.3729858;329.6184082;27713.25;69.59999084
12.06.2019 14:05:09,849;697.3891602;697.8287354;682.5597534;1.125957847;1.037035108;2.899857759;2.8685534;6.110941887;99.9874115;80.03686523;99.95231628;477.8399963;403.3729858;329.5917969;27713.26758;69.59999084
12.06.2019 14:05:24,888;697.3891602;697.8268433;682.5597534;1.125957847;1.037035108;2.899386883;2.786884546;5.905920982;99.97956848;80.06993866;99.9416275;479.8800049;403.3370056;330.2690125;27713.26758;69.59999084
12.06.2019 14:05:39,930;697.3804321;697.8268433;682.5597534;1.125957847;1.037035108;2.899386883;2.804235935;6.340842247;99.9874115;80.06993866;99.92706299;476.519989;403.1749878;328.7669678;27713.26758;69.59999084
12.06.2019 14:05:54,971;697.3922729;697.8268433;682.5597534;1.125957847;1.037035108;2.899386883;2.756682158;6.19638443;99.97956848;80.06993866;99.94734192;475.5599976;403.1749878;329.0952759;27713.26758;69.59999084
12.06.2019 14:06:10,004;697.3850098;697.8268433;682.5597534;1.125957847;1.037035108;2.899386883;2.740184784;6.19638443;99.9874115;80.03686523;99.95787811;479.519989;403.0130005;329.0952759;27713.2832;69.59999084
12.06.2019 14:06:25,042;697.3907471;697.8268433;682.5597534;1.125957847;1.037035108;2.899386883;2.722466469;6.045046329;99.97956848;80.06993866;99.96273041;477.3599854;402.7789917;329.6177063;27713.2832;69.59999084
12.06.2019 14:06:40,077;697.3806763;697.8268433;682.555542;1.125957847;1.037035108;2.899622202;2.79201293;6.02951479;99.9874115;80.03686523;99.95539093;478.5599976;402.8150024;329.6867065;27713.2832;69.59999084
12.06.2019 14:06:55,110;697.3864136;697.8268433;682.555542;1.125957847;1.037035108;2.899622202;2.831231594;6.503606796;99.9874115;80.03686523;99.95925903;478.0799866;402.9769897;328.0500488;27713.2832;69.59999084
12.06.2019 14:07:10,145;697.3864136;697.8268433;682.555542;1.125957847;1.037035108;2.899857759;2.749356031;5.998278141;99.9874115;80.03686523;99.97679901;478.2000122;402.7430115;329.7791443;27713.30078;69.59999084
12.06.2019 14:07:25,189;697.3826294;697.8268433;682.555542;1.125957847;1.037035108;2.899622202;2.753186703;6.052472115;99.9874115;80.06993866;99.94319153;475.2000122;402.9230042;329.6074524;27713.30078;69.59999084
12.06.2019 14:07:40,232;697.3831177;697.8216553;682.555542;1.125957847;1.037035108;2.899386883;2.750522137;5.751925468;99.9874115;80.06993866;99.95169067;479.2799988;402.7430115;330.629425;27713.30078;69.59999084
12.06.2019 14:07:55,262;697.3831177;697.8216553;682.555542;1.125957847;1.037035108;2.899622202;2.785229445;6.451860428;99.97956848;80.06993866;99.95394135;476.519989;402.6159973;328.2286987;27713.30078;69.57943726
12.06.2019 14:08:10,301;697.3831177;697.8216553;682.555542;1.125957847;1.037035108;2.899386883;2.750355721;5.996809006;99.9874115;80.00384521;99.96360779;479.0400085;402.6889954;329.7842102;27713.31641;69.57943726
12.06.2019 14:08:25,352;697.3817749;697.8216553;682.555542;1.125957847;1.037035108;2.899857759;2.737513781;6.005737782;99.99526215;80.06993866;99.96253204;479.2799988;402.4899902;329.7842102;27713.31641;69.54676819
12.06.2019 14:08:40,394;697.3817749;697.8216553;682.555542;1.125957847;1.037035108;2.899386883;2.711573362;6.112296581;99.9874115;80.10295868;99.95346069;474.6000061;402.6159973;329.3855591;27713.31641;69.59968567
12.06.2019 14:08:55,434;697.3817749;697.8216553;682.555542;1.125957847;1.037035108;2.899386883;2.788870096;6.226101398;99.97956848;80.06993866;99.94869232;474.480011;402.6700134;328.9927063;27713.31641;69.59968567
12.06.2019 14:09:10,470;697.3817749;697.8216553;682.555542;1.125957847;1.037035108;2.899386883;2.730664015;6.256965637;99.9874115;80.06993866;99.9437561;476.1600037;402.868988;328.8861694;27713.33398;69.58059692
12.06.2019 14:09:25,503;697.3742676;697.8216553;682.555542;1.125957847;1.037035108;2.899622202;2.842551947;6.000700474;99.97956848;80.06993866;99.93774414;477.8399963;402.7430115;329.7861633;27713.33398;69.52262878
12.06.2019 14:09:40,546;697.3773193;697.8216553;682.555542;1.125957847;1.037035108;2.899622202;2.788704872;5.992957115;99.9874115;80.06993866;99.93982697;478.4400024;402.9410095;329.7861633;27713.33398;69.52262878
12.06.2019 14:09:55,582;697.3773193;697.8216553;682.555542;1.125957847;1.031758189;2.899622202;2.854013443;5.992957115;99.97956848;80.06993866;99.90589142;480.2399902;402.526001;329.7861633;27713.33398;69.53460693
12.06.2019 14:10:10,612;697.3775635;697.8216553;682.555542;1.125957847;1.031758189;2.899622202;2.757514;6.278157234;99.9874115;80.06993866;99.91928864;474.9599915;402.8150024;328.8017273;27713.34961;69.56011963
12.06.2019 14:10:25,654;697.3775635;697.8216553;682.555542;1.125957847;1.031758189;2.899622202;2.76117301;6.014012814;99.9874115;80.06993866;99.93361664;476.519989;402.7789917;329.713501;27713.34961;69.5852356
12.06.2019 14:10:40,691;697.3775635;697.8234253;682.555542;1.125957847;1.031758189;2.899622202;2.794162035;6.012205124;99.9874115;80.06993866;99.92406464;475.9200134;402.8510132;329.7197571;27713.34961;69.5852356
12.06.2019 14:10:55,719;697.3775635;697.8234253;682.555542;1.123499155;1.031758189;2.899622202;2.802585602;5.827755451;99.9874115;80.06993866;99.90570831;479.8800049;402.9590149;330.3718567;27713.34961;69.52037048
12.06.2019 14:11:10,754;697.3793335;697.8234253;682.555542;1.123499155;1.031758189;2.899622202;2.704187393;5.809793949;99.9874115;80.06993866;99.92398834;477;402.6889954;330.1507568;27713.36719;69.57270813
12.06.2019 14:11:25,787;697.3793335;697.8234253;682.555542;1.123499155;1.031758189;2.899386883;2.758512259;5.997114658;99.9874115;80.10295868;99.90763855;476.0400085;402.9230042;329.4893799;27713.36719;69.57270813
12.06.2019 14:11:40,828;697.3793335;697.8234253;682.555542;1.123499155;1.031758189;2.899622202;2.70435524;5.938258648;99.9874115;80.10295868;99.9176712;477;402.9230042;329.723175;27713.36719;69.59841919
12.06.2019 14:11:55,861;697.3793335;697.8234253;682.555542;1.123499155;1.031758189;2.899386883;2.761671782;5.929307461;99.9874115;80.06993866;99.90768433;477.6000061;402.9410095;329.723175;27713.36719;69.59841919
12.06.2019 14:12:10,897;697.3793335;697.8234253;682.555542;1.123499155;1.035289526;2.899386883;2.767487288;6.012718201;99.9874115;80.03686523;99.89849091;477.480011;403.0130005;329.4355469;27713.38281;69.52632141
12.06.2019 14:12:25,936;697.3727417;697.8220215;682.555542;1.123499155;1.035289526;2.899151802;2.801925421;6.10187006;99.9874115;80.06993866;99.90940094;477.6000061;403.0130005;329.1434631;27713.38281;69.52632141
12.06.2019 14:12:40,970;697.3798828;697.8220215;682.555542;1.123499155;1.035289526;2.899622202;2.738348722;6.152118683;99.97956848;80.06993866;99.89867401;479.0400085;402.9949951;329.1434631;27713.38281;69.54592133
12.06.2019 14:12:55,996;697.3798828;697.8220215;682.555542;1.123499155;1.035289526;2.899622202;2.765660286;5.788229465;99.9874115;80.06993866;99.92115784;477.8399963;402.7070007;330.3991089;27713.38281;69.54592133
12.06.2019 14:13:11,026;697.37677;697.8220215;682.555542;1.123499155;1.035289526;2.899622202;2.725479126;5.788229465;99.9874115;80.06993866;99.92879486;477.8399963;402.6520081;330.3991089;27713.40039;69.50942993
12.06.2019 14:13:26,054;697.37677;697.8220215;682.555542;1.123499155;1.035289526;2.899622202;2.739183187;6.00167799;99.9874115;80.06993866;99.91390991;476.1600037;402.6520081;329.6625977;27713.40039;69.50942993
12.06.2019 14:13:41,092;697.37677;697.8220215;682.555542;1.123499155;1.035289526;2.899622202;2.765161753;5.907577991;99.97173309;80.06993866;99.89984131;478.2000122;402.5979919;329.9873047;27713.40039;69.50942993
12.06.2019 14:13:56,134;697.37677;697.8220215;682.555542;1.123499155;1.035289526;2.899622202;2.824001551;6.152379036;99.9874115;80.06993866;99.92011261;477.6000061;402.5979919;329.1425781;27713.40039;69.50942993
12.06.2019 14:14:11,175;697.3843994;697.8186646;682.555542;1.123499155;1.035289526;2.899386883;2.786222458;5.812094212;99.9874115;80.00384521;99.92448425;478.2000122;402.4360046;330.3013611;27713.41602;69.50001526
12.06.2019 14:14:26,206;697.3748779;697.8186646;682.555542;1.123499155;1.035289526;2.899622202;2.770973921;6.093949795;99.9874115;80.03686523;99.90296173;476.6400146;402.3999939;329.3441772;27713.41602;69.50001526
12.06.2019 14:14:41,243;697.3748779;697.8186646;682.555542;1.123499155;1.035289526;2.899386883;2.743855238;6.255698204;99.97956848;80.03686523;99.91494751;474.6000061;402.6520081;328.7706604;27713.41602;69.50001526
12.06.2019 14:14:56,283;697.3708496;697.8186646;682.555542;1.123499155;1.035289526;2.899622202;2.807534933;6.046603203;99.9874115;80.06993866;99.92355347;480;402.4179993;329.2419434;27713.41602;69.50001526
12.06.2019 14:15:11,306;697.366394;697.8186646;682.555542;1.123499155;1.035289526;2.899857759;2.768649817;6.051086903;99.97956848;80.03686523;99.94538879;475.3200073;402.6700134;329.2419434;27713.43359;69.50001526
12.06.2019 14:15:26,350;697.3757935;697.8186646;682.548645;1.123499155;1.035289526;2.899622202;2.755350828;6.227793217;99.9874115;80.06993866;99.94113159;474.1199951;403.1749878;328.617157;27713.43359;69.50001526
12.06.2019 14:15:41,384;697.3685913;697.8186646;682.548645;1.123499155;1.035289526;2.899386883;2.799944401;5.623504162;99.97956848;80.06993866;99.94406128;476.1600037;402.9769897;330.6852417;27713.43359;69.50001526
12.06.2019 14:15:56,421;697.3752441;697.8186646;682.548645;1.123499155;1.035289526;2.899622202;2.768815756;6.101513386;99.9874115;80.06993866;99.94242859;478.2000122;403.0130005;329.244751;27713.43359;69.50001526
12.06.2019 14:16:11,452;697.3700562;697.8186646;682.5562744;1.123499155;1.035289526;2.899857759;2.797301769;5.992310047;99.97956848;80.10295868;99.95858765;474.6000061;403.3009949;329.621521;27713.44922;69.50001526
12.06.2019 14:16:26,492;697.3700562;697.8186646;682.5562744;1.123499155;1.035289526;2.899622202;2.832709551;6.143610954;99.97956848;80.06993866;99.95236969;477;403.2109985;329.0995178;27713.44922;69.50001526
12.06.2019 14:16:41,532;697.3700562;697.8186646;682.5562744;1.123499155;1.035289526;2.899622202;2.759510279;6.382126331;99.9874115;80.06993866;99.99585724;476.3999939;403.2109985;328.2765808;27713.44922;69.50001526
12.06.2019 14:16:56,561;697.3726807;697.8186646;682.5562744;1.123499155;1.035289526;2.899386883;2.829096317;6.126647949;99.97956848;80.10295868;99.9752655;479.7600098;402.6159973;329.1426392;27713.44922;69.50001526
12.06.2019 14:17:11,600;697.3652954;697.8135986;682.5562744;1.123499155;1.035289526;2.899622202;2.832216978;6.02875042;99.9874115;80.03686523;99.95806885;472.5599976;402.8330078;329.4957581;27713.4668;69.50001526
12.06.2019 14:17:26,637;697.3760986;697.8135986;682.5447998;1.123499155;1.035289526;2.899622202;2.777111292;5.91979599;99.97956848;80.06993866;99.96965027;480.7200012;402.9049988;329.8716431;27713.4668;69.50001526
12.06.2019 14:17:41,677;697.369873;697.8135986;682.5447998;1.123499155;1.035289526;2.899386883;2.715095043;6.497000217;99.9874115;80.06993866;99.95161438;473.8800049;402.7969971;327.8648682;27713.4668;69.50001526
12.06.2019 14:17:56,701;697.369873;697.8135986;682.552124;1.123499155;1.035289526;2.899622202;2.796640873;6.154548168;99.9874115;80.06993866;99.94241333;477.1199951;402.8510132;329.0617676;27713.4668;69.50001526
12.06.2019 14:18:11,737;697.369873;697.8135986;682.552124;1.123499155;1.035289526;2.899622202;2.790689945;6.154548168;99.9874115;80.03686523;99.95671082;476.6400146;402.6889954;329.0617676;27713.48242;69.50001526
12.06.2019 14:18:26,777;697.369873;697.8135986;682.552124;1.123499155;1.035289526;2.899622202;2.760175467;6.4304142;99.99526215;80.10295868;99.96264648;472.7999878;402.4179993;328.094635;27713.48242;69.50001526
12.06.2019 14:18:41,809;697.3677979;697.8135986;682.552124;1.123499155;1.035289526;2.899622202;2.731834173;6.387084007;99.9874115;80.10295868;99.9438858;475.6799927;402.5979919;328.1224976;27713.48242;69.50001526
12.06.2019 14:18:56,856;697.3618164;697.8135986;682.552124;1.123499155;1.035289526;2.899622202;2.623124599;6.440449238;99.97956848;80.06993866;99.94709015;474.8399963;402.45401;327.9384155;27713.48242;69.50001526
12.06.2019 14:19:11,901;697.3618164;697.8135986;682.552124;1.123499155;1.035289526;2.899386883;2.794492483;6.170370579;99.9874115;80.10295868;99.96857452;478.0799866;402.45401;328.869873;27713.5;69.50001526
12.06.2019 14:19:26,937;697.3618164;697.8135986;682.552124;1.123499155;1.035289526;2.899386883;2.789862871;6.432261467;99.9874115;80.10295868;99.94303131;476.7600098;402.2919922;327.9513245;27713.5;69.50001526
12.06.2019 14:19:41,976;697.3649902;697.8135986;682.552124;1.123499155;1.035289526;2.899622202;2.738181591;6.094099522;99.97956848;80.06993866;99.96484375;475.4400024;402.2019958;329.1329041;27713.5;69.50001526
12.06.2019 14:19:57,004;697.3649902;697.8135986;682.552124;1.123499155;1.035289526;2.899622202;2.790689945;6.024218082;99.9874115;80.06993866;99.95119476;477.8399963;402.0400085;329.3739014;27713.5;69.50001526
12.06.2019 14:20:12,039;697.3649902;697.8135986;682.552124;1.123499155;1.035289526;2.899386883;2.772301435;6.355949879;99.97956848;80.03686523;100.0066299;477.1199951;402.2739868;328.2145386;27713.51758;69.50001526
12.06.2019 14:20:27,070;697.3649902;697.8135986;682.552124;1.123499155;1.035289526;2.899622202;2.801265001;6.598052025;99.9874115;80.06993866;100.0294342;477.2399902;402.0220032;327.3948364;27713.51758;69.50001526
12.06.2019 14:20:42,102;697.3649902;697.8135986;682.552124;1.123499155;1.035289526;2.899622202;2.727152348;6.598052025;99.97956848;80.10295868;100.0260773;476.1600037;401.7869873;327.3948364;27713.51758;69.50001526
12.06.2019 14:20:57,142;697.355835;697.8135986;682.552124;1.123499155;1.035289526;2.899386883;2.839272976;6.423250675;99.9874115;80.06993866;100.0174484;478.2000122;401.5889893;327.9824219;27713.51758;69.50001526
12.06.2019 14:21:12,178;697.3649902;697.8092651;682.552124;1.123499155;1.035289526;2.899386883;2.790689945;6.278578758;99.97956848;80.06993866;100.019249;474.8399963;401.6430054;328.4028015;27713.5332;69.50001526
12.06.2019 14:21:27,207;697.3599243;697.8092651;682.552124;1.123499155;1.035289526;2.899622202;2.732335567;6.648366451;99.9874115;80.03686523;100.0263443;478.4400024;401.7330017;327.1430054;27713.5332;69.50001526
12.06.2019 14:21:42,249;697.3599243;697.8092651;682.5570068;1.123499155;1.035289526;2.899386883;2.823672533;6.327097893;99.9874115;80.10295868;100.0269318;476.8800049;401.6069946;328.2355042;27713.5332;69.50001526
12.06.2019 14:21:57,282;697.3633423;697.8092651;682.5570068;1.123499155;1.035289526;2.899622202;2.796806097;6.331535339;99.97956848;80.06993866;100.0462189;475.0799866;401.6069946;328.2355042;27713.5332;69.50001526
12.06.2019 14:22:12,317;697.3609619;697.8092651;682.5570068;1.123499155;1.035289526;2.899386883;2.791351318;6.120244503;99.9874115;80.06993866;100.0361862;477.3599854;401.8240051;328.9486694;27713.55078;69.50001526
12.06.2019 14:22:27,347;697.3609619;697.8092651;682.5570068;1.123499155;1.035289526;2.899386883;2.732168198;6.282527924;99.97956848;80.06993866;100.0410614;474.7200012;401.5169983;328.3891907;27713.55078;69.50001526
12.06.2019 14:22:42,389;697.3609619;697.8092651;682.5570068;1.123499155;1.035289526;2.899386883;2.752187729;6.540970802;99.9874115;80.06993866;100.0290451;476.1600037;401.7869873;327.2762756;27713.55078;69.50001526
12.06.2019 14:22:57,427;697.3562622;697.8092651;682.5570068;1.123499155;1.035289526;2.899386883;2.80407095;6.44610548;99.97956848;80.10295868;100.0435944;475.0799866;401.7330017;327.6184692;27713.55078;69.50001526
12.06.2019 14:23:12,456;697.3562622;697.8052368;682.5570068;1.123499155;1.035289526;2.899622202;2.80093503;6.675349236;99.9874115;80.06993866;100.010994;477.2399902;401.7149963;326.8284912;27713.56641;69.50001526
12.06.2019 14:23:27,496;697.3519287;697.8052368;682.5570068;1.123499155;1.035289526;2.899857759;2.823179245;6.300746918;99.97956848;80.06993866;100.0187607;474.9599915;401.553009;328.1347656;27713.56641;69.42167664
12.06.2019 14:23:42,532;697.3644409;697.8052368;682.5570068;1.123499155;1.035289526;2.899386883;2.772467375;6.280094624;99.9874115;80.06993866;100.021286;477.2399902;401.625;328.1751709;27713.56641;69.42167664
12.06.2019 14:23:57,572;697.357605;697.8052368;682.5570068;1.123499155;1.032288551;2.899622202;2.773628712;6.088024139;99.9874115;80.06993866;100.0433273;476.8800049;401.9140015;328.8522949;27713.56641;69.42167664
12.06.2019 14:24:12,604;697.357605;697.8052368;682.5570068;1.123499155;1.032288551;2.899622202;2.742187023;6.401465893;99.9874115;80.06993866;100.0216446;475.7999878;401.8240051;327.7723083;27713.58398;69.42167664
12.06.2019 14:24:27,643;697.357605;697.8052368;682.5570068;1.123499155;1.032288551;2.899622202;2.784235954;6.265786648;99.9874115;80.06993866;100.0231323;475.7999878;401.696991;328.2398071;27713.58398;69.42167664
12.06.2019 14:24:42,680;697.3508911;697.8052368;682.5570068;1.123499155;1.032288551;2.899622202;2.782248497;5.974129677;99.9874115;80.10295868;100.0292053;477.9599915;401.8959961;329.2447205;27713.58398;69.42167664
12.06.2019 14:24:57,706;697.3508911;697.8052368;682.5493164;1.12122333;1.032288551;2.899386883;2.750688791;6.582397938;99.9874115;80.10295868;100.0028381;480;401.4989929;327.1335449;27713.58398;69.42167664
12.06.2019 14:25:12,738;697.3508911;697.8052368;682.5493164;1.12122333;1.032288551;2.899622202;2.746356249;6.616020679;99.9874115;80.1359787;99.99310303;477;401.2829895;327.0329285;27713.59961;69.42167664
12.06.2019 14:25:27,772;697.3572998;697.8052368;682.5556641;1.12122333;1.032288551;2.899386883;2.757181406;6.412411213;99.9874115;80.06993866;100.0008698;478.2000122;401.3909912;327.7192993;27713.59961;69.42167664
12.06.2019 14:25:42,818;697.3469238;697.8052368;682.5556641;1.12122333;1.032288551;2.885586977;2.6986413;6.22128582;99.97956848;78.71533203;100.0262604;475.4400024;401.5169983;327.4730225;27713.59961;69.49649048
12.06.2019 14:25:57,853;697.3527832;697.8016357;682.5556641;1.12122333;1.032288551;2.895499229;2.766823053;6.41468811;99.9874115;79.80561829;99.96839142;474.480011;401.696991;327.4730225;27713.59961;69.4163208
12.06.2019 14:26:12,889;697.3439331;697.8016357;682.5491943;1.12122333;1.032288551;2.895499229;2.75401926;5.903007507;99.97956848;79.80561829;99.96124268;471.3599854;401.8049927;329.2192383;27713.61719;69.49754333
12.06.2019 14:26:27,920;697.348877;697.8016357;682.5491943;1.12122333;1.032288551;2.895734549;2.801595211;6.187745571;99.9874115;79.80561829;99.96727753;472.4400024;402.1119995;328.254425;27713.61719;69.45016479
12.06.2019 14:26:42,954;697.348877;697.8016357;682.5491943;1.12122333;1.032288551;2.895499229;2.774292231;6.05271101;99.97956848;79.80561829;99.97953796;476.0400085;401.4450073;328.6699524;27713.61719;69.45016479
12.06.2019 14:26:57,989;697.348877;697.8016357;682.5491943;1.12122333;1.032288551;2.895499229;2.788043022;6.366745949;99.9874115;79.80561829;99.96993256;475.2000122;401.625;327.5735168;27713.61719;69.49983215
12.06.2019 14:27:13,032;697.348877;697.8016357;682.5491943;1.12122333;1.032288551;2.895734549;2.803080797;6.09832859;99.97956848;79.80561829;99.97436523;476.2799988;401.6430054;328.5129395;27713.63281;69.46034241
12.06.2019 14:27:28,070;697.340271;697.8016357;682.5491943;1.12122333;1.032288551;2.895499229;2.777608871;6.063294888;99.9874115;79.80561829;99.97576904;473.8800049;401.2650146;328.618103;27713.63281;69.49994659
12.06.2019 14:27:43,101;697.3519897;697.8016357;682.5606689;1.12122333;1.032288551;2.895734549;2.716100693;6.307840347;99.9874115;79.83863831;99.98625183;472.7999878;401.4630127;327.7917175;27713.63281;69.49994659
12.06.2019 14:27:58,138;697.3431396;697.7994995;682.5606689;1.12122333;1.032288551;2.895499229;2.729995251;6.303361893;99.9874115;79.80561829;99.98860168;472.9200134;401.5169983;327.7917175;27713.63281;69.49994659
12.06.2019 14:28:13,171;697.3502808;697.7994995;682.5494385;1.12122333;1.032288551;2.895970106;2.763499975;6.312311172;99.9874115;79.80561829;100.0147247;473.7600098;401.7149963;327.7917175;27713.65039;69.49994659
12.06.2019 14:28:28,205;697.3410645;697.7994995;682.5494385;1.12122333;1.034377098;2.896159649;2.724642515;6.828748226;99.97956848;79.83863831;100.019455;473.519989;401.5710144;326.0259094;27713.65039;69.49994659
12.06.2019 14:28:43,244;697.3466797;697.7994995;682.5494385;1.12122333;1.034377098;2.895074368;2.772301435;6.477805138;99.9874115;79.77259827;99.99732208;471.1199951;402.0580139;327.0877686;27713.65039;69.49994659
12.06.2019 14:28:58,279;697.3399048;697.7994995;682.5494385;1.12122333;1.034377098;2.891108751;2.732001305;6.641985416;99.97956848;79.54130554;99.99661255;475.7999878;402.1119995;326.2640381;27713.65039;69.49994659
12.06.2019 14:29:13,314;697.3428345;697.7994995;682.5494385;1.12122333;1.034377098;2.890448332;2.703683376;6.157047272;99.9874115;79.54130554;99.98406219;475.7999878;402.0759888;327.8882751;27713.66602;69.49994659
12.06.2019 14:29:28,345;697.3428345;697.7948608;682.5494385;1.12122333;1.034377098;2.889552593;2.782745361;6.396762371;99.99526215;79.57432556;99.98564911;474.480011;401.9679871;327.0054321;27713.66602;69.49994659
12.06.2019 14:29:43,377;697.3428345;697.7948608;682.5494385;1.12122333;1.034377098;2.891108751;2.852377653;6.409335613;99.9874115;79.54130554;100.0198212;474.2399902;402.3999939;327.0054321;27713.66602;69.49994659
12.06.2019 14:29:58,406;697.3461304;697.7948608;682.5494385;1.12122333;1.034377098;2.891108751;2.741352797;6.272520542;99.9874115;79.50828552;100.0079193;475.3200073;402.4719849;327.5345764;27713.66602;69.49994659
12.06.2019 14:30:13,438;697.3355713;697.7948608;682.5494385;1.12122333;1.034377098;2.889552593;2.730664015;6.382119656;99.9874115;79.54130554;100.0254974;473.2799988;402.6520081;327.0557556;27713.68359;69.4209671
12.06.2019 14:30:28,483;697.3444824;697.7948608;682.5494385;1.12122333;1.034377098;2.882519245;2.715765476;5.86987114;99.9874115;79.14485168;100.0186005;475.2000122;402.7609863;328.352478;27713.68359;69.4209671
12.06.2019 14:30:43,526;697.3397217;697.7948608;682.5494385;1.12122333;1.034377098;2.882519245;2.795153618;6.368245125;99.99526215;79.04573822;100.032486;474.6000061;402.5620117;326.6417542;27713.68359;69.40001678
12.06.2019 14:30:58,568;697.3397217;697.7948608;682.5494385;1.12122333;1.034377098;2.882519245;2.734507799;6.424358368;99.9874115;79.14485168;100.0276184;473.3999939;402.2739868;326.2675476;27713.68359;69.40001678
12.06.2019 14:31:13,595;697.3397217;697.7948608;682.5494385;1.12122333;1.034377098;2.883415222;2.701163054;6.059812069;99.9874115;79.14485168;99.98028564;474.1199951;401.8420105;327.5773315;27713.69922;69.40001678
12.06.2019 14:31:28,632;697.3397217;697.7948608;682.5494385;1.12122333;1.034377098;2.880301714;2.739684105;5.971708775;99.99526215;79.14485168;99.95655823;478.4400024;401.6610107;327.6741333;27713.69922;69.40001678
12.06.2019 14:31:43,671;697.3338013;697.7948608;682.5494385;1.12122333;1.034377098;2.882519245;2.721127033;6.386788368;99.9874115;79.14485168;99.97055817;476.8800049;401.9500122;326.3964844;27713.69922;69.40001678
12.06.2019 14:31:58,703;697.3433228;697.7948608;682.5494385;1.12122333;1.034377098;2.880962133;2.738849401;5.85473299;99.9874115;79.07875824;99.97755432;471.9599915;402.0400085;328.118866;27713.69922;69.40001678
12.06.2019 14:32:13,738;697.3339233;697.7948608;682.5494385;1.12122333;1.034377098;2.881197453;2.710063457;6.259715557;99.97956848;79.07875824;99.96802521;475.0799866;401.5710144;326.7454529;27713.7168;69.42001343
12.06.2019 14:32:28,782;697.3425293;697.7948608;682.5494385;1.12122333;1.034377098;2.882283926;2.789035797;6.083235741;99.97956848;79.14485168;99.9897995;474;402.2019958;327.4223633;27713.7168;69.42001343
12.06.2019 14:32:43,829;697.3311157;697.7907104;682.5494385;1.12122333;1.034377098;2.882283926;2.79300499;6.099229336;99.97956848;79.14485168;100.0074768;472.5599976;402.256012;327.3674927;27713.7168;69.40001678
12.06.2019 14:32:58,866;697.3311157;697.7907104;682.5494385;1.12122333;1.034377098;2.882519245;2.755517006;6.302651882;99.9874115;79.14485168;100.0164948;474;402.7609863;326.6851501;27713.7168;69.40001678
12.06.2019 14:33:13,890;697.3311157;697.7907104;682.5494385;1.12122333;1.034377098;2.883604765;2.785560369;6.384739876;99.97956848;79.14485168;100.0230255;475.3200073;402.7969971;326.4747925;27713.73242;69.40001678
12.06.2019 14:33:28,932;697.3311157;697.7907104;682.5494385;1.12122333;1.034377098;2.877233028;2.751688004;5.618904114;99.9874115;78.88053894;99.98656464;474.1199951;402.8510132;327.5345459;27713.73242;69.40001678
12.06.2019 14:33:43,971;697.3347168;697.7907104;682.5494385;1.12122333;1.034377098;2.876571655;2.73935008;6.136982918;99.97956848;78.88053894;99.96678925;474.1199951;402.8510132;326.8611145;27713.73242;69.40001678
12.06.2019 14:33:58,998;697.3305054;697.7907104;682.5494385;1.12122333;1.034377098;2.877893448;2.801430225;6.768850327;99.9874115;78.88053894;99.99562836;469.5599976;402.6159973;324.7824097;27713.73242;69.40001678
12.06.2019 14:34:14,038;697.326416;697.7907104;682.5494385;1.12122333;1.034377098;2.868217707;2.74151969;5.974729061;99.97956848;78.41799164;99.99531555;473.0400085;402.8510132;326.8630676;27713.75;69.35019684
12.06.2019 14:34:29,080;697.326416;697.7907104;682.5494385;1.12122333;1.034377098;2.868642569;2.786388159;6.15719986;99.9874115;78.41799164;99.96421051;472.5599976;402.7250061;326.0563354;27713.75;69.30023193
12.06.2019 14:34:44,121;697.326416;697.7907104;682.5441284;1.12122333;1.034377098;2.868407249;2.734841824;6.152632236;99.97956848;78.45101166;99.95895386;468.2399902;402.3460083;326.0563354;27713.75;69.30023193
12.06.2019 14:34:59,155;697.3331909;697.7907104;682.5441284;1.12122333;1.034377098;2.86774683;2.662030697;6.275542736;99.9874115;78.41799164;99.98429871;476.1600037;402.3819885;325.5924072;27713.75;69.30023193
12.06.2019 14:35:14,191;697.326416;697.7907104;682.5441284;1.12122333;1.034377098;2.868642569;2.797631979;5.902869225;99.97956848;78.45101166;99.96548462;473.519989;402.2739868;326.9259338;27713.76758;69.30023193
12.06.2019 14:35:29,228;697.326416;697.7861938;682.5441284;1.12122333;1.034377098;2.867982149;2.781751633;5.890023232;99.9874115;78.45101166;99.97834778;472.0799866;402.2200012;326.9259338;27713.76758;69.30023193
12.06.2019 14:35:44,252;697.3294067;697.7861938;682.5441284;1.12122333;1.034377098;2.85915637;2.749189377;6.058401108;99.97956848;77.98847198;99.99395752;472.9200134;402.0759888;325.7633362;27713.76758;69.30023193
12.06.2019 14:35:59,289;697.3250732;697.7861938;682.5441284;1.12122333;1.032182455;2.85981679;2.749689102;5.879108906;99.9874115;77.98847198;100.0301666;473.7600098;402.0580139;326.5453491;27713.76758;69.30023193
12.06.2019 14:36:14,329;697.3267212;697.7861938;682.5441284;1.12122333;1.032182455;2.859391689;2.777277231;6.046220779;99.99526215;77.98847198;99.998909;473.0400085;402.0220032;325.9464722;27713.7832;69.30023193
12.06.2019 14:36:29,353;697.3267212;697.7861938;682.5441284;1.12122333;1.032182455;2.85915637;2.725646496;6.041607857;99.9874115;77.98847198;100.0000534;472.5599976;402.7070007;325.9464722;27713.7832;69.30023193
12.06.2019 14:36:44,390;697.3267212;697.7861938;682.5441284;1.12122333;1.032182455;2.85915637;2.731666803;6.263332367;99.97956848;77.98847198;100.0089569;473.3999939;402.7070007;325.1895142;27713.7832;69.30023193
12.06.2019 14:36:59,431;697.3209839;697.7861938;682.5441284;1.12122333;1.032182455;2.859391689;2.793666124;6.189121246;99.9874115;77.98847198;99.9817276;472.7999878;402.5799866;325.4586182;27713.7832;69.30023193
12.06.2019 14:37:14,468;697.3267822;697.7861938;682.5441284;1.12122333;1.032182455;2.85873127;2.795649529;5.896456718;99.97956848;77.98847198;99.94515991;472.5599976;402.5079956;326.4577637;27713.80078;69.30023193
12.06.2019 14:37:29,504;697.3190918;697.7861938;682.5441284;1.12122333;1.032182455;2.860052109;2.742187023;6.038578033;99.9874115;77.98847198;99.97052002;471.7200012;402.1839905;326.016571;27713.80078;69.30023193
12.06.2019 14:37:44,535;697.3190918;697.7861938;682.5441284;1.12122333;1.032182455;2.849480629;2.731332779;6.201042175;99.9874115;77.52593231;99.95838165;468.7200012;401.9679871;324.7565918;27713.80078;69.30023193
12.06.2019 14:37:59,576;697.3190918;697.7861938;682.5441284;1.12122333;1.032182455;2.85014081;2.723638058;5.678593159;99.97956848;77.52593231;99.97839355;472.3200073;402.0039978;326.5809631;27713.81641;69.30023193
12.06.2019 14:38:14,604;697.3190918;697.7861938;682.5361328;1.12122333;1.032182455;2.85014081;2.679270029;5.834290504;99.97956848;77.52593231;99.95774841;472.0799866;402.2019958;325.8172913;27713.81641;69.30023193
12.06.2019 14:38:29,636;697.3190918;697.7835083;682.5361328;1.12122333;1.032182455;2.850801229;2.791516781;5.658419132;99.9874115;77.55895233;99.97472382;472.4400024;402.2019958;326.4604492;27713.81641;69.30023193
12.06.2019 14:38:44,666;697.3190918;697.7835083;682.5361328;1.12122333;1.032182455;2.85014081;2.715262651;5.838131905;99.97956848;77.55895233;99.98182678;474.9599915;401.9500122;325.8042297;27713.81641;69.30023193
12.06.2019 14:38:59,699;697.3190918;697.7835083;682.5361328;1.120469451;1.032182455;2.824135065;2.819395781;5.38127327;99.9874115;76.2374115;100.0117798;471;401.9140015;325.8042297;27713.83398;69.21382141
12.06.2019 14:39:14,730;697.3157959;697.7835083;682.5361328;1.120469451;1.032182455;2.843958855;2.784070492;5.839724541;99.97956848;77.22859192;99.98052216;472.2000122;402.0939941;325.5912781;27713.83398;69.21382141
12.06.2019 14:39:29,769;697.3157959;697.7835083;682.5361328;1.120469451;1.032182455;2.844619274;2.707210064;5.852786541;99.9874115;77.29463196;99.98708344;470.519989;402.3640137;325.5912781;27713.83398;69.21382141
12.06.2019 14:39:44,807;697.3179932;697.7835083;682.5361328;1.120469451;1.032182455;2.844854593;2.751188278;5.871419907;99.9874115;77.26161194;99.98560333;470.8800049;402.0220032;325.5436707;27713.83398;69.21382141
12.06.2019 14:39:59,844;697.3179932;697.7835083;682.5361328;1.120469451;1.032182455;2.835368395;2.681463242;5.905106544;99.97956848;76.79907227;99.99487305;472.7999878;401.696991;324.7898254;27713.84961;69.21382141
12.06.2019 14:40:14,875;697.3162231;697.7785645;682.5324097;1.120469451;1.032182455;2.836028814;2.725813866;5.771737576;99.97956848;76.83209229;99.97693634;472.2000122;402.0939941;325.2874756;27713.84961;69.21382141
12.06.2019 14:40:29,904;697.3242798;697.7785645;682.5324097;1.120469451;1.032182455;2.834707975;2.76449728;5.671859741;99.9874115;76.79907227;99.99635315;472.0799866;401.8959961;325.5374146;27713.84961;69.20001984
12.06.2019 14:40:44,942;697.3190308;697.7785645;682.5324097;1.120469451;1.032182455;2.835603714;2.758678436;5.82767868;99.97956848;76.79907227;100.02388;470.7600098;402.0759888;325.0687256;27713.84961;69.20001984
12.06.2019 14:40:59,983;697.3190308;697.7785645;682.5324097;1.120469451;1.032182455;2.835368395;2.730831146;5.82767868;99.9874115;76.79907227;100.0158081;469.3200073;402.3460083;325.0687256;27713.86719;69.20001984
12.06.2019 14:41:15,019;697.3173218;697.7785645;682.5324097;1.120469451;1.032182455;2.835368395;2.753353119;5.899198055;99.99526215;76.79907227;99.97802734;469.4400024;401.8599854;324.8098755;27713.86719;69.20001984
12.06.2019 14:41:30,044;697.3173218;697.7785645;682.5324097;1.120469451;1.032182455;2.832725763;2.688880205;5.965989113;99.9874115;76.66693878;99.98177338;471.8399963;401.8420105;324.4045105;27713.86719;69.20001984
12.06.2019 14:41:45,084;697.3115234;697.7785645;682.5324097;1.120469451;1.032182455;2.832725763;2.79035902;5.864554405;99.9874115;76.66693878;99.9859314;472.7999878;401.8779907;324.7489014;27713.86719;69.20001984
12.06.2019 14:42:00,119;697.31604;697.7785645;682.5324097;1.120469451;1.032182455;2.830507278;2.76117301;6.145698071;99.9874115;76.56777191;99.98715973;470.3999939;401.9679871;323.6445923;27713.88281;69.20001984
12.06.2019 14:42:15,149;697.31604;697.7785645;682.5324097;1.120469451;1.032182455;2.831213236;2.73684597;5.867860794;99.99526215;76.53475189;100.0217743;471.7200012;402.1480103;324.6352844;27713.88281;69.20001984
12.06.2019 14:42:30,185;697.31604;697.7785645;682.5324097;1.120469451;1.032182455;2.824795485;2.719787121;5.689050674;99.9874115;76.2374115;100.0255661;469.9200134;402.1839905;324.8062134;27713.88281;69.12916565
12.06.2019 14:42:45,230;697.3117065;697.7785645;682.5324097;1.120469451;1.032182455;2.824795485;2.719117165;5.689050674;99.97956848;76.27043152;100.0380173;470.519989;402.0220032;324.8062134;27713.88281;69.10127258
12.06.2019 14:43:00,257;697.3170776;697.7785645;682.5324097;1.120469451;1.032182455;2.826352835;2.738348722;5.821843624;99.9874115;75.01493835;100.0200043;472.0799866;402.0939941;324.4618835;27713.90039;69.10127258
12.06.2019 14:43:15,299;697.3170776;697.7785645;682.5324097;1.120469451;1.032182455;2.823709011;2.748522997;5.632026672;99.97956848;76.13830566;100.0285797;469.3200073;401.9320068;324.9255371;27713.90039;69.10127258
12.06.2019 14:43:30,344;697.3112183;697.7747803;682.5324097;1.120469451;1.032182455;2.796382666;2.700826883;5.277409554;99.9874115;74.84978485;100.0369186;471;402.0759888;324.2469788;27713.90039;69.10127258
12.06.2019 14:43:45,380;697.3164063;697.7747803;682.5324097;1.120469451;1.032182455;2.816205263;2.676400661;5.557743549;99.9874115;75.84091187;100.0388184;470.2799988;402.0759888;324.664856;27713.90039;69.10127258
12.06.2019 14:44:00,419;697.309021;697.7747803;682.5324097;1.120469451;1.032182455;2.816205263;2.682812691;5.691290379;99.9874115;75.84091187;100.0492935;470.0400085;402.1480103;324.2130127;27713.91602;69.10127258
12.06.2019 14:44:15,451;697.3095093;697.7747803;682.5324097;1.120469451;1.032182455;2.816205263;2.697968721;5.691290379;99.9874115;75.84091187;100.0330811;468.9599915;402.3460083;324.2130127;27713.91602;69.02857971
12.06.2019 14:44:30,487;697.3095093;697.7747803;682.5251465;1.120469451;1.032182455;2.811155081;2.710063457;5.935889721;99.97956848;75.5766449;100.0546188;469.2000122;402.1119995;323.0408936;27713.91602;69.02857971
12.06.2019 14:44:45,528;697.3095093;697.7747803;682.5251465;1.120469451;1.034422755;2.810919762;2.704859018;5.666482449;99.9874115;75.5766449;100.0387192;469.6799927;401.8959961;323.9353638;27713.91602;69.00001526
12.06.2019 14:45:00,564;697.3095093;697.7747803;682.5251465;1.120469451;1.034422755;2.811155081;2.654916048;5.671260834;99.97956848;75.54357147;100.0295944;468.1199951;402.0759888;323.9353638;27713.93359;69.00001526
12.06.2019 14:45:15,604;697.3095093;697.7747803;682.5251465;1.120469451;1.034422755;2.784488201;2.685341597;5.124361038;99.9874115;74.28813171;100.0276947;467.2799988;402.2200012;323.9353638;27713.93359;69.00001526
12.06.2019 14:45:30,633;697.3095093;697.7747803;682.5251465;1.120469451;1.034422755;2.804972172;2.729995251;5.698013306;99.9874115;75.27925873;100.0145645;468.480011;402.2380066;323.4210205;27713.93359;69.00001526
12.06.2019 14:45:45,669;697.3129883;697.7747803;682.5251465;1.120469451;1.034422755;2.805207491;2.718111753;5.587776661;99.9874115;75.27925873;100.0243301;465.2399902;402.3819885;323.8092346;27713.93359;69.00001526
12.06.2019 14:46:00,706;697.3052979;697.7747803;682.5251465;1.120469451;1.034422755;2.804311752;2.717106342;5.569526672;99.9874115;75.27925873;100.0317764;470.1600037;402.3460083;323.8092346;27713.94922;68.9315033
12.06.2019 14:46:15,754;697.3052979;697.7711182;682.5251465;1.120469451;1.034422755;2.799025297;2.662030697;5.877574921;99.9874115;74.98191833;100.0267487;468.6000061;402.4899902;322.4066467;27713.94922;68.9315033
12.06.2019 14:46:30,788;697.3119507;697.7711182;682.5251465;1.120469451;1.034422755;2.799921036;2.678763628;5.723818302;99.9874115;75.01493835;100.0364761;468.3599854;402.5979919;322.9866943;27713.94922;68.9315033
12.06.2019 14:46:45,825;697.3021851;697.7711182;682.5296021;1.120469451;1.034422755;2.799025297;2.640998602;5.705532551;99.9874115;75.01493835;100.0458374;465.8399963;402.8150024;322.9866943;27713.94922;68.9315033
12.06.2019 14:47:00,864;697.3021851;697.7711182;682.5296021;1.120469451;1.034422755;2.774150848;2.656102419;4.820593357;99.9874115;73.72642517;100.0261536;465;402.9230042;324.2311401;27713.9668;68.9315033
12.06.2019 14:47:15,893;697.3021851;697.7711182;682.5296021;1.120469451;1.034422755;2.7939744;2.666937828;5.452794552;99.9874115;74.71760559;100.0192184;469.3200073;402.7430115;323.4895935;27713.9668;68.9315033
12.06.2019 14:47:30,934;697.3021851;697.7711182;682.5249023;1.120469451;1.034422755;2.795060873;2.732168198;5.65742445;99.97956848;74.71760559;100.0001602;467.6400146;402.4719849;322.8754883;27713.9668;68.9315033
12.06.2019 14:47:45,968;697.307251;697.7711182;682.5249023;1.120469451;1.034422755;2.79373908;2.755850077;5.42840147;99.9874115;74.71760559;100.0083389;467.1600037;402.6159973;323.5554199;27713.9668;68.9315033
12.06.2019 14:48:01,001;697.305542;697.7711182;682.5249023;1.120469451;1.034422755;2.775897741;2.653390408;5.753718376;99.97956848;74.48635864;100.0456696;466.3200073;402.5620117;321.2238464;27713.98242;68.95084381
12.06.2019 14:48:16,037;697.305542;697.7711182;682.5249023;1.120469451;1.034422755;2.787792206;2.616641045;5.764871597;99.9874115;74.45328522;100.0123749;466.3200073;402.4719849;322.0115967;27713.98242;68.95084381
12.06.2019 14:48:31,079;697.2992554;697.7711182;682.5249023;1.120469451;1.034422755;2.788027525;2.68550992;5.509130478;99.9874115;74.4202652;100.0142517;465.9599915;402.5620117;322.8880005;27713.98242;68.99949646
12.06.2019 14:48:46,107;697.3022461;697.7711182;682.5249023;1.120469451;1.034422755;2.788027525;2.741686344;5.760592937;99.97956848;74.4202652;100.0033569;467.2799988;402.8330078;322.0422363;27713.98242;68.9043808
12.06.2019 14:49:01,142;697.3022461;697.767395;682.5185547;1.120469451;1.034422755;2.783827782;2.695109129;5.88355875;99.9874115;74.25505829;100.0161743;467.6400146;402.45401;321.3382263;27714;68.97063446
12.06.2019 14:49:16,179;697.3022461;697.767395;682.5185547;1.120469451;1.034422755;2.784488201;2.648810387;5.818590641;99.97956848;74.28813171;100.0106506;467.1600037;402.7250061;321.6022949;27714;68.90132141
12.06.2019 14:49:31,217;697.3022461;697.767395;682.5185547;1.120469451;1.034422755;2.779437065;2.643547297;6.045118809;99.97956848;73.99074554;99.97516632;464.1600037;402.0939941;320.4915161;27714;68.90132141
12.06.2019 14:49:46,244;697.3033447;697.767395;682.5185547;1.120469451;1.034422755;2.778541565;2.703851223;5.756831169;99.9874115;73.95772552;99.97496033;464.8800049;402.2380066;321.3972473;27714;68.81880951
12.06.2019 14:50:01,279;697.3033447;697.767395;682.5307007;1.120469451;1.034422755;2.778776884;2.759343624;5.618775368;99.97173309;73.95772552;99.99003601;466.9200134;402.4179993;321.8770447;27714.01758;68.81880951
12.06.2019 14:50:16,313;697.3033447;697.767395;682.522583;1.120469451;1.034422755;2.778541565;2.638958931;5.659431934;99.9874115;73.95772552;99.97035217;468.2399902;402.526001;321.4431152;27714.01758;68.80001831
12.06.2019 14:50:31,347;697.3033447;697.767395;682.522583;1.120469451;1.034422755;2.768204212;2.652542353;5.444217682;99.97173309;73.42909241;99.9750824;466.3200073;402.45401;321.4431152;27714.01758;68.80001831
12.06.2019 14:50:46,380;697.3052368;697.767395;682.522583;1.120469451;1.034422755;2.768204212;2.662369251;5.742312908;99.9874115;73.42909241;100.0063095;465.3599854;402.45401;320.4455872;27714.01758;68.80001831
12.06.2019 14:51:01,426;697.296936;697.767395;682.522583;1.120469451;1.034422755;2.768204212;2.697127819;5.626533031;99.97956848;73.42909241;100.0310593;468.3599854;402.7969971;321.0823059;27714.0332;68.80001831
12.06.2019 14:51:16,467;697.3044434;697.767395;682.522583;1.120469451;1.034422755;2.768864393;2.696959496;5.543416023;99.9874115;73.4621048;100.0361404;465.6000061;402.4719849;321.4068604;27714.0332;68.73352051
12.06.2019 14:51:31,496;697.2958984;697.767395;682.522583;1.120469451;1.034422755;2.768204212;2.690227509;5.671599865;99.9874115;73.39607239;100.0247269;466.4400024;402.4719849;320.9313965;27714.0332;68.73352051
12.06.2019 14:51:46,528;697.2958984;697.767395;682.5172729;1.120469451;1.034422755;2.767308474;2.658982754;5.683506489;99.9874115;73.42909241;100.007164;465.9599915;402.5079956;320.8288879;27714.0332;68.70298004
12.06.2019 14:52:01,557;697.2958984;697.767395;682.5172729;1.120469451;1.034422755;2.767968893;2.713585854;5.697296619;99.9874115;73.42909241;100.0276337;463.7999878;402.3280029;320.8288879;27714.05078;68.70298004
12.06.2019 14:52:16,588;697.3016357;697.7630615;682.5172729;1.120469451;1.034422755;2.762257338;2.646943331;5.988326073;99.97956848;73.13175201;100.0233612;464.1600037;402.0939941;319.4559021;27714.05078;68.70298004
12.06.2019 14:52:31,627;697.3016357;697.7630615;682.5172729;1.120469451;1.034422755;2.762257338;2.616811752;5.680193901;99.9874115;73.13175201;100.0372009;465.9599915;402.4719849;320.4865723;27714.05078;68.70298004
12.06.2019 14:52:46,663;697.2980957;697.7630615;682.5172729;1.120469451;1.034422755;2.762257338;2.655085564;5.970373631;99.97956848;73.13175201;100.0301666;462.3599854;402.2380066;319.5159302;27714.05078;68.70298004
12.06.2019 14:53:01,694;697.2980957;697.7630615;682.5172729;1.120469451;1.034422755;2.755413771;2.664569378;6.038520336;99.9874115;72.86743164;100.0281601;464.519989;402.0580139;318.8095398;27714.06641;68.64002991
12.06.2019 14:53:16,731;697.2980957;697.7630615;682.5172729;1.120469451;1.034422755;2.756735563;2.648131609;5.734566689;99.97956848;72.8013382;100.0237045;464.2799988;402.0580139;319.917572;27714.06641;68.60006714
12.06.2019 14:53:31,770;697.2980957;697.7630615;682.5172729;1.120469451;1.034422755;2.75564909;2.615787506;5.711717129;99.9874115;72.76832581;100.0393372;464.8800049;402.256012;319.917572;27714.06641;68.60006714
12.06.2019 14:53:46,802;697.2997437;697.7630615;682.5172729;1.120469451;1.034422755;2.756075144;2.619713306;5.619157314;99.97956848;72.8013382;100.0331116;463.5599976;401.9679871;320.2566833;27714.06641;68.51844788
12.06.2019 14:54:01,841;697.2945557;697.7630615;682.5172729;1.120469451;1.034422755;2.730539083;2.685678482;5.075424194;99.97956848;71.57891846;100.0404053;462.9599915;401.9679871;320.2566833;27714.08398;68.51844788
12.06.2019 14:54:16,879;697.2945557;697.7630615;682.5172729;1.120469451;1.034422755;2.752771139;2.636748314;5.492662907;99.9874115;72.66921234;100.0182877;463.6799927;401.625;320.4463806;27714.08398;68.50001526
12.06.2019 14:54:31,916;697.3015747;697.7630615;682.5172729;1.120469451;1.034422755;2.747059822;2.615446091;5.511730671;99.97956848;72.3057785;100.0244827;463.0799866;401.6430054;319.9796448;27714.08398;68.50001526
12.06.2019 14:54:46,951;697.3015747;697.7630615;682.5172729;1.120469451;1.034422755;2.746398211;2.652542353;5.403449535;99.9874115;72.37187195;100.0167694;462.6000061;401.6430054;320.2937927;27714.08398;68.50001526
12.06.2019 14:55:01,988;697.2962036;697.7630615;682.5172729;1.120469451;1.034422755;2.746633768;2.689553976;5.773498058;99.97956848;72.37187195;99.99967957;463.6799927;401.8779907;319.0769653;27714.09961;68.41332245
12.06.2019 14:55:17,024;697.2962036;697.7630615;682.5172729;1.120469451;1.034422755;2.746162891;2.616470337;5.718494892;99.9874115;72.33879852;100.0162735;464.6400146;402.2019958;319.2271118;27714.09961;68.41332245
12.06.2019 14:55:32,051;697.2860107;697.7630615;682.5172729;1.120469451;1.034422755;2.743755579;2.658643961;5.936027527;99.97956848;72.14057159;100.0233154;461.0400085;402.2739868;318.332428;27714.09961;68.37786102
12.06.2019 14:55:47,093;697.2982178;697.7630615;682.5172729;1.120469451;1.034422755;2.742858887;2.625340939;5.617880821;99.9874115;72.20666504;100.0057831;464.7600098;402.0400085;319.3288574;27714.09961;68.31495667
12.06.2019 14:56:02,133;697.2982178;697.7630615;682.5172729;1.120469451;1.034422755;2.735165119;2.619542599;5.738562584;99.97956848;71.71105194;100.0268555;462.2399902;402.2019958;318.3824463;27714.11719;68.31495667
12.06.2019 14:56:17,166;697.2982178;697.7630615;682.5172729;1.120469451;1.034422755;2.732522488;2.650676727;5.682148457;99.9874115;71.71105194;100.0353546;463.4400024;402.1659851;318.3824463;27714.11719;68.30001831
12.06.2019 14:56:32,198;697.2982178;697.7630615;682.5172729;1.120469451;1.034422755;2.733843327;2.614250422;5.704277515;99.97956848;71.71105194;100.0303497;462.2399902;401.625;318.40271;27714.11719;68.30001831
12.06.2019 14:56:47,238;697.2982178;697.7590942;682.5172729;1.122794151;1.034422755;2.733182907;2.672684908;5.690170765;99.9874115;71.74412537;100.0227203;460.4400024;402.0400085;318.40271;27714.11719;68.30001831
12.06.2019 14:57:02,273;697.2982178;697.7590942;682.5172729;1.122794151;1.034422755;2.734269381;2.667275906;5.713361263;99.9874115;71.74412537;100.0188065;462.9599915;402.2200012;318.40271;27714.13281;68.30001831
12.06.2019 14:57:17,301;697.2886353;697.7590942;682.5172729;1.122794151;1.034422755;2.733182907;2.614421129;5.690170765;99.9874115;71.74412537;100.0082855;462.480011;402.45401;318.40271;27714.13281;68.30001831
12.06.2019 14:57:32,335;697.2965698;697.7590942;682.5172729;1.122794151;1.034422755;2.708499193;2.605703354;5.527810574;99.9874115;70.45561218;100.0201416;458.2799988;402.45401;317.1101685;27714.13281;68.30001831
12.06.2019 14:57:47,375;697.2965698;697.7590942;682.5172729;1.122794151;1.034422755;2.728321552;2.667783022;5.7283144;99.9874115;71.41371155;100.0235291;460.9200134;402.5620117;317.9305115;27714.13281;68.30001831
12.06.2019 14:58:02,399;697.2965698;697.7590942;682.5172729;1.122794151;1.034422755;2.727896452;2.618348122;5.875378132;99.99526215;71.41371155;99.99649048;460.3200073;402.45401;317.4120483;27714.15039;68.30001831
12.06.2019 14:58:17,445;697.2965698;697.7590942;682.5172729;1.122794151;1.034422755;2.719070673;2.611346006;5.514516354;99.9874115;71.18247223;100.0231094;452.6400146;402.45401;317.9795227;27714.15039;68.2077713
12.06.2019 14:58:32,477;697.2965698;697.7590942;682.5172729;1.122794151;1.034422755;2.724357128;2.606387854;5.715473652;99.97956848;71.28158569;100.0107117;459.9599915;402.3999939;317.690918;27714.15039;68.2077713
12.06.2019 14:58:47,515;697.2965698;697.7590942;682.5172729;1.122794151;1.034422755;2.69882226;2.570171356;5.104561806;99.9874115;69.95999908;99.97654724;457.4400024;402.4899902;317.690918;27714.15039;68.2077713
12.06.2019 14:59:02,545;697.2965698;697.7590942;682.5172729;1.122794151;1.034422755;2.717750072;2.599541187;5.812297344;99.97956848;70.91815186;100.0009918;460.9200134;402.4899902;316.8985901;27714.16602;68.2077713
12.06.2019 14:59:17,581;697.2911377;697.7590942;682.5061646;1.122794151;1.034422755;2.717985392;2.626874685;5.928115368;99.9874115;70.91815186;100.0222244;459.480011;402.1300049;316.5317383;27714.16602;68.2077713
12.06.2019 14:59:32,623;697.296814;697.7590942;682.5061646;1.122794151;1.034422755;2.691318274;2.661014795;4.960659981;99.97956848;69.59656525;100.0184479;457.4400024;402.4360046;317.5284424;27714.16602;68.2077713
12.06.2019 14:59:47,664;697.2896729;697.7590942;682.5115356;1.122794151;1.038707137;2.714445829;2.635727644;5.897071362;99.9874115;70.75294495;100.0337143;462;402.2380066;316.381897;27714.16602;68.2077713
