Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 15:00:02,695;697.2965698;697.7560425;682.5115356;1.122794151;1.038707137;2.688675642;2.592171192;5.285221577;99.9874115;69.46443176;99.99921417;456;402.4899902;316.2370605;27714.18359;68.2077713
12.06.2019 15:00:17,729;697.2965698;697.7560425;682.5115356;1.122794151;1.038707137;2.712037563;2.598684788;5.790110111;99.97956848;70.62076569;99.9990387;459.2399902;402.4899902;316.5398254;27714.18359;68.2077713
12.06.2019 15:00:32,772;697.2965698;697.7560425;682.5115356;1.122794151;1.038707137;2.708073139;2.636238098;5.689596653;99.9874115;70.42253876;99.97434235;457.7999878;402.6700134;316.5398254;27714.18359;68.20001984
12.06.2019 15:00:47,810;697.2965698;697.7560425;682.5115356;1.122794151;1.038707137;2.70783782;2.584619284;5.922498703;99.97956848;69.13402557;99.98857117;462.480011;402.256012;315.7504272;27714.18359;68.20001984
12.06.2019 15:01:02,842;697.2924805;697.7560425;682.5115356;1.122794151;1.038707137;2.701230526;2.644226551;5.754666328;99.9874115;70.12519836;99.9854126;456.480011;402.4719849;315.7504272;27714.19922;68.20001984
12.06.2019 15:01:17,879;697.2924805;697.7560425;682.5115356;1.122794151;1.038707137;2.702126265;2.593714714;5.777479172;99.97956848;70.12519836;99.96547699;453.3599854;402.6700134;315.7504272;27714.19922;68.12560272
12.06.2019 15:01:32,917;697.2924805;697.7560425;682.5115356;1.122794151;1.038707137;2.701465845;2.592514277;5.920800209;99.9874115;70.09217834;99.9549408;455.3999939;402.2380066;315.2221375;27714.19922;68.10159302
12.06.2019 15:01:47,954;697.2924805;697.7560425;682.5154419;1.122794151;1.038707137;2.694857597;2.605874777;5.957689285;99.9874115;69.76177216;99.95526123;457.6799927;402.2380066;314.545929;27714.19922;68.10159302
12.06.2019 15:02:02,991;697.2924805;697.7560425;682.5154419;1.122794151;1.038707137;2.694857597;2.569654703;5.71518755;99.9874115;69.72875214;99.95215607;458.519989;402.4360046;315.3445435;27714.2168;68.10159302
12.06.2019 15:02:18,031;697.298584;697.7560425;682.5154419;1.122794151;1.038707137;2.692640066;2.583245039;5.873584747;99.9874115;69.72875214;99.93280792;455.8800049;402.5079956;314.6364441;27714.2168;68.008461
12.06.2019 15:02:33,071;697.2922974;697.7560425;682.5154419;1.122794151;1.038707137;2.693962097;2.578088284;5.728306293;99.9874115;69.72875214;99.95733643;456.9599915;402.3999939;315.2259521;27714.2168;68.008461
12.06.2019 15:02:48,099;697.3005981;697.7523804;682.5154419;1.122794151;1.038707137;2.668852091;2.58599329;5.079393387;99.9874115;68.47325897;99.97472382;456.2399902;402.3999939;315.2259521;27714.2168;68.008461
12.06.2019 15:03:03,139;697.2926025;697.7523804;682.5040283;1.122794151;1.038707137;2.688675642;2.615275145;5.787941456;99.9874115;69.39833832;99.9571228;455.8800049;401.8959961;314.5843506;27714.23242;68.008461
12.06.2019 15:03:18,179;697.3005981;697.7523804;682.5040283;1.122794151;1.038707137;2.68758893;2.646943331;5.576488972;99.99526215;69.39833832;99.94908905;455.7600098;401.7149963;315.1877136;27714.23242;68.008461
12.06.2019 15:03:33,215;697.2995605;697.7523804;682.5040283;1.122794151;1.038707137;2.687353611;2.607756138;5.712067604;99.9874115;69.39833832;99.94367981;457.5599976;401.9500122;314.7222595;27714.23242;68.008461
12.06.2019 15:03:48,243;697.2995605;697.7523804;682.5040283;1.122794151;1.038707137;2.682302713;2.580151558;5.937974453;99.9874115;69.10100555;99.93979645;458.519989;401.3729858;313.8194275;27714.23242;68.008461
12.06.2019 15:04:03,283;697.293396;697.7523804;682.505127;1.122794151;1.038707137;2.681642294;2.567414999;5.921012878;99.97956848;69.10100555;99.92677307;458.0400085;401.1029968;313.8194275;27714.25;68.008461
12.06.2019 15:04:18,311;697.2966919;697.7523804;682.505127;1.122794151;1.038707137;2.680745602;2.665922642;5.701767445;99.9874115;69.06793213;99.94287872;457.4400024;401.1029968;314.4636841;27714.25;68.008461
12.06.2019 15:04:33,348;697.2966919;697.7523804;682.505127;1.122794151;1.038707137;2.681406975;2.564484596;5.927977562;99.97173309;69.10100555;99.92168427;457.7999878;401.1749878;313.7767029;27714.25;68.00001526
12.06.2019 15:04:48,387;697.2966919;697.7523804;682.505127;1.122794151;1.038707137;2.671730042;2.621930838;5.948998451;99.9874115;68.63846588;99.95090485;456.2399902;401.3190002;312.8899841;27714.25;68.00001526
12.06.2019 15:05:03,424;697.2911987;697.7523804;682.505127;1.122794151;1.038707137;2.671730042;2.544790745;5.77859211;99.97956848;68.60539246;99.96854401;454.4400024;401.4809875;313.4481812;27714.26758;68.00001526
12.06.2019 15:05:18,451;697.2949829;697.7523804;682.5081787;1.122794151;1.038707137;2.671494722;2.572926521;5.772507191;99.9874115;68.60539246;99.94525909;454.0799866;401.7330017;313.4481812;27714.26758;67.92839813
12.06.2019 15:05:33,487;697.2949829;697.7523804;682.5081787;1.122794151;1.038707137;2.672391653;2.600739956;5.795702934;99.97956848;68.60539246;99.94685364;456.480011;401.9679871;313.4481812;27714.26758;67.92839813
12.06.2019 15:05:48,527;697.2897339;697.7523804;682.5081787;1.122794151;1.038707137;2.671494722;2.613225698;5.558251381;99.9874115;68.60539246;99.94830322;454.9200134;401.9859924;313.8666382;27714.26758;67.92839813
12.06.2019 15:06:03,554;697.2928467;697.7523804;682.5081787;1.122794151;1.038707137;2.667105198;2.607243061;5.873196602;99.97956848;68.44023895;99.96897125;454.7999878;402.2019958;312.4644775;27714.2832;67.90001678
12.06.2019 15:06:18,590;697.2974854;697.7523804;682.5081787;1.122794151;1.038707137;2.667530298;2.638788939;5.682524204;99.9874115;68.37414551;99.94120026;455.3999939;401.8779907;313.1236572;27714.2832;67.90001678
12.06.2019 15:06:33,635;697.2954712;697.7523804;682.5081787;1.122794151;1.038707137;2.66049695;2.565518856;5.74433136;99.9874115;68.01071167;99.95158386;454.5599976;401.8959961;312.324707;27714.2832;67.80958557
12.06.2019 15:06:48,679;697.2954712;697.7498779;682.5081787;1.122794151;1.038707137;2.6589396;2.568793297;5.57438755;99.9874115;67.97763824;99.94445038;455.2799988;401.8959961;312.7464294;27714.2832;67.80958557
12.06.2019 15:07:03,709;697.2954712;697.7498779;682.5081787;1.122794151;1.038707137;2.658514738;2.522762775;5.780963898;99.9874115;68.01071167;99.94591522;451.0799866;401.8959961;312.2930603;27714.30078;67.80958557
12.06.2019 15:07:18,741;697.2954712;697.7498779;682.5081787;1.122794151;1.038707137;2.658514738;2.546694517;5.513003349;99.97956848;67.97763824;99.94986725;452.3999939;401.8959961;313.1673584;27714.30078;67.80958557
12.06.2019 15:07:33,777;697.2954712;697.7498779;682.5081787;1.122794151;1.038707137;2.659601212;2.616811752;5.310456276;99.9874115;66.72219849;99.94656372;454.5599976;401.6610107;313.9212952;27714.30078;67.80001831
12.06.2019 15:07:48,819;697.2954712;697.7498779;682.5081787;1.122794151;1.038707137;2.652567863;2.484377623;5.372294903;99.97173309;67.64728546;99.95132446;454.9200134;401.9140015;313.118103;27714.30078;67.80001831
12.06.2019 15:08:03,847;697.289978;697.7498779;682.5081787;1.122794151;1.038707137;2.65190649;2.589254618;5.111775398;99.9874115;67.64728546;99.94643402;454.9200134;402.3460083;313.9101868;27714.31641;67.80001831
12.06.2019 15:08:18,885;697.3045654;697.7498779;682.5081787;1.122794151;1.038707137;2.652332544;2.561897516;5.539061546;99.9874115;67.64728546;99.95870209;456.2399902;401.9500122;312.5547791;27714.31641;67.80001831
12.06.2019 15:08:33,920;697.2940063;697.7498779;682.5081787;1.122794151;1.038707137;2.652803421;2.585134506;5.339355946;99.9874115;67.61421204;99.94078827;456.2399902;401.6789856;313.0877686;27714.31641;67.80001831
12.06.2019 15:08:48,961;697.3045654;697.7498779;682.5081787;1.122794151;1.038707137;2.647942066;2.53075242;5.365848541;99.9874115;67.41598511;99.9513855;452.3999939;401.6789856;312.5856018;27714.31641;67.71026611
12.06.2019 15:09:03,995;697.2940674;697.7498779;682.5081787;1.122794151;1.038707137;2.647942066;2.578604221;5.365848541;99.97956848;67.41598511;99.91239166;455.2799988;401.5169983;312.5856018;27714.33398;67.71026611
12.06.2019 15:09:19,040;697.2995605;697.7498779;682.5081787;1.122794151;1.038707137;2.622833252;2.44057703;4.619024277;99.9874115;66.12747192;99.94620514;452.7600098;401.625;312.8399658;27714.33398;67.71026611
12.06.2019 15:09:34,078;697.2995605;697.7498779;682.5081787;1.122794151;1.038707137;2.645299435;2.5543015;5.270150185;99.9874115;67.25078583;99.93387604;453.8399963;401.696991;312.6701965;27714.33398;67.62091827
12.06.2019 15:09:49,117;697.2995605;697.7498779;682.5081787;1.126180053;1.038707137;2.6442132;2.563967466;5.25455904;99.9874115;67.25078583;99.93621826;453.7200012;401.8240051;312.6277161;27714.33398;67.62091827
12.06.2019 15:10:04,146;697.3035278;697.7498779;682.5048828;1.126180053;1.038707137;2.636708975;2.552055359;5.232893467;99.9874115;66.8874054;99.94547272;454.3200073;401.8599854;312.346344;27714.34961;67.57646179
12.06.2019 15:10:19,187;697.2939453;697.7498779;682.5048828;1.126180053;1.038707137;2.637795448;2.457509279;5.26170063;99.97956848;66.92042542;99.93252563;455.3999939;401.6610107;312.346344;27714.34961;67.50520325
12.06.2019 15:10:34,220;697.2939453;697.7498779;682.5048828;1.126180053;1.038707137;2.638030767;2.546348333;5.468353748;99.9874115;66.92042542;99.95135498;452.6400146;401.427002;311.6958618;27714.34961;67.50520325
12.06.2019 15:10:49,265;697.2939453;697.7467651;682.5048828;1.126180053;1.038707137;2.637795448;2.544271708;5.176825047;99.9874115;66.92042542;99.96028137;452.1600037;400.9949951;312.5649414;27714.34961;67.50520325
12.06.2019 15:11:04,300;697.2993164;697.7467651;682.5048828;1.126180053;1.038707137;2.634066105;2.558618784;5.825360298;99.9874115;66.72219849;99.95333099;454.4400024;401.3190002;310.1976929;27714.36719;67.50520325
12.06.2019 15:11:19,338;697.2993164;697.7467651;682.5048828;1.126180053;1.038707137;2.634066105;2.578604221;5.242673874;99.9874115;66.72219849;99.95864105;455.2799988;401.355011;312.003418;27714.36719;67.50520325
12.06.2019 15:11:34,376;697.3013306;697.7467651;682.5048828;1.126180053;1.038707137;2.627458096;2.525021791;4.67628336;99.9874115;66.3917923;99.97692871;448.5599976;401.3909912;311.6568604;27714.36719;67.50520325
12.06.2019 15:11:49,410;697.2955933;697.7467651;682.5048828;1.126180053;1.038707137;2.627222776;2.571893454;5.504646301;99.9874115;66.3917923;99.96834564;451.3200073;401.8240051;310.56604;27714.36719;67.50520325
12.06.2019 15:12:04,447;697.2955933;697.7467651;682.5048828;1.126180053;1.038707137;2.627458096;2.537169695;5.454046249;99.9874115;66.3917923;99.9637146;454.0799866;401.427002;310.7499695;27714.38281;67.50001526
12.06.2019 15:12:19,484;697.3008423;697.7467651;682.5048828;1.126180053;1.038707137;2.626797676;2.511626005;5.275900841;99.9874115;66.35877228;99.9418335;452.6400146;401.1210022;311.3833618;27714.38281;67.50001526
12.06.2019 15:12:34,522;697.2924805;697.7467651;682.5048828;1.126180053;1.038707137;2.621511221;2.485953569;5.674699306;99.97956848;66.0944519;99.9460144;451.2000122;400.9410095;309.5248413;27714.38281;67.50001526
12.06.2019 15:12:49,565;697.3000488;697.7467651;682.5048828;1.126180053;1.038707137;2.620849848;2.513890028;5.321423054;99.9874115;66.06137848;99.94380188;450.9599915;400.9219971;310.6090088;27714.38281;67.50001526
12.06.2019 15:13:04,600;697.3000488;697.7467651;682.5048828;1.126180053;1.038707137;2.620849848;2.506920338;5.040192127;99.97956848;66.06137848;99.94319153;453.3599854;400.8500061;311.5745239;27714.40039;67.50001526
12.06.2019 15:13:19,637;697.3027344;697.7467651;682.5048828;1.126180053;1.040198445;2.620614529;2.545310259;5.330025673;99.97956848;66.06137848;99.9640274;447.7200012;401.7330017;310.5608521;27714.40039;67.50001526
12.06.2019 15:13:34,681;697.2921753;697.7467651;682.5048828;1.126180053;1.040198445;2.59962225;2.573270798;4.763777256;99.9874115;64.7728653;99.96915436;444.6000061;405.2650146;310.5608521;27714.40039;67.50001526
12.06.2019 15:13:49,717;697.3002319;697.7467651;682.5048828;1.126180053;1.040198445;2.616225004;2.565691471;5.522015572;99.97956848;65.8962326;99.95543671;445.2000122;405.3380127;309.7332764;27714.40039;67.50001526
12.06.2019 15:14:04,747;697.3002319;697.7467651;682.5048828;1.126180053;1.040198445;2.616650105;2.54617548;5.172858715;99.97956848;65.8962326;99.96116638;447.480011;405.6080017;310.7254028;27714.41602;67.42524719
12.06.2019 15:14:19,786;697.3002319;697.7467651;682.5048828;1.126180053;1.040198445;2.614296913;2.577056408;5.109626293;99.90113068;65.86315918;99.97477722;446.8800049;405.4100037;310.7254028;27714.41602;67.42524719
12.06.2019 15:14:34,818;697.3002319;697.7467651;682.5010376;1.126180053;1.040198445;2.59938693;2.526064157;5.250076771;99.9874115;64.64073181;99.94471741;445.4400024;405.1929932;308.9995728;27714.41602;67.42524719
12.06.2019 15:14:49,845;697.3002319;697.7467651;682.5010376;1.126180053;1.040198445;2.59962225;2.466305733;5.23951149;99.9874115;64.64073181;100.0058365;443.1600037;405.0669861;309.0335083;27714.41602;67.40001678
12.06.2019 15:15:04,879;697.3002319;697.7467651;682.5010376;1.126180053;1.040198445;2.614007473;2.494525671;5.370172977;99.97956848;65.7310257;99.97383881;447.6000061;405.5;309.8604126;27714.43359;67.30638123
12.06.2019 15:15:19,915;697.2974854;697.7467651;682.5010376;1.126180053;1.040198445;2.608406067;2.48997879;5.33202076;99.83839417;65.69800568;99.98416901;443.7600098;405.3739929;309.5760498;27714.43359;67.30638123
12.06.2019 15:15:34,943;697.2974854;697.7467651;682.5010376;1.126180053;1.040198445;2.605111122;2.487179041;5.219076633;99.72073364;65.66493225;99.97172546;446.2799988;405.3380127;309.5760498;27714.43359;67.30638123
12.06.2019 15:15:49,978;697.302063;697.7467651;682.5010376;1.126180053;1.040198445;2.602758646;2.432442665;5.155494213;99.64230347;65.69800568;99.97084808;448.6799927;405.6260071;309.5760498;27714.43359;67.30638123
12.06.2019 15:16:05,014;697.2969971;697.7467651;682.5010376;1.126180053;1.040198445;2.601771593;2.586679935;5.124536514;99.56386566;65.7310257;100.0147629;447.3599854;405.0849915;309.5732117;27714.44922;67.30638123
12.06.2019 15:16:20,048;697.2961426;697.7467651;682.5010376;1.126180053;1.040198445;2.585504055;2.529884577;4.604921818;99.67367554;64.44251251;99.98513031;444.9599915;405.4460144;309.8331299;27714.44922;67.30001831
12.06.2019 15:16:35,081;697.2961426;697.7467651;682.5010376;1.126180053;1.040198445;2.594445944;2.487704277;5.204416275;99.81486511;64.44251251;99.97597504;444;405.4100037;308.6957092;27714.44922;67.30001831
12.06.2019 15:16:50,115;697.3051147;697.7467651;682.5010376;1.126180053;1.040198445;2.59585762;2.506397247;5.229967594;99.84622955;64.44251251;100.0086746;444.3599854;405.6080017;308.6957092;27714.44922;67.20440674
12.06.2019 15:17:05,147;697.3051147;697.7467651;682.5010376;1.126180053;1.040198445;2.595622063;2.450814009;5.441073895;99.85407257;64.44251251;100.0110779;444.1199951;404.868988;308.0390625;27714.4668;67.20440674
12.06.2019 15:17:20,180;697.2978516;697.7467651;682.5010376;1.126180053;1.040198445;2.594916105;2.454162598;5.421945095;99.83839417;64.47553253;99.95730591;444.7200012;405.0669861;308.0390625;27714.4668;67.20440674
12.06.2019 15:17:35,219;697.3000488;697.7467651;682.4956665;1.126180053;1.040198445;2.594210386;2.502908468;5.466269016;99.78348541;64.44251251;99.97117615;443.7600098;405.1029968;308.0390625;27714.4668;67.20440674
12.06.2019 15:17:50,249;697.3000488;697.7467651;682.4956665;1.126180053;1.040198445;2.592327833;2.456981182;5.421590328;99.7442627;64.44251251;99.97547913;443.2799988;405.2470093;308.0390625;27714.4668;67.11679077
12.06.2019 15:18:05,280;697.3050537;697.7467651;682.4956665;1.126180053;1.045674801;2.591150999;2.513193607;5.305018902;99.70503998;64.47553253;99.96051025;443.0400085;405.302002;308.3103638;27714.48242;67.11679077
12.06.2019 15:18:20,316;697.2993164;697.7467651;682.4956665;1.126180053;1.045674801;2.589268923;2.476139307;5.400440216;99.65014648;64.44251251;99.97657013;444.9599915;405.5539856;307.9225769;27714.48242;67.03277588
12.06.2019 15:18:35,347;697.2993164;697.7467651;682.4956665;1.126180053;1.045674801;2.588798523;2.479471207;5.281059742;99.61092377;64.47553253;99.97180939;443.8800049;405.4639893;308.1820679;27714.48242;67.00001526
12.06.2019 15:18:50,391;697.3057861;697.7467651;682.4956665;1.126180053;1.045674801;2.58691597;2.423763752;5.2297616;99.58739471;64.47553253;99.96682739;443.0400085;405.2650146;308.1820679;27714.48242;67.00001526
12.06.2019 15:19:05,428;697.3009033;697.7467651;682.4956665;1.126180053;1.045674801;2.585504055;2.573614836;5.191236019;99.51680756;64.47553253;100.036087;444;405.302002;308.1820679;27714.5;67.00001526
12.06.2019 15:19:20,468;697.3102417;697.7467651;682.4956665;1.126180053;1.045674801;2.583621502;2.519459009;5.272242546;99.46974945;64.47553253;99.99523926;441.3599854;405.3200073;307.7584229;27714.5;66.95441437
12.06.2019 15:19:35,502;697.303833;697.7467651;682.4956665;1.126180053;1.045674801;2.582915783;2.454339027;4.987446308;99.41483307;64.47553253;99.99223328;443.7600098;405.4819946;308.607605;27714.5;66.90032196
12.06.2019 15:19:50,535;697.303833;697.7467651;682.4956665;1.126180053;1.045674801;2.58103323;2.502384901;5.033489704;99.37561798;64.47553253;100.0275269;440.8800049;405.6080017;308.2954102;27714.5;66.80886078
12.06.2019 15:20:05,566;697.303833;697.7467651;682.4956665;1.126180053;1.045674801;2.579621315;2.55741024;5.253465652;99.32855988;64.47553253;100.0325089;445.2000122;405.6619873;307.468811;27714.51758;66.80886078
12.06.2019 15:20:20,599;697.303833;697.7467651;682.4956665;1.126180053;1.045674801;2.578209639;2.501861334;5.040707588;99.27365875;64.47553253;100.0482254;441.480011;405.2829895;308.0248718;27714.51758;66.80886078
12.06.2019 15:20:35,637;697.3074951;697.7467651;682.4956665;1.126180053;1.045674801;2.577033043;2.475262165;4.828244686;99.22658539;64.47553253;100.0365372;443.0400085;405.5180054;308.5792847;27714.51758;66.80886078
12.06.2019 15:20:50,673;697.3049316;697.7467651;682.4956665;1.126180053;1.045674801;2.575150728;2.46437192;5.319315434;99.17169189;64.47553253;100.0148468;441.2399902;405.5180054;306.958374;27714.51758;66.80001831
12.06.2019 15:21:05,699;697.3049316;697.7467651;682.4956665;1.126180053;1.045674801;2.574209213;2.535435915;5.072638512;99.14816284;64.47553253;100.0307693;443.519989;406.0220032;307.663147;27714.5332;66.70749664
12.06.2019 15:21:20,737;697.2971191;697.7467651;682.4956665;1.126180053;1.045674801;2.573033094;2.509535074;4.872920036;99.08541107;64.47553253;100.0177917;442.5599976;405.6440125;308.196991;27714.5332;66.70749664
12.06.2019 15:21:35,771;697.303894;697.7467651;682.4956665;1.126180053;1.045674801;2.570914984;2.546002388;4.814426422;99.03835297;64.47553253;100.0161438;442.7999878;405.6440125;308.196991;27714.5332;66.70749664
12.06.2019 15:21:50,800;697.3082275;697.7467651;682.50177;1.126180053;1.045674801;2.569503307;2.535956383;4.895010471;98.99913025;64.44251251;100.025238;445.2000122;406.1119995;307.8158264;27714.5332;66.70749664
12.06.2019 15:22:05,838;697.3082275;697.7467651;682.50177;1.126180053;1.045674801;2.568562031;2.511277676;4.72882843;98.95207214;64.44251251;100.0314178;443.519989;405.9140015;308.2415771;27714.55078;66.70749664
12.06.2019 15:22:20,877;697.3082275;697.7467651;682.50177;1.127870202;1.045674801;2.566914797;2.467711687;4.787386894;98.91284943;64.40943909;100.0404434;443.8800049;406.1119995;307.9305725;27714.55078;66.70749664
12.06.2019 15:22:35,921;697.3032837;697.7467651;682.50177;1.127870202;1.045674801;2.565973759;2.480873585;4.889600277;98.87363434;64.47553253;100.0340958;441.3599854;405.9140015;307.5221558;27714.55078;66.70001984
12.06.2019 15:22:50,951;697.3032837;697.7467651;682.4946899;1.127870202;1.045674801;2.565032244;2.504827499;4.668631077;98.85010529;64.47553253;100.0321655;442.3200073;406.32901;308.1839905;27714.55078;66.70001984
12.06.2019 15:23:05,984;697.3076172;697.7467651;682.4946899;1.127870202;1.045674801;2.563385487;2.546348333;4.797705173;98.80304718;64.47553253;100.052475;442.6799927;406.0039978;307.5862732;27714.56641;66.70001984
12.06.2019 15:23:21,020;697.3114014;697.7467651;682.4946899;1.127870202;1.045674801;2.562443733;2.512670994;4.771556854;98.7481308;64.47553253;100.0473328;439.9200134;405.7340088;307.5862732;27714.56641;66.6127243
12.06.2019 15:23:36,047;697.3114014;697.7467651;682.4946899;1.127870202;1.045674801;2.560561419;2.482625723;4.71922636;98.71676636;64.47553253;100.0616608;440.6400146;406.0580139;307.5862732;27714.56641;66.6127243
12.06.2019 15:23:51,083;697.3095703;697.7467651;682.4946899;1.127870202;1.045674801;2.5598557;2.498369455;4.699595451;98.65401459;64.47553253;100.058609;441.8399963;405.9859924;307.5862732;27714.56641;66.5255127
12.06.2019 15:24:06,116;697.3040771;697.7467651;682.4978027;1.127870202;1.045674801;2.558443785;2.482976437;4.841399193;98.61479187;64.47553253;100.0697708;441.6000061;405.769989;307.0108948;27714.58398;66.5255127
12.06.2019 15:24:21,145;697.3084717;697.7467651;682.4978027;1.127870202;1.045674801;2.557973146;2.434389114;4.83485508;98.59910583;64.47553253;100.0654678;442.2000122;406.0580139;307.0108948;27714.58398;66.50001526
12.06.2019 15:24:36,182;697.3084717;697.7467651;682.4978027;1.127870202;1.045674801;2.556796789;2.486829042;4.568870068;98.56773376;64.50855255;100.0729218;443.2799988;405.9679871;307.7306213;27714.58398;66.50001526
12.06.2019 15:24:51,214;697.3084717;697.7467651;682.4978027;1.127870202;1.045674801;2.555384636;2.527974606;4.529413223;98.51282501;64.47553253;100.0583725;442.5599976;405.9679871;307.7306213;27714.58398;66.50001526
12.06.2019 15:25:06,245;697.3087158;697.7467651;682.4978027;1.127870202;1.043247581;2.55397296;2.530058146;4.697603703;98.48146057;64.47553253;100.0506821;444.2399902;405.5899963;307.1343079;27714.59961;66.50001526
12.06.2019 15:25:21,285;697.3087158;697.7467651;682.4978027;1.127870202;1.043247581;2.552796602;2.47175169;4.294523239;98.42655945;64.47553253;100.0292206;442.3200073;405.5360107;308.2458496;27714.59961;66.50001526
12.06.2019 15:25:36,332;697.3198853;697.7467651;682.489502;1.127870202;1.043247581;2.551384449;2.429964542;4.534878731;98.38733673;64.47553253;100.0200806;443.2799988;405.9859924;307.3581848;27714.59961;66.41265106
12.06.2019 15:25:51,369;697.3105469;697.7467651;682.489502;1.127870202;1.043247581;2.550443649;2.444815397;4.342611313;98.34027863;64.47553253;100.0055313;443.1600037;405.8599854;307.8630066;27714.59961;66.41265106
12.06.2019 15:26:06,410;697.3105469;697.7467651;682.4929199;1.127870202;1.043247581;2.549031734;2.435096741;4.309546947;98.31673431;64.47553253;100.0356674;443.1600037;405.697998;307.8630066;27714.61719;66.41265106
12.06.2019 15:26:21,445;697.3105469;697.7467651;682.4929199;1.127870202;1.043247581;2.548090219;2.451871634;4.526334286;98.29320526;64.50855255;100.0279236;440.8800049;406.0400085;307.3306274;27714.61719;66.41265106
12.06.2019 15:26:36,486;697.3105469;697.7467651;682.4929199;1.127870202;1.043247581;2.547149181;2.514238119;4.753421783;98.2539978;64.50855255;100.0164566;443.1600037;405.8059998;306.5272827;27714.61719;66.38001251
12.06.2019 15:26:51,522;697.3105469;697.7467651;682.4929199;1.127870202;1.043247581;2.545972586;2.501686811;4.458782196;98.20693207;64.47553253;100.0162048;442.6799927;405.6080017;307.3561096;27714.61719;66.30142212
12.06.2019 15:27:06,562;697.3105469;697.7467651;682.4929199;1.127870202;1.043247581;2.544796228;2.502733946;4.320048809;98.15987396;64.47553253;100.0020752;441.8399963;405.3380127;307.6905823;27714.63281;66.30142212
12.06.2019 15:27:21,600;697.3105469;697.7467651;682.4929199;1.127870202;1.043247581;2.544090033;2.502035856;4.486122608;98.14419556;64.47553253;100.004715;443.2799988;405.7160034;307.1017761;27714.63281;66.30142212
12.06.2019 15:27:36,637;697.3105469;697.7467651;682.4929199;1.127870202;1.043247581;2.543148994;2.428547859;4.459616184;98.11280823;64.50855255;99.98776245;440.1600037;405.571991;307.1017761;27714.63281;66.30142212
12.06.2019 15:27:51,675;697.3116455;697.7467651;682.4929199;1.127870202;1.043247581;2.542443275;2.425890684;4.439737797;98.07359314;64.50855255;100.0155029;440.3999939;405.4819946;307.1017761;27714.63281;66.30142212
12.06.2019 15:28:06,723;697.3081665;697.7467651;682.4929199;1.127870202;1.043247581;2.541031122;2.516327143;4.399920464;98.04222107;64.47553253;100.0000763;442.0799866;405.428009;307.1017761;27714.65039;66.20788574
12.06.2019 15:28:21,766;697.3140259;697.7467651;682.4929199;1.127870202;1.043247581;2.540090084;2.501861334;4.373357296;97.99516296;64.57463837;100.0181503;440.3999939;405.9679871;307.1017761;27714.65039;66.20788574
12.06.2019 15:28:36,798;697.3113403;697.7467651;682.4929199;1.127870202;1.043247581;2.539619207;2.529363871;4.360061169;97.95594025;64.50855255;100.0147095;441.480011;405.8420105;307.1017761;27714.65039;66.20788574
12.06.2019 15:28:51,830;697.3113403;697.7467651;682.4929199;1.127870202;1.043247581;2.537736654;2.478419304;4.292604923;97.9480896;64.50855255;100.0108337;441.8399963;405.769989;307.1017761;27714.65039;66.20788574
12.06.2019 15:29:06,878;697.3113403;697.7467651;682.4929199;1.127870202;1.043247581;2.537030935;2.420039415;4.40217495;97.90103149;64.50855255;100.0035934;443.0400085;405.8959961;306.6715393;27714.66602;66.20788574
12.06.2019 15:29:21,912;697.3113403;697.7467651;682.4929199;1.127870202;1.046133995;2.536560535;2.512496948;4.000117779;97.87750244;64.47553253;100.0053177;439.2000122;405.8420105;307.8992615;27714.66602;66.20788574
12.06.2019 15:29:36,940;697.3172607;697.7492065;682.4929199;1.127870202;1.046133995;2.53561902;2.471049309;4.136021614;97.86181641;64.47553253;100.0346756;441.480011;405.6619873;307.4067688;27714.66602;66.20788574
12.06.2019 15:29:51,982;697.3098145;697.7492065;682.4929199;1.13018477;1.046133995;2.534913301;2.507791996;4.222078323;97.79907227;64.50855255;100.0433807;441.480011;405.4819946;307.0507813;27714.66602;66.20788574
12.06.2019 15:30:07,015;697.3195801;697.7492065;682.4929199;1.13018477;1.046133995;2.533736467;2.50936079;4.188688278;97.79907227;64.54162598;100.0219574;440.1600037;405.0310059;307.0507813;27714.68359;66.20788574
12.06.2019 15:30:22,049;697.3123169;697.7492065;682.4929199;1.13018477;1.046133995;2.53256011;2.427839518;3.914448023;97.75200653;64.47553253;100.027771;441.6000061;405.302002;307.8103943;27714.68359;66.20001984
12.06.2019 15:30:37,086;697.3123169;697.7492065;682.4929199;1.13018477;1.046133995;2.531383991;2.459797859;4.297732353;97.71279907;64.50855255;100.0296249;441.8399963;405.5;306.4960632;27714.68359;66.20001984
12.06.2019 15:30:52,126;697.3123169;697.7492065;682.4929199;1.13018477;1.046133995;2.530913115;2.459093809;3.924093723;97.69710541;64.50855255;99.96347046;440.519989;405.2470093;307.631897;27714.68359;66.10042572
12.06.2019 15:31:07,162;697.3212891;697.7492065;682.4929199;1.13018477;1.046133995;2.52973628;2.424118042;4.225624084;97.66572571;64.50855255;99.98770905;441.8399963;404.8150024;306.5756836;27714.69922;66.10042572
12.06.2019 15:31:22,190;697.3128052;697.7492065;682.4929199;1.13018477;1.046133995;2.528795481;2.443049908;4.198881149;97.61082458;64.47553253;99.97779846;441;405.0310059;306.5756836;27714.69922;66.10042572
12.06.2019 15:31:37,224;697.3128052;697.7492065;682.4929199;1.13018477;1.046133995;2.528089523;2.444638729;4.164137363;97.6029892;64.50855255;99.99658966;442.6799927;405.5539856;306.6217651;27714.69922;66.10042572
12.06.2019 15:31:52,261;697.3184204;697.7492065;682.4929199;1.13018477;1.046133995;2.52667737;2.496273041;4.049620152;97.56376648;64.54162598;99.9732132;441.6000061;405.8059998;306.8767395;27714.69922;66.10042572
12.06.2019 15:32:07,284;697.3184204;697.7492065;682.4929199;1.13018477;1.046133995;2.52573657;2.488054037;4.069766998;97.53238678;64.50855255;99.96686554;441.3599854;405.5899963;306.8767395;27714.7168;66.10042572
12.06.2019 15:32:22,319;697.3184204;697.7492065;682.4929199;1.13018477;1.046133995;2.524559736;2.478770018;4.036141396;97.48532867;64.50855255;100.002243;441;405.4819946;306.8767395;27714.7168;66.10042572
12.06.2019 15:32:37,347;697.3129883;697.7492065;682.4929199;1.13018477;1.046133995;2.523618698;2.412404299;4.088777542;97.46963501;64.50855255;99.99411011;439.7999878;405.5539856;306.6686401;27714.7168;66.10042572
12.06.2019 15:32:52,384;697.3200684;697.7492065;682.4929199;1.13018477;1.046133995;2.522677183;2.542886734;4.304542065;97.43042755;64.47553253;100.0055389;440.8800049;405.4100037;305.8625488;27714.7168;66.10042572
12.06.2019 15:33:07,418;697.3125;697.7492065;682.5023193;1.13018477;1.046133995;2.521736383;2.583073139;4.175822735;97.39121246;64.50855255;99.9830246;442.9200134;405.1210022;306.1830444;27714.73242;66.10042572
12.06.2019 15:33:22,452;697.3204956;697.7492065;682.4912109;1.13018477;1.046133995;2.521030426;2.465602636;4.050642014;97.36768341;64.50855255;100.0079422;441.6000061;405.3200073;306.1888428;27714.73242;66.10042572
12.06.2019 15:33:37,490;697.3116455;697.7492065;682.4912109;1.13018477;1.046133995;2.520324469;2.527280092;3.814264297;97.34415436;64.50855255;100.0071869;444.2399902;405.8059998;306.9104309;27714.73242;66.10042572
12.06.2019 15:33:52,529;697.3203125;697.7492065;682.4912109;1.13018477;1.046133995;2.519382954;2.454515219;4.072157383;97.30493164;64.54162598;100.0063019;439.2000122;406.0400085;306.0153503;27714.73242;66.10042572
12.06.2019 15:34:07,561;697.3167114;697.7492065;682.4912109;1.13018477;1.046133995;2.517971277;2.453634262;4.130816936;97.26570892;64.50855255;100.0405121;439.2000122;405.8420105;306.0153503;27714.75;66.10042572
12.06.2019 15:34:22,595;697.3167114;697.7492065;682.4912109;1.13018477;1.046133995;2.51726532;2.495399237;3.936184883;97.24217987;64.50855255;100.0080948;440.1600037;405.7520142;306.5634155;27714.75;66.10513306
12.06.2019 15:34:37,631;697.3218384;697.7492065;682.4912109;1.13018477;1.046133995;2.516088963;2.443226337;4.104771614;97.20296478;64.50855255;100.0199509;441.2399902;405.9500122;305.9275513;27714.75;66.10513306
12.06.2019 15:34:52,662;697.3215942;697.7492065;682.4912109;1.13018477;1.046133995;2.514912128;2.530405283;3.949922085;97.1794281;64.50855255;100.0257568;439.7999878;405.769989;306.3077087;27714.75;66.19593811
12.06.2019 15:35:07,687;697.3215942;697.7492065;682.4995728;1.13018477;1.046133995;2.51373601;2.443049908;4.077312946;97.12453461;64.54162598;99.98039246;437.7600098;406.0039978;305.8015442;27714.76758;66.15912628
12.06.2019 15:35:22,719;697.3183594;697.7492065;682.4995728;1.13018477;1.046133995;2.512794495;2.452224255;4.59788847;97.10884094;63.51742554;99.9835434;439.6799927;406.1119995;304.0826721;27714.76758;66.16460419
12.06.2019 15:35:37,750;697.3248291;697.7492065;682.4884644;1.13018477;1.046133995;2.511617899;2.469292879;4.177662373;97.06962585;63.51742554;100.0032883;437.3999939;406.0220032;305.3591614;27714.76758;66.10089111
12.06.2019 15:35:52,785;697.3248291;697.7492065;682.4884644;1.13018477;1.046133995;2.510676861;2.496972084;4.326395035;97.02256775;63.48435211;100.0155258;438.8399963;406.3829956;304.7441101;27714.76758;66.10089111
12.06.2019 15:36:07,823;697.3201904;697.7492065;682.4884644;1.13018477;1.046133995;2.509735346;2.428193808;4.299328327;96.99903107;63.51742554;100.0310822;437.7600098;406.2569885;304.7441101;27714.7832;66.00440216
12.06.2019 15:36:22,864;697.326355;697.7492065;682.4884644;1.13018477;1.046133995;2.508794308;2.418797255;4.224684238;96.97550201;63.51742554;99.99611664;437.3999939;406.0759888;304.9144897;27714.7832;66.00440216
12.06.2019 15:36:37,900;697.326355;697.7492065;682.4942627;1.13018477;1.046133995;2.508559227;2.376198053;4.211150169;96.94412231;63.48435211;99.96580505;439.4400024;404.7609863;304.9144897;27714.7832;66.00440216
12.06.2019 15:36:52,943;697.3231812;697.7501221;682.4942627;1.13018477;1.046133995;2.506911755;2.458741665;4.163694382;96.92059326;63.48435211;99.97933197;438.8399963;405.6260071;304.9144897;27714.7832;66.00440216
12.06.2019 15:37:07,972;697.3231812;697.7501221;682.4942627;1.13018477;1.046133995;2.506676674;2.496273041;4.136550426;96.86569977;63.48435211;99.97579193;441.3599854;404.9769897;304.9144897;27714.80078;65.91342926
12.06.2019 15:37:23,010;697.3231812;697.7501221;682.4836426;1.13018477;1.046133995;2.505500078;2.445874453;4.211810589;96.85784149;63.45133209;99.95851898;439.2000122;405.0849915;304.6362305;27714.80078;65.91342926
12.06.2019 15:37:38,041;697.3231812;697.7501221;682.4836426;1.13018477;1.046133995;2.504323483;2.431026936;4.241315842;96.8186264;63.48435211;99.9541626;439.9200134;405.1210022;304.6362305;27714.80078;65.86157227
12.06.2019 15:37:53,079;697.3231812;697.7501221;682.4836426;1.13018477;1.046133995;2.503382444;2.443049908;4.214154243;96.79509735;63.55044556;99.97485352;438.7200012;405.1210022;304.6362305;27714.80078;65.80056763
12.06.2019 15:38:08,114;697.3272705;697.7501221;682.4836426;1.13018477;1.046133995;2.502676725;2.345667362;3.969455481;96.75588989;63.51742554;99.98042297;437.6400146;405.0130005;305.338623;27714.81641;65.80056763
12.06.2019 15:38:23,150;697.3272705;697.7501221;682.4836426;1.13018477;1.046133995;2.502205849;2.476840973;4.051091194;96.73234558;63.51742554;99.97758484;441.6000061;404.8150024;305.0403442;27714.81641;65.80056763
12.06.2019 15:38:38,189;697.3272705;697.7501221;682.4880371;1.13018477;1.046133995;2.500558615;2.461381674;4.003376961;96.68528748;63.48435211;99.99771118;440.519989;404.7789917;305.0403442;27714.81641;65.80056763
12.06.2019 15:38:53,225;697.3293457;697.7501221;682.4880371;1.13018477;1.046133995;2.499852657;2.44658041;3.924123764;96.66175842;63.41831207;99.99569702;439.4400024;404.6350098;305.2243042;27714.81641;65.80056763
12.06.2019 15:39:08,263;697.3225708;697.7501221;682.4880371;1.13018477;1.046133995;2.499381781;2.365623951;3.91044426;96.63822937;63.48435211;99.98167419;440.1600037;404.6889954;305.2243042;27714.83398;65.80056763
12.06.2019 15:39:23,300;697.3295288;697.7501221;682.4880371;1.13018477;1.046133995;2.497970104;2.499591827;4.169524193;96.61470032;63.48435211;99.96585083;440.1600037;404.5809937;304.3286743;27714.83398;65.80056763
12.06.2019 15:39:38,338;697.324585;697.7501221;682.4880371;1.132328987;1.046133995;2.497029305;2.417199612;4.109451294;96.55194855;63.55044556;99.97732544;438.2399902;404.4370117;304.3885803;27714.83398;65.80056763
12.06.2019 15:39:53,374;697.324585;697.7540894;682.4880371;1.132328987;1.046133995;2.496558428;2.385498285;4.095777988;96.55194855;63.51742554;99.96733093;439.5599976;404.6350098;304.3885803;27714.83398;65.80056763
12.06.2019 15:40:08,411;697.3321533;697.7540894;682.5033569;1.132328987;1.049586654;2.495381594;2.449755907;3.854759455;96.53625488;63.51742554;99.99312592;439.5599976;404.6350098;305.098999;27714.84961;65.71107483
12.06.2019 15:40:23,460;697.3267212;697.7540894;682.4840088;1.132328987;1.049586654;2.494911432;2.370824337;4.02347374;96.51272583;63.51742554;99.9937439;440.7600098;404.2200012;304.4650269;27714.84961;65.71107483
12.06.2019 15:40:38,494;697.3267212;697.7540894;682.4840088;1.132328987;1.049586654;2.494440794;2.489454031;4.009788513;96.47351074;63.51742554;99.99279022;437.6400146;405.1029968;304.4650269;27714.84961;65.71107483
12.06.2019 15:40:53,536;697.3320923;697.7540894;682.4840088;1.132328987;1.049586654;2.493499279;2.434566021;3.982378483;96.46566772;63.48435211;100.0035782;438.480011;405.2290039;304.4650269;27714.84961;65.70001984
12.06.2019 15:41:08,565;697.3239746;697.7540894;682.489624;1.132328987;1.049586654;2.492558241;2.461205721;3.95498991;96.41077423;63.51742554;100.0019531;437.6400146;405.0849915;304.4650269;27714.86719;65.67604065
12.06.2019 15:41:23,596;697.3239746;697.7540894;682.489624;1.132328987;1.049586654;2.492087364;2.46859026;3.941275835;96.41077423;63.51742554;100.0072098;437.8800049;405.2650146;304.4650269;27714.86719;65.60279846
12.06.2019 15:41:38,631;697.3323364;697.7540894;682.489624;1.132328987;1.049586654;2.490911007;2.488229275;4.037164211;96.37155151;63.51742554;100.0004654;437.3999939;404.4909973;304.0588074;27714.86719;65.60279846
12.06.2019 15:41:53,667;697.3323364;697.7540894;682.489624;1.132328987;1.049586654;2.48996973;2.499068022;3.833974123;96.35585785;63.51742554;100.0159683;437.7600098;405.1570129;304.7687073;27714.86719;65.54149628
12.06.2019 15:42:08,699;697.3323364;697.7540894;682.489624;1.132328987;1.049586654;2.489499092;2.424649954;4.193166733;96.3323288;63.51742554;100.0409851;435.480011;405.2470093;303.6049194;27714.88281;65.54149628
12.06.2019 15:42:23,742;697.3323364;697.7540894;682.489624;1.132328987;1.049586654;2.489028931;2.367956161;4.179472923;96.30096436;63.51742554;100.0189438;438.2399902;405.2470093;303.6049194;27714.88281;65.50001526
12.06.2019 15:42:38,783;697.3276978;697.7540894;682.4822998;1.132328987;1.049586654;2.487852097;2.528321981;3.887922049;96.25389099;63.48435211;99.99176788;438.8399963;405.2470093;304.4073181;27714.88281;65.50001526
12.06.2019 15:42:53,817;697.3347778;697.7540894;682.4822998;1.132328987;1.049586654;2.48691082;2.40813756;4.062152386;96.23036194;63.48435211;99.99518585;437.7600098;405.2470093;303.7782593;27714.88281;65.50001526
12.06.2019 15:43:08,843;697.3312988;697.7540894;682.4822998;1.132328987;1.049586654;2.485969543;2.41382575;3.923073769;96.21468353;63.51742554;100.0422287;439.0799866;405.1390076;304.1904907;27714.90039;65.50001526
12.06.2019 15:43:23,880;697.3345947;697.7540894;682.4822998;1.132328987;1.049586654;2.485499144;2.431203842;3.952893019;96.16761017;63.51742554;100.0248489;436.7999878;405.6260071;303.9902954;27714.90039;65.50001526
12.06.2019 15:43:38,922;697.3345947;697.7540894;682.4822998;1.132328987;1.049586654;2.484557867;2.45310545;3.747489452;96.16761017;63.51742554;100.0335007;438.7200012;405.3559875;304.5444946;27714.90039;65.50001526
12.06.2019 15:43:53,958;697.3345947;697.7540894;682.4963989;1.132328987;1.049586654;2.484087229;2.434566021;3.979806423;96.12840271;63.51742554;100.0200043;438.2399902;405.6080017;303.7562256;27714.90039;65.50001526
12.06.2019 15:44:08,991;697.3345947;697.7540894;682.4963989;1.132328987;1.049586654;2.482910633;2.418264627;3.952250481;96.10487366;63.51742554;99.9916687;437.1600037;405.2290039;303.7562256;27714.91602;65.50001526
12.06.2019 15:44:24,038;697.3345947;697.7540894;682.4855347;1.132328987;1.049586654;2.482204676;2.481574535;3.897363901;96.07349396;63.48435211;99.9473114;436.2000122;405.1929932;303.8627625;27714.91602;65.43453217
12.06.2019 15:44:39,070;697.3357544;697.7540894;682.4855347;1.132328987;1.049586654;2.481498957;2.407604218;3.876665592;96.0499649;63.48435211;100.0043716;435.9599915;405.2290039;303.8627625;27714.91602;65.43453217
12.06.2019 15:44:54,112;697.3357544;697.7540894;682.4855347;1.132328987;1.049586654;2.480322123;2.470171213;3.914258003;96.02643585;63.51742554;100.003624;437.0400085;405.1749878;303.6382751;27714.91602;65.40001678
12.06.2019 15:45:09,143;697.3357544;697.7540894;682.4855347;1.132328987;1.049586654;2.480087042;2.462613106;3.907363176;96.0029068;63.51742554;100.0211563;436.0799866;405.7520142;303.6382751;27714.93359;65.40001678
12.06.2019 15:45:24,177;697.3354492;697.7540894;682.4855347;1.132328987;1.049586654;2.478675365;2.434035301;3.865889072;95.9715271;63.51742554;100.0137329;434.6400146;405.1210022;303.6382751;27714.93359;65.31070709
12.06.2019 15:45:39,208;697.3400269;697.7540894;682.4855347;1.132328987;1.049586654;2.47749877;2.418619633;3.980118752;95.91662598;63.51742554;100.0007553;438.6000061;405.2650146;303.1755371;27714.93359;65.38582611
12.06.2019 15:45:54,231;697.3400269;697.7540894;682.4855347;1.132328987;1.049586654;2.476557255;2.431911945;3.826979399;95.90877533;63.51742554;100.0430603;435.8399963;405.5539856;303.5656433;27714.93359;65.3032608
12.06.2019 15:46:09,270;697.3358765;697.7540894;682.4855347;1.132328987;1.049586654;2.475381136;2.401196718;3.878365993;95.87740326;63.51742554;100.0199738;436.6799927;405.3739929;303.2983398;27714.94922;65.3032608
12.06.2019 15:46:24,305;697.34198;697.7540894;682.4855347;1.132328987;1.049586654;2.474674702;2.442343473;3.919179201;95.82249451;63.51742554;100.0113068;436.6799927;405.1570129;303.2983398;27714.94922;65.3032608
12.06.2019 15:46:39,349;697.3348389;697.7540894;682.4855347;1.132328987;1.049586654;2.473733902;2.461029768;4.270236492;95.79113007;63.51742554;100.0077133;437.0400085;404.9949951;302.1210938;27714.94922;65.3032608
12.06.2019 15:46:54,382;697.343811;697.7540894;682.4855347;1.132328987;1.049586654;2.472557068;2.409026861;3.92808485;95.759758;63.51742554;99.98612976;435;405.1929932;303.0984192;27714.94922;65.3032608
12.06.2019 15:47:09,420;697.3364258;697.7540894;682.4855347;1.132328987;1.049586654;2.471380472;2.428547859;3.630858421;95.7283783;63.55044556;99.98297882;437.519989;405.5899963;303.8922119;27714.9668;65.3032608
12.06.2019 15:47:24,463;697.3364258;697.7540894;682.4855347;1.132328987;1.049586654;2.470439434;2.452400446;3.765217304;95.67347717;63.51742554;99.98364258;436.0799866;405.2290039;303.3886108;27714.9668;65.3032608
12.06.2019 15:47:39,495;697.3417969;697.7540894;682.4855347;1.132328987;1.049586654;2.469733715;2.475262165;3.730419874;95.63426208;63.51742554;99.94773865;437.1600037;404.7789917;303.3886108;27714.9668;65.3032608
12.06.2019 15:47:54,536;697.3417969;697.7540894;682.4855347;1.132328987;1.049586654;2.4687922;2.419329405;3.897286177;95.62641144;63.51742554;99.97196198;436.4400024;404.598999;302.8275757;27714.9668;65.3032608
12.06.2019 15:48:09,569;697.3417969;697.7540894;682.4855347;1.134467125;1.049586654;2.468086243;2.344766378;3.721378803;95.58720398;63.51742554;99.99607086;435.1199951;404.8510132;303.3086548;27714.98242;65.3032608
12.06.2019 15:48:24,608;697.3417969;697.7540894;682.4855347;1.134467125;1.049586654;2.466674328;2.404045582;3.927071333;95.5636673;63.51742554;99.99252319;435.7200012;404.7070007;302.5317993;27714.98242;65.20233917
12.06.2019 15:48:39,640;697.3355713;697.7540894;682.4855347;1.134467125;1.049586654;2.466439247;2.470698118;3.707553387;95.54798126;63.51742554;100.0042267;435.7200012;405.3919983;303.1843262;27714.98242;65.20233917
12.06.2019 15:48:54,678;697.3433838;697.7540894;682.4855347;1.134467125;1.049586654;2.465262651;2.438102722;3.760791302;95.52445221;63.51742554;100.0042114;435.7200012;405.1570129;302.8779297;27714.98242;65.20233917
12.06.2019 15:49:09,710;697.3433838;697.7540894;682.4855347;1.134467125;1.049586654;2.465027571;2.463492632;4.075585365;95.50092316;63.51742554;99.97834778;436.2000122;405.5539856;301.874115;27715;65.20233917
12.06.2019 15:49:24,745;697.3433838;697.7540894;682.4855347;1.134467125;1.049586654;2.463850975;2.437395573;3.931079388;95.44600677;63.51742554;99.96186829;437.8800049;405.7340088;302.1809082;27715;65.20233917
12.06.2019 15:49:39,784;697.3433838;697.7540894;682.4855347;1.134467125;1.049586654;2.462674141;2.432973623;3.72324729;95.42247772;63.51742554;99.95991516;435.2399902;405.5;302.6833801;27715;65.20233917
12.06.2019 15:49:54,819;697.3433838;697.7540894;682.4855347;1.134467125;1.049586654;2.461497784;2.402621269;3.677591562;95.39894867;63.51742554;99.97373199;436.0799866;405.5539856;302.6833801;27715;65.20233917
12.06.2019 15:50:09,850;697.3406982;697.7540894;682.4855347;1.134467125;1.049586654;2.461027384;2.41471386;3.550958395;95.35973358;63.51742554;99.99745178;434.3999939;405.3739929;303.0186768;27715.01758;65.15119171
12.06.2019 15:50:24,889;697.345459;697.7540894;682.4855347;1.134467125;1.049586654;2.459850788;2.405825138;3.50518012;95.32836151;63.55044556;99.98234558;437.519989;405.4460144;303.0186768;27715.01758;65.15119171
12.06.2019 15:50:39,926;697.3404541;697.7540894;682.4855347;1.134467125;1.049586654;2.458439112;2.427485228;3.721060276;95.29698181;63.51742554;100.0006485;438.7200012;405.8059998;302.2096252;27715.01758;65.15119171
12.06.2019 15:50:54,965;697.3435669;697.7540894;682.4855347;1.134467125;1.049586654;2.45702672;2.419329405;3.635774851;95.23423004;63.58346558;100.0364532;435;405.6799927;302.275177;27715.01758;65.16049194
12.06.2019 15:51:10,000;697.3435669;697.7540894;682.4750366;1.134467125;1.049586654;2.456321001;2.439693451;3.306013346;95.21070099;63.58346558;100.0358505;436.6799927;404.9590149;303.2087708;27715.0332;65.16049194
12.06.2019 15:51:25,047;697.3435669;697.7540894;682.4750366;1.134467125;1.049586654;2.455144405;2.40226531;4.279194832;95.1714859;62.26193237;100.0150757;432.480011;405.1029968;300.0623474;27715.0332;65.11082458
12.06.2019 15:51:40,082;697.3435669;697.7540894;682.4750366;1.134467125;1.049586654;2.454203367;2.430672884;3.913560867;95.14011383;62.26193237;99.95988464;432.7200012;405.2290039;301.3306274;27715.0332;65.11082458
12.06.2019 15:51:55,118;697.3497925;697.7540894;682.4821777;1.134467125;1.049586654;2.453262329;2.376914263;4.094482899;95.10874939;62.26193237;99.98167419;432.3599854;405.3919983;300.6589966;27715.0332;65.11082458
12.06.2019 15:52:10,146;697.3438721;697.7540894;682.4821777;1.134467125;1.052481771;2.451614857;2.309496164;4.030534744;95.06952667;62.26193237;100.0133591;432.3599854;405.1749878;300.6589966;27715.05078;65.11082458
12.06.2019 15:52:25,186;697.3484497;697.7540894;682.4821777;1.134467125;1.052481771;2.451379776;2.44057703;4.021409988;95.04599762;62.29495239;100.0355377;432.8399963;405.6440125;300.6589966;27715.05078;65.11082458
12.06.2019 15:52:40,220;697.3484497;697.7540894;682.4821777;1.134467125;1.052481771;2.449732542;2.397455215;4.0472579;94.99108887;62.29495239;100.0102081;433.9200134;405.3559875;300.3817749;27715.05078;65.0512085
12.06.2019 15:52:55,259;697.3484497;697.7540894;682.4821777;1.134467125;1.052481771;2.449026823;2.400128126;3.929009438;94.9597168;62.328022;100.0350952;433.0799866;404.9949951;300.6616821;27715.05078;65.0512085
12.06.2019 15:53:10,289;697.3484497;697.7540894;682.4821777;1.134467125;1.052481771;2.448085546;2.406358957;3.928467274;94.92049408;62.29495239;100.0337067;433.3200073;405.7160034;300.5503845;27715.06641;65.0512085
12.06.2019 15:53:25,328;697.3465576;697.7540894;682.4821777;1.134467125;1.052481771;2.446202993;2.39513731;3.855105162;94.89696503;62.22891235;100.0081253;429;405.571991;300.5503845;27715.06641;65.00009155
12.06.2019 15:53:40,361;697.3509521;697.7540894;682.4821777;1.134467125;1.052481771;2.445026636;2.37673521;3.916333199;94.86558533;62.29495239;100.0398636;432.2399902;405.5539856;300.2206421;27715.06641;65.00009155
12.06.2019 15:53:55,399;697.3509521;697.7540894;682.4715576;1.134467125;1.052481771;2.444320679;2.392640114;3.888800621;94.81852722;62.29495239;100.0318069;433.0799866;405.6619873;300.2206421;27715.06641;65.00009155
12.06.2019 15:54:10,433;697.3509521;697.7540894;682.4715576;1.134467125;1.052481771;2.443849802;2.349809408;3.736042738;94.78715515;62.29495239;100.0162277;431.7600098;405.9500122;300.6339722;27715.08398;64.90666199
12.06.2019 15:54:25,474;697.3509521;697.7540894;682.4715576;1.134467125;1.052481771;2.441732168;2.36652112;3.990166903;94.74009705;62.26193237;100.0021439;433.2000122;405.6799927;299.6546936;27715.08398;64.90666199
12.06.2019 15:54:40,511;697.3509521;697.7540894;682.4786377;1.134467125;1.052481771;2.44126153;2.401552916;3.634473801;94.70871735;62.29495239;100.0429077;430.2000122;405.9859924;300.6348267;27715.08398;64.81343079
12.06.2019 15:54:55,544;697.3543091;697.7540894;682.4786377;1.134467125;1.052481771;2.440555573;2.406714678;3.606827259;94.68518829;62.22891235;100.0439529;431.6400146;405.9140015;300.6348267;27715.08398;64.81343079
12.06.2019 15:55:10,579;697.3543091;697.7540894;682.4786377;1.136979461;1.052481771;2.439143896;2.367956161;3.661646843;94.65382385;62.29495239;100.0426483;433.2000122;405.769989;300.2964783;27715.09961;64.81343079
12.06.2019 15:55:25,614;697.3519897;697.7540894;682.4786377;1.136979461;1.052481771;2.438908815;2.366341591;3.373652458;94.60675049;62.29495239;100.0279541;433.7999878;405.8779907;301.1523132;27715.09961;64.81343079
12.06.2019 15:55:40,656;697.3519897;697.7540894;682.4786377;1.136979461;1.052481771;2.437731981;2.428193808;3.493900776;94.58322144;62.26193237;100.0153961;431.7600098;405.6799927;300.6413269;27715.09961;64.80001831
