Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 15:55:55,699;697.3519897;697.7540894;682.4786377;1.136979461;1.052481771;2.436320305;2.302774191;3.776034832;94.55969238;62.26193237;100.0215149;430.9200134;404.9230042;299.7705994;27715.09961;64.80001831
12.06.2019 15:56:10,737;697.3519897;697.7540894;682.4786377;1.136979461;1.052481771;2.435614109;2.356105804;3.467349768;94.52832031;62.26193237;100.0326691;433.6799927;405.3739929;300.6325684;27715.11719;64.80001831
12.06.2019 15:56:25,771;697.3519897;697.7540894;682.4786377;1.136979461;1.052481771;2.435379028;2.389427662;3.729342937;94.50479126;62.29495239;100.0209198;432.6000061;405.7160034;299.8006287;27715.11719;64.80001831
12.06.2019 15:56:40,808;697.354248;697.7540894;682.4786377;1.136979461;1.052481771;2.433966875;2.394067526;3.402881861;94.47341156;62.29495239;100.0143814;431.0400085;405.4639893;300.6314392;27715.11719;64.70849609
12.06.2019 15:56:55,846;697.3563232;697.7540894;682.4786377;1.136979461;1.052481771;2.433026075;2.413292646;3.445991516;94.45773315;62.29495239;100.0265198;434.7600098;405.1749878;300.3857727;27715.11719;64.70849609
12.06.2019 15:57:10,888;697.3510132;697.7540894;682.4786377;1.136979461;1.052481771;2.432555199;2.387820721;3.427443266;94.41065979;62.29495239;100.018074;433.7999878;405.5180054;300.3857727;27715.13281;64.70849609
12.06.2019 15:57:25,921;697.3510132;697.7540894;682.4746704;1.136979461;1.052481771;2.431613922;2.370645046;3.474335432;94.39498138;62.29495239;100.0091934;435.1199951;405.2650146;300.128479;27715.13281;64.70849609
12.06.2019 15:57:40,963;697.3510132;697.7540894;682.4746704;1.136979461;1.052481771;2.430202007;2.440400362;3.292886257;94.3557663;62.29495239;100.0333481;432.6000061;405.5539856;300.5135193;27715.13281;64.70849609
12.06.2019 15:57:55,995;697.3551025;697.7540894;682.4746704;1.136979461;1.052481771;2.429731369;2.363650084;3.194438934;94.33223724;62.29495239;100.0366364;429;405.3559875;300.7578735;27715.13281;64.70001984
12.06.2019 15:58:11,032;697.3551025;697.7564697;682.4746704;1.136979461;1.052481771;2.428555012;2.368673086;3.252616644;94.29301453;62.29495239;100.0341034;431.519989;405.0310059;300.437561;27715.15039;64.70001984
12.06.2019 15:58:26,075;697.34729;697.7564697;682.4746704;1.136979461;1.052481771;2.428790331;2.389070749;3.422136068;94.26948547;62.328022;100.0279617;434.1600037;404.6889954;299.9474792;27715.15039;64.70001984
12.06.2019 15:58:41,116;697.3514404;697.7564697;682.4746704;1.136979461;1.052481771;2.427378654;2.389606237;3.241322517;94.26164246;62.29495239;100.052948;432;405.1390076;300.329834;27715.15039;64.70001984
12.06.2019 15:58:56,144;697.3452759;697.7564697;682.4746704;1.136979461;1.056855798;2.427143097;2.365623951;3.231998682;94.21457672;62.29495239;100.0440063;432;405.2290039;300.329834;27715.15039;64.70001984
12.06.2019 15:59:11,180;697.3579102;697.7564697;682.4746704;1.136979461;1.056855798;2.425966978;2.348549128;2.807806015;94.21457672;62.26193237;100.043251;437.6400146;405.1929932;301.4836426;27715.16602;64.70001984
12.06.2019 15:59:26,228;697.3805542;697.7564697;682.4746704;1.136979461;1.056855798;2.425261021;2.423586369;2.779733419;94.16751099;62.29495239;100.0110779;432.1199951;404.6350098;301.4836426;27715.16602;64.70001984
12.06.2019 15:59:41,270;697.3805542;697.7564697;682.4746704;1.136979461;1.056855798;2.424084425;2.328339815;2.968215466;94.14398193;62.29495239;100.0552139;434.7600098;405.3200073;301.2756958;27715.16602;64.70001984
12.06.2019 15:59:56,303;697.3805542;697.7564697;682.4746704;1.136979461;1.056855798;2.423378468;2.453986645;2.940158844;94.10476685;62.29495239;100.0360031;435.1199951;405.6619873;301.2756958;27715.16602;64.70001984
12.06.2019 16:00:11,334;697.3774414;697.7564697;682.4746704;1.136979461;1.056855798;2.42267251;2.44428587;2.699760199;94.07339478;62.29495239;100.0234222;434.3999939;405.6619873;301.9246216;27715.18359;64.69755554
12.06.2019 16:00:26,371;697.3774414;697.7564697;682.4746704;1.136979461;1.056855798;2.422436953;2.457333326;2.927580833;94.08123779;62.26193237;100.0130463;434.1600037;405.5360107;301.1997375;27715.18359;64.69755554
12.06.2019 16:00:41,409;697.380249;697.7564697;682.4746704;1.136979461;1.056855798;2.421025276;2.438456297;2.898814917;94.03417969;62.29495239;100.0098724;432.2399902;405.3919983;301.1159668;27715.18359;64.69755554
12.06.2019 16:00:56,437;697.380249;697.7564697;682.4746704;1.136979461;1.056855798;2.421260357;2.415779114;2.908169031;94.02633667;62.29495239;100.0409927;433.6799927;405.3200073;301.1159668;27715.18359;64.69755554
12.06.2019 16:01:11,477;697.3842163;697.7564697;682.4746704;1.136979461;1.056855798;2.41984868;2.41471386;2.694847107;94.01065063;62.29495239;100.0068054;433.9200134;405.3200073;301.5955811;27715.19922;64.69755554
12.06.2019 16:01:26,515;697.3842163;697.7564697;682.4746704;1.136979461;1.056855798;2.419378281;2.391034365;2.676074982;93.99495697;62.29495239;100.0212555;435.1199951;405.3739929;301.5955811;27715.19922;64.69755554
12.06.2019 16:01:41,548;697.3772583;697.7564697;682.4746704;1.136979461;1.056855798;2.418907404;2.428016663;2.795724869;93.97142792;62.29495239;100.0143051;434.2799988;405.0130005;301.1730652;27715.19922;64.69755554
12.06.2019 16:01:56,582;697.3772583;697.7564697;682.4746704;1.136979461;1.056855798;2.418907404;2.303682804;2.795724869;93.95573425;62.328022;100.0113525;432.3599854;405.2470093;301.1730652;27715.19922;64.69755554
12.06.2019 16:02:11,628;697.3772583;697.7564697;682.4771729;1.1399858;1.056855798;2.418201685;2.386927605;2.686693668;93.9322052;62.29495239;100.0337067;432.7200012;405.2109985;301.4197998;27715.2168;64.69755554
12.06.2019 16:02:26,668;697.3833008;697.7564697;682.4771729;1.1399858;1.056855798;2.41678977;2.332677603;2.630255222;93.88514709;62.26193237;100.0269928;436.2000122;404.868988;301.4197998;27715.2168;64.62501526
12.06.2019 16:02:41,699;697.3833008;697.7564697;682.4771729;1.1399858;1.056855798;2.416083574;2.399059057;2.601523399;93.89299774;62.26193237;100.0217743;434.1600037;405.1390076;301.4213257;27715.2168;64.62501526
12.06.2019 16:02:56,735;697.3798828;697.7564697;682.4771729;1.1399858;1.056855798;2.415613413;2.467887402;2.976986408;93.84592438;62.328022;100.0096588;433.6799927;405.1390076;300.2196655;27715.2168;64.60002136
12.06.2019 16:03:11,770;697.37677;697.7564697;682.4771729;1.1399858;1.056855798;2.414201498;2.411337852;2.588669062;93.82239532;62.328022;99.9912262;434.0400085;404.9410095;301.230896;27715.23242;64.60002136
12.06.2019 16:03:26,796;697.3840942;697.7564697;682.4771729;1.1399858;1.056855798;2.413024902;2.367059231;2.68748951;93.79886627;62.328022;99.99471283;434.3999939;404.9230042;300.7865906;27715.23242;64.60002136
12.06.2019 16:03:41,847;697.3840942;697.7564697;682.4771729;1.1399858;1.056855798;2.413495302;2.340439796;2.507615805;93.76750183;62.328022;99.99873352;434.2799988;404.1839905;301.391571;27715.23242;64.60002136
12.06.2019 16:03:56,888;697.3840942;697.7564697;682.4771729;1.1399858;1.056855798;2.412083626;2.334122896;2.683489561;93.73612213;62.36104202;100.0377808;431.519989;404.9769897;300.684021;27715.23242;64.60002136
12.06.2019 16:04:11,927;697.3806152;697.7599487;682.4771729;1.1399858;1.056855798;2.411848307;2.479997158;2.561702013;93.72044373;62.328022;100.0289688;434.2799988;404.5450134;301.0259399;27715.25;64.60002136
12.06.2019 16:04:26,972;697.388916;697.7599487;682.4771729;1.1399858;1.056855798;2.411377668;2.364367962;2.684876442;93.71259308;62.29495239;100.0050049;432.8399963;404.67099;300.7732849;27715.25;64.60002136
12.06.2019 16:04:42,016;697.388916;697.7599487;682.4771729;1.1399858;1.056855798;2.410907269;2.408671141;2.664994001;93.69691467;62.328022;99.98006439;432.8399963;404.7609863;300.7763672;27715.25;64.60002136
12.06.2019 16:04:57,049;697.3815918;697.7599487;682.4771729;1.1399858;1.056855798;2.409730673;2.301682949;2.617840052;93.66552734;62.29495239;99.98251343;435.2399902;404.67099;300.7763672;27715.25;64.60002136
12.06.2019 16:05:12,085;697.3815918;697.7599487;682.4771729;1.1399858;1.056855798;2.409259796;2.444815397;2.598938942;93.64984131;62.26193237;99.9937973;430.5599976;404.3640137;300.7763672;27715.26758;64.60002136
12.06.2019 16:05:27,123;697.3815918;697.7599487;682.4771729;1.1399858;1.056855798;2.408083439;2.394067526;2.551711321;93.61063385;62.29495239;100.0106812;433.0799866;404.7609863;300.7763672;27715.26758;64.60002136
12.06.2019 16:05:42,163;697.3815918;697.7599487;682.4771729;1.1399858;1.052729487;2.407612562;2.344946623;2.422213554;93.59494019;62.328022;100.0138855;434.2799988;404.4179993;301.1125183;27715.26758;64.60002136
12.06.2019 16:05:57,203;697.3861694;697.7599487;682.4771729;1.1399858;1.052729487;2.406906843;2.403511286;2.344162941;93.57141113;62.328022;100.0194092;432.3599854;405.0490112;301.0155945;27715.26758;64.50354004
12.06.2019 16:06:12,241;697.3873291;697.7599487;682.4677734;1.1399858;1.052729487;2.406200886;2.431735039;2.315710068;93.54003143;62.328022;100.0104828;432.480011;404.7070007;301.0155945;27715.2832;64.50354004
12.06.2019 16:06:27,276;697.3873291;697.7599487;682.4677734;1.1399858;1.052729487;2.405965805;2.390498877;2.424557686;93.52435303;62.29495239;99.98278809;434.0400085;404.7969971;301.0155945;27715.2832;64.50354004
12.06.2019 16:06:42,310;697.3815918;697.7599487;682.4725952;1.1399858;1.052729487;2.405259609;2.322187662;2.396122456;93.50080872;62.328022;100.0118103;434.0400085;405.0490112;301.0155945;27715.2832;64.50354004
12.06.2019 16:06:57,353;697.3815918;697.7599487;682.4725952;1.1399858;1.052729487;2.40455389;2.371899605;2.436921597;93.48513031;62.29495239;100.0108337;433.0799866;405.1749878;300.8053589;27715.2832;64.50354004
12.06.2019 16:07:12,386;697.3861694;697.7599487;682.4725952;1.1399858;1.052729487;2.403847933;2.379598618;2.408483505;93.46944427;62.29495239;100.0116196;432.3599854;405.0490112;300.8053589;27715.30078;64.50354004
12.06.2019 16:07:27,426;697.3861694;697.7599487;682.4725952;1.1399858;1.052729487;2.402671576;2.409915924;2.361066103;93.44591522;62.29495239;100.0202637;433.2000122;404.8869934;300.8053589;27715.30078;64.50354004
12.06.2019 16:07:42,460;697.3861694;697.7599487;682.4725952;1.1399858;1.052729487;2.402436256;2.371003628;2.485108137;93.39885712;62.328022;99.99723816;433.5599976;404.9049988;300.4002075;27715.30078;64.50354004
12.06.2019 16:07:57,495;697.3861694;697.7599487;682.4725952;1.1399858;1.052729487;2.401494741;2.39121294;2.589374065;93.39885712;62.29495239;100.0045013;429.6000061;405.2290039;299.968811;27715.30078;64.50354004
12.06.2019 16:08:12,528;697.3861694;697.7599487;682.4802246;1.1399858;1.058011413;2.401259661;2.304773569;2.400586367;93.37532806;62.29495239;100.0298767;432.480011;405.0310059;300.3019104;27715.31641;64.4440155
12.06.2019 16:08:27,575;697.3861694;697.7599487;682.4802246;1.1399858;1.058011413;2.400789022;2.384783506;2.064172745;93.35179901;62.29495239;100.0136719;433.7999878;405.1390076;301.2636719;27715.31641;64.49930573
12.06.2019 16:08:42,614;697.3861694;697.7599487;682.4775391;1.1399858;1.058011413;2.400083065;2.398168087;2.216079235;93.34394073;62.29495239;100.016098;433.3200073;405.1390076;300.7169495;27715.31641;64.49930573
12.06.2019 16:08:57,641;697.3878784;697.7599487;682.4775391;1.1399858;1.058011413;2.399612188;2.437926054;2.197046995;93.31257629;62.29495239;100.0039063;433.4400024;405.1210022;300.7169495;27715.31641;64.49930573
12.06.2019 16:09:12,674;697.383606;697.7599487;682.4775391;1.1399858;1.058011413;2.399141788;2.453457832;2.342154741;93.29688263;62.328022;100.0380096;435;405.1210022;300.2199097;27715.33398;64.49930573
12.06.2019 16:09:27,712;697.3878174;697.7599487;682.4775391;1.1399858;1.058011413;2.398200512;2.344946623;2.30410862;93.27335358;62.29495239;100.0507813;433.0799866;405.2829895;300.2199097;27715.33398;64.49930573
12.06.2019 16:09:42,743;697.3878174;697.7599487;682.4775391;1.1399858;1.058011413;2.397965431;2.440046787;2.066001892;93.27335358;62.328022;100.0447922;431.6400146;405.1029968;300.9117432;27715.33398;64.49930573
12.06.2019 16:09:57,784;697.3878174;697.7599487;682.4775391;1.1399858;1.058011413;2.397494555;2.32236886;2.046904087;93.23413849;62.29495239;100.0357437;432.480011;405.5;300.9117432;27715.33398;64.49930573
12.06.2019 16:10:12,819;697.3878174;697.7599487;682.4775391;1.1399858;1.058011413;2.396788836;2.363111734;1.987283587;93.21844482;62.29495239;100.0599365;431.8800049;405.3380127;301.0054932;27715.34961;64.46611786
12.06.2019 16:10:27,859;697.3878174;697.7599487;682.4775391;1.1399858;1.058011413;2.395847321;2.409738302;1.994903684;93.19491577;62.26193237;100.0383224;433.9200134;405.428009;300.8668823;27715.34961;64.46611786
12.06.2019 16:10:42,891;697.385498;697.7599487;682.4775391;1.1399858;1.058011413;2.395141602;2.39888072;1.966232777;93.19491577;62.29495239;100.027359;431.3999939;405.1390076;300.8668823;27715.34961;64.40868378
12.06.2019 16:10:57,930;697.3902588;697.7599487;682.4775391;1.141816139;1.058011413;2.394671202;2.403333664;2.140532732;93.1635437;62.328022;100.0480957;432.1199951;405.428009;300.2823486;27715.34961;64.40868378
12.06.2019 16:11:12,971;697.3834839;697.7599487;682.4693604;1.141816139;1.058011413;2.394435644;2.379598618;2.275925159;93.14001465;62.328022;100.0514908;433.6799927;405.2470093;300.0837097;27715.36719;64.40868378
12.06.2019 16:11:28,013;697.3839111;697.7599487;682.4693604;1.141816139;1.058011413;2.394200325;2.372795582;2.275925159;93.132164;62.29495239;100.0172424;433.0799866;405.3559875;300.0837097;27715.36719;64.40868378
12.06.2019 16:11:43,046;697.3933716;697.7599487;682.4693604;1.141816139;1.058011413;2.393259048;2.426067829;2.350530386;93.10079956;62.29495239;100.0083618;430.6799927;405.5360107;299.7140198;27715.36719;64.40868378
12.06.2019 16:11:58,088;697.3870239;697.7599487;682.4693604;1.141816139;1.058011413;2.393494606;2.401196718;2.065677404;93.10079956;62.29495239;100.0470352;432.1199951;405.5360107;300.6040955;27715.36719;64.40868378
12.06.2019 16:12:13,126;697.3947144;697.7599487;682.4693604;1.141816139;1.058011413;2.39231801;2.403155327;1.861708283;93.09295654;62.328022;100.0424728;431.8800049;405.2650146;301.0759277;27715.38281;64.40001678
12.06.2019 16:12:28,165;697.387146;697.7599487;682.4779053;1.141816139;1.058011413;2.391612291;2.378525019;1.890883923;93.05374146;62.328022;100.0084381;431.6400146;405.6799927;300.9009705;27715.38281;64.40001678
12.06.2019 16:12:43,206;697.387146;697.7625122;682.4779053;1.141816139;1.058011413;2.391612291;2.340620041;1.890883923;93.04589844;62.328022;99.97581482;431.3999939;405.6260071;300.9009705;27715.38281;64.40001678
12.06.2019 16:12:58,239;697.3929443;697.7625122;682.4779053;1.141816139;1.058011413;2.390906096;2.354847193;1.852532983;93.03020477;62.328022;99.99742126;431.3999939;405.7160034;300.9009705;27715.38281;64.40001678
12.06.2019 16:13:13,282;697.3918457;697.7625122;682.4700928;1.141816139;1.058011413;2.390906096;2.311856031;1.862125993;93.03020477;62.39406204;99.98114777;432.7200012;405.7520142;300.9009705;27715.40039;64.40001678
12.06.2019 16:13:28,322;697.3918457;697.7625122;682.4700928;1.141816139;1.058011413;2.390670538;2.340078831;1.675951481;92.99882507;62.328022;99.95166779;434.8800049;405.428009;301.4341431;27715.40039;64.40001678
12.06.2019 16:13:43,360;697.3918457;697.7625122;682.4700928;1.141816139;1.058011413;2.389729738;2.390677214;1.666358709;93.01451874;62.328022;99.96999359;433.4400024;405.5899963;301.4341431;27715.40039;64.40001678
12.06.2019 16:13:58,395;697.3918457;697.7625122;682.4806519;1.141816139;1.058011413;2.389258862;2.33231616;1.651596785;92.99882507;62.29495239;100.0250854;433.3200073;405.7160034;301.3336487;27715.40039;64.40001678
12.06.2019 16:14:13,434;697.3870239;697.7625122;682.4806519;1.141816139;1.058011413;2.388788462;2.360777617;1.63237381;92.96746063;62.29495239;100.0322037;433.0799866;405.8059998;301.3336487;27715.41602;64.40001678
12.06.2019 16:14:28,469;697.3939209;697.7625122;682.4806519;1.141816139;1.058011413;2.388317823;2.399593592;1.43232286;92.94393158;62.29495239;99.99930573;432.9599915;406.0939941;301.8499451;27715.41602;64.40001678
12.06.2019 16:14:43,505;697.3915405;697.7625122;682.4730225;1.141816139;1.058011413;2.387376308;2.399593592;1.403376818;92.92040253;62.29495239;100.0227051;433.0799866;405.8599854;301.8499451;27715.41602;64.40001678
12.06.2019 16:14:58,542;697.3915405;697.7625122;682.4730225;1.141816139;1.058011413;2.386670351;2.348729134;1.385798335;92.89687347;62.328022;100.0285797;431.519989;405.6799927;301.8156738;27715.41602;64.30804443
12.06.2019 16:15:13,577;697.3915405;697.7625122;682.4730225;1.141816139;1.05302453;2.38643527;2.364009142;1.592484713;92.87334442;62.328022;100.0316467;433.3200073;405.6799927;301.1636353;27715.43359;64.30804443
12.06.2019 16:15:28,619;697.3915405;697.7625122;682.4730225;1.141816139;1.05302453;2.385964632;2.384783506;1.444235206;92.85765076;62.29495239;100.0242996;433.0799866;405.6080017;301.5523682;27715.43359;64.30804443
12.06.2019 16:15:43,648;697.3915405;697.7625122;682.4730225;1.141816139;1.05302453;2.385258675;2.394245863;1.696254849;92.84195709;62.29495239;100.0350723;431.3999939;405.8420105;300.7058105;27715.43359;64.30804443
12.06.2019 16:15:58,688;697.3949585;697.7625122;682.4730225;1.141816139;1.05302453;2.384552717;2.335386753;1.3885777;92.8341217;62.29495239;99.9991684;431.6400146;405.6619873;301.5455017;27715.43359;64.30804443
12.06.2019 16:16:13,713;697.3930054;697.7625122;682.4730225;1.141816139;1.05302453;2.384317636;2.349989176;1.378942132;92.81842804;62.328022;100.0149765;432;405.5539856;301.5455017;27715.44922;64.30804443
12.06.2019 16:16:28,748;697.3930054;697.7625122;682.4730225;1.141816139;1.05302453;2.384552717;2.299864054;1.3885777;92.81059265;62.328022;99.9724884;433.9200134;405.571991;301.5455017;27715.44922;64.30001831
12.06.2019 16:16:43,785;697.3930054;697.7639771;682.4730225;1.141816139;1.05302453;2.383846998;2.414358616;1.340272784;92.77921295;62.328022;99.98921204;431.2799988;405.3200073;301.5455017;27715.44922;64.30001831
12.06.2019 16:16:58,828;697.3892822;697.7639771;682.4730225;1.141816139;1.05302453;2.382435083;2.423054457;1.423298359;92.7556839;62.328022;99.98789215;431.2799988;405.3200073;301.1791992;27715.44922;64.30001831
12.06.2019 16:17:13,872;697.3915405;697.7639771;682.4730225;1.141816139;1.061872244;2.382199764;2.370824337;2.183817863;92.73999023;61.07252884;99.97453308;428.0400085;405.2829895;298.8615112;27715.4668;64.30001831
12.06.2019 16:17:28,908;697.4016113;697.7639771;682.4730225;1.141816139;1.061872244;2.381258488;2.355386496;1.869439006;92.71646118;61.07252884;99.96632385;430.3200073;405.2829895;299.7207642;27715.4668;64.30001831
12.06.2019 16:17:43,940;697.3953247;697.7639771;682.4730225;1.141816139;1.061872244;2.38055253;2.417554855;1.955997467;92.70078278;61.07252884;99.98448181;433.3200073;405.0490112;299.3446045;27715.4668;64.30001831
12.06.2019 16:17:58,978;697.3986816;697.7639771;682.4730225;1.141816139;1.061872244;2.38031745;2.369390488;2.061584473;92.67725372;61.03950882;99.98911285;430.6799927;404.9590149;298.9981995;27715.4668;64.30001831
12.06.2019 16:18:14,026;697.3986816;697.7639771;682.4730225;1.141816139;1.061872244;2.379376173;2.366700649;1.882632494;92.66940308;61.07252884;99.96755981;432.7200012;405.0130005;299.4205017;27715.48242;64.21182251
12.06.2019 16:18:29,060;697.3986816;697.7639771;682.4730225;1.141816139;1.061872244;2.379140854;2.367597342;1.873005867;92.65370941;61.10554886;99.95999146;431.7600098;405.0130005;299.4205017;27715.48242;64.21182251
12.06.2019 16:18:44,087;697.3986816;697.7639771;682.4730225;1.141816139;1.061872244;2.379611254;2.376019001;1.892247438;92.65370941;61.07252884;99.96443939;429.480011;405.2470093;299.4205017;27715.48242;64.21182251
12.06.2019 16:18:59,120;697.3986816;697.7639771;682.4730225;1.141816139;1.061872244;2.379140854;2.406003237;1.873005867;92.65370941;61.10554886;99.9721756;433.0799866;404.8510132;299.4205017;27715.48242;64.20001984
12.06.2019 16:19:14,157;697.3986816;697.7639771;682.4730225;1.141816139;1.061872244;2.378905296;2.326712132;1.832040071;92.62234497;61.10554886;99.99450684;432.1199951;405.0130005;299.5979004;27715.5;64.20001984
12.06.2019 16:19:29,187;697.3927002;697.7639771;682.4730225;1.141816139;1.061872244;2.378905296;2.416312218;1.832040071;92.63018036;61.13862228;99.97612762;431.3999939;404.9230042;299.5979004;27715.5;64.20001984
12.06.2019 16:19:44,224;697.3939819;697.7639771;682.4641113;1.141816139;1.055657387;2.377729177;2.377630234;1.724219799;92.60665131;61.07252884;99.9821167;432.8399963;404.7250061;299.8060608;27715.5;64.20001984
12.06.2019 16:19:59,257;697.3984985;697.7639771;682.4641113;1.141816139;1.055657387;2.37749362;2.396028996;1.966714978;92.58312225;61.10554886;99.9851532;429.8399963;404.3819885;299.0194397;27715.5;64.20001984
12.06.2019 16:20:14,291;697.3984985;697.7639771;682.4641113;1.141816139;1.055657387;2.376787663;2.365265369;1.734950304;92.57528687;61.07252884;99.983078;431.1600037;404.7609863;299.6287231;27715.51758;64.20001984
12.06.2019 16:20:29,329;697.40271;697.7653809;682.4641113;1.141816139;1.055657387;2.376317024;2.426953793;1.811621428;92.54389954;61.07252884;99.96842194;435.7200012;404.7250061;299.6287231;27715.51758;64.20001984
12.06.2019 16:20:44,369;697.40271;697.7653809;682.4733276;1.141816139;1.055657387;2.375846624;2.295313835;1.792332292;92.52037048;61.07252884;99.96781921;431.6400146;404.598999;299.6287231;27715.51758;64.20001984
12.06.2019 16:20:59,409;697.40271;697.7653809;682.4733276;1.141816139;1.055657387;2.375846624;2.391569614;1.792332292;92.52037048;61.00643539;99.97412109;432.3599854;404.9410095;299.6287231;27715.51758;64.20001984
12.06.2019 16:21:14,454;697.4014893;697.7653809;682.4733276;1.141816139;1.055657387;2.37419939;2.358082771;1.638261437;92.48900604;61.07252884;99.96335602;432;405.0130005;299.8882751;27715.5332;64.20001984
12.06.2019 16:21:29,482;697.4014893;697.7653809;682.4711914;1.141816139;1.055657387;2.37419939;2.353588104;1.683193088;92.45762634;61.10554886;99.94016266;429.2399902;404.9230042;299.7533264;27715.5332;64.20001984
12.06.2019 16:21:44,521;697.4014893;697.7653809;682.4711914;1.141816139;1.055657387;2.37396431;2.298590422;1.737506032;92.44978333;61.10554886;99.95697784;431.8800049;404.9949951;299.4321899;27715.5332;64.20001984
12.06.2019 16:21:59,553;697.4014893;697.7653809;682.4711914;1.141816139;1.060651898;2.373493433;2.35016942;1.718155384;92.44978333;61.07252884;99.98917389;430.7999878;404.9049988;299.4321899;27715.55078;64.20001984
12.06.2019 16:22:14,592;697.4014893;697.7653809;682.4711914;1.143914461;1.060651898;2.372552395;2.301864862;1.679460645;92.42625427;61.10554886;99.97406769;429.6000061;405.2290039;299.4321899;27715.55078;64.20001984
12.06.2019 16:22:29,630;697.4071655;697.7653809;682.4711914;1.143914461;1.060651898;2.372316837;2.35502696;1.669764996;92.40272522;61.10554886;99.9651413;432.3599854;404.7609863;299.4321899;27715.55078;64.20001984
12.06.2019 16:22:44,664;697.4071655;697.7653809;682.4711914;1.143914461;1.060651898;2.37161088;2.361136675;1.737758398;92.37919617;61.13862228;99.97911835;429.8399963;404.9049988;299.1411743;27715.55078;64.20001984
12.06.2019 16:22:59,691;697.4071655;697.7653809;682.4711914;1.143914461;1.060651898;2.370434523;2.325445652;1.689350128;92.3635025;61.10554886;100.0203705;431.0400085;405.1029968;299.1411743;27715.56641;64.20001984
12.06.2019 16:23:14,720;697.4039307;697.7653809;682.4711914;1.143914461;1.060651898;2.370904922;2.369390488;1.599288702;92.34781647;61.10554886;100.0051575;431.6400146;405.0490112;299.4692078;27715.56641;64.10282898
12.06.2019 16:23:29,747;697.4039307;697.7653809;682.4711914;1.143914461;1.060651898;2.370434523;2.37369132;1.711298823;92.33997345;61.07252884;99.99263;430.3200073;405.0490112;299.0753784;27715.56641;64.10282898
12.06.2019 16:23:44,781;697.3987427;697.7653809;682.4711914;1.143914461;1.060651898;2.369728565;2.345307112;1.913417459;92.33997345;61.13862228;100.020134;430.3200073;404.9590149;298.3825989;27715.56641;64.12458801
12.06.2019 16:23:59,826;697.4088135;697.7653809;682.4711914;1.143914461;1.060651898;2.369258165;2.377451181;1.692166328;92.30860901;61.07252884;100.0028381;432;404.6530151;298.9875793;27715.58398;64.10002136
12.06.2019 16:24:14,862;697.4011841;697.7679443;682.4711914;1.143914461;1.060651898;2.36855197;2.309496164;1.565928698;92.29291534;61.03950882;99.98632813;430.7999878;404.8150024;299.3075867;27715.58398;64.10002136
12.06.2019 16:24:29,889;697.4064331;697.7679443;682.4711914;1.143914461;1.060651898;2.369022608;2.400484324;1.641866207;92.26938629;61.07252884;100.0068512;432.1199951;404.9049988;299.1091919;27715.58398;64.10002136
12.06.2019 16:24:44,923;697.4064331;697.7679443;682.4711914;1.143914461;1.060651898;2.367846012;2.387284756;1.59333849;92.25369263;61.10554886;99.99977112;427.9200134;405.1210022;299.1091919;27715.58398;64.10002136
12.06.2019 16:24:59,965;697.4064331;697.7679443;682.4711914;1.143914461;1.060651898;2.367610693;2.337733269;1.706725478;92.26938629;61.10554886;100.0040665;428.6400146;404.9049988;298.808075;27715.59961;64.10002136
12.06.2019 16:25:15,006;697.4064331;697.7679443;682.4711914;1.143914461;1.060651898;2.366669893;2.345487118;1.667940974;92.24585724;61.07252884;99.96604919;431.0400085;405.302002;298.808075;27715.59961;64.10002136
12.06.2019 16:25:30,035;697.4089355;697.7679443;682.4711914;1.143914461;1.060651898;2.366434336;2.410271406;1.517140627;92.22232819;61.10554886;99.98617554;428.1600037;405.1390076;299.2303162;27715.59961;64.02522278
12.06.2019 16:25:45,080;697.4089355;697.7679443;682.4711914;1.143914461;1.060651898;2.365257502;2.389070749;1.607633114;92.17525482;61.10554886;99.98345947;430.3200073;405.1210022;298.8140869;27715.59961;64.07931519
12.06.2019 16:26:00,122;697.40625;697.7679443;682.4711914;1.143914461;1.060651898;2.364551783;2.397633314;1.578487039;92.15957642;61.10554886;99.98180389;430.5599976;405.302002;298.8140869;27715.61719;64.07931519
12.06.2019 16:26:15,161;697.40625;697.7679443;682.4711914;1.143914461;1.060651898;2.364551783;2.358262539;1.361616492;92.13604736;61.07252884;99.98627472;428.7600098;405.2109985;299.4626465;27715.61719;64.00069427
12.06.2019 16:26:30,207;697.4113159;697.7679443;682.4711914;1.143914461;1.060651898;2.363374949;2.3384552;1.585408568;92.12819672;61.07252884;99.97612;431.0400085;404.8150024;298.6479797;27715.61719;64.00069427
12.06.2019 16:26:45,236;697.4113159;697.7679443;682.4711914;1.143914461;1.060651898;2.362905025;2.367238522;1.350978851;92.10466766;61.10554886;99.98925018;429.2399902;404.9590149;299.2904968;27715.61719;64.00069427
12.06.2019 16:27:00,268;697.4113159;697.7679443;682.4711914;1.143914461;1.060651898;2.361728191;2.407070637;1.536997795;92.08113861;61.10554886;99.98609924;429.3599854;404.5450134;298.7105103;27715.63281;64.00069427
12.06.2019 16:27:15,292;697.4113159;697.7679443;682.4711914;1.143914461;1.060651898;2.361963272;2.331593752;1.527250528;92.05760956;61.10554886;99.99578094;429.480011;404.868988;298.7105103;27715.63281;64.00069427
12.06.2019 16:27:30,336;697.4113159;697.7679443;682.4711914;1.143914461;1.060651898;2.360787153;2.343144417;1.498036742;92.03408051;61.10554886;100.0048752;430.9200134;405.0490112;298.7105103;27715.63281;64.00069427
12.06.2019 16:27:45,376;697.4113159;697.7679443;682.4711914;1.143914461;1.060651898;2.360551596;2.353947878;1.328068733;92.01055145;61.07252884;100.0081253;429.6000061;404.9769897;299.1890564;27715.63281;64.00069427
12.06.2019 16:28:00,411;697.4113159;697.7679443;682.4711914;1.143914461;1.060651898;2.360316515;2.389070749;1.308520675;92.00270081;61.07252884;100.0105743;429;404.6889954;299.1890564;27715.65039;64.00069427
12.06.2019 16:28:15,438;697.4113159;697.7679443;682.4711914;1.143914461;1.060651898;2.359139919;2.323273897;1.149501085;91.97917175;61.10554886;100.0359497;431.6400146;404.9949951;299.5470276;27715.65039;64.00069427
12.06.2019 16:28:30,469;697.4113159;697.7679443;682.4711914;1.143914461;1.060651898;2.358433962;2.286017179;1.162779808;91.9556427;61.07252884;100.0437469;430.7999878;405.1570129;299.4197998;27715.65039;64.00069427
12.06.2019 16:28:45,504;697.4113159;697.7679443;682.4711914;1.143914461;1.060651898;2.358198881;2.346388102;1.18236053;91.94779968;61.07252884;100.0432739;430.4400024;405.5360107;299.4197998;27715.65039;64.00069427
12.06.2019 16:29:00,539;697.4113159;697.7679443;682.4711914;1.143914461;1.060651898;2.357963085;2.351429224;1.460909367;91.93210602;61.07252884;100.0534363;432.1199951;405.3919983;298.4718323;27715.66602;64.00069427
12.06.2019 16:29:15,579;697.4113159;697.7679443;682.4711914;1.143914461;1.060651898;2.358198881;2.348369122;1.292589784;91.93210602;61.07252884;100.0421219;429.9599915;405.3200073;299.0032654;27715.66602;64.00069427
12.06.2019 16:29:30,616;697.4165649;697.7679443;682.4677124;1.143914461;1.060651898;2.357728004;2.344946623;1.273015499;91.93210602;61.07252884;100.0369949;432.2399902;405.3380127;299.0032654;27715.66602;64.00069427
12.06.2019 16:29:45,658;697.4165649;697.7679443;682.4677124;1.143914461;1.060651898;2.357257366;2.327254772;1.162853479;91.91641998;61.1716423;100.0330582;429.8399963;405.6619873;299.2734985;27715.66602;64.00069427
12.06.2019 16:30:00,693;697.4151611;697.7679443;682.4677124;1.143914461;1.060651898;2.357022285;2.371182919;1.081809044;91.91641998;61.07252884;100.0279236;430.9200134;405.2829895;299.4859924;27715.68359;64.00069427
12.06.2019 16:30:15,726;697.4084473;697.7679443;682.4677124;1.143914461;1.060651898;2.357257366;2.372795582;1.272145391;91.90857697;61.10554886;100.0430145;431.3999939;405.5899963;298.9475098;27715.68359;64.00069427
12.06.2019 16:30:30,768;697.4165039;697.7679443;682.4677124;1.143914461;1.060651898;2.356316328;2.316208839;0.919282675;91.88504791;61.07252884;100.0240936;430.9200134;405.3919983;299.882843;27715.68359;63.91661072
12.06.2019 16:30:45,793;697.4108887;697.7679443;682.4677124;1.143914461;1.060651898;2.355610371;2.317658901;1.025548339;91.86151886;61.07252884;100.0292511;431.3999939;405.1390076;299.478302;27715.68359;63.92802429
12.06.2019 16:31:00,832;697.4108887;697.7679443;682.4677124;1.143914461;1.060651898;2.355610371;2.400840521;1.414024711;91.86936188;61.10554886;100.0444489;433.6799927;405.1029968;298.3786316;27715.69922;63.92802429
12.06.2019 16:31:15,872;697.4108887;697.7679443;682.4677124;1.145102143;1.060651898;2.355374813;2.331774235;1.027781725;91.84583282;61.07252884;100.0370789;430.6799927;405.4819946;299.6230774;27715.69922;63.90138245
12.06.2019 16:31:30,906;697.4108887;697.7679443;682.4677124;1.145102143;1.060651898;2.355374813;2.252136707;1.22649467;91.86151886;61.10554886;100.0054932;427.6799927;405.6619873;299.0305176;27715.69922;63.90138245
12.06.2019 16:31:45,945;697.4178467;697.7679443;682.4677124;1.145102143;1.060651898;2.355374813;2.319289684;0.923732936;91.83798981;61.10554886;100.0080261;432.1199951;405.1210022;299.8747253;27715.69922;63.90138245
12.06.2019 16:32:00,980;697.4087524;697.7679443;682.4677124;1.145102143;1.060651898;2.354433775;2.369749069;0.904089391;91.81446075;61.10554886;100.0391541;432.2399902;405.1570129;299.8747253;27715.7168;63.90138245
12.06.2019 16:32:16,019;697.4087524;697.7679443;682.4677124;1.145102143;1.060651898;2.353963137;2.36041832;0.379916906;91.81446075;61.03950882;100.0246429;435.2399902;405.0310059;301.3781128;27715.7168;63.90138245
12.06.2019 16:32:31,064;697.409668;697.772583;682.4677124;1.145102143;1.060651898;2.35349226;2.32942462;0.840942562;91.78308105;61.07252884;100.0186234;432.7200012;405.1210022;299.9456482;27715.7168;63.90138245
12.06.2019 16:32:46,095;697.4154053;697.772583;682.4677124;1.145102143;1.060651898;2.353727818;2.336469889;0.64652735;91.7909317;61.13862228;100.0169907;433.2000122;405.2829895;300.5542908;27715.7168;63.90138245
12.06.2019 16:33:01,135;697.4154053;697.772583;682.4677124;1.145102143;1.060651898;2.353022099;2.352868557;0.416362286;91.77523804;61.07252884;100.0152588;432.3599854;405.2829895;301.1517334;27715.73242;63.90138245
12.06.2019 16:33:16,166;697.4154053;697.772583;682.4677124;1.145102143;1.060651898;2.352551222;2.359520197;0.474395871;91.76740265;61.07252884;100.0205841;433.0799866;405.0310059;300.9200134;27715.73242;63.90138245
12.06.2019 16:33:31,192;697.4154053;697.772583;682.4677124;1.145102143;1.060651898;2.352551222;2.353228331;0.536686778;91.76740265;61.07252884;100.0063477;433.0799866;404.6889954;300.7344971;27715.73242;63.90138245
12.06.2019 16:33:46,229;697.420166;697.772583;682.4677124;1.145102143;1.060651898;2.353022099;2.357363939;0.507430494;91.7438736;61.10554886;99.9932785;432.9599915;404.8510132;300.8804626;27715.73242;63.96468735
12.06.2019 16:34:01,269;697.420166;697.772583;682.4677124;1.145102143;1.060651898;2.352551222;2.361854792;0.377182603;91.759552;61.13862228;100.0099487;431.8800049;405.3380127;301.2095337;27715.75;63.96468735
12.06.2019 16:34:16,309;697.4137573;697.772583;682.4677124;1.145102143;1.060651898;2.352080584;2.361854792;0.871585011;91.7438736;61.10554886;100.0175323;430.6799927;405.5360107;299.6784668;27715.75;63.96468735
12.06.2019 16:34:31,336;697.4137573;697.772583;682.4677124;1.145102143;1.060651898;2.352080584;2.362752676;0.689334512;91.72032928;61.10554886;99.99062347;432;405.1210022;300.2211304;27715.75;63.90010452
12.06.2019 16:34:46,373;697.4137573;697.772583;682.4677124;1.145102143;1.060651898;2.351139545;2.343504906;0.646608055;91.70465088;61.10554886;100.0462189;430.6799927;405.1570129;300.2211304;27715.75;63.90010452
12.06.2019 16:35:01,407;697.4191284;697.772583;682.4729004;1.145102143;1.060651898;2.351609707;2.363650084;0.912817657;91.70465088;61.13862228;100.0205307;431.0400085;405.1570129;299.3994751;27715.76758;63.90010452
12.06.2019 16:35:16,436;697.4143677;697.772583;682.4729004;1.145102143;1.060651898;2.350668907;2.329605579;0.535736144;91.68112183;61.10554886;100.0157776;434.1600037;404.6350098;300.4041443;27715.76758;63.90010452
12.06.2019 16:35:31,468;697.4143677;697.7714233;682.4729004;1.145102143;1.060651898;2.350433588;2.330509186;0.638863921;91.68112183;61.10554886;99.96550751;432.480011;404.8510132;300.0679626;27715.76758;63.90010452
12.06.2019 16:35:46,501;697.4143677;697.7714233;682.4729004;1.145102143;1.060651898;2.35019803;2.372437239;0.628982902;91.65759277;61.10554886;99.96998596;432.3599854;404.9949951;300.0679626;27715.76758;63.90010452
12.06.2019 16:36:01,536;697.4143677;697.7714233;682.4691162;1.145102143;1.060651898;2.34996295;2.376556158;0.619109929;91.64190674;61.10554886;99.99271393;429.2399902;404.6889954;300.0679626;27715.7832;63.90010452
12.06.2019 16:36:16,572;697.4143677;697.7714233;682.4691162;1.145102143;1.060651898;2.349257231;2.345487118;0.589469254;91.64190674;61.10554886;99.97123718;431.519989;404.598999;300.0679626;27715.7832;63.90010452
12.06.2019 16:36:31,607;697.4204712;697.7714233;682.4691162;1.145102143;1.060651898;2.348551273;2.368852615;0.811742544;91.62621307;61.10554886;100.0116501;431.0400085;405.1929932;299.3191223;27715.7832;63.90010452
12.06.2019 16:36:46,642;697.4204712;697.7714233;682.4691162;1.145102143;1.060651898;2.348080397;2.328159094;0.523832321;91.60268402;61.10554886;99.9978714;431.0400085;405.0669861;300.1160278;27715.7832;63.90010452
12.06.2019 16:37:01,678;697.4161377;697.7714233;682.4691162;1.145102143;1.060651898;2.347609758;2.367059231;0.59929204;91.57915497;61.07252884;100.0115356;432.3599854;405.5180054;299.8330078;27715.80078;63.91717529
12.06.2019 16:37:16,708;697.4161377;697.7714233;682.4691162;1.145102143;1.060651898;2.34666872;2.339177132;0.451302528;91.57915497;61.10554886;99.9726181;431.8800049;406.0220032;300.1550293;27715.80078;63.91717529
12.06.2019 16:37:31,738;697.4240112;697.7714233;682.4691162;1.145102143;1.060651898;2.34666872;2.336830854;0.451302528;91.54777527;61.10554886;99.97521973;430.6799927;405.6080017;300.1550293;27715.80078;63.91717529
12.06.2019 16:37:46,785;697.418396;697.7714233;682.4691162;1.145102143;1.060651898;2.345492125;2.345126867;0.580836177;91.53209686;61.10554886;99.98615265;431.2799988;405.8959961;299.6233521;27715.80078;63.91717529
12.06.2019 16:38:01,822;697.418396;697.7714233;682.4691162;1.145102143;1.060651898;2.345492125;2.395315886;0.580836177;91.50071716;61.13862228;99.98318481;432.6000061;405.7879944;299.6233521;27715.81641;63.91717529
12.06.2019 16:38:16,858;697.418396;697.7714233;682.4691162;1.145102143;1.060651898;2.345021486;2.348729134;0.329270095;91.48503876;61.10554886;99.97885132;429.2399902;406.0759888;300.4295654;27715.81641;63.91717529
12.06.2019 16:38:31,894;697.418396;697.7714233;682.4691162;1.145102143;1.060651898;2.344315529;2.324721813;0.396835685;91.48503876;61.10554886;99.96582794;430.6799927;405.8599854;300.1994629;27715.81641;63.90000916
12.06.2019 16:38:46,923;697.4161377;697.7714233;682.4691162;1.145102143;1.060651898;2.343374491;2.345847607;0.337266892;91.46149445;61.10554886;99.96998596;428.6400146;405.8959961;300.1994629;27715.81641;63.90000916
12.06.2019 16:39:01,958;697.4224854;697.7714233;682.4691162;1.145102143;1.060651898;2.343844891;2.339357376;0.188736916;91.46149445;61.10554886;99.97274017;431.6400146;405.7340088;300.6991882;27715.83398;63.90000916
12.06.2019 16:39:16,989;697.4224854;697.7714233;682.4691162;1.145102143;1.060651898;2.343374491;2.400128126;0.449417681;91.46149445;61.10554886;99.98667908;429.3599854;406.0400085;299.9256287;27715.83398;63.90000916
12.06.2019 16:39:32,021;697.4224854;697.7714233;682.4691162;1.145102143;1.060651898;2.342903614;2.357184172;0.21747835;91.44581604;61.13862228;99.96698761;431.519989;405.6080017;300.4958496;27715.83398;63.90000916
12.06.2019 16:39:47,065;697.4172974;697.7714233;682.4691162;1.145102143;1.060651898;2.342903614;2.341882467;0.493143946;91.43012238;61.10554886;99.9749527;430.0799866;405.697998;299.6781006;27715.83398;63.90000916
12.06.2019 16:40:02,100;697.4245605;697.7714233;682.4658813;1.145102143;1.060651898;2.342432976;2.416134596;0.402566433;91.42228699;61.10554886;99.97541809;432;405.6080017;299.8879089;27715.84961;63.80606461
12.06.2019 16:40:17,134;697.4152832;697.7714233;682.4658813;1.145102143;1.060651898;2.341962576;2.352329016;0.382686287;91.39875793;61.07252884;99.97948456;427.5599976;405.8779907;299.8879089;27715.84961;63.80606461
12.06.2019 16:40:32,164;697.4173584;697.7714233;682.4658813;1.145102143;1.060651898;2.341962576;2.311129808;0.382686287;91.38306427;61.10554886;99.9631958;431.0400085;405.8779907;299.8879089;27715.84961;63.80606461
12.06.2019 16:40:47,207;697.4173584;697.7714233;682.4658813;1.145102143;1.060651898;2.34078598;2.299864054;0.517158926;91.38306427;61.10554886;99.94942474;429.3599854;405.8059998;299.3420715;27715.84961;63.80606461
12.06.2019 16:41:02,240;697.4173584;697.7714233;682.4658813;1.145102143;1.060651898;2.34078598;2.36508584;0.267803669;91.35168457;61.10554886;99.97998047;432.480011;405.7160034;300.0811157;27715.86719;63.80606461
12.06.2019 16:41:17,282;697.4224243;697.7736206;682.4703979;1.145102143;1.060651898;2.34078598;2.346748352;0.45154357;91.35953522;61.07252884;99.96871185;429.8399963;405.5899963;299.5365601;27715.86719;63.80606461
12.06.2019 16:41:32,327;697.4272461;697.7736206;682.4703979;1.145102143;1.060651898;2.340080023;2.327797174;0.421709687;91.34384918;61.10554886;99.9547348;430.6799927;405.7160034;299.5365601;27715.86719;63.80606461
12.06.2019 16:41:47,367;697.4229736;697.7736206;682.4703979;1.145102143;1.060651898;2.339374304;2.360777617;0.305154353;91.32815552;61.10554886;99.98126221;430.5599976;405.7879944;299.7934875;27715.86719;63.80606461
12.06.2019 16:42:02,403;697.4229736;697.7736206;682.4703979;1.145102143;1.060651898;2.339374304;2.350709438;0.499706209;91.31247711;61.13862228;99.98300171;431.2799988;405.5539856;299.2171936;27715.88281;63.80606461
12.06.2019 16:42:17,437;697.4282837;697.7736206;682.4703979;1.145102143;1.060651898;2.339374304;2.33520627;0.278076887;91.29678345;61.10554886;99.97222137;432.9599915;405.5899963;299.8544617;27715.88281;63.80606461
12.06.2019 16:42:32,474;697.4202271;697.7736206;682.4703979;1.145102143;1.060651898;2.338432789;2.317477703;0.258154899;91.28894806;61.10554886;99.9552002;429.6000061;405.5180054;299.8544617;27715.88281;63.80606461
12.06.2019 16:42:47,508;697.4229126;697.7736206;682.4703979;1.145102143;1.060651898;2.338432789;2.29276371;0.258154899;91.28109741;61.07252884;99.96459198;429.6000061;405.5899963;299.8544617;27715.88281;63.80606461
12.06.2019 16:43:02,545;697.4229126;697.7736206;682.4703979;1.146471143;1.062001109;2.33819747;2.35160923;0.248180807;91.28894806;61.07252884;99.98219299;430.6799927;405.4100037;299.8544617;27715.90039;63.80001068
12.06.2019 16:43:17,572;697.4229126;697.7736206;682.4703979;1.146471143;1.062001109;2.337962151;2.39638567;0.238214836;91.28894806;61.10554886;99.98783875;431.519989;405.5;299.8544617;27715.90039;63.80001068
12.06.2019 16:43:32,610;697.4229126;697.7736206;682.4690552;1.146471143;1.062001109;2.337962151;2.357363939;0.238214836;91.27325439;61.10554886;99.96118927;431.6400146;405.2290039;299.8544617;27715.90039;63.80001068
12.06.2019 16:43:47,643;697.4229126;697.7736206;682.4690552;1.146471143;1.062001109;2.337491751;2.314758301;0.218287036;91.25756836;61.07252884;99.96923065;429.7200012;404.9049988;299.8544617;27715.90039;63.80001068
12.06.2019 16:44:02,678;697.4229126;697.7736206;682.4690552;1.146471143;1.062001109;2.33772707;2.332858324;0.228267133;91.25756836;61.10554886;99.96056366;431.2799988;404.8150024;299.8544617;27715.91602;63.80001068
12.06.2019 16:44:17,717;697.427063;697.7736206;682.4690552;1.146471143;1.062001109;2.337256193;2.403155327;0.208304957;91.25756836;61.10554886;99.97651672;429.1199951;405.0490112;299.8544617;27715.91602;63.80001068
12.06.2019 16:44:32,759;697.4230347;697.7736206;682.4690552;1.146471143;1.062001109;2.337491751;2.348008871;0.218287036;91.24972534;61.10554886;99.96832275;430.4400024;405.1210022;299.8544617;27715.91602;63.80001068
12.06.2019 16:44:47,792;697.4230347;697.7736206;682.4690552;1.146471143;1.062001109;2.336550236;2.390320301;0.417116165;91.21834564;61.10554886;100.0086212;430.0799866;405.0849915;299.1480103;27715.91602;63.80001068
12.06.2019 16:45:02,836;697.4230347;697.7736206;682.4690552;1.146471143;1.062001109;2.336550236;2.33791399;0.116497889;91.22619629;61.10554886;100.013855;429.9599915;405.1570129;300.0375366;27715.93359;63.80001068
12.06.2019 16:45:17,864;697.4230347;697.7736206;682.4690552;1.146471143;1.062001109;2.337021112;2.385677099;0.280174881;91.21051025;61.10554886;99.99021912;428.8800049;405.3919983;299.6122742;27715.93359;63.80001068
12.06.2019 16:45:32,900;697.4230347;697.7736206;682.4690552;1.146471143;1.062001109;2.336080074;2.343324661;0.34885931;91.21834564;61.13862228;100.0084152;430.5599976;405.2470093;299.2910767;27715.93359;63.80001068
12.06.2019 16:45:47,932;697.4193726;697.7736206;682.4690552;1.146471143;1.062001109;2.335609436;2.262235403;0.32891801;91.1869812;61.10554886;100.024559;433.5599976;405.3739929;299.2910767;27715.93359;63.7794838
12.06.2019 16:46:02,977;697.4263916;697.7736206;682.4690552;1.146471143;1.062001109;2.335138559;2.305318594;0.280612051;91.1869812;61.10554886;100.0039673;430.0799866;405.6440125;299.40448;27715.94922;63.7794838
12.06.2019 16:46:18,018;697.4263916;697.7736206;682.4690552;1.146471143;1.062001109;2.335138559;2.284374714;0.031980786;91.17913055;61.10554886;100.0130234;430.4400024;405.8599854;300.110199;27715.94922;63.7794838
12.06.2019 16:46:33,053;697.4263916;697.7736206;682.4690552;1.146471143;1.062001109;2.335373878;2.326350451;0.151154131;91.16345215;61.10554886;99.98365021;431.519989;405.6080017;299.787323;27715.94922;63.74913025
12.06.2019 16:46:48,084;697.4263916;697.7736206;682.4690552;1.146471143;1.062001109;2.335138559;2.300046206;0.084682196;91.16345215;61.07252884;99.97062683;432.6000061;405.8420105;300.0484619;27715.94922;63.74913025
12.06.2019 16:47:03,116;697.4224243;697.77771;682.4690552;1.146471143;1.062001109;2.335138559;2.339718103;0.084682196;91.17128754;61.10554886;99.99159241;428.6400146;406.1659851;300.0484619;27715.9668;63.70003891
12.06.2019 16:47:18,154;697.4300537;697.77771;682.4690552;1.146471143;1.062001109;2.335138559;2.361316204;0.14227055;91.16345215;61.07252884;100.0094528;429.6000061;405.6799927;299.8781128;27715.9668;63.70003891
12.06.2019 16:47:33,190;697.4235229;697.77771;682.4690552;1.146471143;1.062001109;2.335138559;2.328339815;0.209054336;91.16345215;61.10554886;100.0081329;430.0799866;405.8059998;299.680542;27715.9668;63.70003891
12.06.2019 16:47:48,232;697.4191895;697.77771;682.4649658;1.146471143;1.062001109;2.334667683;2.38067174;0.3072761;91.16345215;61.10554886;100.0145874;433.6799927;406.2210083;299.3309631;27715.9668;63.70003891
12.06.2019 16:48:03,268;697.425415;697.77771;682.4649658;1.146471143;1.062001109;2.334903479;2.307862043;0.179704398;91.1399231;61.10554886;99.97846985;432.1199951;406.2030029;299.737854;27715.98242;63.70003891
12.06.2019 16:48:18,791;697.425415;697.77771;682.4649658;1.146471143;1.062001109;2.334903479;2.354667187;0.507257402;91.15559387;61.10554886;100.0057373;429.9599915;406.2030029;298.7689514;27715.98242;63.70003891
12.06.2019 16:48:33,826;697.425415;697.77771;682.4649658;1.146471143;1.062001109;2.334432602;2.357903004;0.113921762;91.16345215;61.07252884;100.0310974;429.1199951;406.4190063;299.87323;27715.98242;63.70003891
12.06.2019 16:48:48,860;697.425415;697.77771;682.4649658;1.146471143;1.062001109;2.334432602;2.362393618;0.282873541;91.17128754;61.10554886;100.0328445;428.519989;406.1480103;299.4031067;27715.98242;63.70003891
12.06.2019 16:49:03,893;697.425415;697.77771;682.4649658;1.146471143;1.062001109;2.335138559;2.355746031;0.081552267;91.14775848;61.13862228;100.0133133;429.8399963;406.0939941;300.0576782;27716;63.70003891
12.06.2019 16:49:18,926;697.425415;697.77771;682.4760132;1.146471143;1.062001109;2.334432602;2.300955534;0.311982036;91.14775848;61.10554886;100.0060959;428.6400146;405.9500122;299.2875366;27716;63.70003891
12.06.2019 16:49:33,964;697.425415;697.77771;682.4760132;1.146471143;1.062001109;2.334432602;2.306045532;0.30200994;91.15559387;61.10554886;99.9825058;432.2399902;405.697998;299.2875366;27716;63.70003891
12.06.2019 16:49:48,990;697.425415;697.77771;682.4760132;1.146471143;1.062001109;2.333961964;2.269199848;0.371008486;91.1399231;61.10554886;99.97657013;431.2799988;405.9320068;299.0540161;27716;63.70003891
12.06.2019 16:50:04,027;697.425415;697.77771;682.4653931;1.146471143;1.062001109;2.333726883;2.333761454;0.086694755;91.13206482;61.1716423;100.0032883;430.6799927;405.8779907;299.8650818;27716.01758;63.70003891
12.06.2019 16:50:19,061;697.425415;697.77771;682.4653931;1.146471143;1.062001109;2.333256006;2.320557833;0.120029122;91.10853577;61.10554886;100.0214386;430.5599976;405.6619873;299.7073975;27716.01758;63.70003891
12.06.2019 16:50:34,093;697.425415;697.77771;682.4653931;1.146471143;1.062001109;2.333726883;2.361675262;0.140026271;91.12422943;61.13862228;100.0163803;429.6000061;405.9320068;299.7073975;27716.01758;63.70003891
12.06.2019 16:50:49,126;697.425415;697.77771;682.4653931;1.146471143;1.062001109;2.333256006;2.333038807;0.445648104;91.10853577;61.13862228;99.965065;430.2000122;405.8959961;298.7449341;27716.01758;63.70003891
12.06.2019 16:51:04,166;697.425415;697.77771;682.4653931;1.146471143;1.062001109;2.333020926;2.337372541;0.284940153;91.10853577;61.10554886;99.97625732;430.3200073;405.8420105;299.1904907;27716.0332;63.70003891
12.06.2019 16:51:19,195;697.425415;697.77771;682.4740601;1.146471143;1.062001109;2.332785606;2.320920229;0.274959415;91.10853577;61.10554886;99.98919678;431.1600037;405.8240051;299.1904907;27716.0332;63.70003891
12.06.2019 16:51:34,226;697.425415;697.77771;682.4740601;1.146471143;1.062001109;2.332550049;2.364009142;0.392071098;91.10070038;61.10554886;100.0225601;431.0400085;405.8779907;298.8148193;27716.0332;63.70003891
