Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 16:51:49,261;697.4278564;697.77771;682.4740601;1.146471143;1.062001109;2.332785606;2.339177132;0.204367548;91.09285736;61.10554886;100.017189;431.6400146;406.0400085;299.3399963;27716.0332;63.70003891
12.06.2019 16:52:04,292;697.4278564;697.77771;682.4740601;1.146471143;1.062001109;2.332079649;2.329966784;0.194375679;91.06932068;61.10554886;100.0140762;430.7999878;406.0400085;299.3399963;27716.05078;63.70003891
12.06.2019 16:52:19,334;697.4346924;697.77771;682.461853;1.146471143;1.062001109;2.33184433;2.319470882;0.406768262;91.06932068;61.10554886;99.98914337;433.3200073;405.5;298.6829529;27716.05078;63.70003891
12.06.2019 16:52:34,370;697.4346924;697.77771;682.461853;1.146471143;1.062001109;2.33184433;2.316027641;0.040296234;91.05364227;61.07252884;100.0207825;429.7200012;405.7520142;299.7064209;27716.05078;63.70003891
12.06.2019 16:52:49,412;697.4262085;697.77771;682.461853;1.146471143;1.062001109;2.331138372;2.373153925;0.27152586;91.03794861;61.07252884;100.0043564;431.3999939;405.4639893;298.993988;27716.05078;63.70003891
12.06.2019 16:53:04,443;697.4366455;697.77771;682.4684448;1.146471143;1.062001109;2.330667734;2.329605579;0.16088362;91.02226257;61.13862228;100.0071869;430.3200073;405.9320068;299.2616272;27716.06641;63.70003891
12.06.2019 16:53:19,483;697.4366455;697.77771;682.4684448;1.146471143;1.062001109;2.329962015;2.334845066;0.185499102;91.02226257;61.07252884;99.96600342;430.9200134;405.9320068;299.1593628;27716.06641;63.70003891
12.06.2019 16:53:34,518;697.4331055;697.77771;682.4684448;1.146471143;1.062001109;2.329962015;2.385141134;0.255383521;90.99873352;61.10554886;99.96969604;429.2399902;406.1480103;299.028595;27716.06641;63.67405319
12.06.2019 16:53:49,555;697.4331055;697.77771;682.4684448;1.146471143;1.062001109;2.329491138;2.330689907;-0.169634923;90.99873352;61.10554886;99.99130249;433.2000122;406.0580139;300.2243347;27716.06641;63.60133743
12.06.2019 16:54:04,587;697.4331055;697.77771;682.4684448;1.146471143;1.062001109;2.329255819;2.32273078;-0.020976873;90.98303986;61.10554886;100.0221176;430.4400024;406.1659851;299.7558289;27716.08398;63.60133743
12.06.2019 16:54:19,618;697.4285889;697.77771;682.4684448;1.146471143;1.062001109;2.329255819;2.303137541;-0.020976873;90.98303986;61.10554886;100.0566788;430.2000122;406.1659851;299.7558289;27716.08398;63.60133743
12.06.2019 16:54:34,653;697.4285889;697.77771;682.4684448;1.146471143;1.062001109;2.329255819;2.333219528;-0.340503514;90.97519684;61.07252884;100.0338211;431.519989;406.0580139;300.6990356;27716.08398;63.60133743
12.06.2019 16:54:50,176;697.4345093;697.77771;682.4684448;1.146471143;1.062001109;2.329020739;2.355746031;-0.042507954;90.97519684;61.10554886;100.0550003;430.3200073;406.2569885;299.7898254;27716.08398;63.60133743
12.06.2019 16:55:05,214;697.4345093;697.77771;682.4684448;1.146471143;1.062001109;2.32831502;2.262418747;-0.143985301;90.96736145;61.10554886;100.0509949;430.5599976;406.0220032;300.0004272;27716.09961;63.60133743
12.06.2019 16:55:20,243;697.4321899;697.77771;682.4684448;1.146471143;1.062001109;2.3285501;2.331774235;-0.154045314;90.95166779;61.10554886;100.0243073;429.8399963;405.9140015;300.0004272;27716.09961;63.60133743
12.06.2019 16:55:35,273;697.4321899;697.77771;682.4684448;1.146471143;1.062001109;2.3285501;2.343324661;-0.254383028;90.95166779;61.10554886;100.0356369;432.9599915;405.9320068;300.3558044;27716.09961;63.60133743
12.06.2019 16:55:50,308;697.4321899;697.77771;682.4684448;1.146471143;1.062001109;2.328079462;2.33899641;-0.274505168;90.95166779;61.10554886;100.0200348;431.2799988;405.8420105;300.3558044;27716.09961;63.60133743
12.06.2019 16:56:05,353;697.4321899;697.77771;682.4684448;1.146471143;1.066940069;2.3285501;2.258382082;-0.065023854;90.9595108;61.10554886;100.0060959;434.1600037;405.5899963;299.7674561;27716.11719;63.60133743
12.06.2019 16:56:20,388;697.4321899;697.77771;682.4684448;1.146471143;1.066940069;2.3285501;2.335386753;-0.093752667;90.95166779;61.10554886;100.0113602;432.3599854;405.6799927;299.8817444;27716.11719;63.60133743
12.06.2019 16:56:35,424;697.4321899;697.77771;682.4684448;1.146471143;1.066940069;2.327609062;2.359699726;-0.133919165;90.93598175;61.10554886;100.0084076;432.6000061;405.8599854;299.8817444;27716.11719;63.60133743
12.06.2019 16:56:50,470;697.4321899;697.77771;682.4684448;1.146471143;1.066940069;2.328079462;2.332496881;-0.170119107;90.93598175;61.10554886;100.0272522;431.7600098;405.8599854;300.0181885;27716.11719;63.60133743
12.06.2019 16:57:05,507;697.4351807;697.77771;682.4684448;1.147882104;1.066940069;2.327844143;2.290758848;-0.451248378;90.92813873;61.10554886;100.0233688;431.2799988;405.9859924;300.8475037;27716.13281;63.60133743
12.06.2019 16:57:20,532;697.4351807;697.77771;682.4684448;1.147882104;1.066940069;2.327844143;2.375123978;-0.148894519;90.92813873;61.10554886;100.0513306;432.7200012;405.9500122;299.9555359;27716.13281;63.60133743
12.06.2019 16:57:35,572;697.4230957;697.77771;682.4684448;1.147882104;1.066940069;2.327373505;2.335386753;-0.07197959;90.9124527;61.10554886;100.0388947;431.3999939;405.6619873;299.6694031;27716.13281;63.60133743
12.06.2019 16:57:50,615;697.4329834;697.77771;682.4684448;1.147882104;1.066940069;2.327138186;2.353947878;-0.29597792;90.92813873;61.10554886;100.0445023;432.3599854;405.571991;300.300415;27716.13281;63.60133743
12.06.2019 16:58:05,644;697.4329834;697.77771;682.4807129;1.147882104;1.066940069;2.327844143;2.350709438;-0.023302222;90.92813873;61.10554886;100.0447083;431.7600098;405.5180054;299.585022;27716.15039;63.60133743
12.06.2019 16:58:20,684;697.4329834;697.77771;682.4702148;1.147882104;1.062518477;2.327373505;2.321825504;0.005970722;90.92813873;61.10554886;100.040123;431.3999939;405.2829895;299.4986572;27716.15039;63.60133743
12.06.2019 16:58:35,727;697.4329834;697.7814331;682.4702148;1.147882104;1.062518477;2.328079462;2.334845066;-0.298683226;90.92813873;61.10554886;100.0278015;431.6400146;405.1749878;300.4271545;27716.15039;63.60133743
12.06.2019 16:58:50,767;697.428772;697.7814331;682.4702148;1.147882104;1.062518477;2.327609062;2.329966784;-0.275473803;90.92030334;61.07252884;100.0474472;429.6000061;405.3739929;300.1690369;27716.15039;63.60133743
12.06.2019 16:59:05,804;697.4349976;697.7814331;682.4702148;1.147882104;1.062518477;2.327609062;2.364367962;-0.295627177;90.92030334;61.10554886;100.0327454;432.8399963;405.1029968;300.1690369;27716.16602;63.60133743
12.06.2019 16:59:20,830;697.4349976;697.7814331;682.4702148;1.147882104;1.062518477;2.326902628;2.350709438;-0.305701762;90.89675903;61.13862228;100.0323029;430.2000122;405.1929932;300.1690369;27716.16602;63.60133743
12.06.2019 16:59:35,868;697.4349976;697.7814331;682.4702148;1.147882104;1.062518477;2.326902628;2.332135677;-0.305701762;90.89675903;61.10554886;100.024826;432;405.1210022;300.1690369;27716.16602;63.60133743
12.06.2019 16:59:50,902;697.4334106;697.7814331;682.4702148;1.147882104;1.062518477;2.326667547;2.328159094;-0.036874786;90.88892365;61.10554886;100.0461426;433.2000122;405.2109985;299.2877808;27716.16602;63.60133743
12.06.2019 17:00:05,936;697.4334106;697.7814331;682.4702148;1.147882104;1.062518477;2.326667547;2.346207857;-0.481185883;90.87322998;61.10554886;100.0379333;435.1199951;405.2109985;300.6565552;27716.18359;63.60000992
12.06.2019 17:00:20,974;697.4414673;697.7814331;682.4702148;1.147882104;1.062518477;2.326196909;2.36992836;-0.520568848;90.87322998;61.10554886;100.0341034;433.2000122;405.1929932;300.7131348;27716.18359;63.60000992
12.06.2019 17:00:36,012;697.4342041;697.7814331;682.4702148;1.147882104;1.062518477;2.326902628;2.341882467;-0.133241206;90.89675903;61.10554886;100.0371246;433.3200073;405.1929932;299.9147949;27716.18359;63.60000992
12.06.2019 17:00:51,051;697.4342041;697.7814331;682.4632568;1.147882104;1.062518477;2.326432467;2.280905247;-0.153323859;90.88892365;61.10554886;100.0298233;432.9599915;405.302002;299.9147949;27716.18359;63.60000992
12.06.2019 17:01:06,086;697.4342041;697.7814331;682.4632568;1.147882104;1.062518477;2.325961828;2.388177633;-0.173445195;90.88892365;61.10554886;100.0049667;432.2399902;405.2109985;299.9147949;27716.19922;63.60000992
12.06.2019 17:01:21,122;697.4342041;697.7814331;682.4789429;1.147882104;1.062518477;2.325961828;2.353228331;-0.299691975;90.88108063;61.10554886;100.0362167;433.3200073;404.9590149;300.2870789;27716.19922;63.60000992
12.06.2019 17:01:36,158;697.4342041;697.7814331;682.4789429;1.147882104;1.062518477;2.325961828;2.328339815;-0.299691975;90.86539459;61.10554886;100.0111465;433.4400024;405.1570129;300.2870789;27716.19922;63.60000992
12.06.2019 17:01:51,192;697.4342041;697.7814331;682.4655151;1.147882104;1.062518477;2.325490952;2.387284756;-0.341795862;90.86539459;61.07252884;99.83403015;432.8399963;405.302002;300.0586853;27716.19922;63.60000992
12.06.2019 17:02:06,222;697.4370117;697.7814331;682.4655151;1.147882104;1.062518477;2.325961828;2.319289684;-0.213702083;90.86539459;61.10554886;100.0273514;433.7999878;405.1390076;299.8000488;27716.2168;63.60000992
12.06.2019 17:02:21,263;697.4294434;697.7814331;682.4655151;1.147882104;1.062518477;2.325961828;2.39638567;-0.317743808;90.86539459;61.10554886;100.0339508;432.7200012;405.0130005;300.3608093;27716.2168;63.60000992
12.06.2019 17:02:36,298;697.43573;697.7814331;682.4655151;1.147882104;1.062518477;2.325726509;2.419152021;-0.082126915;90.85755157;61.07252884;100.035965;435.3599854;404.7430115;299.636322;27716.2168;63.60000992
12.06.2019 17:02:51,332;697.43573;697.7814331;682.4718628;1.147882104;1.062518477;2.325490952;2.31856513;-0.410338402;90.83402252;61.13862228;100.02285;432;404.9049988;300.5446777;27716.2168;63.60000992
12.06.2019 17:03:06,365;697.43573;697.7814331;682.4718628;1.147882104;1.062518477;2.324550152;2.32273078;-0.267804146;90.83402252;61.10554886;100.0237045;435.2399902;404.8869934;300.0353699;27716.23242;63.60000992
12.06.2019 17:03:21,400;697.4441528;697.7814331;682.4718628;1.147882104;1.062518477;2.324550152;2.326350451;-0.554897189;90.81833649;61.10554886;100.0029755;433.4400024;404.8330078;300.8815308;27716.23242;63.60000992
12.06.2019 17:03:36,432;697.4355469;697.7814331;682.4718628;1.147882104;1.062518477;2.324314356;2.302046776;-0.309324533;90.81833649;61.03950882;100.0060959;432.1199951;405.1749878;300.1279602;27716.23242;63.60000992
12.06.2019 17:03:51,472;697.4355469;697.7814331;682.4718628;1.147882104;1.062518477;2.324784994;2.35502696;-0.289152682;90.81833649;61.10554886;100.039032;432.1199951;404.8330078;300.1279602;27716.23242;63.60000992
12.06.2019 17:04:06,513;697.4393921;697.7814331;682.4718628;1.147882104;1.062518477;2.325020552;2.378345966;0.012949072;90.81833649;61.07252884;100.0266495;433.9200134;404.9230042;299.2670593;27716.25;63.60000992
12.06.2019 17:04:21,558;697.4393921;697.7814331;682.4718628;1.147882104;1.062518477;2.325020552;2.337733269;-0.290813595;90.81833649;61.10554886;99.98828125;432.480011;404.6350098;299.9974365;27716.25;63.60000992
12.06.2019 17:04:36,600;697.4338989;697.7814331;682.4653931;1.147882104;1.062518477;2.324550152;2.435450554;-0.310964197;90.81833649;61.10554886;100.0071106;433.3200073;404.67099;299.9974365;27716.25;63.60000992
12.06.2019 17:04:51,633;697.4400635;697.7814331;682.4653931;1.147882104;1.065663815;2.324784994;2.325083971;-0.300903231;90.82617188;61.10554886;100.0135193;433.2000122;404.7789917;299.9974365;27716.25;63.60000992
12.06.2019 17:05:06,668;697.4362793;697.7814331;682.4653931;1.147882104;1.065663815;2.324314356;2.3779881;-0.531966686;90.81833649;61.07252884;100.0244827;432.7200012;404.7430115;300.6186218;27716.26758;63.60000992
12.06.2019 17:05:21,699;697.4362793;697.7814331;682.4700317;1.147882104;1.065663815;2.324314356;2.341161013;-0.339744717;90.81833649;61.10554886;99.99585724;431.8800049;404.8869934;300.0524597;27716.26758;63.60000992
12.06.2019 17:05:36,733;697.4437256;697.7814331;682.4700317;1.147882104;1.065663815;2.324314356;2.325988531;-0.314366251;90.80264282;61.10554886;100.0413971;435.1199951;404.9410095;300.0524597;27716.26758;63.60000992
12.06.2019 17:05:51,766;697.4437256;697.7814331;682.4700317;1.147882104;1.065663815;2.324784994;2.33592844;-0.294217974;90.81833649;61.10554886;100.023262;433.0799866;404.8510132;300.0524597;27716.26758;63.52580261
12.06.2019 17:06:06,804;697.4342651;697.7814331;682.4700317;1.147882104;1.065663815;2.324550152;2.335747719;-0.304275751;90.81833649;61.10554886;100.0131836;432.9599915;404.9410095;300.0524597;27716.2832;63.52580261
12.06.2019 17:06:21,851;697.4385986;697.7814331;682.4700317;1.147882104;1.065663815;2.324784994;2.392997265;-0.294217974;90.81047821;61.10554886;100.0186005;433.0799866;405.0849915;300.0524597;27716.2832;63.59719467
12.06.2019 17:06:36,886;697.4365845;697.7814331;682.4700317;1.147882104;1.065663815;2.324079275;2.326712132;-0.499496698;90.80264282;61.10554886;100.0210419;430.6799927;404.8150024;300.5681152;27716.2832;63.52013779
12.06.2019 17:06:51,926;697.4365845;697.7814331;682.4661865;1.147882104;1.065663815;2.324079275;2.363291264;-0.41373688;90.81833649;61.10554886;100.0115891;430.6799927;404.9590149;300.3154602;27716.2832;63.52013779
12.06.2019 17:07:06,962;697.437561;697.7814331;682.4661865;1.147882104;1.065663815;2.324550152;2.305863857;0.077926286;90.81833649;61.13862228;100.0133667;429.8399963;404.9590149;298.926239;27716.30078;63.52013779
12.06.2019 17:07:21,993;697.437561;697.7814331;682.4661865;1.147882104;1.065663815;2.324550152;2.366700649;-0.251209021;90.81047821;61.13862228;100.0118561;431.6400146;404.9769897;299.866394;27716.30078;63.50001144
12.06.2019 17:07:37,032;697.437561;697.7814331;682.4661865;1.147882104;1.065663815;2.324550152;2.334664583;-0.241124973;90.81047821;61.13862228;99.99861908;431.3999939;405.2650146;299.866394;27716.30078;63.50001144
12.06.2019 17:07:52,076;697.437561;697.78479;682.4724731;1.147882104;1.065663815;2.324784994;2.266085386;-0.29306525;90.82617188;61.10554886;99.99242401;432.3599854;405.428009;300.0490723;27716.30078;63.50001144
12.06.2019 17:08:07,110;697.437561;697.78479;682.4724731;1.147882104;1.065663815;2.324079275;2.34890914;-0.323305666;90.82617188;61.10554886;99.97579193;431.3999939;405.1929932;300.0490723;27716.31641;63.50001144
12.06.2019 17:08:22,141;697.4442749;697.78479;682.4724731;1.147882104;1.065663815;2.324314356;2.273409843;-0.250566244;90.83402252;61.10554886;100.0233383;431.2799988;405.5360107;299.8644714;27716.31641;63.54297256
12.06.2019 17:08:37,179;697.4442749;697.78479;682.46521;1.147882104;1.065663815;2.324784994;2.345307112;-0.23043099;90.82617188;61.10554886;100.0186234;432.2399902;405.4460144;299.8644714;27716.31641;63.54297256
12.06.2019 17:08:52,212;697.4382935;697.78479;682.46521;1.147882104;1.065663815;2.324550152;2.38710618;-0.451636195;90.80264282;61.10554886;99.98205566;432.8399963;405.302002;300.5699463;27716.31641;63.50021362
12.06.2019 17:09:07,239;697.4382935;697.78479;682.46521;1.147882104;1.065663815;2.324550152;2.356644869;-0.102077372;90.81833649;61.10554886;99.99801636;431.519989;405.0130005;299.5396729;27716.33398;63.50021362
12.06.2019 17:09:22,272;697.4382935;697.78479;682.46521;1.147882104;1.063862801;2.324550152;2.271762848;-0.391417205;90.84186554;61.10554886;100.0143738;430.9200134;405.1570129;300.3924866;27716.33398;63.50021362
12.06.2019 17:09:37,310;697.4419556;697.78479;682.46521;1.147882104;1.063862801;2.325020552;2.267734528;-0.198345959;90.83402252;61.13862228;100.0220032;431.0400085;405.1210022;299.882782;27716.33398;63.50021362
12.06.2019 17:09:52,342;697.4372559;697.78479;682.46521;1.147882104;1.063862801;2.325020552;2.368673086;-0.368058801;90.83402252;61.10554886;100.0060196;433.9200134;404.8510132;300.3830566;27716.33398;63.50021362
12.06.2019 17:10:07,378;697.4372559;697.78479;682.46521;1.147882104;1.063862801;2.325255871;2.358442068;-0.466532201;90.83402252;61.10554886;100.0225601;432.1199951;404.9949951;300.7030945;27716.34961;63.50021362
12.06.2019 17:10:22,416;697.4372559;697.78479;682.46521;1.147882104;1.063862801;2.325490952;2.32236886;-0.275052041;90.83402252;61.10554886;99.98963165;434.3999939;404.8510132;300.04953;27716.34961;63.50021362
12.06.2019 17:10:37,451;697.4438477;697.78479;682.46521;1.147882104;1.063862801;2.324550152;2.317840338;-0.322121888;90.82617188;61.10554886;100.0080719;432.3599854;404.9230042;300.1882324;27716.34961;63.50021362
12.06.2019 17:10:52,485;697.4356689;697.78479;682.4682007;1.147882104;1.063862801;2.325020552;2.31149292;-0.31039238;90.82617188;61.13862228;100.0108185;432.1199951;404.8869934;300.2130737;27716.34961;63.50021362
12.06.2019 17:11:07,520;697.446167;697.78479;682.4682007;1.147882104;1.063862801;2.325726509;2.291852474;-0.238145724;90.84186554;61.13862228;100.0060654;432;404.7609863;300.0891724;27716.36719;63.50021362
12.06.2019 17:11:22,554;697.4370728;697.78479;682.4682007;1.147882104;1.063862801;2.325020552;2.30022788;0.006311556;90.84186554;61.13862228;100.014534;432.2399902;404.8510132;299.2794189;27716.36719;63.50021362
12.06.2019 17:11:37,578;697.4370728;697.78479;682.4682007;1.147882104;1.063862801;2.325726509;2.361316204;-0.269115478;90.84970093;61.13862228;99.99258423;434.8800049;404.8510132;300.1805115;27716.36719;63.50021362
12.06.2019 17:11:52,613;697.4415283;697.78479;682.4682007;1.147882104;1.063862801;2.324784994;2.320920229;-0.3094441;90.84970093;61.10554886;100.0174026;435.7200012;404.9590149;300.1805115;27716.36719;63.50021362
12.06.2019 17:12:07,640;697.4415283;697.78479;682.4682007;1.147882104;1.063862801;2.325255871;2.330689907;-0.193308786;90.83402252;61.07252884;100.0357819;432.7200012;405.2470093;299.962616;27716.38281;63.50021362
12.06.2019 17:12:22,683;697.4448853;697.78479;682.4682007;1.147882104;1.063862801;2.325255871;2.351249218;-0.249680743;90.83402252;61.1716423;100.0021667;432.9599915;404.8330078;300.1288452;27716.38281;63.50021362
12.06.2019 17:12:37,717;697.4386597;697.78479;682.4682007;1.147882104;1.063862801;2.324784994;2.267184973;-0.269836664;90.83402252;61.13862228;99.99591064;433.4400024;405.1390076;300.1288452;27716.38281;63.50021362
12.06.2019 17:12:52,752;697.4455566;697.78479;682.4682007;1.147882104;1.063862801;2.325726509;2.343144417;-0.229532927;90.85755157;61.10554886;100.0055466;433.5599976;404.9590149;300.1288452;27716.38281;63.50021362
12.06.2019 17:13:07,776;697.4487915;697.78479;682.4682007;1.147882104;1.063862801;2.325020552;2.308225155;-0.434238911;90.84970093;61.10554886;100.0031815;431.7600098;405.2470093;300.6433105;27716.40039;63.50021362
12.06.2019 17:13:22,812;697.4487915;697.78479;682.4682007;1.147882104;1.063862801;2.325961828;2.403511286;-0.240978375;90.84186554;61.13862228;100.0419922;434.2799988;405.2470093;300.1626282;27716.40039;63.50021362
12.06.2019 17:13:37,837;697.4428101;697.78479;682.4682007;1.147882104;1.063862801;2.325490952;2.310222387;-0.251072854;90.84186554;61.13862228;100.0161743;432.7200012;405.3919983;300.1626282;27716.40039;63.50021362
12.06.2019 17:13:52,875;697.4428101;697.78479;682.4682007;1.147882104;1.063862801;2.325490952;2.35160923;-0.251072854;90.84970093;61.13862228;100.0120087;436.6799927;405.1390076;300.1626282;27716.40039;63.50021362
12.06.2019 17:14:07,913;697.4445801;697.78479;682.4682007;1.147882104;1.063862801;2.325490952;2.267734528;-0.251072854;90.84970093;61.13862228;100.0379105;432.9599915;405.3919983;300.1626282;27716.41602;63.41304016
12.06.2019 17:14:22,949;697.4445801;697.78479;682.4682007;1.147882104;1.063862801;2.325020552;2.354667187;-0.27121684;90.82617188;61.10554886;100.030838;432.7200012;405.3559875;300.1626282;27716.41602;63.41304016
12.06.2019 17:14:37,982;697.4445801;697.78479;682.4682007;1.147882104;1.063862801;2.325020552;2.320376635;-0.27121684;90.84186554;61.13862228;100.032692;432.1199951;405.3200073;300.1626282;27716.41602;63.41304016
12.06.2019 17:14:53,014;697.4445801;697.78479;682.4682007;1.147882104;1.063862801;2.325020552;2.344225883;-0.27121684;90.84186554;61.13862228;100.0390244;433.3200073;405.3739929;300.1626282;27716.41602;63.49046326
12.06.2019 17:15:08,042;697.4371948;697.7857666;682.4682007;1.147882104;1.063862801;2.325490952;2.377451181;-0.251072854;90.85755157;61.13862228;100.0577927;432.7200012;405.3739929;300.1626282;27716.43359;63.43690872
12.06.2019 17:15:23,086;697.4433594;697.7857666;682.4682007;1.147882104;1.063862801;2.325490952;2.296770334;-0.563643336;90.83402252;61.13862228;100.0417633;432.2399902;405.4460144;301.0844116;27716.43359;63.43690872
12.06.2019 17:15:38,132;697.4433594;697.7857666;682.4682007;1.147882104;1.063862801;2.325255871;2.311311483;-0.39152205;90.84186554;61.13862228;100.0343628;434.3999939;405.6619873;300.5471191;27716.43359;63.46881485
12.06.2019 17:15:53,168;697.442627;697.7857666;682.4682007;1.147882104;1.063862801;2.325255871;2.342783928;-0.387438983;90.84186554;61.13862228;100.0648499;433.4400024;405.7340088;300.5471191;27716.43359;63.46881485
12.06.2019 17:16:08,208;697.442627;697.7857666;682.4682007;1.147882104;1.063862801;2.325255871;2.36687994;-0.224023938;90.84970093;61.13862228;100.0483856;430.3200073;405.7340088;300.0652161;27716.44922;63.42869949
12.06.2019 17:16:23,240;697.442627;697.7857666;682.4682007;1.148711562;1.063862801;2.325490952;2.261685133;-0.213962242;90.84970093;61.13862228;100.0252304;431.1600037;405.3380127;300.0652161;27716.44922;63.42869949
12.06.2019 17:16:38,277;697.446106;697.7857666;682.4682007;1.148711562;1.063862801;2.325726509;2.29112339;-0.203882158;90.86539459;61.10554886;100.0200272;433.3200073;405.5539856;300.0652161;27716.44922;63.40000916
12.06.2019 17:16:53,315;697.446106;697.7857666;682.4682007;1.148711562;1.063862801;2.325961828;2.278164625;-0.452974498;90.86539459;61.10554886;100.0283203;433.6799927;405.302002;300.8296509;27716.44922;63.40000916
12.06.2019 17:17:08,354;697.446106;697.7857666;682.4682007;1.148711562;1.063862801;2.326667547;2.351969004;0.067564234;90.87322998;61.10554886;100.0188293;432.3599854;404.9769897;299.3533936;27716.4668;63.31191254
12.06.2019 17:17:23,386;697.446106;697.7857666;682.4682007;1.148711562;1.063862801;2.326902628;2.426599264;-0.127160728;90.89675903;61.13862228;99.99768066;432;404.9769897;299.9872131;27716.4668;63.31191254
12.06.2019 17:17:38,427;697.442688;697.7888184;682.4682007;1.148711562;1.063862801;2.327609062;2.343865395;-0.195798278;90.9124527;61.13862228;100.0235291;431.8800049;405.2829895;300.2789001;27716.4668;63.31191254
12.06.2019 17:17:53,465;697.4478149;697.7888184;682.4682007;1.148711562;1.063862801;2.327138186;2.303682804;-0.195798278;90.9124527;61.10554886;100.0224228;432.1199951;404.9769897;300.2789001;27716.4668;63.31191254
12.06.2019 17:18:08,492;697.4418335;697.7888184;682.4682007;1.148711562;1.063862801;2.327844143;2.404045582;-0.185769811;90.92813873;61.07252884;100.0491333;432.7200012;405.2109985;300.2789001;27716.48242;63.31191254
12.06.2019 17:18:23,527;697.4491577;697.7888184;682.4682007;1.148711562;1.063862801;2.328079462;2.39638567;-0.167730704;90.92813873;61.10554886;100.0633469;432.6000061;405.2650146;300.2553406;27716.48242;63.30001068
12.06.2019 17:18:38,563;697.4452515;697.7888184;682.4682007;1.148711562;1.063862801;2.32831502;2.335025549;-0.240798354;90.93598175;61.10554886;100.0679169;434.2799988;405.0669861;300.500824;27716.48242;63.30001068
12.06.2019 17:18:53,602;697.4452515;697.7888184;682.4682007;1.148711562;1.063862801;2.3285501;2.396207333;-0.233313113;90.95166779;61.10554886;100.0491638;432.480011;405.3200073;300.5083618;27716.48242;63.30001068
12.06.2019 17:19:08,634;697.4541016;697.7888184;682.4682007;1.148711562;1.063862801;2.328785181;2.304046631;-0.01936462;90.9595108;61.10554886;100.0516205;433.6799927;405.2650146;300.1180725;27716.5;63.34115601
12.06.2019 17:19:23,672;697.4453125;697.7888184;682.4682007;1.148711562;1.063862801;2.3285501;2.376019001;-0.029395673;90.96736145;61.10554886;100.0397568;430.6799927;405.2650146;300.1180725;27716.5;63.39761353
12.06.2019 17:19:38,705;697.4471436;697.7888184;682.4682007;1.148711562;1.063862801;2.32831502;2.349089384;-0.141369835;90.9438324;61.10554886;100.0372086;432.6000061;405.3380127;300.419342;27716.5;63.39761353
12.06.2019 17:19:53,733;697.4528198;697.7888184;682.4682007;1.148711562;1.063862801;2.32831502;2.32236886;0.073403746;90.95166779;61.13862228;100.0442276;433.0799866;405.4819946;299.7846985;27716.5;63.39761353
12.06.2019 17:20:08,771;697.4433594;697.7888184;682.4682007;1.148711562;1.063862801;2.329020739;2.307680368;-0.086970329;90.95166779;61.13862228;100.0463943;434.0400085;405.1570129;300.3476257;27716.51758;63.39761353
12.06.2019 17:20:23,809;697.4559326;697.7888184;682.4682007;1.148711562;1.063862801;2.328785181;2.383890152;-0.349597514;90.96736145;61.10554886;100.0331421;432.480011;405.5;301.0940552;27716.51758;63.39761353
12.06.2019 17:20:38,837;697.4481201;697.7888184;682.4682007;1.148711562;1.063862801;2.329491138;2.307498693;-0.062255871;90.98303986;61.13862228;100.0404663;432.1199951;405.2290039;300.3338623;27716.51758;63.39761353
12.06.2019 17:20:53,873;697.4504395;697.7888184;682.4682007;1.148711562;1.063862801;2.329491138;2.364188671;-0.009962147;90.98303986;61.13862228;100.0326462;434.3999939;405.2109985;300.2385559;27716.51758;63.39761353
12.06.2019 17:21:08,903;697.4421387;697.7888184;682.4682007;1.148711562;1.063862801;2.330197573;2.329605579;-0.030065296;90.99873352;61.13862228;100.0337906;432.7200012;405.0310059;300.2385559;27716.5332;63.39761353
12.06.2019 17:21:23,935;697.4421387;697.7888184;682.4682007;1.148711562;1.063862801;2.330432415;2.349269152;-0.020048302;91.01441956;61.13862228;100.029541;432.3599854;404.7609863;300.2385559;27716.5332;63.44862366
12.06.2019 17:21:38,969;697.4519043;697.7888184;682.4682007;1.148711562;1.063862801;2.330667734;2.301501274;0;91.01441956;61.13862228;100.0204315;432.6000061;404.8510132;300.2385559;27716.5332;63.42018509
12.06.2019 17:21:54,004;697.4464111;697.7888184;682.4682007;1.148711562;1.064735532;2.330667734;2.326893091;-0.010033312;91.03011322;61.13862228;99.99375153;433.4400024;404.9230042;300.2385559;27716.5332;63.42018509
12.06.2019 17:22:09,038;697.4492798;697.7888184;682.4682007;1.148711562;1.064735532;2.330903292;2.403867483;0.189287037;91.03011322;61.13862228;100.0069427;435.7200012;405.0310059;299.678772;27716.55078;63.4000473
12.06.2019 17:22:24,077;697.4433594;697.7888184;682.4682007;1.148711562;1.064735532;2.331609249;2.332677603;0.037048381;91.05364227;61.13862228;99.98352051;432.9599915;404.8150024;300.2178955;27716.55078;63.4000473
12.06.2019 17:22:39,115;697.4503784;697.7888184;682.4682007;1.148711562;1.064735532;2.332079649;2.310766935;0.128890157;91.04579163;61.13862228;99.97536469;431.7600098;404.9230042;300.0054321;27716.55078;63.4000473
12.06.2019 17:22:54,155;697.4503784;697.7888184;682.4682007;1.148711562;1.064735532;2.331609249;2.232241392;0.108867817;91.05364227;61.13862228;99.98485565;434.1600037;404.7430115;300.0054321;27716.55078;63.4000473
12.06.2019 17:23:09,188;697.4503784;697.7902832;682.4719238;1.148711562;1.064735532;2.331138372;2.410627127;0.171767876;91.06147766;61.10554886;99.9753952;432.9599915;404.7969971;299.7601624;27716.56641;63.48926926
12.06.2019 17:23:24,227;697.4467163;697.7902832;682.4719238;1.148711562;1.064735532;2.332079649;2.326712132;0.048836011;91.06147766;61.13862228;99.97198486;433.3200073;405.1390076;300.2422791;27716.56641;63.48926926
12.06.2019 17:23:39,264;697.4523315;697.7902832;682.4719238;1.148711562;1.064735532;2.332079649;2.334303141;0.048836011;91.06932068;61.13862228;100.0005951;436.2000122;404.7070007;300.2422791;27716.56641;63.4913063
12.06.2019 17:23:54,308;697.4523315;697.7902832;682.4719238;1.148711562;1.064735532;2.332785606;2.286747217;0.07886368;91.06932068;61.10554886;100.0126801;431.7600098;405.1749878;300.2422791;27716.56641;63.40917587
12.06.2019 17:24:09,337;697.4481812;697.7902832;682.4719238;1.148711562;1.064735532;2.332314968;2.380135059;0.017350547;91.07717133;61.10554886;99.98176575;432.8399963;405.1210022;300.3650513;27716.58398;63.4046936
12.06.2019 17:24:24,374;697.4481812;697.7902832;682.4719238;1.148711562;1.064735532;2.332785606;2.349629402;-0.159458742;91.08500671;61.13862228;99.97493744;433.0799866;405.3919983;300.8534546;27716.58398;63.4916687
12.06.2019 17:24:39,411;697.4481812;697.7902832;682.4636841;1.148711562;1.064735532;2.332550049;2.295860052;0.08942496;91.10070038;61.13862228;99.96652222;434.3999939;405.2829895;300.146637;27716.58398;63.40280151
12.06.2019 17:24:54,451;697.4539795;697.7902832;682.4636841;1.148711562;1.064735532;2.332314968;2.336289406;-0.155486405;91.10070038;61.13862228;99.97173309;433.0799866;405.3200073;300.7822571;27716.58398;63.40280151
12.06.2019 17:25:09,484;697.4482422;697.7902832;682.4636841;1.148711562;1.064735532;2.333491564;2.349449396;0.198494598;91.10070038;61.13862228;99.94996643;431.6400146;404.868988;299.8830566;27716.59961;63.40280151
12.06.2019 17:25:24,527;697.4570923;697.7902832;682.4636841;1.148711562;1.064735532;2.333020926;2.273775816;0.023887085;91.10070038;61.13862228;99.94656372;434.7600098;405.0849915;300.6696777;27716.59961;63.40280151
12.06.2019 17:25:39,565;697.4503174;697.7902832;682.4636841;1.148711562;1.064735532;2.333961964;2.321101189;0.154441029;91.13206482;61.10554886;99.96396637;434.8800049;404.7789917;300.4013977;27716.59961;63.40280151
12.06.2019 17:25:54,600;697.4503174;697.7902832;682.4703979;1.148711562;1.064735532;2.333961964;2.346928358;0.154441029;91.13206482;61.13862228;99.96373749;432.7200012;404.7609863;300.4013977;27716.59961;63.40280151
12.06.2019 17:26:09,632;697.4588013;697.7902832;682.4703979;1.148711562;1.064735532;2.333961964;2.357363939;-0.018268457;91.14775848;61.13862228;99.97597504;433.3200073;405.0310059;300.913208;27716.61719;63.40280151
12.06.2019 17:26:24,678;697.4525757;697.7902832;682.4703979;1.148711562;1.064735532;2.333961964;2.279078484;-0.018268457;91.13206482;61.10554886;99.96683502;433.5599976;404.8869934;300.913208;27716.61719;63.40280151
12.06.2019 17:26:39,721;697.4525757;697.791687;682.4703979;1.148711562;1.064735532;2.334432602;2.273775816;0.142911479;91.1399231;61.10554886;99.94334412;432.1199951;404.9949951;300.3225098;27716.61719;63.40280151
12.06.2019 17:26:54,754;697.4525757;697.791687;682.4703979;1.148711562;1.064735532;2.334903479;2.408849239;0.162899047;91.14775848;61.10554886;99.97705841;434.519989;404.8150024;300.3225098;27716.61719;63.48160172
12.06.2019 17:27:09,784;697.4470825;697.791687;682.4678345;1.148711562;1.064735532;2.335373878;2.390855789;0.182868496;91.17913055;61.13862228;99.97540283;433.6799927;404.8330078;300.3225098;27716.63281;63.4021225
12.06.2019 17:27:24,823;697.4470825;697.791687;682.4678345;1.148711562;1.064735532;2.335373878;2.339357376;0.242385551;91.17913055;61.10554886;99.98005676;432.9599915;404.5450134;300.1461487;27716.63281;63.4021225
12.06.2019 17:27:39,863;697.4579468;697.791687;682.4678345;1.148711562;1.064735532;2.335609436;2.321101189;-0.028013147;91.17128754;61.10554886;99.94316101;433.6799927;405.3200073;300.9771118;27716.63281;63.44881058
12.06.2019 17:27:54,898;697.4579468;697.791687;682.4678345;1.148711562;1.064735532;2.334903479;2.39638567;0.403251082;91.1869812;61.1716423;99.95957947;434.3999939;405.0849915;299.6103516;27716.63281;63.40301895
12.06.2019 17:28:09,932;697.4523926;697.791687;682.4678345;1.148711562;1.064735532;2.335609436;2.339537859;0.050609689;91.16345215;61.10554886;99.97209167;432.6000061;405.2290039;300.7440796;27716.65039;63.40301895
12.06.2019 17:28:24,965;697.4523926;697.791687;682.4678345;1.148711562;1.064735532;2.335373878;2.303864717;0.251336962;91.17913055;61.10554886;99.97201538;432.1199951;405.0669861;300.1491699;27716.65039;63.40301895
12.06.2019 17:28:39,997;697.4523926;697.791687;682.4678345;1.148711562;1.064735532;2.335138559;2.349629402;-0.021019053;91.17913055;61.07252884;99.98742676;433.7999878;405.1390076;300.8970642;27716.65039;63.40301895
12.06.2019 17:28:55,025;697.4606934;697.791687;682.4678345;1.148711562;1.064735532;2.335609436;2.29968214;-0.001004088;91.19481659;61.13862228;100.0032043;432.8399963;405.1570129;300.8970642;27716.65039;63.40301895
12.06.2019 17:29:10,062;697.4606934;697.791687;682.4678345;1.148711562;1.064735532;2.336080074;2.311674356;0.088320844;91.19481659;61.13862228;99.97045135;433.3200073;405.2109985;300.6915894;27716.66602;63.40301895
12.06.2019 17:29:25,099;697.4578247;697.791687;682.4678345;1.148711562;1.064735532;2.336080074;2.357723236;0.143573403;91.19481659;61.13862228;99.96746063;432.1199951;405.1210022;300.5278015;27716.66602;63.40301895
12.06.2019 17:29:40,131;697.4502563;697.791687;682.4678345;1.150295854;1.064735532;2.336315155;2.365265369;0.15354605;91.19481659;61.10554886;99.94755554;434.3999939;404.7969971;300.5278015;27716.66602;63.40301895
12.06.2019 17:29:55,174;697.4502563;697.791687;682.4678345;1.150295854;1.064735532;2.336080074;2.384783506;-0.028301699;91.20266724;61.13862228;99.94769287;432.7200012;404.7969971;301.0372925;27716.66602;63.40301895
12.06.2019 17:30:10,205;697.4610596;697.791687;682.4678345;1.150295854;1.064735532;2.336080074;2.374228477;0.158843979;91.20266724;61.13862228;99.97460938;437.1600037;404.67099;300.4825745;27716.68359;63.40301895
12.06.2019 17:30:25,240;697.4599609;697.791687;682.4678345;1.150295854;1.064735532;2.336550236;2.316208839;0.00363965;91.21834564;61.13862228;99.9560318;434.3999939;404.67099;301.0018311;27716.68359;63.40301895
12.06.2019 17:30:40,281;697.4599609;697.791687;682.4678345;1.150295854;1.064735532;2.336785793;2.339177132;0.255967259;91.22619629;61.13862228;99.98562622;432.3599854;405.0849915;300.2832947;27716.68359;63.40301895
12.06.2019 17:30:55,321;697.4599609;697.791687;682.4678345;1.150295854;1.064735532;2.336315155;2.2889359;0.272172511;91.22619629;61.13862228;99.98167419;431.2799988;405.0849915;300.2832947;27716.68359;63.40301895
12.06.2019 17:31:10,361;697.4599609;697.7940063;682.4678345;1.150295854;1.064735532;2.336550236;2.305136919;0.21991542;91.22619629;61.13862228;99.93566132;433.0799866;405.0849915;300.4678345;27716.69922;63.40301895
12.06.2019 17:31:25,399;697.4577026;697.7940063;682.4678345;1.150295854;1.064735532;2.337021112;2.313851595;0.239882752;91.23403931;61.13862228;99.97196198;433.6799927;405.4100037;300.4678345;27716.69922;63.40301895
12.06.2019 17:31:40,432;697.4577026;697.7940063;682.4678345;1.150295854;1.064735532;2.337021112;2.340439796;0.239882752;91.21834564;61.13862228;99.9450531;433.7999878;405.1570129;300.4678345;27716.69922;63.40301895
12.06.2019 17:31:55,473;697.4521484;697.7940063;682.4678345;1.150295854;1.064735532;2.337021112;2.362034559;0.239882752;91.21834564;61.10554886;99.95233917;433.4400024;405.1570129;300.4678345;27716.69922;63.40301895
12.06.2019 17:32:10,508;697.4575806;697.7940063;682.4678345;1.150295854;1.064735532;2.337256193;2.382459879;0.249848261;91.23403931;61.13862228;99.95179749;433.7999878;405.1390076;300.4678345;27716.7168;63.43440247
12.06.2019 17:32:25,539;697.4575806;697.7940063;682.4678345;1.150295854;1.064735532;2.33772707;2.340620041;0.26979351;91.25756836;61.10554886;99.96459961;433.7999878;405.3739929;300.4678345;27716.7168;63.43440247
12.06.2019 17:32:40,571;697.4575806;697.7940063;682.4678345;1.150295854;1.064735532;2.337491751;2.345126867;0.37578699;91.27325439;61.13862228;99.95205688;433.6799927;405.4460144;300.1237183;27716.7168;63.40345383
12.06.2019 17:32:55,609;697.4541016;697.7940063;682.4678345;1.150295854;1.064735532;2.33819747;2.370465994;0.307270497;91.28894806;61.13862228;99.97068024;432.7200012;405.302002;300.4156799;27716.7168;63.40345383
12.06.2019 17:33:10,637;697.4541016;697.7940063;682.4678345;1.150295854;1.064735532;2.338668346;2.338635683;0.10683465;91.31247711;61.1716423;99.96953583;431.2799988;405.4819946;301.0698853;27716.73242;63.40345383
12.06.2019 17:33:25,665;697.4603882;697.7940063;682.4678345;1.150295854;1.064735532;2.339374304;2.416134596;0.376736224;91.30462646;61.13862228;99.9850769;432.480011;405.571991;300.3572693;27716.73242;63.40345383
12.06.2019 17:33:40,704;697.4603882;697.7940063;682.4678345;1.150295854;1.064735532;2.339609623;2.341701984;0.27911514;91.30462646;61.13862228;100.0049591;431.2799988;405.6619873;300.6767273;27716.73242;63.4469223
12.06.2019 17:33:55,745;697.4577026;697.7940063;682.4678345;1.150295854;1.064735532;2.339609623;2.329966784;0.27911514;91.32815552;61.13862228;100.0159988;433.9200134;405.3200073;300.6767273;27716.73242;63.40014267
12.06.2019 17:34:10,777;697.4577026;697.7940063;682.4678345;1.150295854;1.064735532;2.339374304;2.302228451;0.045896109;91.30462646;61.13862228;99.97814941;435.3599854;405.302002;301.3396912;27716.75;63.40014267
12.06.2019 17:34:25,809;697.4577026;697.7940063;682.4678345;1.150295854;1.064735532;2.339609623;2.363291264;0.121762142;91.32032013;61.07252884;100.014328;432.3599854;405.3559875;301.144043;27716.75;63.40014267
12.06.2019 17:34:40,849;697.4577026;697.7940063;682.4678345;1.150295854;1.064735532;2.339844704;2.404401302;0.414873511;91.32815552;61.13862228;100.0180664;433.0799866;405.1749878;300.3030396;27716.75;63.40014267
12.06.2019 17:34:55,884;697.4577026;697.7940063;682.4678345;1.150295854;1.064735532;2.339844704;2.372616291;0.215837851;91.32815552;61.10554886;100.013916;433.4400024;405.4639893;300.8942261;27716.75;63.40014267
12.06.2019 17:35:10,920;697.465271;697.7940063;682.4678345;1.150295854;1.064735532;2.34078598;2.307862043;0.255670846;91.34384918;61.13862228;99.98955536;434.2799988;405.1929932;300.8942261;27716.76758;63.4006958
12.06.2019 17:35:25,951;697.4567871;697.7940063;682.4678345;1.150295854;1.064735532;2.341021299;2.2545259;0.265629172;91.35953522;61.13862228;99.96567535;432.8399963;405.2470093;300.8942261;27716.76758;63.4006958
12.06.2019 17:35:40,982;697.4567871;697.7940063;682.4678345;1.150295854;1.064735532;2.341021299;2.362573147;0.281115144;91.38306427;61.13862228;99.95406342;432.6000061;405.6080017;300.8482056;27716.76758;63.4006958
12.06.2019 17:35:56,025;697.463501;697.7940063;682.4678345;1.150295854;1.064735532;2.341727257;2.378882647;0.401301265;91.35953522;61.13862228;99.9723587;430.5599976;405.2290039;300.5796509;27716.76758;63.4006958
12.06.2019 17:36:11,068;697.4585571;697.7940063;682.4678345;1.150295854;1.064735532;2.341256857;2.333219528;0.381446213;91.39090729;61.13862228;99.98677826;434.8800049;405.2829895;300.5796509;27716.7832;63.4006958
12.06.2019 17:36:26,115;697.4585571;697.7940063;682.4678345;1.150295854;1.064735532;2.341962576;2.337192059;0.233523428;91.39090729;61.13862228;99.96488953;433.7999878;405.1390076;301.1079407;27716.7832;63.4006958
12.06.2019 17:36:41,163;697.4585571;697.7940063;682.4678345;1.150295854;1.064735532;2.342432976;2.399593592;0.083152048;91.40659332;61.13862228;99.95700073;432.1199951;405.2109985;301.6141663;27716.7832;63.4006958
12.06.2019 17:36:56,201;697.4655151;697.7940063;682.4678345;1.150295854;1.064735532;2.342197657;2.319108725;0.279531389;91.42228699;61.10554886;99.95172119;432.9599915;404.9949951;301.0007019;27716.7832;63.3312645
12.06.2019 17:37:11,232;697.4613647;697.7940063;682.4678345;1.150295854;1.064735532;2.342197657;2.367597342;0.533250809;91.42228699;61.10554886;99.95195007;436.6799927;404.9410095;300.2463684;27716.80078;63.36315155
12.06.2019 17:37:26,271;697.4595337;697.7940063;682.4678345;1.150295854;1.064735532;2.342668533;2.348008871;0.485156775;91.42228699;61.13862228;99.97411346;433.7999878;404.9410095;300.4484253;27716.80078;63.36315155
12.06.2019 17:37:41,313;697.4595337;697.796814;682.4678345;1.150295854;1.064735532;2.342432976;2.309496164;0.156647623;91.42228699;61.07252884;99.94898987;434.519989;404.7609863;301.3956604;27716.80078;63.36315155
12.06.2019 17:37:56,348;697.4595337;697.796814;682.4678345;1.150295854;1.065465689;2.342432976;2.39228344;0.214128718;91.41443634;61.13862228;99.97320557;433.3200073;404.9230042;301.224762;27716.80078;63.36315155
12.06.2019 17:38:11,386;697.4595337;697.796814;682.4678345;1.150295854;1.065465689;2.342432976;2.389070749;0.214128718;91.41443634;61.10554886;99.95645142;433.0799866;404.9949951;301.224762;27716.81641;63.30813217
12.06.2019 17:38:26,420;697.465332;697.796814;682.4678345;1.150295854;1.065465689;2.342903614;2.328701258;0.542088151;91.41443634;61.13862228;99.96098328;430.5599976;404.9769897;300.3085938;27716.81641;63.30813217
12.06.2019 17:38:41,460;697.465332;697.796814;682.4678345;1.150295854;1.065465689;2.342432976;2.309677601;0.237043887;91.43012238;61.13862228;99.94526672;434.3999939;404.8150024;301.2749939;27716.81641;63.36759949
12.06.2019 17:38:56,488;697.4567871;697.796814;682.4678345;1.150295854;1.065465689;2.342432976;2.38067174;0.636585593;91.40659332;61.13862228;99.97649384;434.0400085;405.0490112;300.0865479;27716.81641;63.30788422
12.06.2019 17:39:11,524;697.4671021;697.796814;682.4678345;1.150295854;1.065465689;2.342432976;2.350349426;0.41635409;91.43012238;61.10554886;99.96665192;432.6000061;405.0490112;300.7416382;27716.83398;63.30788422
12.06.2019 17:39:26,557;697.4671021;697.796814;682.4678345;1.150295854;1.065465689;2.342903614;2.301501274;0.436214715;91.41443634;61.13862228;99.95596313;434.6400146;405.1029968;300.7416382;27716.83398;63.3310051
12.06.2019 17:39:41,586;697.4622192;697.796814;682.4678345;1.150295854;1.065465689;2.342432976;2.360957146;0.364881068;91.42228699;61.13862228;99.96797943;433.6799927;404.7250061;300.8947449;27716.83398;63.3310051
12.06.2019 17:39:56,619;697.4588013;697.796814;682.4678345;1.150295854;1.065465689;2.342432976;2.313125849;0.364881068;91.42228699;61.13862228;99.99485016;434.7600098;404.9769897;300.8947449;27716.83398;63.3310051
12.06.2019 17:40:11,654;697.4689941;697.796814;682.4678345;1.150295854;1.065465689;2.342903614;2.317658901;0.384752125;91.42228699;61.13862228;99.98098755;433.6799927;405.1390076;300.8947449;27716.84961;63.37895584
12.06.2019 17:40:26,686;697.4596558;697.796814;682.4678345;1.150295854;1.065465689;2.343138933;2.321825504;0.394684672;91.43012238;61.13862228;99.94831085;432;405.0310059;300.8947449;27716.84961;63.37895584
12.06.2019 17:40:41,725;697.4596558;697.796814;682.4678345;1.150295854;1.065465689;2.342903614;2.276153564;0.384752125;91.41443634;61.13862228;99.98794556;435.3599854;405.0310059;300.8947449;27716.84961;63.37895584
12.06.2019 17:40:56,757;697.4625244;697.796814;682.4678345;1.150295854;1.065465689;2.342432976;2.334303141;0.458277613;91.41443634;61.13862228;99.98942566;434.8800049;405.1029968;300.6169434;27716.84961;63.37895584
12.06.2019 17:41:11,784;697.4598999;697.796814;682.4678345;1.150295854;1.065465689;2.342432976;2.3779881;0.236336529;91.41443634;61.13862228;99.97317505;433.7999878;405.1029968;301.2770996;27716.86719;63.37895584
12.06.2019 17:41:26,829;697.4715576;697.796814;682.4678345;1.150295854;1.065465689;2.343138933;2.371182919;0.463617593;91.42228699;61.13862228;99.98091888;432.1199951;405.1029968;300.6896362;27716.86719;63.37895584
12.06.2019 17:41:41,869;697.4638672;697.796814;682.4678345;1.150295854;1.065465689;2.342432976;2.398702621;0.368528843;91.42228699;61.07252884;100.0125198;434.0400085;405.2829895;300.8839111;27716.86719;63.3984108
12.06.2019 17:41:56,909;697.4638672;697.796814;682.4678345;1.150295854;1.065465689;2.342668533;2.321101189;0.37847507;91.42228699;61.13862228;100.0245209;431.519989;405.5;300.8839111;27716.86719;63.3984108
12.06.2019 17:42:11,936;697.4638672;697.796814;682.4678345;1.150295854;1.065465689;2.342432976;2.349449396;0.368528843;91.43012238;61.13862228;100.0152893;429.7200012;405.7340088;300.8839111;27716.88281;63.37214661
12.06.2019 17:42:26,973;697.4603882;697.796814;682.4678345;1.150295854;1.065465689;2.342668533;2.319108725;0.167149931;91.43012238;61.13862228;99.96925354;432.2399902;405.428009;301.5125122;27716.88281;63.37214661
12.06.2019 17:42:42,013;697.4667358;697.796814;682.4776001;1.150295854;1.065465689;2.342432976;2.358981133;0.298805714;91.43012238;61.10554886;99.95759583;432.3599854;405.6260071;301.0912781;27716.88281;63.3999939
12.06.2019 17:42:57,054;697.4667358;697.796814;682.4776001;1.150295854;1.065465689;2.342197657;2.354127884;0.28886053;91.40659332;61.13862228;99.98955536;431.3999939;405.4819946;301.0912781;27716.88281;63.37762451
12.06.2019 17:43:12,089;697.4614868;697.796814;682.4591675;1.150295854;1.065465689;2.342668533;2.336108923;0.585705161;91.43012238;61.10554886;99.97050476;431.6400146;405.2109985;300.267395;27716.90039;63.37762451
12.06.2019 17:43:27,126;697.4682617;697.796814;682.4591675;1.150295854;1.065465689;2.342903614;2.336108923;0.289331079;91.42228699;61.1716423;99.98088837;432;405.0490112;301.1786194;27716.90039;63.37762451
12.06.2019 17:43:42,172;697.4597168;697.796814;682.4733276;1.150295854;1.065465689;2.342432976;2.303501129;0.38926369;91.42228699;61.13862228;99.99494934;433.0799866;405.0310059;300.8222046;27716.90039;63.37762451
12.06.2019 17:43:57,216;697.4673462;697.7995605;682.4733276;1.150295854;1.065465689;2.342903614;2.351249218;0.114090629;91.42228699;61.10554886;99.96047974;433.7999878;405.2829895;301.6999207;27716.90039;63.31271362
12.06.2019 17:44:12,253;697.458313;697.7995605;682.4733276;1.150295854;1.065465689;2.342903614;2.339177132;0.578950107;91.43012238;61.10554886;99.9654541;433.4400024;405.0310059;300.316925;27716.91602;63.31271362
12.06.2019 17:44:27,293;697.4619751;697.7995605;682.4654541;1.150295854;1.065465689;2.342903614;2.322911739;0.366223782;91.41443634;61.13862228;99.97118378;431.6400146;404.868988;300.9498596;27716.91602;63.31271362
12.06.2019 17:44:42,332;697.4641113;697.7995605;682.4654541;1.150295854;1.065465689;2.342432976;2.304046631;0.543729603;91.41443634;61.1716423;99.97698212;432.9599915;405.0490112;300.3627625;27716.91602;63.31271362
12.06.2019 17:44:57,370;697.4641113;697.7995605;682.4654541;1.150295854;1.065465689;2.342432976;2.360597849;0.278343201;91.41443634;61.13862228;99.97781372;434.7600098;405.0490112;301.1521301;27716.91602;63.31271362
12.06.2019 17:45:12,408;697.4702759;697.7995605;682.4654541;1.150295854;1.065465689;2.343138933;2.334303141;0.504386723;91.43796539;61.13862228;99.99130249;431.6400146;405.3200073;300.5683289;27716.93359;63.30001068
12.06.2019 17:45:27,447;697.4702759;697.7995605;682.4654541;1.150295854;1.065465689;2.342903614;2.317296267;0.494465262;91.41443634;61.13862228;99.98900604;432.480011;405.2829895;300.5683289;27716.93359;63.30001068
12.06.2019 17:45:42,480;697.4691772;697.7995605;682.4654541;1.150295854;1.065465689;2.342668533;2.352329016;0.484541833;91.40659332;61.13862228;100.0318146;433.3200073;405.2829895;300.5683289;27716.93359;63.30001068
12.06.2019 17:45:57,518;697.4645386;697.7995605;682.4654541;1.150295854;1.065465689;2.342432976;2.282366514;0.686094224;91.42228699;61.13862228;100.0092697;432.3599854;405.0130005;299.93927;27716.93359;63.30001068
12.06.2019 17:46:12,560;697.4645386;697.7995605;682.4654541;1.150295854;1.065465689;2.342903614;2.355746031;0.66994822;91.42228699;61.13862228;99.99528503;433.2000122;405.1029968;300.0462341;27716.94922;63.30001068
12.06.2019 17:46:27,587;697.4686279;697.7995605;682.475769;1.150295854;1.065465689;2.342903614;2.344586134;0.380741358;91.42228699;61.13862228;99.9673233;433.6799927;405.1929932;300.9066772;27716.94922;63.30001068
12.06.2019 17:46:42,619;697.4686279;697.7995605;682.475769;1.150295854;1.065465689;2.342432976;2.344586134;0.630210042;91.41443634;61.13862228;99.95864105;433.5599976;404.6170044;300.1054993;27716.94922;63.30001068
12.06.2019 17:46:57,665;697.4686279;697.7995605;682.4691162;1.150295854;1.065465689;2.342903614;2.359699726;0.355181485;91.41443634;61.10554886;99.97694397;435.6000061;404.6889954;300.9827271;27716.94922;63.30001068
12.06.2019 17:47:12,704;697.4686279;697.7995605;682.4691162;1.150295854;1.065465689;2.342432976;2.373332977;0.335304439;91.41443634;61.13862228;99.97853851;435.2399902;404.9230042;300.9827271;27716.9668;63.30001068
12.06.2019 17:47:27,737;697.4686279;697.7995605;682.4691162;1.150295854;1.065465689;2.342903614;2.325264692;0.469764978;91.41443634;61.10554886;99.99458313;435.1199951;404.8869934;300.6418152;27716.9668;63.30001068
