Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 17:47:42,778;697.4613647;697.7995605;682.4691162;1.150295854;1.065465689;2.342432976;2.356824636;0.449911147;91.41443634;61.13862228;99.98136139;435.1199951;405.0310059;300.6418152;27716.9668;63.30001068
12.06.2019 17:47:57,812;697.4720459;697.7995605;682.4691162;1.150295854;1.065465689;2.342903614;2.325445652;0.258900821;91.41443634;61.10554886;100.0251846;434.6400146;405.3200073;301.2691345;27716.9668;63.30001068
12.06.2019 17:48:12,853;697.4656372;697.7995605;682.4691162;1.150295854;1.065465689;2.342432976;2.343144417;0.242379367;91.41443634;61.13862228;100.0315704;432.2399902;405.302002;301.2591248;27716.98242;63.30001068
12.06.2019 17:48:27,882;697.4656372;697.7995605;682.4691162;1.150295854;1.06870544;2.342432976;2.353048563;0.414939433;91.43012238;61.13862228;100.0106964;434.519989;405.2829895;300.7458496;27716.98242;63.30001068
12.06.2019 17:48:42,917;697.4707031;697.7995605;682.4691162;1.150295854;1.06870544;2.342432976;2.314032793;0.506639659;91.41443634;61.13862228;99.96806335;432.9599915;405.2829895;300.6453247;27716.98242;63.30001068
12.06.2019 17:48:57,949;697.4707031;697.7995605;682.4691162;1.150295854;1.06870544;2.342903614;2.342783928;0.526480675;91.41443634;61.13862228;99.98643494;433.6799927;404.9769897;300.6453247;27716.98242;63.30001068
12.06.2019 17:49:12,980;697.4639893;697.7995605;682.4691162;1.150295854;1.06870544;2.342432976;2.317296267;0.506639659;91.42228699;61.13862228;100.0083084;434.519989;405.0310059;300.6453247;27717;63.30001068
12.06.2019 17:49:28,020;697.4711914;697.7995605;682.4691162;1.150295854;1.06870544;2.342432976;2.281453371;0.559060454;91.42228699;61.13862228;99.98279572;436.2000122;405.0310059;300.4893188;27717;63.30001068
12.06.2019 17:49:43,068;697.4711914;697.7995605;682.4691162;1.150295854;1.06870544;2.342432976;2.284557104;0.41513592;91.41443634;61.13862228;100.0022202;435.3599854;405.2829895;300.9176941;27717;63.30001068
12.06.2019 17:49:58,103;697.4711914;697.7995605;682.4691162;1.150295854;1.06870544;2.342903614;2.378166914;0.434975386;91.41443634;61.10554886;100.0178375;434.519989;405.2109985;300.9176941;27717;63.30001068
12.06.2019 17:50:13,138;697.468689;697.8001709;682.4664917;1.150295854;1.06870544;2.342432976;2.355925798;0.41513592;91.41443634;61.13862228;99.98018646;433.0799866;405.3200073;300.9176941;27717.01758;63.30001068
12.06.2019 17:50:28,181;697.468689;697.8001709;682.4664917;1.150295854;1.06870544;2.342903614;2.344225883;0.434975386;91.43012238;61.13862228;99.96845245;432.7200012;405.3739929;300.9176941;27717.01758;63.30001068
12.06.2019 17:50:43,222;697.468689;697.8001709;682.4664917;1.150295854;1.06870544;2.342668533;2.336108923;0.690954983;91.41443634;61.13862228;99.9826355;431.0400085;405.7160034;300.1262207;27717.01758;63.30001068
12.06.2019 17:50:58,262;697.468689;697.8001709;682.4664917;1.150295854;1.06870544;2.342432976;2.380135059;0.361329287;91.41443634;61.1716423;99.97909546;432.3599854;405.5;301.0778198;27717.01758;63.30001068
12.06.2019 17:51:13,292;697.468689;697.8001709;682.4759521;1.150295854;1.06870544;2.342197657;2.322187662;0.285265476;91.42228699;61.13862228;100.0056;433.3200073;405.8059998;301.0778198;27717.0332;63.30001068
12.06.2019 17:51:28,335;697.4736938;697.8001709;682.4759521;1.150295854;1.06870544;2.342903614;2.435273647;0.315098584;91.42228699;61.13862228;100.0178146;434.3999939;405.6260071;301.0778198;27717.0332;63.30001068
12.06.2019 17:51:43,381;697.4736938;697.8001709;682.4759521;1.150295854;1.06870544;2.342668533;2.334303141;0.375241697;91.41443634;61.10554886;99.97612;434.2799988;405.9320068;300.8693848;27717.0332;63.30001068
12.06.2019 17:51:58,417;697.4649048;697.8001709;682.4663696;1.150295854;1.06870544;2.342432976;2.384426117;0.36530441;91.43012238;61.1716423;99.96824646;433.3200073;405.7340088;300.8693848;27717.0332;63.30001068
12.06.2019 17:52:13,458;697.4700928;697.8001709;682.4663696;1.150295854;1.06870544;2.342432976;2.307862043;0.385166913;91.42228699;61.10554886;99.99596405;433.2000122;405.7879944;300.8693848;27717.05078;63.30001068
12.06.2019 17:52:28,487;697.4745483;697.8001709;682.4663696;1.150295854;1.06870544;2.342432976;2.377093077;0.36530441;91.42228699;61.13862228;99.97506714;433.7999878;405.4819946;300.8693848;27717.05078;63.30001068
12.06.2019 17:52:43,524;697.4645996;697.8019409;682.4663696;1.150295854;1.06870544;2.342432976;2.406003237;0.575201333;91.42228699;61.13862228;100.0399704;432.6000061;406.0759888;300.4340515;27717.05078;63.30001068
12.06.2019 17:52:58,560;697.47229;697.8019409;682.4663696;1.150295854;1.064388156;2.342903614;2.383174896;0.244104639;91.42228699;61.13862228;100.0185394;434.2799988;406.0220032;301.4194641;27717.05078;63.30001068
12.06.2019 17:53:13,597;697.47229;697.8019409;682.4663696;1.150295854;1.064388156;2.342197657;2.380135059;0.508398354;91.42228699;61.13862228;99.99940491;432;405.6619873;300.6033325;27717.06641;63.30001068
12.06.2019 17:53:28,627;697.4703369;697.8019409;682.4663696;1.150295854;1.064388156;2.342903614;2.312218666;0.538155019;91.42228699;61.13862228;100.019165;431.6400146;405.9500122;300.6033325;27717.06641;63.30001068
12.06.2019 17:53:43,659;697.4703369;697.8019409;682.4663696;1.150295854;1.064388156;2.342432976;2.37440753;0.350319743;91.41443634;61.10554886;100.013031;432.9599915;405.9500122;301.1033325;27717.06641;63.30001068
12.06.2019 17:53:58,688;697.4703369;697.8019409;682.4663696;1.150295854;1.064388156;2.342668533;2.399059057;0.52224344;91.42228699;61.13862228;100.0355072;434.3999939;405.8420105;300.6211853;27717.06641;63.30001068
12.06.2019 17:54:13,730;697.4813232;697.8019409;682.4663696;1.150295854;1.064388156;2.342432976;2.335747719;0.269413978;91.42228699;61.10554886;100.0045624;433.5599976;405.3919983;301.3441162;27717.08398;63.30001068
12.06.2019 17:54:28,767;697.4700928;697.8019409;682.4663696;1.150295854;1.064388156;2.342903614;2.336108923;0.279364794;91.42228699;61.13862228;100.0045776;434.3999939;405.3380127;301.3441162;27717.08398;63.30001068
12.06.2019 17:54:43,813;697.4700928;697.8019409;682.4663696;1.150295854;1.064388156;2.342903614;2.384247541;0.707703769;91.43012238;61.10554886;99.99718475;433.3200073;405.0849915;300.0986023;27717.08398;63.30001068
12.06.2019 17:54:58,858;697.4700928;697.8019409;682.4663696;1.150295854;1.064388156;2.342432976;2.330689907;0.460873932;91.43012238;61.10554886;100.0014267;434.519989;404.8510132;300.7743225;27717.08398;63.30001068
12.06.2019 17:55:13,893;697.4729614;697.8019409;682.4663696;1.150295854;1.064388156;2.342668533;2.391747952;0.603096008;91.41443634;61.10554886;99.99513245;432.480011;404.7070007;300.4100342;27717.09961;63.30001068
12.06.2019 17:55:29,414;697.4729614;697.8070679;682.4663696;1.150295854;1.064388156;2.342903614;2.323273897;0.451686174;91.41443634;61.10554886;99.95728302;432.2399902;405.0669861;300.8607178;27717.09961;63.30001068
12.06.2019 17:55:44,449;697.4729614;697.8070679;682.4663696;1.150295854;1.068399191;2.342432976;2.360059023;0.626774073;91.42228699;61.13862228;99.9548645;433.0799866;404.9049988;300.2805481;27717.09961;63.30001068
12.06.2019 17:55:59,476;697.4729614;697.8070679;682.4663696;1.150295854;1.068399191;2.342903614;2.38496232;0.46304515;91.42228699;61.13862228;99.98726654;432.7200012;405.1749878;300.8269348;27717.09961;63.27535248
12.06.2019 17:56:14,513;697.470459;697.8070679;682.4711304;1.150295854;1.068399191;2.342903614;2.332496881;0.282901734;91.42228699;61.13862228;100.002739;433.0799866;405.0310059;301.3631897;27717.11719;63.27535248
12.06.2019 17:56:29,549;697.4779053;697.8070679;682.4711304;1.151885986;1.068399191;2.342432976;2.37369132;0.317153752;91.43012238;61.13862228;99.98664856;431.6400146;404.9590149;301.2020569;27717.11719;63.27535248
12.06.2019 17:56:44,596;697.4779053;697.8070679;682.4711304;1.151885986;1.068399191;2.342197657;2.33899641;0.307205826;91.41443634;61.1716423;100.0046921;433.6799927;405.0490112;301.2020569;27717.11719;63.27535248
12.06.2019 17:56:59,642;697.4725952;697.8031616;682.4711304;1.151885986;1.068399191;2.342903614;2.321101189;0.456260026;91.41443634;61.1716423;99.98513794;435.480011;405.2290039;300.8471375;27717.13281;63.29999542
12.06.2019 17:57:14,677;697.4725952;697.8031616;682.4622192;1.151885986;1.068399191;2.342432976;2.408849239;0.436404288;91.41443634;61.1716423;99.99651337;431.6400146;405.2290039;300.8471375;27717.13281;63.29999542
12.06.2019 17:57:29,716;697.4725952;697.8031616;682.4622192;1.151885986;1.068399191;2.342903614;2.266818285;0.456260026;91.43012238;61.13862228;99.991539;432.2399902;405.5360107;300.8471375;27717.13281;63.29999542
12.06.2019 17:57:44,751;697.4782104;697.8031616;682.4622192;1.151885986;1.068399191;2.342903614;2.281636;0.540410578;91.41443634;61.10554886;99.9830246;433.0799866;405.4460144;300.8471375;27717.13281;63.29999542
12.06.2019 17:57:59,776;697.472229;697.8031616;682.4622192;1.151885986;1.068399191;2.343138933;2.347648859;0.550343812;91.42228699;61.1716423;99.9848175;431.7600098;405.4460144;300.8471375;27717.15039;63.29999542
12.06.2019 17:58:14,816;697.4799805;697.8031616;682.4622192;1.151885986;1.068399191;2.342903614;2.322911739;0.540410578;91.42228699;61.13862228;99.99105072;434.3999939;405.2650146;300.8471375;27717.15039;63.29999542
12.06.2019 17:58:29,850;697.470459;697.8031616;682.4768677;1.151885986;1.068399191;2.342668533;2.253974676;0.530505478;91.42228699;61.10554886;100.0065613;433.9200134;405.4100037;300.8471375;27717.15039;63.29999542
12.06.2019 17:58:44,886;697.4812012;697.8031616;682.4768677;1.151885986;1.068399191;2.342903614;2.333761454;0.540410578;91.42228699;61.13862228;99.99543762;432.9599915;405.8599854;300.8471375;27717.15039;63.29999542
12.06.2019 17:58:59,925;697.4737549;697.8031616;682.4654541;1.151885986;1.068399191;2.342432976;2.351789236;0.437218785;91.42228699;61.10554886;100.0088501;432.2399902;405.8599854;300.8471375;27717.16602;63.29999542
12.06.2019 17:59:14,962;697.4737549;697.8043213;682.4654541;1.151885986;1.068399191;2.342432976;2.284557104;0.437218785;91.42228699;61.10554886;100.0088043;436.7999878;405.6260071;300.8471375;27717.16602;63.29999542
12.06.2019 17:59:29,999;697.4758911;697.8043213;682.4654541;1.151885986;1.068399191;2.342903614;2.34368515;0.277325749;91.43012238;61.13862228;99.99430084;432.1199951;405.7340088;301.3821716;27717.16602;63.29999542
12.06.2019 17:59:45,042;697.4758911;697.8043213;682.4654541;1.151885986;1.068399191;2.342432976;2.364547491;0.540821433;91.40659332;61.13862228;100.0243835;432.1199951;405.7340088;300.5387878;27717.16602;63.29999542
12.06.2019 18:00:00,082;697.4721069;697.8043213;682.4654541;1.151885986;1.068399191;2.342432976;2.362214088;0.024018183;91.43012238;61.13862228;100.0377274;431.7600098;405.9500122;302.0768433;27717.18359;63.29999542
12.06.2019 18:00:15,120;697.4837646;697.8043213;682.4654541;1.151885986;1.068399191;2.342903614;2.380850554;0.268592924;91.45365143;61.13862228;100.0246429;433.6799927;405.8240051;301.6218872;27717.18359;63.2330513
12.06.2019 18:00:30,151;697.4751587;697.8043213;682.4654541;1.151885986;1.068399191;2.343374491;2.318927526;0.497182578;91.45365143;61.13862228;100.0368423;432.3599854;406.1480103;301.0001221;27717.18359;63.29909515
12.06.2019 18:00:45,181;697.479248;697.8043213;682.4654541;1.151885986;1.068399191;2.34408021;2.364009142;0.526926816;91.45365143;61.13862228;100.044548;432.6000061;405.9140015;301.0001221;27717.18359;63.24485397
12.06.2019 18:01:00,215;697.479248;697.8043213;682.4654541;1.151885986;1.068399191;2.34408021;2.284557104;0.526926816;91.46934509;61.13862228;100.0324097;434.7600098;405.5539856;301.0001221;27717.19922;63.24485397
12.06.2019 18:01:15,259;697.4786377;697.8043213;682.46875;1.151885986;1.068399191;2.344315529;2.367238522;0.703987122;91.49287415;61.10554886;100.0628815;432.9599915;405.3200073;300.5019226;27717.19922;63.24485397
12.06.2019 18:01:30,299;697.4786377;697.8043213;682.46875;1.151885986;1.068399191;2.344786167;2.303682804;0.42737636;91.48503876;61.13862228;100.046669;434.3999939;405.428009;301.3855591;27717.19922;63.24485397
12.06.2019 18:01:45,333;697.4686279;697.8079224;682.46875;1.151885986;1.068399191;2.345257044;2.349629402;0.641381681;91.50071716;61.13862228;100.0864258;432.8399963;405.571991;300.8065796;27717.19922;63.24485397
12.06.2019 18:02:00,375;697.4771118;697.8079224;682.46875;1.151885986;1.068399191;2.345492125;2.402087212;0.608449757;91.53209686;61.13862228;100.1003876;432.1199951;405.7879944;300.8065796;27717.2168;63.24485397
12.06.2019 18:02:15,410;697.4771118;697.8079224;682.46875;1.151885986;1.068399191;2.345962763;2.382996082;0.465777367;91.53209686;61.13862228;100.0871277;433.3200073;405.8599854;301.2909546;27717.2168;63.24485397
12.06.2019 18:02:30,455;697.4771118;697.8079224;682.46875;1.151885986;1.068399191;2.346197844;2.362573147;0.750582039;91.54777527;61.1716423;100.0678329;431.6400146;405.6440125;300.4712219;27717.2168;63.24485397
12.06.2019 18:02:45,494;697.4862061;697.8079224;682.46875;1.151885986;1.068399191;2.347374678;2.315665007;0.292650163;91.5634613;61.13862228;100.0862579;433.6799927;405.8959961;301.9846802;27717.2168;63.24485397
12.06.2019 18:03:00,527;697.4765625;697.8079224;682.46875;1.151885986;1.068399191;2.347609758;2.271945953;0.815455019;91.57915497;61.20466232;100.0800934;433.3200073;405.4819946;300.4544983;27717.23242;63.24485397
12.06.2019 18:03:15,568;697.4765625;697.8079224;682.46875;1.151885986;1.068399191;2.347609758;2.369390488;0.522748947;91.57915497;61.20466232;100.0776367;433.9200134;405.7879944;301.3278198;27717.23242;63.28465652
12.06.2019 18:03:30,610;697.4765625;697.8079224;682.46875;1.151885986;1.068399191;2.347609758;2.311674356;0.522748947;91.58699036;61.13862228;100.0918579;432;405.4639893;301.3278198;27717.23242;63.24055862
12.06.2019 18:03:45,644;697.4824829;697.8079224;682.46875;1.151885986;1.068399191;2.348551273;2.36041832;0.562350512;91.60268402;61.1716423;100.0980911;432.6000061;405.8599854;301.3278198;27717.23242;63.24055862
12.06.2019 18:04:00,679;697.4751587;697.8079224;682.46875;1.151885986;1.068399191;2.348786354;2.330147743;0.315225571;91.61837769;61.13862228;100.092041;434.8800049;405.6619873;302.0949097;27717.25;63.24055862
12.06.2019 18:04:15,716;697.4751587;697.8079224;682.46875;1.151885986;1.068399191;2.349021435;2.412404299;0.762455165;91.63404846;61.13862228;100.058609;433.2000122;405.8059998;300.7893982;27717.25;63.24055862
12.06.2019 18:04:30,760;697.4785767;697.8079224;682.46875;1.151885986;1.068399191;2.349492311;2.36472702;0.576051474;91.63404846;61.1716423;100.0572815;433.6799927;405.7520142;301.4049683;27717.25;63.24055862
12.06.2019 18:04:45,793;697.4785767;697.8079224;682.46875;1.151885986;1.068399191;2.349727631;2.31421423;0.585909128;91.64974213;61.1716423;100.0548477;434.2799988;405.5899963;301.4049683;27717.25;63.24055862
12.06.2019 18:05:00,826;697.4785767;697.8079224;682.46875;1.151885986;1.068399191;2.349727631;2.287294149;0.665038407;91.65759277;61.13862228;100.0792313;432;405.5899963;301.1686707;27717.26758;63.28482437
12.06.2019 18:05:15,858;697.4785767;697.8079224;682.4683838;1.151885986;1.068399191;2.350668907;2.343504906;0.419569284;91.67327118;61.1716423;100.0813446;432.3599854;405.7160034;302.019928;27717.26758;63.26034164
12.06.2019 18:05:30,905;697.479187;697.8079224;682.4683838;1.151885986;1.068399191;2.350433588;2.33899641;0.721328735;91.68112183;61.1716423;100.0613937;434.2799988;405.7160034;301.1184998;27717.26758;63.26034164
12.06.2019 18:05:45,946;697.479187;697.8079224;682.4683838;1.151885986;1.067573547;2.350668907;2.272311926;0.721328735;91.68896484;61.1716423;100.0593338;436.4400024;405.5899963;301.1184998;27717.26758;63.22207642
12.06.2019 18:06:00,980;697.4820557;697.8079224;682.4683838;1.151885986;1.067573547;2.350903988;2.332135677;0.503662884;91.7124939;61.13862228;100.0592499;433.7999878;405.6619873;301.7982483;27717.2832;63.28541946
12.06.2019 18:06:16,013;697.4820557;697.8079224;682.4683838;1.151885986;1.067573547;2.351609707;2.372437239;0.798099279;91.72817993;61.13862228;100.0657196;435.1199951;405.0130005;301.0069275;27717.2832;63.22430038
12.06.2019 18:06:31,045;697.4767456;697.8079224;682.4683838;1.151885986;1.067573547;2.352080584;2.354667187;0.817810535;91.7438736;61.1716423;100.0521164;433.3200073;404.9949951;301.0069275;27717.2832;63.27274704
12.06.2019 18:06:46,082;697.4767456;697.8079224;682.4683838;1.151885986;1.067573547;2.353022099;2.28528738;0.902332366;91.7438736;61.13862228;100.0554199;433.7999878;405.5539856;301.0069275;27717.2832;63.21361542
12.06.2019 18:07:01,114;697.4825439;697.8079224;682.4683838;1.151885986;1.067573547;2.35349226;2.37440753;0.631971598;91.76740265;61.1716423;100.0403748;434.3999939;405.2470093;301.8452454;27717.30078;63.28837967
12.06.2019 18:07:16,150;697.4825439;697.8079224;682.4683838;1.151885986;1.067573547;2.353257179;2.321644545;0.990635991;91.78308105;61.13862228;100.0463943;434.7600098;405.6260071;300.7721252;27717.30078;63.24362946
12.06.2019 18:07:31,181;697.4868774;697.8079224;682.4683838;1.151885986;1.067573547;2.353727818;2.346928358;0.702784598;91.78308105;61.1716423;100.0432281;435.8399963;405.5539856;301.6923828;27717.30078;63.24362946
12.06.2019 18:07:46,221;697.4868774;697.8079224;682.4683838;1.151885986;1.067573547;2.354669094;2.387820721;0.712647736;91.79877472;61.13862228;100.0459595;434.7600098;405.5;301.6923828;27717.30078;63.294487
12.06.2019 18:08:01,257;697.4822388;697.8079224;682.4683838;1.151885986;1.067573547;2.354904175;2.315302372;0.772097111;91.81446075;61.1716423;100.0510406;432.3599854;405.4639893;301.6322937;27717.31641;63.294487
12.06.2019 18:08:16,302;697.4822388;697.8079224;682.4683838;1.151885986;1.067573547;2.354669094;2.337192059;0.868757784;91.83798981;61.1716423;100.0539856;434.0400085;405.4639893;301.3134766;27717.31641;63.294487
12.06.2019 18:08:31,331;697.4822388;697.8079224;682.4683838;1.151885986;1.067573547;2.355374813;2.361854792;0.898249626;91.84583282;61.1716423;100.0310516;435.1199951;406.1300049;301.3134766;27717.31641;63.23558807
12.06.2019 18:08:46,369;697.4822388;697.8079224;682.4683838;1.151885986;1.067573547;2.355845451;2.295313835;0.653419137;91.85368347;61.13862228;100.0362701;433.4400024;406.0759888;302.1056519;27717.31641;63.23558807
12.06.2019 18:09:01,412;697.4822388;697.8079224;682.4683838;1.151885986;1.067573547;2.356316328;2.334483862;0.892993212;91.89289093;61.1716423;100.0286331;433.9200134;406.1480103;301.4469604;27717.33398;63.23558807
12.06.2019 18:09:16,450;697.4822388;697.8079224;682.4683838;1.151885986;1.067573547;2.356786728;2.351969004;0.684222341;91.89289093;61.13862228;100.0347977;431.6400146;405.8420105;302.1608582;27717.33398;63.23558807
12.06.2019 18:09:31,481;697.4822388;697.8079224;682.4683838;1.151885986;1.067573547;2.357492447;2.35502696;0.691328883;91.90857697;61.1716423;100.0063019;435.2399902;405.9679871;302.1985168;27717.33398;63.23558807
12.06.2019 18:09:46,528;697.4822388;697.8079224;682.4683838;1.151885986;1.067573547;2.357728004;2.384068727;1.008249283;91.92427063;61.1716423;100.0205841;432.8399963;406.1849976;301.2780762;27717.33398;63.2010994
12.06.2019 18:10:01,560;697.475647;697.8079224;682.4683838;1.151885986;1.067573547;2.357963085;2.349089384;0.911591411;91.93210602;61.13862228;100.0136719;433.7999878;406.0039978;301.597229;27717.34961;63.2010994
12.06.2019 18:10:16,601;697.482666;697.8079224;682.4765625;1.151885986;1.067573547;2.358669281;2.306590557;0.941039979;91.9556427;61.13862228;100.0119781;433.2000122;406.2749939;301.597229;27717.34961;63.2010994
12.06.2019 18:10:31,630;697.4805908;697.8109741;682.4765625;1.151885986;1.067573547;2.359610558;2.382102251;0.94161582;91.97132874;61.10554886;99.99193573;434.6400146;406.1119995;301.597229;27717.34961;63.2010994
12.06.2019 18:10:46,673;697.4781494;697.8109741;682.4720459;1.151885986;1.067573547;2.359845638;2.31693387;0.971036613;92.01055145;61.1716423;99.97505188;433.2000122;405.8059998;301.597229;27717.34961;63.2010994
12.06.2019 18:11:01,706;697.4852905;697.8109741;682.4720459;1.151885986;1.067573547;2.360080957;2.336469889;0.987363756;92.01055145;61.1716423;99.9775238;432.8399963;405.697998;301.5187683;27717.36719;63.2010994
12.06.2019 18:11:16,735;697.477417;697.8109741;682.4720459;1.151885986;1.067573547;2.361022472;2.331413031;1.026561618;92.01838684;61.13862228;100.0265503;436.6799927;405.6260071;301.5187683;27717.36719;63.2010994
12.06.2019 18:11:31,770;697.4876709;697.8109741;682.4720459;1.151885986;1.067573547;2.361963272;2.328339815;0.847676873;92.05760956;61.1716423;100.0148468;436.4400024;405.9500122;302.1437988;27717.36719;63.2010994
12.06.2019 18:11:46,812;697.4790649;697.8109741;682.4720459;1.151885986;1.067573547;2.362434149;2.306953907;0.988294065;92.07329559;61.1716423;100.0269928;437.0400085;405.7879944;301.809967;27717.36719;63.2010994
12.06.2019 18:12:01,836;697.4790649;697.8109741;682.4695435;1.151885986;1.067573547;2.362434149;2.308225155;0.819910228;92.08113861;61.13862228;100.0171356;434.1600037;405.9140015;302.3154602;27717.38281;63.2010994
12.06.2019 18:12:16,872;697.4790649;697.8109741;682.4695435;1.151885986;1.067573547;2.362905025;2.404045582;1.029124737;92.11250305;61.13862228;100.0082779;432.8399963;405.7520142;301.7461243;27717.38281;63.2010994
12.06.2019 18:12:31,912;697.4790649;697.8109741;682.4695435;1.151885986;1.067573547;2.363845825;2.326893091;1.068240285;92.11250305;61.13862228;100.0044785;435.1199951;405.769989;301.7461243;27717.38281;63.2010994
12.06.2019 18:12:46,954;697.4827881;697.8109741;682.4695435;1.151885986;1.067573547;2.364316702;2.362214088;1.08779633;92.13604736;61.1716423;99.98903656;433.6799927;405.571991;301.7461243;27717.38281;63.2010994
12.06.2019 18:13:01,986;697.4769897;697.8109741;682.4795532;1.151885986;1.067573547;2.364551783;2.315665007;1.117096066;92.15172577;61.13862228;99.98604584;434.0400085;405.8240051;301.7461243;27717.40039;63.2010994
12.06.2019 18:13:17,024;697.4840698;697.8109741;682.4795532;1.151885986;1.067573547;2.365022421;2.319108725;1.143323302;92.16741943;61.13862228;99.98870087;432.3599854;405.8240051;301.6672974;27717.40039;63.2010994
12.06.2019 18:13:32,060;697.4840698;697.8109741;682.4676514;1.151885986;1.067573547;2.365728378;2.383174896;1.018827319;92.18310547;61.13862228;100.0046387;435.7200012;405.6799927;302.1296082;27717.40039;63.22880554
12.06.2019 18:13:47,097;697.477356;697.8109741;682.4676514;1.151885986;1.067573547;2.365728378;2.414180994;1.318544388;92.19094849;61.10554886;99.98396301;435.6000061;405.8959961;301.2285461;27717.40039;63.24536896
12.06.2019 18:14:02,136;697.4855347;697.8109741;682.4676514;1.151885986;1.067573547;2.366669893;2.336289406;1.186789751;92.22232819;61.13862228;100.0231247;433.7999878;405.4819946;301.7420654;27717.41602;63.24536896
12.06.2019 18:14:17,169;697.4855347;697.8109741;682.4676514;1.151885986;1.067573547;2.367140055;2.369749069;0.938987613;92.23800659;61.13862228;100.0097122;434.1600037;405.6619873;302.5460205;27717.41602;63.20012283
12.06.2019 18:14:32,206;697.4784546;697.8109741;682.4753418;1.151885986;1.067573547;2.367140055;2.348188877;1.180530667;92.23800659;61.13862228;99.99664307;434.2799988;405.7340088;301.8488159;27717.41602;63.20012283
12.06.2019 18:14:47,246;697.486084;697.8109741;682.4753418;1.151885986;1.067573547;2.367140055;2.355925798;1.162923098;92.25369263;61.13862228;99.97342682;437.1600037;405.5180054;301.872406;27717.41602;63.20012283
12.06.2019 18:15:02,277;697.4763184;697.8109741;682.4753418;1.151885986;1.067573547;2.367610693;2.340259314;1.245777607;92.24585724;61.10554886;99.98505402;434.519989;405.5180054;301.6817932;27717.43359;63.20012283
12.06.2019 18:15:17,308;697.484314;697.8109741;682.4753418;1.151885986;1.067573547;2.367846012;2.365983009;1.085198045;92.26153564;61.13862228;100.0268555;434.8800049;405.4100037;302.164978;27717.43359;63.25830078
12.06.2019 18:15:32,341;697.484314;697.8109741;682.4716187;1.151885986;1.067573547;2.367610693;2.396920443;1.085198045;92.26153564;61.10554886;100.0173264;435.3599854;405.571991;302.164978;27717.43359;63.25830078
12.06.2019 18:15:47,379;697.484314;697.8109741;682.4716187;1.151885986;1.067573547;2.36808157;2.364009142;0.917280555;92.29291534;61.10554886;99.98483276;435.6000061;404.9230042;302.7290039;27717.43359;63.25830078
12.06.2019 18:16:02,418;697.484314;697.8109741;682.4716187;1.151885986;1.067573547;2.369258165;2.350529432;1.121769786;92.29291534;61.13862228;99.98601532;437.6400146;404.4549866;302.2016907;27717.44922;63.25830078
12.06.2019 18:16:17,452;697.4896851;697.8109741;682.4716187;1.151885986;1.067573547;2.369493246;2.319470882;1.386734366;92.30860901;61.10554886;99.98368073;435.7200012;404.7789917;301.4919128;27717.44922;63.29997253
12.06.2019 18:16:32,484;697.480835;697.8109741;682.4716187;1.151885986;1.067573547;2.369258165;2.460677862;1.248134494;92.3164444;61.10554886;99.95715332;436.0799866;405.0490112;301.8799744;27717.44922;63.29997253
12.06.2019 18:16:47,521;697.480835;697.8109741;682.4716187;1.151885986;1.067573547;2.369964123;2.37351203;1.277346253;92.3164444;61.13862228;99.95478821;436.6799927;404.8510132;301.8799744;27717.44922;63.29997253
12.06.2019 18:17:02,561;697.4837036;697.8126831;682.4716187;1.151885986;1.067573547;2.370199203;2.352329016;1.301816106;92.33213806;61.13862228;99.96863556;435.3599854;404.67099;301.8355103;27717.4668;63.29997253
12.06.2019 18:17:17,594;697.480896;697.8126831;682.4716187;1.151885986;1.067573547;2.370199203;2.344766378;1.157574534;92.34781647;61.1716423;99.96930695;436.7999878;404.7789917;302.2699585;27717.4668;63.29997253
12.06.2019 18:17:32,622;697.480896;697.8126831;682.4716187;1.151885986;1.067573547;2.371140242;2.344225883;1.32907629;92.37134552;61.23773575;99.95172119;435.2399902;404.67099;301.8705139;27717.4668;63.29997253
12.06.2019 18:17:47,660;697.4855957;697.8126831;682.4716187;1.151885986;1.067573547;2.371846676;2.355386496;0.964118719;92.39488983;61.13862228;99.9307785;437.6400146;404.7070007;303.0583801;27717.4668;63.29997253
12.06.2019 18:18:02,695;697.4775391;697.8126831;682.4716187;1.151885986;1.067573547;2.371846676;2.437395573;1.363963723;92.40272522;61.13862228;99.96524811;437.1600037;404.868988;301.853302;27717.48242;63.29997253
12.06.2019 18:18:17,729;697.4838867;697.8126831;682.4716187;1.151885986;1.067573547;2.372316837;2.291488171;1.170267701;92.40272522;61.13862228;99.95639801;437.3999939;404.9410095;302.5250549;27717.48242;63.29997253
12.06.2019 18:18:32,759;697.4790039;697.8126831;682.4716187;1.151885986;1.067573547;2.372316837;2.375661135;1.01571238;92.41056061;61.13862228;99.94810486;436.6799927;404.9049988;302.9616089;27717.48242;63.29997253
12.06.2019 18:18:47,786;697.484375;697.8126831;682.4716187;1.151885986;1.067573547;2.372787476;2.386749029;1.254063845;92.41056061;61.13862228;99.96603394;436.7999878;404.5629883;302.3017273;27717.48242;63.29997253
12.06.2019 18:19:02,830;697.484375;697.8126831;682.4646606;1.151885986;1.067573547;2.373258352;2.352508783;1.337711573;92.42625427;61.13862228;100.0052338;436.9200134;404.9230042;302.3017273;27717.5;63.29997253
12.06.2019 18:19:17,875;697.484375;697.8126831;682.4646606;1.151885986;1.067573547;2.37396431;2.345487118;1.366829634;92.45762634;61.1716423;100.0026398;435.8399963;404.9049988;302.3017273;27717.5;63.29997253
12.06.2019 18:19:32,906;697.484375;697.8126831;682.4646606;1.151885986;1.067573547;2.37419939;2.352868557;1.376531839;92.47331238;61.1716423;100.0205002;437.3999939;405.1029968;302.3017273;27717.5;63.29997253
12.06.2019 18:19:47,945;697.4924316;697.8126831;682.4720459;1.151885986;1.067573547;2.374670029;2.360957146;1.386222243;92.47331238;61.13862228;99.96737671;438.8399963;405.0849915;302.3017273;27717.5;63.29997253
12.06.2019 18:20:02,978;697.4924316;697.8126831;682.4720459;1.151885986;1.067573547;2.374905109;2.383532524;1.039816856;92.49684143;61.13862228;99.96641541;436.7999878;404.7789917;303.40625;27717.51758;63.29997253
12.06.2019 18:20:18,021;697.487915;697.8126831;682.4720459;1.151885986;1.067573547;2.375846624;2.388535023;1.378115773;92.52822113;61.13862228;99.98636627;438.2399902;404.8510132;302.5019531;27717.51758;63.29997253
12.06.2019 18:20:33,064;697.4815674;697.8126831;682.4720459;1.151885986;1.067573547;2.376552343;2.353228331;1.271915913;92.55175018;61.13862228;99.9697876;438.8399963;404.6350098;302.9107056;27717.51758;63.29997253
12.06.2019 18:20:48,102;697.4815674;697.8126831;682.4720459;1.151885986;1.067573547;2.376552343;2.353408337;1.271915913;92.55175018;61.1716423;99.98898315;437.2799988;405.0310059;302.9107056;27717.51758;63.29997253
12.06.2019 18:21:03,147;697.4852905;697.8126831;682.4720459;1.151885986;1.067573547;2.37749362;2.35016942;1.310709834;92.57528687;61.13862228;99.99906921;438.1199951;405.1749878;302.9107056;27717.5332;63.29997253
12.06.2019 18:21:18,177;697.4904785;697.8126831;682.4720459;1.151885986;1.067573547;2.378434896;2.306227207;1.12165463;92.59881592;61.13862228;99.97828674;435.480011;405.4100037;303.5997009;27717.5332;63.29997253
12.06.2019 18:21:33,216;697.4904785;697.8126831;682.4720459;1.151885986;1.067573547;2.378670216;2.40813756;1.219399452;92.61450195;61.13862228;99.95350647;435.9599915;405.4100037;303.3334351;27717.5332;63.29997253
12.06.2019 18:21:48,253;697.4827271;697.8126831;682.4720459;1.151885986;1.067573547;2.379376173;2.396028996;1.528770447;92.63803101;61.13862228;99.98536682;437.0400085;405.1749878;302.2833252;27717.5332;63.29997253
12.06.2019 18:22:03,283;697.4827271;697.8126831;682.4720459;1.151885986;1.067573547;2.379376173;2.346748352;1.159808993;92.64587402;61.13862228;99.96529388;436.5599976;405.1570129;303.3400879;27717.55078;63.29997253
12.06.2019 18:22:18,333;697.4857788;697.8126831;682.4720459;1.151885986;1.067573547;2.379846811;2.348369122;1.444137573;92.66156006;61.13862228;99.9836731;437.3999939;405.2109985;302.5977173;27717.55078;63.35124207
12.06.2019 18:22:33,370;697.4804688;697.8126831;682.4720459;1.151885986;1.067573547;2.38055253;2.349089384;1.316754103;92.66156006;61.13862228;99.95543671;437.3999939;405.3559875;303.0707397;27717.55078;63.35124207
12.06.2019 18:22:48,409;697.4874268;697.8147583;682.4720459;1.151885986;1.067573547;2.38055253;2.386570454;1.358624935;92.68508911;61.13862228;99.99632263;436.9200134;405.5539856;303.0026855;27717.55078;63.30097198
12.06.2019 18:23:03,445;697.4815674;697.8147583;682.4660645;1.151885986;1.067573547;2.380787849;2.357004404;1.348922014;92.70861816;61.13862228;100.0192032;435.8399963;405.6440125;303.0026855;27717.56641;63.30097198
12.06.2019 18:23:18,483;697.4884644;697.8147583;682.4660645;1.151885986;1.067573547;2.381964445;2.372974634;1.397309542;92.70861816;61.13862228;100.005188;437.2799988;405.4639893;303.0026855;27717.56641;63.30097198
12.06.2019 18:23:33,521;697.4817505;697.8147583;682.4660645;1.151885986;1.067573547;2.381493807;2.372974634;1.430073261;92.71646118;61.13862228;100.0074463;438.8399963;405.1570129;303.0026855;27717.56641;63.30097198
12.06.2019 18:23:48,561;697.4817505;697.8147583;682.4660645;1.151885986;1.067573547;2.381964445;2.359520197;1.449406028;92.73214722;61.1716423;100.0147629;437.2799988;405.2470093;303.0026855;27717.56641;63.30097198
12.06.2019 18:24:03,600;697.4900513;697.8147583;682.4694824;1.151885986;1.067573547;2.381964445;2.351249218;1.509015918;92.73999023;61.13862228;99.97823334;435.1199951;405.4819946;302.8222046;27717.58398;63.30097198
12.06.2019 18:24:18,629;697.4829712;697.8147583;682.4694824;1.151885986;1.067573547;2.382199764;2.406714678;1.518683314;92.73999023;61.1716423;100.0116882;437.8800049;405.3200073;302.8222046;27717.58398;63.30097198
12.06.2019 18:24:33,666;697.4802246;697.8147583;682.4694824;1.151885986;1.067573547;2.382435083;2.369390488;1.373482943;92.76353455;61.13862228;99.99690247;437.3999939;405.3559875;303.2911377;27717.58398;63.30097198
12.06.2019 18:24:48,708;697.4829102;697.8147583;682.4694824;1.151885986;1.067573547;2.38290596;2.418264627;1.812263608;92.76353455;61.13862228;99.99781036;436.0799866;405.2470093;302.0205688;27717.58398;63.30097198
12.06.2019 18:25:03,750;697.4871216;697.8147583;682.4694824;1.151885986;1.067573547;2.384082317;2.416312218;1.363036871;92.79489899;61.13862228;99.98664093;436.4400024;405.1570129;303.5278015;27717.59961;63.30097198
12.06.2019 18:25:18,793;697.4871216;697.8147583;682.4694824;1.151885986;1.067573547;2.384082317;2.370465994;1.363036871;92.81059265;61.13862228;99.98770905;436.5599976;405.1749878;303.5278015;27717.59961;63.30097198
12.06.2019 18:25:33,818;697.4871216;697.8147583;682.4694824;1.151885986;1.067573547;2.385258675;2.378525019;1.689862013;92.8341217;61.13862228;99.98521423;436.6799927;405.5899963;302.6832581;27717.59961;63.30097198
12.06.2019 18:25:48,853;697.4827881;697.8147583;682.4694824;1.151885986;1.067573547;2.385493994;2.305136919;1.587764978;92.85765076;61.1716423;99.98603821;435.3599854;405.7160034;303.0512695;27717.59961;63.30097198
12.06.2019 18:26:03,896;697.4827881;697.8147583;682.4694824;1.151885986;1.067573547;2.385258675;2.393175602;1.798774123;92.84980011;61.1716423;99.97782135;434.2799988;405.6440125;302.3530273;27717.61719;63.30097198
12.06.2019 18:26:18,926;697.4827881;697.8147583;682.4694824;1.151885986;1.067573547;2.38620019;2.423054457;1.564249277;92.85765076;61.1716423;99.99211121;435.1199951;405.6440125;303.1810608;27717.61719;63.30097198
12.06.2019 18:26:33,959;697.4827881;697.8147583;682.4694824;1.151885986;1.067573547;2.386906147;2.36580348;1.747494817;92.8890152;61.1716423;99.97026062;437.0400085;405.5360107;302.6834717;27717.61719;63.30097198
12.06.2019 18:26:49,000;697.4827881;697.8147583;682.4694824;1.151885986;1.067573547;2.387612104;2.450284719;1.55458343;92.91254425;61.1716423;99.9651947;437.7600098;405.4460144;303.3857727;27717.61719;63.30097198
12.06.2019 18:27:04,035;697.4827881;697.8147583;682.4694824;1.151885986;1.067573547;2.388552904;2.332135677;1.593065977;92.93608093;61.1716423;99.9725647;435.3599854;405.6080017;303.3857727;27717.63281;63.32595062
12.06.2019 18:27:19,075;697.4827881;697.8147583;682.4694824;1.151885986;1.067573547;2.388552904;2.40226531;1.593065977;92.95961761;61.13862228;99.97080994;436.9200134;405.4819946;303.3857727;27717.63281;63.32595062
12.06.2019 18:27:34,110;697.4873657;697.8147583;682.4694824;1.151885986;1.067573547;2.389494419;2.330689907;1.693364263;92.95961761;61.13862228;99.9596405;437.519989;405.2829895;303.1980591;27717.63281;63.31302261
12.06.2019 18:27:49,151;697.4824829;697.8147583;682.4794922;1.151885986;1.067573547;2.388788462;2.395315886;1.664514542;92.98314667;61.20466232;99.9442749;436.6799927;405.5360107;303.1980591;27717.63281;63.3509407
12.06.2019 18:28:04,189;697.4824829;697.8147583;682.4794922;1.151885986;1.067573547;2.389964581;2.295131683;1.628586888;92.98314667;61.13862228;99.96834564;435.3599854;405.6080017;303.1980591;27717.65039;63.3509407
12.06.2019 18:28:19,224;697.4824829;697.8147583;682.4794922;1.151885986;1.067573547;2.390200138;2.431026936;1.638209105;92.99882507;61.13862228;99.98156738;436.6799927;405.2290039;303.1980591;27717.65039;63.3509407
12.06.2019 18:28:34,263;697.4865723;697.8147583;682.4696655;1.151885986;1.067573547;2.390200138;2.387642145;1.638209105;93.01451874;61.10554886;99.96859741;438.1199951;405.0849915;303.1980591;27717.65039;63.39922714
12.06.2019 18:28:49,299;697.4865723;697.8147583;682.4696655;1.151885986;1.067573547;2.390906096;2.363650084;1.647957683;93.01451874;61.10554886;99.99661255;437.1600037;405.6799927;303.2560425;27717.65039;63.30438232
12.06.2019 18:29:04,326;697.4852295;697.8147583;682.4696655;1.151885986;1.067573547;2.391141415;2.374765873;1.644346237;93.03804779;61.20466232;99.98638153;437.3999939;405.4460144;303.2961731;27717.66602;63.30438232
12.06.2019 18:29:19,368;697.4915771;697.8147583;682.4696655;1.151885986;1.067573547;2.392553091;2.371182919;1.473616719;93.07727051;61.13862228;99.95532227;436.6799927;405.2829895;304.3479919;27717.66602;63.39723587
12.06.2019 18:29:34,402;697.4858398;697.8147583;682.4696655;1.151885986;1.067573547;2.393023968;2.40226531;1.762315392;93.10079956;61.13862228;99.95007324;438.8399963;405.3739929;303.4405823;27717.66602;63.33159256
12.06.2019 18:29:49,435;697.4858398;697.8147583;682.4696655;1.151885986;1.067573547;2.393023968;2.355925798;1.791084766;93.10079956;61.13862228;99.97748566;439.4400024;405.2650146;303.4405823;27717.66602;63.36528015
12.06.2019 18:30:04,471;697.4858398;697.8147583;682.4696655;1.151885986;1.067573547;2.392553091;2.411160469;1.779320955;93.0851059;61.13862228;99.98135376;436.7999878;405.1390076;303.4179993;27717.68359;63.32364655
12.06.2019 18:30:19,501;697.4858398;697.8147583;682.4696655;1.151885986;1.067573547;2.392553091;2.387820721;1.738630414;93.09295654;61.1716423;99.9751358;437.8800049;404.6889954;303.5418091;27717.68359;63.32364655
12.06.2019 18:30:34,533;697.4832764;697.8147583;682.4749756;1.151885986;1.067573547;2.393259048;2.304591894;1.791835785;93.10863495;61.1716423;100.0219345;437.1600037;404.9949951;303.225769;27717.68359;63.32364655
12.06.2019 18:30:49,574;697.4942017;697.8147583;682.4749756;1.151885986;1.067573547;2.393494606;2.379240513;1.801434994;93.1164856;61.13862228;100.0110931;436.5599976;405.1029968;303.225769;27717.68359;63.39723587
12.06.2019 18:31:04,613;697.4942017;697.8147583;682.4749756;1.151885986;1.067573547;2.393964767;2.369749069;1.606133819;93.132164;61.13862228;99.984375;436.0799866;405.2290039;303.8780212;27717.69922;63.39723587
12.06.2019 18:31:19,648;697.4821167;697.8147583;682.4749756;1.151885986;1.067573547;2.393964767;2.349089384;1.967396975;93.14785767;61.1716423;99.97878265;438.1199951;405.2290039;302.7792053;27717.69922;63.39723587
12.06.2019 18:31:34,681;697.4890137;697.8147583;682.4749756;1.151885986;1.067573547;2.394435644;2.424118042;1.643584967;93.1635437;61.13862228;99.99308777;436.5599976;405.7520142;303.8225098;27717.69922;63.39723587
12.06.2019 18:31:49,723;697.480957;697.8147583;682.4749756;1.151885986;1.067573547;2.394671202;2.39388895;1.653194189;93.1635437;61.13862228;100.0238647;436.6799927;405.7520142;303.8225098;27717.69922;63.39723587
12.06.2019 18:32:04,757;697.4880371;697.8147583;682.4698486;1.151885986;1.067573547;2.395612001;2.373332977;1.934427738;93.18707275;61.13862228;100.0046921;439.0799866;405.8059998;303.0831909;27717.7168;63.39723587
12.06.2019 18:32:19,798;697.4880371;697.8147583;682.4698486;1.151885986;1.067573547;2.396082878;2.394959211;1.820466995;93.18707275;61.13862228;99.97451782;437.2799988;405.7520142;303.4883728;27717.7168;63.39723587
12.06.2019 18:32:34,826;697.4788208;697.8147583;682.4698486;1.151885986;1.067573547;2.395847321;2.364367962;1.810899258;93.21060181;61.13862228;100.0215225;436.7999878;405.571991;303.4883728;27717.7168;63.39723587
12.06.2019 18:32:49,868;697.4846191;697.8147583;682.4698486;1.151885986;1.067573547;2.396553278;2.407248497;1.839596987;93.21844482;61.13862228;100.0130005;436.9200134;405.3200073;303.4883728;27717.7168;63.39723587
12.06.2019 18:33:04,904;697.4846191;697.8147583;682.4727173;1.151885986;1.067573547;2.396788836;2.329062939;1.849159122;93.23413849;61.13862228;99.99624634;438.6000061;405.3380127;303.4883728;27717.73242;63.39723587
12.06.2019 18:33:19,945;697.4846191;697.8153687;682.4727173;1.151885986;1.067573547;2.397729874;2.367238522;1.593468904;93.24198914;61.13862228;100.0122986;438.8399963;405.5;304.5422668;27717.73242;63.39723587
12.06.2019 18:33:34,979;697.4931641;697.8153687;682.4727173;1.151885986;1.067573547;2.397729874;2.36652112;1.836655378;93.25766754;61.13862228;99.97836304;435.9599915;405.6440125;303.8302307;27717.73242;63.39723587
12.06.2019 18:33:50,022;697.4931641;697.8153687;682.4830933;1.151885986;1.067573547;2.398435831;2.372437239;1.86533463;93.25766754;61.13862228;99.98208618;437.7600098;405.5899963;303.8302307;27717.73242;63.39723587
12.06.2019 18:34:05,066;697.4887695;697.8153687;682.4830933;1.151885986;1.067573547;2.398435831;2.36992836;1.86533463;93.25766754;61.1716423;100.0106201;435.480011;405.6080017;303.8302307;27717.75;63.39723587
12.06.2019 18:34:20,110;697.4887695;697.8153687;682.473877;1.151885986;1.067573547;2.398906469;2.328882217;2.079107046;93.27335358;61.20466232;99.97459412;436.9200134;405.6080017;303.2366028;27717.75;63.39723587
12.06.2019 18:34:35,142;697.4813232;697.8153687;682.473877;1.151885986;1.067573547;2.398906469;2.389606237;1.713755727;93.28904724;61.13862228;99.98454285;438.6000061;405.6619873;304.0998535;27717.75;63.39723587
12.06.2019 18:34:50,176;697.4813232;697.8153687;682.473877;1.151885986;1.067573547;2.399612188;2.379240513;1.742442608;93.31257629;61.13862228;99.9740448;436.5599976;405.302002;304.0998535;27717.75;63.39723587
12.06.2019 18:35:05,215;697.4876099;697.8153687;682.473877;1.151885986;1.067573547;2.400083065;2.391391277;1.985463023;93.33610535;61.13862228;99.97852325;438;405.4819946;303.4173279;27717.76758;63.39723587
12.06.2019 18:35:20,248;697.4876099;697.8153687;682.473877;1.151885986;1.067573547;2.400553942;2.362393618;1.867421508;93.32826233;61.13862228;100.0055542;439.3200073;405.571991;303.8354492;27717.76758;63.39723587
12.06.2019 18:35:35,289;697.4876099;697.8153687;682.473877;1.151885986;1.067573547;2.401024103;2.369749069;2.010818481;93.3596344;61.13862228;100.0137787;438.1199951;405.7520142;303.4562988;27717.76758;63.39723587
12.06.2019 18:35:50,327;697.4840698;697.8153687;682.473877;1.151885986;1.067573547;2.401259661;2.351969004;1.914168835;93.3596344;61.13862228;100.0111771;437.3999939;405.6260071;303.7802124;27717.76758;63.39723587
12.06.2019 18:36:05,361;697.4840698;697.8153687;682.473877;1.151885986;1.067573547;2.401259661;2.381923437;1.914168835;93.38316345;61.13862228;100.0069275;439.2000122;405.6260071;303.7802124;27717.7832;63.39723587
12.06.2019 18:36:20,397;697.4840698;697.8153687;682.473877;1.151885986;1.067573547;2.401729822;2.348008871;1.918878675;93.37532806;61.13862228;99.99472046;438.3599854;405.6619873;303.9700012;27717.7832;63.39723587
12.06.2019 18:36:35,431;697.4840698;697.8153687;682.473877;1.151885986;1.067573547;2.401729822;2.358801603;1.918878675;93.39099884;61.13862228;99.97245789;441;405.3919983;303.9700012;27717.7832;63.39723587
12.06.2019 18:36:50,468;697.4840698;697.8153687;682.473877;1.151885986;1.067573547;2.402436256;2.360777617;1.944406509;93.4066925;61.13862228;99.9837265;439.3200073;405.1570129;303.9794617;27717.7832;63.39723587
12.06.2019 18:37:05,506;697.4840698;697.8153687;682.473877;1.151885986;1.067573547;2.402906656;2.375481844;1.963467002;93.42238617;61.1716423;100.0029984;439.5599976;405.1929932;303.9794617;27717.80078;63.39723587
12.06.2019 18:37:20,530;697.4870605;697.8153687;682.473877;1.151885986;1.067573547;2.403377295;2.405113459;1.982519984;93.43022156;61.13862228;100.0074463;441;405.1390076;303.9794617;27717.80078;63.39723587
12.06.2019 18:37:35,567;697.4870605;697.8153687;682.473877;1.151885986;1.067573547;2.403142214;2.38496232;1.812228084;93.44591522;61.13862228;100.0207367;439.2000122;405.1570129;304.4704285;27717.80078;63.39723587
12.06.2019 18:37:50,604;697.4823608;697.8153687;682.473877;1.151885986;1.067573547;2.403847933;2.409026861;1.968990922;93.44591522;61.13862228;100.0302963;441;405.4100037;304.078949;27717.80078;63.39723587
12.06.2019 18:38:05,640;697.4890747;697.8153687;682.473877;1.151885986;1.067573547;2.403612375;2.367417812;1.959451318;93.46160126;61.13862228;100.0140076;439.2000122;405.1749878;304.078949;27717.81641;63.39723587
12.06.2019 18:38:20,675;697.4890747;697.8153687;682.473877;1.151885986;1.067573547;2.404083252;2.448344707;1.798287153;93.48513031;61.13862228;100.009819;438.480011;405.7160034;304.6295471;27717.81641;63.39723587
12.06.2019 18:38:35,718;697.4796143;697.8153687;682.473877;1.151885986;1.067573547;2.404083252;2.44658041;1.739748597;93.47727966;61.13862228;100.01651;437.519989;405.8599854;304.8083496;27717.81641;63.3999939
12.06.2019 18:38:50,749;697.4796143;697.8153687;682.473877;1.151885986;1.067573547;2.404789209;2.385677099;2.032890558;93.49297333;61.13862228;99.98566437;436.3200073;405.6799927;304.000061;27717.81641;63.3999939
12.06.2019 18:39:05,782;697.4868164;697.8153687;682.473877;1.151885986;1.067573547;2.40502429;2.351789236;2.103524685;93.50080872;61.13862228;100.007782;438;405.5180054;303.8132324;27717.83398;63.3999939
12.06.2019 18:39:20,823;697.4841309;697.8153687;682.473877;1.151885986;1.067573547;2.405730486;2.322187662;2.132069111;93.51650238;61.13862228;99.98409271;437.519989;405.7340088;303.8132324;27717.83398;63.3999939
12.06.2019 18:39:35,857;697.4841309;697.8153687;682.473877;1.151885986;1.067573547;2.405259609;2.418797255;2.103081942;93.51650238;61.10554886;99.98275757;440.519989;405.4819946;303.8132324;27717.83398;63.3999939
12.06.2019 18:39:50,883;697.4899902;697.8153687;682.473877;1.151885986;1.067573547;2.405965805;2.372437239;2.312555552;93.51650238;61.13862228;99.97933197;439.5599976;405.6440125;303.2600403;27717.83398;63.44880676
12.06.2019 18:40:05,921;697.4899902;697.8153687;682.473877;1.151885986;1.067573547;2.405730486;2.363650084;1.978061438;93.53219604;61.13862228;99.94635773;439.0799866;405.3559875;304.25354;27717.84961;63.44880676
12.06.2019 18:40:20,961;697.487793;697.8153687;682.473877;1.151885986;1.067573547;2.405730486;2.405113459;2.157443285;93.53219604;61.13862228;99.9839325;438.8399963;405.3559875;303.7052307;27717.84961;63.47731018
12.06.2019 18:40:36,005;697.487793;697.8153687;682.473877;1.151885986;1.067573547;2.406200886;2.302774191;2.176428556;93.53219604;61.13862228;99.98911285;439.5599976;405.3559875;303.7052307;27717.84961;63.40174103
12.06.2019 18:40:51,049;697.4845581;697.8153687;682.473877;1.151885986;1.067573547;2.406436443;2.387820721;1.884508967;93.54788208;61.13862228;99.97984314;439.2000122;405.302002;304.6268616;27717.84961;63.48119736
12.06.2019 18:41:06,083;697.4845581;697.8153687;682.4884644;1.151885986;1.067573547;2.405730486;2.399593592;1.855935097;93.5557251;61.1716423;99.97966766;440.3999939;405.8420105;304.6268616;27717.86719;63.48119736
12.06.2019 18:41:21,117;697.4845581;697.8153687;682.4736938;1.151885986;1.067573547;2.406200886;2.385855675;2.162347555;93.54788208;61.1716423;99.95368958;439.7999878;405.6619873;303.7482605;27717.86719;63.48119736
12.06.2019 18:41:36,153;697.4932251;697.8153687;682.4736938;1.151885986;1.067573547;2.406906843;2.397098541;2.015676737;93.54003143;61.1716423;99.94281769;439.0799866;405.5180054;304.283905;27717.86719;63.41027069
12.06.2019 18:41:51,194;697.4932251;697.8153687;682.4736938;1.151885986;1.063906193;2.406906843;2.288388729;2.015676737;93.5557251;61.13862228;99.95603943;439.4400024;405.697998;304.283905;27717.86719;63.47839737
12.06.2019 18:42:06,228;697.4859009;697.8153687;682.4736938;1.151885986;1.063906193;2.406671762;2.409915924;2.006181479;93.57925415;61.1716423;99.96485138;440.2799988;405.4100037;304.283905;27717.88281;63.47839737
12.06.2019 18:42:21,263;697.4859009;697.8153687;682.4736938;1.151885986;1.063906193;2.406200886;2.35502696;1.987147093;93.5557251;61.13862228;99.94643402;439.3200073;405.3739929;304.283905;27717.88281;63.49999619
12.06.2019 18:42:36,310;697.4859009;697.8153687;682.4736938;1.151885986;1.063906193;2.405965805;2.421813011;1.977646351;93.54003143;61.13862228;99.97406769;439.6799927;405.6260071;304.283905;27717.88281;63.49999619
12.06.2019 18:42:51,831;697.4827881;697.8153687;682.4736938;1.151885986;1.063906193;2.405965805;2.349449396;1.996674776;93.53219604;61.13862228;100.0006561;439.5599976;405.2470093;304.283905;27717.88281;63.49999619
12.06.2019 18:43:06,864;697.4893188;697.8153687;682.4736938;1.151885986;1.063906193;2.406436443;2.394602537;1.996674776;93.53219604;61.1716423;99.99623108;440.1600037;405.3200073;304.283905;27717.90039;63.49999619
12.06.2019 18:43:21,905;697.4893188;697.8153687;682.4822388;1.151885986;1.063906193;2.406436443;2.346207857;1.833902836;93.53219604;61.13862228;99.96884155;439.0799866;405.3559875;304.7815857;27717.90039;63.49999619
