Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 18:43:36,934;697.4810181;697.8153687;682.4822388;1.151885986;1.063906193;2.405965805;2.403511286;2.128023386;93.53219604;61.1716423;99.96987915;437.8800049;405.3559875;303.8532104;27717.90039;63.49999619
12.06.2019 18:43:51,969;697.4810181;697.8153687;682.4822388;1.151885986;1.063906193;2.405494928;2.357903004;1.789580464;93.53219604;61.13862228;99.95837402;438.6000061;405.3559875;304.5527649;27717.90039;63.49999619
12.06.2019 18:44:07,007;697.4862671;697.8153687;682.4679565;1.151885986;1.063906193;2.405259609;2.310766935;1.780040145;93.51650238;61.13862228;99.9829483;440.0400085;405.302002;304.5527649;27717.91602;63.49999619
12.06.2019 18:44:22,045;697.4862671;697.8153687;682.4679565;1.151885986;1.063906193;2.40455389;2.40813756;1.953178048;93.49297333;61.1716423;99.98036957;438.2399902;405.2290039;303.9368896;27717.91602;63.49999619
12.06.2019 18:44:37,068;697.4862671;697.8153687;682.4735718;1.151885986;1.069742322;2.40455389;2.357543707;2.078276873;93.49297333;61.1716423;99.99386597;440.8800049;405.1929932;303.9368896;27717.91602;63.49999619
12.06.2019 18:44:52,099;697.4827271;697.8153687;682.4735718;1.151885986;1.069742322;2.40455389;2.363291264;2.110161781;93.49297333;61.20466232;99.98921204;437.7600098;405.3739929;303.8394165;27717.91602;63.49999619
12.06.2019 18:45:07,143;697.4827271;697.8153687;682.4735718;1.151885986;1.069742322;2.40502429;2.386034489;2.129176378;93.49297333;61.13862228;100.007431;437.3999939;405.7879944;303.8394165;27717.93359;63.49999619
12.06.2019 18:45:22,178;697.4852295;697.8153687;682.4735718;1.151885986;1.069742322;2.40455389;2.356465101;2.075829506;93.49297333;61.1716423;100.0379333;438.8399963;405.8420105;303.9443665;27717.93359;63.49999619
12.06.2019 18:45:37,218;697.4852295;697.8153687;682.4735718;1.151885986;1.069742322;2.404789209;2.42269969;2.140814304;93.47727966;61.1716423;100.015419;437.8800049;406.0939941;303.5997314;27717.93359;63.45016479
12.06.2019 18:45:52,255;697.477417;697.8153687;682.4735718;1.151885986;1.069742322;2.404318333;2.375302792;2.194117785;93.47727966;61.1716423;100.0180969;438.6000061;405.9140015;303.3788452;27717.93359;63.45016479
12.06.2019 18:46:07,303;697.4857178;697.8108521;682.4735718;1.151885986;1.069742322;2.403847933;2.416667223;1.971278071;93.46944427;61.13862228;100.0003662;436.2000122;405.9140015;304.0013428;27717.94922;63.45016479
12.06.2019 18:46:22,333;697.4838867;697.8108521;682.4735718;1.151885986;1.069742322;2.404083252;2.39567256;2.171252012;93.47727966;61.1716423;99.98425293;437.519989;405.6080017;303.4196472;27717.94922;63.45016479
12.06.2019 18:46:37,372;697.4758911;697.8108521;682.4735718;1.151885986;1.069742322;2.403847933;2.348188877;1.885993481;93.46160126;61.1716423;99.9757309;436.5599976;405.8779907;304.2618103;27717.94922;63.49946976
12.06.2019 18:46:52,407;697.4758911;697.8108521;682.4735718;1.151885986;1.069742322;2.404083252;2.358981133;2.280766487;93.46160126;61.1716423;99.97065735;436.9200134;406.0759888;303.0851135;27717.94922;63.42778778
12.06.2019 18:47:07,445;697.4780273;697.8108521;682.4735718;1.151885986;1.069742322;2.403612375;2.300955534;1.961568713;93.45375061;61.13862228;99.956604;436.7999878;406.401001;304.0019226;27717.9668;63.40437317
12.06.2019 18:47:22,477;697.4822388;697.8108521;682.4735718;1.151885986;1.065180421;2.403847933;2.378345966;2.03366828;93.45375061;61.13862228;99.94866943;438.1199951;405.9500122;303.8108215;27717.9668;63.40344238
12.06.2019 18:47:37,523;697.4745483;697.8108521;682.4735718;1.151885986;1.065180421;2.403142214;2.348369122;1.78877449;93.45375061;61.13862228;99.95652771;436.3200073;406.4370117;304.4713135;27717.9668;63.40344238
12.06.2019 18:47:52,566;697.4838867;697.8108521;682.4735718;1.151885986;1.065180421;2.403142214;2.374944925;2.032480478;93.45375061;61.13862228;99.97734833;437.8800049;406.0400085;303.7272644;27717.9668;63.46953964
12.06.2019 18:48:07,599;697.4807129;697.8108521;682.4735718;1.151885986;1.065180421;2.403377295;2.358442068;1.990185618;93.4380722;61.13862228;99.97319031;437.7600098;405.9679871;303.7272644;27717.98242;63.40084839
12.06.2019 18:48:22,632;697.4807129;697.8108521;682.4735718;1.151885986;1.065180421;2.403377295;2.371720552;2.165317774;93.4380722;61.13862228;99.97105408;437.0400085;406.598999;303.1927795;27717.98242;63.40084839
12.06.2019 18:48:37,668;697.4807129;697.8108521;682.4735718;1.151885986;1.065180421;2.403142214;2.366700649;1.90639174;93.45375061;61.13862228;99.96611023;439.2000122;404.6889954;303.9538879;27717.98242;63.47392273
12.06.2019 18:48:52,708;697.4702148;697.8108521;682.4735718;1.151885986;1.065180421;2.403612375;2.34368515;1.925458908;93.44591522;61.1716423;99.95964813;439.3200073;404.5629883;303.9538879;27717.98242;63.44316101
12.06.2019 18:49:07,753;697.4802856;697.8108521;682.4735718;1.149814248;1.065180421;2.403142214;2.409026861;1.961813569;93.43022156;61.1716423;99.97781372;437.8800049;404.5629883;303.78479;27718;63.44316101
12.06.2019 18:49:22,796;697.4802856;697.8135986;682.4735718;1.149814248;1.065180421;2.403377295;2.376377106;1.971333027;93.4380722;61.13862228;99.93515015;438.2399902;404.598999;303.78479;27718;63.44316101
12.06.2019 18:49:37,840;697.4802856;697.8135986;682.4735718;1.149814248;1.065180421;2.402671576;2.357543707;1.942759633;93.4380722;61.20466232;99.95219421;437.0400085;404.7969971;303.78479;27718;63.44316101
12.06.2019 18:49:52,880;697.4802856;697.8135986;682.4735718;1.149814248;1.065180421;2.402906656;2.389070749;2.00940299;93.42238617;61.1716423;99.94914246;435;404.6889954;303.6104736;27718;63.44316101
12.06.2019 18:50:07,916;697.4802856;697.8135986;682.4735718;1.149814248;1.065180421;2.402436256;2.403867483;2.096166611;93.4066925;61.1716423;99.95449829;437.8800049;404.2919922;303.2876892;27718.01758;63.44316101
12.06.2019 18:50:22,959;697.4780273;697.8135986;682.4869995;1.149814248;1.065180421;2.401494741;2.389070749;2.067590237;93.38316345;61.1716423;99.93675232;438.9599915;404.6350098;303.2876892;27718.01758;63.49712372
12.06.2019 18:50:37,996;697.4830322;697.8135986;682.4869995;1.149814248;1.065180421;2.401965618;2.343144417;2.122818232;93.38316345;61.1716423;99.9524231;437.3999939;404.7789917;303.1482849;27718.01758;63.49712372
12.06.2019 18:50:53,028;697.4830322;697.809082;682.473999;1.149814248;1.065180421;2.401024103;2.412759781;1.743068457;93.37532806;61.1716423;99.96561432;440.6400146;404.868988;304.1900024;27718.01758;63.49712372
12.06.2019 18:51:08,073;697.4830322;697.809082;682.473999;1.149814248;1.065180421;2.400553942;2.372974634;2.113147497;93.3596344;61.10554886;100.0067978;438;404.868988;303.0036316;27718.0332;63.49712372
12.06.2019 18:51:23,106;697.4807129;697.809082;682.473999;1.149814248;1.065180421;2.399847746;2.374586582;1.586836219;93.34394073;61.1716423;100.0031052;440.519989;405.0310059;304.5204163;27718.0332;63.45605469
12.06.2019 18:51:38,143;697.4765015;697.809082;682.473999;1.149814248;1.065180421;2.399847746;2.360238552;1.937924504;93.32826233;61.1716423;99.98258972;439.2000122;404.868988;303.450531;27718.0332;63.49991989
12.06.2019 18:51:53,171;697.4795532;697.809082;682.473999;1.149814248;1.065180421;2.398671389;2.328520536;1.839307308;93.29688263;61.1716423;99.98097229;438.3599854;404.7070007;303.6054688;27718.0332;63.49991989
12.06.2019 18:52:08,211;697.4795532;697.809082;682.473999;1.149814248;1.065180421;2.398435831;2.394780874;1.929155231;93.28119659;61.1716423;99.97422028;437.519989;404.9049988;303.3026733;27718.05078;63.49991989
12.06.2019 18:52:23,251;697.4795532;697.809082;682.473999;1.149814248;1.065180421;2.398200512;2.388356447;1.919602752;93.26551819;61.1716423;99.96266937;439.3200073;404.7789917;303.3026733;27718.05078;63.49991989
12.06.2019 18:52:38,294;697.4795532;697.809082;682.473999;1.149814248;1.065180421;2.397965431;2.443226337;1.78752172;93.25766754;61.1716423;99.97316742;438.1199951;404.4549866;303.6758423;27718.05078;63.49991989
12.06.2019 18:52:53,331;697.475769;697.809082;682.473999;1.149814248;1.065180421;2.397494555;2.379956007;1.768383265;93.24982452;61.13862228;99.98193359;437.1600037;404.7070007;303.6758423;27718.05078;63.49991989
12.06.2019 18:53:08,366;697.475769;697.809082;682.473999;1.149814248;1.065180421;2.396788836;2.32254982;1.903600574;93.23413849;61.1716423;99.95965576;440.2799988;404.7070007;303.1768494;27718.06641;63.49991989
12.06.2019 18:53:23,410;697.4829102;697.809082;682.473999;1.149814248;1.065180421;2.396553278;2.312581539;1.712787151;93.21844482;61.13862228;99.9638443;438.3599854;404.2200012;303.7284241;27718.06641;63.49991989
12.06.2019 18:53:38,443;697.4745483;697.809082;682.473999;1.149814248;1.065180421;2.396082878;2.366341591;1.77620852;93.20276642;61.13862228;99.9516449;438.7200012;404.4179993;303.5829773;27718.06641;63.49991989
12.06.2019 18:53:53,472;697.4745483;697.809082;682.473999;1.149814248;1.065180421;2.396082878;2.355925798;2.021074057;93.20276642;61.1716423;99.96230316;440.3999939;404.4370117;302.8376465;27718.06641;63.49991989
12.06.2019 18:54:08,509;697.4745483;697.809082;682.473999;1.149814248;1.065180421;2.395377159;2.346027613;1.719035029;93.18707275;61.1716423;99.98992157;438.8399963;404.7070007;303.6695862;27718.08398;63.49991989
12.06.2019 18:54:23,545;697.4745483;697.809082;682.473999;1.149814248;1.065180421;2.395612001;2.380313873;2.057910919;93.1635437;61.13862228;100.0212021;437.3999939;404.868988;302.6673279;27718.08398;63.49991989
12.06.2019 18:54:38,575;697.475708;697.809082;682.473999;1.149814248;1.065180421;2.395377159;2.426422358;2.011920691;93.17923737;61.13862228;100.0153122;439.4400024;405.0490112;302.7783508;27718.08398;63.49991989
12.06.2019 18:54:53,610;697.475708;697.809082;682.473999;1.149814248;1.065180421;2.394906282;2.406892538;1.83432138;93.1635437;61.13862228;99.99682617;441.7200012;404.598999;303.1608582;27718.08398;63.49991989
12.06.2019 18:55:08,647;697.475708;697.809082;682.473999;1.149814248;1.065180421;2.394435644;2.372257948;1.76879704;93.1635437;61.1716423;99.99195099;439.2000122;404.7789917;303.3018494;27718.09961;63.49991989
12.06.2019 18:55:23,679;697.475708;697.809082;682.473999;1.149814248;1.065180421;2.394671202;2.379061699;1.778388619;93.132164;61.13862228;99.9858551;439.0799866;404.7430115;303.3018494;27718.09961;63.49991989
12.06.2019 18:55:38,717;697.4777222;697.8068848;682.473999;1.149814248;1.065180421;2.393729687;2.345487118;1.740050077;93.14001465;61.13862228;99.97833252;438.6000061;404.5270081;303.3018494;27718.09961;63.49991989
12.06.2019 18:55:53,759;697.4777222;697.8068848;682.473999;1.149814248;1.065180421;2.393964767;2.369569778;1.749618053;93.12432861;61.13862228;99.99666595;437.519989;404.5270081;303.3018494;27718.09961;63.49991989
12.06.2019 18:56:08,793;697.4777222;697.8068848;682.473999;1.149814248;1.065180421;2.393494606;2.295131683;1.93578577;93.10863495;61.13862228;99.98547363;439.6799927;404.6170044;302.6777649;27718.11719;63.49991989
12.06.2019 18:56:23,826;697.4685059;697.8068848;682.473999;1.149814248;1.065180421;2.393023968;2.358082771;1.716872334;93.10079956;61.1716423;99.98709106;436.6799927;404.6170044;303.2848816;27718.11719;63.49991989
12.06.2019 18:56:38,863;697.4749146;697.8068848;682.473999;1.149814248;1.067499876;2.392788649;2.391747952;1.707268238;93.0851059;61.13862228;99.95803833;439.4400024;404.3640137;303.2848816;27718.11719;63.49991989
12.06.2019 18:56:53,900;697.4749146;697.8068848;682.473999;1.149814248;1.067499876;2.392788649;2.352508783;1.707268238;93.06942749;61.13862228;99.95059967;438.480011;404.1480103;303.2848816;27718.11719;63.49991989
12.06.2019 18:57:08,927;697.4794922;697.8068848;682.473999;1.149814248;1.067499876;2.392082691;2.358442068;1.67847383;93.06942749;61.13862228;99.97800446;438.7200012;404.3460083;303.2848816;27718.13281;63.49991989
12.06.2019 18:57:23,960;697.472229;697.8068848;682.473999;1.149814248;1.067499876;2.392082691;2.361136675;1.67847383;93.07727051;61.10554886;99.99853516;437.7600098;404.3099976;303.2848816;27718.13281;63.49991989
12.06.2019 18:57:38,996;697.472229;697.8068848;682.473999;1.149814248;1.067499876;2.392082691;2.35160923;1.863833785;93.07727051;61.13862228;100.0138397;439.9200134;404.3819885;302.7217712;27718.13281;63.49991989
12.06.2019 18:57:54,021;697.472229;697.8068848;682.473999;1.149814248;1.067499876;2.390906096;2.327978134;1.663487315;93.03804779;61.1716423;99.98736572;437.6400146;404.7250061;303.1846008;27718.13281;63.49991989
12.06.2019 18:58:09,050;697.4751587;697.8068848;682.473999;1.149814248;1.067499876;2.390670538;2.437926054;1.653850198;93.03804779;61.13862228;99.99731445;438.2399902;404.3819885;303.1846008;27718.15039;63.49991989
12.06.2019 18:58:24,078;697.4751587;697.8068848;682.473999;1.150097132;1.067499876;2.390670538;2.294949532;1.653850198;93.01451874;61.13862228;99.95977783;437.3999939;404.598999;303.1846008;27718.15039;63.49991989
12.06.2019 18:58:39,111;697.4751587;697.8068848;682.473999;1.150097132;1.067499876;2.390435457;2.367417812;1.644250035;93.00667572;61.1716423;99.95432281;438.8399963;404.4909973;303.1846008;27718.15039;63.49991989
12.06.2019 18:58:54,147;697.4735718;697.8068848;682.473999;1.150097132;1.067499876;2.390435457;2.367417812;1.861506343;93.00667572;61.20466232;99.94869232;435.8399963;404.5090027;302.5250244;27718.15039;63.49991989
12.06.2019 18:59:09,178;697.4735718;697.8068848;682.473999;1.150097132;1.067499876;2.390200138;2.389963388;1.66629374;92.98314667;61.1716423;100.0041504;439.6799927;404.5809937;303.088562;27718.16602;63.49991989
12.06.2019 18:59:24,214;697.4735718;697.8068848;682.473999;1.150097132;1.067499876;2.389023781;2.374049187;1.592604399;92.98314667;61.13862228;99.98078918;436.6799927;404.67099;303.088562;27718.16602;63.49991989
12.06.2019 18:59:39,248;697.4639893;697.8068848;682.473999;1.150097132;1.067499876;2.389023781;2.3779881;1.895726204;92.95961761;61.13862228;99.97214508;438;404.3460083;302.1690674;27718.16602;63.49991989
12.06.2019 18:59:54,279;697.4749756;697.8068848;682.473999;1.150097132;1.067499876;2.388317823;2.371182919;1.729289532;92.94393158;61.1716423;100.0003586;439.0799866;404.4729919;302.5865479;27718.16602;63.49991989
12.06.2019 19:00:09,315;697.4749756;697.805481;682.473999;1.150097132;1.067499876;2.387847185;2.403333664;1.62071538;92.92040253;61.1716423;99.94276428;437.0400085;404.2919922;302.8573914;27718.18359;63.49991989
12.06.2019 19:00:24,343;697.4749756;697.805481;682.473999;1.150097132;1.067499876;2.388082266;2.391569614;1.630330443;92.92040253;61.13862228;99.96110535;438.9599915;404.5450134;302.8573914;27718.18359;63.49991989
12.06.2019 19:00:39,373;697.4749756;697.805481;682.473999;1.150097132;1.067499876;2.387612104;2.368135452;1.572352886;92.90470886;61.13862228;99.94615173;436.3200073;404.7609863;302.974884;27718.18359;63.49991989
12.06.2019 19:00:54,398;697.4749756;697.805481;682.473999;1.150097132;1.067499876;2.386670351;2.39567256;1.533792257;92.90470886;61.13862228;99.98742676;439.5599976;404.9769897;302.974884;27718.18359;63.49991989
12.06.2019 19:01:09,426;697.4749756;697.805481;682.473999;1.150097132;1.067499876;2.38643527;2.366341591;1.524161935;92.8890152;61.13862228;99.97550201;438;404.7789917;302.974884;27718.19922;63.49991989
12.06.2019 19:01:24,464;697.4749756;697.805481;682.473999;1.150097132;1.067499876;2.38620019;2.407960176;1.514539599;92.8890152;61.13862228;99.97212219;438.3599854;404.3640137;302.974884;27718.19922;63.49991989
12.06.2019 19:01:39,503;697.4749756;697.805481;682.473999;1.150097132;1.067499876;2.385964632;2.430495739;1.64669168;92.87334442;61.13862228;100.0115967;437.1600037;404.9949951;302.5452576;27718.19922;63.49991989
12.06.2019 19:01:54,547;697.4749756;697.805481;682.473999;1.150097132;1.067499876;2.385964632;2.401552916;1.725938082;92.87334442;61.13862228;100.0312347;436.7999878;404.9049988;302.3052063;27718.19922;63.49991989
12.06.2019 19:02:09,582;697.4749756;697.805481;682.473999;1.150097132;1.067499876;2.385964632;2.399593592;1.246313572;92.87334442;61.13862228;100.0277405;438.7200012;405.1929932;303.7581482;27718.2168;63.49991989
12.06.2019 19:02:24,623;697.4749756;697.805481;682.473999;1.150097132;1.064925909;2.385964632;2.337372541;1.55817914;92.87334442;61.1716423;99.98510742;438.3599854;405.0849915;302.813446;27718.2168;63.49991989
12.06.2019 19:02:39,664;697.4749756;697.805481;682.473999;1.150097132;1.064925909;2.38620019;2.288023949;1.567827344;92.87334442;61.1716423;99.98010254;436.7999878;405.4100037;302.813446;27718.2168;63.49991989
12.06.2019 19:02:54,708;697.4749756;697.8026733;682.473999;1.150097132;1.064925909;2.385729551;2.403689623;1.646046638;92.85765076;61.1716423;99.99773407;436.7999878;405.4639893;302.5180969;27718.2168;63.49991989
12.06.2019 19:03:09,748;697.4707642;697.8026733;682.473999;1.150097132;1.064925909;2.38643527;2.361316204;1.674913526;92.86548615;61.1716423;100.002243;434.8800049;405.2650146;302.5180969;27718.23242;63.41549301
12.06.2019 19:03:24,798;697.4707642;697.8026733;682.473999;1.150097132;1.064925909;2.385964632;2.388177633;1.736490965;92.85765076;61.13862228;99.9665451;437.7600098;404.9769897;302.2732239;27718.23242;63.49762726
12.06.2019 19:03:39,829;697.4707642;697.8026733;682.473999;1.150097132;1.064925909;2.385964632;2.398346186;1.659109473;92.86548615;61.1716423;99.96350861;437.7600098;404.9590149;302.5076294;27718.23242;63.43518829
12.06.2019 19:03:54,867;697.4651489;697.8026733;682.473999;1.150097132;1.064925909;2.38643527;2.387642145;1.605577946;92.86548615;61.1716423;99.97164154;437.519989;404.9590149;302.7281799;27718.23242;63.43518829
12.06.2019 19:04:09,901;697.473938;697.8026733;682.473999;1.150097132;1.064925909;2.38643527;2.367597342;1.605577946;92.87334442;61.13862228;99.97514343;438.1199951;405.0130005;302.7281799;27718.25;63.43518829
12.06.2019 19:04:24,947;697.4690552;697.8026733;682.473999;1.150097132;1.064925909;2.38620019;2.319652319;1.595973372;92.86548615;61.13862228;99.95941925;439.0799866;404.7969971;302.7281799;27718.25;63.40349197
12.06.2019 19:04:39,979;697.4690552;697.8026733;682.4674072;1.150097132;1.064925909;2.385729551;2.365623951;1.576700091;92.86548615;61.1716423;99.95283508;438.7200012;404.598999;302.7281799;27718.25;63.40349197
12.06.2019 19:04:55,024;697.4690552;697.8026733;682.4674072;1.150097132;1.064925909;2.38643527;2.365623951;1.605577946;92.87334442;61.1716423;99.9756012;438.6000061;404.1659851;302.7281799;27718.25;63.48696518
12.06.2019 19:05:10,059;697.4690552;697.8026733;682.4674072;1.150097132;1.064925909;2.38643527;2.304591894;1.605577946;92.86548615;61.1716423;99.98658752;436.2000122;404.1480103;302.7281799;27718.26758;63.48696518
12.06.2019 19:05:25,097;697.4690552;697.8026733;682.4674072;1.150097132;1.064925909;2.385729551;2.374228477;1.329338074;92.87334442;61.13862228;99.97502136;435.3599854;404.5809937;303.4774475;27718.26758;63.413414
12.06.2019 19:05:40,126;697.4690552;697.8026733;682.4772949;1.150097132;1.064925909;2.38620019;2.339357376;1.74627018;92.86548615;61.1716423;99.974617;438.8399963;404.7609863;302.2727661;27718.26758;63.413414
12.06.2019 19:05:55,164;697.4690552;697.8026733;682.4772949;1.150097132;1.064925909;2.385964632;2.41382575;1.404417396;92.87334442;61.13862228;99.97476959;438.1199951;404.7609863;303.2792358;27718.26758;63.413414
12.06.2019 19:06:10,200;697.4655762;697.8026733;682.4772949;1.150097132;1.064925909;2.385964632;2.407782078;1.541743994;92.85765076;61.20466232;99.98294067;437.7600098;404.7609863;302.8632202;27718.2832;63.45541382
12.06.2019 19:06:25,236;697.4655762;697.7994385;682.4697876;1.150097132;1.064925909;2.38620019;2.353048563;1.551393867;92.87334442;61.13862228;99.97675323;439.0799866;404.4179993;302.8632202;27718.2832;63.499897
12.06.2019 19:06:40,267;697.4711914;697.7994385;682.4697876;1.150097132;1.064925909;2.38620019;2.301682949;1.7732445;92.86548615;61.1716423;99.9903717;438.8399963;404.8330078;302.19104;27718.2832;63.40439606
12.06.2019 19:06:55,312;697.4711914;697.7994385;682.4697876;1.150097132;1.064925909;2.385729551;2.389070749;1.485161781;92.85765076;61.1716423;100.0265884;436.7999878;404.9590149;303.0054321;27718.2832;63.40439606
12.06.2019 19:07:10,347;697.4655151;697.7994385;682.4697876;1.150097132;1.064925909;2.38643527;2.357184172;1.621246099;92.86548615;61.07252884;99.9940033;439.3200073;405.0130005;302.6806946;27718.30078;63.46077728
12.06.2019 19:07:25,372;697.4735718;697.7994385;682.4697876;1.150097132;1.064925909;2.38643527;2.410449505;1.621246099;92.87334442;61.1716423;100.0306091;437.8800049;405.4639893;302.6806946;27718.30078;63.46077728
12.06.2019 19:07:40,406;697.4607544;697.7994385;682.4697876;1.150097132;1.064925909;2.385964632;2.367597342;1.601989388;92.86548615;61.1716423;100.0353317;437.3999939;405.2109985;302.6806946;27718.30078;63.46077728
12.06.2019 19:07:55,438;697.4713135;697.7994385;682.4752808;1.150097132;1.064925909;2.38643527;2.371003628;1.621246099;92.84980011;61.1716423;100.0441132;435.3599854;405.5539856;302.6806946;27718.30078;63.49668503
12.06.2019 19:08:10,471;697.4648438;697.7994385;682.4752808;1.150097132;1.064925909;2.385964632;2.325445652;1.820654511;92.86548615;61.1716423;100.0479431;436.7999878;405.5;302.018219;27718.31641;63.43081284
12.06.2019 19:08:25,511;697.4692383;697.7994385;682.4752808;1.150097132;1.064925909;2.386670351;2.406003237;1.563052773;92.87334442;61.20466232;100.0331421;438.1199951;405.5;302.7441711;27718.31641;63.49309921
12.06.2019 19:08:40,553;697.461792;697.7994385;682.4697266;1.150097132;1.064925909;2.38643527;2.335025549;1.497820973;92.86548615;61.20466232;100.0406189;434.7600098;405.3380127;302.9125977;27718.31641;63.44392776
12.06.2019 19:08:55,587;697.4680786;697.7994385;682.4697266;1.150097132;1.064925909;2.38620019;2.377093077;1.408889771;92.88117981;61.1716423;100.0280838;439.7999878;405.4100037;303.1527405;27718.31641;63.41656113
12.06.2019 19:09:10,612;697.4680786;697.7994385;682.4697266;1.150097132;1.064925909;2.38620019;2.353947878;1.63254106;92.86548615;61.1716423;99.99611664;437.1600037;405.2829895;302.4754333;27718.33398;63.41656113
12.06.2019 19:09:25,653;697.4631958;697.7994385;682.4697266;1.150097132;1.064925909;2.385964632;2.389963388;1.622914195;92.86548615;61.1716423;99.99822998;437.7600098;405.2829895;302.4754333;27718.33398;63.41656113
12.06.2019 19:09:40,690;697.4631958;697.7994385;682.4697266;1.150097132;1.064925909;2.385964632;2.357004404;1.921624184;92.86548615;61.1716423;100.0166702;436.5599976;405.428009;301.5708618;27718.33398;63.40442657
12.06.2019 19:09:55,728;697.4631958;697.7994385;682.4697266;1.150097132;1.064925909;2.385964632;2.407604218;1.766824961;92.85765076;61.13862228;100.0087738;438.480011;405.3919983;302.0396729;27718.33398;63.40442657
12.06.2019 19:10:10,765;697.4610596;697.7994385;682.473999;1.150097132;1.064925909;2.38643527;2.353228331;1.701741576;92.88117981;61.13862228;99.98065948;438.8399963;405.4460144;302.2949829;27718.34961;63.40442657
12.06.2019 19:10:25,805;697.4627075;697.7994385;682.473999;1.150097132;1.064925909;2.385729551;2.357543707;1.621681333;92.87334442;61.1716423;99.99932861;436.3200073;405.3380127;302.4500122;27718.34961;63.40442657
12.06.2019 19:10:40,839;697.4627075;697.7973633;682.473999;1.150097132;1.064925909;2.385964632;2.293856621;1.404808044;92.85765076;61.13862228;99.98138428;436.6799927;405.3380127;303.1358643;27718.34961;63.40442657
12.06.2019 19:10:55,877;697.47052;697.7973633;682.473999;1.150097132;1.064925909;2.38620019;2.361675262;1.758300662;92.86548615;61.23773575;99.99979401;437.3999939;405.1749878;302.0946045;27718.34961;63.40442657
12.06.2019 19:11:10,915;697.4660034;697.7973633;682.473999;1.150097132;1.064925909;2.385964632;2.304228067;1.627220631;92.86548615;61.1716423;100.0293274;436.0799866;405.1570129;302.4624329;27718.36719;63.40442657
12.06.2019 19:11:25,958;697.4660034;697.7973633;682.473999;1.150097132;1.064925909;2.385964632;2.37369132;1.416160703;92.87334442;61.20466232;99.98651123;437.0400085;405.1570129;303.1015015;27718.36719;63.38525772
12.06.2019 19:11:41,001;697.4660034;697.7973633;682.473999;1.150097132;1.064925909;2.385964632;2.363650084;1.759680867;92.86548615;61.1716423;99.99253082;434.6400146;405.3739929;302.0612793;27718.36719;63.30731964
12.06.2019 19:11:56,041;697.4660034;697.7973633;682.473999;1.150097132;1.064925909;2.38620019;2.273043871;1.56387949;92.86548615;61.13862228;100.0081329;437.0400085;405.1029968;302.6833801;27718.36719;63.30731964
12.06.2019 19:12:11,065;697.4660034;697.7973633;682.4696045;1.150097132;1.064925909;2.38643527;2.366700649;1.759748578;92.88117981;61.13862228;99.96295166;436.3200073;405.4100037;302.1192932;27718.38281;63.30731964
12.06.2019 19:12:26,105;697.4660034;697.7973633;682.4696045;1.150097132;1.064925909;2.385964632;2.36992836;1.61067915;92.87334442;61.1716423;99.99995422;434.3999939;405.3200073;302.5124817;27718.38281;63.30731964
12.06.2019 19:12:41,140;697.4573975;697.7973633;682.4696045;1.150097132;1.064925909;2.385964632;2.39388895;1.61067915;92.86548615;61.1716423;99.99367523;435.9599915;405.1390076;302.5124817;27718.38281;63.30731964
12.06.2019 19:12:56,167;697.4556885;697.7973633;682.4696045;1.150097132;1.064925909;2.38620019;2.315120935;1.556953669;92.87334442;61.1716423;99.98820496;437.0400085;404.7789917;302.7043762;27718.38281;63.30731964
12.06.2019 19:13:11,203;697.4674683;697.7963867;682.4696045;1.150097132;1.064925909;2.38620019;2.385855675;1.743805051;92.86548615;61.1716423;99.9930191;433.9200134;405.1749878;302.1385193;27718.40039;63.30731964
12.06.2019 19:13:26,243;697.4564819;697.7963867;682.4696045;1.150097132;1.064925909;2.385964632;2.315120935;1.924253583;92.86548615;61.1716423;99.97745514;433.7999878;405.2109985;301.5628967;27718.40039;63.30731964
12.06.2019 19:13:41,268;697.4665527;697.7963867;682.4797363;1.150097132;1.064925909;2.385729551;2.375302792;1.701132178;92.86548615;61.1716423;99.96887207;437.1600037;405.4100037;302.2094116;27718.40039;63.30731964
12.06.2019 19:13:56,311;697.4589233;697.7963867;682.4797363;1.150097132;1.064925909;2.385493994;2.360597849;1.723319054;92.87334442;61.1716423;99.97027588;437.1600037;405.4460144;302.1130981;27718.40039;63.30731964
12.06.2019 19:14:11,345;697.4589233;697.7963867;682.4797363;1.150097132;1.064925909;2.385964632;2.404401302;1.810613394;92.85765076;61.1716423;99.98445129;433.6799927;405.7160034;301.9070435;27718.41602;63.30731964
12.06.2019 19:14:26,377;697.4589233;697.7963867;682.4778442;1.150097132;1.064925909;2.38643527;2.353228331;1.592738867;92.87334442;61.1716423;99.97412109;434.519989;405.7340088;302.6251221;27718.41602;63.30731964
12.06.2019 19:14:41,416;697.4589233;697.7963867;682.4778442;1.150097132;1.064925909;2.38620019;2.375661135;1.760965824;92.87334442;61.1716423;99.98171997;434.6400146;405.5180054;301.93396;27718.41602;63.30731964
12.06.2019 19:14:56,444;697.4589233;697.7963867;682.4778442;1.150097132;1.064925909;2.38620019;2.431911945;1.77583611;92.87334442;61.1716423;100.0055161;434.7600098;406.0220032;301.888916;27718.41602;63.30731964
12.06.2019 19:15:11,468;697.4589233;697.7963867;682.4778442;1.150097132;1.064925909;2.385258675;2.290029764;1.737345338;92.84195709;61.1716423;99.99487305;435.9599915;405.7879944;301.888916;27718.43359;63.30001068
12.06.2019 19:15:26,504;697.4589233;697.7931519;682.4659424;1.150097132;1.064925909;2.385258675;2.393175602;1.624641061;92.82627106;61.13862228;99.99060059;434.8800049;405.3559875;302.22995;27718.43359;63.30001068
12.06.2019 19:15:41,536;697.4589233;697.7931519;682.4659424;1.150097132;1.064925909;2.384552717;2.345487118;1.663048387;92.8341217;61.1716423;99.99272919;435.480011;405.428009;302.0262756;27718.43359;63.30001068
12.06.2019 19:15:56,569;697.4589233;697.7931519;682.4659424;1.150097132;1.064925909;2.383846998;2.382638693;1.798991799;92.802742;61.1716423;100.044548;434.6400146;405.8059998;301.527832;27718.43359;63.30001068
12.06.2019 19:16:11,611;697.4589233;697.7931519;682.4762573;1.150097132;1.064925909;2.38337636;2.310585499;1.739789724;92.802742;61.1716423;100.0330887;434.1600037;405.6260071;301.6485901;27718.44922;63.30001068
12.06.2019 19:16:26,651;697.4589233;697.7931519;682.4762573;1.150097132;1.064925909;2.38337636;2.371720552;1.653305769;92.77136993;61.13862228;100.0185471;433.3200073;405.8420105;301.9100952;27718.44922;63.30001068
12.06.2019 19:16:41,680;697.4589233;697.7931519;682.4762573;1.150097132;1.064925909;2.382199764;2.400305986;1.605092764;92.74784088;61.10554886;100.021225;435.3599854;405.6799927;301.9100952;27718.44922;63.30001068
12.06.2019 19:16:56,717;697.4555664;697.7931519;682.4762573;1.150097132;1.064925909;2.382199764;2.355566263;1.385304809;92.72431183;61.1716423;99.99843597;433.6799927;405.5;302.5742798;27718.44922;63.30001068
12.06.2019 19:17:11,749;697.4630127;697.7931519;682.4666748;1.150097132;1.064925909;2.381258488;2.382996082;1.713559985;92.72431183;61.1716423;99.99085999;434.519989;405.2650146;301.4657898;27718.4668;63.30001068
12.06.2019 19:17:26,789;697.4568481;697.7931519;682.4666748;1.150097132;1.064925909;2.380787849;2.325807571;1.718497515;92.69293213;61.1716423;99.97766113;434.2799988;405.0490112;301.3926086;27718.4668;63.30001068
12.06.2019 19:17:41,818;697.460144;697.7931519;682.4666748;1.150097132;1.064925909;2.38031745;2.385677099;1.526991963;92.67725372;61.1716423;99.99156189;434.519989;404.8510132;301.9126892;27718.4668;63.30001068
12.06.2019 19:17:56,858;697.4506226;697.7931519;682.4666748;1.150097132;1.064925909;2.379846811;2.390677214;1.528944016;92.67725372;61.1716423;99.98162079;437.7600098;404.5629883;301.9634705;27718.4668;63.30001068
12.06.2019 19:18:11,895;697.4603271;697.7931519;682.4724731;1.150097132;1.064925909;2.379376173;2.328882217;1.687414169;92.64587402;61.1716423;99.99734497;435.480011;404.5090027;301.4265442;27718.48242;63.30001068
12.06.2019 19:18:26,924;697.4538574;697.7931519;682.4724731;1.150097132;1.064925909;2.378905296;2.293674469;1.668103456;92.61450195;61.1716423;99.99771118;436.9200134;404.7430115;301.4265442;27718.48242;63.30001068
12.06.2019 19:18:41,957;697.4616089;697.7931519;682.4724731;1.150097132;1.064925909;2.377964497;2.337192059;1.629488587;92.5909729;61.20466232;99.9759903;436.6799927;404.598999;301.4265442;27718.48242;63.30001068
12.06.2019 19:18:56,994;697.4616089;697.7931519;682.4724731;1.150097132;1.064925909;2.377022743;2.348369122;1.729138255;92.56742859;61.1716423;99.96672821;435.7200012;404.8510132;301.0091858;27718.48242;63.30001068
12.06.2019 19:19:12,024;697.4525757;697.7931519;682.4724731;1.150097132;1.064925909;2.376552343;2.384247541;1.709836721;92.54389954;61.1716423;99.98997498;438.3599854;404.8510132;301.0091858;27718.5;63.30001068
12.06.2019 19:19:27,067;697.4525757;697.7893066;682.4724731;1.150097132;1.064925909;2.375611067;2.395494223;1.271416903;92.5125351;61.13862228;99.99861908;434.3999939;404.9769897;302.0168762;27718.5;63.30001068
12.06.2019 19:19:42,107;697.4584351;697.7893066;682.4724731;1.150097132;1.064925909;2.374905109;2.320195675;1.056513786;92.5125351;61.1716423;99.96954346;435.3599854;404.6530151;302.5763855;27718.5;63.30001068
12.06.2019 19:19:57,144;697.4584351;697.7893066;682.4724731;1.150097132;1.064925909;2.374670029;2.336469889;1.551113129;92.49684143;61.1716423;100.013176;434.1600037;404.7250061;301.0574951;27718.5;63.30001068
12.06.2019 19:20:12,172;697.4512939;697.7893066;682.4724731;1.150097132;1.064925909;2.37443471;2.344406128;1.541444659;92.47331238;61.1716423;100.0001373;435.480011;405.0310059;301.0574951;27718.51758;63.30001068
12.06.2019 19:20:27,213;697.4593506;697.7893066;682.4724731;1.150097132;1.064925909;2.373728752;2.36472702;1.298295379;92.46547699;61.1716423;99.98645782;433.0799866;404.868988;301.7019958;27718.51758;63.30001068
12.06.2019 19:20:42,255;697.4593506;697.7893066;682.4724731;1.150097132;1.064925909;2.372787476;2.372078657;1.18681705;92.44194794;61.1716423;99.99867249;436.3200073;405.0849915;301.9205322;27718.51758;63.30001068
12.06.2019 19:20:57,295;697.4530029;697.7893066;682.4724731;1.150097132;1.064925909;2.372552395;2.355386496;1.331192255;92.41841888;61.1716423;100.0344162;438.1199951;404.7789917;301.4860229;27718.51758;63.30001068
12.06.2019 19:21:12,336;697.4530029;697.7893066;682.4724731;1.150097132;1.064925909;2.372081757;2.347828865;1.302063107;92.39488983;61.1716423;100.0072403;434.519989;404.8510132;301.4860229;27718.5332;63.30001068
12.06.2019 19:21:27,370;697.4530029;697.7893066;682.4673462;1.150097132;1.064925909;2.371375799;2.35160923;1.272896886;92.38703156;61.20466232;99.99442291;434.3999939;404.8510132;301.4860229;27718.5332;63.2196846
12.06.2019 19:21:42,410;697.4486694;697.7893066;682.4673462;1.148671627;1.064925909;2.370669842;2.349449396;1.25342679;92.37919617;61.20466232;99.98516846;435;404.8150024;301.4860229;27718.5332;63.2196846
12.06.2019 19:21:57,455;697.4537964;697.7893066;682.4673462;1.148671627;1.064925909;2.370199203;2.356465101;1.118224978;92.35566711;61.27075577;99.98596954;435.9599915;404.8869934;301.9318848;27718.5332;63.2376709
12.06.2019 19:22:12,496;697.4537964;697.7893066;682.4673462;1.148671627;1.064925909;2.369964123;2.299318314;1.287522078;92.33213806;61.13862228;99.98165131;436.3200073;404.8869934;301.3934937;27718.55078;63.25866318
12.06.2019 19:22:27,529;697.4537964;697.7893066;682.4673462;1.148671627;1.064925909;2.369258165;2.33791399;1.258338451;92.30075836;61.1716423;99.97289276;434.6400146;405.1210022;301.3934937;27718.55078;63.25866318
12.06.2019 19:22:42,562;697.4537964;697.7893066;682.4769287;1.148671627;1.064925909;2.36855197;2.370107412;1.229107857;92.25369263;61.20466232;99.95314789;433.4400024;404.7250061;301.3934937;27718.55078;63.2015686
12.06.2019 19:22:57,599;697.4495239;697.7893066;682.4769287;1.148671627;1.064925909;2.367610693;2.323092937;1.19012332;92.25369263;61.20466232;99.9907074;434.8800049;404.8330078;301.3934937;27718.55078;63.21508026
12.06.2019 19:23:12,634;697.4495239;697.7893066;682.4769287;1.148671627;1.064925909;2.366434336;2.324178934;1.232585788;92.23016357;61.1716423;99.99945831;432;404.9769897;301.1780701;27718.56641;63.29648972
12.06.2019 19:23:27,669;697.4495239;697.7893066;682.4676514;1.148671627;1.064925909;2.365728378;2.332677603;1.255916357;92.19094849;61.1716423;99.96604919;434.8800049;405.1749878;300.8808289;27718.56641;63.26802444
12.06.2019 19:23:42,713;697.4527588;697.7893066;682.4676514;1.148671627;1.064925909;2.365728378;2.349269152;1.255916357;92.17525482;61.20466232;99.95593262;435.6000061;404.9410095;300.8808289;27718.56641;63.26802444
12.06.2019 19:23:57,748;697.4527588;697.7893066;682.4676514;1.148671627;1.064925909;2.365022421;2.307498693;1.268302441;92.16741943;61.1716423;99.98108673;435.2399902;404.9049988;300.7558594;27718.56641;63.26802444
12.06.2019 19:24:12,777;697.4527588;697.7893066;682.4676514;1.148671627;1.064925909;2.364081383;2.332135677;1.229286075;92.13604736;61.1716423;100.0008087;435.480011;404.6889954;300.7558594;27718.58398;63.20316696
12.06.2019 19:24:27,816;697.4506226;697.7893066;682.4676514;1.148671627;1.064925909;2.364081383;2.305136919;1.300319552;92.13604736;61.1716423;99.98570251;433.3200073;404.5809937;300.5428162;27718.58398;63.20316696
12.06.2019 19:24:42,852;697.442627;697.7893066;682.4676514;1.148671627;1.064925909;2.362905025;2.339537859;1.017241478;92.088974;61.1716423;99.97211456;436.2000122;404.7250061;301.2157593;27718.58398;63.20316696
12.06.2019 19:24:57,888;697.4476318;697.7893066;682.4676514;1.148671627;1.064925909;2.36219883;2.322187662;0.997682571;92.06544495;61.20466232;99.9773407;433.0799866;405.0490112;301.2157593;27718.58398;63.20316696
12.06.2019 19:25:12,918;697.4476318;697.7893066;682.4676514;1.148671627;1.064925909;2.361022472;2.39638567;0.946083069;92.03408051;61.20466232;100.0218811;433.9200134;405.2829895;301.2236023;27718.59961;63.20316696
12.06.2019 19:25:27,955;697.4476318;697.7893066;682.4710083;1.148671627;1.064925909;2.359845638;2.400484324;0.986010671;92.01055145;61.20466232;99.98419189;435.6000061;404.9949951;300.9866638;27718.59961;63.20316696
12.06.2019 19:25:42,979;697.4556885;697.7893066;682.4710083;1.148671627;1.064925909;2.359139919;2.347828865;0.946800888;91.99485779;61.1716423;99.99226379;434.3999939;405.0669861;300.9866638;27718.59961;63.20316696
12.06.2019 19:25:58,015;697.4472046;697.7862549;682.4710083;1.148671627;1.064925909;2.358904839;2.33899641;0.879626453;91.9556427;61.10554886;100.0020599;434.1600037;405.1029968;301.1583252;27718.59961;63.20316696
12.06.2019 19:26:13,048;697.4472046;697.7862549;682.4710083;1.148671627;1.064925909;2.358198881;2.340078831;1.195027471;91.9556427;61.1716423;99.98701477;436.3200073;405.3559875;300.1265869;27718.61719;63.20316696
12.06.2019 19:26:28,090;697.4472046;697.7862549;682.4710083;1.148671627;1.064925909;2.357492447;2.353408337;1.006472707;91.93210602;61.1716423;99.96054077;436.0799866;404.9949951;300.6026611;27718.61719;63.20316696
12.06.2019 19:26:43,123;697.4495239;697.7862549;682.4710083;1.148671627;1.064925909;2.357257366;2.361675262;0.940927446;91.90857697;61.1716423;99.97394562;434.2799988;405.0490112;300.7693787;27718.61719;63.20316696
12.06.2019 19:26:58,163;697.4495239;697.7862549;682.4710083;1.148671627;1.064925909;2.356551409;2.39513731;0.713474989;91.87721252;61.1716423;99.98426819;434.519989;405.0490112;301.3612976;27718.61719;63.20316696
12.06.2019 19:27:13,199;697.4495239;697.7862549;682.4710083;1.148671627;1.064925909;2.356316328;2.27798152;0.780218601;91.84583282;61.1716423;99.95676422;435.8399963;405.0490112;300.9596252;27718.63281;63.20316696
12.06.2019 19:27:28,229;697.4495239;697.7862549;682.4710083;1.148671627;1.064925909;2.355610371;2.325264692;1.002977133;91.85368347;61.13862228;99.97799683;431.8800049;405.3380127;300.2060852;27718.63281;63.20316696
12.06.2019 19:27:43,271;697.4495239;697.7862549;682.4710083;1.148671627;1.064925909;2.354433775;2.372078657;0.936125875;91.83013916;61.1716423;99.97415161;434.6400146;405.2470093;300.3470764;27718.63281;63.20316696
12.06.2019 19:27:58,315;697.4495239;697.7862549;682.4710083;1.148671627;1.064925909;2.354198217;2.342423201;0.887932837;91.79877472;61.1716423;99.95678711;437.3999939;404.9949951;300.3735352;27718.63281;63.20316696
12.06.2019 19:28:13,347;697.4495239;697.7862549;682.4710083;1.148671627;1.064925909;2.353963137;2.339718103;0.84723866;91.77523804;61.1716423;99.93561554;433.6799927;404.8869934;300.4656677;27718.65039;63.20316696
12.06.2019 19:28:28,374;697.4495239;697.7862549;682.4710083;1.148671627;1.064925909;2.353022099;2.36687994;0.904957414;91.77523804;61.13862228;99.97756195;432.7200012;405.0849915;300.1759644;27718.65039;63.20316696
12.06.2019 19:28:43,406;697.4460449;697.7862549;682.4710083;1.148671627;1.064925909;2.352316141;2.335747719;0.642610192;91.7438736;61.1716423;99.99861908;435.3599854;404.7969971;300.9827576;27718.65039;63.20316696
12.06.2019 19:28:58,443;697.4460449;697.7862549;682.4710083;1.148671627;1.064925909;2.351845264;2.330509186;0.783865571;91.72032928;61.1716423;100.0056992;434.3999939;404.868988;300.5024719;27718.65039;63.20316696
12.06.2019 19:29:13,493;697.4460449;697.7862549;682.4710083;1.148671627;1.064925909;2.350433588;2.348008871;0.724708498;91.68112183;61.13862228;100.0000305;433.3200073;404.7609863;300.5024719;27718.66602;63.20316696
12.06.2019 19:29:28,529;697.4460449;697.7862549;682.4710083;1.148671627;1.064925909;2.349727631;2.35502696;0.684444845;91.67327118;61.13862228;99.96350098;431.6400146;404.7609863;300.5342102;27718.66602;63.20316696
12.06.2019 19:29:43,557;697.4537354;697.7862549;682.4710083;1.148671627;1.064925909;2.349257231;2.332858324;0.859866619;91.64974213;61.20466232;99.97451782;434.6400146;405.1570129;299.9526367;27718.66602;63.20000839
12.06.2019 19:29:58,601;697.4457397;697.7862549;682.4710083;1.148671627;1.064925909;2.348786354;2.353228331;0.840142846;91.63404846;61.1716423;99.97023773;432.8399963;404.9949951;299.9526367;27718.66602;63.20000839
12.06.2019 19:30:13,639;697.4457397;697.7862549;682.4710083;1.148671627;1.064925909;2.348315477;2.374228477;0.728778005;91.60268402;61.1716423;99.97511292;433.4400024;404.7609863;300.2255859;27718.68359;63.20000839
12.06.2019 19:30:28,683;697.4457397;697.7830811;682.4710083;1.148671627;1.064925909;2.347609758;2.374944925;0.828464031;91.57915497;61.1716423;99.95397949;433.7999878;404.5629883;299.8404541;27718.68359;63.20000839
12.06.2019 19:30:43,719;697.4476318;697.7830811;682.4710083;1.148671627;1.064925909;2.346903801;2.384426117;0.779120207;91.55562592;61.1716423;99.9667511;434.519989;404.4729919;299.8404541;27718.68359;63.20000839
12.06.2019 19:30:58,755;697.4443359;697.7830811;682.4602661;1.148671627;1.064925909;2.346197844;2.320376635;0.607569277;91.53209686;61.1716423;99.98495483;435.480011;404.8330078;300.3215637;27718.68359;63.20000839
12.06.2019 19:31:13,792;697.4443359;697.7830811;682.4602661;1.148671627;1.064925909;2.345727444;2.36041832;0.587789416;91.5164032;61.1716423;99.98440552;432.1199951;404.67099;300.3215637;27718.69922;63.20000839
12.06.2019 19:31:28,840;697.4515991;697.7830811;682.4602661;1.148671627;1.064925909;2.345257044;2.364547491;0.634906888;91.50856781;61.1716423;99.99067688;435.6000061;405.0310059;300.0635681;27718.69922;63.20000839
12.06.2019 19:31:43,872;697.442627;697.7830811;682.4741821;1.148671627;1.064925909;2.34408021;2.28875351;0.400604725;91.46934509;61.10554886;100.0020599;433.7999878;405.0130005;300.6719055;27718.69922;63.20000839
12.06.2019 19:31:58,910;697.442627;697.7830811;682.4741821;1.148671627;1.064925909;2.343609571;2.412226677;0.703843117;91.45365143;61.13862228;99.98358917;432.8399963;404.6889954;299.7113647;27718.69922;63.20000839
12.06.2019 19:32:13,948;697.4481201;697.7830811;682.4741821;1.148671627;1.064925909;2.342903614;2.340620041;0.693953276;91.43012238;61.1716423;100.0274048;432.3599854;405.0130005;299.7113647;27718.7168;63.20000839
12.06.2019 19:32:28,986;697.4398193;697.7830811;682.4673462;1.148671627;1.064925909;2.342668533;2.346748352;0.588659883;91.43012238;61.13862228;100.0158386;435.3599854;404.7250061;299.7975464;27718.7168;63.20000839
12.06.2019 19:32:44,016;697.4398193;697.7830811;682.4673462;1.148671627;1.064925909;2.341491938;2.392640114;0.53907001;91.39090729;61.1716423;100.0057907;433.6799927;405.2470093;299.7975464;27718.7168;63.20000839
12.06.2019 19:32:59,061;697.4521484;697.7830811;682.4673462;1.148671627;1.064925909;2.341021299;2.397811413;0.51616019;91.36737823;61.1716423;100.0088348;432.6000061;405.4460144;299.8066406;27718.7168;63.20000839
12.06.2019 19:33:14,096;697.4435425;697.7830811;682.4673462;1.148671627;1.064925909;2.340550423;2.359340429;0.241129965;91.33600616;61.1716423;99.97810364;432.2399902;405.4100037;300.5639038;27718.73242;63.11161804
12.06.2019 19:33:29,127;697.4435425;697.7830811;682.4673462;1.148671627;1.064925909;2.339609623;2.353767872;0.3938483;91.30462646;61.13862228;99.959198;433.5599976;405.4100037;299.9926453;27718.73242;63.11161804
12.06.2019 19:33:44,165;697.4435425;697.7830811;682.4673462;1.148671627;1.064925909;2.338903427;2.386570454;0.261597484;91.28894806;61.10554886;99.96847534;433.7999878;405.1749878;300.2963867;27718.73242;63.11161804
12.06.2019 19:33:59,195;697.446106;697.7830811;682.4673462;1.148671627;1.064925909;2.33772707;2.297498465;0.498253524;91.26540375;61.1716423;99.970047;432.9599915;405.2650146;299.5637512;27718.73242;63.11161804
12.06.2019 19:34:14,228;697.4365234;697.7830811;682.4673462;1.148671627;1.064925909;2.337491751;2.382638693;0.488317728;91.24972534;61.1716423;99.96357727;433.3200073;405.2650146;299.5637512;27718.75;63.11161804
12.06.2019 19:34:29,269;697.4498901;697.7830811;682.4673462;1.148671627;1.064925909;2.337256193;2.322187662;0.368835896;91.24187469;61.1716423;99.98615265;431.0400085;405.5180054;299.7999268;27718.75;63.10000992
12.06.2019 19:34:44,318;697.4379883;697.7830811;682.4673462;1.148671627;1.064925909;2.336315155;2.290029764;0.566000402;91.20266724;61.1716423;99.99880219;432.480011;405.5180054;299.1860657;27718.75;63.10000992
12.06.2019 19:34:59,352;697.4379883;697.7830811;682.4673462;1.148671627;1.064925909;2.336080074;2.353947878;0.537332118;91.1869812;61.1716423;99.98695374;430.4400024;405.4819946;299.2415771;27718.75;63.10000992
12.06.2019 19:35:14,391;697.4435425;697.7830811;682.4673462;1.148671627;1.064925909;2.334667683;2.280539989;0.22324729;91.16345215;61.1716423;99.98554993;432;405.302002;300.0244751;27718.76758;63.10000992
12.06.2019 19:35:29,428;697.4381104;697.7830811;682.4673462;1.148671627;1.064925909;2.334667683;2.370286703;0.213261738;91.14775848;61.1716423;99.95231628;432;405.1570129;300.0244751;27718.76758;63.10000992
12.06.2019 19:35:44,466;697.4476318;697.7830811;682.4673462;1.148671627;1.064925909;2.333726883;2.332677603;0.462710917;91.12422943;61.1716423;99.96347809;431.2799988;405.1570129;299.1676941;27718.76758;63.10000992
12.06.2019 19:35:59,498;697.4381714;697.7830811;682.4673462;1.148671627;1.064925909;2.333020926;2.31421423;0.350704163;91.10853577;61.13862228;99.94914246;435.2399902;405.1390076;299.4107361;27718.7832;63.10000992
12.06.2019 19:36:14,538;697.4489746;697.7830811;682.4673462;1.148671627;1.064925909;2.332550049;2.362214088;0.330731094;91.08500671;61.1716423;99.99542236;432.3599854;405.3200073;299.4107361;27718.7832;63.10000992
12.06.2019 19:36:29,570;697.442688;697.7830811;682.4673462;1.148671627;1.064925909;2.332314968;2.350709438;0.320746601;91.06147766;61.1716423;100.0090103;432.9599915;405.1210022;299.4107361;27718.7832;63.10000992
12.06.2019 19:36:44,619;697.4369507;697.7830811;682.4673462;1.148671627;1.064925909;2.331373692;2.379598618;0.036469501;91.06147766;61.1716423;100.0075302;432.8399963;405.2470093;300.1333618;27718.7832;63.01023483
12.06.2019 19:36:59,654;697.4453735;697.7830811;682.4673462;1.148671627;1.064925909;2.330197573;2.345667362;0.297206849;91.01441956;61.1716423;100.0161743;430.4400024;405.3919983;299.1736755;27718.80078;63.01023483
12.06.2019 19:37:14,689;697.4481812;697.7830811;682.4673462;1.148671627;1.064925909;2.330197573;2.306408882;0.297206849;90.9908905;61.20466232;100.0229187;431.0400085;405.3380127;299.1736755;27718.80078;63.01023483
12.06.2019 19:37:29,716;697.4457397;697.7804565;682.4673462;1.148671627;1.064925909;2.3285501;2.344225883;0.023551341;90.9595108;61.20466232;100.0107574;433.7999878;405.4100037;299.7750549;27718.80078;63.00117493
12.06.2019 19:37:44,743;697.4457397;697.7804565;682.4673462;1.148671627;1.064925909;2.327844143;2.383174896;-0.006546271;90.9438324;61.1716423;100.0343323;431.519989;405.1749878;299.7750549;27718.80078;63.00117493
12.06.2019 19:37:59,777;697.4457397;697.7804565;682.4673462;1.148671627;1.064925909;2.327609062;2.315120935;0.170184791;90.90460968;61.1716423;100.03228;432.6000061;405.428009;299.2236938;27718.81641;63.00117493
12.06.2019 19:38:14,819;697.4413452;697.7804565;682.4673462;1.148671627;1.064925909;2.326196909;2.361316204;0.140089586;90.87322998;61.13862228;100.0206604;432.9599915;405.428009;299.2236938;27718.81641;63.00117493
12.06.2019 19:38:29,856;697.4413452;697.7804565;682.4673462;1.148671627;1.064925909;2.326196909;2.310766935;0.11002712;90.84186554;61.20466232;100.0052032;432;405.2650146;299.2236938;27718.81641;63.00117493
12.06.2019 19:38:44,896;697.4413452;697.7804565;682.4673462;1.148671627;1.064925909;2.325020552;2.347828865;-0.006931183;90.81833649;61.1716423;100.0209961;432.8399963;405.2650146;299.4206238;27718.81641;63.00117493
12.06.2019 19:38:59,927;697.4413452;697.7804565;682.4673462;1.148671627;1.064925909;2.323608398;2.426776409;-0.067273043;90.78694916;61.20466232;100.0146103;431.8800049;405.2829895;299.4206238;27718.83398;63.00117493
12.06.2019 19:39:14,967;697.4413452;697.7804565;682.4673462;1.148671627;1.064925909;2.322667599;2.433150768;0.192872018;90.75558472;61.20466232;100.0139542;431.2799988;405.2829895;298.5355835;27718.83398;63.00117493
12.06.2019 19:39:30,002;697.4413452;697.7804565;682.4673462;1.148671627;1.064925909;2.321490765;2.321463346;0.142644405;90.73205566;61.1716423;99.9758606;432.3599854;405.1029968;298.5355835;27718.83398;63.00117493
