Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 19:39:45,026;697.4390869;697.7804565;682.4673462;1.148671627;1.064925909;2.321020126;2.39567256;-0.058167368;90.70067596;61.20466232;99.97563171;432.2399902;405.0669861;299.067627;27718.83398;63.00117493
12.06.2019 19:40:00,065;697.4390869;697.7804565;682.4673462;1.148671627;1.064925909;2.320549965;2.36508584;0.21690838;90.67713928;61.23773575;100.0170288;431.1600037;405.4460144;298.1986389;27718.84961;63.00117493
12.06.2019 19:40:15,099;697.4390869;697.7804565;682.4673462;1.148671627;1.064925909;2.319373131;2.296770334;-0.109202966;90.65361023;61.10554886;100.0046844;430.9200134;405.3739929;299.0102539;27718.84961;63.00117493
12.06.2019 19:40:30,139;697.4400635;697.7804565;682.4673462;1.148671627;1.064925909;2.317725897;2.347468615;0.081936359;90.59871674;61.20466232;99.94924164;430.3200073;405.428009;298.2406006;27718.84961;63.00117493
12.06.2019 19:40:45,168;697.4400635;697.7804565;682.4673462;1.148671627;1.064925909;2.317020178;2.336108923;-0.04705625;90.57518768;61.1716423;99.99526978;429.8399963;405.6260071;298.5309143;27718.84961;63.00117493
12.06.2019 19:41:00,212;697.4480591;697.7804565;682.4673462;1.148671627;1.064925909;2.316549778;2.334845066;-0.06721776;90.55165863;61.1716423;100.0218353;433.4400024;405.8240051;298.5309143;27718.86719;63.00117493
12.06.2019 19:41:15,245;697.4430542;697.7783813;682.4673462;1.148671627;1.064925909;2.314902306;2.305681944;-0.137929097;90.50458527;59.78401566;99.99604034;427.2000122;405.8779907;298.5309143;27718.86719;63.00117493
12.06.2019 19:41:30,288;697.4403076;697.7783813;682.4673462;1.148671627;1.064925909;2.313961267;2.235563278;0.43141675;90.48105621;59.78401566;100.0094757;425.7600098;405.9859924;296.7407227;27718.86719;62.92244339
12.06.2019 19:41:45,320;697.4456177;697.7783813;682.4673462;1.148671627;1.064925909;2.313255072;2.315846205;0.255701363;90.44968414;59.78401566;99.99775696;430.0799866;405.8959961;297.1678772;27718.86719;62.92244339
12.06.2019 19:42:00,355;697.4456177;697.7783813;682.4673462;1.148671627;1.064925909;2.312549114;2.266634941;0.42262882;90.42615509;59.75094223;99.99867249;427.9200134;406.0759888;296.5598755;27718.88281;62.92244339
12.06.2019 19:42:15,398;697.4402466;697.7783813;682.4673462;1.148671627;1.064925909;2.311137438;2.286929607;0.372299016;90.37909698;59.81703568;99.99411774;426.9599915;405.8599854;296.5598755;27718.88281;62.92244339
12.06.2019 19:42:30,428;697.4459839;697.7783813;682.4673462;1.148671627;1.064925909;2.3101964;2.341701984;0.178803265;90.35556793;59.78401566;99.97753143;426.480011;405.769989;297.0089417;27718.88281;62.90000916
12.06.2019 19:42:45,469;697.4432983;697.7783813;682.4606323;1.148671627;1.064925909;2.309019804;2.262418747;0.113142662;90.32418823;59.75094223;99.96221161;428.1600037;405.5899963;297.1717529;27718.88281;62.90000916
12.06.2019 19:43:00,505;697.4449463;697.7783813;682.4606323;1.148671627;1.064925909;2.308313847;2.325807571;0.226316243;90.29281616;59.78401566;99.99536133;428.8800049;405.7879944;296.6330566;27718.90039;62.8050499
12.06.2019 19:43:15,539;697.4462891;697.7783813;682.4606323;1.148671627;1.064925909;2.30784297;2.330147743;0.206105724;90.26928711;59.78401566;100.0257721;428.2799988;405.8059998;296.6330566;27718.90039;62.8050499
12.06.2019 19:43:30,574;697.4380493;697.7783813;682.4606323;1.148671627;1.064925909;2.306666613;2.305318594;0.210471243;90.20654297;59.78401566;100.0294647;427.4400024;405.571991;296.4723816;27718.90039;62.8050499
12.06.2019 19:43:45,605;697.4497681;697.7783813;682.4606323;1.148671627;1.064925909;2.305490255;2.276153564;0.159911752;90.17515564;59.78401566;100.022995;429.2399902;405.4460144;296.4723816;27718.90039;62.8050499
12.06.2019 19:44:00,643;697.442627;697.7745972;682.4606323;1.148671627;1.064925909;2.30431366;2.313307285;0.025027465;90.1437912;59.8501091;100.0287094;427.3200073;405.5360107;296.718811;27718.91602;62.8050499
12.06.2019 19:44:15,685;697.442627;697.7745972;682.4606323;1.148671627;1.064925909;2.302901983;2.244594336;-0.035835549;90.09673309;59.78401566;99.99404144;428.8800049;405.2650146;296.718811;27718.91602;62.8050499
12.06.2019 19:44:30,724;697.442627;697.7745972;682.4606323;1.148671627;1.064925909;2.302431107;2.330147743;0.144900307;90.07320404;59.81703568;99.98086548;428.2799988;405.302002;296.1314392;27718.91602;62.8050499
12.06.2019 19:44:45,762;697.442627;697.7745972;682.4606323;1.148671627;1.064925909;2.30101943;2.333400249;0.108912557;90.04182434;59.81703568;99.99133301;427.5599976;405.1210022;296.1314392;27718.91602;62.80001068
12.06.2019 19:45:00,799;697.442627;697.7745972;682.4606323;1.148671627;1.064925909;2.300313473;2.373153925;0.025753822;90.01828766;59.81703568;99.97310638;428.2799988;405.3200073;296.2853699;27718.93359;62.80001068
12.06.2019 19:45:15,849;697.442627;697.7745972;682.4606323;1.148671627;1.064925909;2.299162865;2.366341591;-0.042621672;89.99475861;59.81703568;99.99914551;428.2799988;405.5539856;296.3399353;27718.93359;62.80001068
12.06.2019 19:45:30,898;697.442627;697.7745972;682.4606323;1.148671627;1.064925909;2.298535109;2.2991364;-0.06975691;89.97122955;59.81703568;100.001358;424.9200134;405.7340088;296.3399353;27718.93359;62.70489502
12.06.2019 19:45:45,937;697.442627;697.7745972;682.4606323;1.148671627;1.064925909;2.298221588;2.277250528;-0.083309419;89.95554352;59.81703568;100.0787354;426.480011;405.5899963;296.3399353;27718.93359;62.70489502
12.06.2019 19:46:00,969;697.442627;697.7745972;682.4606323;1.148671627;1.064925909;2.296652794;2.294221163;0.080031857;89.93201447;59.81703568;100.0651245;428.1600037;405.2829895;295.665863;27718.94922;62.70489502
12.06.2019 19:46:16,011;697.4387207;697.7745972;682.4606323;1.148671627;1.064925909;2.296025753;2.2956779;-0.17452468;89.90848541;59.78401566;100.0612564;427.5599976;405.5;296.3287964;27718.94922;62.70489502
12.06.2019 19:46:31,050;697.4475708;697.7745972;682.4737549;1.148671627;1.064925909;2.294770479;2.320739031;-0.114904009;89.8692627;59.81703568;100.0835114;426.9599915;405.5;295.9966736;27718.94922;62.70489502
12.06.2019 19:46:46,091;697.4440918;697.7745972;682.4737549;1.150572181;1.064925909;2.293829203;2.380492926;-0.077548563;89.8692627;59.81703568;100.0763626;426.1199951;405.571991;295.769165;27718.94922;62.70489502
12.06.2019 19:47:01,127;697.4440918;697.7745972;682.4620972;1.150572181;1.064925909;2.294456959;2.334845066;-0.050377399;89.83003998;59.78401566;100.0704193;427.4400024;405.9500122;295.769165;27718.9668;62.70489502
12.06.2019 19:47:16,165;697.4440918;697.7745972;682.4620972;1.150572181;1.064925909;2.293201447;2.335025549;-0.283183157;89.83003998;59.75094223;100.049614;427.6799927;405.8059998;296.2885437;27718.9668;62.70489502
12.06.2019 19:47:31,202;697.4393921;697.7745972;682.4620972;1.150572181;1.064925909;2.292260408;2.321101189;-0.427031428;89.80651093;59.81703568;100.0715942;427.6799927;405.8059998;296.5881042;27718.9668;62.70489502
12.06.2019 19:47:46,237;697.4452515;697.7745972;682.4620972;1.150572181;1.064925909;2.291319132;2.298772335;-0.247001022;89.77514648;59.81703568;100.066864;426;406.0580139;295.9453735;27718.9668;62.70000839
12.06.2019 19:48:01,277;697.4452515;697.7745972;682.4620972;1.150572181;1.064925909;2.289436817;2.232056856;-0.328851819;89.75161743;59.78401566;100.0658798;426.7200012;405.7879944;295.9453735;27718.98242;62.70000839
12.06.2019 19:48:16,306;697.4454956;697.7745972;682.4620972;1.150572181;1.064925909;2.288809061;2.301864862;-0.356158197;89.73592377;59.8501091;100.0551376;428.519989;405.7879944;295.9453735;27718.98242;62.70000839
12.06.2019 19:48:31,348;697.4418945;697.7745972;682.4620972;1.150572181;1.064925909;2.288809061;2.247171164;-0.356158197;89.71239471;59.81703568;100.042984;426.480011;405.3739929;295.9453735;27718.98242;62.70000839
12.06.2019 19:48:46,387;697.4498291;697.7745972;682.4620972;1.150572181;1.064925909;2.286926746;2.265718937;-0.24656406;89.68886566;59.81703568;100.0496063;427.6799927;405.6260071;295.3890991;27718.98242;62.70000839
12.06.2019 19:49:01,414;697.4428711;697.7745972;682.4620972;1.150572181;1.064925909;2.287240505;2.310040712;-0.403673112;89.66533661;59.81703568;100.0694733;426.2399902;405.697998;295.8849182;27719;62.63880157
12.06.2019 19:49:16,455;697.4428711;697.7745972;682.4620972;1.150572181;1.064925909;2.286926746;2.245514631;-0.558712363;89.65748596;59.81703568;100.0555573;426.3599854;405.697998;296.2952271;27719;62.63880157
12.06.2019 19:49:31,482;697.4428711;697.7745972;682.4620972;1.150572181;1.064925909;2.285044432;2.328339815;-0.538740635;89.63395691;59.81703568;100.0521088;426.6000061;405.5180054;295.9987793;27719;62.60013199
12.06.2019 19:49:46,518;697.4428711;697.7745972;682.4620972;1.150572181;1.064925909;2.284417152;2.270481586;-0.566156447;89.61042786;59.81703568;100.0719528;425.8800049;405.6799927;295.9987793;27719;62.60013199
12.06.2019 19:50:01,549;697.4428711;697.7745972;682.4620972;1.150572181;1.064925909;2.284103394;2.288023949;-0.357601941;89.60258484;59.81703568;100.0435028;426.2399902;405.6440125;295.3543091;27719.01758;62.60013199
12.06.2019 19:50:16,574;697.4428711;697.7745972;682.4620972;1.150572181;1.069984555;2.283789396;2.269382954;-0.390714288;89.57120514;59.78401566;100.0506516;427.3200073;405.697998;295.4105835;27719.01758;62.60013199
12.06.2019 19:50:31,616;697.4428711;697.7745972;682.4620972;1.150572181;1.069984555;2.282534838;2.293674469;-0.639994204;89.57120514;59.8501091;100.071846;428.6400146;405.697998;295.9741516;27719.01758;62.60013199
12.06.2019 19:50:46,652;697.4428711;697.7745972;682.4620972;1.150572181;1.069984555;2.281593323;2.275239229;-0.681241214;89.55552673;59.75094223;100.0710602;428.2799988;405.697998;295.9741516;27719.01758;62.60013199
12.06.2019 19:51:01,677;697.4428711;697.7745972;682.4620972;1.150572181;1.069984555;2.281279802;2.345126867;-0.368645936;89.51630402;59.81703568;100.0919647;424.7999878;406.1849976;295.0291138;27719.0332;62.55080414
12.06.2019 19:51:16,711;697.4428711;697.7745972;682.4620972;1.150572181;1.069984555;2.280338049;2.283462048;-0.409802258;89.48492432;59.78401566;100.0702133;427.6799927;405.8240051;295.0291138;27719.0332;62.55080414
12.06.2019 19:51:31,747;697.4403076;697.7745972;682.4620972;1.150572181;1.069984555;2.279711008;2.225960016;-0.380748689;89.48492432;59.81703568;100.0429382;424.4400024;405.9859924;294.8656616;27719.0332;62.50180435
12.06.2019 19:51:46,776;697.4403076;697.7745972;682.4620972;1.150572181;1.069984555;2.278769732;2.285470009;-0.715735793;89.45355988;59.81703568;100.047966;425.3999939;406.1849976;295.7156372;27719.0332;62.50180435
12.06.2019 19:52:01,814;697.4421387;697.7745972;682.4620972;1.150572181;1.069984555;2.276260138;2.274873257;-0.685539484;89.42218018;59.81703568;100.0598526;425.0400085;406.1849976;295.3097839;27719.05078;62.50180435
12.06.2019 19:52:16,846;697.4421387;697.7745972;682.4620972;1.150572181;1.069984555;2.27657342;2.297316551;-0.67178601;89.40650177;59.81703568;100.0643158;424.9200134;406.1119995;295.3097839;27719.05078;62.50180435
12.06.2019 19:52:31,875;697.4421387;697.7745972;682.4620972;1.150572181;1.069984555;2.275945663;2.236670256;-0.586388767;89.39864349;59.78401566;100.0860367;425.519989;406.2569885;294.9833984;27719.05078;62.50180435
12.06.2019 19:52:46,915;697.4354858;697.7745972;682.4620972;1.150572181;1.069984555;2.275318861;2.303682804;-0.779353976;89.37511444;59.78401566;100.0489044;424.2000122;406.1119995;295.4612427;27719.05078;62.50180435
12.06.2019 19:53:01,950;697.442688;697.7745972;682.4620972;1.150572181;1.064242601;2.273436308;2.291670084;-0.86221242;89.34375;59.78401566;100.0709076;426.8399963;406.0039978;295.4612427;27719.06641;62.50180435
12.06.2019 19:53:16,988;697.442688;697.7745972;682.4620972;1.150572181;1.064242601;2.274063349;2.319652319;-0.834605813;89.32805634;59.78401566;100.0490112;425.0400085;405.7520142;295.4612427;27719.06641;62.50180435
12.06.2019 19:53:32,026;697.442688;697.7745972;682.4620972;1.150572181;1.064242601;2.272494793;2.293856621;-0.490769476;89.33590698;59.78401566;100.0354004;428.6400146;405.769989;294.2698975;27719.06641;62.50180435
12.06.2019 19:53:47,057;697.442688;697.7745972;682.4620972;1.150572181;1.064242601;2.271553516;2.312944412;-0.919805169;89.30452728;59.78401566;100.0455399;427.0799866;405.7340088;295.3879395;27719.06641;62.50180435
12.06.2019 19:54:02,092;697.4396362;697.7745972;682.4620972;1.150572181;1.064242601;2.271553516;2.312400341;-0.708492637;89.28884125;59.78401566;100.0776978;424.9200134;405.8779907;294.7785339;27719.08398;62.50180435
12.06.2019 19:54:17,132;697.4439697;697.7745972;682.4620972;1.150572181;1.064242601;2.271553516;2.298408508;-0.976657927;89.27316284;59.78401566;100.0517426;427.3200073;405.9320068;295.5518799;27719.08398;62.45161819
12.06.2019 19:54:32,170;697.442688;697.7745972;682.4620972;1.150572181;1.064242601;2.270612478;2.250849724;-0.905229151;89.27316284;59.81703568;100.0385895;425.3999939;405.9500122;295.2261963;27719.08398;62.45161819
12.06.2019 19:54:47,212;697.442688;697.7717285;682.4549561;1.150572181;1.064242601;2.270298719;2.252136707;-1.0001297;89.25746918;59.81703568;100.033432;424.6799927;405.769989;295.4598083;27719.08398;62.40185165
12.06.2019 19:55:02,244;697.4451904;697.7717285;682.4749756;1.150572181;1.064242601;2.269985199;2.235378981;-0.488858879;89.23394012;58.46242905;100.0337143;422.0400085;406.0400085;293.9464417;27719.09961;62.46747208
12.06.2019 19:55:17,291;697.4364014;697.7717285;682.4749756;1.150572181;1.064242601;2.267788649;2.2545259;-0.28220436;89.21041107;58.46242905;100.0510941;423.9599915;405.8420105;293.0730896;27719.09961;62.46747208
12.06.2019 19:55:32,319;697.4364014;697.7717285;682.460022;1.150572181;1.064242601;2.267788649;2.230210066;-0.0130733;89.19471741;58.46242905;100.0419769;422.1600037;405.8959961;292.2980652;27719.09961;62.41149521
12.06.2019 19:55:47,352;697.4413452;697.7717285;682.460022;1.150572181;1.064242601;2.267161131;2.31366992;-0.40904054;89.17118835;58.46242905;100.0661087;422.3999939;406.1480103;293.3588562;27719.09961;62.41149521
12.06.2019 19:56:02,393;697.4475098;697.7717285;682.460022;1.150572181;1.064242601;2.265592337;2.271030664;-0.156226903;89.17118835;58.42940903;100.0481186;421.7999878;405.8240051;292.4328918;27719.11719;62.41149521
12.06.2019 19:56:17,426;697.4397583;697.7717285;682.460022;1.150572181;1.066281438;2.265592337;2.280905247;-0.388756543;89.1476593;58.42940903;100.0376968;422.2799988;406.0580139;293.1018982;27719.11719;62.40000916
12.06.2019 19:56:32,465;697.4472656;697.7717285;682.460022;1.150572181;1.066281438;2.264965057;2.226884365;-0.11853689;89.12413025;58.42940903;100.0490341;422.8800049;406.0759888;292.2452698;27719.11719;62.40000916
12.06.2019 19:56:47,501;697.4472656;697.7717285;682.4527588;1.150572181;1.066281438;2.264337778;2.276701927;-0.457273573;89.10844421;58.42940903;100.0391312;421.4400024;406.2749939;293.1401062;27719.11719;62.40000916
12.06.2019 19:57:02,534;697.4502563;697.7717285;682.4527588;1.150572181;1.066281438;2.264024019;2.253055811;-0.126322269;89.08491516;58.36331558;100.0371017;419.6400146;406.0759888;292.4937134;27719.13281;62.40000916
12.06.2019 19:57:17,571;697.4417114;697.7717285;682.4527588;1.150572181;1.066281438;2.262768745;2.262051821;-0.14086777;89.08491516;58.42940903;100.040596;421.6799927;406.2929993;292.3768616;27719.13281;62.40000916
12.06.2019 19:57:32,611;697.4447021;697.7717285;682.4527588;1.150572181;1.066281438;2.262141705;2.242015839;-0.60280925;89.06137848;58.49550247;100.0467911;420.7200012;406.2929993;293.6260986;27719.13281;62.3169136
12.06.2019 19:57:47,648;697.4447021;697.7717285;682.4577637;1.150572181;1.066281438;2.260886431;2.307862043;-0.471048951;89.04569244;58.42940903;100.0516129;420;406.5270081;293.0879517;27719.13281;62.3169136
12.06.2019 19:58:02,689;697.4396362;697.7717285;682.4577637;1.150572181;1.066281438;2.260886431;2.279626369;-0.522218287;89.01432037;58.42940903;100.0499725;421.2000122;406.0939941;292.9305115;27719.15039;62.3169136
12.06.2019 19:58:17,725;697.4396362;697.7717285;682.4577637;1.150572181;1.066281438;2.259317636;2.209661484;-0.39536503;88.99079132;58.42940903;100.0376892;421.7999878;406.598999;292.3676147;27719.15039;62.3169136
12.06.2019 19:58:32,770;697.4396362;697.7717285;682.4577637;1.150572181;1.066281438;2.259317636;2.272311926;-0.39536503;88.98294067;58.42940903;100.0380402;421.5599976;406.4190063;292.3676147;27719.15039;62.30001068
12.06.2019 19:58:47,808;697.444458;697.7717285;682.4462891;1.150572181;1.066281438;2.258690357;2.291670084;-0.423052847;88.96726227;58.42940903;100.0535431;421.0799866;406.32901;292.3676147;27719.15039;62.21221161
12.06.2019 19:59:02,849;697.4498291;697.7717285;682.4462891;1.150572181;1.066281438;2.25837636;2.240910292;-0.290655762;88.93588257;58.42940903;100.027359;421.3200073;406.1659851;292.3676147;27719.16602;62.21221161
12.06.2019 19:59:17,881;697.4440918;697.7739868;682.451355;1.150572181;1.066281438;2.257749081;2.31366992;-0.023873564;88.94372559;58.42940903;100.0578461;420.2399902;405.7879944;291.5220032;27719.16602;62.21221161
12.06.2019 19:59:32,913;697.4440918;697.7739868;682.451355;1.150572181;1.066281438;2.256494045;2.294038773;-0.677908599;88.9201889;58.42940903;100.0392838;422.7600098;405.7160034;293.2406006;27719.16602;62.21221161
12.06.2019 19:59:47,947;697.4486694;697.7739868;682.451355;1.150572181;1.072651982;2.255866289;2.228547573;-0.286455274;88.90451813;58.42940903;100.0347824;419.1600037;406.1480103;292.0375671;27719.16602;62.21221161
12.06.2019 20:00:02,988;697.4486694;697.7739868;682.451355;1.150572181;1.072651982;2.255553007;2.255627871;-0.383430064;88.88882446;58.42940903;100.0321503;423.8399963;405.769989;292.2761536;27719.18359;62.20000839
12.06.2019 20:00:18,017;697.4486694;697.7739868;682.4569702;1.150572181;1.072651982;2.255553007;2.227069139;-0.533385754;88.88098145;58.42940903;100.0184937;422.8800049;405.6799927;292.5467834;27719.18359;62.20000839
12.06.2019 20:00:33,059;697.4486694;697.7739868;682.4569702;1.150572181;1.072651982;2.254297733;2.227623701;-0.588979483;88.86529541;58.42940903;100.0424423;421.3200073;405.9320068;292.5467834;27719.18359;62.20000839
12.06.2019 20:00:48,097;697.4486694;697.7739868;682.4569702;1.150572181;1.072651982;2.253670692;2.277250528;-0.433117628;88.86529541;58.46242905;100.0398331;421.7999878;405.7160034;292.0206299;27719.18359;62.20000839
12.06.2019 20:01:03,127;697.4472656;697.7739868;682.4569702;1.150572181;1.072651982;2.253356695;2.230210066;-0.639308035;88.85744476;58.42940903;100.0679932;424.0799866;405.7879944;292.5714722;27719.19922;62.20000839
12.06.2019 20:01:18,173;697.4472656;697.7739868;682.4569702;1.150572181;1.072651982;2.253042936;2.281270504;-0.497554898;88.83391571;58.42940903;100.0654907;423.3599854;405.6440125;292.1255798;27719.19922;62.20000839
12.06.2019 20:01:33,203;697.4472656;697.7739868;682.4569702;1.150572181;1.072651982;2.252729416;2.269566059;-0.485399693;88.81038666;58.46242905;100.0111237;422.2799988;405.697998;292.0509644;27719.19922;62.20000839
12.06.2019 20:01:48,236;697.4472656;697.7739868;682.4569702;1.150572181;1.066261888;2.251788378;2.237223387;-0.4505741;88.7868576;58.42940903;99.94258881;422.3999939;405.5360107;291.8319397;27719.19922;62.20000839
12.06.2019 20:02:03,262;697.4472656;697.7739868;682.4504395;1.150572181;1.066261888;2.251788378;2.263885975;-0.620580733;88.7868576;58.42940903;99.93463135;422.8800049;405.3739929;292.2893066;27719.2168;62.12991333
12.06.2019 20:02:18,295;697.4472656;697.7739868;682.4504395;1.150572181;1.066261888;2.250532866;2.235932589;-0.676320076;88.77116394;58.46242905;99.92593384;423.9599915;405.4460144;292.2893066;27719.2168;62.12991333
12.06.2019 20:02:33,337;697.4472656;697.7713013;682.4504395;1.152770162;1.066261888;2.248964071;2.247354984;-0.746065259;88.74763489;58.42940903;99.93214417;421.7999878;405.1570129;292.2893066;27719.2168;62.10000992
12.06.2019 20:02:48,368;697.4472656;697.7713013;682.4504395;1.152770162;1.066261888;2.248964071;2.161531448;-0.746065259;88.72410583;58.42940903;99.92527008;423.1199951;405.5539856;292.2893066;27719.2168;62.10000992
12.06.2019 20:03:03,403;697.4494019;697.7713013;682.4504395;1.152770162;1.066261888;2.24833703;2.230948925;-0.773964942;88.72410583;58.42940903;99.93844604;424.6799927;405.3919983;292.2893066;27719.23242;62.10000992
12.06.2019 20:03:18,445;697.4494019;697.7713013;682.4504395;1.152770162;1.066261888;2.247709274;2.199630976;-0.656763852;88.70057678;58.46242905;99.95265961;421.2000122;405.2470093;291.8745422;27719.23242;62.10000992
12.06.2019 20:03:33,482;697.4468384;697.7713013;682.4603882;1.152770162;1.066261888;2.247081757;2.250666142;-0.720324039;88.69273376;58.46242905;99.95413208;426.1199951;405.0669861;291.9763794;27719.23242;62.10000992
12.06.2019 20:03:48,512;697.4468384;697.7713013;682.4603882;1.152770162;1.066261888;2.246768236;2.267734528;-0.734279811;88.66135406;58.46242905;99.95869446;425.8800049;404.7609863;291.9763794;27719.23242;62.10000992
12.06.2019 20:04:03,544;697.4468384;697.7713013;682.4603882;1.152770162;1.066261888;2.246140718;2.261501789;-0.762224078;88.67704773;58.46242905;99.98523712;422.519989;404.8150024;291.9763794;27719.25;62.10000992
12.06.2019 20:04:18,572;697.4504395;697.7713013;682.4603882;1.152770162;1.066261888;2.24582696;2.231133699;-0.776212633;88.66135406;58.42940903;99.96032715;423.2399902;404.8150024;291.9763794;27719.25;62.10000992
12.06.2019 20:04:33,609;697.4504395;697.7713013;682.4603882;1.152770162;1.066261888;2.246140718;2.306408882;-0.762224078;88.64567566;58.46242905;99.9524765;422.519989;404.9769897;291.9763794;27719.25;62.10000992
12.06.2019 20:04:48,653;697.4504395;697.7740479;682.4603882;1.152770162;1.066261888;2.24582696;2.263335705;-0.776212633;88.64567566;58.46242905;99.9728775;423.2399902;404.8150024;291.9763794;27719.25;62.10000992
12.06.2019 20:05:03,683;697.4504395;697.7740479;682.4533691;1.152770162;1.069758415;2.24582696;2.245146513;-0.776212633;88.64567566;58.46242905;99.96253967;423;404.6530151;291.9763794;27719.26758;62.10000992
12.06.2019 20:05:18,710;697.4504395;697.7740479;682.4533691;1.152770162;1.069758415;2.245199442;2.233902931;-0.6869331;88.66135406;58.46242905;99.94689941;424.7999878;404.67099;291.6417236;27719.26758;62.10000992
12.06.2019 20:05:33,759;697.4425049;697.7740479;682.4533691;1.152770162;1.069758415;2.24582696;2.27359271;-0.631188869;88.63782501;58.46242905;99.97946167;422.6400146;404.67099;291.5623169;27719.26758;62.10000992
12.06.2019 20:05:48,805;697.4425049;697.7740479;682.4533691;1.152770162;1.069758415;2.245512962;2.290029764;-0.70536077;88.62214661;58.46242905;99.97531891;423.2399902;404.598999;291.7341919;27719.26758;62.10000992
12.06.2019 20:06:03,844;697.4526978;697.7740479;682.4533691;1.152770162;1.069758415;2.243944645;2.260033846;-0.738842487;88.62214661;58.49550247;99.98287201;422.2799988;404.7070007;291.6302795;27719.2832;62.05391693
12.06.2019 20:06:18,872;697.4526978;697.7740479;682.4533691;1.152770162;1.069758415;2.243944645;2.277250528;-1.073047996;88.59861755;58.46242905;99.98945618;422.0400085;404.7250061;292.5836487;27719.2832;62.09983444
12.06.2019 20:06:33,905;697.4472656;697.7740479;682.4533691;1.152770162;1.069758415;2.243316889;2.307498693;-1.099160552;88.58292389;58.42940903;99.98362732;424.3200073;404.8330078;292.5780334;27719.2832;62.00440216
12.06.2019 20:06:48,940;697.4472656;697.7740479;682.4533691;1.152770162;1.069758415;2.243002892;2.30022788;-1.113213897;88.58292389;58.46242905;99.96994019;422.3999939;404.8330078;292.5780334;27719.2832;62.00440216
12.06.2019 20:07:03,984;697.4472656;697.7740479;682.4533691;1.152770162;1.069758415;2.243944645;2.203534365;-0.671252429;88.58292389;58.46242905;99.96524811;422.519989;404.8150024;291.4375;27719.30078;62.00440216
12.06.2019 20:07:19,018;697.4472656;697.7740479;682.4533691;1.152770162;1.069758415;2.242689371;2.277798891;-1.032924652;88.58292389;58.42940903;99.98047638;420.8399963;404.8869934;292.3091125;27719.30078;62.00440216
12.06.2019 20:07:34,061;697.4487915;697.7740479;682.4533691;1.152770162;1.069758415;2.242689371;2.277433395;-1.145300627;88.56723785;58.52852249;100.0147934;423.2399902;404.67099;292.6295166;27719.30078;62.00440216
12.06.2019 20:07:49,105;697.4546509;697.7740479;682.4588013;1.152770162;1.069758415;2.243002892;2.232980013;-0.928811908;88.55939484;58.49550247;100.0240707;424.2000122;404.3460083;292.0522156;27719.30078;62.00440216
12.06.2019 20:08:04,148;697.4439697;697.7740479;682.4588013;1.152770162;1.069758415;2.242375851;2.263885975;-0.956835687;88.55939484;58.46242905;100.0318909;423.2399902;404.6889954;292.0522156;27719.31641;62.00440216
12.06.2019 20:08:19,188;697.4439697;697.7740479;682.4498901;1.152770162;1.069758415;2.241748333;2.229286671;-0.727288246;88.5437088;58.49550247;100.0508575;424.4400024;404.8869934;291.3180542;27719.31641;62.00440216
12.06.2019 20:08:34,221;697.4506226;697.7740479;682.4498901;1.152770162;1.069758415;2.240493536;2.204277515;-1.080135584;88.51233673;58.49550247;100.0244064;421.5599976;404.9230042;292.1635132;27719.31641;62.00440216
12.06.2019 20:08:49,265;697.4473267;697.7740479;682.4498901;1.152770162;1.069758415;2.2401793;2.231133699;-0.941659093;88.51233673;58.49550247;100.000618;421.9200134;404.7789917;291.7290344;27719.31641;62.00001144
12.06.2019 20:09:04,309;697.4575806;697.7740479;682.4639893;1.152770162;1.069758415;2.240807056;2.18192935;-1.086364985;88.48880005;58.46242905;100.0001068;422.0400085;404.9769897;292.2212524;27719.33398;62.00001144
12.06.2019 20:09:19,349;697.4481812;697.7740479;682.4639893;1.152770162;1.069758415;2.239866018;2.242199898;-0.786166251;88.48095703;58.46242905;99.99208832;420.2399902;404.9949951;291.2463379;27719.33398;62.00001144
12.06.2019 20:09:34,386;697.4574585;697.7740479;682.4524536;1.152770162;1.069758415;2.239238262;2.237407684;-0.908966839;88.48095703;58.46242905;99.99903107;423.480011;404.9230042;291.5160522;27719.33398;62.00001144
12.06.2019 20:09:49,420;697.4492798;697.7740479;682.4524536;1.152770162;1.069758415;2.238296986;2.234456301;-1.030691147;88.47312164;58.46242905;100.0274048;421.5599976;405.1570129;291.7424927;27719.33398;62.00001144
12.06.2019 20:10:04,467;697.4492798;697.7740479;682.4524536;1.152770162;1.069758415;2.237983704;2.279626369;-1.271950722;88.44173431;58.46242905;100.0330811;420.480011;405.1570129;292.388916;27719.34961;62.00001144
12.06.2019 20:10:19,497;697.4529419;697.7740479;682.4524536;1.152770162;1.069758415;2.237355947;2.252136707;-1.252239347;88.44173431;58.46242905;100.0175629;422.1600037;405.0669861;292.2526245;27719.34961;62.00001144
12.06.2019 20:10:34,525;697.4468994;697.7740479;682.4524536;1.152770162;1.069758415;2.236728191;2.244778156;-1.124457359;88.41820526;58.46242905;100.0579224;423.1199951;405.1029968;291.8089905;27719.34961;62.00001144
12.06.2019 20:10:49,569;697.4468994;697.7740479;682.4524536;1.152770162;1.069758415;2.237042427;2.269382954;-1.110342503;88.41820526;58.46242905;100.0477066;425.0400085;405.1029968;291.8089905;27719.34961;62.00001144
12.06.2019 20:11:04,610;697.4545898;697.7740479;682.4524536;1.152770162;1.069758415;2.236728191;2.269199848;-1.124457359;88.42606354;58.46242905;100.0399323;424.5599976;405.1929932;291.8089905;27719.36719;62.00001144
12.06.2019 20:11:19,651;697.4545898;697.7740479;682.4524536;1.152770162;1.069758415;2.235159636;2.190323114;-1.194919586;88.39467621;58.42940903;100.0501556;420.3599854;404.9590149;291.8089905;27719.36719;62.00001144
12.06.2019 20:11:34,686;697.4517212;697.7740479;682.4524536;1.152770162;1.069758415;2.236414671;2.259299994;-0.808551669;88.39467621;58.46242905;100.0314178;422.519989;404.7070007;290.8707886;27719.36719;61.91323853
12.06.2019 20:11:49,718;697.4517212;697.7740479;682.4524536;1.152770162;1.069758415;2.236100912;2.214483023;-0.923445225;88.39467621;58.46242905;100.0335999;422.2799988;405.1929932;291.2357788;27719.36719;61.98404312
12.06.2019 20:12:04,750;697.4517212;697.7740479;682.4580688;1.152770162;1.069758415;2.235473633;2.273409843;-1.077648044;88.38684082;58.49550247;100.029808;421.4400024;405.0310059;291.5941467;27719.38281;61.98404312
12.06.2019 20:12:19,790;697.4517212;697.7766724;682.4580688;1.152770162;1.069758415;2.235159636;2.232241392;-1.091742873;88.37899017;58.46242905;100.0245285;423;404.8510132;291.5941467;27719.38281;61.92562866
12.06.2019 20:12:34,822;697.4483032;697.7766724;682.4580688;1.152770162;1.069758415;2.235159636;2.217262506;-1.23605907;88.36331177;58.49550247;100.03228;421.6799927;405.0490112;292.0043335;27719.38281;61.92562866
12.06.2019 20:12:49,854;697.4517212;697.7766724;682.4580688;1.152770162;1.069758415;2.235159636;2.252320528;-1.195720196;88.35546112;58.46242905;100.0467148;423.2399902;405.0310059;291.889679;27719.38281;61.92562866
12.06.2019 20:13:04,898;697.4517212;697.7766724;682.444397;1.152770162;1.069758415;2.234532356;2.256913424;-1.223929524;88.33978271;58.46242905;100.0463486;422.8800049;404.8510132;291.889679;27719.40039;61.90000916
12.06.2019 20:13:19,938;697.4517212;697.7766724;682.444397;1.152770162;1.069758415;2.234218359;2.242015839;-0.714734077;88.33978271;57.24000549;100.0463791;417.8399963;404.8510132;290.2830505;27719.40039;61.90000916
12.06.2019 20:13:35,461;697.4494629;697.7766724;682.444397;1.152770162;1.069758415;2.232963562;2.29786253;-0.483792782;88.33978271;57.20698547;100.0283432;417.9599915;404.7609863;289.5871887;27719.40039;61.90000916
12.06.2019 20:13:50,497;697.4549561;697.7766724;682.4555664;1.152770162;1.069758415;2.2339046;2.258198738;-0.681222558;88.33193207;57.24000549;100.0300369;418.4400024;404.598999;290.2676086;27719.40039;61.90000916
12.06.2019 20:14:05,537;697.4500122;697.7766724;682.4555664;1.152770162;1.069758415;2.232650042;2.248459101;-0.53739953;88.31625366;57.20698547;100.0408554;418.5599976;404.6350098;289.6996765;27719.41602;61.90000916
12.06.2019 20:14:20,563;697.4500122;697.7766724;682.4555664;1.152770162;1.069758415;2.233591318;2.201118231;-0.158057705;88.30840302;57.24000549;100.0372314;419.1600037;404.7070007;288.7414856;27719.41602;61.90000916
12.06.2019 20:14:35,595;697.4500122;697.7766724;682.4454956;1.152770162;1.069758415;2.232650042;2.233902931;-0.44025436;88.30840302;57.24000549;100.0373077;420.3599854;404.8150024;289.4237976;27719.41602;61.90000916
12.06.2019 20:14:50,638;697.4563599;697.7766724;682.4454956;1.152770162;1.069758415;2.231708288;2.202047825;-0.482353151;88.30840302;57.20698547;100.044342;417.3599854;404.9410095;289.4237976;27719.41602;61.90000916
12.06.2019 20:15:05,665;697.4563599;697.7766724;682.4454956;1.152770162;1.069758415;2.231395006;2.237039089;-0.496354878;88.29270935;57.24000549;100.0487976;417.2399902;404.9590149;289.4237976;27719.43359;61.90000916
12.06.2019 20:15:20,709;697.4557495;697.7766724;682.4454956;1.152770162;1.069758415;2.231395006;2.244041681;-0.695283413;88.29270935;57.20698547;100.0425262;417.3599854;404.9949951;289.9883728;27719.43359;61.83008575
12.06.2019 20:15:35,747;697.4557495;697.7766724;682.4454956;1.152770162;1.069758415;2.231395006;2.187526941;-0.345701516;88.29270935;57.27302551;100.0497589;416.7600098;404.9769897;289.2836304;27719.43359;61.83008575
12.06.2019 20:15:50,788;697.4527588;697.7766724;682.4454956;1.152770162;1.069758415;2.231081247;2.206134796;-0.359714448;88.27703094;57.20698547;100.0309753;419.8800049;404.9590149;289.2836304;27719.43359;61.83008575
12.06.2019 20:16:05,816;697.463562;697.7766724;682.4492798;1.152770162;1.069758415;2.23076725;2.169402361;-0.373741925;88.27703094;57.20698547;100.0184937;417.1199951;404.9590149;289.2836304;27719.44922;61.80001068
12.06.2019 20:16:20,855;697.4573975;697.7766724;682.4492798;1.152770162;1.069758415;2.23076725;2.203162909;-0.373741925;88.2691803;57.24000549;100.0155487;419.2799988;405.1929932;289.2836304;27719.44922;61.80001068
12.06.2019 20:16:35,900;697.4573975;697.7766724;682.4492798;1.152770162;1.069758415;2.230139971;2.287476778;-0.507320642;88.2691803;57.20698547;100.0173187;417.3599854;405.0490112;289.583313;27719.44922;61.73117065
12.06.2019 20:16:50,939;697.4573975;697.7766724;682.4492798;1.152770162;1.069758415;2.230139971;2.252136707;-0.507320642;88.25350189;57.27302551;100.0045242;419.6400146;405.0490112;289.583313;27719.44922;61.70000839
12.06.2019 20:17:05,973;697.4573975;697.7766724;682.4492798;1.152770162;1.069758415;2.230453491;2.188086271;-0.493302286;88.25350189;57.24000549;100.0048981;417.1199951;405.2470093;289.583313;27719.4668;61.70000839
12.06.2019 20:17:21,012;697.4573975;697.7766724;682.4492798;1.152770162;1.069758415;2.230453491;2.219114542;-0.493302286;88.23780823;57.24000549;99.96969604;415.7999878;404.9410095;289.583313;27719.4668;61.70000839
12.06.2019 20:17:36,045;697.4573975;697.7766724;682.4492798;1.152770162;1.069758415;2.229825974;2.233349085;-0.521374881;88.23780823;57.24000549;99.9655838;418.5599976;405.0130005;289.583313;27719.4668;61.70000839
12.06.2019 20:17:51,086;697.4573975;697.7766724;682.4492798;1.152770162;1.069758415;2.228884935;2.211516619;-0.610572278;88.23780823;57.24000549;99.98435211;418.2000122;404.8510132;289.583313;27719.4668;61.70000839
12.06.2019 20:18:06,122;697.4573975;697.7766724;682.4492798;1.152770162;1.069758415;2.229198933;2.24293685;-0.818839312;88.22212219;57.24000549;100.0206299;416.2799988;404.7250061;290.2140808;27719.48242;61.70000839
12.06.2019 20:18:21,156;697.4612427;697.7766724;682.4389038;1.152770162;1.069758415;2.2276299;2.231318235;-0.663256943;88.19859314;57.24000549;99.99249268;416.6400146;404.7430115;289.5730896;27719.48242;61.70000839
12.06.2019 20:18:36,199;697.4612427;697.7766724;682.4389038;1.152770162;1.069758415;2.228257179;2.194420815;-0.635114789;88.19075012;57.24000549;99.9677887;420.9599915;404.5450134;289.5730896;27719.48242;61.70000839
12.06.2019 20:18:51,237;697.4612427;697.7766724;682.4389038;1.152770162;1.069758415;2.227315903;2.251585245;-0.535846114;88.18289948;57.24000549;99.96343231;421.3200073;404.5450134;289.5730896;27719.48242;61.70000839
12.06.2019 20:19:06,263;697.4612427;697.7766724;682.451355;1.152770162;1.069758415;2.2276299;2.21411252;-0.521776736;88.19075012;57.17391205;99.9821167;417.9599915;404.4729919;289.5730896;27719.5;61.70000839
12.06.2019 20:19:21,294;697.46875;697.7766724;682.451355;1.152770162;1.069758415;2.227943659;2.297498465;-0.176480889;88.19859314;57.24000549;99.96951294;418.7999878;404.3099976;288.6325378;27719.5;61.70000839
12.06.2019 20:19:36,325;697.4605103;697.7766724;682.451355;1.15466547;1.069758415;2.227002621;2.241831541;-0.699190795;88.19075012;57.24000549;99.9757843;417.2399902;404.3819885;289.6404114;27719.5;61.70000839
12.06.2019 20:19:51,368;697.4605103;697.7766724;682.451355;1.15466547;1.069758415;2.226688862;2.242752552;-0.713295937;88.16722107;57.24000549;100.0061188;417.7200012;404.67099;289.6404114;27719.5;61.70000839
12.06.2019 20:20:06,401;697.4605103;697.7766724;682.451355;1.15466547;1.069758415;2.225433588;2.258749247;-0.546856284;88.14369202;57.24000549;99.96473694;418.6799927;404.8330078;289.0091553;27719.51758;61.70000839
12.06.2019 20:20:21,442;697.4605103;697.7766724;682.451355;1.15466547;1.069758415;2.225433588;2.235747814;-0.958188534;88.14369202;57.20698547;99.96577454;419.7600098;404.7969971;290.1743164;27719.51758;61.70000839
12.06.2019 20:20:36,470;697.4605103;697.7766724;682.451355;1.15466547;1.069758415;2.225433588;2.221890926;-0.861926734;88.14369202;57.17391205;99.98094177;418.9200134;404.9230042;289.9016418;27719.51758;61.70000839
12.06.2019 20:20:51,503;697.46698;697.7766724;682.4468994;1.15466547;1.069758415;2.225433588;2.179874897;-0.861926734;88.12014771;57.24000549;99.9833374;419.0400085;404.7789917;289.9016418;27719.51758;61.65195084
12.06.2019 20:21:06,536;697.4586182;697.7766724;682.4468994;1.15466547;1.069758415;2.225120306;2.160030603;-0.628903925;88.12014771;57.24000549;99.96381378;417.8399963;404.7609863;289.2017517;27719.5332;61.69981003
12.06.2019 20:21:21,564;697.4586182;697.7766724;682.4468994;1.15466547;1.069758415;2.224178791;2.225775242;-0.671214879;88.11231232;57.24000549;99.97893524;418.3200073;404.4729919;289.2017517;27719.5332;61.69981003
12.06.2019 20:21:36,603;697.4648438;697.7766724;682.4468994;1.15466547;1.069758415;2.224805832;2.174080849;-0.643042803;88.1044693;57.27302551;99.9805069;420.8399963;404.598999;289.2017517;27719.5332;61.69981003
12.06.2019 20:21:51,635;697.4620361;697.7766724;682.4468994;1.15466547;1.073532462;2.224178791;2.316571474;-0.622931063;88.1044693;57.24000549;99.99386597;419.2799988;404.5629883;289.2017517;27719.5332;61.68046951
12.06.2019 20:22:06,671;697.4620361;697.7766724;682.4468994;1.15466547;1.073532462;2.224178791;2.229471207;-0.687537849;88.09661865;57.24000549;99.97203827;419.1600037;404.8510132;289.3847656;27719.55078;61.68046951
12.06.2019 20:22:21,709;697.4620361;697.7766724;682.4468994;1.15466547;1.073532462;2.223551273;2.226144791;-0.751939356;88.08094025;57.24000549;99.98745728;419.3999939;404.7789917;289.4872131;27719.55078;61.68046951
12.06.2019 20:22:36,749;697.4620361;697.7766724;682.4468994;1.15466547;1.073532462;2.222610235;2.21874404;-0.794301331;88.08094025;57.20698547;99.97253418;418.9200134;405.0849915;289.4872131;27719.55078;61.60100937
12.06.2019 20:22:51,786;697.4620361;697.7766724;682.4468994;1.15466547;1.073532462;2.223551273;2.223001242;-0.910301089;88.08878326;57.20698547;100.0067139;417.9599915;404.6889954;289.9356384;27719.55078;61.60100937
12.06.2019 20:23:06,821;697.4620361;697.7766724;682.4468994;1.15466547;1.073532462;2.222296476;2.20576334;-0.800416172;88.08094025;57.20698547;99.97816467;417.8399963;403.9500122;289.4645081;27719.56641;61.60100937
12.06.2019 20:23:21,860;697.4620361;697.7766724;682.4468994;1.15466547;1.073532462;2.221982479;2.217447519;-0.814558268;88.05741119;57.24000549;99.95367432;418.3200073;404.7609863;289.4645081;27719.56641;61.60100937
12.06.2019 20:23:36,904;697.4620361;697.7775269;682.4489746;1.15466547;1.073532462;2.2213552;2.165468693;-0.842832983;88.03388214;57.24000549;99.93579102;418.9200134;404.7609863;289.4645081;27719.56641;61.60100937
12.06.2019 20:23:51,946;697.4667358;697.7775269;682.4489746;1.15466547;1.073532462;2.221041203;2.220225334;-0.886338055;88.02603149;57.20698547;99.97049713;418.6799927;404.7969971;289.5475464;27719.56641;61.60100937
12.06.2019 20:24:06,984;697.4575195;697.7775269;682.4489746;1.15466547;1.073532462;2.221041203;2.151202917;-0.886338055;88.02603149;57.24000549;99.99310303;418.9200134;404.8510132;289.5475464;27719.58398;61.5542984
12.06.2019 20:24:22,016;697.4645386;697.7775269;682.4489746;1.15466547;1.073532462;2.220727682;2.222630978;-0.875409842;88.01034546;57.24000549;100.0090408;418.2000122;404.9230042;289.4766235;27719.58398;61.59973526
12.06.2019 20:24:37,055;697.4645386;697.7775269;682.4489746;1.15466547;1.073532462;2.219472647;2.182489395;-0.669204116;88.01034546;57.24000549;99.97907257;415.7999878;405.0130005;288.7335815;27719.58398;61.59973526
12.06.2019 20:24:52,094;697.4645386;697.7775269;682.4489746;1.15466547;1.073532462;2.219158888;2.192372561;-0.683345139;87.97897339;57.24000549;99.97950745;417.3599854;405.0130005;288.7335815;27719.58398;61.53182602
12.06.2019 20:25:07,121;697.4589844;697.7775269;682.4489746;1.15466547;1.073532462;2.218845367;2.21058917;-0.6974473;87.97897339;57.24000549;100.0115662;416.7600098;404.7789917;288.7335815;27719.59961;61.50325012
12.06.2019 20:25:22,163;697.4589844;697.7775269;682.4489746;1.15466547;1.073532462;2.219472647;2.167155027;-0.9186005;87.971138;57.24000549;99.99806976;418.3200073;404.9049988;289.4385376;27719.59961;61.50325012
12.06.2019 20:25:37,197;697.463501;697.7775269;682.4489746;1.15466547;1.073532462;2.217904329;2.258014917;-0.989469409;87.96327972;57.24000549;100.0187531;417.2399902;405.1749878;289.4385376;27719.59961;61.50325012
12.06.2019 20:25:52,234;697.463501;697.7775269;682.4489746;1.15466547;1.073532462;2.218845367;2.189018488;-1.067130685;87.93975067;57.24000549;100.0229797;418.6799927;404.9590149;289.7782288;27719.59961;61.50325012
12.06.2019 20:26:07,268;697.463501;697.7775269;682.4489746;1.15466547;1.073532462;2.217904329;2.23187232;-0.927191377;87.93975067;57.24000549;99.99430084;417.7200012;405.1570129;289.2626343;27719.61719;61.50325012
12.06.2019 20:26:22,312;697.463501;697.7775269;682.4442139;1.15466547;1.072229743;2.217904329;2.217077255;-0.916808248;87.93975067;57.20698547;99.98835754;417.3599854;404.9230042;289.2333069;27719.61719;61.50325012
12.06.2019 20:26:37,340;697.463501;697.7775269;682.4442139;1.15466547;1.072229743;2.216962576;2.203162909;-0.9593786;87.93975067;57.24000549;100.0103455;416.8800049;404.9769897;289.2333069;27719.61719;61.50325012
12.06.2019 20:26:52,367;697.463501;697.7775269;682.4442139;1.15466547;1.072229743;2.216335297;2.173706532;-0.987757266;87.93191528;57.24000549;99.97563934;417;405.0669861;289.2333069;27719.61719;61.50325012
12.06.2019 20:27:07,407;697.463501;697.7775269;682.4442139;1.15466547;1.072229743;2.215707779;2.215039253;-1.097765803;87.90838623;57.24000549;99.98838806;419.0400085;404.8330078;289.4635315;27719.63281;61.50325012
12.06.2019 20:27:22,440;697.4680176;697.7775269;682.4534302;1.15466547;1.072229743;2.215394258;2.238514185;-1.111969948;87.87700653;57.24000549;100.0087738;418.7999878;405.2290039;289.4635315;27719.63281;61.50325012
12.06.2019 20:27:37,474;697.4588623;697.7775269;682.4534302;1.15466547;1.072229743;2.215707779;2.157590866;-0.904661238;87.89269257;57.20698547;99.98313141;416.7600098;405.0310059;288.9186401;27719.63281;61.50325012
12.06.2019 20:27:52,509;697.4644165;697.7775269;682.4534302;1.15466547;1.072229743;2.214766502;2.224110842;-1.188499808;87.87700653;57.24000549;100.0256042;417.2399902;405.1210022;289.5991211;27719.63281;61.50001144
12.06.2019 20:28:07,546;697.4644165;697.7775269;682.4473877;1.15466547;1.072229743;2.214452982;2.246803045;-0.952539682;87.87700653;57.17391205;99.98831177;418.7999878;405.1029968;288.8935242;27719.65039;61.50001144
12.06.2019 20:28:22,573;697.4644165;697.7775269;682.4473877;1.15466547;1.072229743;2.214452982;2.163781881;-1.23323977;87.86132813;57.24000549;99.99093628;420.8399963;405.0490112;289.6851501;27719.65039;61.50001144
12.06.2019 20:28:37,613;697.4644165;697.7775269;682.4473877;1.15466547;1.072229743;2.214452982;2.239620209;-1.054547668;87.85347748;57.27302551;100.026886;419.1600037;405.1210022;289.1812439;27719.65039;61.50001144
12.06.2019 20:28:52,649;697.4644165;697.7775269;682.4473877;1.15466547;1.072229743;2.213197947;2.187526941;-1.319539905;87.82210541;57.24000549;100.0484848;417.3599854;405.1210022;289.7677002;27719.65039;61.50001144
12.06.2019 20:29:07,693;697.4644165;697.7775269;682.4473877;1.15466547;1.072229743;2.211942911;2.252688169;-1.021112323;87.81425476;57.24000549;100.0239639;416.3999939;405.0490112;288.7662354;27719.66602;61.50001144
12.06.2019 20:29:22,723;697.4644165;697.7775269;682.4473877;1.15466547;1.072229743;2.211315155;2.194979429;-1.095606685;87.79857635;57.27302551;100.0086746;418.9200134;405.2829895;288.895752;27719.66602;61.50001144
12.06.2019 20:29:37,758;697.4644165;697.7775269;682.4473877;1.15466547;1.072229743;2.210687876;2.201118231;-1.124084473;87.78288269;57.30609894;99.98375702;418.4400024;404.9949951;288.895752;27719.66602;61.50001144
12.06.2019 20:29:52,799;697.4716797;697.7775269;682.4473877;1.15466547;1.072229743;2.210687876;2.259850502;-1.124084473;87.79072571;57.27302551;99.9990387;417;405.2829895;288.895752;27719.66602;61.50001144
12.06.2019 20:30:07,836;697.4649658;697.7775269;682.4473877;1.15466547;1.072229743;2.211001873;2.218559027;-0.967881858;87.76719666;57.24000549;100.0362549;417.1199951;405.4460144;288.4960022;27719.68359;61.50001144
12.06.2019 20:30:22,869;697.4649658;697.7792969;682.4473877;1.15466547;1.072229743;2.210687876;2.230948925;-1.138593435;87.7436676;57.24000549;99.97107697;419.1600037;405.2650146;288.9365845;27719.68359;61.45199203
12.06.2019 20:30:37,913;697.4649658;697.7792969;682.4473877;1.15466547;1.072229743;2.210374117;2.234641075;-1.152856588;87.75150299;57.24000549;99.97647095;418.7999878;405.1390076;288.9365845;27719.68359;61.45199203
12.06.2019 20:30:52,951;697.4649658;697.7792969;682.4473877;1.15466547;1.072229743;2.210374117;2.212814569;-1.152856588;87.75150299;57.24000549;99.96764374;415.5599976;404.9410095;288.9365845;27719.68359;61.45199203
12.06.2019 20:31:07,989;697.4688721;697.7792969;682.4473877;1.15466547;1.072229743;2.21006012;2.21077466;-1.224200487;87.72797394;57.24000549;99.95916748;419.1600037;404.67099;288.9365845;27719.69922;61.45199203
12.06.2019 20:31:23,017;697.4572144;697.7792969;682.4473877;1.15466547;1.072229743;2.208491802;2.208919287;-1.238466144;87.72013855;57.27302551;99.99088287;414.7200012;405.1570129;288.9365845;27719.69922;61.45199203
12.06.2019 20:31:38,045;697.4682617;697.7792969;682.4473877;1.15466547;1.072229743;2.209118843;2.170900106;-1.034674525;87.72797394;57.24000549;99.98731232;418.2000122;404.9230042;288.4434509;27719.69922;61.40007019
12.06.2019 20:31:53,078;697.4634399;697.7792969;682.4473877;1.15466547;1.072229743;2.207550526;2.221705914;-1.369977832;87.70444489;57.24000549;99.96394348;419.0400085;404.9949951;289.2260132;27719.69922;61.40007019
12.06.2019 20:32:08,111;697.4700928;697.7792969;682.4473877;1.15466547;1.072229743;2.208177805;2.231133699;-1.355678558;87.68876648;57.24000549;99.96696472;416.8800049;404.9949951;289.2260132;27719.7168;61.40007019
12.06.2019 20:32:23,151;697.4664917;697.7792969;682.4473877;1.15466547;1.072229743;2.207864285;2.22799325;-1.481828332;87.68876648;57.24000549;99.99034882;419.1600037;405.2290039;289.5405273;27719.7168;61.40007019
12.06.2019 20:32:38,201;697.4664917;697.7792969;682.4473877;1.15466547;1.072229743;2.206923246;2.221890926;-1.143505096;87.66523743;57.20698547;99.95007324;418.2000122;405.2650146;288.5489807;27719.7168;61.40007019
12.06.2019 20:32:53,237;697.4664917;697.7792969;682.4473877;1.155286908;1.072229743;2.207550526;2.183235884;-1.201878786;87.70444489;57.24000549;99.94076538;418.2000122;405.302002;288.7131042;27719.7168;61.40007019
12.06.2019 20:33:08,266;697.4623413;697.7792969;682.4473877;1.155286908;1.072229743;2.207550526;2.166218281;-1.201878786;87.65738678;57.20698547;99.94565582;417.9599915;405.1929932;288.7131042;27719.73242;61.40007019
12.06.2019 20:33:23,307;697.46875;697.7792969;682.4473877;1.155286908;1.072229743;2.20598197;2.176698446;-1.532311201;87.66523743;57.24000549;99.93431854;417.6000061;405.2109985;289.4809265;27719.73242;61.40007019
12.06.2019 20:33:38,349;697.4633179;697.7792969;682.4473877;1.155286908;1.072229743;2.205354214;2.147629261;-1.414141655;87.64169312;57.24000549;99.94550323;418.0799866;405.2109985;289.0281372;27719.73242;61.40007019
12.06.2019 20:33:53,381;697.4633179;697.7792969;682.4500122;1.155286908;1.072229743;2.205040455;2.21985507;-1.514354467;87.64169312;57.24000549;99.94641113;417.2399902;405.2829895;289.2693787;27719.73242;61.40007019
12.06.2019 20:34:08,419;697.4633179;697.7792969;682.4500122;1.155286908;1.072229743;2.205040455;2.241647243;-1.544060469;87.63385773;57.24000549;99.96430969;416.8800049;405.1390076;289.2722168;27719.75;61.40007019
12.06.2019 20:34:23,459;697.4677124;697.7792969;682.4500122;1.155286908;1.072229743;2.204099417;2.194979429;-1.237282157;87.61032867;57.20698547;99.92713165;418.9200134;405.1390076;288.370697;27719.75;61.40007019
12.06.2019 20:34:38,498;697.4677124;697.7792969;682.4500122;1.155286908;1.072229743;2.205040455;2.177446127;-1.330070853;87.60248566;57.20698547;99.93612671;417.9599915;405.3380127;288.7518311;27719.75;61.40007019
12.06.2019 20:34:53,539;697.4677124;697.7792969;682.4500122;1.155286908;1.072229743;2.204726458;2.248275042;-1.522804141;87.61032867;57.24000549;99.9394455;418.5599976;405.0849915;289.2528076;27719.75;61.40007019
12.06.2019 20:35:08,566;697.4677124;697.7792969;682.4500122;1.155286908;1.072229743;2.203785419;2.154398203;-1.279294491;87.59463501;57.24000549;99.93586731;418.5599976;405.2650146;288.4484253;27719.76758;61.40007019
