Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 20:35:23,611;697.4643555;697.7792969;682.4500122;1.155286908;1.072229743;2.20315814;2.198514938;-1.280272722;87.59463501;57.24000549;99.9408493;417.1199951;405.5899963;288.3708191;27719.76758;61.40007019
12.06.2019 20:35:38,644;697.4643555;697.7792969;682.4500122;1.155286908;1.072229743;2.202844143;2.225035667;-1.398111105;87.5789566;57.20698547;99.94622803;417.6000061;405.3739929;288.7015076;27719.76758;61.40007019
12.06.2019 20:35:53,681;697.4662476;697.7792969;682.4500122;1.155286908;1.072229743;2.203471899;2.242568493;-1.473904371;87.5789566;57.27302551;99.96328735;417.2399902;405.3739929;288.9544678;27719.76758;61.39223862
12.06.2019 20:36:08,717;697.4695435;697.7792969;682.4500122;1.155286908;1.072229743;2.202530861;2.209290504;-1.516976833;87.5789566;57.24000549;99.93782806;416.8800049;405.2470093;288.9544678;27719.7832;61.39223862
12.06.2019 20:36:23,748;697.463623;697.7792969;682.4500122;1.155286908;1.072229743;2.202216864;2.201861858;-1.404554367;87.56327057;57.27302551;99.9475174;416.2799988;405.1390076;288.7195435;27719.7832;61.32043839
12.06.2019 20:36:38,784;697.4699097;697.7792969;682.4500122;1.155286908;1.072229743;2.201903105;2.239435911;-1.46196413;87.56327057;57.24000549;99.94063568;418.4400024;404.9410095;288.7195435;27719.7832;61.32043839
12.06.2019 20:36:53,816;697.463623;697.7792969;682.4500122;1.155286908;1.072229743;2.201589584;2.18678093;-1.675129533;87.5475769;57.24000549;99.95445251;420.6000061;405.1210022;289.2770691;27719.7832;61.21648026
12.06.2019 20:37:08,851;697.463623;697.7792969;682.4500122;1.155286908;1.072229743;2.201275587;2.209847212;-1.283787012;87.5475769;57.24000549;99.95205688;417.480011;404.9769897;288.2198181;27719.80078;61.30553436
12.06.2019 20:37:23,891;697.4688721;697.7792969;682.4500122;1.155286908;1.072229743;2.201589584;2.211331129;-1.628909945;87.52404785;57.24000549;99.94032288;416.7600098;404.7609863;289.1474609;27719.80078;61.30553436
12.06.2019 20:37:38,922;697.4688721;697.7792969;682.4500122;1.155286908;1.072229743;2.200334549;2.176324606;-1.415042162;87.51621246;57.24000549;99.95400238;418.3200073;404.7969971;288.4005737;27719.80078;61.20715332
12.06.2019 20:37:53,958;697.4644775;697.7792969;682.4443359;1.155286908;1.072229743;2.19970727;2.205391884;-0.820964873;87.5005188;56.08362579;99.93805695;413.7600098;404.6889954;286.6954041;27719.80078;61.20715332
12.06.2019 20:38:08,997;697.4699097;697.7792969;682.4443359;1.155286908;1.072229743;2.199393034;2.171274424;-0.890615642;87.5005188;56.11669922;99.9322052;413.8800049;404.9590149;286.8104553;27719.81641;61.2172966
12.06.2019 20:38:24,023;697.4606323;697.7792969;682.4443359;1.155286908;1.072229743;2.20002079;2.17351985;-0.862008989;87.48482513;56.08362579;99.93836975;415.6799927;404.5809937;286.8104553;27719.81641;61.2172966
12.06.2019 20:38:39,062;697.4694824;697.7792969;682.4443359;1.155286908;1.072229743;2.199393034;2.218003511;-0.890615642;87.48482513;56.08362579;99.94250488;416.1600037;404.9230042;286.8104553;27719.81641;61.20000839
12.06.2019 20:38:54,098;697.4694824;697.7792969;682.4443359;1.155286908;1.072229743;2.198451757;2.129716635;-0.860547721;87.4691391;56.08362579;99.93516541;414.7200012;404.6889954;286.8104553;27719.81641;61.20000839
12.06.2019 20:39:09,121;697.4750366;697.7792969;682.4443359;1.155286908;1.072229743;2.199393034;2.193862438;-0.618037701;87.47698975;56.08362579;99.93772125;415.2000122;404.7070007;286.2506714;27719.83398;61.20000839
12.06.2019 20:39:24,160;697.4684448;697.7792969;682.4443359;1.155286908;1.072229743;2.198138475;2.187154055;-0.881713033;87.45346069;56.08362579;99.93810272;415.3200073;404.67099;286.7896729;27719.83398;61.20000839
12.06.2019 20:39:39,200;697.4684448;697.7792969;682.4443359;1.155286908;1.072229743;2.199079514;2.152894735;-0.756569147;87.45346069;56.08362579;99.93041229;416.519989;404.7789917;286.5990906;27719.83398;61.20000839
12.06.2019 20:39:54,240;697.4657593;697.7792969;682.4443359;1.155286908;1.072229743;2.198138475;2.215039253;-0.840389907;87.42208099;56.08362579;99.94089508;416.3999939;404.7609863;286.7139893;27719.83398;61.20000839
12.06.2019 20:40:09,270;697.4657593;697.7792969;682.4443359;1.155286908;1.072229743;2.197510719;2.191254616;-0.897635698;87.43776703;56.11669922;99.93592072;417.6000061;404.7969971;286.7139893;27719.84961;61.20000839
12.06.2019 20:40:24,304;697.47229;697.7792969;682.4443359;1.155286908;1.072229743;2.197197199;2.151202917;-0.883312762;87.42993164;56.11669922;99.92850494;414.8399963;404.7250061;286.7139893;27719.84961;61.13000488
12.06.2019 20:40:39,347;697.47229;697.7792969;682.4443359;1.155286908;1.072229743;2.197197199;2.184915543;-0.883312762;87.41423798;56.11669922;99.94393921;415.3200073;404.8330078;286.7139893;27719.84961;61.13000488
12.06.2019 20:40:54,388;697.4656982;697.7792969;682.4443359;1.155286908;1.072229743;2.196883202;2.276153564;-0.767759919;87.41423798;56.08362579;99.94248199;416.3999939;404.67099;286.3903198;27719.84961;61.10000992
12.06.2019 20:41:09,432;697.473877;697.7792969;682.4443359;1.156890392;1.072229743;2.196256161;2.151579142;-0.972750425;87.42208099;56.08362579;99.94046021;416.2799988;404.6889954;286.8442078;27719.86719;61.10000992
12.06.2019 20:41:24,471;697.4667969;697.7792969;682.4443359;1.156890392;1.075801611;2.196569443;2.176698446;-0.650449336;87.41423798;56.11669922;99.92056274;413.6400146;404.8330078;285.9816589;27719.86719;61.10000992
12.06.2019 20:41:39,500;697.4730225;697.7792969;682.4443359;1.156890392;1.075801611;2.196256161;2.212629318;-0.870199978;87.41423798;56.08362579;99.93623352;412.3200073;404.8869934;286.5570374;27719.86719;61.10000992
12.06.2019 20:41:54,534;697.4730225;697.7792969;682.4443359;1.156890392;1.075801611;2.196883202;2.176511526;-0.648038507;87.41423798;56.11669922;99.93165588;415.4400024;405.1210022;286.0148926;27719.86719;61.10000992
12.06.2019 20:42:09,565;697.4685669;697.7792969;682.4408569;1.156890392;1.075801611;2.196883202;2.178567171;-0.735592604;87.41423798;56.11669922;99.92549133;415.6799927;405.0130005;286.2601318;27719.88281;61.10000992
12.06.2019 20:42:24,607;697.4685669;697.7792969;682.4408569;1.156890392;1.075801611;2.196569443;2.148193598;-1.13911736;87.39855194;56.08362579;99.90854645;412.4400024;405.0849915;287.3501587;27719.88281;61.01301575
12.06.2019 20:42:39,653;697.4747925;697.7792969;682.4408569;1.156890392;1.075801611;2.196256161;2.201303959;-0.689355135;87.39855194;56.11669922;99.91644287;415.6799927;404.9590149;286.0506592;27719.88281;61.01301575
12.06.2019 20:42:54,690;697.4747925;697.7792969;682.4408569;1.156890392;1.075801611;2.195628405;2.174454689;-0.848993063;87.40640259;56.08362579;99.93135071;413.8800049;405.2109985;286.417511;27719.88281;61.01301575
12.06.2019 20:43:09,733;697.4682617;697.7792969;682.4408569;1.156890392;1.075801611;2.195314884;2.141792297;-1.001287222;87.37502289;56.11669922;99.93264771;417.7200012;405.2470093;286.8839417;27719.90039;61.01301575
12.06.2019 20:43:24,770;697.4763794;697.7792969;682.4408569;1.156890392;1.075801611;2.195628405;2.201489925;-1.015613556;87.37502289;56.11669922;99.91777802;414.3599854;405.2470093;286.8839417;27719.90039;61.01301575
12.06.2019 20:43:39,816;697.4677734;697.7792969;682.4408569;1.156890392;1.075801611;2.195000887;2.183235884;-1.018101573;87.37502289;56.11669922;99.93663025;413.7600098;405.0849915;286.8106384;27719.90039;61.00001144
12.06.2019 20:43:54,845;697.473877;697.7792969;682.4408569;1.156890392;1.075801611;2.19405961;2.192931175;-0.75767678;87.37502289;56.11669922;99.92365265;414.3599854;405.1570129;286.0817871;27719.90039;61.00001144
12.06.2019 20:44:09,884;697.473877;697.7792969;682.4486694;1.156890392;1.075801611;2.194373131;2.167716742;-1.134985805;87.35932922;56.11669922;99.92533875;414.3599854;405.1570129;287.0573425;27719.91602;61.00001144
12.06.2019 20:44:24,921;697.4680786;697.7792969;682.4486694;1.156890392;1.075801611;2.194373131;2.130850077;-1.015289783;87.35932922;56.08362579;99.92610168;413.6400146;405.1210022;286.7224731;27719.91602;61.00001144
12.06.2019 20:44:39,964;697.4686279;697.7792969;682.44104;1.156890392;1.075801611;2.194373131;2.171461582;-1.088367343;87.35932922;56.11669922;99.92141724;416.519989;404.9769897;286.9671326;27719.91602;61.00001144
12.06.2019 20:44:54,999;697.4686279;697.7792969;682.44104;1.156890392;1.075801611;2.19405961;2.180248737;-0.967530727;87.35932922;56.11669922;99.9418869;411.3599854;404.9769897;286.5487671;27719.91602;61.00001144
12.06.2019 20:45:10,032;697.4734497;697.7820435;682.44104;1.156890392;1.075801611;2.19405961;2.18678093;-1.237233281;87.35932922;56.11669922;99.94458771;415.0799866;404.868988;287.3031921;27719.93359;61.00001144
12.06.2019 20:45:25,555;697.4734497;697.7820435;682.44104;1.156890392;1.075801611;2.194373131;2.195351601;-1.222865105;87.35932922;56.11669922;99.93436432;415.0799866;404.868988;287.3031921;27719.93359;61.00001144
12.06.2019 20:45:40,594;697.4734497;697.7820435;682.44104;1.156890392;1.075801611;2.19405961;2.253423214;-1.084370255;87.35932922;56.11669922;99.97167969;416.2799988;404.9049988;286.8756104;27719.93359;61.00001144
12.06.2019 20:45:55,634;697.4764404;697.7820435;682.44104;1.156890392;1.075801611;2.194373131;2.226144791;-1.041322112;87.37502289;56.11669922;99.95117188;414.7200012;404.8510132;286.8756104;27719.93359;61.00001144
12.06.2019 20:46:10,663;697.4764404;697.7820435;682.44104;1.156890392;1.075801611;2.195314884;2.146123648;-1.026955605;87.37502289;56.11669922;99.931427;415.7999878;404.9410095;286.8756104;27719.94922;61.00001144
12.06.2019 20:46:25,696;697.4764404;697.7820435;682.44104;1.156890392;1.075801611;2.194687128;2.184542418;-0.985941648;87.35932922;56.11669922;99.9332962;415.6799927;404.7789917;286.8756104;27719.94922;61.00001144
12.06.2019 20:46:40,731;697.4685669;697.7820435;682.44104;1.156890392;1.075801611;2.195000887;2.158341646;-0.633516729;87.35932922;56.11669922;99.92819977;415.3200073;404.7789917;285.8487549;27719.94922;61.00001144
12.06.2019 20:46:55,763;697.472229;697.7820435;682.44104;1.156890392;1.075801611;2.194373131;2.182862759;-1.020960689;87.38287354;56.08362579;99.91127777;417.3599854;404.9230042;286.9335022;27719.94922;61.00001144
12.06.2019 20:47:10,805;697.4795532;697.7820435;682.44104;1.156890392;1.075801611;2.19405961;2.182116032;-1.035311818;87.38287354;56.08362579;99.8990097;415.6799927;404.9769897;286.9335022;27719.9668;61.00001144
12.06.2019 20:47:25,842;697.4719238;697.7820435;682.44104;1.156890392;1.075801611;2.195628405;2.222075939;-1.006613731;87.36717987;56.08362579;99.91333008;413.519989;404.8330078;286.9335022;27719.9668;60.93579865
12.06.2019 20:47:40,878;697.4719238;697.7820435;682.44104;1.156890392;1.075801611;2.195314884;2.165093899;-0.774755895;87.36717987;56.11669922;99.91967773;413.2799988;405.2829895;286.3644409;27719.9668;60.93579865
12.06.2019 20:47:55,904;697.4788818;697.7820435;682.44104;1.156890392;1.075801611;2.194687128;2.16059351;-0.973736048;87.36717987;56.08362579;99.92589569;414;405.3200073;286.8414612;27719.9668;60.93579865
12.06.2019 20:48:10,942;697.4751587;697.7820435;682.4492798;1.156890392;1.075801611;2.194687128;2.167155027;-1.016438603;87.37502289;56.11669922;99.9210968;411.8399963;405.3200073;286.8414612;27719.98242;60.900177
12.06.2019 20:48:25,981;697.4741211;697.7820435;682.4492798;1.156890392;1.075801611;2.195941925;2.206320524;-0.917561829;87.37502289;56.11669922;99.91499329;416.1600037;405.1749878;286.6047668;27719.98242;60.900177
12.06.2019 20:48:41,019;697.4741211;697.7820435;682.4492798;1.156890392;1.073665023;2.195941925;2.121016264;-0.917561829;87.39855194;56.08362579;99.93668365;416.3999939;405.1749878;286.6047668;27719.98242;60.900177
12.06.2019 20:48:56,060;697.4741211;697.7820435;682.4350586;1.156890392;1.073665023;2.194687128;2.230948925;-1.078492522;87.39070892;56.08362579;99.94451141;415.9200134;405.0130005;287.0151062;27719.98242;60.900177
12.06.2019 20:49:11,096;697.4741211;697.7857056;682.4350586;1.156890392;1.073665023;2.195314884;2.186594248;-0.897898555;87.39070892;56.08362579;99.93912506;414.3599854;405.1570129;286.469635;27720;60.900177
12.06.2019 20:49:26,136;697.4741211;697.7857056;682.4420776;1.156890392;1.073665023;2.196256161;2.198142767;-1.075987577;87.39070892;56.08362579;99.93460083;415.0799866;404.9769897;287.0884705;27720;60.900177
12.06.2019 20:49:41,167;697.4796753;697.7857056;682.4420776;1.156890392;1.073665023;2.195941925;2.160218239;-0.972258329;87.39855194;56.08362579;99.94165039;416.2799988;405.2470093;286.953125;27720;60.900177
12.06.2019 20:49:56,205;697.4745483;697.7857056;682.4420776;1.156890392;1.073665023;2.196569443;2.121584415;-0.929284751;87.39855194;56.08362579;99.94530487;413.6400146;405.2470093;286.953125;27720;60.900177
12.06.2019 20:50:11,244;697.4745483;697.7857056;682.4420776;1.156890392;1.073665023;2.196569443;2.171835899;-0.929284751;87.40640259;56.08362579;99.97982788;415.2000122;405.2470093;286.953125;27720.01758;60.900177
12.06.2019 20:50:26,283;697.4839478;697.7857056;682.4420776;1.156890392;1.073665023;2.195941925;2.141603708;-1.000934958;87.37502289;56.08362579;99.94573212;415.6799927;405.1210022;286.953125;27720.01758;60.900177
12.06.2019 20:50:41,336;697.4839478;697.7857056;682.4420776;1.156890392;1.073665023;2.195314884;2.246987104;-1.158161402;87.40640259;56.08362579;99.9349823;414.9599915;405.0490112;287.4336548;27720.01758;60.900177
12.06.2019 20:50:56,372;697.4778442;697.7857056;682.4476318;1.156890392;1.073665023;2.196256161;2.145558834;-1.11507988;87.39070892;56.08362579;99.94656372;415.6799927;405.0669861;287.4336548;27720.01758;60.900177
12.06.2019 20:51:11,411;697.4778442;697.7857056;682.4476318;1.156890392;1.073665023;2.195314884;2.233902931;-1.129454374;87.39070892;56.05060577;99.94546509;416.0400085;405.1570129;287.4336548;27720.0332;60.900177
12.06.2019 20:51:26,454;697.473877;697.7857056;682.4476318;1.156890392;1.073665023;2.196256161;2.192372561;-1.081923008;87.40640259;56.08362579;99.93788147;414.7200012;405.0310059;287.3407593;27720.0332;60.900177
12.06.2019 20:51:41,494;697.4749146;697.7857056;682.4412231;1.156890392;1.073665023;2.196569443;2.197584629;-0.845582783;87.39855194;56.11669922;99.95040894;415.0799866;405.1570129;286.7185364;27720.0332;60.900177
12.06.2019 20:51:56,531;697.4749146;697.7857056;682.4412231;1.156890392;1.073665023;2.196256161;2.17202282;-0.952644944;87.39855194;56.08362579;99.9430542;414.7200012;405.1570129;286.8924255;27720.0332;60.900177
12.06.2019 20:52:11,558;697.4749146;697.7857056;682.4412231;1.158616304;1.073665023;2.195628405;2.205020666;-0.988052547;87.39855194;56.11669922;99.93824768;414;405.0310059;286.9112549;27720.05078;60.900177
12.06.2019 20:52:26,593;697.4812012;697.7857056;682.4412231;1.158616304;1.073665023;2.196256161;2.185475111;-0.959368229;87.39855194;56.11669922;99.96189117;415.7999878;405.302002;286.9112549;27720.05078;60.900177
12.06.2019 20:52:41,622;697.4812012;697.7857056;682.4412231;1.158616304;1.073665023;2.195628405;2.192186117;-1.122538447;87.39855194;56.08362579;99.97627258;415.4400024;405.2650146;287.2878418;27720.05078;60.900177
12.06.2019 20:52:56,656;697.4812012;697.7857056;682.4412231;1.158616304;1.073665023;2.196569443;2.277798891;-1.079497933;87.41423798;56.08362579;99.95700073;415.3200073;405.1210022;287.2878418;27720.05078;60.900177
12.06.2019 20:53:11,693;697.4741211;697.7857056;682.4412231;1.158616304;1.073665023;2.196256161;2.144805908;-1.093815327;87.41423798;56.11669922;99.9665451;414.1199951;405.5899963;287.2878418;27720.06641;60.900177
12.06.2019 20:53:26,729;697.4741211;697.7857056;682.4430542;1.158616304;1.073665023;2.195941925;2.145370722;-1.079497933;87.41423798;56.11669922;99.96665955;414.8399963;405.302002;287.2878418;27720.06641;60.900177
12.06.2019 20:53:41,759;697.4818726;697.7857056;682.4430542;1.158616304;1.073665023;2.195941925;2.175763607;-0.813248098;87.40640259;56.11669922;99.95624542;415.0799866;405.1749878;286.461792;27720.06641;60.900177
12.06.2019 20:53:56,802;697.4818726;697.7816772;682.4430542;1.158616304;1.073665023;2.195314884;2.198328972;-0.822777092;87.40640259;56.11669922;99.98550415;413.8800049;405.1749878;286.5963745;27720.06641;60.87489319
12.06.2019 20:54:11,838;697.4818726;697.7816772;682.4430542;1.158616304;1.073665023;2.195314884;2.178380489;-1.212767839;87.36717987;56.11669922;99.97618103;414.3599854;405.1390076;287.6084595;27720.08398;60.87489319
12.06.2019 20:54:26,864;697.4748535;697.7816772;682.4430542;1.158616304;1.073665023;2.194687128;2.214668512;-1.292168736;87.37502289;56.11669922;99.98625183;416.6400146;405.1210022;287.8308411;27720.08398;60.87489319
12.06.2019 20:54:41,902;697.4748535;697.7816772;682.4430542;1.158616304;1.073665023;2.195000887;2.207805872;-0.960650444;87.37502289;56.11669922;100.0058136;414.2399902;405.4100037;286.9424744;27720.08398;60.87489319
12.06.2019 20:54:56,943;697.4795532;697.7868042;682.4430542;1.158616304;1.073665023;2.195314884;2.186594248;-0.903324604;87.38287354;56.11669922;99.99458313;415.3200073;405.1929932;286.9424744;27720.08398;60.87489319
12.06.2019 20:55:11,987;697.4795532;697.7868042;682.4430542;1.158616304;1.073665023;2.196256161;2.152706861;-0.950840533;87.38287354;56.11669922;100.0119247;414.6000061;405.571991;286.9424744;27720.09961;60.80027008
12.06.2019 20:55:27,016;697.4795532;697.7868042;682.4430542;1.158616304;1.073665023;2.195941925;2.192186117;-0.965192914;87.39855194;56.11669922;100.0028152;413.519989;405.4460144;286.9424744;27720.09961;60.89560318
12.06.2019 20:55:42,054;697.473999;697.7868042;682.4430542;1.158616304;1.075590611;2.196256161;2.220780611;-0.950840533;87.39855194;56.14971542;100.00177;414;405.3919983;286.9424744;27720.09961;60.89560318
12.06.2019 20:55:57,094;697.473999;697.7868042;682.4430542;1.158616304;1.075590611;2.196883202;2.251217604;-0.922234595;87.42208099;56.14971542;100.0162811;415.3200073;405.0849915;286.9424744;27720.09961;60.81423569
12.06.2019 20:56:12,136;697.4769287;697.7868042;682.4430542;1.158616304;1.075590611;2.196256161;2.267917633;-0.698914289;87.40640259;56.11669922;100.0036697;411;405.4100037;286.2366638;27720.11719;60.81423569
12.06.2019 20:56:27,168;697.4769287;697.7868042;682.4430542;1.158616304;1.075590611;2.197197199;2.164344072;-1.001416206;87.42993164;56.14971542;99.99617767;413.7600098;405.428009;287.1643982;27720.11719;60.81423569
12.06.2019 20:56:42,206;697.4769287;697.7868042;682.4430542;1.158616304;1.075590611;2.196569443;2.116091013;-1.015739322;87.42993164;56.11669922;99.965271;414.7200012;405.428009;287.1643982;27720.11719;60.80001068
12.06.2019 20:56:57,238;697.4866333;697.7868042;682.4430542;1.158616304;1.075590611;2.197197199;2.187713385;-0.987086236;87.43776703;56.14971542;100.0318909;414.3599854;405.5;287.1643982;27720.11719;60.80001068
12.06.2019 20:57:12,268;697.4799805;697.7868042;682.4430542;1.158616304;1.075590611;2.198138475;2.251217604;-1.238921881;87.43776703;56.14971542;99.99830627;414.9599915;405.3739929;288.0310974;27720.13281;60.80001068
12.06.2019 20:57:27,315;697.4799805;697.7868042;682.4430542;1.158616304;1.075590611;2.198765516;2.16696763;-0.763901234;87.45346069;56.11669922;99.97815704;417;405.7520142;286.7390747;27720.13281;60.80001068
12.06.2019 20:57:42,348;697.4863281;697.7868042;682.4430542;1.158616304;1.075590611;2.198138475;2.143299341;-0.898233354;87.44561005;56.11669922;100.005867;415.2000122;405.5180054;287.0357056;27720.13281;60.80001068
12.06.2019 20:57:57,393;697.4781494;697.7868042;682.4430542;1.158616304;1.075590611;2.197824478;2.186034918;-0.940028131;87.44561005;56.11669922;100.0142212;416.1600037;405.571991;287.2330933;27720.13281;60.80001068
12.06.2019 20:58:12,432;697.4781494;697.7868042;682.4430542;1.158616304;1.075590611;2.198138475;2.097856283;-0.968625963;87.46129608;56.11669922;100.0121613;413.7600098;405.697998;287.2330933;27720.15039;60.75117493
12.06.2019 20:58:27,461;697.4781494;697.7868042;682.4430542;1.158616304;1.075590611;2.198451757;2.223371029;-0.954341292;87.48482513;56.11669922;99.98658752;414.9599915;405.428009;287.2330933;27720.15039;60.75117493
12.06.2019 20:58:42,496;697.4821777;697.7868042;682.4430542;1.158616304;1.075590611;2.199079514;2.235378981;-0.797896802;87.47698975;56.14971542;99.9990921;412.6799927;405.6440125;286.8745117;27720.15039;60.71573639
12.06.2019 20:58:57,531;697.4761963;697.7868042;682.4430542;1.158616304;1.075590611;2.198451757;2.196468353;-1.157408595;87.4691391;56.11669922;100.0189896;413.6400146;405.769989;287.8025208;27720.15039;60.71573639
12.06.2019 20:59:12,562;697.4761963;697.7868042;682.4430542;1.158616304;1.075590611;2.199079514;2.229656219;-0.845372498;87.48482513;56.11669922;99.99937439;416.0400085;405.6619873;287.0076904;27720.16602;60.79298401
12.06.2019 20:59:27,598;697.487854;697.7883911;682.4430542;1.158616304;1.075590611;2.20002079;2.158341646;-0.823600411;87.48482513;56.08362579;99.98255157;412.5599976;405.8779907;287.066864;27720.16602;60.70813751
12.06.2019 20:59:42,632;697.487854;697.7883911;682.4430542;1.158616304;1.075590611;2.199393034;2.184355736;-1.236644149;87.48482513;56.08362579;100.0165405;414;405.9320068;288.1454163;27720.16602;60.75864792
12.06.2019 20:59:57,666;697.4835205;697.7883911;682.4430542;1.158616304;1.075590611;2.19970727;2.191627264;-1.141450405;87.5005188;56.11669922;99.9889679;415.3200073;405.7879944;287.9186707;27720.16602;60.70061874
12.06.2019 21:00:12,707;697.4835205;697.7883911;682.4430542;1.158616304;1.075590611;2.200648546;2.167529821;-0.888188422;87.50836182;56.05060577;99.99939728;415.3200073;405.8240051;287.1678772;27720.18359;60.70061874
12.06.2019 21:00:27,743;697.4835205;697.7883911;682.4430542;1.158616304;1.075590611;2.200334549;2.147064924;-0.605341733;87.50836182;56.08362579;99.974617;416.0400085;405.769989;286.6433716;27720.18359;60.70061874
12.06.2019 21:00:42,786;697.4884644;697.7883911;682.4430542;1.158616304;1.075590611;2.199393034;2.232980013;-1.158969164;87.50836182;56.11669922;99.99572754;416.8800049;405.6440125;288.0773315;27720.18359;60.70061874
12.06.2019 21:00:57,816;697.4884644;697.7883911;682.4430542;1.158616304;1.075590611;2.19970727;2.250666142;-0.881221473;87.49268341;56.11669922;100.0144348;412.7999878;405.6440125;287.3779602;27720.18359;60.70061874
12.06.2019 21:01:12,852;697.4852295;697.7883911;682.4430542;1.158616304;1.075590611;2.200334549;2.194420815;-0.832173765;87.52404785;56.11669922;99.95182037;413.7600098;405.5;287.2803345;27720.19922;60.70061874
12.06.2019 21:01:27,884;697.4852295;697.7883911;682.4430542;1.158616304;1.075590611;2.200961828;2.195909977;-1.021570802;87.53974152;56.11669922;99.95614624;414.3599854;405.2470093;287.8925476;27720.19922;60.70061874
12.06.2019 21:01:42,920;697.4852295;697.7883911;682.4430542;1.158616304;1.075590611;2.201903105;2.206691742;-0.788824856;87.53974152;56.11669922;99.92192841;415.7999878;405.1749878;287.2387695;27720.19922;60.70061874
12.06.2019 21:01:57,959;697.4852295;697.7883911;682.4430542;1.158616304;1.075590611;2.201589584;2.199073076;-0.760286152;87.53974152;56.11669922;99.92201996;415.9200134;405.1390076;287.2387695;27720.19922;60.70061874
12.06.2019 21:02:12,998;697.4921265;697.7883911;682.4430542;1.158616304;1.075590611;2.201275587;2.269016743;-0.774558842;87.53974152;56.11669922;99.91583252;414.7200012;405.1390076;287.2387695;27720.2168;60.70061874
12.06.2019 21:02:28,035;697.4885864;697.7883911;682.4430542;1.158616304;1.075590611;2.202216864;2.168091536;-0.731785119;87.57110596;56.11669922;99.93109131;415.9200134;404.8330078;287.2387695;27720.2168;60.70061874
12.06.2019 21:02:43,067;697.4885864;697.7896729;682.4430542;1.158616304;1.075590611;2.202530861;2.199259043;-0.71751374;87.58679962;56.08362579;99.94963074;416.2799988;404.9049988;287.2387695;27720.2168;60.70061874
12.06.2019 21:02:58,104;697.4885864;697.7896729;682.4430542;1.158616304;1.075590611;2.202216864;2.188645601;-0.731785119;87.5789566;56.08362579;99.97238159;415.6799927;405.3559875;287.2387695;27720.2168;60.70061874
12.06.2019 21:03:13,145;697.4881592;697.7896729;682.4430542;1.158616304;1.075590611;2.20315814;2.202233553;-0.656716228;87.5789566;56.11669922;99.94755554;415.3200073;405.3559875;287.1478882;27720.23242;60.70061874
12.06.2019 21:03:28,170;697.4881592;697.7896729;682.4430542;1.158616304;1.075590611;2.20315814;2.155524969;-0.690149546;87.5789566;56.11669922;99.94784546;416.519989;405.4460144;287.2419128;27720.23242;60.70061874
12.06.2019 21:03:43,206;697.4885864;697.7896729;682.4430542;1.158616304;1.075590611;2.202530861;2.172771454;-0.718626678;87.56327057;56.11669922;99.95307159;413.2799988;405.428009;287.2419128;27720.23242;60.70061874
12.06.2019 21:03:58,246;697.4885864;697.7896729;682.4430542;1.158616304;1.075590611;2.20315814;2.218188524;-0.677833557;87.57110596;56.08362579;99.95874023;413.7600098;405.428009;287.1672363;27720.23242;60.70061874
12.06.2019 21:04:13,292;697.4885864;697.7896729;682.4430542;1.158616304;1.075590611;2.202844143;2.154210091;-0.677833557;87.57110596;56.08362579;99.94797516;415.4400024;405.2650146;287.1672363;27720.25;60.70061874
12.06.2019 21:04:28,321;697.4885864;697.7896729;682.4430542;1.158616304;1.075590611;2.20315814;2.21355629;-0.663595438;87.5789566;56.08362579;99.93975067;416.0400085;405.3739929;287.1672363;27720.25;60.70061874
12.06.2019 21:04:43,361;697.4885864;697.7896729;682.4430542;1.158616304;1.075590611;2.20315814;2.125179529;-0.816800356;87.57110596;56.08362579;99.93115234;418.2000122;405.1570129;287.6781616;27720.25;60.70061874
12.06.2019 21:04:58,400;697.4868164;697.7896729;682.4430542;1.158616304;1.075590611;2.204099417;2.122530699;-0.533963799;87.59463501;56.11669922;99.93868256;415.2000122;405.2470093;286.9226379;27720.25;60.70061874
12.06.2019 21:05:13,439;697.4951172;697.7896729;682.4430542;1.158616304;1.075590611;2.203471899;2.207620144;-0.585125685;87.58679962;56.11669922;99.92243958;415.2000122;405.5360107;286.9866333;27720.26758;60.70061874
12.06.2019 21:05:28,468;697.4951172;697.7896729;682.4430542;1.158616304;1.075590611;2.204413176;2.227623701;-0.720476449;87.58679962;56.08362579;99.91531372;415.0799866;405.302002;287.367218;27720.26758;60.70061874
12.06.2019 21:05:43,509;697.4951172;697.7896729;682.4430542;1.158616304;1.075590611;2.204413176;2.215409756;-1.143231392;87.60248566;56.08362579;99.92379761;413.1600037;405.302002;288.6766663;27720.26758;60.70061874
12.06.2019 21:05:58,546;697.4887695;697.7896729;682.4430542;1.158616304;1.075590611;2.204099417;2.174267769;-0.567886949;87.60248566;56.11669922;99.92758179;414.9599915;404.9949951;287.0709229;27720.26758;60.70061874
12.06.2019 21:06:13,591;697.4887695;697.793396;682.4430542;1.158616304;1.075590611;2.205354214;2.19572401;-0.422458351;87.61816406;56.11669922;99.95270538;415.6799927;405.1029968;286.8215027;27720.2832;60.70061874
12.06.2019 21:06:28,627;697.4887695;697.793396;682.4430542;1.158616304;1.075590611;2.205040455;2.213000298;-0.670154452;87.64955139;56.11669922;99.9305954;414;404.9590149;287.4787598;27720.2832;60.70061874
12.06.2019 21:06:43,668;697.4952393;697.793396;682.4430542;1.158616304;1.075590611;2.20598197;2.170712709;-0.627483428;87.63385773;56.11669922;99.94924927;415.3200073;405.0490112;287.4787598;27720.2832;60.70061874
12.06.2019 21:06:58,694;697.4952393;697.793396;682.4430542;1.158616304;1.075590611;2.205667734;2.162656784;-0.641717434;87.64955139;56.14971542;99.94008636;415.7999878;405.0669861;287.4787598;27720.2832;60.70061874
12.06.2019 21:07:13,725;697.4952393;697.793396;682.4377441;1.158616304;1.075590611;2.205667734;2.178006649;-0.801061928;87.64955139;56.08362579;99.9436264;418.5599976;404.9049988;287.9273682;27720.30078;60.70061874
12.06.2019 21:07:28,767;697.4952393;697.793396;682.4377441;1.158616304;1.075590611;2.206923246;2.207434416;-0.74412322;87.66523743;56.08362579;99.92992401;416.6400146;405.1390076;287.9273682;27720.30078;60.70061874
12.06.2019 21:07:43,804;697.4916382;697.793396;682.4377441;1.158616304;1.075590611;2.206923246;2.214483023;-0.509447694;87.65738678;56.11669922;99.9416275;417.8399963;405.0130005;287.3869019;27720.30078;60.70061874
12.06.2019 21:07:58,838;697.4916382;697.793396;682.4464111;1.158616304;1.075590611;2.20629549;2.156276464;-0.537851334;87.68091583;56.08362579;99.93540955;416.3999939;405.1929932;287.3869019;27720.30078;60.70061874
12.06.2019 21:08:13,881;697.4916382;697.793396;682.4464111;1.158616304;1.075590611;2.206923246;2.183609247;-0.681002259;87.66523743;56.11669922;99.94047546;416.0400085;405.0669861;287.8703613;27720.31641;60.70061874
12.06.2019 21:08:28,918;697.4916382;697.793396;682.4464111;1.158616304;1.075590611;2.207236528;2.190695524;-0.652586997;87.66523743;56.14971542;99.95057678;416.8800049;405.3200073;287.8703613;27720.31641;60.70061874
12.06.2019 21:08:43,951;697.4916382;697.793396;682.4464111;1.158616304;1.075590611;2.206923246;2.201118231;-0.446504533;87.68091583;56.08362579;99.94914246;415.7999878;405.2650146;287.2095032;27720.31641;60.70061874
12.06.2019 21:08:58,986;697.4916382;697.793396;682.4464111;1.158616304;1.075590611;2.207236528;2.208919287;-0.432355255;87.6966095;56.08362579;99.94734192;417.480011;405.2470093;287.2095032;27720.31641;60.70061874
12.06.2019 21:09:14,015;697.4949341;697.793396;682.4464111;1.158616304;1.075590611;2.207864285;2.174454689;-0.692415893;87.6966095;56.08362579;99.96852112;415.7999878;405.4819946;287.9812927;27720.33398;60.70061874
12.06.2019 21:09:29,054;697.4848022;697.793396;682.4397583;1.158616304;1.075590611;2.207864285;2.176137686;-0.692415893;87.68876648;56.11669922;99.95861053;415.2000122;405.2650146;287.9812927;27720.33398;60.70061874
12.06.2019 21:09:44,095;697.4970093;697.793396;682.4397583;1.158616304;1.075590611;2.207236528;2.206691742;-0.557066858;87.68876648;56.08362579;99.95372009;416.6400146;405.1929932;287.5196838;27720.33398;60.70061874
12.06.2019 21:09:59,131;697.5001831;697.793396;682.4397583;1.158616304;1.075590611;2.208491802;2.173332453;-0.438300014;87.71229553;56.14971542;99.95609283;415.9200134;405.1929932;287.3449097;27720.33398;60.70061874
12.06.2019 21:10:14,171;697.5001831;697.793396;682.4397583;1.158616304;1.075590611;2.207864285;2.237776756;-0.770628273;87.71229553;56.11669922;99.95166016;417.1199951;404.9949951;288.2017212;27720.34961;60.70061874
12.06.2019 21:10:29,210;697.493103;697.793396;682.4397583;1.158616304;1.075590611;2.207864285;2.189950228;-0.50299114;87.71229553;56.11669922;99.95705414;414.6000061;405.2650146;287.4473267;27720.34961;60.70061874
12.06.2019 21:10:44,241;697.493103;697.793396;682.4397583;1.158616304;1.075590611;2.208805561;2.216150999;-0.724629819;87.70444489;56.08362579;99.981987;415.3200073;405.302002;288.1922607;27720.34961;60.70061874
12.06.2019 21:10:59,280;697.493103;697.793396;682.4454956;1.158616304;1.075590611;2.207550526;2.206320524;-0.340374768;87.6966095;56.11669922;99.99526215;414.8399963;405.2290039;286.9489441;27720.34961;60.70061874
12.06.2019 21:11:14,311;697.4995728;697.793396;682.4454956;1.158616304;1.075590611;2.207550526;2.152706861;-0.55068177;87.70444489;56.08362579;99.9897995;414.8399963;405.3559875;287.541748;27720.36719;60.70061874
12.06.2019 21:11:29,344;697.4995728;697.7922974;682.4454956;1.158616304;1.075590611;2.207550526;2.198700905;-0.717187643;87.71229553;56.14971542;99.99047089;416.7600098;405.1029968;288.1312866;27720.36719;60.70061874
12.06.2019 21:11:44,382;697.4959717;697.7922974;682.4454956;1.158616304;1.075590611;2.207864285;2.175763607;-0.743362069;87.6966095;56.11669922;99.98045349;416.8800049;405.0669861;288.1248779;27720.36719;60.70061874
12.06.2019 21:11:59,414;697.4959717;697.7922974;682.4454956;1.158616304;1.075590611;2.207550526;2.224850655;-0.539283514;87.71229553;56.11669922;99.97797394;416.0400085;404.9769897;287.509613;27720.36719;60.70061874
12.06.2019 21:12:14,458;697.4890137;697.7922974;682.4454956;1.158616304;1.075590611;2.208177805;2.254158258;-0.496706456;87.71229553;56.11669922;99.96089935;416.6400146;404.6350098;287.509613;27720.38281;60.70061874
12.06.2019 21:12:29,498;697.4890137;697.7922974;682.4425049;1.158616304;1.075590611;2.208177805;2.167342424;-0.37110281;87.71229553;56.08362579;99.99525452;413.6400146;405.2470093;287.1154175;27720.38281;60.70061874
12.06.2019 21:12:44,530;697.4926147;697.7922974;682.4425049;1.158616304;1.075590611;2.208805561;2.144617558;-0.67938;87.71229553;56.14971542;99.97946167;414;405.2470093;288.0646667;27720.38281;60.70061874
12.06.2019 21:12:59,567;697.4926147;697.7922974;682.4425049;1.158616304;1.075590611;2.209746599;2.199259043;-0.368467361;87.71229553;56.08362579;99.9642334;416.3999939;405.3919983;287.3076477;27720.40039;60.62621689
12.06.2019 21:13:14,603;697.4926147;697.7922974;682.4425049;1.158616304;1.078071594;2.20943284;2.194607019;-0.21769233;87.72013855;56.11669922;99.96191406;414.3599854;405.6440125;286.8423462;27720.40039;60.62621689
12.06.2019 21:13:29,646;697.4977417;697.7922974;682.4425049;1.158616304;1.078071594;2.20943284;2.198142767;-0.564927757;87.73582458;56.11669922;99.95143127;413.1600037;405.571991;287.8218994;27720.40039;60.62621689
12.06.2019 21:13:44,684;697.4977417;697.7922974;682.4425049;1.158616304;1.078071594;2.209746599;2.175202847;-0.32436052;87.72013855;56.08362579;99.95783234;415.3200073;405.6260071;287.1832275;27720.40039;60.62621689
12.06.2019 21:13:59,716;697.4977417;697.7922974;682.4425049;1.158616304;1.078071594;2.208805561;2.203534365;-0.390582532;87.7436676;56.08362579;99.96298218;415.4400024;405.4819946;287.2502441;27720.41602;60.62621689
12.06.2019 21:14:14,753;697.492981;697.7922974;682.4425049;1.158616304;1.078071594;2.21006012;2.200932264;-0.399447948;87.73582458;56.11669922;99.9562912;416.7600098;405.6260071;287.4349976;27720.41602;60.60335541
12.06.2019 21:14:29,790;697.492981;697.7922974;682.4425049;1.158616304;1.078071594;2.209118843;2.202790976;-0.441932261;87.73582458;56.11669922;99.96290588;416.6400146;405.5;287.4349976;27720.41602;60.60335541
12.06.2019 21:14:44,821;697.4967651;697.7922974;682.4425049;1.158616304;1.078071594;2.20943284;2.234271765;-0.591992259;87.75935364;56.14971542;99.97795868;415.0799866;405.428009;287.8982849;27720.41602;60.60335541
12.06.2019 21:14:59,861;697.4949341;697.7922974;682.4425049;1.158616304;1.078071594;2.21006012;2.197770834;-0.563629985;87.7436676;56.11669922;100.0022812;418.9200134;405.5360107;287.8982849;27720.43359;60.60335541
12.06.2019 21:15:14,891;697.4949341;697.7948608;682.4425049;1.158616304;1.078071594;2.209746599;2.277433395;-0.25718084;87.7436676;56.11669922;100.0034409;414.7200012;405.8240051;287.0438538;27720.43359;60.60335541
12.06.2019 21:15:29,929;697.4949341;697.7948608;682.4425049;1.158616304;1.078071594;2.208805561;2.214483023;-0.723985016;87.72013855;56.14971542;100.0018539;415.7999878;405.6619873;288.2008362;27720.43359;60.60335541
12.06.2019 21:15:44,958;697.4922485;697.7948608;682.4425049;1.158616304;1.078071594;2.20943284;2.210218191;-0.376214504;87.73582458;56.14971542;100.0041122;414.7200012;405.7160034;287.2998962;27720.43359;60.60335541
12.06.2019 21:15:59,993;697.4875488;697.7948608;682.4425049;1.158616304;1.078071594;2.209746599;2.073803663;-0.362057388;87.7436676;56.11669922;100.0204697;414.7200012;405.571991;287.2998962;27720.44922;60.60335541
12.06.2019 21:16:15,033;697.4971924;697.7948608;682.4425049;1.158616304;1.078071594;2.209746599;2.234641075;-0.362057388;87.75935364;56.11669922;100.0164337;415.9200134;405.5899963;287.2998962;27720.44922;60.60335541
12.06.2019 21:16:30,068;697.4918823;697.7948608;682.4425049;1.158616304;1.078071594;2.211001873;2.198514938;-0.144526988;87.76719666;56.11669922;99.98088074;416.519989;405.428009;286.8455505;27720.44922;60.60335541
12.06.2019 21:16:45,103;697.4966431;697.7948608;682.4425049;1.158616304;1.078071594;2.210687876;2.22281599;-0.55105859;87.76719666;56.11669922;99.96770477;415.3200073;405.2470093;287.953186;27720.44922;60.60000992
12.06.2019 21:17:00,144;697.4966431;697.7948608;682.4483032;1.158616304;1.078071594;2.209746599;2.240725994;-0.487360865;87.76719666;56.11669922;99.9907608;414.6000061;404.9410095;287.6534424;27720.4668;60.53501511
12.06.2019 21:17:15,184;697.4966431;697.7948608;682.4483032;1.158616304;1.078071594;2.210374117;2.179688215;-0.755577505;87.75935364;56.11669922;99.97299957;417.1199951;404.9590149;288.4903259;27720.4668;60.59137344
12.06.2019 21:17:30,216;697.4966431;697.7948608;682.437561;1.158616304;1.078071594;2.209746599;2.155712843;-0.263623774;87.7436676;56.11669922;99.94836426;414.7200012;405.1029968;287.0221558;27720.4668;60.59137344
12.06.2019 21:17:45,250;697.493103;697.7948608;682.437561;1.158616304;1.078071594;2.210687876;2.202605247;-0.684992015;87.76719666;56.14971542;99.96749115;414.2399902;405.1029968;288.3312073;27720.4668;60.59137344
12.06.2019 21:18:00,288;697.493103;697.7948608;682.437561;1.159311652;1.078071594;2.209746599;2.113246918;-0.464022726;87.75150299;56.11669922;99.97810364;417.8399963;404.9410095;287.5875854;27720.48242;60.59137344
12.06.2019 21:18:15,317;697.493103;697.7948608;682.4506836;1.159311652;1.078071594;2.21006012;2.227253914;-0.397951841;87.76719666;56.11669922;99.99448395;415.6799927;405.3739929;287.4411316;27720.48242;60.59137344
12.06.2019 21:18:30,354;697.4969482;697.7948608;682.4506836;1.159311652;1.075901866;2.210374117;2.13122797;-0.521780908;87.76719666;56.11669922;99.9965744;417.2399902;405.3200073;287.8305359;27720.48242;60.59137344
12.06.2019 21:18:45,393;697.4969482;697.7948608;682.4506836;1.159311652;1.075901866;2.210687876;2.236301184;-0.312842995;87.78288269;56.11669922;99.98799133;416.7600098;405.3200073;287.2808228;27720.48242;60.5980072
12.06.2019 21:19:00,434;697.4969482;697.7948608;682.4434814;1.159311652;1.075901866;2.210687876;2.131039143;-0.272316128;87.79072571;56.14971542;99.98982239;417;405.4100037;287.1664124;27720.5;60.5980072
12.06.2019 21:19:15,470;697.4969482;697.7948608;682.4434814;1.159311652;1.075901866;2.211315155;2.176324606;-0.514478385;87.76719666;56.11669922;99.99798584;416.2799988;405.1929932;287.9298706;27720.5;60.5980072
12.06.2019 21:19:30,505;697.4992065;697.7948608;682.4434814;1.159311652;1.075901866;2.211628914;2.198328972;-0.165513322;87.76719666;56.11669922;100.0038071;414.8399963;405.302002;286.9844666;27720.5;60.54919052
12.06.2019 21:19:45,544;697.4893799;697.7948608;682.4434814;1.159311652;1.075901866;2.211001873;2.179314613;-0.396677762;87.7750473;56.11669922;100.0097656;414.6000061;405.3200073;287.5574341;27720.5;60.50226974
12.06.2019 21:20:00,589;697.4962158;697.7948608;682.4434814;1.159311652;1.075901866;2.211315155;2.236854553;-0.382570326;87.7750473;56.11669922;100.0396271;417.7200012;405.3380127;287.5574341;27720.51758;60.50226974
12.06.2019 21:20:15,617;697.5006714;697.791626;682.4434814;1.159311652;1.075901866;2.210687876;2.197770834;-0.410853356;87.75935364;56.11669922;100.0235443;415.3200073;405.1749878;287.5574341;27720.51758;60.50226974
12.06.2019 21:20:30,657;697.4935303;697.791626;682.4434814;1.159311652;1.075901866;2.210374117;2.182116032;-0.602415085;87.76719666;56.18273544;99.97991943;417.2399902;405.2829895;288.058136;27720.51758;60.50226974
12.06.2019 21:20:45,691;697.4935303;697.791626;682.4434814;1.159311652;1.075901866;2.210374117;2.203348637;-0.528879583;87.76719666;56.11669922;99.99539185;416.3999939;405.2829895;287.8505859;27720.51758;60.50226974
12.06.2019 21:21:00,741;697.4935303;697.791626;682.4434814;1.159311652;1.075901866;2.211001873;2.188645601;-0.252300173;87.76719666;56.11669922;100.0132599;416.519989;405.4639893;287.1498413;27720.5332;60.50226974
12.06.2019 21:21:15,777;697.4935303;697.791626;682.4434814;1.159311652;1.075901866;2.210687876;2.189577579;-0.423151433;87.7750473;56.11669922;99.99734497;417.480011;405.3739929;287.5921631;27720.5332;60.50226974
12.06.2019 21:21:30,815;697.4935303;697.791626;682.4434814;1.159311652;1.075901866;2.211315155;2.205391884;-0.621406317;87.7750473;56.11669922;99.9942627;416.7600098;405.2470093;288.231781;27720.5332;60.50226974
12.06.2019 21:21:45,852;697.4935303;697.7939453;682.4396973;1.159311652;1.075901866;2.210687876;2.210403681;-0.393791616;87.7750473;56.11669922;99.99718475;414.480011;405.5360107;287.5093079;27720.5332;60.50226974
12.06.2019 21:22:00,890;697.4935303;697.7939453;682.4396973;1.159311652;1.075901866;2.211315155;2.239251614;-0.365524173;87.7750473;56.11669922;100.0020294;419.519989;405.3200073;287.5093079;27720.55078;60.50226974
12.06.2019 21:22:15,927;697.4935303;697.7939453;682.4396973;1.159311652;1.075901866;2.211315155;2.180248737;-0.365524173;87.76719666;56.11669922;100.0020599;416.2799988;405.3200073;287.5093079;27720.55078;60.50226974
12.06.2019 21:22:30,962;697.4969482;697.7939453;682.4396973;1.159311652;1.075901866;2.211001873;2.205020666;-0.448282242;87.76719666;56.18273544;99.98888397;414.480011;405.7340088;287.7030945;27720.55078;60.50226974
12.06.2019 21:22:45,998;697.4969482;697.7939453;682.4396973;1.159311652;1.075901866;2.211628914;2.187713385;-0.419992447;87.79072571;56.18273544;99.97126007;417.1199951;405.4819946;287.7030945;27720.55078;60.50226974
12.06.2019 21:23:01,039;697.4910889;697.7939453;682.4396973;1.159311652;1.075901866;2.211942911;2.244041681;-0.678177834;87.7750473;56.11669922;99.94831085;415.5599976;405.4819946;288.4721985;27720.56641;60.50226974
12.06.2019 21:23:16,068;697.4910889;697.7939453;682.4446411;1.159311652;1.075901866;2.211942911;2.180435181;-0.382208318;87.79857635;56.11669922;99.99989319;416.8800049;405.6260071;287.6363831;27720.56641;60.50226974
12.06.2019 21:23:31,109;697.4970093;697.7939453;682.4446411;1.159311652;1.075901866;2.21225667;2.235009909;-0.368087471;87.79857635;56.14971542;99.98974609;417.480011;405.0130005;287.6363831;27720.56641;60.50226974
12.06.2019 21:23:46,141;697.4970093;697.7939453;682.4446411;1.159311652;1.075901866;2.211315155;2.21429801;-0.517632127;87.78288269;56.11669922;99.95947266;416.519989;405.1210022;287.9387512;27720.56641;60.50226974
12.06.2019 21:24:01,182;697.4970093;697.7939453;682.4446411;1.159311652;1.075901866;2.21225667;2.205949068;-0.32074061;87.78288269;56.14971542;100.0057297;416.3999939;405.0490112;287.5026245;27720.58398;60.50226974
12.06.2019 21:24:16,212;697.5023193;697.7939453;682.4446411;1.159311652;1.075901866;2.211001873;2.264802456;-0.526867807;87.80641937;56.11669922;100.021286;416.2799988;405.1210022;287.9249268;27720.58398;60.50226974
12.06.2019 21:24:31,253;697.5023193;697.7939453;682.4446411;1.159311652;1.075901866;2.211942911;2.204463243;-0.48438406;87.78288269;56.11669922;100.0037003;415.7999878;405.5;287.9249268;27720.58398;60.50226974
12.06.2019 21:24:46,294;697.5023193;697.7939453;682.4446411;1.159311652;1.075901866;2.21225667;2.209105015;-0.47024861;87.80641937;56.21580887;99.98789978;417.480011;405.4100037;287.9249268;27720.58398;60.50226974
12.06.2019 21:25:01,327;697.494751;697.7939453;682.4446411;1.159311652;1.075901866;2.21257019;2.134437561;-0.204042181;87.82210541;56.11669922;100.0052948;417.3599854;405.3200073;287.3161926;27720.59961;60.50226974
12.06.2019 21:25:16,366;697.494751;697.7939453;682.437561;1.159311652;1.075901866;2.21257019;2.138399363;-0.557235539;87.80641937;56.14971542;99.98714447;416.8800049;405.3380127;288.31427;27720.59961;60.50226974
12.06.2019 21:25:31,401;697.4986572;697.7939453;682.437561;1.159311652;1.075901866;2.211628914;2.237223387;-0.414197624;87.79072571;56.11669922;99.9899292;415.3200073;405.3380127;287.7902222;27720.59961;60.50226974
12.06.2019 21:25:46,435;697.491333;697.7939453;682.437561;1.159311652;1.075901866;2.211315155;2.169964075;-0.428366691;87.79072571;56.08362579;100.043045;415.5599976;405.4460144;287.7902222;27720.59961;60.50226974
12.06.2019 21:26:01,465;697.4993896;697.7939453;682.437561;1.159311652;1.075901866;2.211315155;2.229471207;-0.377342016;87.79072571;56.11669922;100.0146408;419.8800049;405.6799927;287.6461182;27720.61719;60.50001144
12.06.2019 21:26:16,504;697.4993896;697.7939453;682.4453125;1.159311652;1.075901866;2.211315155;2.116091013;-0.230151117;87.79072571;56.14971542;99.99919128;415.6799927;405.4460144;287.2303467;27720.61719;60.50001144
12.06.2019 21:26:31,542;697.4993896;697.7939453;682.4453125;1.159311652;1.075901866;2.211628914;2.185848236;-0.327923238;87.80641937;56.11669922;99.9755249;415.0799866;405.5360107;287.5465088;27720.61719;60.50001144
12.06.2019 21:26:46,568;697.4993896;697.7939453;682.4453125;1.159311652;1.075901866;2.21225667;2.188272715;-0.299664497;87.81425476;56.14971542;99.96337891;415.9200134;405.7520142;287.5465088;27720.61719;60.50001144
12.06.2019 21:27:01,602;697.4993896;697.7939453;682.4453125;1.159311652;1.075901866;2.21225667;2.174267769;-0.299664497;87.81425476;56.14971542;99.99825287;417.1199951;405.7340088;287.5465088;27720.63281;60.50001144
12.06.2019 21:27:16,638;697.4993896;697.7939453;682.4453125;1.159311652;1.075901866;2.211942911;2.191254616;-0.470027596;87.82210541;56.11669922;100.0081177;417.3599854;405.7340088;287.987915;27720.63281;60.50001144
12.06.2019 21:27:31,679;697.4993896;697.7939453;682.4453125;1.159311652;1.075901866;2.212884188;2.189391136;-0.162541822;87.82210541;56.14971542;99.98562622;414.6000061;405.769989;287.2387695;27720.63281;60.50001144
12.06.2019 21:27:46,707;697.4993896;697.7949219;682.4453125;1.159311652;1.075901866;2.21225667;2.186967611;-0.190764233;87.82210541;56.14971542;100.0041962;415.7999878;405.769989;287.2387695;27720.63281;60.50001144
12.06.2019 21:28:01,749;697.4923706;697.7949219;682.4453125;1.159311652;1.075901866;2.21225667;2.166780233;-0.332718492;87.82210541;56.14971542;100.0262833;416.3999939;405.7340088;287.6398926;27720.65039;60.50001144
12.06.2019 21:28:16,785;697.4923706;697.7949219;682.4453125;1.159311652;1.075901866;2.21257019;2.238329887;-0.359672278;87.82210541;56.11669922;100.0165405;417;405.8240051;287.6398926;27720.65039;60.50001144
12.06.2019 21:28:31,819;697.4984741;697.7949219;682.4453125;1.159311652;1.075901866;2.212884188;2.180435181;-0.345525861;87.83778381;56.14971542;99.99958038;415.0799866;405.6799927;287.6398926;27720.65039;60.4522934
12.06.2019 21:28:46,860;697.4972534;697.7949219;682.4337769;1.159311652;1.075901866;2.213511229;2.272495031;-0.099043548;87.82210541;56.18273544;100.0032272;416.1600037;405.6799927;287.0231018;27720.65039;60.49988937
12.06.2019 21:29:01,899;697.5029907;697.7949219;682.4337769;1.159311652;1.079422474;2.213197947;2.19311738;-0.445013463;87.83778381;56.11669922;99.99005127;416.7600098;405.6799927;287.960907;27720.66602;60.43303299
12.06.2019 21:29:16,940;697.5029907;697.7949219;682.4463501;1.159311652;1.079422474;2.21257019;2.12877202;-0.388269305;87.84563446;56.14971542;100.0072632;415.2000122;405.4819946;287.8345337;27720.66602;60.43303299
12.06.2019 21:29:31,977;697.5029907;697.7949219;682.4463501;1.159311652;1.079422474;2.21257019;2.172958612;-0.388269305;87.82210541;56.14971542;99.99343872;415.2000122;405.8059998;287.8345337;27720.66602;60.49970627
12.06.2019 21:29:47,007;697.4922485;697.7949219;682.4463501;1.159311652;1.079422474;2.21257019;2.187899828;-0.388269305;87.82210541;56.14971542;99.99382782;415.6799927;405.5539856;287.8345337;27720.66602;60.49970627
12.06.2019 21:30:02,035;697.4922485;697.7949219;682.4463501;1.159311652;1.079422474;2.213825226;2.239620209;-0.253641188;87.84563446;56.18273544;100.0118942;414.2399902;405.697998;287.613678;27720.68359;60.49970627
12.06.2019 21:30:17,064;697.4922485;697.7949219;682.4463501;1.159311652;1.079422474;2.212884188;2.225960016;-0.295986503;87.83778381;56.14971542;99.98418427;416.0400085;405.5539856;287.613678;27720.68359;60.49970627
12.06.2019 21:30:32,102;697.4977417;697.7949219;682.4400024;1.159311652;1.079422474;2.213511229;2.12877202;-0.267762989;87.83778381;56.08362579;100.0392303;414.8399963;405.9140015;287.613678;27720.68359;60.49970627
12.06.2019 21:30:47,139;697.4977417;697.7949219;682.4400024;1.159311652;1.079422474;2.213825226;2.209290504;-0.192792863;87.82210541;56.14971542;100.0646515;413.2799988;405.7520142;287.4416199;27720.68359;60.49970627
