Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 21:31:02,173;697.4977417;697.7949219;682.4400024;1.159311652;1.079422474;2.212884188;2.235194445;-0.23512277;87.83778381;56.11669922;100.0597687;414.9599915;405.7520142;287.4416199;27720.69922;60.49970627
12.06.2019 21:31:17,209;697.4990845;697.7949219;682.4400024;1.159311652;1.079422474;2.213511229;2.243673563;-0.20691663;87.83778381;56.11669922;100.0346985;414.480011;405.8240051;287.4416199;27720.69922;60.49970627
12.06.2019 21:31:32,243;697.4990845;697.7949219;682.4400024;1.159311652;1.079422474;2.213197947;2.180622101;-0.158253685;87.84563446;56.14971542;100.0281296;415.7999878;405.7160034;287.2642212;27720.69922;60.47206116
12.06.2019 21:31:47,282;697.4962769;697.7949219;682.4400024;1.159311652;1.079422474;2.213825226;2.193303585;-0.324054241;87.80641937;56.14971542;99.99434662;417.2399902;405.7160034;287.8128052;27720.69922;60.47206116
12.06.2019 21:32:02,312;697.4962769;697.7949219;682.4439697;1.159311652;1.075555086;2.213511229;2.179688215;-0.221290275;87.83778381;56.14971542;100.0201035;415.5599976;405.4460144;287.4822693;27720.7168;60.40978241
12.06.2019 21:32:17,349;697.5018921;697.7949219;682.4439697;1.159311652;1.075555086;2.21257019;2.234087229;-0.263616949;87.83778381;56.14971542;100.0111237;415.3200073;405.769989;287.4822693;27720.7168;60.40978241
12.06.2019 21:32:32,384;697.4957886;697.7949219;682.4439697;1.159311652;1.075555086;2.213511229;2.25287199;-0.354039222;87.81425476;56.14971542;99.97860718;416.2799988;405.5539856;287.857605;27720.7168;60.40978241
12.06.2019 21:32:47,423;697.4957886;697.7957764;682.4439697;1.159311652;1.075555086;2.212884188;2.202047825;-0.04089579;87.83778381;56.11669922;99.98400879;414.2399902;405.697998;286.8926392;27720.7168;60.40978241
12.06.2019 21:33:02,456;697.5006714;697.7957764;682.4439697;1.159311652;1.075555086;2.212884188;2.183422565;-0.275787175;87.82210541;56.14971542;100.0167236;416.3999939;405.8779907;287.5565796;27720.73242;60.40978241
12.06.2019 21:33:17,498;697.5006714;697.7957764;682.4439697;1.159311652;1.075555086;2.214138985;2.191068411;-0.375086904;87.81425476;56.14971542;100.013031;413.6400146;405.7879944;287.9970093;27720.73242;60.40978241
12.06.2019 21:33:32,539;697.5006714;697.7957764;682.4439697;1.159311652;1.075555086;2.212884188;2.218929291;-0.431616813;87.83778381;56.14971542;99.98612213;417;405.6080017;287.9970093;27720.73242;60.49908447
12.06.2019 21:33:47,583;697.5006714;697.7957764;682.4439697;1.159311652;1.075555086;2.212884188;2.208919287;-0.246776074;87.82210541;56.14971542;99.96942902;417.480011;405.5899963;287.4745789;27720.73242;60.41225433
12.06.2019 21:34:02,619;697.5006714;697.7957764;682.4439697;1.159311652;1.075555086;2.212884188;2.222445965;-0.404137015;87.83778381;56.11669922;99.96977997;414.3599854;405.428009;287.919342;27720.75;60.49746704
12.06.2019 21:34:17,660;697.5006714;697.7957764;682.4439697;1.159311652;1.075555086;2.213825226;2.170338392;-0.361745358;87.83778381;56.11669922;99.96813202;415.6799927;405.2650146;287.919342;27720.75;60.4034996
12.06.2019 21:34:32,694;697.5006714;697.7957764;682.4439697;1.159311652;1.075555086;2.213825226;2.214668512;-0.266704559;87.83778381;56.11669922;99.96206665;415.0799866;405.1570129;287.6506348;27720.75;60.4034996
12.06.2019 21:34:47,720;697.5006714;697.7957764;682.4439697;1.159311652;1.075555086;2.212884188;2.210403681;-0.124902338;87.83778381;56.14971542;99.96844482;417.3599854;405.2650146;287.1300964;27720.75;60.4034996
12.06.2019 21:35:02,759;697.4955444;697.7957764;682.4439697;1.159311652;1.075555086;2.212884188;2.214853764;-0.34030205;87.83778381;56.14971542;99.97909546;414.480011;405.2650146;287.7389221;27720.76758;60.4034996
12.06.2019 21:35:17,805;697.4955444;697.7957764;682.4439697;1.159311652;1.075555086;2.213511229;2.164906263;-0.590538859;87.83778381;56.14971542;99.97251129;413.6400146;405.2650146;288.3947449;27720.76758;60.4034996
12.06.2019 21:35:32,841;697.4955444;697.7957764;682.4439697;1.159311652;1.075555086;2.212884188;2.217633009;-0.04900581;87.83778381;56.14971542;99.83924103;413.7600098;405.2650146;286.7848816;27720.76758;60.4034996
12.06.2019 21:35:47,877;697.4992065;697.7957764;682.4439697;1.159311652;1.075555086;2.212884188;2.1357584;-0.256715894;87.82210541;56.14971542;99.97891235;415.3200073;404.9769897;287.3717041;27720.76758;60.4034996
12.06.2019 21:36:02,915;697.4992065;697.7957764;682.4439697;1.159311652;1.075555086;2.213511229;2.105653524;-0.228501409;87.83778381;56.18273544;99.97280121;412.6799927;404.9769897;287.3717041;27720.7832;60.4034996
12.06.2019 21:36:17,952;697.4992065;697.7957764;682.4439697;1.159311652;1.075555086;2.212884188;2.162094355;-0.384931892;87.82210541;56.14971542;100.0101318;417.3599854;405.1390076;287.7339172;27720.7832;60.4034996
12.06.2019 21:36:32,987;697.4992065;697.7957764;682.4439697;1.159311652;1.075555086;2.213197947;2.191254616;-0.340250194;87.82210541;56.14971542;100.0151138;415.9200134;405.1390076;287.647644;27720.7832;60.4034996
12.06.2019 21:36:48,027;697.4954834;697.7957764;682.4439697;1.159311652;1.075555086;2.212884188;2.21429801;-0.354384035;87.82210541;56.14971542;100.0275574;414.9599915;405.1029968;287.647644;27720.7832;60.4034996
12.06.2019 21:37:03,059;697.4954834;697.7957764;682.4439697;1.159311652;1.075555086;2.213511229;2.189577579;-0.159644976;87.83778381;56.14971542;100.0180283;415.0799866;404.868988;287.1771545;27720.80078;60.4034996
12.06.2019 21:37:18,100;697.4989014;697.7957764;682.4439697;1.159311652;1.075555086;2.212884188;2.209847212;-0.55095309;87.82210541;56.14971542;100.023468;415.9200134;404.8869934;288.2029419;27720.80078;60.4034996
12.06.2019 21:37:33,137;697.5033569;697.7957764;682.4439697;1.159311652;1.075555086;2.213511229;2.236301184;-0.194222212;87.82210541;56.14971542;100.0134964;416.1600037;404.67099;287.4241638;27720.80078;60.4034996
12.06.2019 21:37:48,169;697.5033569;697.7957764;682.4439697;1.159311652;1.075555086;2.21257019;2.178754091;-0.236555889;87.83778381;56.14971542;99.99443817;416.0400085;404.67099;287.4241638;27720.80078;60.40000916
12.06.2019 21:38:03,203;697.5033569;697.7971191;682.4439697;1.159311652;1.075555086;2.212884188;2.164719105;-0.370822787;87.82210541;56.14971542;99.98286438;415.2000122;404.67099;287.8435669;27720.81641;60.40000916
12.06.2019 21:38:18,241;697.5022583;697.7971191;682.4439697;1.159311652;1.075555086;2.213825226;2.18304944;-0.328437448;87.82210541;56.11669922;99.98258209;416.6400146;404.8150024;287.8435669;27720.81641;60.40000916
12.06.2019 21:38:33,277;697.5022583;697.7971191;682.4439697;1.159311652;1.075555086;2.213197947;2.133116245;-0.356693923;87.83778381;56.11669922;99.98091888;417.7200012;404.8150024;287.8435669;27720.81641;60.40000916
12.06.2019 21:38:48,315;697.5022583;697.7971191;682.4439697;1.160665631;1.075555086;2.213511229;2.20000267;-0.137572512;87.83778381;56.11669922;100.0363464;415.5599976;404.8150024;287.2639771;27720.81641;60.40000916
12.06.2019 21:39:03,347;697.4941406;697.7971191;682.4439697;1.160665631;1.075555086;2.213511229;2.187340498;-0.137572512;87.82210541;56.14971542;100.0368729;416.0400085;404.7969971;287.2639771;27720.83398;60.40000916
12.06.2019 21:39:18,386;697.4993896;697.7971191;682.4439697;1.160665631;1.077034831;2.212884188;2.244962215;-0.482810527;87.82210541;56.11669922;100.035553;416.1600037;404.8330078;288.1601257;27720.83398;60.40000916
12.06.2019 21:39:33,417;697.4993896;697.7971191;682.4439697;1.160665631;1.077034831;2.213511229;2.202419519;-0.370368838;87.83778381;56.14971542;100.0080414;416.2799988;404.7250061;287.9221497;27720.83398;60.40000916
12.06.2019 21:39:48,454;697.4993896;697.7971191;682.4439697;1.160665631;1.077034831;2.212884188;2.189950228;-0.107240535;87.83778381;56.11669922;100.0170364;416.1600037;404.868988;287.0985107;27720.83398;60.40000916
12.06.2019 21:40:03,488;697.5042725;697.7971191;682.4439697;1.160665631;1.077034831;2.213825226;2.154022455;-0.532352924;87.82210541;56.14971542;100.0529175;416.1600037;404.7969971;288.420166;27720.84961;60.40000916
12.06.2019 21:40:18,523;697.5042725;697.7971191;682.4439697;1.160665631;1.077034831;2.213511229;2.290576696;-0.251958013;87.83778381;56.14971542;100.0319901;416.7600098;404.868988;287.5873718;27720.84961;60.40000916
12.06.2019 21:40:33,555;697.5042725;697.7971191;682.4439697;1.160665631;1.077034831;2.213511229;2.283462048;-0.014882504;87.83778381;56.14971542;100.0245132;416.1600037;405.0849915;286.9170837;27720.84961;60.40000916
12.06.2019 21:40:48,597;697.5042725;697.7971191;682.4439697;1.160665631;1.077034831;2.212884188;2.162094355;-0.328372031;87.82210541;56.14971542;100.0442886;414.7200012;405.1210022;287.7235718;27720.84961;60.40000916
12.06.2019 21:41:03,639;697.4968262;697.7971191;682.4439697;1.160665631;1.077034831;2.212884188;2.082982779;-0.462441176;87.82994843;56.14971542;100.036705;414.480011;404.868988;288.1025085;27720.86719;60.40000916
12.06.2019 21:41:18,676;697.4968262;697.7971191;682.4439697;1.160665631;1.077034831;2.212884188;2.241647243;-0.159860834;87.82994843;56.21580887;100.0202866;416.2799988;404.9410095;287.2871399;27720.86719;60.40000916
12.06.2019 21:41:33,706;697.4968262;697.7971191;682.4439697;1.160665631;1.077034831;2.213511229;2.200932264;-0.393179029;87.82994843;56.14971542;100.0438766;416.519989;404.8510132;287.9866638;27720.86719;60.40000916
12.06.2019 21:41:48,743;697.4968262;697.7971191;682.4362183;1.160665631;1.077034831;2.212884188;2.198514938;-0.142218381;87.82994843;56.14971542;100.0348053;414.1199951;405.0490112;287.1973877;27720.86719;60.40000916
12.06.2019 21:42:03,779;697.5043335;697.7971191;682.4362183;1.160665631;1.077034831;2.213511229;2.19702673;-0.627471328;87.82994843;56.14971542;100.0290985;418.0799866;405.1929932;288.6490479;27720.88281;60.40000916
12.06.2019 21:42:18,819;697.5043335;697.7971191;682.4429321;1.160665631;1.077034831;2.213197947;2.254709244;-0.526733279;87.82994843;56.14971542;100.0261765;416.7600098;405.0310059;288.3242493;27720.88281;60.40000916
12.06.2019 21:42:33,854;697.5043335;697.7971191;682.4429321;1.160665631;1.077034831;2.213511229;2.156839609;-0.51258409;87.82994843;56.14971542;100.0104675;418.4400024;404.9230042;288.3242493;27720.88281;60.40000916
12.06.2019 21:42:48,889;697.5043335;697.7971191;682.4429321;1.160665631;1.077034831;2.213511229;2.21058917;-0.297063738;87.82994843;56.18273544;100.006485;414.6000061;405.0130005;287.6350708;27720.88281;60.40000916
12.06.2019 21:43:03,917;697.5043335;697.7971191;682.4429321;1.160665631;1.077034831;2.212884188;2.229656219;-0.508575797;87.82994843;56.14971542;100.02388;415.9200134;405.0130005;288.2329407;27720.90039;60.40000916
12.06.2019 21:43:18,955;697.5043335;697.7971191;682.4429321;1.160665631;1.077034831;2.21225667;2.253055811;-0.536884844;87.82994843;56.11669922;100.0160217;415.2000122;404.7609863;288.2329407;27720.90039;60.40000916
12.06.2019 21:43:33,992;697.4974365;697.7971191;682.4429321;1.160665631;1.077034831;2.212884188;2.186408043;-0.251623541;87.82994843;56.14971542;100.0083618;414.3599854;405.1210022;287.5066528;27720.90039;60.40000916
12.06.2019 21:43:49,023;697.5061646;697.7971191;682.4429321;1.160665631;1.077034831;2.21257019;2.21874404;-0.265750021;87.82994843;56.14971542;100.0070801;415.5599976;404.7430115;287.5066528;27720.90039;60.40000916
12.06.2019 21:44:04,052;697.5061646;697.7971191;682.4429321;1.160665631;1.077034831;2.212884188;2.185102224;-0.330149204;87.82994843;56.11669922;100.0153961;416.7600098;405.1390076;287.7286072;27720.91602;60.40000916
12.06.2019 21:44:19,086;697.5061646;697.7971191;682.4429321;1.160665631;1.077034831;2.21257019;2.198328972;-0.299250185;87.82994843;56.11669922;100.021492;414.3599854;404.9590149;287.7286072;27720.91602;60.40000916
12.06.2019 21:44:34,115;697.5061646;697.7971191;682.4429321;1.160665631;1.077034831;2.213511229;2.187526941;-0.271025449;87.82994843;56.14971542;100.0239639;416.3999939;405.1749878;287.7286072;27720.91602;60.40000916
12.06.2019 21:44:49,149;697.4986572;697.7971191;682.4429321;1.160665631;1.077034831;2.212884188;2.236854553;-0.042412605;87.82994843;56.14971542;100.0244064;414.6000061;405.3739929;287.0023804;27720.91602;60.40000916
12.06.2019 21:45:04,181;697.4986572;697.7971191;682.4429321;1.160665631;1.077034831;2.212884188;2.229471207;-0.147345319;87.82994843;56.14971542;100.0521622;413.8800049;405.2470093;287.2991028;27720.93359;60.40000916
12.06.2019 21:45:19,218;697.4986572;697.7971191;682.4429321;1.160665631;1.077034831;2.212884188;2.214483023;-0.199685216;87.82994843;56.14971542;100.0485458;417.9599915;405.1029968;287.4470825;27720.93359;60.40000916
12.06.2019 21:45:34,252;697.505127;697.7971191;682.4429321;1.160665631;1.077034831;2.21257019;2.1357584;-0.471515834;87.82994843;56.14971542;100.0380325;416.3999939;404.6170044;288.1756592;27720.93359;60.40000916
12.06.2019 21:45:49,289;697.505127;697.7971191;682.4429321;1.160665631;1.077034831;2.213511229;2.180061817;-0.429083675;87.82994843;56.11669922;100.0313644;414.8399963;405.3380127;288.1756592;27720.93359;60.40000916
12.06.2019 21:46:04,317;697.505127;697.7971191;682.4429321;1.160665631;1.077034831;2.213197947;2.168466091;-0.354351819;87.82994843;56.14971542;100.0086975;416.2799988;405.0310059;287.9243469;27720.94922;60.40000916
12.06.2019 21:46:19,352;697.5001221;697.7971191;682.4429321;1.160665631;1.077034831;2.212884188;2.203348637;-0.368476063;87.82994843;56.11669922;99.99613953;416.6400146;404.7789917;287.9243469;27720.94922;60.40000916
12.06.2019 21:46:34,390;697.5001221;697.7971191;682.4429321;1.160665631;1.077034831;2.212884188;2.238514185;-0.340231568;87.82994843;56.14971542;100.1190948;416.0400085;404.4909973;287.9243469;27720.94922;60.40000916
12.06.2019 21:46:49,428;697.5001221;697.7971191;682.4429321;1.160665631;1.077034831;2.213511229;2.241094589;-0.189072549;87.82994843;56.14971542;99.95722961;418.4400024;404.8150024;287.4428711;27720.94922;60.40000916
12.06.2019 21:47:04,462;697.5001221;697.7971191;682.4429321;1.160665631;1.077034831;2.212884188;2.199073076;-0.217268527;87.82994843;56.18273544;99.96818542;416.519989;404.9230042;287.4428711;27720.9668;60.40000916
12.06.2019 21:47:19,491;697.5001221;697.7971191;682.4429321;1.160665631;1.077034831;2.213511229;2.171648502;-0.152895346;87.82994843;56.14971542;99.95703125;417.2399902;404.9049988;287.3405762;27720.9668;60.40000916
12.06.2019 21:47:34,536;697.5001221;697.7971191;682.4429321;1.160665631;1.077034831;2.212884188;2.204463243;-0.181080982;87.82994843;56.11669922;99.96374512;415.3200073;405.1390076;287.3405762;27720.9668;60.40000916
12.06.2019 21:47:49,567;697.5001221;697.7971191;682.4429321;1.160665631;1.077034831;2.213511229;2.241094589;-0.491535515;87.82994843;56.14971542;99.95502472;415.4400024;405.1210022;288.2981262;27720.9668;60.40000916
12.06.2019 21:48:04,610;697.5001221;697.7971191;682.4429321;1.160665631;1.077034831;2.212884188;2.155149698;-0.178977787;87.82994843;56.14971542;99.98474884;415.7999878;404.8510132;287.4143372;27720.98242;60.40000916
12.06.2019 21:48:19,643;697.5066528;697.7971191;682.4429321;1.160665631;1.077034831;2.213825226;2.225220442;-0.384463429;87.82994843;56.14971542;99.97731781;414.1199951;404.9590149;288.0353699;27720.98242;60.40000916
12.06.2019 21:48:34,675;697.4989014;697.7971191;682.4429321;1.160665631;1.077034831;2.213825226;2.187526941;-0.222953409;87.82994843;56.14971542;99.99115753;417.480011;404.9590149;287.5786133;27720.98242;60.40000916
12.06.2019 21:48:49,709;697.4989014;697.7971191;682.4429321;1.160665631;1.077034831;2.212884188;2.192558527;-0.265288621;87.82994843;56.21580887;99.93717194;414.3599854;405.4460144;287.5786133;27720.98242;60.40000916
12.06.2019 21:49:04,742;697.5057373;697.7971191;682.4429321;1.160665631;1.077034831;2.212884188;2.171648502;-0.265288621;87.82994843;56.14971542;99.95668793;416.3999939;405.1210022;287.5786133;27721;60.40000916
12.06.2019 21:49:19,780;697.5057373;697.7971191;682.4429321;1.160665631;1.077034831;2.213197947;2.199630976;-0.412083596;87.82994843;56.14971542;99.97172546;416.7600098;405.2290039;288.0335388;27721;60.40000916
12.06.2019 21:49:34,831;697.5018311;697.7971191;682.4429321;1.160665631;1.077034831;2.213825226;2.235194445;-0.12843366;87.82994843;56.14971542;99.96438599;414.1199951;405.2290039;287.1917114;27721;60.40000916
12.06.2019 21:49:49,864;697.5018311;697.7971191;682.4429321;1.160665631;1.077034831;2.212884188;2.227069139;-0.12843366;87.82994843;56.18273544;99.99038696;414.1199951;405.1749878;287.1917114;27721;60.40000916
12.06.2019 21:50:04,904;697.5018311;697.7971191;682.4429321;1.160665631;1.077034831;2.212884188;2.171835899;-0.535045505;87.82994843;56.14971542;99.98687744;414.9599915;405.1390076;288.341156;27721.01758;60.31769562
12.06.2019 21:50:19,940;697.5073853;697.7971191;682.4429321;1.160665631;1.077034831;2.21257019;2.190323114;-0.266975701;87.82994843;56.14971542;99.97023773;415.3200073;405.2650146;287.703125;27721.01758;60.38618851
12.06.2019 21:50:34,978;697.5013428;697.7971191;682.4429321;1.160665631;1.077034831;2.213511229;2.225405216;-0.281107515;87.82994843;56.18273544;99.993927;414.7200012;405.1749878;287.703125;27721.01758;60.38618851
12.06.2019 21:50:50,012;697.4924316;697.7971191;682.4429321;1.160665631;1.077034831;2.21257019;2.158341646;-0.323473543;87.82994843;56.14971542;100.0245895;416.3999939;405.428009;287.703125;27721.01758;60.3999939
12.06.2019 21:51:05,053;697.5048218;697.7929077;682.4429321;1.160665631;1.077034831;2.213511229;2.21077466;-0.281107515;87.82994843;56.14971542;100.0142136;416.7600098;405.2829895;287.703125;27721.0332;60.32529068
12.06.2019 21:51:20,091;697.5048218;697.7929077;682.4429321;1.160665631;1.077034831;2.213511229;2.160030603;-0.281107515;87.82994843;56.14971542;99.98749542;416.7600098;405.2829895;287.703125;27721.0332;60.32529068
12.06.2019 21:51:35,116;697.4950562;697.7929077;682.4429321;1.160665631;1.077034831;2.213511229;2.184355736;-0.172478437;87.82994843;56.14971542;99.98292542;415.3200073;405.2109985;287.3959351;27721.0332;60.32529068
12.06.2019 21:51:50,148;697.5030518;697.7929077;682.4429321;1.160665631;1.077034831;2.213825226;2.241831541;-0.200669676;87.82994843;56.14971542;99.9998703;412.3200073;405.302002;287.3959351;27721.0332;60.32529068
12.06.2019 21:52:05,184;697.5030518;697.7929077;682.4429321;1.160665631;1.077034831;2.212884188;2.144805908;-0.41483295;87.82994843;56.14971542;100.0245895;415.7999878;405.3559875;288.0013428;27721.05078;60.32529068
12.06.2019 21:52:20,222;697.5030518;697.7929077;682.4429321;1.160665631;1.077034831;2.212884188;2.195909977;-0.215193659;87.82994843;56.14971542;100.0363617;416.1600037;405.3559875;287.4370117;27721.05078;60.30001068
12.06.2019 21:52:35,256;697.5030518;697.7985229;682.4429321;1.159601331;1.077034831;2.213511229;2.177259207;-0.186998278;87.82994843;56.14971542;100.0153122;414.7200012;405.3739929;287.4370117;27721.05078;60.30001068
12.06.2019 21:52:50,292;697.4967041;697.7985229;682.4429321;1.159601331;1.077034831;2.212884188;2.225035667;-0.640268087;87.82994843;56.11669922;100.0188065;414;405.6260071;288.6386108;27721.05078;60.30001068
12.06.2019 21:53:05,339;697.5065918;697.7985229;682.4429321;1.159601331;1.077034831;2.213511229;2.19572401;-0.212442756;87.82994843;56.14971542;100.0005264;415.2000122;405.4100037;287.5089417;27721.06641;60.30001068
12.06.2019 21:53:20,380;697.4995117;697.7985229;682.4429321;1.159601331;1.077034831;2.212884188;2.209105015;-0.212442756;87.82994843;56.14971542;100.0282745;414.9599915;405.5;287.5089417;27721.06641;60.30001068
12.06.2019 21:53:35,410;697.4995117;697.7985229;682.4429321;1.159601331;1.077034831;2.21257019;2.148946285;-0.067082345;87.82994843;56.14971542;100.0284729;417.1199951;405.5;286.9784241;27721.06641;60.30001068
12.06.2019 21:53:50,444;697.4995117;697.7985229;682.4429321;1.159601331;1.077034831;2.213511229;2.141792297;-0.024836795;87.82994843;56.14971542;100.0265884;414.6000061;405.7160034;286.9784241;27721.06641;60.30001068
12.06.2019 21:54:05,482;697.4995117;697.7985229;682.4429321;1.159601331;1.077034831;2.213511229;2.178006649;-0.284079731;87.82994843;56.14971542;100.0514832;413.6400146;405.6799927;287.6317444;27721.08398;60.30001068
12.06.2019 21:54:20,513;697.4960327;697.7966309;682.4429321;1.159601331;1.077034831;2.213511229;2.136513233;-0.255875349;87.82994843;56.14971542;100.0231781;414.7200012;405.7520142;287.6317444;27721.08398;60.30001068
12.06.2019 21:54:35,552;697.5032959;697.7966309;682.4429321;1.159601331;1.077034831;2.213511229;2.181369305;-0.255875349;87.82994843;56.21580887;100.0243607;414.480011;405.7160034;287.6317444;27721.08398;60.30001068
12.06.2019 21:54:50,585;697.4946899;697.7966309;682.4429321;1.159601331;1.077034831;2.213511229;2.167529821;-0.255875349;87.82994843;56.18273544;100.0303955;415.3200073;405.9140015;287.6317444;27721.08398;60.259552
12.06.2019 21:55:05,628;697.4946899;697.7966309;682.4429321;1.159601331;1.077034831;2.213825226;2.273043871;-0.183324248;87.82994843;56.14971542;100.034523;413.8800049;405.9140015;287.4665222;27721.09961;60.259552
12.06.2019 21:55:20,662;697.499939;697.7966309;682.4429321;1.159601331;1.077034831;2.213511229;2.172771454;-0.235036552;87.82994843;56.14971542;100.0558929;414;406.0939941;287.5728455;27721.09961;60.259552
12.06.2019 21:55:35,698;697.5041504;697.7966309;682.4429321;1.159601331;1.077034831;2.212884188;2.195351601;-0.235036552;87.82994843;56.18273544;100.0545197;414.2399902;406.0039978;287.5728455;27721.09961;60.28586578
12.06.2019 21:55:50,729;697.4967041;697.7966309;682.4429321;1.159601331;1.077034831;2.212884188;2.195537806;-0.312449574;87.82994843;56.14971542;100.0473404;414.2399902;406.0580139;287.5728455;27721.09961;60.24365997
12.06.2019 21:56:05,760;697.5045776;697.7966309;682.4429321;1.159601331;1.077034831;2.213511229;2.198886871;-0.12483111;87.82994843;56.18273544;100.05336;415.7999878;406.2390137;287.1223755;27721.11719;60.24365997
12.06.2019 21:56:20,792;697.5045776;697.7966309;682.4429321;1.159601331;1.077034831;2.212884188;2.186594248;-0.288305074;87.82994843;56.18273544;100.0276642;414;406.2390137;287.5046387;27721.11719;60.20108032
12.06.2019 21:56:35,835;697.5045776;697.7966309;682.4429321;1.159601331;1.077034831;2.213197947;2.225590467;-0.083231784;87.82994843;56.14971542;100.022171;415.6799927;406.2929993;286.9649963;27721.11719;60.20108032
12.06.2019 21:56:50,861;697.5045776;697.7966309;682.4429321;1.159601331;1.077034831;2.212884188;2.198142767;-0.299379051;87.82994843;56.14971542;100.0452347;417.3599854;406.0939941;287.7278137;27721.11719;60.20108032
12.06.2019 21:57:05,893;697.5045776;697.7966309;682.4429321;1.159601331;1.077034831;2.212884188;2.21633625;0.066474363;87.82994843;56.18273544;100.0510178;414.3599854;406.32901;286.6933594;27721.13281;60.20108032
12.06.2019 21:57:20,927;697.5045776;697.7966309;682.4429321;1.159601331;1.077034831;2.213825226;2.263335705;-0.20481351;87.82994843;56.18273544;100.0359497;414.1199951;406.2929993;287.5801392;27721.13281;60.20108032
12.06.2019 21:57:35,960;697.5045776;697.7966309;682.4429321;1.159601331;1.077034831;2.213511229;2.184728861;-0.218933851;87.82994843;56.14971542;100.0457306;414.2399902;406.1119995;287.5801392;27721.13281;60.20108032
12.06.2019 21:57:51,000;697.5045776;697.7966309;682.4429321;1.159601331;1.077034831;2.213825226;2.169402361;-0.20481351;87.82994843;56.14971542;100.0422592;413.6400146;406.2569885;287.5801392;27721.13281;60.20108032
12.06.2019 21:58:06,035;697.5045776;697.7966309;682.4429321;1.159601331;1.077034831;2.213511229;2.233349085;-0.218933851;87.82994843;56.14971542;100.0407486;414.9599915;406.3110046;287.5801392;27721.15039;60.20108032
12.06.2019 21:58:21,559;697.5004883;697.7966309;682.4429321;1.159601331;1.077034831;2.212884188;2.257831573;-0.337050617;87.82994843;56.21580887;100.0499191;414.1199951;406.3110046;287.8343201;27721.15039;60.20108032
12.06.2019 21:58:36,593;697.5004883;697.7966309;682.4429321;1.159601331;1.077034831;2.213511229;2.274507523;-0.339467168;87.82994843;56.18273544;100.0576859;414.6000061;406.2929993;287.9210205;27721.15039;60.20108032
12.06.2019 21:58:51,633;697.50354;697.7966309;682.4429321;1.159601331;1.077034831;2.213825226;2.216892004;-0.340919405;87.82994843;56.14971542;100.0585022;414.1199951;406.0039978;287.9651489;27721.15039;60.20108032
12.06.2019 21:59:06,668;697.503479;697.7966309;682.4429321;1.159601331;1.077034831;2.213511229;2.259483576;-0.233398035;87.81425476;56.18273544;100.0579224;414.3599854;406.0400085;287.6210632;27721.16602;60.20108032
12.06.2019 21:59:21,704;697.503479;697.7966309;682.4429321;1.159601331;1.077034831;2.213511229;2.256729603;-0.164916977;87.82994843;56.18273544;100.0454102;413.0400085;405.8959961;287.4273682;27721.16602;60.20108032
12.06.2019 21:59:36,741;697.5007935;697.7966309;682.4429321;1.159601331;1.077034831;2.212884188;2.190882206;0.010829164;87.82994843;56.14971542;100.03965;415.9200134;405.8779907;286.8506775;27721.16602;60.20108032
12.06.2019 21:59:51,789;697.5007935;697.7966309;682.4429321;1.159601331;1.077034831;2.212884188;2.212629318;-0.397694826;87.82994843;56.14971542;100.0440063;415.9200134;405.9679871;287.8804016;27721.16602;60.20108032
12.06.2019 22:00:06,815;697.4951172;697.7966309;682.4429321;1.159601331;1.077034831;2.21257019;2.188272715;-0.257642984;87.82994843;56.14971542;100.0542297;414.3599854;405.8599854;287.4447021;27721.18359;60.20108032
12.06.2019 22:00:21,850;697.4951172;697.7966309;682.4429321;1.159601331;1.077034831;2.213825226;2.15007472;-0.201200515;87.82994843;56.14971542;100.0653839;416.2799988;405.9679871;287.4447021;27721.18359;60.20108032
12.06.2019 22:00:36,883;697.4951172;697.7966309;682.4429321;1.159601331;1.077034831;2.213825226;2.263519049;-0.201200515;87.82994843;56.14971542;100.0460129;414.480011;406.0039978;287.4447021;27721.18359;60.20108032
12.06.2019 22:00:51,912;697.5037231;697.7966309;682.4429321;1.159601331;1.077034831;2.213511229;2.196096182;-0.215305179;87.82994843;56.14971542;100.0618668;417.480011;406.0220032;287.4447021;27721.18359;60.20108032
12.06.2019 22:01:06,947;697.5037231;697.7966309;682.4429321;1.159601331;1.077034831;2.212884188;2.263519049;-0.243526414;87.82994843;56.11669922;100.0673447;415.6799927;406.1119995;287.4447021;27721.19922;60.20108032
12.06.2019 22:01:21,982;697.5037231;697.7966309;682.4429321;1.159601331;1.077034831;2.212884188;2.210032701;-0.318646073;87.82994843;56.08362579;99.9668808;412.9200134;405.8420105;287.6570129;27721.19922;60.20108032
12.06.2019 22:01:37,013;697.5037231;697.7949219;682.4429321;1.159601331;1.077034831;2.213825226;2.096523762;-0.276288003;87.82994843;56.14971542;99.73044586;414.7200012;405.697998;287.6570129;27721.19922;60.20108032
12.06.2019 22:01:52,052;697.5037231;697.7949219;682.4429321;1.159601331;1.077034831;2.212884188;2.199816942;-0.160628453;87.82994843;56.14971542;99.91255188;416.7600098;404.9949951;287.2104187;27721.19922;60.20108032
12.06.2019 22:02:07,091;697.5037231;697.7949219;682.4429321;1.159601331;1.077034831;2.21257019;2.209475994;-0.12405584;87.82994843;56.14971542;99.94153595;415.5599976;404.7609863;287.0671997;27721.2168;60.20108032
12.06.2019 22:02:22,128;697.5037231;697.7949219;682.4429321;1.159601331;1.079143405;2.21257019;2.213927031;-0.264923871;87.82994843;56.14971542;99.95349121;413.1600037;404.8869934;287.4653015;27721.2168;60.20108032
12.06.2019 22:02:37,163;697.4954224;697.7949219;682.4429321;1.159601331;1.079143405;2.213511229;2.229286671;-0.22259362;87.82994843;56.18273544;99.94295502;412.6799927;405.3200073;287.4653015;27721.2168;60.20108032
12.06.2019 22:02:52,203;697.5031128;697.7949219;682.4429321;1.159601331;1.079143405;2.213511229;2.214483023;-0.417812288;87.82994843;56.18273544;99.75852966;418.7999878;402.256012;288.0171814;27721.2168;60.20108032
12.06.2019 22:03:07,243;697.5031128;697.7949219;682.4429321;1.159601331;1.079143405;2.213511229;2.139530659;-0.620969653;87.82994843;56.18273544;99.90309143;418.5599976;402.256012;288.5914612;27721.23242;60.20108032
12.06.2019 22:03:22,282;697.4990234;697.7949219;682.4429321;1.159601331;1.079143405;2.212884188;2.178193569;-0.174677014;87.82994843;56.18273544;99.89137268;418.9200134;402.4719849;287.2501221;27721.23242;60.20108032
12.06.2019 22:03:37,314;697.5062256;697.7949219;682.4429321;1.159601331;1.079143405;2.212884188;2.208733559;-0.136918649;87.82994843;56.18273544;99.9280014;418.2000122;402.6340027;287.2501221;27721.23242;60.20108032
12.06.2019 22:03:52,356;697.4976807;697.7949219;682.4429321;1.159601331;1.079143405;2.212884188;2.204091787;-0.136918649;87.82994843;56.18273544;99.94237518;418.2000122;402.45401;287.2501221;27721.23242;60.20108032
12.06.2019 22:04:07,404;697.4935303;697.7949219;682.4429321;1.159601331;1.079143405;2.212884188;2.20687747;-0.136918649;87.82994843;56.14971542;99.8941803;419.0400085;402.3460083;287.2501221;27721.25;60.20108032
12.06.2019 22:04:22,440;697.4973755;697.7949219;682.4429321;1.159601331;1.079143405;2.213825226;2.165468693;-0.165146813;87.82994843;56.18273544;99.92893219;418.3200073;402.3460083;287.2501221;27721.25;60.20108032
12.06.2019 22:04:37,472;697.4910278;697.7949219;682.4429321;1.159601331;1.079143405;2.212884188;2.159467936;-0.259341419;87.82994843;56.14971542;99.92308807;412.9200134;406.2210083;287.596283;27721.25;60.20108032
12.06.2019 22:04:52,498;697.4990845;697.7949219;682.4429321;1.159601331;1.079143405;2.213511229;2.230764389;-0.013656083;87.82994843;56.14971542;99.93249512;415.0799866;406.0220032;286.7542419;27721.25;60.22498322
12.06.2019 22:05:07,530;697.4990845;697.7949219;682.4429321;1.159601331;1.079143405;2.213511229;2.187526941;-0.338411838;87.82994843;56.14971542;99.92118073;413.2799988;406.4549866;287.7119446;27721.26758;60.29371643
12.06.2019 22:05:22,558;697.4990845;697.7963867;682.4429321;1.159601331;1.079143405;2.212884188;2.209105015;-0.329991937;87.82994843;56.14971542;99.91980743;415.5599976;406.32901;287.5683899;27721.26758;60.29371643
12.06.2019 22:05:37,601;697.4990845;697.7963867;682.4429321;1.159601331;1.079143405;2.213825226;2.184542418;-0.109469131;87.82994843;56.11669922;99.9256134;417.480011;406.1849976;287.0648804;27721.26758;60.29371643
12.06.2019 22:05:52,639;697.4990845;697.7963867;682.4429321;1.159601331;1.079143405;2.212884188;2.273409843;-0.129552677;87.82994843;56.14971542;99.94071198;414.9599915;406.1849976;287.0021362;27721.26758;60.23539734
12.06.2019 22:06:07,678;697.4990845;697.7963867;682.4429321;1.159601331;1.079143405;2.212884188;2.184355736;-0.188730389;87.82994843;56.14971542;99.92802429;415.6799927;406.1849976;287.3312073;27721.2832;60.23539734
12.06.2019 22:06:22,708;697.4990845;697.7963867;682.4429321;1.159601331;1.077126741;2.212884188;2.16696763;-0.188730389;87.82994843;56.21580887;99.94058228;416.0400085;406.1849976;287.3312073;27721.2832;60.20000839
12.06.2019 22:06:37,747;697.4990845;697.7963867;682.4429321;1.159601331;1.077126741;2.213511229;2.148005486;-0.188730389;87.82994843;56.18273544;99.94032288;415.7999878;406.3110046;287.3312073;27721.2832;60.20000839
12.06.2019 22:06:52,787;697.4990845;697.7963867;682.4429321;1.159601331;1.077126741;2.213511229;2.234087229;-0.377430141;87.82994843;56.18273544;99.95690155;417;406.4370117;287.9444275;27721.2832;60.20000839
12.06.2019 22:07:07,826;697.5028687;697.7963867;682.4429321;1.159601331;1.077126741;2.213825226;2.192186117;-0.363293707;87.82994843;56.14971542;99.96598053;414.3599854;406.5270081;287.9444275;27721.30078;60.20000839
12.06.2019 22:07:22,861;697.496521;697.7963867;682.4429321;1.159601331;1.077126741;2.212884188;2.228178024;-0.309895724;87.82994843;56.14971542;99.96714783;414.6000061;406.7070007;287.633728;27721.30078;60.20000839
12.06.2019 22:07:37,899;697.5064087;697.7963867;682.4429321;1.159601331;1.077126741;2.212884188;2.1979568;-0.200744539;87.82994843;56.14971542;99.95934296;413.2799988;406.7070007;287.3651428;27721.30078;60.20000839
12.06.2019 22:07:52,938;697.5014038;697.7963867;682.4429321;1.159601331;1.077126741;2.212884188;2.171835899;0.096861877;87.82994843;56.18273544;99.96714783;414.3599854;406.7789917;286.5238953;27721.30078;60.20000839
12.06.2019 22:08:07,976;697.4966431;697.7963867;682.4429321;1.159601331;1.077126741;2.212884188;2.198514938;-0.101592965;87.82994843;56.14971542;99.93730927;415.6799927;406.4549866;287.1645203;27721.31641;60.20000839
12.06.2019 22:08:23,009;697.4966431;697.7963867;682.4429321;1.159601331;1.077126741;2.213197947;2.202605247;-0.062634282;87.82994843;56.18273544;99.95588684;414;406.6530151;287.0145569;27721.31641;60.20000839
12.06.2019 22:08:38,049;697.5029297;697.7963867;682.4429321;1.159601331;1.077126741;2.212884188;2.219669819;-0.581536472;87.82994843;56.18273544;99.9563446;415.2000122;406.4909973;288.4414673;27721.31641;60.20000839
12.06.2019 22:08:53,087;697.4949951;697.7963867;682.4429321;1.159601331;1.077126741;2.213197947;2.16696763;-0.387441486;87.82994843;56.21580887;100.0074997;416.3999939;406.8330078;287.9727173;27721.31641;60.20000839
12.06.2019 22:09:08,126;697.5002441;697.7963867;682.4429321;1.159601331;1.077126741;2.212884188;2.152518988;-0.3367019;87.82994843;56.14971542;100.0033646;414.480011;406.6530151;287.7494507;27721.33398;60.20000839
12.06.2019 22:09:23,158;697.5002441;697.7963867;682.4429321;1.159601331;1.077126741;2.212884188;2.207805872;-0.197211578;87.82994843;56.14971542;99.9987793;414;406.4909973;287.3551636;27721.33398;60.20000839
12.06.2019 22:09:38,195;697.505188;697.7963867;682.4429321;1.159601331;1.077126741;2.212884188;2.189577579;-0.197211578;87.82994843;56.14971542;99.96999359;415.0799866;406.8510132;287.3551636;27721.33398;60.20000839
12.06.2019 22:09:53,232;697.505188;697.7963867;682.4429321;1.159601331;1.077126741;2.213511229;2.278895617;-0.169018298;87.82994843;56.21580887;99.9552002;414.7200012;406.67099;287.3551636;27721.33398;60.20000839
12.06.2019 22:10:08,263;697.505188;697.7963867;682.4429321;1.159601331;1.077126741;2.21257019;2.200374603;-0.211330175;87.82994843;56.18273544;99.99995422;415.0799866;406.868988;287.3551636;27721.34961;60.20000839
12.06.2019 22:10:23,302;697.5042725;697.7927246;682.4429321;1.159601331;1.077126741;2.212884188;2.181182384;-0.154922262;87.82994843;56.11669922;99.97063446;412.4400024;406.7609863;287.3551636;27721.34961;60.20000839
12.06.2019 22:10:38,337;697.5042725;697.7927246;682.4429321;1.159601331;1.077126741;2.213511229;2.234641075;-0.169018298;87.82994843;56.18273544;99.96482849;413.2799988;406.8150024;287.3551636;27721.34961;60.11668777
12.06.2019 22:10:53,367;697.5012817;697.7927246;682.4429321;1.159601331;1.077126741;2.212884188;2.212258339;-0.275309712;87.82210541;56.14971542;99.9723587;414.480011;406.6530151;287.5759277;27721.34961;60.11668777
12.06.2019 22:11:08,400;697.4920044;697.7927246;682.4429321;1.159601331;1.077126741;2.21257019;2.1979568;-0.275309712;87.82210541;56.14971542;99.98916626;413.6400146;406.7789917;287.5759277;27721.36719;60.10326385
12.06.2019 22:11:23,441;697.4920044;697.7927246;682.4429321;1.159601331;1.077126741;2.21257019;2.227808475;-0.170706362;87.83778381;56.18273544;99.96040344;414.8399963;406.7789917;287.2403564;27721.36719;60.10326385
12.06.2019 22:11:38,480;697.4944458;697.7927246;682.4467163;1.159601331;1.077126741;2.213511229;2.141038418;-0.128411874;87.85347748;56.18273544;99.9526062;412.5599976;406.6170044;287.2403564;27721.36719;60.10326385
12.06.2019 22:11:53,514;697.4944458;697.7927246;682.4467163;1.159601331;1.077126741;2.213511229;2.167155027;-0.23955138;87.81425476;56.18273544;99.9826889;415.3200073;406.4190063;287.5545959;27721.36719;60.10326385
12.06.2019 22:12:08,550;697.4992065;697.7961426;682.4422607;1.159601331;1.077126741;2.21257019;2.171087027;-0.206402496;87.83778381;56.14971542;99.99731445;414.7200012;406.5450134;287.3412476;27721.38281;60.10326385
12.06.2019 22:12:23,588;697.4992065;697.7961426;682.4422607;1.159601331;1.077126741;2.212884188;2.190882206;-0.290767699;87.83778381;56.18273544;99.96248627;414.2399902;406.8869934;287.5713196;27721.38281;60.10326385
12.06.2019 22:12:38,621;697.4977417;697.7961426;682.4422607;1.159601331;1.077126741;2.213197947;2.198142767;-0.305796593;87.83778381;56.14971542;99.95035553;416.1600037;406.7070007;287.6936035;27721.38281;60.10326385
12.06.2019 22:12:53,657;697.4977417;697.7961426;682.4422607;1.159601331;1.077126741;2.213197947;2.215595007;-0.319907814;87.82994843;56.21580887;99.95600891;414.480011;406.8330078;287.6936035;27721.38281;60.10326385
12.06.2019 22:13:08,693;697.4977417;697.7961426;682.4422607;1.159601331;1.077126741;2.21225667;2.228732347;-0.484416544;87.81425476;56.14971542;99.95518494;412.4400024;406.7250061;288.0386353;27721.40039;60.10326385
12.06.2019 22:13:23,732;697.5037842;697.7961426;682.4422607;1.159601331;1.077126741;2.21257019;2.166593075;-0.354518682;87.81425476;56.14971542;99.97841644;415.5599976;406.67099;287.7115479;27721.40039;60.10326385
12.06.2019 22:13:38,764;697.5037842;697.7961426;682.4422607;1.159601331;1.077126741;2.21257019;2.211516619;-0.184583679;87.81425476;56.14971542;99.98961639;416.0400085;406.5629883;287.2313232;27721.40039;60.10326385
12.06.2019 22:13:53,799;697.5037842;697.7961426;682.4422607;1.159601331;1.077126741;2.21257019;2.220965624;-0.184583679;87.79857635;56.14971542;99.99341583;415.0799866;406.4370117;287.2313232;27721.40039;60.10326385
12.06.2019 22:14:08,834;697.5037842;697.7961426;682.4422607;1.159601331;1.077126741;2.211628914;2.194048405;-0.391948372;87.78288269;56.18273544;100.0093765;416.1600037;406.4370117;287.7774048;27721.41602;60.10000992
12.06.2019 22:14:23,881;697.5037842;697.7918701;682.4422607;1.159601331;1.077126741;2.211315155;2.208733559;-0.381913453;87.78288269;56.18273544;99.96792603;414.7200012;406.4370117;287.7774048;27721.41602;60.10000992
12.06.2019 22:14:38,913;697.5037842;697.7918701;682.4422607;1.159601331;1.077126741;2.211315155;2.262602329;0.003470104;87.78288269;56.21580887;99.96233368;415.0799866;406.4370117;286.6884155;27721.41602;60.10000992
12.06.2019 22:14:53,950;697.5037842;697.7918701;682.4422607;1.159601331;1.077126741;2.211628914;2.205949068;-0.364255041;87.78288269;56.18273544;99.97099304;415.2000122;406.32901;287.607666;27721.41602;60.10000992
12.06.2019 22:15:08,985;697.4997559;697.7918701;682.4422607;1.159601331;1.077126741;2.21006012;2.17351985;-0.378408313;87.75935364;56.14971542;99.96910095;415.3200073;406.4370117;287.607666;27721.43359;60.10000992
12.06.2019 22:15:24,033;697.4997559;697.7918701;682.4422607;1.159601331;1.077126741;2.210374117;2.206134796;-0.364255041;87.75935364;56.14971542;99.96222687;414.9599915;406.6530151;287.607666;27721.43359;60.10000992
12.06.2019 22:15:39,071;697.4997559;697.7918701;682.4422607;1.159601331;1.077126741;2.210374117;2.13689065;-0.364255041;87.75935364;56.18273544;99.97126007;414.7200012;406.6530151;287.607666;27721.43359;60.10000992
12.06.2019 22:15:54,109;697.4997559;697.7918701;682.4422607;1.159601331;1.077126741;2.211001873;2.195909977;-0.335960448;87.75935364;56.18273544;99.98127747;414.3599854;406.0939941;287.607666;27721.43359;60.10000992
12.06.2019 22:16:09,146;697.4997559;697.7918701;682.4422607;1.159601331;1.077126741;2.211001873;2.1979568;-0.159054428;87.75935364;56.18273544;99.96770477;417.9599915;405.6619873;287.1078796;27721.44922;60.10000992
12.06.2019 22:16:24,185;697.4997559;697.7943726;682.4422607;1.159601331;1.077126741;2.210687876;2.163594246;-0.290746599;87.75935364;56.18273544;99.94591522;415.7999878;405.3380127;287.1078796;27721.44922;60.10000992
12.06.2019 22:16:39,229;697.4946899;697.7943726;682.4422607;1.159601331;1.077126741;2.210687876;2.234456301;-0.295814991;87.75935364;56.21580887;99.9420929;415.6799927;405.3739929;287.2419128;27721.44922;60.10000992
12.06.2019 22:16:54,264;697.4946899;697.7943726;682.4422607;1.159601331;1.077126741;2.20943284;2.218188524;-0.352404088;87.73582458;56.21580887;99.94935608;415.7999878;405.2650146;287.2419128;27721.44922;60.10000992
12.06.2019 22:17:09,304;697.4946899;697.7943726;682.4422607;1.159601331;1.077126741;2.21006012;2.207620144;-0.366572022;87.72797394;56.11669922;99.95651245;414.3599854;405.2650146;287.2419128;27721.4668;60.10000992
12.06.2019 22:17:24,340;697.4946899;697.7943726;682.4422607;1.159601331;1.077126741;2.20943284;2.194048405;-0.352404088;87.75935364;56.18273544;99.94525909;416.1600037;405.5;287.2419128;27721.4668;60.10000992
12.06.2019 22:17:39,363;697.4946899;697.7943726;682.4422607;1.159601331;1.077126741;2.20943284;2.120259047;-0.352404088;87.7436676;56.18273544;99.98258972;414.6000061;405.5539856;287.2419128;27721.4668;60.10000992
12.06.2019 22:17:54,399;697.4946899;697.7943726;682.4422607;1.159601331;1.077126741;2.21006012;2.166780233;-0.352404088;87.7436676;56.14971542;99.9751358;417.1199951;405.4639893;287.2419128;27721.4668;60.10000992
12.06.2019 22:18:09,445;697.5007935;697.7943726;682.4422607;1.159601331;1.077126741;2.21006012;2.226514578;-0.324112236;87.73582458;56.18273544;99.97318268;417.1199951;405.7520142;287.2419128;27721.48242;60.10000992
12.06.2019 22:18:24,489;697.5007935;697.7943726;682.4422607;1.159601331;1.077126741;2.208805561;2.203905821;-0.380701154;87.7436676;56.18273544;99.98304749;415.9200134;405.5899963;287.2419128;27721.48242;60.10000992
12.06.2019 22:18:39,528;697.4972534;697.7943726;682.4422607;1.159601331;1.077126741;2.209118843;2.227069139;-0.366572022;87.7436676;56.18273544;99.99310303;416.519989;405.769989;287.2419128;27721.48242;60.10000992
12.06.2019 22:18:54,560;697.4920044;697.7943726;682.4422607;1.159601331;1.077126741;2.207864285;2.156088591;-0.423198164;87.72797394;56.18273544;99.99684906;415.4400024;405.5180054;287.2419128;27721.48242;60.10000992
12.06.2019 22:19:09,586;697.4975586;697.7943726;682.4422607;1.159601331;1.077126741;2.208491802;2.234641075;-0.394866407;87.71229553;56.18273544;99.9743042;418.3200073;405.5180054;287.2419128;27721.5;60.05901718
12.06.2019 22:19:24,615;697.4975586;697.7943726;682.4422607;1.159601331;1.077126741;2.208491802;2.166780233;-0.491104513;87.71229553;56.18273544;99.98278809;413.0400085;405.5180054;287.5133057;27721.5;60.05901718
12.06.2019 22:19:39,646;697.501709;697.7943726;682.4422607;1.159601331;1.077126741;2.208491802;2.170900106;-0.142639726;87.73582458;56.18273544;99.99378204;416.0400085;405.5539856;286.6073608;27721.5;60.09148026
12.06.2019 22:19:54,685;697.493103;697.7943726;682.4422607;1.159601331;1.077126741;2.208805561;2.223556042;-0.21359618;87.72797394;56.18273544;100.0167007;415.3200073;405.7520142;286.8473816;27721.5;60.09148026
12.06.2019 22:20:09,728;697.493103;697.7943726;682.4422607;1.159601331;1.077126741;2.209118843;2.189018488;-0.402465552;87.71229553;56.18273544;100.0077133;418.0799866;405.7520142;287.4201355;27721.51758;60.09148026
12.06.2019 22:20:24,760;697.4993896;697.7943726;682.4422607;1.159601331;1.077126741;2.20943284;2.187713385;-0.168822393;87.72013855;56.18273544;99.99258423;414.9599915;405.9679871;286.8007813;27721.51758;60.09148026
12.06.2019 22:20:39,803;697.4993896;697.7943726;682.4422607;1.159601331;1.077126741;2.20943284;2.187154055;-0.168822393;87.73582458;56.18273544;99.97100067;415.9200134;405.8959961;286.8007813;27721.51758;60.09999466
12.06.2019 22:20:54,841;697.492981;697.7943726;682.4462891;1.16023159;1.077126741;2.208177805;2.189018488;-0.234952927;87.71229553;56.18273544;99.97344971;415.3200073;405.5180054;286.8677673;27721.51758;60.09999466
12.06.2019 22:21:09,878;697.4937744;697.7943726;682.4462891;1.16023159;1.077126741;2.209118843;2.177446127;-0.206701145;87.72013855;56.18273544;100.0004272;417.8399963;405.5180054;286.8677673;27721.5332;60.09999466
12.06.2019 22:21:24,902;697.4937744;697.7943726;682.4462891;1.16023159;1.077126741;2.208177805;2.148758173;-0.449501425;87.68876648;56.18273544;99.96826172;415.4400024;405.2650146;287.2331238;27721.5332;60.02614594
12.06.2019 22:21:39,935;697.4933472;697.7943726;682.4462891;1.16023159;1.077126741;2.208491802;2.215780497;-0.449501425;87.68876648;56.18273544;99.96641541;417.3599854;405.2650146;287.2331238;27721.5332;60.09880447
12.06.2019 22:21:54,975;697.4933472;697.7943726;682.4462891;1.16023159;1.077126741;2.207864285;2.233349085;-0.646526635;87.70444489;56.18273544;99.98890686;415.5599976;405.4460144;287.7483521;27721.5332;60.06208038
12.06.2019 22:22:10,013;697.5021362;697.7925415;682.4400635;1.16023159;1.077126741;2.207864285;2.20817709;-0.439860731;87.67308044;56.21580887;99.98375702;416.0400085;405.6260071;287.1660156;27721.55078;60.09996414
12.06.2019 22:22:25,059;697.5021362;697.7925415;682.4400635;1.16023159;1.077126741;2.207236528;2.188459158;-0.468236119;87.67308044;56.18273544;99.98432922;417.1199951;405.571991;287.1660156;27721.55078;60.09996414
12.06.2019 22:22:40,100;697.4909668;697.7925415;682.4400635;1.16023159;1.077126741;2.208177805;2.176137686;-0.445290506;87.6966095;56.14971542;99.98221588;418.7999878;405.571991;287.4589844;27721.55078;60.01632309
12.06.2019 22:22:55,139;697.4909668;697.7925415;682.4400635;1.16023159;1.077126741;2.207550526;2.196468353;-0.410127342;87.70444489;56.21580887;99.98088837;415.6799927;405.5180054;287.2798767;27721.55078;60.06292725
12.06.2019 22:23:10,180;697.4973145;697.7925415;682.4400635;1.16023159;1.077126741;2.207550526;2.28309679;-0.410127342;87.68876648;56.21580887;99.95375061;416.1600037;405.5899963;287.2798767;27721.56641;60.06292725
12.06.2019 22:23:25,209;697.4973145;697.7925415;682.4400635;1.16023159;1.077126741;2.20629549;2.190323114;-0.46685949;87.67308044;56.14971542;99.96569061;415.3200073;405.6799927;287.2798767;27721.56641;60.06292725
12.06.2019 22:23:40,247;697.499939;697.7925415;682.4473877;1.16023159;1.077126741;2.206609488;2.160218239;-0.452654362;87.68876648;56.18273544;99.97415161;414.3599854;405.6080017;287.2798767;27721.56641;60.06292725
12.06.2019 22:23:55,282;697.499939;697.7925415;682.4473877;1.16023159;1.077126741;2.206609488;2.218559027;-0.655188143;87.66523743;56.21580887;99.96224976;417.2399902;405.4460144;287.8507385;27721.56641;60.06292725
12.06.2019 22:24:10,313;697.499939;697.7925415;682.4473877;1.16023159;1.077126741;2.20629549;2.177259207;-0.266087174;87.68091583;56.18273544;99.96116638;417.1199951;405.4100037;286.6143494;27721.58398;60.01220322
12.06.2019 22:24:25,359;697.4889526;697.7925415;682.4435425;1.16023159;1.077126741;2.206609488;2.209847212;-0.358762503;87.65738678;56.21580887;99.95585632;415.0799866;405.1929932;286.9154358;27721.58398;60.06327057
12.06.2019 22:24:40,398;697.4974976;697.7925415;682.4435425;1.16023159;1.077126741;2.20629549;2.21077466;-0.493261218;87.64169312;56.21580887;99.95609283;416.519989;405.3739929;287.2944336;27721.58398;60.06327057
12.06.2019 22:24:55,440;697.4974976;697.7925415;682.4435425;1.16023159;1.077126741;2.205667734;2.173706532;-0.535888731;87.64955139;56.21580887;99.97164917;416.0400085;405.5899963;287.2944336;27721.58398;60.0016098
12.06.2019 22:25:10,477;697.4993896;697.7925415;682.4435425;1.16023159;1.077126741;2.205354214;2.212073088;-0.550084472;87.63385773;56.21580887;99.93532562;416.0400085;405.5;287.2944336;27721.59961;60.03714371
12.06.2019 22:25:25,513;697.4993896;697.7925415;682.4435425;1.16023159;1.077126741;2.205354214;2.181182384;-0.429244727;87.63385773;56.21580887;99.96037292;416.3999939;405.571991;286.9541321;27721.59961;60.03714371
12.06.2019 22:25:40,549;697.4907227;697.7925415;682.4435425;1.16023159;1.077126741;2.204413176;2.185848236;-0.47182554;87.63385773;56.18273544;99.96534729;414.7200012;405.6260071;286.9541321;27721.59961;60.03714371
12.06.2019 22:25:55,585;697.4907227;697.7925415;682.4435425;1.16023159;1.076342344;2.205040455;2.145558834;-0.443427175;87.61816406;56.21580887;99.97898865;413.6400146;405.5;286.9541321;27721.59961;60.03714371
12.06.2019 22:26:10,623;697.4957275;697.7925415;682.4435425;1.16023159;1.076342344;2.204726458;2.158153772;-0.602475405;87.60248566;56.21580887;99.95083618;415.9200134;405.6619873;287.361908;27721.61719;60.00797272
12.06.2019 22:26:25,651;697.5025024;697.7925415;682.4435425;1.16023159;1.076342344;2.203785419;2.262969017;-1.033991337;87.60248566;56.18273544;99.93887329;416.7600098;405.6619873;288.4561462;27721.61719;60.00797272
