Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 22:26:40,688;697.4974976;697.7925415;682.4435425;1.16023159;1.076342344;2.204099417;2.247354984;-0.532297015;87.60248566;56.21580887;99.95813751;414.9599915;405.6799927;287.0843201;27721.61719;60.00797272
12.06.2019 22:26:55,736;697.4974976;697.7925415;682.4435425;1.16023159;1.076342344;2.204099417;2.227438927;-0.532297015;87.60248566;56.21580887;99.97529602;414.1199951;405.8240051;287.0843201;27721.61719;60.00797272
12.06.2019 22:27:10,776;697.4990845;697.7925415;682.4435425;1.16023159;1.076342344;2.204413176;2.232980013;-0.802975893;87.59463501;56.18273544;99.96912384;416.1600037;405.6080017;287.8862915;27721.63281;60.00797272
12.06.2019 22:27:25,816;697.4990845;697.7925415;682.4435425;1.16023159;1.076342344;2.203785419;2.228547573;-0.426668525;87.59463501;56.21580887;99.97511292;415.4400024;405.9500122;286.7471008;27721.63281;60.00001144
12.06.2019 22:27:40,849;697.4908447;697.7925415;682.4435425;1.16023159;1.076342344;2.204726458;2.151579142;-0.567628145;87.61032867;56.18273544;99.97271729;415.5599976;405.9500122;287.1037598;27721.63281;60.00001144
12.06.2019 22:27:55,890;697.4946899;697.7925415;682.4435425;1.16023159;1.076342344;2.203785419;2.189204693;-0.553407252;87.5789566;56.21580887;99.99534607;415.0799866;405.8059998;287.1037598;27721.63281;60.00001144
12.06.2019 22:28:10,934;697.4946899;697.7925415;682.4435425;1.16023159;1.076342344;2.202844143;2.180061817;-0.759282768;87.60248566;56.21580887;99.99611664;413.8800049;405.7160034;287.5628357;27721.65039;60.00001144
12.06.2019 22:28:25,973;697.4946899;697.7925415;682.4435425;1.16023159;1.076342344;2.203785419;2.141038418;-0.401218772;87.57110596;56.21580887;99.98271942;415.9200134;405.8779907;286.6754456;27721.65039;60.00001144
12.06.2019 22:28:41,006;697.4946899;697.7925415;682.4435425;1.16023159;1.076342344;2.203471899;2.185288668;-0.643436432;87.56327057;56.18273544;99.97961426;414.3599854;405.8779907;287.3170776;27721.65039;60.00001144
12.06.2019 22:28:56,049;697.4946899;697.7925415;682.4435425;1.16023159;1.076342344;2.20315814;2.06997323;-0.532540977;87.55541992;56.18273544;99.9919281;415.4400024;406.0939941;286.9650269;27721.65039;60.00001144
12.06.2019 22:29:11,087;697.4946899;697.7925415;682.4435425;1.16023159;1.076342344;2.202530861;2.21874404;-0.784726739;87.5475769;56.18273544;99.98497772;414.6000061;406.0759888;287.5943604;27721.66602;60.00001144
12.06.2019 22:29:26,125;697.4946899;697.7925415;682.4356079;1.16023159;1.076342344;2.201903105;2.215780497;-0.580476701;87.5475769;56.21580887;99.98406982;415.0799866;405.9859924;286.9397888;27721.66602;60.00001144
12.06.2019 22:29:41,165;697.5024414;697.7925415;682.4356079;1.16023159;1.076342344;2.202216864;2.247907162;-0.721113145;87.5475769;56.21580887;100.0039368;415.5599976;406.0580139;287.3753357;27721.66602;60.00001144
12.06.2019 22:29:56,198;697.4938965;697.7925415;682.4487305;1.16023159;1.076342344;2.201589584;2.191441059;-0.625496387;87.5475769;56.18273544;99.99333191;416.0400085;405.8240051;287.0263977;27721.66602;60.00001144
12.06.2019 22:30:11,242;697.4938965;697.7925415;682.4487305;1.16023159;1.076342344;2.201903105;2.131416798;-0.543450594;87.53974152;56.21580887;100.025116;416.1600037;405.9679871;286.8356628;27721.68359;60.00001144
12.06.2019 22:30:26,279;697.4938965;697.7925415;682.4487305;1.16023159;1.076342344;2.200961828;2.189577579;-0.883296371;87.53974152;56.21580887;100.053566;415.2000122;405.9679871;287.6708069;27721.68359;60.00001144
12.06.2019 22:30:41,315;697.4979858;697.7925415;682.442627;1.16023159;1.076342344;2.202216864;2.193303585;-0.669906557;87.53974152;56.18273544;100.0631332;414.2399902;406.0220032;287.2313232;27721.68359;60.00001144
12.06.2019 22:30:56,348;697.4899292;697.7925415;682.442627;1.16023159;1.076342344;2.200961828;2.109642029;-0.698161721;87.52404785;56.18273544;100.0417862;416.6400146;406.0220032;287.1504822;27721.68359;60.00001144
12.06.2019 22:31:11,381;697.491272;697.7925415;682.442627;1.16023159;1.076342344;2.200961828;2.117607355;-0.698161721;87.52404785;56.21580887;100.0048599;415.5599976;406.0939941;287.1504822;27721.69922;60.00001144
12.06.2019 22:31:26,407;697.491272;697.7925415;682.442627;1.16023159;1.076342344;2.201275587;2.148005486;-0.712378144;87.52404785;56.18273544;99.95375061;413.519989;406.1480103;287.1504822;27721.69922;60.00001144
12.06.2019 22:31:41,441;697.4962158;697.7925415;682.442627;1.16023159;1.076342344;2.200961828;2.196840525;-0.698161721;87.52404785;56.18273544;99.94552612;413.0400085;406.1480103;287.1504822;27721.69922;60.00001144
12.06.2019 22:31:56,479;697.4962158;697.7925415;682.442627;1.16023159;1.076342344;2.201589584;2.212629318;-0.573313892;87.52404785;56.18273544;99.9744339;416.3999939;405.8059998;286.8796997;27721.69922;60.00001144
12.06.2019 22:32:11,513;697.4928589;697.7925415;682.442627;1.16023159;1.076342344;2.200334549;2.13122797;-0.63029927;87.53189087;56.18273544;99.97840881;416.3999939;405.9140015;286.8796997;27721.7168;60.00001144
12.06.2019 22:32:26,551;697.4928589;697.7925415;682.442627;1.16023159;1.076342344;2.200334549;2.246803045;-0.536250293;87.52404785;56.18273544;99.99377441;414;406.0400085;286.615448;27721.7168;60.00001144
12.06.2019 22:32:41,588;697.4960327;697.7925415;682.4476318;1.16023159;1.076342344;2.200334549;2.198700905;-0.897643447;87.52404785;56.18273544;100.0088043;417.7200012;406.0759888;287.6308594;27721.7168;60.00001144
12.06.2019 22:32:56,626;697.4960327;697.7925415;682.4476318;1.16023159;1.076342344;2.200334549;2.247907162;-0.89224726;87.50836182;56.18273544;100.0025024;414.3599854;406.2390137;287.6157227;27721.7168;60.00001144
12.06.2019 22:33:11,655;697.4960327;697.7925415;682.4476318;1.16023159;1.076342344;2.200961828;2.221150875;-0.744110048;87.52404785;56.18273544;99.9336853;415.6799927;406.3649902;287.2796021;27721.73242;60.00001144
12.06.2019 22:33:26,689;697.4925537;697.7925415;682.4476318;1.16023159;1.076342344;2.200961828;2.306590557;-0.466931164;87.52404785;56.18273544;99.96324158;414;406.401001;286.5005493;27721.73242;60.00001144
12.06.2019 22:33:41,730;697.4925537;697.7925415;682.4401855;1.16023159;1.076342344;2.200648546;2.182116032;-0.671401501;87.5005188;56.21580887;100.001152;415.9200134;406.2749939;287.0353088;27721.73242;60.00001144
12.06.2019 22:33:56,764;697.4925537;697.7925415;682.4401855;1.16023159;1.076342344;2.19970727;2.195351601;-0.857251406;87.49268341;56.18273544;100.0079651;415.3200073;406.5809937;287.4371338;27721.73242;60.00001144
12.06.2019 22:34:11,809;697.4939575;697.7925415;682.4401855;1.16023159;1.076342344;2.19970727;2.21781826;-0.857251406;87.51621246;56.18273544;99.98927307;413.1600037;406.5809937;287.4371338;27721.75;60.00001144
12.06.2019 22:34:26,851;697.4939575;697.7925415;682.4401855;1.16023159;1.076342344;2.19970727;2.198700905;-0.65066129;87.50836182;56.18273544;99.98953247;413.3999939;406.7250061;286.856842;27721.75;60.00001144
12.06.2019 22:34:41,889;697.4939575;697.7925415;682.4401855;1.159019589;1.076342344;2.199079514;2.192558527;-0.452230334;87.5005188;56.18273544;99.98432159;413.6400146;406.5809937;286.2193909;27721.75;60.00001144
12.06.2019 22:34:56,923;697.4939575;697.7925415;682.4401855;1.159019589;1.076342344;2.19970727;2.157778502;-0.781150758;87.47698975;56.18273544;99.98390198;415.6799927;406.7969971;287.2233887;27721.75;60.00001144
12.06.2019 22:35:11,958;697.4924927;697.7925415;682.4401855;1.159019589;1.076342344;2.199393034;2.185848236;-0.5746454;87.47698975;56.18273544;99.99098969;414;406.8330078;286.5231934;27721.76758;60.00001144
12.06.2019 22:35:26,997;697.4924927;697.7925415;682.4401855;1.159019589;1.076342344;2.199079514;2.209661484;-0.740523636;87.5005188;56.18273544;100.0111008;413.1600037;407.302002;287.0290527;27721.76758;60.00001144
12.06.2019 22:35:42,035;697.4973755;697.7925415;682.4498291;1.159019589;1.076342344;2.20002079;2.057307959;-0.866801143;87.5005188;56.18273544;100.0099182;412.9200134;407.0130005;287.5040588;27721.76758;60.00001144
12.06.2019 22:35:57,062;697.4973755;697.7925415;682.4498291;1.159019589;1.076342344;2.199393034;2.134626389;-0.829801321;87.47698975;56.18273544;100.0245667;412.9200134;407.0130005;287.3198853;27721.76758;60.00001144
12.06.2019 22:36:12,098;697.4942017;697.7925415;682.4498291;1.159019589;1.076342344;2.19970727;2.202976942;-0.826087058;87.49268341;56.18273544;99.99690247;414.7200012;407.1940002;287.1819763;27721.7832;59.97724915
12.06.2019 22:36:27,132;697.4942017;697.7925415;682.440918;1.159019589;1.076342344;2.198765516;2.224295855;-0.868981838;87.4691391;56.14971542;100.0117188;414.6000061;407.0859985;287.1819763;27721.7832;59.90150452
12.06.2019 22:36:42,176;697.4877319;697.7925415;682.440918;1.159019589;1.076342344;2.198451757;2.144805908;-0.883288205;87.47698975;56.14971542;100.029953;413.1600037;407.2120056;287.1819763;27721.7832;59.90150452
12.06.2019 22:36:57,221;697.4953003;697.7901611;682.440918;1.159019589;1.076342344;2.198765516;2.198328972;-0.868981838;87.46129608;56.14971542;100.036377;413.6400146;407.302002;287.1819763;27721.7832;59.90150452
12.06.2019 22:37:12,249;697.4953003;697.7901611;682.440918;1.159019589;1.076342344;2.19970727;2.142169237;-0.599234164;87.46129608;56.18273544;100.0301895;412.9200134;407.302002;286.545105;27721.80078;59.90150452
12.06.2019 22:37:27,291;697.4953003;697.7901611;682.440918;1.159019589;1.076342344;2.199079514;2.166780233;-0.737587452;87.4691391;56.18273544;100.0011139;413.3999939;407.302002;287.0712585;27721.80078;59.90150452
12.06.2019 22:37:42,333;697.4907227;697.7901611;682.440918;1.159019589;1.076342344;2.198451757;2.129338741;-0.456262231;87.46129608;56.18273544;99.98664856;410.8800049;407.302002;286.2010193;27721.80078;59.90150452
12.06.2019 22:37:57,365;697.4970093;697.7901611;682.440918;1.159019589;1.076342344;2.198451757;2.223001242;-0.814115345;87.4691391;56.18273544;100.0017242;414.1199951;407.3200073;287.2059021;27721.80078;59.90150452
12.06.2019 22:38:12,402;697.4935303;697.7901611;682.440918;1.159019589;1.076342344;2.198765516;2.196096182;-0.551076353;87.46129608;56.18273544;100.0119858;414;407.1220093;286.5073242;27721.81641;59.90150452
12.06.2019 22:38:27,433;697.4935303;697.7901611;682.4480591;1.159019589;1.076342344;2.198451757;2.178567171;-0.853701591;87.45346069;56.18273544;100.0149231;413.2799988;407.3200073;287.3170776;27721.81641;59.90150452
12.06.2019 22:38:42,472;697.4935303;697.7901611;682.4480591;1.159019589;1.076342344;2.198451757;2.186594248;-0.853701591;87.43776703;56.18273544;100.016098;414;407.302002;287.3170776;27721.81641;59.90150452
12.06.2019 22:38:57,506;697.4995728;697.7901611;682.4480591;1.159019589;1.076342344;2.197197199;2.250666142;-0.690698862;87.43776703;56.18273544;99.98069;415.0799866;406.8330078;286.6991577;27721.81641;59.90150452
12.06.2019 22:39:12,538;697.4858398;697.7901611;682.4403076;1.159019589;1.076342344;2.196883202;2.172771454;-0.743391454;87.41423798;56.18273544;99.97498322;414.7200012;406.8330078;286.6991577;27721.83398;59.90150452
12.06.2019 22:39:27,575;697.4910889;697.7901611;682.4403076;1.159019589;1.076342344;2.196569443;2.203162909;-0.738025069;87.42208099;56.18273544;99.97836304;413.2799988;406.8330078;286.6440125;27721.83398;59.90150452
12.06.2019 22:39:42,608;697.4910889;697.7901611;682.4403076;1.159019589;1.076342344;2.197197199;2.156088591;-0.634930909;87.40640259;56.18273544;99.98942566;412.3200073;406.8330078;286.4349976;27721.83398;59.90150452
12.06.2019 22:39:57,645;697.4967651;697.7901611;682.4403076;1.159019589;1.076342344;2.196256161;2.150450945;-0.897867262;87.40640259;56.21580887;100.0043259;414.9599915;406.8330078;287.0522461;27721.83398;59.90150452
12.06.2019 22:40:12,683;697.4967651;697.7901611;682.4403076;1.159019589;1.076342344;2.195314884;2.160405874;-0.940842569;87.39855194;56.14971542;99.98161316;414.9599915;406.9949951;287.0522461;27721.84961;59.90150452
12.06.2019 22:40:27,725;697.4967651;697.7901611;682.4403076;1.159019589;1.076342344;2.194687128;2.18304944;-0.969523966;87.37502289;56.18273544;99.97019196;412.7999878;406.9049988;287.0522461;27721.84961;59.90150452
12.06.2019 22:40:42,755;697.4908447;697.7901611;682.4403076;1.159019589;1.076342344;2.195000887;2.185475111;-1.03947401;87.36717987;56.21580887;99.98912048;414.1199951;406.9230042;287.2884521;27721.84961;59.90150452
12.06.2019 22:40:57,791;697.4995728;697.7901611;682.4403076;1.159019589;1.076342344;2.193431854;2.186221361;-1.111262083;87.33580017;56.21580887;99.99510193;414.9599915;406.9230042;287.2884521;27721.84961;59.90150452
12.06.2019 22:41:12,825;697.4890747;697.7901611;682.4403076;1.159019589;1.076342344;2.193118572;2.185661793;-0.782101035;87.34365082;56.21580887;99.98810577;412.3200073;406.9230042;286.3265686;27721.86719;59.90150452
12.06.2019 22:41:27,855;697.4890747;697.7901611;682.4403076;1.159019589;1.076342344;2.192804813;2.165843487;-0.79643625;87.34365082;56.18273544;99.99307251;414.6000061;407.0679932;286.3265686;27721.86719;59.90150452
12.06.2019 22:41:42,896;697.4925537;697.791748;682.4466553;1.159019589;1.076342344;2.193118572;2.170712709;-0.991560876;87.35149384;56.18273544;100.0341187;413.2799988;407.2659912;286.9131165;27721.86719;59.90150452
12.06.2019 22:41:57,934;697.4925537;697.791748;682.4466553;1.159019589;1.076342344;2.19374609;2.160968781;-0.962863922;87.32796478;56.18273544;100.0089111;411.2399902;407.3919983;286.9131165;27721.86719;59.90150452
12.06.2019 22:42:12,965;697.4925537;697.791748;682.4466553;1.159019589;1.076342344;2.19374609;2.147441149;-0.890646219;87.32012177;56.18273544;99.99414063;415.2000122;407.5180054;286.7108154;27721.88281;59.90000916
12.06.2019 22:42:28,000;697.4925537;697.791748;682.4384766;1.159019589;1.076342344;2.192804813;2.150639057;-0.933666527;87.34365082;56.18273544;100.001358;411.2399902;407.4100037;286.7108154;27721.88281;59.90000916
12.06.2019 22:42:43,038;697.4925537;697.791748;682.4384766;1.159019589;1.076342344;2.193118572;2.152706861;-0.919322371;87.32012177;56.18273544;100.016777;413.6400146;407.3200073;286.7108154;27721.88281;59.90000916
12.06.2019 22:42:58,085;697.4925537;697.791748;682.4473267;1.159019589;1.076342344;2.192177057;2.192372561;-0.962367177;87.3044281;56.18273544;100.0296936;412.5599976;407.5360107;286.7108154;27721.88281;59.90000916
12.06.2019 22:43:13,112;697.4925537;697.791748;682.4473267;1.159019589;1.076342344;2.192177057;2.183795929;-1.194218516;87.29659271;56.18273544;100.0462494;413.6400146;407.6080017;287.3597412;27721.90039;59.90000916
12.06.2019 22:43:28,149;697.4973755;697.791748;682.4473267;1.159019589;1.076342344;2.191236019;2.193303585;-1.262842536;87.28089905;56.18273544;100.0485916;413.0400085;407.7520142;287.4309692;27721.90039;59.90000916
12.06.2019 22:43:43,186;697.4973755;697.791748;682.4473267;1.159019589;1.076342344;2.191236019;2.237776756;-1.042824745;87.28874207;56.18273544;100.0319595;412.4400024;407.769989;286.8154297;27721.90039;59.90000916
12.06.2019 22:43:58,214;697.4973755;697.791748;682.4473267;1.159019589;1.076342344;2.190608501;2.251033783;-1.071566105;87.2730484;56.18273544;100.0265961;412.3200073;407.697998;286.8154297;27721.90039;59.81940842
12.06.2019 22:44:13,253;697.4949341;697.7890625;682.4420166;1.159019589;1.076342344;2.190608501;2.184915543;-1.071566105;87.2730484;56.18273544;100.0334244;411.8399963;407.8599854;286.8154297;27721.91602;59.81940842
12.06.2019 22:44:28,298;697.4916382;697.7890625;682.4420166;1.159019589;1.076342344;2.190294743;2.242752552;-1.085959315;87.26521301;56.21580887;100.0350418;414;408.0409851;286.8154297;27721.91602;59.81940842
12.06.2019 22:44:43,339;697.4916382;697.7890625;682.4420166;1.159019589;1.076342344;2.189667225;2.187154055;-1.060482025;87.24168396;56.21580887;100.0418167;413.519989;407.9509888;286.6638184;27721.91602;59.81940842
12.06.2019 22:44:58,373;697.4916382;697.7890625;682.4420166;1.159019589;1.076342344;2.189353704;2.221335888;-1.074868679;87.24168396;56.21580887;100.0549774;412.4400024;407.7160034;286.6638184;27721.91602;59.80001068
12.06.2019 22:45:13,405;697.4927368;697.7890625;682.4420166;1.159019589;1.077174544;2.189039469;2.186408043;-0.75140208;87.2259903;56.11669922;100.048439;411;407.8059998;285.7193909;27721.93359;59.80001068
12.06.2019 22:45:28,443;697.4927368;697.7890625;682.4420166;1.159019589;1.077174544;2.188098431;2.21355629;-1.153730154;87.2259903;56.18273544;100.043663;412.2000122;407.8959961;286.8366699;27721.93359;59.80001068
12.06.2019 22:45:43,480;697.4974976;697.7890625;682.4420166;1.159019589;1.077174544;2.188726187;2.143864155;-0.799252152;87.20246124;56.18273544;100.037262;413.0400085;407.7520142;285.926178;27721.93359;59.80001068
12.06.2019 22:45:58,511;697.4974976;697.7890625;682.4420166;1.159019589;1.077174544;2.188412428;2.250114202;-0.936454952;87.20246124;56.21580887;100.0307617;411.8399963;407.7879944;286.2695923;27721.93359;59.80001068
12.06.2019 22:46:13,548;697.4974976;697.7890625;682.4420166;1.159019589;1.077174544;2.188098431;2.166218281;-1.216473222;87.18676758;56.18273544;99.97834015;410.1600037;407.428009;287.0120544;27721.94922;59.778965
12.06.2019 22:46:28,588;697.4974976;697.7890625;682.4420166;1.159019589;1.077174544;2.186843872;2.215780497;-1.202735305;87.18676758;56.21580887;99.99370575;412.2000122;407.4460144;286.8125916;27721.94922;59.778965
12.06.2019 22:46:43,632;697.5004272;697.7890625;682.4420166;1.159019589;1.077174544;2.187470675;2.178941011;-1.172185779;87.1710968;56.21580887;100.0381393;412.2000122;407.5180054;286.8076782;27721.94922;59.778965
12.06.2019 22:46:58,671;697.5004272;697.7890625;682.4420166;1.159019589;1.077174544;2.186529398;2.19572401;-1.074789882;87.1710968;56.18273544;100.0233917;413.3999939;407.6080017;286.414856;27721.94922;59.73968506
12.06.2019 22:47:13,701;697.4943237;697.7890625;682.4420166;1.159019589;1.077174544;2.186529398;2.227253914;-1.074789882;87.16323853;56.21580887;100.0313339;412.3200073;407.5360107;286.414856;27721.9668;59.73968506
12.06.2019 22:47:28,734;697.4900513;697.7890625;682.4420166;1.159019589;1.077174544;2.186216116;2.222260952;-1.08917141;87.14756012;56.14971542;100.0316772;414.1199951;407.4819946;286.414856;27721.9668;59.73968506
12.06.2019 22:47:43,776;697.4954224;697.7890625;682.4420166;1.159019589;1.077174544;2.185902357;2.194234848;-1.039720178;87.13187408;56.18273544;100.0157852;413.1600037;407.428009;286.2365112;27721.9668;59.71057892
12.06.2019 22:47:58,822;697.4954224;697.7890625;682.4420166;1.159019589;1.077174544;2.184333801;2.156088591;-1.111794472;87.10834503;56.18273544;100.0101318;412.5599976;407.5360107;286.2365112;27721.9668;59.79777527
12.06.2019 22:48:13,852;697.4962158;697.7890625;682.4420166;1.159019589;1.077174544;2.184019804;2.186408043;-1.126239061;87.10834503;56.18273544;100.0115891;414.8399963;407.302002;286.2365112;27721.98242;59.70989609
12.06.2019 22:48:28,885;697.4869385;697.7890625;682.4420166;1.159019589;1.077174544;2.183706045;2.187340498;-1.212290049;87.12403107;56.18273544;100.0154724;411.3599854;407.4100037;286.4363098;27721.98242;59.70350266
12.06.2019 22:48:43,923;697.4966431;697.7890625;682.4420166;1.159019589;1.077174544;2.183706045;2.187340498;-1.304526687;87.10049438;56.18273544;100.0393677;412.0799866;407.5180054;286.6936035;27721.98242;59.70350266
12.06.2019 22:48:58,958;697.4966431;697.7890625;682.4420166;1.159019589;1.077174544;2.183706045;2.189204693;-1.304526687;87.08481598;56.18273544;100.0271149;414.7200012;407.4460144;286.6936035;27721.98242;59.70350266
12.06.2019 22:49:13,994;697.4925537;697.7890625;682.4420166;1.159019589;1.077174544;2.183078527;2.165655851;-1.333451271;87.08481598;56.18273544;100.0201111;411.6000061;407.5180054;286.6936035;27722;59.70195389
12.06.2019 22:49:29,024;697.4854736;697.7890625;682.4420166;1.159019589;1.077174544;2.182451487;2.189577579;-1.069253325;87.08481598;56.18273544;100.0044479;413.7600098;407.5180054;285.6753845;27722;59.70195389
12.06.2019 22:49:44,049;697.4920654;697.7890625;682.4420166;1.159019589;1.077174544;2.182137489;2.178193569;-1.258365631;87.06128693;56.14971542;99.98955536;411.8399963;407.5539856;286.1619568;27722;59.70195389
12.06.2019 22:49:59,081;697.4981689;697.7890625;682.4420166;1.160535336;1.077174544;2.18182373;2.153270721;-1.272834063;87.04559326;56.14971542;99.9979248;414.3599854;407.5539856;286.1619568;27722;59.70195389
12.06.2019 22:50:14,104;697.4981689;697.7890625;682.4420166;1.160535336;1.077174544;2.181196213;2.182676077;-1.519742727;87.04559326;56.14971542;100.0199738;411.8399963;408.0230103;286.7688599;27722.01758;59.70195389
12.06.2019 22:50:29,139;697.4981689;697.7890625;682.4420166;1.160535336;1.077174544;2.18182373;2.268284082;-1.168602705;87.02990723;56.14971542;100.0167465;411.3599854;407.8599854;286.0362244;27722.01758;59.70195389
12.06.2019 22:50:44,172;697.4935913;697.7890625;682.4420166;1.160535336;1.077174544;2.180254698;2.164531708;-1.104207754;87.00637054;56.18273544;100.0557098;409.5599976;407.9689941;285.6555176;27722.01758;59.70195389
12.06.2019 22:50:59,209;697.4935913;697.7890625;682.4420166;1.160535336;1.077174544;2.179941416;2.127826691;-1.335176945;87.00637054;56.18273544;100.0272827;411.7200012;408.2390137;286.2584534;27722.01758;59.70195389
12.06.2019 22:51:14,246;697.4986572;697.7890625;682.4420166;1.160535336;1.077174544;2.179627419;2.221335888;-1.349662423;87.00637054;56.18273544;99.99851227;413.1600037;407.9509888;286.2584534;27722.0332;59.70195389
12.06.2019 22:51:29,290;697.4911499;697.7890625;682.4420166;1.160535336;1.077174544;2.180254698;2.203348637;-1.320695519;87.00637054;56.14971542;100.0221176;413.1600037;407.8959961;286.2584534;27722.0332;59.70195389
12.06.2019 22:51:44,329;697.4911499;697.7858276;682.4420166;1.160535336;1.077174544;2.179000139;2.203348637;-1.100485206;86.9750061;56.18273544;100.0378342;412.2000122;408.0230103;285.4841919;27722.0332;59.70195389
12.06.2019 22:51:59,362;697.4927368;697.7858276;682.4420166;1.160535336;1.077174544;2.178686142;2.218929291;-1.343065619;86.99853516;56.21580887;100.0482101;412.4400024;408.0230103;286.1190491;27722.0332;59.70195389
12.06.2019 22:52:14,396;697.4927368;697.7858276;682.4420166;1.160535336;1.077174544;2.178686142;2.180808783;-1.532182813;86.96715546;56.18273544;100.0347519;411.6000061;408.0950012;286.6452942;27722.05078;59.70195389
12.06.2019 22:52:29,430;697.4927368;697.7858276;682.4420166;1.160535336;1.077174544;2.17931366;2.220410347;-1.503139734;86.96715546;56.24882889;100.013031;411.2399902;408.0950012;286.6452942;27722.05078;59.70195389
12.06.2019 22:52:44,469;697.4927368;697.7858276;682.4420166;1.160535336;1.077174544;2.178372383;2.230579615;-1.535924077;86.96715546;56.18273544;100.0335999;413.3999939;408.0230103;286.6152954;27722.05078;59.70195389
12.06.2019 22:52:59,501;697.4927368;697.7858276;682.4420166;1.160535336;1.077174544;2.178059101;2.175950766;-1.55042696;86.95147705;56.18273544;100.0520401;413.519989;408.2749939;286.6152954;27722.06641;59.70195389
12.06.2019 22:53:14,535;697.4927368;697.7858276;682.4420166;1.160535336;1.077174544;2.179000139;2.188645601;-1.256074309;86.95147705;56.21580887;100.0416565;412.7999878;408.0950012;285.9172974;27722.06641;59.70195389
12.06.2019 22:53:29,564;697.4960938;697.7858276;682.4420166;1.160535336;1.077174544;2.178372383;2.158529282;-1.362556219;86.9436264;56.18273544;100.0480118;409.7999878;407.8779907;286.1329041;27722.06641;59.70195389
12.06.2019 22:53:44,605;697.4896851;697.7875977;682.4420166;1.160535336;1.077174544;2.177431345;2.191441059;-1.537298799;86.93578339;56.21580887;100.0413055;412.5599976;407.9869995;286.4979248;27722.06641;59.70195389
12.06.2019 22:53:59,644;697.4942017;697.7875977;682.4420166;1.160535336;1.077174544;2.177117825;2.168278933;-1.06244266;86.927948;56.21580887;100.0586014;412.0799866;407.9869995;285.0082092;27722.08398;59.70195389
12.06.2019 22:54:14,678;697.4860229;697.7875977;682.4420166;1.160535336;1.077174544;2.178059101;2.155337334;-1.321352601;86.93578339;56.18273544;100.0667191;411.9599915;408.2030029;285.8488464;27722.08398;59.69055939
12.06.2019 22:54:29,709;697.4960327;697.7875977;682.4420166;1.160535336;1.077174544;2.178686142;2.187899828;-1.411069274;86.95147705;56.11669922;100.067421;410.1600037;408.2929993;286.1789551;27722.08398;59.69055939
12.06.2019 22:54:44,749;697.4979248;697.7875977;682.4420166;1.160535336;1.077174544;2.177745104;2.209290504;-1.237408996;86.93578339;56.21580887;100.0566788;410.7600098;408.1669922;285.5750732;27722.08398;59.69055939
12.06.2019 22:54:59,791;697.4979248;697.7875977;682.4420166;1.160535336;1.077174544;2.177431345;2.227069139;-1.319485307;86.93578339;56.21580887;100.0593109;410.7600098;408.2569885;285.763031;27722.09961;59.69055939
12.06.2019 22:55:14,826;697.4979248;697.7875977;682.4420166;1.160535336;1.077174544;2.177117825;2.171274424;-1.597626328;86.927948;56.18273544;100.0499725;411.1199951;408.2030029;286.4958496;27722.09961;59.69055939
12.06.2019 22:55:29,859;697.4973755;697.7875977;682.4420166;1.160535336;1.077174544;2.177431345;2.143676043;-1.241612673;86.927948;56.18273544;100.074173;410.3999939;408.2030029;285.6801147;27722.09961;59.6643219
12.06.2019 22:55:44,895;697.4973755;697.7875977;682.4420166;1.160535336;1.077174544;2.176490068;2.211702108;-1.285111189;86.92009735;56.18273544;100.064415;408.8399963;408.3649902;285.6801147;27722.09961;59.62651062
12.06.2019 22:55:59,944;697.4887695;697.7875977;682.4338989;1.160535336;1.077174544;2.175862789;2.148570061;-1.314105392;86.91225433;56.18273544;100.060791;410.6400146;408.3469849;285.6801147;27722.11719;59.62651062
12.06.2019 22:56:14,985;697.4887695;697.7875977;682.4338989;1.160535336;1.077174544;2.176490068;2.159842968;-1.593780518;86.91225433;56.21580887;100.0620499;411.6000061;408.598999;286.5382385;27722.11719;59.62651062
12.06.2019 22:56:30,024;697.4924927;697.7875977;682.4407349;1.160535336;1.077174544;2.176176071;2.195909977;-1.452894092;86.8965683;56.18273544;100.0404663;410.3999939;408.5090027;286.1061401;27722.11719;59.62651062
12.06.2019 22:56:45,060;697.4924927;697.7875977;682.4407349;1.160535336;1.077174544;2.174921513;2.131794453;-1.335281849;86.8965683;56.14971542;100.0494766;409.6799927;408.6530151;285.6178894;27722.11719;59.62651062
12.06.2019 22:57:00,093;697.4924927;697.7875977;682.4407349;1.160535336;1.077174544;2.174921513;2.210218191;-1.525354862;86.8965683;56.18273544;100.0853119;411.3599854;408.7430115;286.1459656;27722.13281;59.60329056
12.06.2019 22:57:15,141;697.4979248;697.7875977;682.4407349;1.160535336;1.077174544;2.175862789;2.158717155;-1.481720924;86.88087463;56.18273544;100.0710144;412.9200134;404.9769897;286.1459656;27722.13281;59.60329056
12.06.2019 22:57:30,178;697.4932251;697.7875977;682.4407349;1.160535336;1.077174544;2.17554903;2.169776678;-1.343171239;86.88087463;56.21580887;100.0865784;413.0400085;405.1929932;285.5994873;27722.13281;59.60329056
12.06.2019 22:57:45,210;697.4932251;697.7875977;682.4407349;1.160535336;1.077174544;2.174607754;2.223186255;-1.343171239;86.86519623;56.21580887;100.0628052;412.4400024;405.2470093;285.5994873;27722.13281;59.60329056
12.06.2019 22:58:00,245;697.4932251;697.7875977;682.4407349;1.160535336;1.077174544;2.174607754;2.229471207;-1.434813619;86.88087463;56.21580887;100.0500565;416.6400146;405.2470093;285.8540649;27722.15039;59.60329056
12.06.2019 22:58:15,285;697.4932251;697.7875977;682.4407349;1.160535336;1.077174544;2.174293756;2.18304944;-1.608638048;86.84951019;56.21580887;100.0448914;414.8399963;405.697998;286.2560425;27722.15039;59.60329056
12.06.2019 22:58:30,323;697.4871826;697.7875977;682.4407349;1.160535336;1.077174544;2.174293756;2.188086271;-1.115516543;86.86519623;56.18273544;100.0388184;410.7600098;405.6260071;284.9267883;27722.15039;59.60329056
12.06.2019 22:58:45,358;697.4871826;697.7875977;682.4407349;1.160535336;1.077174544;2.174293756;2.144617558;-1.383539438;86.85734558;56.21580887;100.0179977;414.2399902;405.5360107;285.6712036;27722.15039;59.60329056
12.06.2019 22:59:00,393;697.4937744;697.7875977;682.4407349;1.160535336;1.077174544;2.172724962;2.206506252;-1.412580013;86.83381653;56.21580887;100.0139084;414.2399902;405.5360107;285.6712036;27722.16602;59.60329056
12.06.2019 22:59:15,427;697.4888916;697.7875977;682.4407349;1.160535336;1.077174544;2.173666716;2.20000267;-1.412580013;86.84166718;56.21580887;100.0318604;413.6400146;405.697998;285.6712036;27722.16602;59.60329056
12.06.2019 22:59:30,460;697.4963379;697.7875977;682.4407349;1.160535336;1.077174544;2.173666716;2.157027483;-0.763855278;86.84166718;54.92729568;100.0121307;409.5599976;405.697998;283.869751;27722.16602;59.60329056
12.06.2019 22:59:45,496;697.4963379;697.7875977;682.4407349;1.160535336;1.077174544;2.172411442;2.169027805;-0.562539697;86.84166718;54.92729568;100.020134;409.9200134;405.8779907;283.1504211;27722.16602;59.69651413
12.06.2019 23:00:00,530;697.4945679;697.7875977;682.4407349;1.160535336;1.077174544;2.172097683;2.160781145;-0.576961756;86.81812286;54.92729568;100.0333633;409.2000122;406.0939941;283.1504211;27722.18359;59.60472107
12.06.2019 23:00:15,560;697.4945679;697.7875977;682.4407349;1.160535336;1.077174544;2.171470404;2.177819729;-0.749863327;86.80244446;54.92729568;100.105835;410.0400085;406.1659851;283.5500488;27722.18359;59.6750145
12.06.2019 23:00:30,593;697.4880371;697.7875977;682.4407349;1.160535336;1.077174544;2.170842648;2.21411252;-0.752266824;86.78675842;54.92729568;100.0009613;411.2399902;405.9500122;283.5500488;27722.18359;59.62798309
12.06.2019 23:00:45,624;697.4984131;697.7875977;682.4407349;1.160535336;1.077174544;2.170529127;2.175015926;-0.978013933;86.78675842;54.92729568;99.98419952;411.3599854;406.0220032;283.9352417;27722.18359;59.62798309
12.06.2019 23:01:00,656;697.4984131;697.7875977;682.4407349;1.160535336;1.077174544;2.171156645;2.124233484;-0.786840618;86.78675842;54.89422226;99.96995544;407.8800049;406.2929993;283.4855347;27722.19922;59.62798309
12.06.2019 23:01:15,700;697.4927368;697.7875977;682.4407349;1.160535336;1.077174544;2.171470404;2.118933439;-0.757925332;86.79459381;54.89422226;99.96121979;408.8399963;406.6170044;283.4855347;27722.19922;59.62798309
12.06.2019 23:01:30,737;697.4927368;697.7875977;682.4407349;1.160535336;1.077174544;2.172097683;2.120259047;-0.985880435;86.77106476;54.92729568;99.92282104;408.8399963;406.2210083;284.15802;27722.19922;59.60000992
12.06.2019 23:01:45,775;697.4960938;697.7875977;682.4407349;1.160535336;1.077174544;2.171470404;2.183795929;-0.403943628;86.79459381;54.92729568;99.87382507;410.519989;404.5450134;282.6026917;27722.19922;59.60000992
12.06.2019 23:02:00,807;697.4858398;697.7875977;682.4407349;1.160535336;1.077174544;2.171783686;2.176698446;-0.650077045;86.79459381;54.92729568;99.85881805;410.2799988;404.8869934;283.2054443;27722.2168;59.60000992
12.06.2019 23:02:15,836;697.4990845;697.7875977;682.4407349;1.160535336;1.077174544;2.171783686;2.136324883;-0.606757879;86.79459381;54.92729568;99.83254242;411.1199951;405.6080017;283.2054443;27722.2168;59.60000992
12.06.2019 23:02:30,871;697.4920044;697.7875977;682.4351196;1.160535336;1.077174544;2.171783686;2.165093899;-0.869135141;86.79459381;54.92729568;99.89271545;409.9200134;405.3919983;283.9335327;27722.2168;59.55886459
12.06.2019 23:02:45,905;697.4920044;697.7875977;682.4351196;1.160535336;1.077174544;2.171470404;2.142734051;-0.991822422;86.75538635;54.92729568;99.87432861;414;405.2650146;284.1533813;27722.2168;59.55886459
12.06.2019 23:03:00,938;697.4980469;697.7875977;682.4351196;1.160535336;1.077174544;2.171156645;2.142357588;-0.827450693;86.76322937;54.92729568;99.86647797;411.480011;404.9590149;283.7376404;27722.23242;59.55886459
12.06.2019 23:03:15,977;697.4980469;697.7875977;682.4351196;1.160535336;1.077174544;2.171470404;2.173332453;-0.812986732;86.76322937;54.92729568;99.872612;411.7200012;404.868988;283.7376404;27722.23242;59.54510498
12.06.2019 23:03:31,004;697.4893188;697.7875977;682.4351196;1.160535336;1.077174544;2.170215368;2.194420815;-0.5730865;86.74753571;54.92729568;99.87963104;411.6000061;404.7430115;282.9118652;27722.23242;59.54510498
12.06.2019 23:03:46,039;697.4976807;697.7875977;682.4351196;1.160535336;1.077174544;2.169901371;2.192558527;-0.904404819;86.74753571;54.86120224;99.90196991;409.2000122;404.67099;283.7904053;27722.23242;59.57019806
12.06.2019 23:04:01,085;697.4976807;697.7875977;682.4351196;1.160535336;1.077174544;2.169588089;2.120259047;-0.618059993;86.73970032;54.9603157;99.88952637;411.7200012;404.8510132;282.9564514;27722.25;59.57019806
12.06.2019 23:04:16,126;697.4937134;697.7875977;682.4487915;1.160535336;1.077174544;2.168960333;2.185661793;-0.824061513;86.73970032;54.92729568;99.88950348;412.5599976;404.8150024;283.6479187;27722.25;59.54956436
12.06.2019 23:04:31,162;697.4867554;697.7875977;682.444458;1.160535336;1.077174544;2.168960333;2.179314613;-0.896483719;86.73970032;54.89422226;99.87731171;411.9599915;404.6889954;283.6479187;27722.25;59.51194763
12.06.2019 23:04:46,194;697.4963989;697.7875977;682.444458;1.160535336;1.077174544;2.170215368;2.125179529;-0.609237731;86.71617126;54.92729568;99.90248871;412.9200134;404.5629883;283.0121155;27722.25;59.51194763
12.06.2019 23:05:01,235;697.4963989;697.7875977;682.430542;1.160535336;1.077174544;2.16927433;2.142357588;-1.04411459;86.72400665;54.89422226;99.90148163;411.3599854;404.7609863;284.1375427;27722.26758;59.54320908
12.06.2019 23:05:16,278;697.4920044;697.7875977;682.430542;1.160535336;1.077174544;2.168332577;2.152894735;-0.892915189;86.72400665;54.89422226;99.90306091;410.519989;404.9049988;283.5576477;27722.26758;59.50111771
12.06.2019 23:05:31,306;697.4920044;697.7875977;682.430542;1.160535336;1.077174544;2.16927433;2.148193598;-0.796402991;86.72400665;54.9603157;99.90313721;410.519989;405.0490112;283.4107056;27722.26758;59.50111771
12.06.2019 23:05:46,340;697.4985352;697.7875977;682.4474487;1.160535336;1.077174544;2.168019056;2.132738829;-0.796402991;86.70831299;54.92729568;99.90522003;412.5599976;404.9769897;283.4107056;27722.26758;59.50111771
12.06.2019 23:06:01,375;697.4922485;697.7875977;682.4474487;1.160535336;1.077174544;2.168332577;2.122341394;-1.07027185;86.71617126;54.89422226;99.92136383;409.4400024;405.3919983;284.0490417;27722.2832;59.50111771
12.06.2019 23:06:16,405;697.496582;697.7875977;682.4379272;1.160535336;1.077174544;2.168019056;2.139530659;-1.150226831;86.67694855;54.92729568;99.92703247;410.6400146;405.6799927;284.2303162;27722.2832;59.50111771
12.06.2019 23:06:31,437;697.487854;697.7875977;682.4379272;1.160535336;1.078588724;2.167705536;2.193303585;-0.826711833;86.68478394;54.92729568;99.91416931;409.2000122;405.8959961;283.3340759;27722.2832;59.50111771
12.06.2019 23:06:46,476;697.4967041;697.7875977;682.4379272;1.160535336;1.078588724;2.166764498;2.148758173;-0.884691;86.66911316;54.89422226;99.94081116;409.6799927;406.0400085;283.3340759;27722.2832;59.50111771
12.06.2019 23:07:01,508;697.4967041;697.7875977;682.4379272;1.160535336;1.078588724;2.166450262;2.151202917;-0.899229109;86.66911316;54.92729568;99.94784546;411.9599915;404.3280029;283.3340759;27722.30078;59.50111771
12.06.2019 23:07:16,546;697.4967041;697.7875977;682.4379272;1.160535336;1.078588724;2.1673913;2.173706532;-0.855726004;86.66911316;54.92729568;99.94145966;414.7200012;404.2019958;283.3340759;27722.30078;59.50111771
12.06.2019 23:07:31,587;697.4967041;697.7875977;682.4379272;1.160535336;1.078588724;2.165822983;2.172209978;-0.928274035;86.65341949;54.92729568;99.95140076;409.0799866;404.1839905;283.3340759;27722.30078;59.50111771
12.06.2019 23:07:46,613;697.4967041;697.7875977;682.4379272;1.160535336;1.078588724;2.165508986;2.12082696;-1.052119374;86.65341949;54.92729568;99.93756104;411.1199951;403.9320068;283.6365662;27722.30078;59.50111771
12.06.2019 23:08:01,656;697.4967041;697.7875977;682.4379272;1.160535336;1.078588724;2.165822983;2.209475994;-0.877395809;86.63772583;54.92729568;99.93238831;412.3200073;403.6799927;283.0727844;27722.31641;59.50111771
12.06.2019 23:08:16,691;697.4998169;697.7875977;682.4379272;1.160535336;1.078588724;2.165508986;2.166593075;-1.023943901;86.61419678;54.92729568;99.94916534;412.4400024;403.6440125;283.6912537;27722.31641;59.50111771
12.06.2019 23:08:31,737;697.4998169;697.7875977;682.4379272;1.160535336;1.078588724;2.164254427;2.189764023;-0.728949606;86.60636139;54.89422226;99.94609833;413.0400085;403.571991;282.7140198;27722.31641;59.50111771
12.06.2019 23:08:46,776;697.4998169;697.7875977;682.4379272;1.160535336;1.078588724;2.164254427;2.172209978;-0.95447892;86.61419678;54.92729568;99.96620941;412.6799927;403.7160034;283.3380432;27722.31641;59.50111771
12.06.2019 23:09:01,812;697.4998169;697.7875977;682.4379272;1.160535336;1.078588724;2.163626671;2.129905462;-1.489752531;86.59066772;54.92729568;99.94724274;414.3599854;403.7160034;284.7380676;27722.33398;59.50111771
12.06.2019 23:09:16,841;697.4941406;697.7875977;682.4379272;1.160535336;1.078588724;2.164881468;2.188832045;-0.859504163;86.59851074;54.92729568;99.95036316;412.4400024;403.8240051;283.1556091;27722.33398;59.50111771
12.06.2019 23:09:31,882;697.4978638;697.7875977;682.4379272;1.160535336;1.078588724;2.164254427;2.143487692;-1.059231639;86.57498169;54.92729568;99.96066284;410.6400146;403.9320068;283.4668579;27722.33398;59.50111771
12.06.2019 23:09:46,918;697.4998779;697.7875977;682.4379272;1.160535336;1.078588724;2.162685394;2.073995113;-1.073824286;86.57498169;54.92729568;99.95127869;411.8399963;403.9320068;283.4668579;27722.33398;59.50111771
12.06.2019 23:10:01,949;697.4998779;697.7875977;682.4330444;1.160535336;1.078588724;2.163626671;2.178006649;-1.030135989;86.57498169;54.99333572;99.95773315;411.9599915;404.0939941;283.4668579;27722.34961;59.50111771
12.06.2019 23:10:16,987;697.4998779;697.7875977;682.4330444;1.160535336;1.078588724;2.162372112;2.131605387;-0.838636875;86.54360962;54.92729568;99.95749664;410.3999939;404.3099976;282.7765198;27722.34961;59.50111771
12.06.2019 23:10:32,028;697.4998779;697.7875977;682.4330444;1.160535336;1.078588724;2.162372112;2.20576334;-0.866619587;86.55930328;54.92729568;99.95951843;412.3200073;404.3099976;282.8538513;27722.34961;59.50111771
12.06.2019 23:10:47,055;697.4989014;697.7875977;682.4330444;1.160535336;1.078588724;2.161744356;2.129527807;-1.208116412;86.54360962;54.9603157;99.95597839;411.9599915;404.3280029;283.7172241;27722.34961;59.50111771
12.06.2019 23:11:02,099;697.4921265;697.7875977;682.4434814;1.160535336;1.078588724;2.161744356;2.199073076;-0.869304717;86.56713867;54.9603157;99.94024658;408.8399963;404.0939941;282.7808838;27722.36719;59.50111771
12.06.2019 23:11:17,136;697.4921265;697.7875977;682.4434814;1.160535336;1.078588724;2.161744356;2.152330875;-1.020867229;86.53575897;54.92729568;99.93087769;411.2399902;404.2739868;283.1997375;27722.36719;59.50111771
12.06.2019 23:11:32,162;697.4921265;697.7875977;682.4324341;1.160535336;1.078588724;2.161430359;2.222445965;-1.035440564;86.53575897;54.92729568;99.95517731;410.519989;404.2200012;283.1997375;27722.36719;59.50111771
12.06.2019 23:11:47,188;697.4906006;697.7875977;682.4324341;1.160535336;1.078588724;2.1611166;2.165468693;-1.020867229;86.52791595;54.92729568;99.95962524;411;404.2200012;283.1997375;27722.36719;59.50111771
12.06.2019 23:12:02,223;697.4981079;697.7875977;682.4324341;1.160535336;1.078588724;2.160489082;2.20000267;-1.14275229;86.53575897;54.92729568;99.96516418;410.8800049;404.0580139;283.3753357;27722.38281;59.50111771
12.06.2019 23:12:17,256;697.4981079;697.7875977;682.4324341;1.160535336;1.078588724;2.1611166;2.151767015;-1.113577008;86.51222992;54.89422226;99.94937134;413.519989;404.1300049;283.3753357;27722.38281;59.50111771
12.06.2019 23:12:32,298;697.5001221;697.7875977;682.4324341;1.160535336;1.078588724;2.160175323;2.237776756;-1.217376471;86.51222992;54.92729568;99.95278168;411;404.1300049;283.5411682;27722.38281;59.50111771
12.06.2019 23:12:47,331;697.4927979;697.7875977;682.4415894;1.160535336;1.078588724;2.16080308;2.12877202;-1.188164234;86.51222992;54.92729568;99.9728241;409.2000122;404.1119995;283.5411682;27722.38281;59.50111771
12.06.2019 23:13:02,378;697.4927979;697.7875977;682.4415894;1.160535336;1.078588724;2.159862041;2.129338741;-1.156448007;86.51222992;54.92729568;99.96316528;412.2000122;403.769989;283.3326416;27722.40039;59.50111771
12.06.2019 23:13:17,408;697.5015869;697.7875977;682.4415894;1.160535336;1.078588724;2.159862041;2.192931175;-1.125466228;86.52008057;54.9603157;99.96741486;410.0400085;403.9859924;283.367981;27722.40039;59.47213745
12.06.2019 23:13:32,447;697.5015869;697.7875977;682.4415894;1.160535336;1.078588724;2.160489082;2.074569464;-1.140083194;86.5043869;54.9603157;99.96118164;412.2000122;403.7879944;283.367981;27722.40039;59.47213745
12.06.2019 23:13:47,478;697.5015869;697.7875977;682.4415894;1.160535336;1.078588724;2.159234285;2.216150999;-1.414469481;86.48870087;54.9603157;99.9648056;410.2799988;404.2200012;283.8507996;27722.40039;59.47213745
12.06.2019 23:14:02,509;697.496521;697.7875977;682.4336548;1.160535336;1.078588724;2.158920765;2.135003805;-1.361029983;86.46517181;54.9603157;99.99299622;412.2000122;404.3640137;283.6630554;27722.41602;59.43237305
12.06.2019 23:14:17,547;697.496521;697.7875977;682.4336548;1.160535336;1.078588724;2.158606768;2.143487692;-1.375688672;86.46517181;54.92729568;99.98812866;413.1600037;404.4179993;283.6630554;27722.41602;59.40001678
12.06.2019 23:14:32,580;697.496521;697.7875977;682.4336548;1.160535336;1.078588724;2.158606768;2.155900955;-1.462859511;86.46517181;54.92729568;99.97261047;411.3599854;404.4909973;283.9035034;27722.41602;59.40001678
12.06.2019 23:14:47,604;697.496521;697.7875977;682.4336548;1.160535336;1.078588724;2.157979012;2.16059351;-1.35193336;86.47302246;54.92729568;99.97138214;409.9200134;404.3280029;283.5167542;27722.41602;59.46491623
12.06.2019 23:15:02,636;697.496521;697.7875977;682.4336548;1.160535336;1.078588724;2.15766573;2.123287678;-1.194173098;86.4573288;54.92729568;99.96408081;410.519989;403.7879944;283.0414734;27722.43359;59.40082932
12.06.2019 23:15:17,663;697.5021973;697.7875977;682.4336548;1.160535336;1.078588724;2.158606768;2.189764023;-1.067183733;86.4573288;54.92729568;99.96483612;410.8800049;403.8420105;283.0414734;27722.43359;59.40082932
12.06.2019 23:15:32,695;697.4942017;697.7875977;682.4398193;1.160535336;1.078588724;2.158293009;2.105653524;-1.125588417;86.43379974;54.9603157;99.97856903;411.3599854;403.8959961;283.0414734;27722.43359;59.40082932
12.06.2019 23:15:47,732;697.5027466;697.7875977;682.4398193;1.160535336;1.078588724;2.158293009;2.155524969;-1.081789613;86.43379974;54.92729568;99.97144318;408.6000061;403.8959961;283.0414734;27722.43359;59.40082932
12.06.2019 23:16:02,761;697.4935303;697.7875977;682.4398193;1.160535336;1.078588724;2.157037973;2.176324606;-0.882342398;86.43379974;54.92729568;99.98497772;411.2399902;403.9679871;282.3300476;27722.44922;59.42124939
12.06.2019 23:16:17,797;697.4935303;697.7875977;682.4295044;1.160535336;1.078588724;2.157037973;2.201303959;-1.361047029;86.41811371;54.92729568;99.93235779;410.519989;404.0220032;283.3890991;27722.44922;59.42124939
12.06.2019 23:16:32,837;697.4935303;697.7875977;682.4295044;1.160535336;1.078588724;2.156410694;2.121584415;-1.39034164;86.41027069;54.92729568;99.76222229;410.2799988;403.8059998;283.3890991;27722.44922;59.42124939
12.06.2019 23:16:47,875;697.5024414;697.7875977;682.4398804;1.160535336;1.078588724;2.156410694;2.160968781;-1.238831878;86.40242004;54.92729568;99.92776489;410.7600098;403.9320068;282.9716492;27722.44922;59.42124939
12.06.2019 23:17:02,907;697.4968262;697.7849121;682.4398804;1.160535336;1.078588724;2.156410694;2.172771454;-1.259340286;86.41027069;54.92729568;99.93101501;411.7200012;403.9320068;282.9716492;27722.4668;59.45574951
12.06.2019 23:17:17,950;697.4968262;697.7849121;682.4398804;1.160535336;1.078588724;2.156410694;2.087564707;-1.215436935;86.39458466;54.89422226;99.92835999;409.7999878;403.9320068;282.9716492;27722.4668;59.49979782
12.06.2019 23:17:32,987;697.4968262;697.7849121;682.4398804;1.160535336;1.078588724;2.155783415;2.165468693;-1.082575083;86.39458466;54.92729568;99.94088745;410.3999939;404.0580139;282.5248718;27722.4668;59.49979782
12.06.2019 23:17:48,028;697.4922485;697.7849121;682.4398804;1.160535336;1.078588724;2.155155659;2.130283356;-1.323382378;86.39458466;54.92729568;99.9817276;410.3999939;403.6440125;283.1076355;27722.4668;59.43382645
12.06.2019 23:18:03,056;697.4974976;697.7849121;682.4398804;1.160535336;1.078588724;2.156096697;2.168091536;-1.109302878;86.39458466;54.92729568;99.97753906;409.2000122;403.6799927;282.6387939;27722.48242;59.43382645
12.06.2019 23:18:18,103;697.4897461;697.7849121;682.4398804;1.160535336;1.078588724;2.155783415;2.142169237;-1.284682989;86.3710556;54.92729568;99.97307587;411.9599915;403.6260071;283.0817871;27722.48242;59.43382645
12.06.2019 23:18:33,141;697.4987793;697.7849121;682.4398804;1.160535336;1.078588724;2.155469656;2.113816023;-1.299316525;86.37889099;54.92729568;99.99981689;411;403.9859924;283.0817871;27722.48242;59.40103149
12.06.2019 23:18:48,184;697.4987793;697.7849121;682.4398804;1.160535336;1.078588724;2.155155659;2.136136055;-1.313987494;86.37889099;54.92729568;100.0034866;413.0400085;403.9859924;283.0817871;27722.48242;59.40103149
12.06.2019 23:19:03,231;697.4987793;697.788208;682.4398804;1.160535336;1.078588724;2.155155659;2.135003805;-1.313987494;86.35536194;54.92729568;99.97828674;411.6000061;404.0939941;283.0817871;27722.5;59.40103149
12.06.2019 23:19:18,260;697.4987793;697.788208;682.4345093;1.160535336;1.078588724;2.153900623;2.141603708;-1.076373577;86.3710556;54.92729568;100.0159836;410.1600037;403.9859924;282.4272156;27722.5;59.40103149
12.06.2019 23:19:33,297;697.4987793;697.788208;682.4345093;1.160535336;1.078588724;2.154214382;2.145935297;-1.506617785;86.3710556;54.92729568;99.99419403;410.519989;403.6080017;283.4911194;27722.5;59.40103149
12.06.2019 23:19:48,337;697.4903564;697.788208;682.4345093;1.160535336;1.078588724;2.153900623;2.209105015;-1.304571986;86.34751892;54.9603157;99.98490143;411.9599915;403.4809875;282.8944702;27722.5;59.40103149
12.06.2019 23:20:03,371;697.4979858;697.788208;682.4345093;1.160535336;1.078588724;2.154528379;2.183422565;-1.282468319;86.36321259;54.9603157;100.0150528;409.9200134;403.7340088;282.9546814;27722.51758;59.40103149
12.06.2019 23:20:18,406;697.4979858;697.788208;682.4345093;1.160535336;1.078588724;2.153273344;2.086992264;-1.665843248;86.33966827;54.92729568;99.99542236;411.480011;403.7340088;283.8080139;27722.51758;59.40103149
12.06.2019 23:20:33,441;697.4979858;697.788208;682.4345093;1.160535336;1.078588724;2.154214382;2.197584629;-1.349533081;86.34751892;54.92729568;100.0074768;411.6000061;403.3009949;283.0585938;27722.51758;59.40103149
12.06.2019 23:20:48,478;697.4979858;697.788208;682.4345093;1.160535336;1.078588724;2.152959585;2.149698734;-1.408216596;86.32398987;54.92729568;100.0216141;412.4400024;403.1570129;283.0585938;27722.51758;59.40103149
12.06.2019 23:21:03,510;697.4959717;697.788208;682.4345093;1.160535336;1.078588724;2.153273344;2.157403231;-1.140727401;86.33183289;54.92729568;100.0115891;413.0400085;403.3190002;282.3628235;27722.5332;59.40103149
12.06.2019 23:21:18,551;697.4887695;697.788208;682.4345093;1.160535336;1.078588724;2.152018309;2.142169237;-1.383723378;86.30830383;54.92729568;100.0147095;411.3599854;403.1390076;282.8700867;27722.5332;59.40103149
12.06.2019 23:21:33,589;697.4953003;697.788208;682.4388428;1.160535336;1.078588724;2.152645588;2.160405874;-1.354389906;86.30830383;54.92729568;100.0139618;411;402.8150024;282.8700867;27722.5332;59.40103149
12.06.2019 23:21:48,622;697.4953003;697.788208;682.4388428;1.160535336;1.078588724;2.152332067;2.154773712;-1.531984806;86.30830383;54.92729568;100.0241241;412.6799927;402.6159973;283.3182983;27722.5332;59.40103149
12.06.2019 23:22:03,655;697.4935913;697.7858887;682.4388428;1.160535336;1.078588724;2.151704311;2.142169237;-1.321861506;86.28477478;54.92729568;100.0372009;413.2799988;402.6159973;282.6595154;27722.55078;59.40103149
