Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 23:22:18,700;697.487793;697.7858887;682.4388428;1.160535336;1.078588724;2.151704311;2.166405678;-1.504487753;86.28477478;54.9603157;100.026123;413.6400146;402.0400085;283.1617737;27722.55078;59.40103149
12.06.2019 23:22:33,743;697.4957886;697.7858887;682.4388428;1.160535336;1.078588724;2.152332067;2.17351985;-1.475081325;86.28477478;54.92729568;100.0555573;411.8399963;402.1839905;283.1617737;27722.55078;59.40103149
12.06.2019 23:22:48,780;697.4957886;697.7858887;682.4388428;1.160535336;1.078588724;2.151704311;2.186221361;-1.771041751;86.28477478;54.9603157;100.0506516;413.0400085;402.2380066;283.8948059;27722.55078;59.40103149
12.06.2019 23:23:03,819;697.4938354;697.7858887;682.4364624;1.160535336;1.078588724;2.150449753;2.09899807;-1.624311805;86.26124573;54.9603157;100.047966;414.6000061;402.4719849;283.5318298;27722.56641;59.40103149
12.06.2019 23:23:18,850;697.4938354;697.7858887;682.4364624;1.160535336;1.078588724;2.150763273;2.122909069;-1.283734083;86.26908112;54.9603157;100.0494995;413.6400146;402.0580139;282.4336243;27722.56641;59.40103149
12.06.2019 23:23:33,891;697.4938354;697.7858887;682.4364624;1.160535336;1.078588724;2.150135756;2.139907598;-1.454789519;86.26124573;54.9603157;100.0679626;414.1199951;402.0580139;282.8230286;27722.56641;59.40103149
12.06.2019 23:23:48,933;697.4938354;697.7858887;682.4364624;1.160535336;1.078588724;2.149508715;2.148570061;-1.388556361;86.24555206;54.9603157;100.0449371;412.5599976;402.2380066;282.6409912;27722.56641;59.40103149
12.06.2019 23:24:03,972;697.4996948;697.7858887;682.4364624;1.160535336;1.078588724;2.149508715;2.138776541;-1.553353548;86.24555206;54.92729568;100.0667343;414;401.9679871;283.013031;27722.58398;59.40103149
12.06.2019 23:24:19,004;697.4996948;697.7858887;682.4364624;1.160535336;1.078588724;2.149194241;2.152518988;-1.654348254;86.24555206;54.89422226;100.0534973;411.2399902;402.3640137;283.249939;27722.58398;59.40103149
12.06.2019 23:24:34,044;697.492981;697.7858887;682.4364624;1.160535336;1.078588724;2.149508715;2.144429445;-1.459421992;86.24555206;54.92729568;100.0638657;411.9599915;402.4719849;282.7549744;27722.58398;59.40103149
12.06.2019 23:24:49,074;697.492981;697.7858887;682.4364624;1.160535336;1.078588724;2.149194241;2.193675995;-1.62672019;86.2298584;54.92729568;100.0840302;412.5599976;402.7430115;283.1740417;27722.58398;59.40103149
12.06.2019 23:25:04,112;697.492981;697.7858887;682.4364624;1.160535336;1.078588724;2.149194241;2.116470337;-1.62672019;86.2298584;54.92729568;100.0452881;410.2799988;402.6520081;283.1740417;27722.59961;59.40103149
12.06.2019 23:25:19,150;697.5019531;697.7858887;682.4364624;1.160535336;1.078588724;2.148567438;2.151015043;-1.656168818;86.2298584;54.92729568;100.0505219;411.480011;402.7609863;283.1740417;27722.59961;59.40103149
12.06.2019 23:25:34,183;697.5019531;697.7858887;682.4364624;1.160535336;1.078588724;2.149508715;2.135570049;-1.372250676;86.2298584;54.9603157;100.0515976;412.5599976;402.6889954;282.5154724;27722.59961;59.40103149
12.06.2019 23:25:49,226;697.4958496;697.7858887;682.4364624;1.160535336;1.078588724;2.148253202;2.186594248;-1.659332156;86.21418762;54.9603157;100.0573273;412.5599976;402.8869934;283.1421814;27722.59961;59.40103149
12.06.2019 23:26:04,261;697.4958496;697.7858887;682.4364624;1.160535336;1.078588724;2.148253202;2.176324606;-1.659332156;86.22202301;54.92729568;100.03405;412.5599976;402.8869934;283.1421814;27722.61719;59.40103149
12.06.2019 23:26:19,292;697.4958496;697.7872314;682.4364624;1.160535336;1.078588724;2.148567438;2.169027805;-1.521464944;86.22202301;54.9603157;100.0307693;411.8399963;403.0310059;282.8041077;27722.61719;59.40103149
12.06.2019 23:26:34,336;697.4958496;697.7872314;682.4364624;1.160535336;1.078588724;2.148567438;2.147064924;-1.521464944;86.20632935;54.92729568;100.0408478;411.9599915;403.1929932;282.8041077;27722.61719;59.40103149
12.06.2019 23:26:49,379;697.4910278;697.7872314;682.4364624;1.160535336;1.078588724;2.147939682;2.154585838;-1.494295835;86.20632935;54.9603157;100.0529251;411.8399963;402.9590149;282.7698975;27722.61719;59.40103149
12.06.2019 23:27:04,405;697.4961548;697.7872314;682.4364624;1.160535336;1.078588724;2.148253202;2.147817612;-1.523743033;86.20632935;54.9603157;100.0423355;413.3999939;403.1390076;282.7698975;27722.63281;59.40103149
12.06.2019 23:27:19,447;697.4961548;697.7872314;682.4364624;1.160535336;1.078588724;2.148567438;2.157215357;-1.858546376;86.19065857;54.92729568;100.0410614;411.1199951;403.2650146;283.7297974;27722.63281;59.40103149
12.06.2019 23:27:34,479;697.4961548;697.7872314;682.4364624;1.160535336;1.078588724;2.147939682;2.122909069;-1.778094172;86.1749649;54.92729568;100.0398026;415.3200073;403.0849915;283.4277344;27722.63281;59.40000916
12.06.2019 23:27:49,508;697.5003662;697.7872314;682.4364624;1.160535336;1.078588724;2.146998644;2.149698734;-1.633348227;86.19849396;54.9603157;100.042099;410.7600098;403.2650146;282.964325;27722.63281;59.40000916
12.06.2019 23:28:04,547;697.5003662;697.7872314;682.4364624;1.160535336;1.078588724;2.1476264;2.072654963;-1.603835344;86.19065857;54.9603157;100.0333557;412.7999878;403.2290039;282.964325;27722.65039;59.40000916
12.06.2019 23:28:19,583;697.5003662;697.7872314;682.4364624;1.160535336;1.078588724;2.146370888;2.149510622;-1.578566313;86.16711426;54.92729568;100.0478973;413.519989;403.355011;282.7329407;27722.65039;59.40000916
12.06.2019 23:28:34,621;697.4945679;697.7872314;682.4364624;1.160535336;1.078588724;2.146684647;2.162094355;-1.547802806;86.16711426;54.89422226;100.0377579;411.8399963;403.2470093;282.6889954;27722.65039;59.40000916
12.06.2019 23:28:49,650;697.4945679;697.7872314;682.4364624;1.160535336;1.078588724;2.146370888;2.135192394;-1.394156933;86.15143585;54.9603157;100.0726852;410.2799988;403.3370056;282.2269287;27722.65039;59.40000916
12.06.2019 23:29:04,685;697.4945679;697.7872314;682.4364624;1.160535336;1.078588724;2.146370888;2.179874897;-1.520794749;86.15143585;54.9603157;100.068512;412.0799866;403.2109985;282.5744324;27722.66602;59.40000916
12.06.2019 23:29:19,724;697.5005493;697.7872314;682.4364624;1.160535336;1.078588724;2.146370888;2.171648502;-1.520794749;86.13574219;54.9603157;100.0531311;411.6000061;403.2109985;282.5744324;27722.66602;59.40000916
12.06.2019 23:29:34,760;697.4915161;697.7872314;682.4364624;1.161696196;1.078588724;2.146057367;2.127259731;-1.677375078;86.13574219;54.9603157;100.065773;411.3599854;403.2109985;282.963623;27722.66602;59.40000916
12.06.2019 23:29:49,797;697.4915161;697.7872314;682.4364624;1.161696196;1.078588724;2.14574337;2.123287678;-1.524981856;86.13574219;54.99333572;100.0683823;410.519989;403.2109985;282.5050354;27722.66602;59.40000916
12.06.2019 23:30:04,840;697.4941406;697.7872314;682.4364624;1.161696196;1.078588724;2.145116329;2.147253036;-1.554463267;86.13574219;54.9603157;100.0453568;412.0799866;402.9230042;282.5050354;27722.68359;59.40000916
12.06.2019 23:30:19,879;697.5014648;697.7872314;682.4378052;1.161696196;1.078588724;2.144802094;2.211516619;-1.797008514;86.13574219;54.9603157;100.0614929;411.8399963;403.2470093;283.1295471;27722.68359;59.40000916
12.06.2019 23:30:34,910;697.5014648;697.7872314;682.4378052;1.161696196;1.078588724;2.145429611;2.185848236;-1.782199979;86.13574219;54.89422226;100.0659561;411.480011;403.0490112;283.1295471;27722.68359;59.40000916
12.06.2019 23:30:49,953;697.4934082;697.7872314;682.4378052;1.161696196;1.078588724;2.144175053;2.185661793;-1.532594919;86.0965271;54.9603157;100.0521927;410.2799988;403.1390076;282.3237;27722.68359;59.40000916
12.06.2019 23:31:04,991;697.4934082;697.7872314;682.4378052;1.161696196;1.078588724;2.144802094;2.223926067;-1.503118277;86.12005615;54.92729568;100.0589294;412.9200134;402.9230042;282.3237;27722.69922;59.40000916
12.06.2019 23:31:20,024;697.5012817;697.7872314;682.4378052;1.161696196;1.078588724;2.144488573;2.132927418;-1.667458057;86.0965271;54.92729568;100.0229721;411.3599854;402.1119995;282.7338562;27722.69922;59.40000916
12.06.2019 23:31:35,054;697.5012817;697.7872314;682.4378052;1.161696196;1.078588724;2.142919779;2.150262833;-1.901140928;86.0965271;54.9603157;100.0502777;411.8399963;402.0400085;283.1714783;27722.69922;59.40000916
12.06.2019 23:31:50,080;697.5012817;697.7872314;682.4378052;1.161696196;1.078588724;2.144175053;2.117607355;-1.614388943;86.0965271;54.92729568;100.0245132;410.519989;402.1480103;282.5478821;27722.69922;59.40000916
12.06.2019 23:32:05,111;697.4959106;697.7872314;682.4378052;1.161696196;1.078588724;2.143861055;2.158341646;-1.629168034;86.0965271;54.92729568;100.0143509;409.5599976;402.0220032;282.5478821;27722.7168;59.40000916
12.06.2019 23:32:20,147;697.4959106;697.7872314;682.4378052;1.161696196;1.078588724;2.143861055;2.146500349;-1.629168034;86.07299805;54.92729568;100.0325699;412.9200134;401.5889893;282.5478821;27722.7168;59.40000916
12.06.2019 23:32:35,178;697.4959106;697.7872314;682.4378052;1.161696196;1.078588724;2.142919779;2.139719248;-1.707779408;86.06515503;54.92729568;100.0087738;414.6000061;401.5710144;282.6417847;27722.7168;59.40000916
12.06.2019 23:32:50,208;697.4959106;697.7872314;682.4378052;1.161696196;1.078588724;2.142606258;2.163031816;-1.996743798;86.06515503;54.9603157;99.99106598;409.6799927;405.4639893;283.3927917;27722.7168;59.40000916
12.06.2019 23:33:05,240;697.5004272;697.7872314;682.4378052;1.161696196;1.078588724;2.143233299;2.149322271;-1.752333403;86.08083344;54.92729568;99.96591949;408;405.3739929;282.8043518;27722.73242;59.40000916
12.06.2019 23:33:20,284;697.5004272;697.7872314;682.4378052;1.161696196;1.078588724;2.143233299;2.162094355;-1.752333403;86.06515503;54.92729568;99.97973633;409.3200073;405.428009;282.8043518;27722.73242;59.40000916
12.06.2019 23:33:35,309;697.4920654;697.7872314;682.4378052;1.161696196;1.078588724;2.141978502;2.123855352;-2.035814524;86.04946136;54.89422226;100.0296478;408.6000061;405.6080017;283.4184875;27722.73242;59.40000916
12.06.2019 23:33:50,344;697.4920654;697.7872314;682.4378052;1.161696196;1.078588724;2.141978502;2.146311998;-1.606890082;86.07299805;54.9603157;100.039856;408.2399902;405.428009;282.243866;27722.73242;59.40000916
12.06.2019 23:34:05,386;697.4920654;697.7872314;682.4378052;1.161696196;1.078588724;2.141664982;2.127637625;-1.802015901;86.06515503;54.9603157;100.0357971;407.8800049;405.3380127;282.7377014;27722.75;59.33069611
12.06.2019 23:34:20,427;697.4986572;697.7872314;682.4378052;1.161696196;1.078588724;2.142292023;2.126692533;-1.787207723;86.03377533;54.9603157;100.0267258;408.1199951;404.9410095;282.7377014;27722.75;59.33069611
12.06.2019 23:34:35,461;697.4986572;697.7872314;682.4298706;1.161696196;1.078588724;2.141037226;2.147817612;-1.613089681;86.04946136;54.9603157;100.0234451;409.4400024;404.9410095;282.1393738;27722.75;59.33069611
12.06.2019 23:34:50,501;697.5031128;697.7872314;682.4298706;1.161696196;1.078588724;2.141350985;2.155900955;-1.903384805;86.01809692;54.92729568;100.0262833;409.9200134;404.9049988;282.9745789;27722.75;59.30088806
12.06.2019 23:35:05,539;697.4953613;697.7872314;682.4298706;1.161696196;1.078588724;2.141037226;2.170151234;-1.91821444;86.01809692;54.9603157;100.0178146;407.2799988;404.9049988;282.9745789;27722.76758;59.30088806
12.06.2019 23:35:20,578;697.4953613;697.7872314;682.4370117;1.161696196;1.078588724;2.140409708;2.107173204;-1.804788828;86.01809692;55.02640915;100.0454712;408.6000061;405.2290039;282.5829773;27722.76758;59.30088806
12.06.2019 23:35:35,600;697.4953613;697.7872314;682.4370117;1.161696196;1.078588724;2.140409708;2.145370722;-1.804788828;86.01809692;54.9603157;100.0349884;408.2399902;405.2290039;282.5829773;27722.76758;59.30088806
12.06.2019 23:35:50,631;697.4953613;697.7872314;682.4370117;1.161696196;1.078588724;2.141037226;2.179314613;-1.649763942;86.01809692;54.9603157;100.0445786;408.3599854;405.4460144;282.2397766;27722.76758;59.30088806
12.06.2019 23:36:05,660;697.4953613;697.7872314;682.4370117;1.161696196;1.078588724;2.139782667;2.123287678;-2.095165968;86.01809692;54.9603157;100.0620422;409.4400024;405.3200073;283.2962952;27722.7832;59.30088806
12.06.2019 23:36:20,691;697.4953613;697.7872314;682.4370117;1.161696196;1.078588724;2.140723944;2.089091063;-1.780097008;86.00240326;54.9603157;100.0412674;408.3599854;405.3200073;282.5560608;27722.7832;59.2458725
12.06.2019 23:36:35,730;697.4921265;697.7872314;682.4370117;1.161696196;1.078588724;2.140409708;2.149322271;-1.794946194;86.01809692;54.9603157;100.039032;408;405.1210022;282.5560608;27722.7832;59.20094681
12.06.2019 23:36:50,766;697.4921265;697.7872314;682.4370117;1.161696196;1.081268072;2.139782667;2.10394311;-1.824579477;85.99456787;54.9603157;100.0346222;409.5599976;405.3739929;282.5560608;27722.7832;59.20094681
12.06.2019 23:37:05,803;697.4968262;697.7872314;682.4370117;1.161696196;1.081268072;2.140409708;2.072846413;-1.794946194;85.99456787;53.87002563;100.0535507;405.6000061;405.3739929;282.5560608;27722.80078;59.20094681
12.06.2019 23:37:20,843;697.500061;697.7872314;682.4370117;1.161696196;1.081268072;2.13946867;2.091951132;-0.987205029;86.01024628;53.83700562;100.0471878;405.6000061;405.3739929;280.2247009;27722.80078;59.20094681
12.06.2019 23:37:35,877;697.500061;697.7872314;682.4370117;1.161696196;1.081268072;2.138840914;2.117985964;-1.26862669;85.97887421;53.87002563;100.0330887;408.8399963;405.2109985;280.9138794;27722.80078;59.20094681
12.06.2019 23:37:50,907;697.5026855;697.7872314;682.4370117;1.161696196;1.081268072;2.138840914;2.141226768;-1.49694407;85.98671722;53.87002563;100.0531616;405.9599915;405.6080017;281.5382996;27722.80078;59.20094681
12.06.2019 23:38:05,945;697.5026855;697.7872314;682.4370117;1.161696196;1.081268072;2.13946867;2.195909977;-1.218198061;85.98671722;53.83700562;100.0183105;404.1600037;405.3559875;280.776001;27722.81641;59.20094681
12.06.2019 23:38:20,983;697.5026855;697.7872314;682.4370117;1.161696196;1.081268072;2.139154911;2.1357584;-1.245571256;85.97887421;53.87002563;100.0335007;407.2799988;405.3380127;280.8912354;27722.81641;59.20094681
12.06.2019 23:38:36,011;697.5026855;697.7872314;682.4370117;1.161696196;1.081268072;2.139154911;2.155900955;-1.115818739;85.98671722;53.83700562;100.0371246;404.8800049;405.302002;280.5362854;27722.81641;59.20094681
12.06.2019 23:38:51,054;697.5057983;697.7872314;682.4370117;1.161696196;1.081268072;2.138213873;2.119880199;-1.215233564;85.96318817;53.90304565;100.0432434;404.3999939;405.4460144;280.8274231;27722.81641;59.20094681
12.06.2019 23:39:06,093;697.5057983;697.7872314;682.4370117;1.161696196;1.081268072;2.138840914;2.088709593;-1.202336073;85.96318817;53.90304565;100.0356903;406.9200134;405.5180054;280.8728027;27722.83398;59.20094681
12.06.2019 23:39:21,131;697.4962158;697.7872314;682.4348145;1.161696196;1.081268072;2.138527393;2.134626389;-1.105606079;85.96318817;53.90304565;100.0324097;405.6000061;405.6260071;280.5678101;27722.83398;59.20094681
12.06.2019 23:39:36,173;697.5042725;697.7872314;682.4348145;1.161696196;1.081268072;2.137586355;2.134626389;-1.257453918;85.96318817;53.87002563;100.023941;405.8399963;405.7340088;280.8621521;27722.83398;59.17667007
12.06.2019 23:39:51,202;697.5042725;697.7872314;682.4348145;1.161696196;1.081268072;2.138213873;2.121584415;-1.227928638;85.93965912;53.87002563;100.0419769;404.1600037;405.7340088;280.8621521;27722.83398;59.12214279
12.06.2019 23:40:06,245;697.4962158;697.7872314;682.4348145;1.161696196;1.081268072;2.137272596;2.139719248;-1.272228599;85.95534515;53.87002563;100.0419388;408.9599915;405.7340088;280.8621521;27722.84961;59.12214279
12.06.2019 23:40:21,283;697.5012207;697.7872314;682.4348145;1.161696196;1.081268072;2.136958599;2.125179529;-1.28700757;85.93965912;53.87002563;100.0403595;405.8399963;405.6260071;280.8621521;27722.84961;59.12214279
12.06.2019 23:40:36,320;697.5012207;697.7872314;682.4348145;1.161696196;1.081268072;2.136958599;2.073995113;-0.977413356;85.93965912;53.90304565;100.0384827;402.3599854;405.7160034;280.015686;27722.84961;59.12214279
12.06.2019 23:40:51,365;697.4957275;697.7872314;682.4348145;1.161696196;1.081268072;2.137586355;2.145747423;-1.272837758;85.93965912;53.87002563;100.0263596;402.7200012;405.7160034;280.9042358;27722.84961;59.12214279
12.06.2019 23:41:06,403;697.5022583;697.7872314;682.4348145;1.161696196;1.081268072;2.137586355;2.127826691;-1.421200514;85.92396545;53.90304565;100.0332413;405.2399902;405.9500122;281.309967;27722.86719;59.10000992
12.06.2019 23:41:21,445;697.5022583;697.7872314;682.4348145;1.161696196;1.081268072;2.137899637;2.043832779;-1.406428218;85.9318161;53.90304565;100.0278549;404.1600037;405.9500122;281.309967;27722.86719;59.10000992
12.06.2019 23:41:36,481;697.5064087;697.7872314;682.4298706;1.161696196;1.081268072;2.137899637;2.113816023;-1.086164236;85.9318161;53.93611908;100.0241928;404.7600098;405.8959961;280.43396;27722.86719;59.03379822
12.06.2019 23:41:51,524;697.5064087;697.7872314;682.4298706;1.161696196;1.081268072;2.136958599;2.099569082;-1.350224018;85.9318161;53.90304565;100.0285797;405.480011;405.9140015;281.0350037;27722.86719;59.09945297
12.06.2019 23:42:06,554;697.5064087;697.7872314;682.4298706;1.161696196;1.081268072;2.137899637;2.124423027;-1.115507007;85.92396545;53.90304565;100.026123;406.5599976;405.7520142;280.5142212;27722.88281;59.02006149
12.06.2019 23:42:21,600;697.5064087;697.7872314;682.4298706;1.161696196;1.081268072;2.137899637;2.11438489;-1.030636907;85.93965912;53.90304565;100.051796;403.2000122;406.0400085;280.282074;27722.88281;59.02006149
12.06.2019 23:42:36,645;697.5064087;697.7872314;682.4298706;1.161696196;1.081268072;2.137586355;2.150639057;-1.544466615;85.97102356;53.90304565;100.0472641;405.480011;406.0400085;281.6470337;27722.88281;59.04831314
12.06.2019 23:42:51,689;697.5042114;697.7872314;682.4298706;1.161696196;1.081268072;2.138213873;2.079925299;-1.102508783;85.96318817;53.90304565;100.0753403;401.8800049;406.2569885;280.519043;27722.88281;59.00994873
12.06.2019 23:43:06,725;697.5070801;697.7872314;682.4395142;1.161696196;1.081268072;2.138527393;2.165468693;-1.132036805;85.97102356;53.87002563;100.0880432;402.6000061;406.1659851;280.6401367;27722.90039;59.00994873
12.06.2019 23:43:21,750;697.5070801;697.7872314;682.4395142;1.161696196;1.081268072;2.139154911;2.065180302;-1.102572441;85.97887421;53.90304565;100.0636368;405.1199951;406.2030029;280.6401367;27722.90039;59.00994873
12.06.2019 23:43:36,783;697.5070801;697.7872314;682.4395142;1.161696196;1.081268072;2.138840914;2.127826691;-1.185707569;85.94749451;53.90304565;100.0640488;405.2399902;406.0580139;280.827301;27722.90039;59.00994873
12.06.2019 23:43:51,819;697.5070801;697.7872314;682.4333496;1.161696196;1.081268072;2.13946867;2.120259047;-1.114438415;85.96318817;53.90304565;100.0595093;406.2000122;406.0580139;280.827301;27722.90039;59.00001144
12.06.2019 23:44:06,856;697.5070801;697.7872314;682.4333496;1.161696196;1.081268072;2.138213873;2.130283356;-1.173392296;85.97887421;53.90304565;100.055603;406.5599976;406.1849976;280.827301;27722.91602;59.00001144
12.06.2019 23:44:21,895;697.5070801;697.7872314;682.4333496;1.161696196;1.081268072;2.137899637;2.117607355;-1.188166499;85.96318817;53.87002563;100.06147;403.0799866;406.3110046;280.827301;27722.91602;59.00001144
12.06.2019 23:44:36,932;697.5070801;697.7872314;682.4333496;1.163169026;1.081268072;2.137899637;2.175015926;-0.907047629;85.94749451;53.90304565;100.0612411;404.7600098;406.0939941;280.0580444;27722.91602;59.00001144
12.06.2019 23:44:51,970;697.5065918;697.7872314;682.4333496;1.163169026;1.081268072;2.138213873;2.168653488;-1.156391859;85.94749451;53.83700562;100.0630341;405.3599854;406.1849976;280.7807922;27722.91602;59.00001144
12.06.2019 23:45:07,008;697.5065918;697.7872314;682.4333496;1.163169026;1.081268072;2.137899637;2.177072287;-1.171174765;85.95534515;53.87002563;100.0489273;403.2000122;406.1300049;280.7807922;27722.93359;59.00001144
12.06.2019 23:45:22,045;697.5065918;697.7872314;682.4333496;1.163169026;1.081268072;2.138527393;2.173706532;-1.019740343;85.95534515;53.90304565;100.0569305;403.4400024;406.2569885;280.447052;27722.93359;59.00001144
12.06.2019 23:45:37,082;697.5076294;697.7891846;682.4333496;1.163169026;1.081268072;2.138527393;2.164531708;-1.019740343;85.95534515;53.83700562;100.0802994;403.7999878;406.1119995;280.447052;27722.93359;59.00001144
12.06.2019 23:45:52,118;697.5076294;697.7891846;682.4333496;1.163169026;1.081268072;2.138527393;2.128393888;-1.070556164;85.95534515;53.90304565;100.0836105;403.4400024;406.401001;280.5861511;27722.93359;59.00001144
12.06.2019 23:46:07,153;697.5076294;697.7891846;682.4333496;1.163169026;1.081268072;2.137586355;2.179874897;-1.114761949;85.95534515;53.87002563;100.0674973;405.3599854;406.1480103;280.5861511;27722.94922;58.93269348
12.06.2019 23:46:22,188;697.5076294;697.7891846;682.4333496;1.163169026;1.081268072;2.137272596;2.163219213;-1.129509449;85.93965912;53.90304565;100.0498657;403.7999878;406.1480103;280.5861511;27722.94922;58.93269348
12.06.2019 23:46:37,218;697.5007935;697.7891846;682.4333496;1.163169026;1.081268072;2.137586355;2.140661478;-1.114761949;85.93965912;53.87002563;100.0312347;404.519989;406.0400085;280.5861511;27722.94922;58.93269348
12.06.2019 23:46:52,253;697.5007935;697.7891846;682.4333496;1.163169026;1.081268072;2.138213873;2.102612495;-0.856667876;85.93965912;53.87002563;100.0252075;406.2000122;405.7879944;279.9604797;27722.94922;58.90000916
12.06.2019 23:47:07,290;697.5007935;697.7891846;682.4333496;1.163169026;1.081268072;2.136958599;2.145747423;-1.288166881;85.92396545;53.87002563;100.0581589;405.480011;406.0580139;280.9797363;27722.9668;58.90000916
12.06.2019 23:47:22,327;697.5116577;697.7891846;682.4333496;1.163169026;1.081268072;2.137899637;2.178567171;-1.112501383;85.94749451;53.87002563;100.0557861;403.6799927;406.1119995;280.6202393;27722.9668;58.90000916
12.06.2019 23:47:37,356;697.5072021;697.7891846;682.4333496;1.163169026;1.081268072;2.136958599;2.140850067;-1.065791845;85.93965912;53.87002563;100.071167;402.7200012;406.2390137;280.371521;27722.9668;58.90000916
12.06.2019 23:47:52,395;697.5072021;697.7891846;682.4333496;1.163169026;1.081268072;2.137272596;2.140850067;-1.05104053;85.9318161;53.87002563;100.058548;404.519989;406.2390137;280.371521;27722.9668;58.90000916
12.06.2019 23:48:07,435;697.5001831;697.7891846;682.4333496;1.163169026;1.081268072;2.136645079;2.168840647;-0.952575326;85.9318161;53.87002563;100.0721359;403.4400024;406.4549866;279.8561401;27722.98242;58.90000916
12.06.2019 23:48:22,478;697.5089111;697.7891846;682.4333496;1.163169026;1.081268072;2.136645079;2.155712843;-1.296568274;85.9318161;53.87002563;100.0565109;406.9200134;406.4909973;280.7963562;27722.98242;58.90000916
12.06.2019 23:48:37,515;697.5089111;697.7891846;682.4271851;1.163169026;1.081268072;2.136331558;2.134248972;-1.31134665;85.90828705;53.90304565;100.0684967;406.7999878;406.4190063;280.7963562;27722.98242;58.90000916
12.06.2019 23:48:52,544;697.5089111;697.7891846;682.4271851;1.163169026;1.081268072;2.137272596;2.141038418;-1.029933214;85.9318161;53.87002563;100.0591812;402.7200012;406.2390137;280.4447021;27722.98242;58.90000916
12.06.2019 23:49:07,577;697.506958;697.7891846;682.4271851;1.163169026;1.081268072;2.136017323;2.129149914;-1.138796806;85.9004364;53.87002563;100.0878906;404.3999939;406.3469849;280.5811157;27723;58.90000916
12.06.2019 23:49:22,607;697.5011597;697.7891846;682.4271851;1.163169026;1.081268072;2.136331558;2.163219213;-1.124001861;85.9318161;53.87002563;100.0691071;404.6400146;406.5090027;280.5811157;27723;58.90000916
12.06.2019 23:49:37,652;697.5094604;697.7891846;682.4367676;1.163169026;1.081268072;2.136958599;2.152518988;-1.331381202;85.9004364;53.87002563;100.0604248;404.0400085;406.5090027;281.2292175;27723;58.90000916
12.06.2019 23:49:52,689;697.5094604;697.7891846;682.4367676;1.163169026;1.081268072;2.136017323;2.14292264;-1.317179203;85.90828705;53.87002563;100.0707016;405.480011;406.4549866;281.0690613;27723;58.90000916
12.06.2019 23:50:07,724;697.505188;697.7891846;682.4367676;1.163169026;1.081268072;2.135704041;2.182302713;-1.110777617;85.89260101;53.87002563;100.0678024;403.9200134;405.9859924;280.3120117;27723.01758;58.90000916
12.06.2019 23:50:22,758;697.505188;697.7891846;682.4367676;1.163169026;1.081268072;2.136017323;2.134626389;-1.096043348;85.9004364;53.87002563;100.0549469;405.2399902;406.5629883;280.3120117;27723.01758;58.90000916
12.06.2019 23:50:37,796;697.5092773;697.7891846;682.4272461;1.163169026;1.081268072;2.135704041;2.164531708;-1.257417798;85.9004364;53.87002563;100.0626755;402.9599915;406.5629883;280.7128296;27723.01758;58.90000916
12.06.2019 23:50:52,835;697.5092773;697.7891846;682.4272461;1.163169026;1.081268072;2.135704041;2.067864895;-1.291119814;85.90828705;53.87002563;100.0583191;405;406.6530151;280.8049622;27723.01758;58.90000916
12.06.2019 23:51:07,876;697.5092773;697.7891846;682.4272461;1.163169026;1.081268072;2.136331558;2.114763975;-1.146438241;85.90828705;53.87002563;100.040741;402.7200012;406.598999;280.4901733;27723.0332;58.81945038
12.06.2019 23:51:22,918;697.5002441;697.7891846;682.4365845;1.163169026;1.081268072;2.136017323;2.135003805;-1.161211252;85.89260101;53.87002563;100.0448685;402.3599854;406.6889954;280.4901733;27723.0332;58.84023285
12.06.2019 23:51:37,948;697.5002441;697.7891846;682.4365845;1.163169026;1.081268072;2.136331558;2.078204393;-1.146438241;85.90828705;53.83700562;100.0505981;404.8800049;406.5090027;280.4901733;27723.0332;58.84023285
12.06.2019 23:51:52,988;697.5002441;697.7891846;682.4365845;1.163169026;1.081268072;2.136017323;2.118175507;-1.161211252;85.88474274;53.83700562;100.0430679;406.3200073;406.3649902;280.4901733;27723.0332;58.80270767
12.06.2019 23:52:08,031;697.5078125;697.7891846;682.428772;1.163169026;1.081268072;2.136017323;2.118175507;-1.094667435;85.87690735;53.90304565;100.0672302;404.3999939;406.4549866;280.3082275;27723.05078;58.80270767
12.06.2019 23:52:23,053;697.5078125;697.7891846;682.428772;1.163169026;1.081268072;2.135389566;2.164531708;-1.434495091;85.88474274;53.87002563;100.0590134;404.1600037;406.4549866;281.15625;27723.05078;58.80270767
12.06.2019 23:52:38,090;697.5054932;697.7891846;682.428772;1.163169026;1.081268072;2.135076284;2.135003805;-1.130138755;85.88474274;53.87002563;100.0689087;404.0400085;406.4370117;280.2842102;27723.05078;58.80270767
12.06.2019 23:52:53,125;697.5054932;697.7891846;682.428772;1.163169026;1.081268072;2.136017323;2.061342001;-1.313259959;85.87690735;53.87002563;100.0723419;401.519989;406.5809937;280.9057922;27723.05078;58.76184845
12.06.2019 23:53:08,154;697.503479;697.7891846;682.428772;1.163169026;1.081268072;2.136017323;2.185661793;-1.299422026;85.9004364;53.90304565;100.0527039;403.5599976;406.6350098;280.867981;27723.06641;58.76184845
12.06.2019 23:53:23,189;697.503479;697.7891846;682.428772;1.163169026;1.081268072;2.136017323;2.077439308;-1.127295256;85.9004364;53.87002563;100.0454712;404.8800049;406.7250061;280.3974304;27723.06641;58.76184845
12.06.2019 23:53:38,230;697.503479;697.7891846;682.428772;1.163169026;1.081268072;2.135389566;2.094238043;-1.156821847;85.9004364;53.87002563;100.0607376;404.8800049;406.9769897;280.3974304;27723.06641;58.76184845
12.06.2019 23:53:53,266;697.506958;697.7891846;682.428772;1.163169026;1.081268072;2.135704041;2.100139856;-1.142022967;85.9004364;53.87002563;100.0503387;405.3599854;406.9049988;280.3974304;27723.06641;58.76184845
12.06.2019 23:54:08,295;697.5016479;697.7891846;682.4360962;1.163169026;1.081268072;2.135704041;2.126125336;-1.522164941;85.88474274;53.87002563;100.0439987;403.0799866;407.0310059;281.4364319;27723.08398;58.76184845
12.06.2019 23:54:23,326;697.5016479;697.7891846;682.4360962;1.163169026;1.081268072;2.134762526;2.114763975;-1.315844655;85.88474274;53.87002563;100.040329;402.480011;407.3200073;280.7512207;27723.08398;58.71255493
12.06.2019 23:54:38,352;697.505127;697.7891846;682.4360962;1.163169026;1.081268072;2.134762526;2.123476982;-0.98828423;85.9004364;53.87002563;100.0436707;402.8399963;407.2659912;279.8562012;27723.08398;58.71255493
12.06.2019 23:54:53,384;697.505127;697.7891846;682.4328003;1.163169026;1.081268072;2.135076284;2.128960609;-1.346107364;85.88474274;53.87002563;100.0556107;403.3200073;407.2659912;280.8743591;27723.08398;58.71255493
12.06.2019 23:55:08,425;697.505127;697.7891846;682.4328003;1.163169026;1.081268072;2.136017323;2.170712709;-1.301744699;85.87690735;53.83700562;100.0767365;402.1199951;407.4100037;280.8743591;27723.09961;58.71255493
12.06.2019 23:55:23,456;697.5077515;697.7891846;682.4328003;1.163169026;1.081268072;2.136017323;2.0368855;-1.488797307;85.89260101;53.90304565;100.0601425;403.0799866;407.4819946;281.3856812;27723.09961;58.71255493
12.06.2019 23:55:38,488;697.5077515;697.7891846;682.4328003;1.163169026;1.081268072;2.135389566;2.088709593;-1.318978667;85.88474274;53.87002563;100.0605087;402;407.5180054;280.8406067;27723.09961;58.71255493
12.06.2019 23:55:53,524;697.5043335;697.7891846;682.4328003;1.163169026;1.081268072;2.135704041;2.089663267;-1.085818887;85.88474274;53.87002563;100.073494;405;407.5539856;280.2437744;27723.09961;58.71255493
12.06.2019 23:56:08,556;697.5043335;697.7891846;682.4328003;1.163169026;1.081268072;2.135389566;2.131605387;-1.467058182;85.86906433;53.93611908;100.0568237;403.2000122;407.5360107;281.2452698;27723.11719;58.70000839
12.06.2019 23:56:23,598;697.5043335;697.7891846;682.4328003;1.163169026;1.081268072;2.134448528;2.110590696;-1.192958713;85.86906433;53.87002563;100.0602493;404.1600037;407.5360107;280.3751221;27723.11719;58.70000839
12.06.2019 23:56:38,633;697.5043335;697.7891846;682.4328003;1.163169026;1.081268072;2.134135008;2.078969479;-1.579137921;85.86121368;53.87002563;100.0507813;403.3200073;407.5360107;281.3895569;27723.11719;58.70000839
12.06.2019 23:56:53,666;697.5097656;697.7891846;682.4328003;1.163169026;1.081268072;2.134762526;2.110590696;-0.999705613;85.8533783;53.87002563;100.087822;401.1600037;407.7340088;279.8874512;27723.11719;58.70000839
12.06.2019 23:57:08,702;697.5004883;697.7891846;682.4328003;1.163169026;1.081268072;2.134762526;2.115522385;-1.323312998;85.84553528;53.87002563;100.0877838;403.2000122;407.8779907;280.7716064;27723.13281;58.70000839
12.06.2019 23:57:23,747;697.5117188;697.7891846;682.4328003;1.163169026;1.081268072;2.135076284;2.098617554;-1.080272794;85.83768463;53.87002563;100.1166992;401.1600037;407.8779907;280.1479492;27723.13281;58.70000839
12.06.2019 23:57:38,790;697.5117188;697.7891846;682.4328003;1.163169026;1.081268072;2.135076284;2.10375309;-1.382606387;85.86906433;53.87002563;100.0988464;401.3999939;407.8779907;280.9740906;27723.13281;58.70000839
12.06.2019 23:57:53,824;697.5040894;697.7902222;682.4328003;1.163169026;1.081268072;2.135389566;2.059037209;-0.976284146;85.86906433;53.87002563;100.1018982;402.8399963;407.6440125;279.9039917;27723.13281;58.70000839
12.06.2019 23:58:08,860;697.5106812;697.7902222;682.4328003;1.163169026;1.081268072;2.134448528;2.105083466;-1.071231604;85.86906433;53.87002563;100.1055298;402.1199951;407.8059998;280.042572;27723.15039;58.70000839
12.06.2019 23:58:23,904;697.5106812;697.7902222;682.4328003;1.163169026;1.081268072;2.134135008;2.13689065;-1.31429553;85.86906433;53.87002563;100.0957718;402.9599915;407.769989;280.6661682;27723.15039;58.70000839
12.06.2019 23:58:38,940;697.5106812;697.7902222;682.4328003;1.163169026;1.081268072;2.135076284;2.170151234;-1.269916654;85.86906433;53.87002563;100.1068649;400.7999878;407.9689941;280.6661682;27723.15039;58.70000839
12.06.2019 23:58:53,978;697.5056763;697.7902222;682.4328003;1.163169026;1.081268072;2.134135008;2.126314163;-1.402408838;85.86121368;53.87002563;100.1316071;399.2399902;408.1130066;280.9068604;27723.15039;58.70000839
12.06.2019 23:59:09,014;697.5056763;697.7902222;682.4328003;1.163169026;1.081268072;2.133821487;2.178754091;-1.160288334;85.86121368;53.87002563;100.1097794;401.519989;408.2210083;280.2052002;27723.16602;58.70000839
12.06.2019 23:59:24,046;697.5075073;697.7902222;682.4328003;1.163169026;1.081268072;2.134762526;2.098617554;-1.373398662;85.86121368;53.80393219;100.1348419;402.2399902;408.131012;280.9084473;27723.16602;58.70000839
12.06.2019 23:59:39,092;697.5075073;697.7902222;682.4328003;1.163169026;1.081268072;2.135076284;2.06824851;-1.452763796;85.86121368;53.87002563;100.15271;402.1199951;408.2569885;281.165802;27723.16602;58.70000839
12.06.2019 23:59:54,134;697.5075073;697.7902222;682.4328003;1.163169026;1.081268072;2.134762526;2.124233484;-1.189648032;85.86121368;53.87002563;100.1302261;401.1600037;408.2569885;280.4064026;27723.16602;58.70000839
13.06.2019 00:00:09,172;697.5039673;697.7902222;682.4328003;1.163169026;1.081268072;2.134448528;2.109831572;-1.051843762;85.88474274;53.87002563;100.1124191;402.8399963;407.571991;279.9895935;27723.18359;58.70000839
13.06.2019 00:00:24,208;697.5123291;697.7902222;682.4328003;1.163169026;1.081268072;2.135076284;2.106413603;-1.206480742;85.88474274;53.87002563;100.1034698;401.3999939;407.769989;280.4927979;27723.18359;58.70000839
13.06.2019 00:00:39,247;697.5028076;697.7902222;682.4328003;1.163169026;1.081268072;2.134448528;2.075334787;-1.037490249;85.86906433;53.87002563;100.1121597;402.8399963;407.9140015;279.9503784;27723.18359;58.70000839
13.06.2019 00:00:54,294;697.5120239;697.7902222;682.4328003;1.163169026;1.081268072;2.134762526;2.141038418;-1.147142768;85.86906433;53.87002563;100.0688477;402.1199951;407.6619873;280.2902832;27723.18359;58.70000839
13.06.2019 00:01:09,329;697.5120239;697.7902222;682.4328003;1.163169026;1.081268072;2.133821487;2.144429445;-1.35006845;85.86906433;53.87002563;100.0339966;402.2399902;407.3739929;280.8447266;27723.19922;58.70000839
13.06.2019 00:01:24,365;697.5075073;697.7902222;682.4328003;1.163169026;1.081268072;2.134135008;2.154210091;-1.352166891;85.86906433;53.87002563;100.0125732;404.1600037;405.4639893;280.8447266;27723.19922;58.70000839
13.06.2019 00:01:39,403;697.5075073;697.7902222;682.4328003;1.163169026;1.081268072;2.133821487;2.119501591;-1.122919321;85.8533783;53.87002563;99.94082642;405.8399963;404.8150024;280.1780396;27723.19922;58.70000839
13.06.2019 00:01:54,447;697.5075073;697.7902222;682.4328003;1.163169026;1.081268072;2.134448528;2.162656784;-1.093400478;85.83768463;53.90304565;99.93022919;405.7200012;404.4909973;280.1780396;27723.19922;58.70000839
13.06.2019 00:02:09,483;697.5109253;697.7902222;682.4328003;1.163169026;1.081268072;2.133821487;2.203162909;-1.256956339;85.84553528;53.87002563;99.90742493;406.9200134;404.4549866;280.5441895;27723.2168;58.70000839
13.06.2019 00:02:24,521;697.5109253;697.7902222;682.4328003;1.163169026;1.081268072;2.134135008;2.096904278;-1.463357449;85.84553528;53.87002563;99.90766907;405.8399963;404.9949951;281.1485291;27723.2168;58.70000839
13.06.2019 00:02:39,553;697.5042725;697.7902222;682.4328003;1.163169026;1.081268072;2.133507252;2.109072208;-1.44856441;85.8533783;53.87002563;99.90678406;405.1199951;404.9769897;281.1485291;27723.2168;58.70000839
13.06.2019 00:02:54,584;697.5042725;697.7902222;682.4328003;1.163169026;1.081268072;2.13319397;2.078587055;-1.171210527;85.83768463;53.90304565;99.8717804;403.7999878;405.1390076;280.229248;27723.2168;58.70000839
13.06.2019 00:03:09,622;697.5042725;697.7902222;682.4328003;1.163169026;1.081268072;2.133507252;2.070356607;-1.156443238;85.83768463;53.90304565;99.90808105;406.7999878;405.1390076;280.229248;27723.23242;58.70000839
13.06.2019 00:03:24,657;697.5042725;697.7902222;682.4328003;1.163169026;1.081268072;2.134135008;2.123098373;-1.228181601;85.8533783;53.90304565;99.91343689;404.2799988;405.1210022;280.4252014;27723.23242;58.70000839
13.06.2019 00:03:39,696;697.5097046;697.7902222;682.4328003;1.163169026;1.081268072;2.134135008;2.136324883;-1.19860518;85.8533783;53.90304565;99.90436554;406.0799866;405.3559875;280.4252014;27723.23242;58.70000839
13.06.2019 00:03:54,735;697.5097046;697.7902222;682.4328003;1.163169026;1.081268072;2.133507252;2.144994259;-1.755129933;85.8533783;53.87002563;99.88877106;405.3599854;405.428009;281.8643494;27723.23242;58.70000839
13.06.2019 00:04:09,769;697.5077515;697.7902222;682.4328003;1.163169026;1.081268072;2.13319397;2.137267828;-1.201707125;85.83768463;53.90304565;99.87115479;404.519989;405.5539856;280.3832703;27723.25;58.70000839
13.06.2019 00:04:24,805;697.501709;697.7902222;682.4328003;1.163169026;1.081268072;2.13319397;2.15007472;-1.24604857;85.8533783;53.87002563;99.87217712;403.4400024;405.3739929;280.3832703;27723.25;58.70000839
13.06.2019 00:04:39,844;697.5059814;697.7902222;682.4328003;1.163169026;1.081268072;2.134448528;2.117038727;-1.186938882;85.8533783;53.90304565;99.85946655;402.480011;405.3739929;280.3832703;27723.25;58.70000839
13.06.2019 00:04:54,891;697.5059814;697.7902222;682.4328003;1.163169026;1.081268072;2.134135008;2.058076382;-1.172152758;85.8533783;53.90304565;99.88079834;402.8399963;405.5539856;280.3832703;27723.25;58.70000839
13.06.2019 00:05:09,938;697.5059814;697.7902222;682.4328003;1.163169026;1.081268072;2.133821487;2.11438489;-1.216468334;85.84553528;53.90304565;99.88100433;404.8800049;405.8059998;280.3832703;27723.26758;58.70000839
13.06.2019 00:05:24,971;697.5092773;697.7902222;682.4328003;1.163169026;1.081268072;2.134135008;2.1564641;-1.325527668;85.86906433;53.90304565;99.87349701;404.1600037;405.8420105;280.7215271;27723.26758;58.70000839
13.06.2019 00:05:40,004;697.5023193;697.7902222;682.4309082;1.163169026;1.081268072;2.134762526;2.126125336;-1.295947909;85.86906433;53.87002563;99.87835693;403.6799927;406.0220032;280.7215271;27723.26758;58.70000839
13.06.2019 00:05:55,036;697.5092163;697.7912598;682.4309082;1.163169026;1.081268072;2.134448528;2.172209978;-1.252876639;85.8533783;53.87002563;99.873703;400.7999878;405.9859924;280.563446;27723.26758;58.70000839
13.06.2019 00:06:10,070;697.5092163;697.7912598;682.4309082;1.163169026;1.081268072;2.133507252;2.115143299;-1.3224051;85.86906433;53.87002563;99.8642807;403.0799866;406.2569885;280.6321411;27723.2832;58.70000839
13.06.2019 00:06:25,097;697.5074463;697.7912598;682.4309082;1.163169026;1.081268072;2.133821487;2.107553244;-1.248452306;85.86906433;53.90304565;99.86915588;401.3999939;405.8779907;280.6321411;27723.2832;58.63185501
13.06.2019 00:06:40,135;697.5074463;697.7912598;682.4309082;1.163169026;1.081268072;2.134448528;2.141603708;-1.126928449;85.86906433;53.87002563;99.87723541;404.3999939;406.2030029;280.2192993;27723.2832;58.63185501
13.06.2019 00:06:55,171;697.5074463;697.7912598;682.4309082;1.163169026;1.081268072;2.134135008;2.063453436;-1.00509429;85.8533783;53.87002563;99.88768768;402.8399963;406.0400085;279.8461914;27723.2832;58.63185501
13.06.2019 00:07:10,203;697.505249;697.7912598;682.4309082;1.163169026;1.081268072;2.134762526;2.05211544;-1.276519656;85.86121368;53.87002563;99.8748703;404.519989;406.0220032;280.5473022;27723.30078;58.63185501
13.06.2019 00:07:25,247;697.505249;697.7912598;682.4309082;1.163169026;1.081268072;2.134135008;2.10375309;-1.2617383;85.86906433;53.87002563;99.87258148;404.8800049;405.8779907;280.5473022;27723.30078;58.60936356
13.06.2019 00:07:40,290;697.5110474;697.7912598;682.4377441;1.163169026;1.081268072;2.134135008;2.076674461;-1.1872859;85.86906433;53.93611908;99.85453796;404.3999939;405.6799927;280.3439026;27723.30078;58.60936356
13.06.2019 00:07:55,327;697.5062866;697.7912598;682.4377441;1.163169026;1.081268072;2.134448528;2.139530659;-1.566070557;85.86906433;53.90304565;99.86138916;403.0799866;405.8599854;281.5001221;27723.30078;58.63510513
13.06.2019 00:08:10,358;697.5123291;697.7912598;682.4377441;1.163169026;1.081268072;2.134448528;2.143864155;-1.082923412;85.88474274;53.90304565;99.87521362;402.9599915;405.7520142;280.0991211;27723.31641;58.63510513
13.06.2019 00:08:25,401;697.5123291;697.7912598;682.4377441;1.163169026;1.081268072;2.135389566;2.050960779;-1.038668752;85.88474274;53.87002563;99.84438324;402.1199951;405.7160034;280.0991211;27723.31641;58.63510513
13.06.2019 00:08:40,439;697.505127;697.7912598;682.4306641;1.163169026;1.081268072;2.134448528;2.187713385;-1.524714947;85.86121368;53.87002563;99.85419464;402.7200012;405.8420105;281.3060608;27723.31641;58.63510513
13.06.2019 00:08:55,473;697.5081177;697.7912598;682.4306641;1.163169026;1.081268072;2.134135008;2.112488031;-1.341987491;85.87690735;53.90304565;99.87349701;402.2399902;405.9859924;280.7664795;27723.31641;58.60945511
13.06.2019 00:09:10,503;697.5015259;697.7912598;682.4306641;1.163169026;1.081268072;2.134448528;2.152143002;-1.327209711;85.86121368;53.87002563;99.86302948;404.519989;405.9859924;280.7664795;27723.33398;58.62430573
13.06.2019 00:09:25,543;697.505127;697.7912598;682.4306641;1.163169026;1.081268072;2.135389566;2.09804678;-0.979049981;85.86121368;53.87002563;99.88539124;403.0799866;406.0039978;279.9361267;27723.33398;58.62430573
13.06.2019 00:09:40,585;697.505127;697.7912598;682.4306641;1.163169026;1.081268072;2.134448528;2.107743025;-1.170460105;85.89260101;53.87002563;99.88092041;402.480011;406.0759888;280.3382568;27723.33398;58.62430573
13.06.2019 00:09:55,618;697.5096436;697.7912598;682.4306641;1.163169026;1.081268072;2.135076284;2.107363224;-1.283262253;85.89260101;53.90304565;99.87090302;402.3599854;405.9679871;280.7272644;27723.33398;58.62430573
13.06.2019 00:10:10,647;697.5096436;697.7912598;682.4398804;1.163169026;1.081268072;2.136017323;2.137833595;-0.99356097;85.9004364;53.90304565;99.8727417;404.0400085;405.8599854;279.9757996;27723.34961;58.60000992
13.06.2019 00:10:25,685;697.5151978;697.7912598;682.4398804;1.163169026;1.081268072;2.135389566;2.143864155;-1.425097585;85.9004364;53.87002563;99.87736511;405.8399963;405.8599854;281.1552734;27723.34961;58.60000992
13.06.2019 00:10:40,719;697.5095825;697.7912598;682.4398804;1.163169026;1.081268072;2.136331558;2.143864155;-1.218381166;85.89260101;53.87002563;99.87921143;404.0400085;405.9679871;280.7114868;27723.34961;58.60000992
13.06.2019 00:10:55,757;697.5095825;697.7912598;682.4334106;1.163169026;1.081268072;2.136017323;2.140850067;-1.152269721;85.90828705;53.83700562;99.86486816;404.519989;405.8240051;280.5307312;27723.34961;58.60000992
13.06.2019 00:11:10,790;697.503418;697.7912598;682.4334106;1.163169026;1.081268072;2.135704041;2.123476982;-1.181785703;85.88474274;53.90304565;99.87315369;404.7600098;405.9320068;280.5307312;27723.36719;58.60000992
13.06.2019 00:11:25,833;697.5067139;697.7940674;682.4334106;1.163169026;1.081268072;2.135389566;2.14292264;-1.196589112;85.88474274;53.90304565;99.88986206;405.2399902;406.0220032;280.5307312;27723.36719;58.60000992
13.06.2019 00:11:40,875;697.5102539;697.7940674;682.4334106;1.163169026;1.081268072;2.135704041;2.051730633;-1.152269721;85.90828705;53.90304565;99.90795135;402.8399963;406.2210083;280.5307312;27723.36719;58.60000992
13.06.2019 00:11:55,921;697.5068359;697.7940674;682.4334106;1.163169026;1.081268072;2.136331558;2.159467936;-1.152269721;85.91613007;53.87002563;99.90677643;404.8800049;406.2210083;280.5307312;27723.36719;58.57778931
13.06.2019 00:12:10,949;697.5161133;697.7940674;682.4334106;1.163169026;1.081268072;2.136017323;2.105653524;-0.994573772;85.91613007;53.90304565;99.93543243;404.0400085;406.3469849;280.0591736;27723.38281;58.57778931
13.06.2019 00:12:25,982;697.5161133;697.7940674;682.4334106;1.163169026;1.081268072;2.136017323;2.191441059;-1.376197219;85.91613007;53.90304565;99.91803741;404.2799988;406.3469849;281.1025391;27723.38281;58.57778931
13.06.2019 00:12:41,016;697.5123291;697.7940674;682.4334106;1.163169026;1.081268072;2.136331558;2.083555937;-1.13847959;85.91613007;53.90304565;99.92313385;403.3200073;406.2210083;280.493042;27723.38281;58.54061127
13.06.2019 00:12:56,052;697.5043945;697.7940674;682.4334106;1.163169026;1.081268072;2.136017323;2.098427296;-1.153250098;85.90828705;53.87002563;99.92656708;403.0799866;406.0759888;280.493042;27723.38281;58.50071335
13.06.2019 00:13:11,087;697.5120239;697.7940674;682.4334106;1.163169026;1.081268072;2.136645079;2.097285271;-1.297161937;85.88474274;53.90304565;99.94612122;404.8800049;406.2929993;280.9673767;27723.40039;58.50071335
13.06.2019 00:13:26,135;697.5037842;697.7940674;682.4334106;1.163169026;1.081268072;2.135704041;2.151202917;-0.88175106;85.89260101;53.90304565;99.91702271;404.6400146;406.1480103;279.7105408;27723.40039;58.50071335
13.06.2019 00:13:41,168;697.5101929;697.7940674;682.4334106;1.163169026;1.081268072;2.136017323;2.086419582;-1.425127506;85.91613007;53.87002563;99.92123413;405.480011;406.1480103;281.2363281;27723.40039;58.50071335
13.06.2019 00:13:56,195;697.5101929;697.7940674;682.4334106;1.163169026;1.081268072;2.136645079;2.134814978;-1.184973001;85.91613007;53.90304565;99.91366577;402.9599915;406.3649902;280.660553;27723.40039;58.50071335
13.06.2019 00:14:11,235;697.5148315;697.7940674;682.4334106;1.163169026;1.081268072;2.137272596;2.101281166;-1.238559365;85.91613007;53.87002563;99.93966675;404.519989;406.5629883;280.8878784;27723.41602;58.50071335
13.06.2019 00:14:26,277;697.5036011;697.7940674;682.4334106;1.163169026;1.081268072;2.137272596;2.068631649;-1.127812743;85.9318161;53.90304565;99.93044281;403.9200134;406.5090027;280.5848999;27723.41602;58.50071335
13.06.2019 00:14:41,307;697.5089722;697.7940674;682.4334106;1.163169026;1.081268072;2.137586355;2.075717688;-1.32670176;85.93965912;53.87002563;99.93586731;404.2799988;406.3829956;281.1289673;27723.41602;58.50071335
13.06.2019 00:14:56,343;697.5089722;697.7940674;682.4334106;1.163169026;1.081268072;2.137272596;2.116280794;-1.372500777;85.95534515;53.90304565;99.94841003;403.7999878;406.3829956;281.2542725;27723.41602;58.50071335
13.06.2019 00:15:11,380;697.5089722;697.7940674;682.4334106;1.163169026;1.081268072;2.137899637;2.083364964;-1.088414431;85.94749451;53.90304565;99.9532547;402.6000061;406.2929993;280.5576782;27723.43359;58.50071335
13.06.2019 00:15:26,408;697.5053101;697.7940674;682.4334106;1.163169026;1.081268072;2.138527393;2.141415358;-1.073655128;85.96318817;53.93611908;99.95665741;403.0799866;406.2929993;280.5576782;27723.43359;58.50071335
13.06.2019 00:15:41,452;697.5053101;697.7940674;682.4334106;1.163169026;1.081268072;2.138527393;2.11438489;-1.05892241;85.96318817;53.87002563;99.98245239;405.3599854;406.2929993;280.5576782;27723.43359;58.50071335
13.06.2019 00:15:56,495;697.5053101;697.7940674;682.4334106;1.163169026;1.081268072;2.138840914;2.181182384;-1.044193864;85.97887421;53.93611908;99.97319031;403.2000122;406.2929993;280.5576782;27723.43359;58.50071335
13.06.2019 00:16:11,524;697.5093384;697.7940674;682.4334106;1.163169026;1.081268072;2.13946867;2.111539602;-1.014760971;85.98671722;53.87002563;99.95446777;402.8399963;406.2929993;280.5576782;27723.44922;58.50071335
13.06.2019 00:16:26,568;697.5146484;697.7940674;682.4334106;1.163169026;1.081268072;2.13946867;2.162656784;-0.868725777;85.97102356;53.9691391;99.92887878;402.8399963;406.3110046;280.1577759;27723.44922;58.50071335
13.06.2019 00:16:41,593;697.5111084;697.7940674;682.4334106;1.163169026;1.081268072;2.13946867;2.027410984;-1.026134968;85.97102356;53.87002563;99.93452454;405.8399963;406.2390137;280.5888367;27723.44922;58.50071335
13.06.2019 00:16:56,636;697.5136108;697.7940674;682.4334106;1.163169026;1.081268072;2.138527393;2.152518988;-1.0703125;85.96318817;53.90304565;99.92585754;402.9599915;406.2210083;280.5888367;27723.44922;58.50071335
13.06.2019 00:17:11,678;697.5040894;697.7940674;682.4334106;1.163169026;1.081268072;2.139154911;2.10394311;-1.205242395;85.98671722;53.90304565;99.95007324;403.7999878;406.32901;281.0389404;27723.4668;58.50071335
13.06.2019 00:17:26,703;697.5108643;697.7940674;682.4334106;1.163169026;1.081268072;2.139154911;2.14292264;-1.205242395;85.98671722;53.90304565;99.97581482;405.1199951;406.0580139;281.0389404;27723.4668;58.50071335
13.06.2019 00:17:41,740;697.5108643;697.7940674;682.4334106;1.163169026;1.081268072;2.139154911;2.112108707;-1.071790457;86.00240326;53.90304565;99.94968414;402.7200012;406.1480103;280.8247681;27723.4668;58.50071335
