Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 00:17:56,784;697.5178223;697.7940674;682.4334106;1.163169026;1.081268072;2.140723944;2.059229374;-1.200260639;85.99456787;53.87002563;99.97714233;404.519989;406.2929993;281.2575073;27723.4668;58.50071335
13.06.2019 00:18:11,822;697.5110474;697.7940674;682.4334106;1.163169026;1.081268072;2.139782667;2.113436699;-0.744376481;86.01809692;53.87002563;99.97061157;404.7600098;406.2929993;279.8876038;27723.48242;58.50071335
13.06.2019 00:18:26,850;697.5170898;697.7940674;682.4334106;1.163169026;1.081268072;2.140723944;2.164156675;-1.163465619;86.01024628;53.87002563;99.95426941;404.6400146;406.3649902;281.035553;27723.48242;58.50071335
13.06.2019 00:18:41,883;697.5170898;697.7940674;682.4334106;1.163169026;1.081268072;2.139782667;2.111729383;-1.163465619;86.01024628;53.87002563;99.93969727;404.3999939;406.1300049;281.035553;27723.48242;58.50071335
13.06.2019 00:18:56,921;697.5111084;697.7940674;682.4334106;1.163169026;1.081268072;2.140723944;2.03920269;-1.119265795;86.01809692;53.87002563;99.96129608;404.1600037;406.2390137;281.035553;27723.48242;58.50071335
13.06.2019 00:19:11,957;697.5111084;697.7940674;682.427124;1.163169026;1.081268072;2.141037226;2.12877202;-1.01242137;86.01809692;53.90304565;99.96321869;403.7999878;406.2030029;280.7427673;27723.5;58.50071335
13.06.2019 00:19:26,996;697.5180664;697.7940674;682.427124;1.163169026;1.081268072;2.140409708;2.097665787;-0.711060524;85.99456787;53.90304565;99.96735382;402;406.1300049;280.1492615;27723.5;58.50071335
13.06.2019 00:19:42,046;697.5096436;697.7940674;682.427124;1.163169026;1.081268072;2.13946867;2.092141628;-1.016726971;86.00240326;53.87002563;99.99369812;404.6400146;406.4190063;280.8665771;27723.5;58.50071335
13.06.2019 00:19:57,086;697.5096436;697.7940674;682.427124;1.163169026;1.081268072;2.140409708;2.126125336;-0.677914679;86.01024628;53.90304565;99.95865631;403.4400024;406.3110046;280.0583496;27723.5;58.50071335
13.06.2019 00:20:12,125;697.5133057;697.7940674;682.4335938;1.163169026;1.081268072;2.140409708;2.126125336;-0.947248876;86.00240326;53.90304565;99.99539185;406.5599976;406.4549866;280.7970276;27723.51758;58.50071335
13.06.2019 00:20:27,152;697.5133057;697.7940674;682.4335938;1.163169026;1.081268072;2.140096188;2.084510565;-1.100804687;86.01809692;53.87002563;99.99575806;405.480011;406.4549866;281.024231;27723.51758;58.50071335
13.06.2019 00:20:42,195;697.5187378;697.7940674;682.4335938;1.163169026;1.081268072;2.141037226;2.172771454;-1.056668878;86.01809692;53.87002563;99.99012756;403.3200073;406.6170044;281.024231;27723.51758;58.50071335
13.06.2019 00:20:57,224;697.5187378;697.7940674;682.4335938;1.163169026;1.081268072;2.141350985;2.10375309;-1.041954517;86.01809692;53.90304565;100.0114365;405.1199951;406.5629883;281.024231;27723.51758;58.50071335
13.06.2019 00:21:12,255;697.5098267;697.7940674;682.4335938;1.163169026;1.081268072;2.140723944;2.119880199;-0.888750136;86.03377533;53.90304565;100.0032578;404.8800049;406.5629883;280.5236206;27723.5332;58.50071335
13.06.2019 00:21:27,299;697.5152588;697.7940674;682.4335938;1.163169026;1.081268072;2.140723944;2.124044657;-0.934659302;86.03377533;53.87002563;99.97120667;404.3999939;406.2749939;280.7702942;27723.5332;58.50071335
13.06.2019 00:21:42,333;697.5100708;697.7940674;682.4335938;1.163169026;1.081268072;2.141350985;2.075526476;-0.949344754;86.03377533;53.87002563;99.98921967;404.0400085;406.5090027;280.7702942;27723.5332;58.50071335
13.06.2019 00:21:57,371;697.5100708;697.7940674;682.4310303;1.163169026;1.081268072;2.141037226;2.202233553;-1.159480453;86.04162598;53.87002563;99.97183228;406.2000122;406.2749939;281.3061218;27723.5332;58.50071335
13.06.2019 00:22:12,412;697.5100708;697.7940674;682.4310303;1.164011717;1.081268072;2.141664982;2.11590147;-0.931835473;86.05730438;53.87002563;100.0135117;404.6400146;406.2749939;280.8430786;27723.55078;58.50071335
13.06.2019 00:22:27,442;697.5100708;697.7940674;682.4310303;1.164011717;1.081268072;2.141978502;2.21411252;-0.946505189;86.06515503;53.80393219;100.0121613;405.8399963;406.2569885;280.8430786;27723.55078;58.50071335
13.06.2019 00:22:42,483;697.5147095;697.7940674;682.4310303;1.164011717;1.081268072;2.142292023;2.138210773;-0.931835473;86.04946136;53.83700562;100.0235748;405.9599915;406.2749939;280.8430786;27723.55078;58.50071335
13.06.2019 00:22:57,522;697.5074463;697.7940674;682.4310303;1.164011717;1.081268072;2.142606258;2.122909069;-0.701072991;86.06515503;53.87002563;99.99648285;404.1600037;406.32901;280.2502441;27723.55078;58.50071335
13.06.2019 00:23:12,567;697.5149536;697.7940674;682.4310303;1.164011717;1.081268072;2.142919779;2.136513233;-0.96168071;86.04946136;53.87002563;100.0113602;406.7999878;406.4729919;281.0055847;27723.56641;58.50071335
13.06.2019 00:23:27,593;697.5149536;697.7940674;682.4310303;1.164011717;1.081268072;2.141978502;2.151579142;-1.005747557;86.06515503;53.87002563;99.98526001;404.519989;406.4370117;281.0055847;27723.56641;58.50071335
13.06.2019 00:23:42,632;697.5149536;697.7940674;682.4338989;1.164011717;1.081268072;2.142292023;2.094238043;-0.920559168;86.07299805;53.87002563;99.97561646;404.2799988;406.5090027;280.8121643;27723.56641;58.50071335
13.06.2019 00:23:57,672;697.5060425;697.7940674;682.4338989;1.164011717;1.081268072;2.142919779;2.120448351;-0.891191602;86.07299805;53.90304565;100.0038757;403.0799866;406.6530151;280.8121643;27723.56641;58.50071335
13.06.2019 00:24:12,704;697.5163574;697.7940674;682.4338989;1.164011717;1.081268072;2.141664982;2.145558834;-0.844089448;86.04946136;53.87002563;100.034256;403.5599976;406.5270081;280.3999329;27723.58398;58.50071335
13.06.2019 00:24:27,742;697.5081177;697.7971802;682.4338989;1.164011717;1.081268072;2.142919779;2.142357588;-0.964194536;86.04946136;53.87002563;99.99137878;402.480011;406.6889954;280.8902893;27723.58398;58.46385574
13.06.2019 00:24:42,782;697.5100098;697.7971802;682.4338989;1.164011717;1.081268072;2.141978502;2.08011651;-0.900666595;86.07299805;53.90304565;99.99694824;405;406.7609863;280.5952759;27723.58398;58.46385574
13.06.2019 00:24:57,822;697.5167847;697.7971802;682.4338989;1.164011717;1.081268072;2.142606258;2.123666286;-0.970246851;86.05730438;53.90304565;100.0250244;402.8399963;406.7789917;280.8666382;27723.58398;58.46385574
13.06.2019 00:25:12,862;697.5167847;697.7971802;682.4338989;1.164011717;1.081268072;2.142292023;2.212444067;-0.955571473;86.05730438;53.90304565;100.0318375;404.2799988;406.9410095;280.8666382;27723.59961;58.46385574
13.06.2019 00:25:27,894;697.512146;697.7971802;682.4338989;1.164011717;1.081268072;2.143233299;2.117985964;-0.940900326;86.05730438;53.90304565;100.0244904;403.4400024;407.0130005;280.8666382;27723.59961;58.4766655
13.06.2019 00:25:42,930;697.5184326;697.7971802;682.4338989;1.164011717;1.081268072;2.142606258;2.083746672;-0.970246851;86.06515503;53.90304565;100.022316;404.8800049;407.1220093;280.8666382;27723.59961;58.44039917
13.06.2019 00:25:57,968;697.5184326;697.7971802;682.4338989;1.164011717;1.081268072;2.141978502;2.1334939;-0.999643683;86.05730438;53.90304565;100.0065079;402.8399963;407.0130005;280.8666382;27723.59961;58.40250015
13.06.2019 00:26:12,997;697.5184326;697.7971802;682.4338989;1.164011717;1.081268072;2.142606258;2.152330875;-0.902835011;86.05730438;53.90304565;100.0035706;402.1199951;406.7250061;280.8005066;27723.61719;58.40250015
13.06.2019 00:26:28,035;697.5054932;697.7971802;682.4338989;1.164011717;1.081268072;2.142919779;2.118365049;-0.888175726;86.04946136;53.87002563;99.98419189;402.480011;406.9410095;280.8005066;27723.61719;58.40250015
13.06.2019 00:26:43,072;697.5054932;697.7971802;682.4338989;1.164011717;1.081268072;2.142919779;2.101281166;-0.792981625;86.04946136;53.83700562;100.0191422;403.4400024;407.0859985;280.5392761;27723.61719;58.40250015
13.06.2019 00:26:58,108;697.5133057;697.7971802;682.4338989;1.164011717;1.081268072;2.142606258;2.118554592;-1.029896498;86.07299805;53.90304565;100.0146637;402.8399963;407.0859985;281.1491089;27723.61719;58.40250015
13.06.2019 00:27:13,150;697.5133057;697.7971802;682.4338989;1.164011717;1.081268072;2.142606258;2.107933044;-0.856749535;86.06515503;53.90304565;100.0187225;404.8800049;407.0859985;280.6740723;27723.63281;58.40250015
13.06.2019 00:27:28,185;697.5161133;697.7971802;682.4338989;1.164011717;1.081268072;2.141978502;2.164906263;-1.0263412;86.04946136;53.93611908;100.027359;402.480011;407.3739929;281.0587158;27723.63281;58.40250015
13.06.2019 00:27:43,221;697.5161133;697.7971802;682.4338989;1.164011717;1.081268072;2.142606258;2.151579142;-0.996948957;86.04946136;53.93611908;100.0292282;401.3999939;407.4819946;281.0587158;27723.63281;58.40250015
13.06.2019 00:27:58,256;697.5149536;697.7971802;682.4338989;1.164011717;1.081268072;2.142606258;2.085274458;-0.807879031;86.04946136;53.90304565;100.0027008;400.9200134;407.3739929;280.539978;27723.63281;58.40250015
13.06.2019 00:28:13,289;697.5149536;697.7971802;682.4338989;1.164011717;1.081268072;2.142292023;2.140850067;-1.11377573;86.04946136;53.90304565;100.0036392;402;407.2479858;281.3388672;27723.65039;58.40250015
13.06.2019 00:28:28,332;697.5149536;697.7971802;682.4273682;1.164011717;1.081268072;2.141978502;2.109831572;-0.950564742;86.05730438;53.87002563;99.998909;403.0799866;407.2120056;280.8508606;27723.65039;58.40250015
13.06.2019 00:28:43,370;697.5149536;697.7971802;682.4273682;1.164011717;1.081268072;2.141978502;2.149886847;-0.86926055;86.05730438;53.90304565;100.0088196;402.8399963;407.2120056;280.6278687;27723.65039;58.40250015
13.06.2019 00:28:58,406;697.5149536;697.7971802;682.4273682;1.164011717;1.081268072;2.142919779;2.154773712;-0.882886231;86.04946136;53.90304565;99.98052216;403.4400024;407.2839966;280.6651917;27723.65039;58.40250015
13.06.2019 00:29:13,440;697.5168457;697.7971802;682.4273682;1.164011717;1.081268072;2.141664982;2.133682489;-0.768146455;86.06515503;53.93611908;99.99649048;402.2399902;407.2839966;280.3102722;27723.66602;58.40250015
13.06.2019 00:29:28,479;697.5168457;697.7971802;682.4313965;1.164011717;1.081268072;2.142606258;2.090807438;-0.784332395;86.06515503;53.90304565;100.0236588;401.3999939;407.769989;280.4753723;27723.66602;58.40250015
13.06.2019 00:29:43,505;697.5168457;697.7971802;682.4313965;1.164011717;1.081268072;2.141978502;2.171461582;-0.813661933;86.05730438;53.90304565;100.0348816;401.3999939;407.4819946;280.4753723;27723.66602;58.40250015
13.06.2019 00:29:58,540;697.5096436;697.7971802;682.4313965;1.164011717;1.081268072;2.142919779;2.068631649;-0.865443289;86.05730438;53.90304565;100.0332489;401.7600098;407.6619873;280.7381592;27723.66602;58.40250015
13.06.2019 00:30:13,581;697.5238037;697.7971802;682.4313965;1.164011717;1.081268072;2.141978502;2.137079;-0.909468055;86.07299805;53.90304565;100.044136;401.7600098;407.571991;280.7381592;27723.68359;58.40250015
13.06.2019 00:30:28,622;697.5152588;697.7971802;682.4313965;1.164011717;1.081268072;2.142919779;2.109262228;-1.133908987;86.05730438;53.90304565;100;402.8399963;407.6080017;281.4748535;27723.68359;58.40250015
13.06.2019 00:30:43,654;697.5152588;697.7971802;682.4313965;1.164011717;1.081268072;2.141978502;2.112678051;-1.178052545;86.05730438;53.90304565;100.0041351;402.2399902;407.4639893;281.4748535;27723.68359;58.40250015
13.06.2019 00:30:58,687;697.5152588;697.7971802;682.4313965;1.164011717;1.081268072;2.142292023;2.163219213;-1.057161093;86.06515503;53.90304565;100.0166931;402.3599854;407.3739929;281.1835632;27723.68359;58.40250015
13.06.2019 00:31:13,723;697.520813;697.7971802;682.4313965;1.164011717;1.081268072;2.142606258;2.130850077;-1.042443752;86.04162598;53.90304565;100.0201569;401.3999939;407.2479858;281.1835632;27723.69922;58.40250015
13.06.2019 00:31:28,753;697.5145874;697.7971802;682.4313965;1.164011717;1.081268072;2.141978502;2.151202917;-1.077400923;86.04946136;53.90304565;99.93939209;402.9599915;407.0499878;281.1987915;27723.69922;58.40250015
13.06.2019 00:31:43,791;697.5145874;697.7971802;682.4313965;1.164011717;1.081268072;2.142919779;2.164156675;-0.888976276;86.04946136;53.87002563;99.95665741;403.2000122;407.0499878;280.8027039;27723.69922;58.40250015
13.06.2019 00:31:58,825;697.5145874;697.7971802;682.4313965;1.164011717;1.081268072;2.141664982;2.070356607;-1.242963672;86.04946136;53.87002563;99.93862152;404.0400085;407.0499878;281.6124878;27723.69922;58.40250015
13.06.2019 00:32:13,857;697.5145874;697.7971802;682.4313965;1.164011717;1.081268072;2.141978502;2.118743896;-0.974755466;86.06515503;53.90304565;100.1567612;403.9200134;406.9590149;280.9172363;27723.7168;58.40250015
13.06.2019 00:32:28,892;697.5145874;697.7971802;682.4313965;1.164011717;1.081268072;2.142919779;2.162656784;-0.930712938;86.04946136;53.93611908;99.93395233;403.4400024;405.7520142;280.9172363;27723.7168;58.40250015
13.06.2019 00:32:43,932;697.5145874;697.7971802;682.4313965;1.164011717;1.081268072;2.143233299;2.065947533;-0.726032555;86.06515503;53.87002563;99.94674683;404.1600037;405.7520142;280.2852478;27723.7168;58.40250015
13.06.2019 00:32:58,975;697.5172119;697.7971802;682.4313965;1.164011717;1.081268072;2.141978502;2.116849184;-0.974130809;86.05730438;53.90304565;99.95398712;402.9599915;405.9859924;280.9659424;27723.7168;58.40250015
13.06.2019 00:33:14,016;697.5172119;697.7971802;682.4313965;1.164011717;1.081268072;2.142606258;2.102231979;-0.944748163;86.05730438;53.90304565;99.96044159;404.3999939;405.7879944;280.9659424;27723.73242;58.40250015
13.06.2019 00:33:29,042;697.5172119;697.7971802;682.4313965;1.164011717;1.081268072;2.142919779;2.124044657;-1.132521391;86.07299805;53.87002563;100.0018158;403.4400024;406.1119995;281.5215454;27723.73242;58.40250015
13.06.2019 00:33:44,078;697.5152588;697.7971802;682.4313965;1.164011717;1.081268072;2.142606258;2.127070427;-0.867977798;86.04946136;53.90304565;99.99932098;400.7999878;406.1119995;280.7553101;27723.73242;58.40000916
13.06.2019 00:33:59,119;697.5152588;697.7971802;682.4313965;1.164011717;1.081268072;2.141978502;2.110401154;-0.897359908;86.05730438;53.90304565;99.9943161;403.0799866;406.1849976;280.7553101;27723.73242;58.40000916
13.06.2019 00:34:14,144;697.5152588;697.7971802;682.4313965;1.164011717;1.081268072;2.142919779;2.117417812;-0.911753356;86.05730438;53.90304565;100.0118027;402.3599854;406.4190063;280.9156494;27723.75;58.40000916
13.06.2019 00:34:29,183;697.5152588;697.7971802;682.4313965;1.164011717;1.081268072;2.141978502;2.108692646;-0.955790699;86.04162598;53.93611908;100.0106583;401.8800049;406.3649902;280.9156494;27723.75;58.40000916
13.06.2019 00:34:44,229;697.5212402;697.7971802;682.4313965;1.164011717;1.081268072;2.142919779;2.125557661;-0.91576618;86.08083344;53.90304565;99.99638367;403.0799866;406.3829956;280.9266663;27723.75;58.40000916
13.06.2019 00:34:59,273;697.5137329;697.7971802;682.4313965;1.164011717;1.081268072;2.142292023;2.129716635;-0.536956429;86.04946136;53.90304565;99.98164368;402.2399902;406.2030029;279.8066101;27723.75;58.40000916
13.06.2019 00:35:14,306;697.5137329;697.7971802;682.4412842;1.164011717;1.081268072;2.142919779;2.170151234;-1.085285544;86.06515503;53.90304565;99.97906494;403.0799866;406.3649902;281.3919373;27723.76758;58.40000916
13.06.2019 00:35:29,337;697.5172119;697.7971802;682.4321899;1.164011717;1.081268072;2.141978502;2.120069742;-0.93942517;86.06515503;53.90304565;99.96472931;403.2000122;406.3110046;280.8707275;27723.76758;58.40000916
13.06.2019 00:35:44,375;697.5172119;697.7971802;682.4321899;1.164011717;1.081268072;2.141350985;2.05403924;-0.721643925;86.04946136;53.87002563;99.9557724;402.2399902;406.5629883;280.1928101;27723.76758;58.40000916
13.06.2019 00:35:59,417;697.5172119;697.7971802;682.4321899;1.164011717;1.081268072;2.142606258;2.162469149;-1.019304752;86.04946136;53.93611908;99.97503662;401.7600098;406.3649902;281.1705627;27723.76758;58.40000916
13.06.2019 00:36:14,449;697.5172119;697.7971802;682.4321899;1.164011717;1.081268072;2.142919779;2.095000029;-0.910744548;86.04946136;53.90304565;99.9760437;401.7600098;406.5809937;280.9129028;27723.7832;58.40000916
13.06.2019 00:36:29,488;697.5172119;697.7971802;682.4321899;1.164011717;1.081268072;2.141978502;2.067481756;-0.812133849;86.05730438;53.90304565;99.96058655;402.6000061;406.4729919;280.5215149;27723.7832;58.40000916
13.06.2019 00:36:44,517;697.5172119;697.7971802;682.4321899;1.164011717;1.081268072;2.142919779;2.225405216;-0.768149018;86.05730438;53.90304565;99.96056366;402.2399902;406.6350098;280.5215149;27723.7832;58.40000916
13.06.2019 00:36:59,551;697.5172119;697.7971802;682.4321899;1.164011717;1.081268072;2.141978502;2.116470337;-0.812133849;86.07299805;53.90304565;100.0115051;401.3999939;406.8150024;280.5215149;27723.80078;58.40000916
13.06.2019 00:37:14,590;697.5097656;697.7971802;682.4321899;1.164011717;1.081268072;2.142919779;2.141792297;-0.92321074;86.04946136;53.90304565;99.98925018;401.3999939;406.6170044;280.947113;27723.80078;58.40000916
13.06.2019 00:37:29,631;697.517395;697.7971802;682.4321899;1.164011717;1.081268072;2.142606258;2.129149914;-0.985682905;86.07299805;53.90304565;99.94947815;402.3599854;406.5090027;280.947113;27723.80078;58.40000916
13.06.2019 00:37:44,677;697.517395;697.7971802;682.4321899;1.164011717;1.081268072;2.142606258;2.114005566;-1.180565357;86.06515503;53.93611908;99.97164917;401.6400146;406.67099;281.4816589;27723.80078;58.40000916
13.06.2019 00:37:59,712;697.5092163;697.7971802;682.4321899;1.164011717;1.081268072;2.141978502;2.092332602;-0.906755686;86.04946136;53.90304565;99.96935272;401.6400146;406.5450134;280.6500244;27723.81641;58.40000916
13.06.2019 00:38:14,742;697.517334;697.7971802;682.4321899;1.164011717;1.081268072;2.141978502;2.167529821;-1.142537117;86.04946136;53.87002563;99.97190857;402.2399902;406.6530151;281.2965698;27723.81641;58.40000916
13.06.2019 00:38:29,781;697.517334;697.7971802;682.4364624;1.164011717;1.081268072;2.141978502;2.11722827;-0.703558147;86.07299805;53.90304565;100.022377;402;406.7430115;280.092804;27723.81641;58.40000916
13.06.2019 00:38:44,826;697.517334;697.7971802;682.4364624;1.164011717;1.081268072;2.141978502;2.116470337;-1.087752342;86.06515503;53.90304565;100.0141754;403.4400024;406.7430115;281.1463623;27723.81641;58.40000916
13.06.2019 00:38:59,868;697.517334;697.7971802;682.4364624;1.164011717;1.081268072;2.142606258;2.08011651;-1.058333397;86.06515503;53.90304565;100.0265961;403.0799866;406.7609863;281.1463623;27723.83398;58.40000916
13.06.2019 00:39:14,902;697.5087891;697.7971802;682.4364624;1.164011717;1.081268072;2.142292023;2.160968781;-0.921855092;86.06515503;53.90304565;100.0239716;403.5599976;406.868988;280.73172;27723.83398;58.40000916
13.06.2019 00:39:29,943;697.5175171;697.7971802;682.4310913;1.164011717;1.081268072;2.141978502;2.103562832;-0.936549902;86.04162598;53.90304565;100.0082016;404.8800049;406.7430115;280.73172;27723.83398;58.40000916
13.06.2019 00:39:44,978;697.5175171;697.7971802;682.4310913;1.164011717;1.081268072;2.142919779;2.119501591;-0.835765719;86.06515503;53.87002563;100.0386353;405.3599854;407.0130005;280.73172;27723.83398;58.40000916
13.06.2019 00:40:00,006;697.5126343;697.7971802;682.4310913;1.164011717;1.081268072;2.142919779;2.122909069;-0.775196433;86.04946136;53.87002563;100.041275;402.2399902;407.1579895;280.5654602;27723.84961;58.40000916
13.06.2019 00:40:15,040;697.5175781;697.7971802;682.4310913;1.164011717;1.081268072;2.141978502;2.10375309;-0.728568077;86.04946136;53.87002563;100.0246964;403.9200134;407.2120056;280.316803;27723.84961;58.40000916
13.06.2019 00:40:30,070;697.5175781;697.7965088;682.4310913;1.164011717;1.081268072;2.141978502;2.148570061;-0.823534667;86.07299805;53.87002563;100.0486603;402.8399963;407.2120056;280.5773926;27723.84961;58.40000916
13.06.2019 00:40:45,105;697.5175781;697.7965088;682.4310913;1.164011717;1.081268072;2.141978502;2.137833595;-0.938081443;86.04946136;53.87002563;100.0220337;402.6000061;407.1759949;280.8916931;27723.84961;58.40000916
13.06.2019 00:41:00,147;697.5130615;697.7965088;682.4310913;1.164011717;1.081268072;2.142606258;2.157215357;-0.722416341;86.05730438;53.87002563;100.0046616;403.2000122;406.9230042;280.3804321;27723.86719;58.3044014
13.06.2019 00:41:15,183;697.5130615;697.7965088;682.4310913;1.164011717;1.081268072;2.142606258;2.112108707;-0.774320662;86.05730438;53.90304565;100.0272446;402.2399902;407.2659912;280.5228882;27723.86719;58.3742485
13.06.2019 00:41:30,222;697.5130615;697.7965088;682.4310913;1.164011717;1.081268072;2.142919779;2.089281797;-0.695411026;86.07299805;53.90304565;100.0107269;400.7999878;407.3559875;280.3464355;27723.86719;58.32612228
13.06.2019 00:41:45,255;697.5192871;697.7965088;682.4310913;1.164011717;1.081268072;2.143233299;2.144617558;-0.837903917;86.04946136;53.87002563;99.99611664;402.6000061;407.1940002;280.777832;27723.86719;58.30088043
13.06.2019 00:42:00,299;697.5192871;697.7965088;682.4310913;1.164011717;1.081268072;2.141978502;2.072846413;-0.896590233;86.06515503;53.90304565;100.0092239;402.1199951;407.302002;280.777832;27723.88281;58.30088043
13.06.2019 00:42:15,333;697.5192871;697.7965088;682.4310913;1.164011717;1.081268072;2.141978502;2.148381948;-0.896590233;86.04946136;53.90304565;100.0204773;402.8399963;407.6260071;280.777832;27723.88281;58.30088043
13.06.2019 00:42:30,380;697.5192871;697.7965088;682.4310913;1.164011717;1.081268072;2.143233299;2.094809532;-1.099373102;86.04946136;53.90304565;100.038063;400.6799927;407.571991;281.495636;27723.88281;58.30088043
13.06.2019 00:42:45,418;697.5192871;697.7965088;682.4363403;1.164011717;1.081268072;2.142606258;2.123287678;-0.986572623;86.06515503;53.87002563;100.0254059;401.7600098;407.6080017;281.1054382;27723.88281;58.30088043
13.06.2019 00:43:00,455;697.5161743;697.7965088;682.4363403;1.164011717;1.081268072;2.142919779;2.11438489;-0.882204652;86.07299805;53.90304565;100.0114899;402.480011;407.571991;280.8591919;27723.90039;58.30088043
13.06.2019 00:43:15,489;697.5161743;697.7965088;682.4363403;1.164011717;1.08532393;2.142606258;2.094428539;-1.144295096;86.04946136;53.90304565;100.0100021;402.9599915;407.571991;281.538269;27723.90039;58.30088043
13.06.2019 00:43:30,527;697.5193481;697.7932739;682.4363403;1.164011717;1.08532393;2.141978502;2.154022455;-0.895861387;86.05730438;53.90304565;99.99184418;402.6000061;407.302002;280.6089783;27723.90039;58.30088043
13.06.2019 00:43:45,567;697.5193481;697.7932739;682.4363403;1.164011717;1.08532393;2.141978502;2.133682489;-1.075064778;86.05730438;53.90304565;100.0126038;403.3200073;407.4639893;281.1003723;27723.90039;58.30088043
13.06.2019 00:44:00,603;697.5128174;697.7932739;682.4363403;1.164011717;1.08532393;2.142606258;2.111729383;-0.824204862;86.05730438;53.93611908;100.0146942;402;407.4639893;280.492981;27723.91602;58.30088043
13.06.2019 00:44:15,643;697.5172119;697.7932739;682.4363403;1.164011717;1.08532393;2.142606258;2.101281166;-0.824204862;86.05730438;53.90304565;100.03228;400.5599976;407.4639893;280.492981;27723.91602;58.30088043
13.06.2019 00:44:30,677;697.5111694;697.7932739;682.4363403;1.164011717;1.08532393;2.141664982;2.13689065;-0.790875673;86.05730438;53.90304565;100.0544815;400.4400024;407.6799927;280.2808838;27723.91602;58.30088043
13.06.2019 00:44:45,722;697.5111694;697.7932739;682.428894;1.164011717;1.08532393;2.141350985;2.216521502;-0.995169342;86.03377533;53.90304565;100.0265884;403.0799866;407.8059998;280.8006592;27723.91602;58.30088043
13.06.2019 00:45:00,752;697.5131836;697.7932739;682.428894;1.164011717;1.08532393;2.141664982;2.147441149;-1.365084648;86.04946136;53.90304565;100.036293;402.2399902;407.8059998;281.8551331;27723.93359;58.30088043
13.06.2019 00:45:15,793;697.5131836;697.7932739;682.428894;1.164011717;1.081328988;2.141037226;2.122530699;-0.933081985;86.04162598;53.90304565;100.0297775;402.9599915;407.9869995;280.59021;27723.93359;58.30088043
13.06.2019 00:45:30,830;697.5131836;697.7932739;682.428894;1.164011717;1.081328988;2.141037226;2.139907598;-1.113059402;86.02593231;53.90304565;100.0389557;402.480011;407.9330139;281.2518005;27723.93359;58.30088043
13.06.2019 00:45:45,873;697.5149536;697.7932739;682.428894;1.164011717;1.081328988;2.141664982;2.111729383;-0.91088748;86.02593231;53.90304565;100.0492706;399.9599915;408.0409851;280.7779541;27723.93359;58.30088043
13.06.2019 00:46:00,917;697.5066528;697.7932739;682.4370728;1.164011717;1.081328988;2.141350985;2.122341394;-0.925598741;86.03377533;53.90304565;100.0342865;400.4400024;408.0409851;280.7779541;27723.94922;58.30088043
13.06.2019 00:46:15,948;697.5148315;697.7932739;682.4370728;1.164011717;1.081328988;2.140096188;2.152143002;-0.984387159;86.01809692;53.87002563;100.0463257;404.3999939;407.8959961;280.7779541;27723.94922;58.30088043
13.06.2019 00:46:30,987;697.5148315;697.7932739;682.4370728;1.164011717;1.081328988;2.140409708;2.087183237;-1.118153811;85.99456787;53.90304565;100.0186539;400.6799927;407.9689941;281.1849976;27723.94922;58.26446533
13.06.2019 00:46:46,025;697.5148315;697.7932739;682.4370728;1.164011717;1.081328988;2.13946867;2.091569901;-0.98470819;86.00240326;53.90304565;100.0269852;401.3999939;408.2569885;280.4776306;27723.94922;58.26446533
13.06.2019 00:47:01,057;697.5170898;697.7932739;682.4370728;1.164011717;1.081328988;2.13946867;2.092332602;-0.905498743;85.98671722;53.90304565;100.0503159;402.3599854;408.2569885;280.2607117;27723.9668;58.26446533
13.06.2019 00:47:16,094;697.5170898;697.7932739;682.43396;1.164011717;1.081328988;2.139154911;2.068823338;-1.204936028;85.98671722;53.90304565;100.0413437;402.3599854;408.2569885;281.0403442;27723.9668;58.20015335
13.06.2019 00:47:31,134;697.5114746;697.7955933;682.43396;1.164011717;1.081328988;2.139154911;2.191254616;-0.988025963;85.98671722;53.90304565;100.0568008;401.1600037;408.0409851;280.4464417;27723.9668;58.20015335
13.06.2019 00:47:46,180;697.5090332;697.7955933;682.43396;1.164011717;1.081328988;2.139154911;2.104323387;-1.173973203;85.98671722;53.90304565;100.0498886;402.3599854;407.5539856;280.9555664;27723.9668;58.20015335
13.06.2019 00:48:01,223;697.5090332;697.7955933;682.43396;1.164011717;1.081328988;2.139782667;2.118175507;-1.144495249;86.00240326;53.93611908;100.0647507;402.3599854;407.5;280.9555664;27723.98242;58.20015335
13.06.2019 00:48:16,252;697.5133667;697.7955933;682.43396;1.164011717;1.081328988;2.13946867;2.104513407;-1.041456819;85.99456787;53.90304565;100.0483322;402.3599854;407.5;280.6330566;27723.98242;58.20015335
13.06.2019 00:48:31,287;697.5133667;697.7955933;682.43396;1.164011717;1.081328988;2.139782667;2.095762014;-1.026737452;85.99456787;53.90304565;100.0637741;400.4400024;407.697998;280.6330566;27723.98242;58.20015335
13.06.2019 00:48:46,332;697.5133667;697.7955933;682.43396;1.164011717;1.081328988;2.139154911;2.174080849;-1.05616951;85.99456787;53.90304565;100.0663223;401.519989;407.8240051;280.6330566;27723.98242;58.20015335
13.06.2019 00:49:01,366;697.5133667;697.7955933;682.43396;1.164011717;1.081328988;2.139782667;2.168840647;-1.002491117;85.97887421;53.93611908;100.0194321;400.5599976;407.7340088;280.4457397;27724;58.20015335
13.06.2019 00:49:16,404;697.510498;697.7955933;682.43396;1.164011717;1.081328988;2.139782667;2.140850067;-0.958350301;85.97887421;53.90304565;100.0300903;402.8399963;407.7340088;280.4457397;27724;58.20015335
13.06.2019 00:49:31,444;697.510498;697.7955933;682.43396;1.164011717;1.081328988;2.139782667;2.140096188;-1.022349596;85.96318817;53.93611908;100.0347519;400.0799866;407.7879944;280.6703186;27724;58.20015335
13.06.2019 00:49:46,482;697.5150146;697.7955933;682.43396;1.164011717;1.081328988;2.13946867;2.047109127;-1.037065744;85.98671722;53.90304565;100.0314941;401.1600037;407.7879944;280.6703186;27724;58.20015335
13.06.2019 00:50:01,521;697.5081787;697.7940674;682.43396;1.164011717;1.081328988;2.138840914;2.11590147;-0.897818863;85.97102356;53.9691391;100.0414047;400.7999878;407.7879944;280.208374;27724.01758;58.20015335
13.06.2019 00:50:16,555;697.513855;697.7940674;682.4295044;1.164011717;1.081328988;2.138527393;2.159842968;-1.053858519;85.97102356;53.90304565;100.0336075;400.5599976;407.7879944;280.5953064;27724.01758;58.20015335
13.06.2019 00:50:31,587;697.513855;697.7940674;682.4295044;1.164011717;1.081328988;2.137899637;2.148193598;-1.259160161;85.97102356;53.90304565;100.0368576;401.1600037;407.9869995;281.1170044;27724.01758;58.20015335
13.06.2019 00:50:46,623;697.5078735;697.7940674;682.4295044;1.164011717;1.081328988;2.137899637;2.148946285;-1.018283844;85.95534515;53.93611908;100.0366058;400.2000122;407.9869995;280.4172668;27724.01758;58.20015335
13.06.2019 00:51:01,662;697.5159302;697.7940674;682.4295044;1.164011717;1.081328988;2.138840914;2.123098373;-1.250126243;85.97102356;53.90304565;100.0360336;403.4400024;407.9869995;281.1730652;27724.0332;58.20015335
13.06.2019 00:51:16,694;697.5159302;697.7940674;682.4295044;1.164011717;1.081328988;2.138213873;2.13896513;-1.172710061;85.95534515;53.93611908;100.0533981;402;407.9869995;281.1730652;27724.0332;58.20015335
13.06.2019 00:51:31,740;697.5159302;697.7940674;682.4295044;1.164011717;1.081328988;2.138213873;2.1564641;-1.084899426;85.97102356;53.90304565;100.0548782;400.9200134;408.0950012;280.8114014;27724.0332;58.20015335
13.06.2019 00:51:46,784;697.5064087;697.7940674;682.4337158;1.164011717;1.081328988;2.138527393;2.110590696;-1.199984789;85.93965912;53.90304565;100.0619888;402.3599854;408.2390137;281.1669617;27724.0332;58.20015335
13.06.2019 00:52:01,822;697.5151978;697.7940674;682.4337158;1.164011717;1.081328988;2.138213873;2.112298727;-1.020607114;85.93965912;53.90304565;100.0656128;401.1600037;408.2030029;280.5948792;27724.05078;58.20015335
13.06.2019 00:52:16,846;697.5080566;697.7940674;682.4337158;1.164011717;1.081328988;2.137272596;2.144241095;-0.904147983;85.93965912;53.90304565;100.0596924;398.1600037;408.32901;280.1954346;27724.05078;58.20015335
13.06.2019 00:52:31,880;697.5080566;697.7940674;682.4337158;1.164011717;1.081328988;2.137586355;2.175576925;-1.187916398;85.95534515;53.90304565;100.0735703;398.519989;408.401001;280.7661438;27724.05078;58.20015335
13.06.2019 00:52:46,918;697.5080566;697.7940674;682.4337158;1.164011717;1.081328988;2.136958599;2.143299341;-1.12537396;85.93965912;53.93611908;100.0770416;401.1600037;408.131012;280.5143127;27724.05078;58.20015335
13.06.2019 00:53:01,949;697.5145264;697.7940674;682.4337158;1.164011717;1.081328988;2.136645079;2.153834343;-1.140094995;85.93965912;53.93611908;100.0932922;403.7999878;408.3110046;280.5143127;27724.06641;58.20015335
13.06.2019 00:53:16,981;697.5100708;697.7940674;682.4337158;1.164011717;1.081328988;2.136331558;2.128960609;-1.483051062;85.90828705;53.90304565;100.080246;401.1600037;408.401001;281.4116211;27724.06641;58.20015335
13.06.2019 00:53:32,023;697.5100708;697.7940674;682.4337158;1.164011717;1.081328988;2.136017323;2.131794453;-1.152444363;85.90828705;53.93611908;100.081604;400.4400024;408.5270081;280.4672852;27724.06641;58.20015335
13.06.2019 00:53:47,065;697.5100708;697.7940674;682.4337158;1.164011717;1.081328988;2.136645079;2.130850077;-1.296918631;85.90828705;53.87002563;100.0795441;401.7600098;408.6170044;280.9431458;27724.06641;58.20015335
13.06.2019 00:54:02,096;697.5073853;697.7940674;682.4269409;1.164011717;1.081328988;2.136331558;2.139530659;-1.311689377;85.90828705;53.90304565;100.0603333;398.0400085;408.5450134;280.9431458;27724.08398;58.20015335
13.06.2019 00:54:17,131;697.5073853;697.7940674;682.4269409;1.164011717;1.081328988;2.136017323;2.151202917;-1.389759898;85.90828705;53.90304565;100.0626373;403.0799866;408.5450134;281.2373962;27724.08398;58.20015335
13.06.2019 00:54:32,170;697.5114136;697.7940674;682.4269409;1.164011717;1.081328988;2.136645079;2.090235472;-1.080494404;85.90828705;53.90304565;100.0923767;399.480011;408.5629883;280.5393372;27724.08398;58.20015335
13.06.2019 00:54:47,203;697.5114136;697.7940674;682.4269409;1.164011717;1.081328988;2.135704041;2.121016264;-1.124738455;85.89260101;53.93611908;100.0879135;401.2799988;408.7789917;280.5393372;27724.08398;58.20015335
13.06.2019 00:55:02,236;697.5114136;697.7940674;682.4362183;1.164011717;1.081328988;2.135704041;2.083555937;-0.918737948;85.89260101;53.93611908;100.0746307;398.7600098;408.8880005;280.0563965;27724.09961;58.20015335
13.06.2019 00:55:17,274;697.5114136;697.7940674;682.4362183;1.164011717;1.081328988;2.136017323;2.117985964;-1.257159352;85.89260101;53.93611908;100.092514;400.5599976;409.0499878;280.9418945;27724.09961;58.20015335
13.06.2019 00:55:32,311;697.5114136;697.7920532;682.4362183;1.164011717;1.081328988;2.135389566;2.046916485;-1.241675377;85.86121368;53.93611908;100.0799637;400.7999878;408.9960022;280.8186646;27724.09961;58.20015335
13.06.2019 00:55:47,341;697.5114136;697.7920532;682.4362183;1.164011717;1.081328988;2.134135008;2.105463743;-1.241675377;85.8533783;53.93611908;100.0580292;399.6000061;408.8880005;280.8186646;27724.09961;58.20015335
13.06.2019 00:56:02,383;697.5114136;697.7920532;682.4362183;1.164011717;1.081328988;2.133821487;2.15007472;-1.375876427;85.84553528;53.93611908;100.0562286;401.1600037;408.8880005;280.8186646;27724.11719;58.20015335
13.06.2019 00:56:17,418;697.5114136;697.7920532;682.4362183;1.164011717;1.081328988;2.132880211;2.108882427;-1.037562251;85.84553528;53.90304565;100.0570221;399.7200012;409.0499878;279.7736511;27724.11719;58.20015335
13.06.2019 00:56:32,452;697.5114136;697.7920532;682.4326172;1.164011717;1.081328988;2.13319397;2.143864155;-1.316425681;85.84553528;53.90304565;100.0477371;401.3999939;409.0499878;280.5349731;27724.11719;58.20015335
13.06.2019 00:56:47,490;697.5146484;697.7920532;682.4326172;1.164011717;1.081328988;2.13319397;2.113436699;-1.301598549;85.80632019;53.90304565;100.0540619;400.2000122;408.9240112;280.5349731;27724.11719;58.20015335
13.06.2019 00:57:02,533;697.5079956;697.7920532;682.4326172;1.164011717;1.081328988;2.131938696;2.136513233;-1.14206779;85.82200623;53.90304565;100.0621185;401.519989;409.0499878;279.9379272;27724.13281;58.20015335
13.06.2019 00:57:17,565;697.5079956;697.7920532;682.4326172;1.164011717;1.081328988;2.132252693;2.113246918;-1.264924645;85.82200623;53.90304565;100.0605621;401.3999939;409.0499878;280.3135986;27724.13281;58.20015335
13.06.2019 00:57:33,086;697.5079956;697.7920532;682.4326172;1.164011717;1.081328988;2.13319397;2.140284777;-1.52170229;85.82200623;53.93611908;100.0614471;399.7200012;409.1579895;281.1359253;27724.13281;58.16147995
13.06.2019 00:57:48,125;697.5079956;697.7920532;682.4326172;1.164011717;1.081328988;2.13319397;2.099378824;-1.444875479;85.82200623;53.93611908;100.0606461;399.7200012;409.2479858;280.926178;27724.13281;58.16147995
13.06.2019 00:58:03,149;697.5111084;697.7920532;682.4326172;1.164011717;1.081328988;2.132566214;2.142169237;-1.178087115;85.82200623;53.90304565;100.0793152;400.7999878;409.2479858;280.1169128;27724.15039;58.16147995
13.06.2019 00:58:18,181;697.5095825;697.7920532;682.4326172;1.164011717;1.081328988;2.13319397;2.114574432;-1.374862194;85.82200623;53.93611908;100.0666885;401.0400085;409.3919983;280.7349854;27724.15039;58.15562057
13.06.2019 00:58:33,217;697.5095825;697.7920532;682.4326172;1.164011717;1.081328988;2.132252693;2.133682489;-1.220576048;85.80632019;53.9691391;100.0640488;400.4400024;409.3380127;280.1925354;27724.15039;58.10148239
13.06.2019 00:58:48,248;697.5095825;697.7920532;682.4326172;1.164011717;1.081328988;2.132566214;2.129716635;-1.38756299;85.80632019;53.90304565;100.0485229;396.9599915;409.5539856;280.6887207;27724.15039;58.10148239
13.06.2019 00:59:03,287;697.5095825;697.7920532;682.4326172;1.164011717;1.081328988;2.132880211;2.118175507;-1.452726126;85.79846954;53.93611908;100.0568085;399.1199951;409.5360107;281.0259399;27724.16602;58.10148239
13.06.2019 00:59:18,330;697.5095825;697.7920532;682.4300537;1.164011717;1.081328988;2.13319397;2.157778502;-1.309916973;85.80632019;53.93611908;100.0464325;398.6400146;409.3919983;280.6763611;27724.16602;58.10148239
13.06.2019 00:59:33,371;697.5095825;697.7920532;682.4300537;1.164011717;1.081328988;2.131938696;2.129527807;-1.233088732;85.81415558;53.93611908;100.0151062;403.3200073;405.1929932;280.3049011;27724.16602;58.10148239
13.06.2019 00:59:48,406;697.5129395;697.7920532;682.4300537;1.164011717;1.081328988;2.132566214;2.130661249;-1.203518987;85.79846954;54.00221252;100.0173645;405.480011;405.4100037;280.3049011;27724.16602;58.10148239
13.06.2019 01:00:03,442;697.5129395;697.7920532;682.4300537;1.164011717;1.081328988;2.131624937;2.146311998;-1.204094648;85.79062653;53.9691391;100.0128632;405.1199951;405.3380127;280.1853027;27724.18359;58.10148239
13.06.2019 01:00:18,482;697.5129395;697.7920532;682.4300537;1.164011717;1.081328988;2.132566214;2.059037209;-1.159725189;85.81415558;53.93611908;100.0288696;403.0799866;405.3380127;280.1853027;27724.18359;58.10148239
13.06.2019 01:00:33,519;697.5114136;697.7920532;682.4300537;1.164011717;1.081328988;2.132252693;2.129716635;-1.420275927;85.79062653;53.93611908;99.99362183;405;405.2829895;280.8563843;27724.18359;58.10148239
13.06.2019 01:00:48,544;697.50354;697.7920532;682.4300537;1.164011717;1.081328988;2.131938696;2.131039143;-1.589724898;85.79062653;53.93611908;99.99085999;405.6000061;405.1570129;281.2784729;27724.18359;58.10148239
13.06.2019 01:01:03,580;697.512085;697.7920532;682.4300537;1.164011717;1.081328988;2.131938696;2.151767015;-1.447368145;85.79062653;53.90304565;99.97270203;402.2399902;405.6080017;280.8898926;27724.19922;58.10148239
13.06.2019 01:01:18,617;697.512085;697.7920532;682.4300537;1.164011717;1.081328988;2.131624937;2.085656166;-1.288866043;85.79062653;53.90304565;99.93804169;403.0799866;405.1929932;280.416748;27724.19922;58.10148239
13.06.2019 01:01:33,641;697.512085;697.7920532;682.4300537;1.164011717;1.081328988;2.131624937;2.104513407;-1.077894688;85.79846954;53.93611908;99.96639252;403.4400024;405.1570129;279.8408203;27724.19922;58.10148239
13.06.2019 01:01:48,669;697.512085;697.7920532;682.4300537;1.164011717;1.081328988;2.131311655;2.173332453;-1.368147492;85.78279114;53.93611908;99.97909546;404.519989;404.868988;280.5927429;27724.19922;58.10148239
13.06.2019 01:02:03,699;697.512085;697.7920532;682.4331055;1.164011717;1.081328988;2.131938696;2.119312048;-1.184541941;85.79062653;53.93611908;99.94750977;403.5599976;404.6170044;280.1723633;27724.2168;58.10148239
13.06.2019 01:02:18,732;697.5090332;697.7920532;682.4331055;1.164011717;1.081328988;2.130997658;2.124801159;-1.533270597;85.78279114;53.9691391;99.94290161;406.4400024;403.4809875;281.0027771;27724.2168;58.10148239
13.06.2019 01:02:33,770;697.5090332;697.7920532;682.4331055;1.164011717;1.081328988;2.131624937;2.133305073;-1.235559821;85.78279114;53.93611908;100.000885;406.2000122;403.0130005;280.2712097;27724.2168;58.10148239
13.06.2019 01:02:48,818;697.5090332;697.7920532;682.4331055;1.164011717;1.081328988;2.131624937;2.134437561;-1.235559821;85.78279114;53.93611908;99.98015594;407.1600037;402.5979919;280.2712097;27724.2168;58.16417313
13.06.2019 01:03:03,861;697.5040283;697.7920532;682.4331055;1.164011717;1.081328988;2.131311655;2.178380489;-1.304566383;85.78279114;53.9691391;99.98071289;408;402.2919922;280.41922;27724.23242;58.19428635
13.06.2019 01:03:18,894;697.5103149;697.7920532;682.4331055;1.164011717;1.081328988;2.131938696;2.097665787;-1.096632481;85.78279114;53.93611908;99.96776581;404.519989;402.0939941;279.9323425;27724.23242;58.19428635
13.06.2019 01:03:33,929;697.5103149;697.7920532;682.4331055;1.164011717;1.081328988;2.130683899;2.182116032;-1.200852394;85.78279114;53.93611908;99.9613266;408.3599854;401.6789856;279.9323425;27724.23242;58.19428635
13.06.2019 01:03:48,965;697.5103149;697.7920532;682.4331055;1.164011717;1.081328988;2.130997658;2.213741779;-1.188907027;85.78279114;53.93611908;99.95517731;405.480011;405.3380127;279.940155;27724.23242;58.19428635
13.06.2019 01:04:03,994;697.5103149;697.7920532;682.4331055;1.164011717;1.081328988;2.130683899;2.186408043;-1.558134675;85.77494049;53.93611908;99.95021057;405.8399963;405.4639893;280.9067383;27724.25;58.19428635
13.06.2019 01:04:19,029;697.5103149;697.7920532;682.4331055;1.164011717;1.081328988;2.131311655;2.148005486;-1.481440544;85.77494049;53.93611908;99.93613434;404.8800049;405.571991;280.7786255;27724.25;58.21474457
13.06.2019 01:04:34,069;697.5103149;697.7920532;682.4331055;1.164011717;1.081328988;2.131311655;2.10090065;-1.481440544;85.77494049;53.90304565;99.93704224;402.7200012;405.3380127;280.7786255;27724.25;58.21474457
13.06.2019 01:04:49,102;697.5103149;697.7920532;682.4331055;1.164011717;1.081328988;2.130683899;2.121963024;-1.324937701;85.76709747;53.93611908;99.94004059;403.6799927;405.4639893;280.270752;27724.25;58.25164032
13.06.2019 01:05:04,135;697.5103149;697.7920532;682.4331055;1.164011717;1.081328988;2.130056143;2.109642029;-1.157103658;85.74356842;53.93611908;99.94355774;403.2000122;405.6619873;279.7322998;27724.26758;58.25164032
13.06.2019 01:05:19,169;697.5075073;697.7920532;682.4331055;1.164011717;1.081328988;2.129114866;2.113436699;-1.201531529;85.74356842;53.90304565;99.9447937;404.6400146;405.6619873;279.7322998;27724.26758;58.25164032
13.06.2019 01:05:34,203;697.5075073;697.7920532;682.4331055;1.164011717;1.081328988;2.12942934;2.122720003;-1.588350296;85.74356842;53.93611908;99.96257019;402.9599915;405.7520142;280.8271179;27724.26758;58.25164032
13.06.2019 01:05:49,250;697.5140991;697.7920532;682.4331055;1.164011717;1.081328988;2.129742622;2.10204196;-1.362659931;85.74356842;53.90304565;99.96339417;403.2000122;405.7520142;280.2523499;27724.26758;58.25164032
13.06.2019 01:06:04,284;697.5140991;697.7920532;682.4331055;1.164011717;1.081328988;2.130056143;2.124233484;-1.347849011;85.74356842;53.93611908;99.96355438;403.7999878;405.5899963;280.2523499;27724.2832;58.25164032
13.06.2019 01:06:19,329;697.5140991;697.7920532;682.4331055;1.164011717;1.081328988;2.129114866;2.124990225;-1.278543711;85.72787476;53.93611908;99.99377441;404.3999939;405.9140015;280.1232605;27724.2832;58.25164032
13.06.2019 01:06:34,363;697.5140991;697.7920532;682.4331055;1.164011717;1.081328988;2.129114866;2.138776541;-1.536432505;85.72787476;53.93611908;99.97284698;403.9200134;405.9679871;280.8265076;27724.2832;58.20002365
13.06.2019 01:06:49,399;697.5140991;697.7920532;682.4331055;1.164011717;1.081328988;2.129114866;2.142169237;-1.357923627;85.72787476;53.90304565;99.95579529;402.7200012;405.8240051;280.3397217;27724.2832;58.29506683
13.06.2019 01:07:04,443;697.5082397;697.7920532;682.4331055;1.164011717;1.081328988;2.12942934;2.115712166;-1.466085076;85.72003937;53.90304565;99.96144867;402.9599915;406.2390137;280.6752319;27724.30078;58.24658585
13.06.2019 01:07:19,483;697.5038452;697.7920532;682.4331055;1.164011717;1.081328988;2.129114866;2.107553244;-1.181111932;85.71220398;53.90304565;99.96120453;403.4400024;406.3110046;279.8575439;27724.30078;58.22602081
13.06.2019 01:07:34,531;697.5106812;697.7920532;682.4331055;1.164011717;1.081328988;2.128173828;2.136324883;-1.379911542;85.71220398;53.93611908;99.96407318;402.9599915;406.3110046;280.2956238;27724.30078;58.22602081
13.06.2019 01:07:49,570;697.5162354;697.7920532;682.4331055;1.164011717;1.081328988;2.129114866;2.101281166;-1.525730491;85.72787476;53.90304565;99.97935486;403.2000122;406.4370117;280.6931458;27724.30078;58.20041656
13.06.2019 01:08:04,616;697.5162354;697.7920532;682.4257202;1.164011717;1.081328988;2.129114866;2.129527807;-1.534253955;85.71220398;53.90304565;99.98906708;401.3999939;406.598999;280.7163391;27724.31641;58.20041656
13.06.2019 01:08:19,642;697.5100098;697.7920532;682.4257202;1.164011717;1.081328988;2.128488064;2.110590696;-1.384663224;85.71220398;53.93611908;99.97380829;402.1199951;406.598999;280.1467896;27724.31641;58.20041656
13.06.2019 01:08:34,683;697.5020142;697.7920532;682.4379272;1.164011717;1.081328988;2.128173828;2.111349821;-1.369817972;85.7043457;53.93611908;99.95580292;400.5599976;406.4729919;280.1467896;27724.31641;58.20041656
13.06.2019 01:08:49,721;697.510376;697.7920532;682.4379272;1.164011717;1.081328988;2.128173828;2.116280794;-1.499860883;85.68865967;53.93611908;99.95585632;402.480011;406.598999;280.5011597;27724.31641;58.20041656
13.06.2019 01:09:04,750;697.510376;697.7920532;682.432251;1.164011717;1.081328988;2.128173828;2.143487692;-1.848870993;85.68865967;53.93611908;99.97896576;403.4400024;406.598999;281.4520569;27724.33398;58.20041656
13.06.2019 01:09:19,788;697.510376;697.7920532;682.432251;1.164011717;1.081328988;2.128488064;2.076865435;-1.277300239;85.7043457;53.93611908;99.98849487;402.7200012;406.5090027;279.9351807;27724.33398;58.20041656
13.06.2019 01:09:34,831;697.5039673;697.7920532;682.432251;1.164011717;1.081328988;2.128173828;2.09385705;-1.598970175;85.71220398;53.93611908;99.97769165;403.4400024;406.5090027;280.7712097;27724.33398;58.20041656
13.06.2019 01:09:49,866;697.5112915;697.7920532;682.432251;1.164011717;1.081328988;2.128173828;2.130094528;-1.802800298;85.67298126;53.93611908;99.98484802;405.8399963;406.6889954;281.1641235;27724.33398;58.20041656
13.06.2019 01:10:04,902;697.5112915;697.7920532;682.432251;1.164011717;1.081328988;2.128173828;2.011117697;-1.225256085;85.7043457;53.9691391;99.97407532;401.6400146;406.4549866;279.7528992;27724.34961;58.20041656
13.06.2019 01:10:19,936;697.5150146;697.7920532;682.432251;1.164011717;1.081328988;2.12754631;2.070548058;-1.69945693;85.68865967;53.93611908;99.95432281;402.3599854;406.6530151;280.9638062;27724.34961;58.20041656
13.06.2019 01:10:34,975;697.5095825;697.7920532;682.432251;1.164011717;1.081328988;2.12754631;2.172584057;-1.285753131;85.69651031;53.93611908;99.95101166;402.3599854;406.6530151;279.8369141;27724.34961;58.20041656
13.06.2019 01:10:50,010;697.5095825;697.7920532;682.4290161;1.162598372;1.081328988;2.128488064;2.126125336;-1.480836868;85.69651031;53.93611908;99.96352386;401.1600037;406.8150024;280.4898682;27724.34961;58.20041656
13.06.2019 01:11:05,046;697.5095825;697.7920532;682.4290161;1.162598372;1.081328988;2.128488064;2.145558834;-1.480836868;85.71220398;53.93611908;99.94854736;403.0799866;406.8150024;280.4898682;27724.36719;58.20041656
13.06.2019 01:11:20,083;697.5095825;697.7920532;682.4290161;1.162598372;1.081328988;2.12754631;2.125746965;-1.480836868;85.7043457;53.90304565;99.93856049;404.8800049;406.8510132;280.4898682;27724.36719;58.20041656
13.06.2019 01:11:35,121;697.5078125;697.7920532;682.4290161;1.162598372;1.081328988;2.128488064;2.119122744;-1.480836868;85.7043457;53.90304565;99.93345642;402.8399963;407.0679932;280.4898682;27724.36719;58.20041656
13.06.2019 01:11:50,161;697.5078125;697.7920532;682.4290161;1.162598372;1.081328988;2.129114866;2.146500349;-1.375517607;85.7043457;53.93611908;99.95326996;402.6000061;407.1220093;280.2836609;27724.36719;58.20041656
13.06.2019 01:12:05,189;697.5148926;697.7920532;682.4290161;1.162598372;1.081328988;2.127860308;2.163969278;-1.449759603;85.7043457;53.93611908;99.98052216;401.1600037;407.1220093;280.2836609;27724.38281;58.20041656
13.06.2019 01:12:20,225;697.5148926;697.7920532;682.4290161;1.162598372;1.081328988;2.12754631;2.206506252;-1.707102776;85.7043457;53.93611908;99.99976349;400.6799927;407.302002;280.9846497;27724.38281;58.20041656
13.06.2019 01:12:35,252;697.5097046;697.7920532;682.43573;1.162598372;1.081328988;2.127860308;2.162656784;-1.574720979;85.7043457;53.90304565;99.99259186;400.0799866;406.9769897;280.6646118;27724.38281;58.20041656
13.06.2019 01:12:50,287;697.5062866;697.7920532;682.43573;1.162598372;1.083207011;2.128488064;2.153646469;-1.671886921;85.72787476;53.90304565;99.97842407;404.8800049;406.9590149;281.0915222;27724.38281;58.20041656
13.06.2019 01:13:05,318;697.5109253;697.7920532;682.43573;1.162598372;1.083207011;2.128801584;2.145558834;-1.375925779;85.72003937;53.93611908;99.98166656;401.3999939;407.1759949;280.2443542;27724.40039;58.20041656
13.06.2019 01:13:20,344;697.5059814;697.7920532;682.43573;1.162598372;1.083207011;2.128173828;2.106223583;-1.257980585;85.7043457;53.93611908;99.9985733;400.0799866;407.2839966;279.8420715;27724.40039;58.20041656
