Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 01:13:35,374;697.5145874;697.7920532;682.4307251;1.162598372;1.083207011;2.128801584;2.07782197;-1.228325009;85.7043457;53.93611908;99.99987793;400.9200134;407.7520142;279.8420715;27724.40039;58.20041656
13.06.2019 01:13:50,398;697.5145874;697.7920532;682.4307251;1.162598372;1.083207011;2.127860308;2.133305073;-1.272809267;85.72003937;53.90304565;100.0303497;400.2000122;408.0950012;279.8420715;27724.40039;58.20041656
13.06.2019 01:14:05,431;697.5070801;697.7920532;682.4307251;1.162598372;1.083207011;2.128488064;2.124423027;-1.411948562;85.7043457;53.90304565;100.026413;399.480011;408.0950012;280.3020935;27724.41602;58.20041656
13.06.2019 01:14:20,468;697.5070801;697.7944946;682.4307251;1.162598372;1.083207011;2.128488064;2.042675734;-1.194767118;85.71220398;53.93611908;100.0242233;401.0400085;408.0589905;279.7102051;27724.41602;58.20041656
13.06.2019 01:14:35,498;697.5112915;697.7944946;682.4307251;1.162598372;1.083207011;2.128801584;2.100139856;-1.270148993;85.71220398;53.93611908;100.0226364;399.8399963;408.0409851;279.9560852;27724.41602;58.20041656
13.06.2019 01:14:50,537;697.5112915;697.7944946;682.4307251;1.162598372;1.083207011;2.128488064;2.096904278;-1.284975171;85.69651031;53.93611908;100.0023499;401.8800049;407.8420105;279.9560852;27724.41602;58.20041656
13.06.2019 01:15:05,574;697.5112915;697.7944946;682.4307251;1.162598372;1.083207011;2.128488064;2.12082696;-1.314662933;85.71220398;53.93611908;100.0185013;400.0799866;408.0409851;279.9560852;27724.43359;58.20041656
13.06.2019 01:15:20,603;697.5158691;697.7944946;682.4307251;1.162598372;1.083207011;2.128173828;2.11438489;-1.503947735;85.68081665;53.93611908;99.98453522;403.0799866;407.9689941;280.5122681;27724.43359;58.20041656
13.06.2019 01:15:35,642;697.510437;697.7944946;682.4307251;1.162598372;1.083207011;2.128488064;2.127259731;-1.389166474;85.7043457;53.93611908;99.98072815;402.3599854;408.3649902;280.2399902;27724.43359;58.20041656
13.06.2019 01:15:50,677;697.510437;697.7944946;682.4307251;1.162598372;1.083207011;2.127232552;2.166030884;-1.277109623;85.7043457;53.93611908;100.0285263;399.2399902;408.3110046;279.894165;27724.43359;58.11073685
13.06.2019 01:16:05,715;697.5095825;697.7944946;682.4343872;1.162598372;1.083207011;2.127860308;2.092904091;-1.661584496;85.68865967;53.90304565;100.038147;401.1600037;408.2569885;280.9012146;27724.44922;58.1938591
13.06.2019 01:16:20,751;697.5137939;697.7944946;682.4343872;1.162598372;1.083207011;2.127860308;2.115332842;-1.453759074;85.68865967;53.9691391;100.0267029;399.8399963;408.0950012;280.335022;27724.44922;58.1938591
13.06.2019 01:16:35,793;697.5137939;697.7927856;682.4343872;1.162598372;1.083207011;2.128488064;2.132738829;-1.440714836;85.68865967;53.93611908;100.0180511;400.2000122;408.2210083;280.3399658;27724.44922;58.1938591
13.06.2019 01:16:50,828;697.5137939;697.7927856;682.4343872;1.162598372;1.083207011;2.128488064;2.065563917;-1.42585218;85.7043457;53.93611908;100.002449;400.0799866;408.131012;280.3399658;27724.44922;58.1938591
13.06.2019 01:17:05,865;697.5154419;697.7927856;682.4343872;1.162598372;1.083207011;2.128801584;2.122341394;-1.291072249;85.7043457;53.93611908;99.98020935;401.8800049;408.0230103;280.013092;27724.4668;58.11987305
13.06.2019 01:17:20,900;697.5154419;697.7927856;682.4343872;1.162598372;1.083207011;2.12942934;2.157403231;-1.620765209;85.72003937;53.9691391;100.0336075;401.6400146;408.0230103;280.9928284;27724.4668;58.11987305
13.06.2019 01:17:35,940;697.5084839;697.7927856;682.4343872;1.164272308;1.083207011;2.128801584;2.091569901;-1.363294244;85.72003937;53.93611908;100.0116501;402.1199951;408.0950012;280.2099304;27724.4668;58.11987305
13.06.2019 01:17:50,976;697.5092773;697.7927856;682.4343872;1.164272308;1.083207011;2.129742622;2.112867594;-1.397536159;85.74356842;53.93611908;100.0108948;400.3200073;408.0589905;280.4246521;27724.4668;58.17975998
13.06.2019 01:18:06,005;697.5092773;697.7927856;682.4343872;1.164272308;1.083207011;2.128801584;2.163969278;-1.442065239;85.72787476;53.93611908;100.0188293;401.6400146;408.1669922;280.4246521;27724.48242;58.17975998
13.06.2019 01:18:21,044;697.5092773;697.7927856;682.4297485;1.164272308;1.083207011;2.128801584;2.093475819;-1.152462482;85.72787476;53.93611908;100.0073395;400.9200134;408.1669922;279.6352539;27724.48242;58.10682297
13.06.2019 01:18:36,080;697.5092773;697.7927856;682.4297485;1.164272308;1.083207011;2.130056143;2.105273485;-1.481788397;85.74356842;53.93611908;99.99317932;401.6400146;408.1669922;280.6948547;27724.48242;58.19723511
13.06.2019 01:18:51,103;697.5092773;697.7927856;682.4297485;1.164272308;1.083207011;2.128801584;2.072654963;-0.944063902;85.74356842;53.93611908;100.0081024;398.519989;408.0589905;279.1478271;27724.48242;58.12576294
13.06.2019 01:19:06,139;697.5148315;697.7927856;682.4297485;1.164272308;1.079354167;2.129742622;2.112678051;-1.360916018;85.73573303;53.93611908;100.0202713;402.6000061;408.131012;280.3247986;27724.5;58.12576294
13.06.2019 01:19:21,178;697.5148315;697.7927856;682.4297485;1.164272308;1.079354167;2.129114866;2.077056885;-1.390609264;85.73573303;53.93611908;99.98954773;401.6400146;407.8779907;280.3247986;27724.5;58.12576294
13.06.2019 01:19:36,216;697.5148315;697.7927856;682.4297485;1.164272308;1.079354167;2.130056143;2.168840647;-1.214954376;85.75140381;53.93611908;99.98628235;400.0799866;407.8779907;280.0877991;27724.5;58.11641693
13.06.2019 01:19:51,244;697.5117188;697.7927856;682.4297485;1.164272308;1.079354167;2.129114866;2.098617554;-1.259398937;85.73573303;53.93611908;100.0093536;399.6000061;407.9689941;280.0877991;27724.5;58.11641693
13.06.2019 01:20:06,283;697.5169067;697.7927856;682.4334717;1.164272308;1.079354167;2.128801584;2.108502626;-1.381116033;85.73573303;53.9691391;100.0127945;400.5599976;408.131012;280.3793335;27724.51758;58.11641693
13.06.2019 01:20:21,323;697.5089722;697.7927856;682.4334717;1.164272308;1.079354167;2.128801584;2.109831572;-1.180262446;85.72787476;53.90304565;100.0094299;398.8800049;408.0769958;279.8316345;27724.51758;58.10000992
13.06.2019 01:20:36,366;697.5118408;697.7927856;682.4334717;1.164272308;1.079354167;2.128801584;2.109831572;-1.180262446;85.72787476;53.93611908;100.0275955;401.7600098;408.2569885;279.8316345;27724.51758;58.10000992
13.06.2019 01:20:51,404;697.5118408;697.7927856;682.4334717;1.164272308;1.079354167;2.129742622;2.101471424;-0.967998326;85.72003937;53.93611908;100.0169601;400.0799866;407.8779907;279.3736877;27724.51758;58.10000992
13.06.2019 01:21:06,442;697.5118408;697.7927856;682.4334717;1.164272308;1.079354167;2.129742622;2.140472889;-1.303230047;85.74356842;53.93611908;100.0355911;398.8800049;408.0950012;280.1669312;27724.5332;58.10000992
13.06.2019 01:21:21,475;697.5137329;697.7927856;682.4334717;1.164272308;1.079354167;2.129114866;2.139907598;-1.304806232;85.75140381;53.93611908;100.0254211;401.7600098;408.2569885;280.1669312;27724.5332;58.10000992
13.06.2019 01:21:36,498;697.5137329;697.7927856;682.4334717;1.164272308;1.079354167;2.12942934;2.033020973;-1.589082599;85.72003937;53.93611908;100.0268021;402.6000061;408.2569885;280.9826355;27724.5332;58.10000992
13.06.2019 01:21:51,539;697.5137329;697.7927856;682.4334717;1.164272308;1.079354167;2.12942934;2.105843544;-1.187404037;85.73573303;53.93611908;100.0521164;399.3599854;408.2749939;279.8872375;27724.5332;58.10000992
13.06.2019 01:22:06,584;697.5063477;697.7927856;682.4334717;1.164272308;1.079354167;2.128801584;2.087755442;-1.285699368;85.7043457;53.93611908;100.042099;399.9599915;408.1489868;280.0744629;27724.55078;58.10000992
13.06.2019 01:22:21,621;697.5078125;697.7927856;682.4334717;1.164272308;1.083329558;2.129114866;2.124990225;-1.526530743;85.72003937;53.87002563;100.0470047;401.519989;408.3649902;280.7714844;27724.55078;58.10000992
13.06.2019 01:22:36,659;697.5078125;697.7927856;682.4334717;1.164272308;1.083329558;2.128801584;2.104513407;-1.22855413;85.7043457;53.9691391;100.0471573;399.8399963;408.2569885;279.9589844;27724.55078;58.10000992
13.06.2019 01:22:51,694;697.5078125;697.7927856;682.4334717;1.164272308;1.083329558;2.128173828;2.140850067;-1.323455811;85.69651031;53.9691391;100.0431137;400.7999878;408.2569885;279.9589844;27724.55078;58.10000992
13.06.2019 01:23:06,731;697.5150146;697.7927856;682.4293213;1.164272308;1.083329558;2.128801584;2.148193598;-1.650018573;85.69651031;53.93611908;100.028656;401.8800049;408.2569885;280.9297791;27724.56641;58.10000992
13.06.2019 01:23:21,767;697.5150146;697.7927856;682.4293213;1.164272308;1.083329558;2.128173828;2.116091013;-1.25789237;85.7043457;53.93611908;100.0159073;401.0400085;408.2569885;279.780365;27724.56641;58.10000992
13.06.2019 01:23:36,815;697.5064087;697.7927856;682.4293213;1.164272308;1.083329558;2.128488064;2.157590866;-1.161485672;85.71220398;53.93611908;100.0240097;400.5599976;408.2569885;279.5581665;27724.56641;58.10000992
13.06.2019 01:23:51,850;697.513855;697.7927856;682.4293213;1.164272308;1.083329558;2.128488064;2.112488031;-1.302907825;85.7043457;53.93611908;100.0208359;400.3200073;408.401001;279.9434814;27724.56641;58.10000992
13.06.2019 01:24:06,887;697.513855;697.7946167;682.4293213;1.164272308;1.083329558;2.12942934;2.08240962;-1.485424519;85.74356842;53.93611908;100.0211945;400.3200073;408.4190063;280.6266174;27724.58398;58.10000992
13.06.2019 01:24:21,921;697.513855;697.7946167;682.4293213;1.164272308;1.083329558;2.128801584;2.148758173;-1.253981113;85.74356842;53.90304565;100.0295105;399.7200012;408.3469849;280.0360107;27724.58398;58.10000992
13.06.2019 01:24:36,954;697.513855;697.7946167;682.4293213;1.164272308;1.083329558;2.12942934;2.125936031;-1.523697615;85.73573303;53.93611908;100.0105972;401.7600098;408.5090027;280.8525696;27724.58398;58.10000992
13.06.2019 01:24:51,992;697.5030518;697.7946167;682.4293213;1.164272308;1.083329558;2.128801584;2.103562832;-1.242293715;85.72003937;53.93611908;99.99572754;400.3200073;408.6530151;280.0041199;27724.58398;58.10000992
13.06.2019 01:25:07,032;697.5105591;697.7946167;682.4293213;1.164272308;1.083329558;2.128488064;2.121016264;-1.503616214;85.71220398;53.93611908;99.99151611;399.480011;408.5090027;280.6762085;27724.59961;58.10000992
13.06.2019 01:25:22,067;697.5105591;697.7946167;682.4365845;1.164272308;1.083329558;2.128801584;2.140472889;-1.242680073;85.72003937;53.9691391;99.97660065;400.6799927;408.2749939;280.0051575;27724.59961;58.10000992
13.06.2019 01:25:37,114;697.5136719;697.7946167;682.4365845;1.164272308;1.083329558;2.128173828;2.130850077;-1.367091656;85.71220398;53.93611908;100.0320511;402.6000061;408.5809937;280.2634583;27724.59961;58.10000992
13.06.2019 01:25:52,146;697.5136719;697.7946167;682.4365845;1.164272308;1.083329558;2.128173828;2.155712843;-1.44229579;85.71220398;53.90304565;100.0204926;400.2000122;408.67099;280.4684753;27724.59961;58.10000992
13.06.2019 01:26:07,197;697.5136719;697.7946167;682.4365845;1.164272308;1.083329558;2.12754631;2.178941011;-1.539399981;85.71220398;53.93611908;100.0291977;403.7999878;408.7430115;280.4684753;27724.61719;58.10000992
13.06.2019 01:26:22,234;697.5151367;697.7946167;682.4307251;1.164272308;1.083329558;2.128173828;2.080307484;-1.553261876;85.69651031;53.93611908;100.0227661;399.9599915;408.6889954;280.5872803;27724.61719;58.10000992
13.06.2019 01:26:37,280;697.510376;697.7946167;682.4307251;1.164272308;1.083329558;2.12754631;2.087183237;-1.435369372;85.7043457;53.93611908;100.0190582;399.9599915;408.8160095;280.1851501;27724.61719;58.10000992
13.06.2019 01:26:52,328;697.510376;697.7911377;682.4307251;1.164272308;1.083329558;2.127860308;2.10204196;-1.183344841;85.69651031;53.93611908;100.0212784;399.7200012;408.7070007;279.5391541;27724.61719;58.03113937
13.06.2019 01:27:07,363;697.510376;697.7911377;682.4307251;1.164272308;1.083329558;2.127860308;2.086610556;-1.583242655;85.68081665;53.93611908;100.0213852;402.8399963;408.7980042;280.506897;27724.63281;58.00944519
13.06.2019 01:27:22,399;697.512085;697.7911377;682.4307251;1.164272308;1.083329558;2.126605272;2.121395111;-1.598131418;85.6572876;53.93611908;100.0367661;405.7200012;404.9049988;280.506897;27724.63281;58.00944519
13.06.2019 01:27:37,443;697.5134888;697.7911377;682.4307251;1.164272308;1.083329558;2.125977993;2.099949837;-1.824470162;85.64945221;54.00221252;100.0357361;405.8399963;404.9590149;281.2033081;27724.63281;58.00944519
13.06.2019 01:27:52,486;697.5134888;697.7911377;682.4307251;1.164272308;1.083329558;2.125977993;2.095190525;-1.238019466;85.64945221;53.9691391;100.027916;401.7600098;404.9410095;279.6063843;27724.63281;58.00944519
13.06.2019 01:28:07,521;697.5079346;697.7911377;682.4307251;1.164272308;1.083329558;2.124722958;2.125179529;-1.476433039;85.6572876;53.93611908;100.0265427;403.7999878;404.7430115;280.0935669;27724.65039;58.00944519
13.06.2019 01:28:22,550;697.5079346;697.7911377;682.4307251;1.164272308;1.080116391;2.125663996;2.108882427;-1.431820989;85.62592316;53.93611908;100.0400009;404.8800049;404.7430115;280.0935669;27724.65039;58.00944519
13.06.2019 01:28:37,589;697.5079346;697.7911377;682.4307251;1.164272308;1.080116391;2.124409199;2.073612452;-1.49132359;85.62592316;53.93611908;100.0499268;405.480011;404.8330078;280.0935669;27724.65039;58.00944519
13.06.2019 01:28:52,617;697.5079346;697.7911377;682.4307251;1.164272308;1.080116391;2.125036955;2.146123648;-1.461535573;85.62592316;53.9691391;100.0215149;404.519989;404.7609863;280.0935669;27724.65039;58.08832169
13.06.2019 01:29:07,649;697.5079346;697.7911377;682.4307251;1.164272308;1.080116391;2.125036955;2.123476982;-1.562863111;85.59454346;53.93611908;100.0270157;404.6400146;404.7609863;280.3693542;27724.66602;58.08832169
13.06.2019 01:29:22,689;697.510376;697.7911377;682.4307251;1.164272308;1.080116391;2.124095201;2.147064924;-1.634332538;85.61807251;54.00221252;100.0127411;404.519989;404.5629883;280.3693542;27724.66602;58.08832169
13.06.2019 01:29:37,730;697.510376;697.7911377;682.4307251;1.164272308;1.080116391;2.123467922;2.122909069;-1.56289494;85.61807251;53.93611908;100.0289459;404.2799988;404.868988;280.0940247;27724.66602;58.09999466
13.06.2019 01:29:52,774;697.510376;697.7911377;682.4307251;1.164272308;1.080116391;2.123781681;2.169402361;-1.547983289;85.61807251;53.93611908;100.0465927;406.7999878;404.9230042;280.0940247;27724.66602;58.09999466
13.06.2019 01:30:07,815;697.510376;697.7911377;682.4376221;1.164272308;1.080116391;2.123781681;2.124801159;-1.932144046;85.61022949;53.93611908;100.0474701;404.6400146;404.7070007;281.1387329;27724.68359;58.09999466
13.06.2019 01:30:22,846;697.510376;697.7911377;682.4376221;1.164272308;1.080116391;2.124409199;2.147441149;-1.543364406;85.61807251;53.93611908;100.0411911;403.4400024;404.5809937;280.1625366;27724.68359;58.09999466
13.06.2019 01:30:37,879;697.510376;697.7911377;682.4376221;1.164272308;1.080116391;2.123781681;2.148946285;-1.295222402;85.61022949;53.93611908;100.0222702;403.6799927;404.5809937;279.4065552;27724.68359;58.09999466
13.06.2019 01:30:52,917;697.5008545;697.7911377;682.4293823;1.164272308;1.080116391;2.123153925;2.112488031;-1.460558414;85.59454346;53.9691391;100.0286865;403.9200134;403.7520142;279.8966675;27724.68359;58.09999466
13.06.2019 01:31:07,953;697.510437;697.7911377;682.4293823;1.164272308;1.080116391;2.124095201;2.104323387;-1.34487915;85.59454346;53.93611908;99.9962616;405;404.3099976;279.5820618;27724.69922;58.09999466
13.06.2019 01:31:22,989;697.510437;697.7911377;682.4293823;1.164272308;1.080116391;2.123153925;2.115522385;-1.496924877;85.59454346;53.93611908;100.0055237;404.8800049;404.256012;279.8740845;27724.69922;58.09999466
13.06.2019 01:31:38,033;697.510437;697.7919922;682.4293823;1.164272308;1.080116391;2.123467922;2.154022455;-1.482020974;85.57100677;53.93611908;99.99549866;404.8800049;403.9859924;279.8740845;27724.69922;58.09999466
13.06.2019 01:31:53,062;697.510437;697.7919922;682.4293823;1.164272308;1.080116391;2.123153925;2.133871317;-1.585891843;85.58670044;53.93611908;99.94877625;407.1600037;404.0580139;280.1159973;27724.69922;58.09999466
13.06.2019 01:32:08,087;697.5043335;697.7919922;682.4293823;1.164272308;1.080116391;2.122840166;2.189204693;-1.404333472;85.56317139;53.9691391;99.99478912;406.0799866;404.0939941;279.5818481;27724.7168;58.18354034
13.06.2019 01:32:23,124;697.5129395;697.7919922;682.4293823;1.164272308;1.080116391;2.121899128;2.180808783;-1.712229133;85.57100677;53.9691391;99.96852875;407.3999939;403.9859924;280.2970886;27724.7168;58.18354034
13.06.2019 01:32:38,166;697.5129395;697.7919922;682.4293823;1.164272308;1.080116391;2.122212887;2.034760475;-1.697295785;85.55532074;53.93611908;99.96577454;405.6000061;404.2739868;280.2970886;27724.7168;58.18354034
13.06.2019 01:32:53,196;697.5129395;697.7919922;682.4293823;1.164272308;1.085406065;2.122212887;2.12215209;-1.437862873;85.55532074;53.9691391;99.99704742;405.480011;404.4179993;279.592041;27724.7168;58.19998932
13.06.2019 01:33:08,230;697.5129395;697.7919922;682.4368286;1.164272308;1.085406065;2.121585608;2.117417812;-1.79967463;85.53964233;53.93611908;99.96562958;405.8399963;404.2380066;280.4941101;27724.73242;58.19998932
13.06.2019 01:33:23,265;697.5115967;697.7919922;682.4368286;1.164272308;1.085406065;2.121585608;2.159092426;-1.288261294;85.53964233;53.93611908;100.0031281;402.9599915;404.4549866;279.1046448;27724.73242;58.19998932
13.06.2019 01:33:38,300;697.5115967;697.7919922;682.4368286;1.164272308;1.085406065;2.120957851;2.148005486;-1.735506654;85.52394867;53.9691391;99.9651947;404.6400146;404.4549866;280.1143799;27724.73242;58.19998932
13.06.2019 01:33:53,337;697.5115967;697.7919922;682.4368286;1.164272308;1.085406065;2.120957851;2.136136055;-1.765408397;85.51609802;53.93611908;99.9760437;404.1600037;404.6350098;280.1143799;27724.73242;58.19998932
13.06.2019 01:34:08,376;697.5115967;697.7919922;682.4368286;1.164272308;1.085406065;2.120643854;2.178754091;-1.547178388;85.51609802;53.93611908;99.98674774;404.1600037;404.7789917;279.5625305;27724.75;58.19998932
13.06.2019 01:34:23,413;697.515625;697.7919922;682.4291992;1.164272308;1.085406065;2.120330572;2.169776678;-1.543532252;85.49256897;53.93611908;99.98146057;403.4400024;404.6170044;279.5121765;27724.75;58.19998932
13.06.2019 01:34:38,441;697.5109253;697.7919922;682.4291992;1.164272308;1.085406065;2.119075537;2.113057375;-1.747025728;85.48473358;53.93611908;100.0040588;401.2799988;404.9049988;279.9020996;27724.75;58.19998932
13.06.2019 01:34:53,469;697.5109253;697.7919922;682.4291992;1.164272308;1.085406065;2.119389296;2.14518261;-1.467678905;85.48473358;53.93611908;100.0229492;405.2399902;404.9049988;279.184906;27724.75;58.19998932
13.06.2019 01:35:08,498;697.5087891;697.7919922;682.4291992;1.164272308;1.085406065;2.117820501;2.209105015;-1.857806921;85.45336151;53.93611908;100.0150909;404.2799988;405.0310059;280.159668;27724.76758;58.19998932
13.06.2019 01:35:23,538;697.5087891;697.7886963;682.4291992;1.164272308;1.079031587;2.116879225;2.113246918;-1.90280652;85.4298172;53.93611908;99.99285889;402.7200012;405.0669861;280.159668;27724.76758;58.19998932
13.06.2019 01:35:38,575;697.5039673;697.7886963;682.4291992;1.164272308;1.079031587;2.117820501;2.131605387;-1.857806921;85.4298172;53.93611908;100.0027084;402.3599854;405.0669861;280.159668;27724.76758;58.19998932
13.06.2019 01:35:53,603;697.5130005;697.7886963;682.4291992;1.164272308;1.079031587;2.117820501;2.158153772;-1.798587918;85.4298172;53.93611908;99.98891449;403.9200134;405.0669861;279.999054;27724.76758;58.19998932
13.06.2019 01:36:08,638;697.5130005;697.7886963;682.4291992;1.164272308;1.079031587;2.117506981;2.114195347;-1.813555598;85.4298172;53.93611908;99.97560883;404.519989;405.0669861;279.999054;27724.7832;58.19998932
13.06.2019 01:36:23,676;697.5130005;697.7886963;682.4291992;1.164272308;1.079031587;2.116879225;2.153834343;-1.843549609;85.41414642;53.93611908;100.0004425;403.5599976;405.0669861;279.999054;27724.7832;58.19998932
13.06.2019 01:36:38,713;697.5130005;697.7886963;682.4291992;1.164272308;1.079031587;2.116251469;2.087373972;-1.66367054;85.39060974;53.93611908;100.0135193;403.5599976;404.868988;279.4302368;27724.7832;58.19998932
13.06.2019 01:36:53,746;697.5060425;697.7886963;682.4291992;1.164272308;1.079031587;2.115624428;2.147817612;-1.808560371;85.40628815;53.93611908;100.020752;402.2399902;404.868988;279.7416382;27724.7832;58.19998932
13.06.2019 01:37:08,785;697.5060425;697.7886963;682.4291992;1.164272308;1.079031587;2.11499691;2.119501591;-1.838544965;85.37492371;54.03523254;100.0143509;403.6799927;404.7789917;279.7416382;27724.80078;58.19998932
13.06.2019 01:37:23,824;697.5060425;697.7886963;682.4291992;1.164272308;1.079031587;2.114369154;2.124233484;-1.86859262;85.37492371;53.93611908;100.0281067;404.519989;404.7070007;279.7416382;27724.80078;58.19998932
13.06.2019 01:37:38,861;697.5091553;697.7886963;682.4291992;1.163464546;1.079031587;2.114369154;2.158717155;-1.898612618;85.36708069;53.9691391;100.0355911;403.5599976;404.8869934;279.7416382;27724.80078;58.19998932
13.06.2019 01:37:53,897;697.5091553;697.7886963;682.4291992;1.163464546;1.079031587;2.114369154;2.123476982;-1.918181181;85.34355164;53.9691391;100.0267944;403.7999878;405.1029968;279.875885;27724.80078;58.19998932
13.06.2019 01:38:08,935;697.5091553;697.7886963;682.4291992;1.163464546;1.079031587;2.114369154;2.125179529;-1.918181181;85.34355164;53.9691391;100.0239868;403.2000122;405.0310059;279.875885;27724.81641;58.19998932
13.06.2019 01:38:23,975;697.512085;697.7886963;682.4291992;1.163464546;1.079031587;2.113114595;2.073420763;-1.214942455;85.34355164;52.6476059;100.040329;398.8800049;405.0310059;277.8099976;27724.81641;58.19998932
13.06.2019 01:38:39,002;697.512085;697.7886963;682.4291992;1.163464546;1.082577825;2.113114595;2.120448351;-1.043058991;85.34355164;52.68062592;100.0393906;398.6400146;404.9410095;277.3447571;27724.81641;58.19998932
13.06.2019 01:38:54,035;697.5137329;697.7886963;682.4291992;1.163464546;1.082577825;2.113114595;2.063453436;-1.043058991;85.3278656;52.68062592;100.0254517;398.3999939;405.1210022;277.3447571;27724.81641;58.19998932
13.06.2019 01:39:09,068;697.5137329;697.7886963;682.4291992;1.163464546;1.082577825;2.112486839;2.093475819;-1.016233563;85.3278656;52.74671555;100.0488281;399.1199951;405.0669861;277.1914673;27724.83398;58.19998932
13.06.2019 01:39:24,096;697.5073242;697.7886963;682.4291992;1.163464546;1.082577825;2.113114595;2.145747423;-0.986426055;85.30433655;52.68062592;100.0375671;400.6799927;405.1029968;277.1914673;27724.83398;58.19998932
13.06.2019 01:39:39,134;697.5073242;697.7897339;682.4291992;1.163464546;1.082577825;2.111859322;2.085846901;-1.261714458;85.2964859;52.68062592;100.0310669;397.4400024;405.1210022;277.7750854;27724.83398;58.19998932
13.06.2019 01:39:54,168;697.5105591;697.7897339;682.4291992;1.163464546;1.082577825;2.111545563;2.003336191;-1.188113928;85.30433655;52.68062592;100.0291519;399.1199951;405.1390076;277.5361328;27724.83398;58.12033463
13.06.2019 01:40:09,203;697.5175781;697.7897339;682.4291992;1.163464546;1.082577825;2.112173319;2.121016264;-1.244398713;85.28864288;52.71364212;100.0129166;399.9599915;405.1390076;277.7684631;27724.84961;58.12033463
13.06.2019 01:40:24,246;697.5175781;697.7897339;682.4291992;1.163464546;1.082577825;2.111545563;2.069206715;-1.103216529;85.28864288;52.6476059;100.0167999;397.6799927;405.2829895;277.3065491;27724.84961;58.12033463
13.06.2019 01:40:39,286;697.5102539;697.7897339;682.4291992;1.163464546;1.082577825;2.110604525;2.11590147;-1.147388816;85.27295685;52.68062592;100.0274277;400.7999878;405.1570129;277.3065491;27724.84961;58.12033463
13.06.2019 01:40:54,323;697.5102539;697.7897339;682.4291992;1.163464546;1.082577825;2.109663248;2.125746965;-1.355977416;85.24158478;52.68062592;100.0162506;398.519989;405.1029968;277.7507019;27724.84961;58.10000992
13.06.2019 01:41:09,370;697.5140991;697.7897339;682.4291992;1.163464546;1.082577825;2.109663248;2.049227953;-1.069627047;85.24158478;52.6476059;100.0020599;400.7999878;405.2109985;276.9978638;27724.86719;58.10000992
13.06.2019 01:41:24,888;697.5106812;697.7897339;682.4291992;1.163464546;1.082577825;2.109663248;2.133305073;-1.262420297;85.21805573;52.68062592;99.99958801;399;405.0669861;277.5188904;27724.86719;58.10000992
13.06.2019 01:41:39,925;697.5106812;697.7897339;682.4291992;1.163464546;1.082577825;2.10872221;2.074952364;-1.242563486;85.21805573;52.68062592;99.98921967;398.3999939;405.1570129;277.3456421;27724.86719;58.10000992
13.06.2019 01:41:54,967;697.5106812;697.7897339;682.4291992;1.163464546;1.082577825;2.109035492;2.076674461;-1.456976652;85.22589111;52.68062592;99.97058105;398.8800049;405.2290039;277.9248352;27724.86719;58.10000992
13.06.2019 01:42:09,995;697.513855;697.7897339;682.4291992;1.163464546;1.082577825;2.108408213;2.076674461;-1.235777497;85.23373413;52.68062592;100.0208664;396.1199951;405.3380127;277.2874146;27724.88281;58.10000992
13.06.2019 01:42:25,033;697.5040283;697.7897339;682.4291992;1.163464546;1.082577825;2.109349251;2.142734051;-1.216297507;85.24158478;52.68062592;100.013443;398.2799988;405.2829895;277.3543701;27724.88281;58.10000992
13.06.2019 01:42:40,077;697.5130615;697.7897339;682.418457;1.163464546;1.082577825;2.108094454;2.096523762;-1.185601354;85.22589111;52.71364212;100.0229492;400.9200134;405.3739929;277.11203;27724.88281;58.10000992
13.06.2019 01:42:55,116;697.5130615;697.7897339;682.418457;1.163464546;1.082577825;2.107780933;2.055193186;-1.200340509;85.22589111;52.68062592;100.0220947;401.2799988;405.2290039;277.11203;27724.88281;58.10000992
13.06.2019 01:43:10,143;697.5130615;697.7897339;682.418457;1.163464546;1.082577825;2.108094454;2.168091536;-1.301810145;85.21805573;52.68062592;100.028862;398.6400146;405.3200073;277.7613525;27724.90039;58.10000992
13.06.2019 01:43:25,174;697.5189209;697.7897339;682.4370728;1.166064739;1.082577825;2.107780933;2.062109947;-1.275677443;85.21020508;52.68062592;100.0300598;399.1199951;405.3200073;277.6508179;27724.90039;58.10000992
13.06.2019 01:43:40,200;697.5130005;697.7897339;682.4265137;1.166064739;1.082577825;2.10872221;2.169964075;-1.211771131;85.22589111;52.68062592;100.0241241;397.9200134;405.5360107;277.3864136;27724.90039;58.10000992
13.06.2019 01:43:55,237;697.5130005;697.7897339;682.4265137;1.166064739;1.082577825;2.108408213;2.079160452;-1.003058195;85.21805573;52.68062592;100.0375671;400.6799927;405.3919983;276.7825012;27724.90039;58.03451157
13.06.2019 01:44:10,271;697.5097046;697.7897339;682.4265137;1.166064739;1.082577825;2.108408213;2.118933439;-1.178173304;85.21805573;52.68062592;100.0475769;397.9200134;405.2650146;277.2557373;27724.91602;58.03451157
13.06.2019 01:44:25,300;697.5131226;697.7897339;682.4265137;1.166064739;1.082577825;2.109035492;2.072080374;-1.148705125;85.21805573;52.68062592;100.0497971;397.9200134;405.302002;277.2557373;27724.91602;58.00004959
13.06.2019 01:44:40,333;697.5131226;697.7897339;682.4265137;1.166064739;1.082577825;2.10872221;2.101851702;-1.502424836;85.21805573;52.68062592;100.0499496;400.4400024;405.428009;278.1719055;27724.91602;58.00004959
13.06.2019 01:44:55,372;697.5182495;697.7897339;682.4265137;1.166064739;1.082577825;2.107780933;2.123666286;-1.268187761;85.19452667;52.68062592;100.0382156;402.1199951;405.1570129;277.5787048;27724.91602;58.00004959
13.06.2019 01:45:10,404;697.5182495;697.7897339;682.4265137;1.166064739;1.082577825;2.107780933;2.060189724;-1.126101971;85.19452667;52.68062592;100.0188522;399.2399902;405.2470093;277.0353699;27724.93359;58.00004959
13.06.2019 01:45:25,433;697.5140991;697.7897339;682.4265137;1.166064739;1.082577825;2.10872221;2.12877202;-1.081882596;85.20236206;52.68062592;100.0606384;397.7999878;405.428009;277.0353699;27724.93359;58.00004959
13.06.2019 01:45:40,471;697.5108643;697.7897339;682.4265137;1.166064739;1.082577825;2.10872221;2.113436699;-0.952032149;85.21805573;52.68062592;100.0604553;398.2799988;405.5539856;276.6844177;27724.93359;58.00004959
13.06.2019 01:45:55,496;697.512085;697.7897339;682.4265137;1.166064739;1.082577825;2.108094454;2.121963024;-1.304762959;85.20236206;52.68062592;100.05793;400.2000122;405.6440125;277.5578613;27724.93359;57.93722916
13.06.2019 01:46:10,529;697.5162354;697.7897339;682.4265137;1.166064739;1.082577825;2.109035492;2.081072092;-1.147925615;85.21805573;52.68062592;100.0194016;399.6000061;405.2109985;277.2536316;27724.94922;57.93722916
13.06.2019 01:46:25,570;697.5162354;697.7897339;682.4265137;1.166064739;1.082577825;2.10872221;2.084892511;-0.925940275;85.20236206;52.68062592;100.0503311;398.519989;405.2109985;276.6138611;27724.94922;57.93722916
13.06.2019 01:46:40,603;697.5162354;697.7897339;682.4265137;1.166064739;1.082577825;2.108408213;2.168653488;-1.157322049;85.20236206;52.68062592;100.0339279;398.519989;405.0130005;277.1994019;27724.94922;57.93722916
13.06.2019 01:46:55,645;697.5162354;697.7897339;682.4335327;1.166064739;1.082577825;2.108408213;2.036692381;-1.157322049;85.20236206;52.6476059;100.0244827;397.6799927;404.8150024;277.1994019;27724.94922;57.90008545
13.06.2019 01:47:10,681;697.5162354;697.7897339;682.4335327;1.166064739;1.082577825;2.108094454;2.065755606;-1.172082067;85.21020508;52.68062592;100.040123;402.3599854;404.6889954;277.1994019;27724.9668;57.90008545
13.06.2019 01:47:25,722;697.5172729;697.7897339;682.4335327;1.166064739;1.082577825;2.108408213;2.093094826;-1.112690806;85.21020508;52.68062592;100.0446777;401.3999939;404.8330078;277.0787659;27724.9668;57.96939087
13.06.2019 01:47:40,760;697.5172729;697.7897339;682.4243164;1.166064739;1.082577825;2.107466936;2.075717688;-1.229696155;85.18667603;52.68062592;100.0433731;399.8399963;404.9949951;277.2753296;27724.9668;57.96939087
13.06.2019 01:47:55,791;697.5100708;697.7897339;682.4243164;1.166064739;1.082577825;2.108094454;2.09975934;-1.229696155;85.18667603;52.68062592;100.0505066;400.6799927;404.868988;277.2753296;27724.9668;57.96939087
13.06.2019 01:48:10,824;697.5170288;697.7897339;682.4243164;1.166064739;1.085528374;2.106839895;2.095190525;-1.006276488;85.18667603;52.68062592;100.0596237;398.519989;405.1390076;276.5922546;27724.98242;57.91247559
13.06.2019 01:48:25,859;697.5170288;697.7897339;682.4243164;1.166064739;1.085528374;2.107780933;2.09557128;-1.211023808;85.18667603;52.68062592;100.0554428;398.8800049;405.0849915;277.2647705;27724.98242;57.92330551
13.06.2019 01:48:40,896;697.5170288;697.7897339;682.4243164;1.166064739;1.085528374;2.107153177;2.1357584;-1.240583897;85.18667603;52.68062592;100.0370026;398.7600098;405.4100037;277.2647705;27724.98242;57.92330551
13.06.2019 01:48:55,935;697.5170288;697.7897339;682.4243164;1.166064739;1.085528374;2.107153177;2.122341394;-1.240583897;85.18667603;52.74671555;100.060318;398.0400085;405.3919983;277.2647705;27724.98242;57.92330551
13.06.2019 01:49:10,981;697.5170288;697.7897339;682.430603;1.166064739;1.085528374;2.107153177;2.06997323;-1.364017963;85.18667603;52.68062592;100.0344696;400.3200073;405.3380127;277.598114;27725;57.90001297
13.06.2019 01:49:26,016;697.5170288;697.7897339;682.430603;1.166064739;1.085528374;2.106525898;2.114953756;-1.359170556;85.17099762;52.68062592;100.0421524;396.8399963;405.697998;277.505188;27725;57.90001297
13.06.2019 01:49:41,061;697.5172729;697.7897339;682.430603;1.166064739;1.085528374;2.107466936;2.097285271;-1.335582733;85.17883301;52.68062592;100.0281448;399.1199951;405.6440125;277.5613403;27725;57.90001297
13.06.2019 01:49:56,094;697.5172729;697.7897339;682.430603;1.166064739;1.085528374;2.107153177;2.057692289;-1.350386858;85.17099762;52.68062592;100.0234375;398.8800049;405.6440125;277.5613403;27725;57.90001297
13.06.2019 01:50:11,126;697.5072021;697.7897339;682.430603;1.166064739;1.085528374;2.106839895;2.086610556;-1.3651613;85.17099762;52.68062592;100.0469513;397.7999878;405.6440125;277.5613403;27725.01758;57.90001297
13.06.2019 01:50:26,151;697.515625;697.7897339;682.430603;1.166064739;1.085528374;2.106525898;2.076100349;-1.170629144;85.17099762;52.71364212;100.0410538;400.9200134;405.6799927;276.9961548;27725.01758;57.90001297
13.06.2019 01:50:41,184;697.5130615;697.7897339;682.430603;1.166064739;1.085528374;2.107466936;2.0266366;-1.126342058;85.17883301;52.68062592;100.0475311;398.3999939;405.8059998;276.9961548;27725.01758;57.90001297
13.06.2019 01:50:56,228;697.5130615;697.7897339;682.430603;1.166064739;1.085528374;2.106839895;2.08164525;-1.315398693;85.17883301;52.68062592;100.0426712;398.3999939;405.7160034;277.3616638;27725.01758;57.90001297
13.06.2019 01:51:11,268;697.5130615;697.7897339;682.430603;1.166064739;1.085528374;2.107466936;2.08240962;-1.285861731;85.17883301;52.68062592;100.0280304;399.6000061;405.6619873;277.3616638;27725.0332;57.90001297
13.06.2019 01:51:26,312;697.5130615;697.7897339;682.4242554;1.166064739;1.085528374;2.107466936;2.119312048;-1.285861731;85.17883301;52.71364212;100.0435562;399.8399963;405.5539856;277.3616638;27725.0332;57.90001297
13.06.2019 01:51:41,347;697.5130615;697.7897339;682.4242554;1.166064739;1.085528374;2.107153177;2.03978157;-1.207262874;85.17883301;52.74671555;100.0532608;399.2399902;405.428009;276.9899597;27725.0332;57.90001297
13.06.2019 01:51:56,382;697.5130615;697.7897339;682.4242554;1.166064739;1.081478357;2.107153177;2.122720003;-1.288577318;85.17883301;52.68062592;100.0474243;399.3599854;405.5539856;277.3291016;27725.0332;57.90001297
13.06.2019 01:52:11,424;697.5130615;697.7897339;682.4242554;1.166064739;1.081478357;2.106212139;2.13198328;-1.127010942;85.17099762;52.68062592;100.0576401;397.9200134;405.5539856;276.7733459;27725.05078;57.90001297
13.06.2019 01:52:26,463;697.5089111;697.7897339;682.4242554;1.165329814;1.081478357;2.107153177;2.087755442;-1.207238555;85.17099762;52.71364212;100.0570221;400.0799866;405.6619873;277.0696716;27725.05078;57.90001297
13.06.2019 01:52:41,489;697.5150757;697.7897339;682.4242554;1.165329814;1.081478357;2.106525898;2.091379166;-1.426967502;85.15530396;52.71364212;100.0402832;399;405.9140015;277.6228943;27725.05078;57.90001297
13.06.2019 01:52:56,524;697.5150757;697.7897339;682.4242554;1.165329814;1.081478357;2.106839895;2.021211624;-1.328220606;85.17099762;52.68062592;100.0403137;399.1199951;406.0220032;277.3963013;27725.05078;57.90001297
13.06.2019 01:53:11,560;697.5105591;697.7897339;682.4338379;1.165329814;1.081478357;2.106525898;2.131794453;-0.986130953;85.17099762;52.71364212;100.0396194;398.0400085;406.1119995;276.4329224;27725.06641;57.90001297
13.06.2019 01:53:26,590;697.5128784;697.7897339;682.4338379;1.165329814;1.081478357;2.107153177;2.071314335;-0.956675828;85.17883301;52.68062592;100.0263596;398.8800049;406.0039978;276.4329224;27725.06641;57.90001297
13.06.2019 01:53:41,634;697.5128784;697.7897339;682.4338379;1.165329814;1.081478357;2.106525898;2.092141628;-1.139103055;85.15530396;52.68062592;100.0495911;398.6400146;406.0220032;276.8458557;27725.06641;57.90001297
13.06.2019 01:53:56,672;697.5166016;697.7897339;682.4248657;1.165329814;1.081478357;2.106525898;2.097475529;-1.159754157;85.16314697;52.68062592;100.0504684;397.5599976;406.1300049;276.9015808;27725.06641;57.90001297
13.06.2019 01:54:11,697;697.5072632;697.7897339;682.4248657;1.165329814;1.081478357;2.106212139;2.061725855;-1.300977945;85.16314697;52.68062592;100.042984;399.2399902;406.0759888;277.2428894;27725.08398;57.90001297
13.06.2019 01:54:26,739;697.5179443;697.7897339;682.4248657;1.165329814;1.081478357;2.106212139;2.039588451;-1.244451404;85.16314697;52.68062592;100.0486755;398.3999939;406.0759888;277.2428894;27725.08398;57.90001297
13.06.2019 01:54:41,783;697.5155029;697.7897339;682.4248657;1.165329814;1.081478357;2.106212139;2.058653116;-1.244451404;85.16314697;52.71364212;100.0427017;397.4400024;406.1119995;277.2428894;27725.08398;57.90001297
13.06.2019 01:54:56,817;697.5155029;697.7897339;682.4248657;1.165329814;1.081478357;2.105898142;2.022568464;-1.561325908;85.17099762;52.68062592;100.0431366;398.1600037;406.2569885;278.0585022;27725.08398;57.90001297
13.06.2019 01:55:11,851;697.5155029;697.7897339;682.4248657;1.165329814;1.081478357;2.105584621;2.06383729;-1.249157906;85.13961792;52.71364212;100.0621262;399.3599854;406.2569885;277.1758423;27725.09961;57.90001297
13.06.2019 01:55:26,880;697.5111694;697.7897339;682.4248657;1.165329814;1.081478357;2.105584621;2.090044498;-1.424666166;85.14745331;52.71364212;100.0493469;397.7999878;406.2569885;277.7695618;27725.09961;57.90001297
13.06.2019 01:55:41,910;697.5195923;697.7897339;682.4248657;1.165329814;1.081478357;2.106525898;2.052885056;-1.195034623;85.14745331;52.71364212;100.0497131;398.0400085;406.0580139;277.1493835;27725.09961;57.90001297
13.06.2019 01:55:56,941;697.5195923;697.7897339;682.4248657;1.165329814;1.081478357;2.105584621;2.06537199;-1.174634695;85.13961792;52.68062592;100.0491943;399.3599854;406.1480103;276.9746399;27725.09961;57.90001297
13.06.2019 01:56:11,973;697.5182495;697.7897339;682.4248657;1.165329814;1.081478357;2.105270863;2.093666553;-1.674157739;85.16314697;52.71364212;100.0260239;398.7600098;406.1300049;278.28302;27725.11719;57.90001297
13.06.2019 01:56:27,001;697.5182495;697.7897339;682.4248657;1.165329814;1.08488667;2.106839895;2.09804678;-1.31713748;85.14745331;52.71364212;100.0146942;397.3200073;406.1300049;277.5190735;27725.11719;57.90001297
13.06.2019 01:56:42,043;697.5182495;697.7897339;682.4248657;1.165329814;1.08488667;2.105584621;2.114574432;-1.375597;85.13961792;52.68062592;100.0198746;401.2799988;406.2030029;277.5171509;27725.11719;57.90001297
13.06.2019 01:56:57,085;697.5182495;697.7897339;682.4248657;1.165329814;1.08488667;2.106839895;2.114574432;-1.122099161;85.17099762;52.68062592;100.033371;397.5599976;406.3829956;276.9922791;27725.11719;57.80721664
13.06.2019 01:57:12,124;697.5130005;697.7897339;682.4248657;1.165329814;1.08488667;2.105898142;2.049612999;-1.166428328;85.14745331;52.71364212;100.0329514;397.4400024;406.4190063;276.9922791;27725.13281;57.83876801
13.06.2019 01:57:27,161;697.5100708;697.7897339;682.4248657;1.165329814;1.08488667;2.106839895;2.131794453;-1.122099161;85.16314697;52.68062592;100.0391083;397.4400024;406.401001;276.9922791;27725.13281;57.83876801
13.06.2019 01:57:42,189;697.5150757;697.7897339;682.4248657;1.165329814;1.08488667;2.105898142;2.079734087;-1.166428328;85.15530396;52.68062592;100.0289688;397.9200134;406.401001;276.9922791;27725.13281;57.80002594
13.06.2019 01:57:57,230;697.5150757;697.7897339;682.4248657;1.165329814;1.08488667;2.105898142;2.104133129;-1.397751808;85.16314697;52.6476059;99.99875641;396.7200012;406.3829956;277.6168823;27725.13281;57.71504593
13.06.2019 01:58:12,271;697.5079346;697.7897339;682.4248657;1.165329814;1.08488667;2.105584621;2.148758173;-1.41689229;85.14745331;52.68062592;100.0002136;398.6400146;406.3649902;277.4526062;27725.15039;57.79784012
13.06.2019 01:58:27,314;697.5079346;697.7897339;682.4248657;1.165329814;1.08488667;2.106525898;2.089472294;-1.626509428;85.13961792;52.68062592;100.0146942;399.7200012;406.4190063;278.1381226;27725.15039;57.70707321
13.06.2019 01:58:42,348;697.5079346;697.7923584;682.4248657;1.165329814;1.08488667;2.105898142;2.101090908;-1.350960255;85.16314697;52.71364212;100.0294113;399.480011;406.598999;277.3146057;27725.15039;57.70707321
13.06.2019 01:58:57,381;697.5133057;697.7923584;682.4248657;1.165329814;1.08488667;2.106525898;2.09614253;-0.855870843;85.13961792;52.68062592;100.0350189;398.2799988;406.5270081;276.0581665;27725.15039;57.70707321
13.06.2019 01:59:12,425;697.5133057;697.7923584;682.4248657;1.165329814;1.08488667;2.105270863;2.075717688;-1.297696471;85.13961792;52.6476059;100.033165;397.9200134;406.5450134;277.2107544;27725.16602;57.70707321
13.06.2019 01:59:27,470;697.5194702;697.7923584;682.4260254;1.165329814;1.08488667;2.105898142;2.104893446;-1.312474251;85.13961792;52.68062592;100.0461121;398.7600098;406.2749939;277.2107544;27725.16602;57.70707321
13.06.2019 01:59:42,507;697.5141602;697.7923584;682.4260254;1.165329814;1.08488667;2.104956865;2.115522385;-1.540212512;85.13961792;52.68062592;100.0704422;400.0799866;405.9500122;277.7052612;27725.16602;57.70707321
13.06.2019 01:59:57,538;697.5181885;697.7923584;682.4260254;1.165329814;1.08488667;2.104956865;2.085465431;-1.238143563;85.13961792;52.61453247;100.0612335;398.0400085;406.0580139;277.0684204;27725.16602;57.70707321
13.06.2019 02:00:12,576;697.5181885;697.7923584;682.4260254;1.165329814;1.08488667;2.105584621;2.118554592;-1.486016512;85.12392426;52.68062592;100.0530243;398.3999939;406.2390137;277.8174438;27725.18359;57.70000839
13.06.2019 02:00:27,608;697.512085;697.7923584;682.4260254;1.165329814;1.08488667;2.104329824;2.050190687;-1.03704083;85.11608887;52.71364212;100.031311;397.0799866;406.0580139;276.4460449;27725.18359;57.70000839
13.06.2019 02:00:42,636;697.512085;697.7923584;682.4310913;1.165329814;1.08488667;2.104643583;2.146123648;-1.473194838;85.1003952;52.71364212;100.0004883;396.6000061;406.0400085;277.6628113;27725.18359;57.70000839
13.06.2019 02:00:57,675;697.5185547;697.7923584;682.4310913;1.165329814;1.08488667;2.105270863;2.121205807;-1.369962931;85.12392426;52.74671555;99.98368073;398.1600037;405.8240051;277.4642334;27725.18359;57.70000839
13.06.2019 02:01:12,714;697.5185547;697.7918091;682.4310913;1.165329814;1.08488667;2.104329824;1.998660088;-1.132553697;85.11608887;52.68062592;100.1454315;397.6799927;405.6080017;276.7037964;27725.19922;57.70000839
13.06.2019 02:01:27,746;697.5137329;697.7918091;682.4310913;1.165329814;1.08488667;2.104329824;2.139907598;-1.755299926;85.10824585;52.68062592;99.96946716;398.7600098;405.3559875;278.1241455;27725.19922;57.70000839
13.06.2019 02:01:42,791;697.5151978;697.7918091;682.4310913;1.165329814;1.08488667;2.105270863;2.073037863;-1.131302834;85.1317749;52.71364212;99.9642868;398.8800049;404.6530151;276.5616455;27725.19922;57.7884903
13.06.2019 02:01:57,830;697.5151978;697.7918091;682.4211426;1.165329814;1.08488667;2.105270863;2.076483011;-1.40682745;85.11608887;52.74671555;99.96708679;400.4400024;404.6350098;277.304657;27725.19922;57.71899033
13.06.2019 02:02:12,866;697.5186768;697.7918091;682.4211426;1.165329814;1.08488667;2.104643583;2.105843544;-1.299893856;85.11608887;52.68062592;99.96368408;400.9200134;404.6350098;277.304657;27725.2168;57.79710007
13.06.2019 02:02:27,902;697.5186768;697.7918091;682.4211426;1.165329814;1.08488667;2.103388548;2.081454515;-1.133779049;85.09255219;52.68062592;99.96787262;400.6799927;404.3099976;276.6966553;27725.2168;57.79710007
13.06.2019 02:02:42,939;697.5186768;697.7918091;682.4349365;1.165329814;1.08488667;2.104015827;2.089663267;-1.374572873;85.09255219;52.68062592;99.9462738;399.7200012;404.2739868;277.4262695;27725.2168;57.79710007
13.06.2019 02:02:57,972;697.5186768;697.7918091;682.4349365;1.165329814;1.08488667;2.104643583;2.095952272;-1.301889777;85.1003952;52.71364212;99.92739868;401.3999939;404.256012;277.3100281;27725.2168;57.75083542
13.06.2019 02:03:13,010;697.5186768;697.7918091;682.4349365;1.165329814;1.08488667;2.103074551;2.10375309;-1.370844126;85.0847168;52.6476059;99.90615845;399.7200012;404.3819885;277.0310059;27725.23242;57.79981613
13.06.2019 02:03:28,048;697.5186768;697.7918091;682.4313965;1.165329814;1.08488667;2.103702068;2.086610556;-1.465974212;85.0847168;52.71364212;99.92437744;399.1199951;404.3099976;277.3672485;27725.23242;57.79981613
13.06.2019 02:03:43,085;697.5133667;697.7918091;682.4313965;1.165329814;1.083141327;2.103388548;2.018302441;-1.285339713;85.0847168;52.68062592;99.92430115;398.3999939;404.2380066;276.8404236;27725.23242;57.79981613
13.06.2019 02:03:58,124;697.5133667;697.7918091;682.4313965;1.165329814;1.083141327;2.102760792;2.069015026;-1.259203196;85.0847168;52.68062592;99.93852997;399;404.5090027;276.6901855;27725.23242;57.79981613
13.06.2019 02:04:13,167;697.5133667;697.7918091;682.4227295;1.165329814;1.083141327;2.103702068;2.082600832;-1.214800835;85.07686615;52.71364212;99.94406128;400.0799866;404.3640137;276.6901855;27725.25;57.79981613
13.06.2019 02:04:28,196;697.5133667;697.7918091;682.4227295;1.165329814;1.083141327;2.102446795;2.073420763;-1.397215724;85.06117249;52.71364212;99.92378235;399.480011;404.4370117;277.0220947;27725.25;57.79981613
13.06.2019 02:04:43,228;697.5150146;697.7894897;682.4227295;1.165329814;1.083141327;2.102446795;2.102231979;-1.397215724;85.07686615;52.68062592;99.94724274;401.1600037;404.3099976;277.0220947;27725.25;57.79981613
13.06.2019 02:04:58,271;697.5183105;697.7894897;682.4227295;1.165329814;1.083141327;2.102760792;2.084892511;-1.282761335;85.0533371;52.71364212;99.95684814;399.1199951;404.598999;276.7536926;27725.25;57.79981613
13.06.2019 02:05:13,300;697.5183105;697.7894897;682.4227295;1.165329814;1.083141327;2.101819754;2.093094826;-1.37332356;85.0533371;52.71364212;99.9651947;399;404.7250061;277.0579834;27725.26758;57.79981613
13.06.2019 02:05:28,345;697.5224609;697.7894897;682.4263306;1.165329814;1.083141327;2.102133512;2.123287678;-1.198305011;85.04549408;52.68062592;99.97172546;400.2000122;404.7250061;276.6261597;27725.26758;57.79981613
13.06.2019 02:05:43,389;697.5224609;697.7894897;682.4263306;1.165329814;1.083141327;2.102133512;2.083746672;-1.456284165;85.0533371;52.74671555;99.97113037;399.1199951;404.6530151;277.3215942;27725.26758;57.79981613
13.06.2019 02:05:58,425;697.519043;697.7894897;682.4263306;1.165329814;1.083141327;2.102133512;2.133116245;-1.258713961;85.04549408;52.71364212;99.95996094;399.7200012;404.6170044;276.789032;27725.26758;57.79981613
13.06.2019 02:06:13,458;697.5117798;697.7894897;682.4263306;1.165329814;1.083141327;2.101819754;2.167716742;-1.324105501;85.02980804;52.6476059;99.96482849;397.0799866;404.6889954;276.9253235;27725.2832;57.79981613
13.06.2019 02:06:28,483;697.5222778;697.7894897;682.4263306;1.165329814;1.083141327;2.100878477;2.089281797;-1.346823692;85.04549408;52.68062592;99.96964264;401.0400085;404.4729919;276.8666992;27725.2832;57.74974823
13.06.2019 02:06:43,519;697.5222778;697.7894897;682.4263306;1.165329814;1.083141327;2.101192236;2.106033564;-1.331994772;85.02980804;52.68062592;99.97982788;401.7600098;404.4729919;276.8666992;27725.2832;57.70022202
13.06.2019 02:06:58,560;697.5139771;697.7894897;682.4263306;1.165329814;1.083141327;2.101819754;2.091951132;-1.305510521;85.02196503;52.71364212;99.98880768;398.519989;404.598999;276.8752441;27725.2832;57.70022202
13.06.2019 02:07:13,587;697.5169067;697.7894897;682.4263306;1.165329814;1.083141327;2.101819754;2.083555937;-1.156029582;85.04549408;52.71364212;99.94734192;399.8399963;404.7609863;276.4723511;27725.30078;57.70022202
13.06.2019 02:07:28,625;697.5169067;697.7894897;682.4263306;1.165329814;1.083141327;2.102133512;2.078778267;-1.141235352;85.02980804;52.6476059;99.96015167;399.480011;404.868988;276.4723511;27725.30078;57.70022202
13.06.2019 02:07:43,660;697.5159302;697.7894897;682.4263306;1.165329814;1.083141327;2.102446795;2.082600832;-1.380192399;85.0533371;52.71364212;99.96522522;399.9599915;404.7430115;277.1055603;27725.30078;57.70022202
13.06.2019 02:07:58,696;697.5159302;697.7894897;682.4263306;1.165329814;1.083141327;2.101505756;2.072272062;-1.330427289;85.0533371;52.68062592;99.9822998;400.0799866;404.7430115;276.851593;27725.30078;57.70022202
13.06.2019 02:08:13,738;697.5159302;697.7894897;682.4263306;1.165329814;1.083141327;2.102446795;2.10204196;-1.637457848;85.04549408;52.68062592;99.96344757;398.6400146;404.7430115;277.7989502;27725.31641;57.70022202
13.06.2019 02:08:28,780;697.5159302;697.7911987;682.4263306;1.165329814;1.083141327;2.101192236;2.10204196;-1.407313943;85.04549408;52.71364212;99.96754456;398.7600098;404.7250061;277.0188293;27725.31641;57.70022202
13.06.2019 02:08:43,821;697.5159302;697.7911987;682.4263306;1.165329814;1.083141327;2.101819754;2.104703426;-1.377652764;85.02196503;52.71364212;99.96668243;397.7999878;404.7250061;277.0188293;27725.31641;57.70022202
13.06.2019 02:08:58,860;697.5159302;697.7911987;682.4263306;1.165329814;1.083141327;2.100878477;2.072846413;-1.123353362;85.03764343;52.71364212;99.97078705;397.6799927;404.8510132;276.2139587;27725.31641;57.70022202
