Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 02:09:13,891;697.5124512;697.7911987;682.4263306;1.165329814;1.083141327;2.100878477;2.093094826;-1.416479707;85.04549408;52.68062592;99.98942566;399;404.8510132;277.0035095;27725.33398;57.70022202
13.06.2019 02:09:28,924;697.5124512;697.7911987;682.4263306;1.165329814;1.083141327;2.100878477;2.077056885;-1.169515014;85.03764343;52.68062592;99.97415161;398.3999939;404.9410095;276.3382874;27725.33398;57.70022202
13.06.2019 02:09:43,962;697.5187988;697.7911987;682.4263306;1.165329814;1.083141327;2.10056448;2.043447018;-1.392218351;85.03764343;52.68062592;99.97776794;397.0799866;404.8150024;276.8981628;27725.33398;57.70022202
13.06.2019 02:09:58,995;697.5187988;697.7911987;682.4194336;1.165329814;1.083141327;2.101192236;2.080307484;-1.275869966;85.01411438;52.68062592;99.9913559;401.3999939;404.8150024;276.6647034;27725.33398;57.70022202
13.06.2019 02:10:14,039;697.5197754;697.7911987;682.4194336;1.165329814;1.083141327;2.101192236;2.124423027;-1.436823606;85.02196503;52.71364212;99.96794891;399.1199951;404.67099;277.0982971;27725.34961;57.70022202
13.06.2019 02:10:29,075;697.5197754;697.7911987;682.4194336;1.165329814;1.083141327;2.099937439;2.13122797;-1.496238232;85.02196503;52.68062592;99.95955658;398.6400146;404.8330078;277.0982971;27725.34961;57.72304916
13.06.2019 02:10:44,111;697.5197754;697.7911987;682.4286499;1.165329814;1.083141327;2.099937439;2.109452009;-1.148725033;85.01411438;52.71364212;99.97693634;399.2399902;404.9230042;276.1626587;27725.34961;57.72304916
13.06.2019 02:10:59,141;697.5197754;697.7911987;682.4286499;1.165329814;1.083141327;2.10056448;2.126314163;-1.36694777;85.01411438;52.68062592;99.96491241;399.7200012;404.7789917;276.8300781;27725.34961;57.70000839
13.06.2019 02:11:14,180;697.5197754;697.7911987;682.4286499;1.165329814;1.083141327;2.099937439;2.111349821;-1.539427996;84.99843597;52.68062592;99.94295502;401.7600098;404.9949951;277.2145996;27725.36719;57.70000839
13.06.2019 02:11:29,221;697.5127563;697.7911987;682.4286499;1.165329814;1.083141327;2.099623442;2.047879934;-1.162073135;84.99843597;52.71364212;99.94004059;398.3999939;404.6170044;276.1587524;27725.36719;57.70000839
13.06.2019 02:11:44,246;697.5186768;697.7911987;682.4286499;1.165329814;1.083141327;2.099937439;2.099949837;-1.720209479;85.02196503;52.71364212;99.94490051;400.0799866;404.9230042;277.7012939;27725.36719;57.70000839
13.06.2019 02:11:59,289;697.5186768;697.7911987;682.4286499;1.165329814;1.083141327;2.099937439;2.076865435;-1.461333394;85.02196503;52.71364212;99.9546814;399.6000061;405.0490112;277.0043335;27725.36719;57.70000839
13.06.2019 02:12:14,329;697.5129395;697.7911987;682.4286499;1.165329814;1.083141327;2.10056448;2.128015757;-1.4316504;84.99843597;52.71364212;99.97797394;398.2799988;405.2470093;277.0043335;27725.38281;57.70000839
13.06.2019 02:12:29,365;697.5197144;697.7911987;682.4286499;1.165329814;1.083141327;2.099937439;2.074186563;-1.182855487;85.00627899;52.71364212;100.0082855;397.7999878;405.2829895;276.2545776;27725.38281;57.70000839
13.06.2019 02:12:44,399;697.5197144;697.7911987;682.4286499;1.165329814;1.083141327;2.10056448;2.102231979;-1.189622164;84.99843597;52.68062592;100.001564;397.5599976;405.2109985;276.3525391;27725.38281;57.70000839
13.06.2019 02:12:59,449;697.5130005;697.7911987;682.4286499;1.165329814;1.083141327;2.099937439;2.065947533;-1.342332721;85.01411438;52.68062592;100.0177917;398.3999939;405.2109985;276.6839905;27725.38281;57.70000839
13.06.2019 02:13:14,484;697.5184937;697.7911987;682.4286499;1.165329814;1.083141327;2.099937439;2.054424047;-1.342332721;85.00627899;52.74671555;100.0176392;398.7600098;405.1570129;276.6839905;27725.40039;57.70000839
13.06.2019 02:13:29,515;697.5139771;697.7911987;682.4286499;1.165329814;1.083141327;2.10056448;2.07782197;-1.623406529;85.02196503;52.68062592;100.0446091;399.6000061;405.4460144;277.520752;27725.40039;57.70000839
13.06.2019 02:13:44,557;697.5139771;697.7911987;682.4286499;1.165329814;1.083141327;2.099937439;2.098617554;-1.319224119;85.00627899;52.71364212;100.0371475;399.2399902;405.3380127;276.6217346;27725.40039;57.70000839
13.06.2019 02:13:59,594;697.5139771;697.7911987;682.4286499;1.165329814;1.083141327;2.100878477;2.055000782;-1.303666234;85.02196503;52.71364212;100.0238876;399;405.1210022;276.5220032;27725.41602;57.70000839
13.06.2019 02:14:14,624;697.5119019;697.7911987;682.4286499;1.165329814;1.083141327;2.100878477;2.065563917;-1.2384305;85.02196503;52.71364212;100.0093079;398.519989;405.2290039;276.346405;27725.41602;57.70000839
13.06.2019 02:14:29,651;697.5144043;697.7911987;682.4250488;1.165329814;1.086650252;2.10056448;2.107363224;-1.445331216;85.02196503;52.71364212;100.0211563;396.8399963;404.9949951;276.8633423;27725.41602;57.70000839
13.06.2019 02:14:44,691;697.5144043;697.7911987;682.4250488;1.165329814;1.086650252;2.100251198;2.052692652;-1.484354377;85.02196503;52.71364212;100.0155182;397.4400024;405.0849915;276.9284363;27725.41602;57.70000839
13.06.2019 02:14:59,730;697.5144043;697.7911987;682.4250488;1.165329814;1.086650252;2.100251198;2.081072092;-1.484354377;85.00627899;52.71364212;100.0309753;397.3200073;405.2650146;276.9284363;27725.43359;57.70000839
13.06.2019 02:15:14,771;697.5203247;697.7911987;682.4250488;1.165329814;1.086650252;2.100878477;2.155149698;-1.272970915;85.02196503;52.68062592;100.0274506;398.0400085;405.2650146;276.6920166;27725.43359;57.70000839
13.06.2019 02:15:29,799;697.5203247;697.7911987;682.4250488;1.165329814;1.086650252;2.101505756;2.048072577;-1.234318137;85.03764343;52.68062592;100.0106201;397.3200073;405.0849915;276.6676636;27725.43359;57.70000839
13.06.2019 02:15:44,843;697.5203247;697.7911987;682.4250488;1.165329814;1.086650252;2.101819754;2.056346655;-1.219488859;85.02980804;52.71364212;100.0119629;398.2799988;405.2470093;276.6676636;27725.43359;57.70000839
13.06.2019 02:15:59,876;697.5203247;697.7911987;682.4250488;1.165329814;1.086650252;2.101819754;2.095000029;-1.219488859;85.04549408;52.71364212;99.9919281;397.3200073;405.3200073;276.6676636;27725.44922;57.70000839
13.06.2019 02:16:14,915;697.5148926;697.7911987;682.4250488;1.165329814;1.086650252;2.101192236;2.059421301;-1.249117732;85.04549408;52.71364212;99.97000885;397.5599976;405.3200073;276.6676636;27725.44922;57.70000839
13.06.2019 02:16:29,948;697.5148926;697.7911987;682.4250488;1.165329814;1.086650252;2.101505756;2.010145664;-1.297107816;85.02196503;52.71364212;99.99239349;395.3999939;405.2470093;276.836853;27725.44922;57.70000839
13.06.2019 02:16:44,988;697.5148926;697.7911987;682.4250488;1.165329814;1.086650252;2.100878477;2.102422237;-1.326730013;85.02196503;52.74671555;100.0052032;400.0799866;405.0849915;276.836853;27725.44922;57.70000839
13.06.2019 02:17:00,027;697.5148926;697.7911987;682.4321289;1.165329814;1.086650252;2.100878477;2.036112785;-1.326730013;85.04549408;52.74671555;99.98766327;397.6799927;405.1749878;276.836853;27725.4668;57.70000839
13.06.2019 02:17:15,063;697.5200195;697.7911987;682.4321289;1.165329814;1.082039595;2.102133512;2.115522385;-1.256693721;85.04549408;52.71364212;100.0022888;397.9200134;405.2290039;276.6776428;27725.4668;57.63025284
13.06.2019 02:17:30,097;697.5200195;697.7911987;682.4321289;1.165329814;1.082039595;2.102446795;2.047879934;-1.241915107;85.04549408;52.74671555;99.991745;399;404.9769897;276.6776428;27725.4668;57.60258484
13.06.2019 02:17:45,138;697.5153809;697.7911987;682.4321289;1.165329814;1.082039595;2.101819754;2.128393888;-1.149188399;85.06117249;52.71364212;100.0007553;396.2399902;405.0490112;276.348053;27725.4668;57.60258484
13.06.2019 02:18:00,174;697.5153809;697.7911987;682.4321289;1.165329814;1.082039595;2.102446795;2.124044657;-1.316803336;85.04549408;52.74671555;100.0018234;396.7200012;405.0490112;276.8794556;27725.48242;57.68064499
13.06.2019 02:18:15,209;697.5244141;697.7911987;682.4223633;1.165329814;1.082039595;2.102133512;2.109262228;-1.331593037;85.03764343;52.71364212;100.0021667;396.8399963;405.1570129;276.8794556;27725.48242;57.68064499
13.06.2019 02:18:30,238;697.5192261;697.7911987;682.4223633;1.165329814;1.082039595;2.101819754;2.141415358;-1.093061566;85.03764343;52.71364212;100.0262833;397.2000122;405.2829895;276.1968384;27725.48242;57.69999313
13.06.2019 02:18:45,279;697.512207;697.7911987;682.4223633;1.165329814;1.082039595;2.101192236;2.091379166;-1.540544987;85.02980804;52.71364212;100.0183334;398.2799988;405.2470093;277.3223877;27725.48242;57.69999313
13.06.2019 02:19:00,318;697.512207;697.7911987;682.4223633;1.165329814;1.082039595;2.100878477;2.107553244;-1.276230454;85.04549408;52.74671555;100.033371;398.0400085;405.3380127;276.5705872;27725.5;57.69999313
13.06.2019 02:19:15,367;697.5147095;697.7936401;682.4223633;1.165329814;1.082039595;2.101192236;2.070164919;-1.057997584;85.02980804;52.71364212;100.0264969;396.6000061;405.2470093;276.0226746;27725.5;57.69999313
13.06.2019 02:19:30,394;697.5147095;697.7936401;682.4291992;1.165329814;1.082039595;2.101505756;2.037271738;-1.448289752;85.0533371;52.71364212;99.99921417;396.2399902;404.9949951;277.1138611;27725.5;57.69999313
13.06.2019 02:19:45,432;697.5217896;697.7936401;682.4291992;1.165329814;1.082039595;2.102446795;2.087183237;-1.279599071;85.04549408;52.71364212;99.98602295;396.2399902;405.1570129;276.7792053;27725.5;57.69999313
13.06.2019 02:20:00,465;697.5217896;697.7936401;682.4291992;1.165329814;1.082039595;2.101819754;2.012477875;-1.21706903;85.06902313;52.71364212;99.97829437;399.2399902;405.2290039;276.5309448;27725.51758;57.69999313
13.06.2019 02:20:15,497;697.5217896;697.7936401;682.4217529;1.165329814;1.082039595;2.102760792;2.070548058;-1.231678009;85.03764343;52.71364212;100.0088348;397.6799927;405.2109985;276.9173584;27725.51758;57.60687256
13.06.2019 02:20:30,535;697.5217896;697.7936401;682.4217529;1.165329814;1.082039595;2.102446795;2.078778267;-1.246497393;85.06117249;52.71364212;100.0228729;397.3200073;405.2650146;276.9173584;27725.51758;57.60687256
13.06.2019 02:20:45,569;697.5217896;697.7936401;682.4292603;1.165329814;1.082039595;2.101505756;2.03418088;-1.290925026;85.04549408;52.71364212;99.99195099;398.7600098;405.2290039;276.9173584;27725.51758;57.60687256
13.06.2019 02:21:00,608;697.5217896;697.7936401;682.4292603;1.165329814;1.082039595;2.103074551;2.113816023;-1.565284014;85.0533371;52.68062592;99.98817444;400.6799927;405.3739929;277.8572693;27725.5332;57.60687256
13.06.2019 02:21:15,643;697.5202637;697.7936401;682.4292603;1.165329814;1.082039595;2.101819754;2.107173204;-1.148579597;85.06902313;52.71364212;99.99267578;395.6400146;405.3739929;276.5734863;27725.5332;57.60687256
13.06.2019 02:21:30,682;697.5202637;697.7936401;682.4292603;1.165329814;1.084706306;2.101819754;2.050960779;-1.137409091;85.06117249;52.71364212;100.0050507;397.9200134;405.2470093;276.3824768;27725.5332;57.60687256
13.06.2019 02:21:45,719;697.5202637;697.7936401;682.4292603;1.165329814;1.084706306;2.102446795;2.072272062;-1.067283869;85.07686615;52.71364212;100.0060806;398.2799988;405.4100037;276.2731018;27725.5332;57.60687256
13.06.2019 02:22:00,756;697.5255737;697.7936401;682.4292603;1.165329814;1.084706306;2.103388548;2.10375309;-1.239339471;85.07686615;52.77973557;100.0289993;395.8800049;405.5360107;276.8566895;27725.55078;57.60000992
13.06.2019 02:22:15,791;697.5255737;697.7936401;682.4247437;1.165329814;1.084706306;2.102760792;2.101661444;-1.268948317;85.07686615;52.71364212;100.0169601;398.1600037;405.4460144;276.8566895;27725.55078;57.60000992
13.06.2019 02:22:30,830;697.5194092;697.7936401;682.4247437;1.165329814;1.084706306;2.103074551;2.099378824;-1.254153013;85.1003952;52.71364212;99.99414063;399.8399963;405.2470093;276.8566895;27725.55078;57.60000992
13.06.2019 02:22:45,867;697.5194092;697.7936401;682.4247437;1.165329814;1.084706306;2.102760792;2.143487692;-1.351534605;85.09255219;52.71364212;99.99976349;397.3200073;405.2470093;277.0793152;27725.55078;57.60000992
13.06.2019 02:23:00,893;697.5194092;697.7936401;682.4247437;1.165329814;1.084706306;2.103702068;2.101661444;-1.307091117;85.06117249;52.71364212;100.0091934;399.3599854;405.2470093;277.0793152;27725.56641;57.60000992
13.06.2019 02:23:15,934;697.517334;697.7936401;682.4247437;1.165329814;1.084706306;2.102760792;2.084319592;-0.930930734;85.06902313;52.74671555;100.0194855;399;404.4370117;275.9453125;27725.56641;57.60000992
13.06.2019 02:23:30,973;697.517334;697.7936401;682.4247437;1.165329814;1.084706306;2.103702068;2.230948925;-1.218794465;85.07686615;52.71364212;100.0149307;397.6799927;405.1749878;276.841156;27725.56641;57.60000992
13.06.2019 02:23:46,492;697.5247192;697.7936401;682.4247437;1.165329814;1.084706306;2.102760792;2.083364964;-1.058120489;85.09255219;52.71364212;100.0292206;398.0400085;405.1929932;276.288269;27725.56641;57.60000992
13.06.2019 02:24:01,522;697.5247192;697.7936401;682.4247437;1.165329814;1.084706306;2.103702068;2.111919165;-1.14365685;85.06902313;52.71364212;100.0241928;397.3200073;405.0849915;276.6384888;27725.58398;57.60000992
13.06.2019 02:24:16,559;697.5210571;697.7936401;682.4247437;1.165329814;1.084706306;2.103702068;2.117038727;-1.14365685;85.09255219;52.68062592;100.0241699;398.0400085;405.0849915;276.6384888;27725.58398;57.60000992
13.06.2019 02:24:31,594;697.5210571;697.7936401;682.4247437;1.165329814;1.084706306;2.104015827;2.083555937;-1.118226051;85.09255219;52.71364212;99.99390411;398.8800049;405.1029968;276.6384888;27725.58398;57.60000992
13.06.2019 02:24:46,640;697.5183716;697.7936401;682.4247437;1.165329814;1.084706306;2.103388548;2.09614253;-1.199737549;85.07686615;52.71364212;100.0159607;398.519989;405.3380127;276.7785645;27725.58398;57.60000992
13.06.2019 02:25:01,674;697.5219727;697.7936401;682.4309082;1.165329814;1.084706306;2.103074551;2.032440901;-1.157295346;85.1003952;52.71364212;100.0148926;399;405.3380127;276.6242065;27725.59961;57.60000992
13.06.2019 02:25:16,712;697.5219727;697.7936401;682.4309082;1.165329814;1.084706306;2.103074551;2.106413603;-1.305579901;85.07686615;52.71364212;100.0170059;400.0799866;405.3559875;277.0241089;27725.59961;57.60000992
13.06.2019 02:25:31,748;697.5219727;697.7936401;682.4309082;1.165329814;1.084706306;2.103388548;2.094428539;-1.390078068;85.1003952;52.71364212;100.0006027;396.8399963;405.2290039;277.2919312;27725.59961;57.60000992
13.06.2019 02:25:46,788;697.5245361;697.7936401;682.4309082;1.165329814;1.084706306;2.104015827;2.038430452;-1.115113378;85.1003952;52.71364212;100.0224533;396;405.5180054;276.6300964;27725.59961;57.60000992
13.06.2019 02:26:01,828;697.5245361;697.7936401;682.4258423;1.16680479;1.084706306;2.104643583;2.050190687;-1.085581422;85.09255219;52.74671555;100.0059967;398.0400085;405.3380127;276.6300964;27725.61719;57.60000992
13.06.2019 02:26:16,864;697.5223999;697.7936401;682.4258423;1.16680479;1.084706306;2.104643583;2.104703426;-1.085581422;85.11608887;52.71364212;100.0095596;397.6799927;405.4639893;276.6300964;27725.61719;57.60000992
13.06.2019 02:26:31,891;697.5223999;697.7936401;682.4258423;1.16680479;1.084706306;2.104643583;2.04074645;-1.242657065;85.1003952;52.71364212;99.99497223;395.1600037;405.4639893;277.0540161;27725.61719;57.60000992
13.06.2019 02:26:46,924;697.5223999;697.7936401;682.4258423;1.16680479;1.084706306;2.103702068;2.081072092;-1.287059426;85.1003952;52.71364212;100.0112991;400.2000122;405.4100037;277.0540161;27725.61719;57.60000992
13.06.2019 02:27:01,961;697.5223999;697.7936401;682.4258423;1.16680479;1.084706306;2.104329824;2.009173632;-1.078431249;85.10824585;52.74671555;100.0054245;396.7200012;405.3739929;276.5709839;27725.63281;57.60000992
13.06.2019 02:27:16,991;697.5223999;697.7936401;682.4258423;1.16680479;1.084706306;2.104956865;2.156276464;-1.55361557;85.10824585;52.71364212;100.0284729;398.1600037;405.2470093;277.9331055;27725.63281;57.60000992
13.06.2019 02:27:32,026;697.5165405;697.7936401;682.4258423;1.16680479;1.084706306;2.104956865;2.072272062;-1.075600505;85.10824585;52.71364212;100.0246124;397.5599976;405.6260071;276.6429749;27725.63281;57.60000992
13.06.2019 02:27:47,051;697.5165405;697.7936401;682.4310913;1.16680479;1.084706306;2.105270863;2.158529282;-0.979422152;85.12392426;52.71364212;100.0456009;399.2399902;405.4639893;276.4232483;27725.63281;57.60000992
13.06.2019 02:28:02,095;697.5165405;697.7936401;682.4310913;1.16680479;1.084706306;2.104956865;2.089091063;-1.30103898;85.11608887;52.71364212;100.0498123;397.0799866;405.2290039;277.2514343;27725.65039;57.60000992
13.06.2019 02:28:17,129;697.5220947;697.7936401;682.4310913;1.16680479;1.084706306;2.103702068;2.089663267;-1.301152945;85.09255219;52.71364212;100.05159;399.1199951;405.428009;277.092041;27725.65039;57.60000992
13.06.2019 02:28:32,651;697.5220947;697.7936401;682.4292603;1.16680479;1.084706306;2.103388548;2.095762014;-1.315960646;85.10824585;52.68062592;100.0541687;398.0400085;405.428009;277.092041;27725.65039;57.60000992
13.06.2019 02:28:47,690;697.5233154;697.7936401;682.4292603;1.16680479;1.084706306;2.103388548;2.104703426;-1.315960646;85.09255219;52.68062592;100.0330276;397.9200134;405.428009;277.092041;27725.65039;57.60000992
13.06.2019 02:29:02,730;697.5233154;697.7936401;682.4292603;1.16680479;1.084706306;2.104643583;2.078395605;-1.365953326;85.09255219;52.68062592;100.0521622;399.6000061;405.4819946;277.3867188;27725.66602;57.60000992
13.06.2019 02:29:17,761;697.5233154;697.7936401;682.4292603;1.16680479;1.084706306;2.103702068;2.05615449;-1.126845479;85.09255219;52.71364212;100.0346985;398.3999939;405.571991;276.6218262;27725.66602;57.60000992
13.06.2019 02:29:32,792;697.5233154;697.7936401;682.4292603;1.16680479;1.084706306;2.104015827;2.137079;-1.157620311;85.10824585;52.71364212;100.036026;397.9200134;405.571991;276.7447815;27725.66602;57.60000992
13.06.2019 02:29:47,835;697.5181885;697.7936401;682.4292603;1.16680479;1.084706306;2.103702068;2.138587713;-1.172415972;85.09255219;52.71364212;100.0259171;397.3200073;405.4460144;276.7447815;27725.66602;57.60000992
13.06.2019 02:30:02,881;697.5265503;697.7936401;682.4292603;1.16680479;1.084706306;2.103074551;2.114005566;-1.201997757;85.0847168;52.71364212;100.0301132;398.519989;405.2470093;276.7447815;27725.68359;57.60000992
13.06.2019 02:30:17,922;697.5265503;697.7936401;682.4292603;1.16680479;1.084706306;2.102760792;2.070931435;-1.172415972;85.06902313;52.71364212;100.0233688;397.3200073;405.5360107;276.7447815;27725.68359;57.60000992
13.06.2019 02:30:32,948;697.5265503;697.7936401;682.4292603;1.16680479;1.084706306;2.102446795;2.048457623;-1.231619358;85.06902313;52.71364212;100.0416031;396.7200012;405.4639893;276.7447815;27725.68359;57.60000992
13.06.2019 02:30:47,988;697.5233765;697.7936401;682.4292603;1.16680479;1.084706306;2.103388548;2.10071063;-1.187204719;85.07686615;52.71364212;100.0351791;397.0799866;405.4460144;276.7447815;27725.68359;57.60000992
13.06.2019 02:31:03,026;697.5171509;697.7936401;682.418335;1.16680479;1.084706306;2.103388548;2.127070427;-1.187204719;85.07686615;52.71364212;100.0302734;398.8800049;405.4460144;276.7447815;27725.69922;57.60000992
13.06.2019 02:31:18,068;697.5171509;697.7936401;682.418335;1.16680479;1.084706306;2.103388548;2.126692533;-1.187204719;85.0847168;52.71364212;99.99104309;399;405.1210022;276.7447815;27725.69922;57.60000992
13.06.2019 02:31:33,099;697.5171509;697.7936401;682.418335;1.16680479;1.084706306;2.103388548;2.150262833;-1.320994139;85.07686615;52.71364212;100.0199814;396.3599854;405.3919983;277.1055908;27725.69922;57.60000992
13.06.2019 02:31:48,135;697.5239868;697.7936401;682.4249268;1.16680479;1.084706306;2.103074551;2.134060144;-1.419523835;85.06902313;52.71364212;100.0042191;397.9200134;405.4460144;277.3313599;27725.69922;57.60000992
13.06.2019 02:32:03,172;697.5239868;697.7936401;682.4249268;1.16680479;1.084706306;2.102760792;2.102992773;-1.033039451;85.07686615;52.71364212;99.99951172;396.3599854;405.3919983;276.2492676;27725.7168;57.60000992
13.06.2019 02:32:18,213;697.5189819;697.7936401;682.4249268;1.16680479;1.084706306;2.103388548;2.125179529;-1.321072221;85.06902313;52.71364212;100.0146332;397.6799927;405.3919983;277.1058044;27725.7168;57.60000992
13.06.2019 02:32:33,247;697.5189819;697.7936401;682.4249268;1.16680479;1.084706306;2.102760792;2.090807438;-1.257396698;85.06902313;52.74671555;100.0192261;398.7600098;405.3739929;276.8542175;27725.7168;57.60000992
13.06.2019 02:32:48,284;697.5159912;697.793396;682.4249268;1.16680479;1.084706306;2.103074551;2.09385705;-1.346890926;85.07686615;52.71364212;100.0181122;398.6400146;405.3739929;277.135498;27725.7168;57.60000992
13.06.2019 02:33:03,320;697.5193481;697.793396;682.4249268;1.16680479;1.084706306;2.102446795;2.105463743;-1.318964362;85.06117249;52.71364212;100.0145645;397.5599976;405.5360107;276.9802551;27725.73242;57.60000992
13.06.2019 02:33:18,356;697.5193481;697.793396;682.4249268;1.16680479;1.084706306;2.103074551;2.086610556;-1.3959378;85.07686615;52.71364212;100.0130997;398.8800049;405.4100037;277.2677612;27725.73242;57.60000992
13.06.2019 02:33:33,391;697.5239258;697.793396;682.4249268;1.16680479;1.084706306;2.103074551;2.131039143;-1.40749073;85.06117249;52.71364212;100.0117493;396.8399963;405.5;277.2989197;27725.73242;57.57501602
13.06.2019 02:33:48,427;697.5166626;697.793396;682.4249268;1.16680479;1.084706306;2.103074551;2.083173752;-1.165543675;85.06117249;52.71364212;99.98765564;396.6000061;405.5180054;276.6464844;27725.73242;57.59999466
13.06.2019 02:34:03,462;697.5229492;697.793396;682.4276733;1.16680479;1.084706306;2.102760792;2.122720003;-1.197782993;85.0533371;52.74671555;99.97622681;399.1199951;405.4100037;276.802002;27725.75;57.59999466
13.06.2019 02:34:18,497;697.5158691;697.793396;682.4276733;1.16680479;1.084706306;2.102133512;2.085656166;-1.391941905;85.0533371;52.71364212;99.97787476;396.3599854;405.5;277.165802;27725.75;57.59999466
13.06.2019 02:34:33,531;697.5198975;697.793396;682.4276733;1.16680479;1.084706306;2.102446795;2.084510565;-1.124866962;85.06117249;52.74671555;99.95964813;399.1199951;405.3559875;276.4856567;27725.75;57.50180435
13.06.2019 02:34:48,568;697.5237427;697.793396;682.4276733;1.16680479;1.084706306;2.102760792;2.020242214;-1.244998693;85.06902313;52.71364212;99.956604;396.480011;405.3559875;276.8495178;27725.75;57.59652328
13.06.2019 02:35:03,601;697.5237427;697.793396;682.4276733;1.16680479;1.084706306;2.102133512;2.060765743;-1.274611712;85.06902313;52.71364212;99.98468781;398.7600098;405.3559875;276.8495178;27725.76758;57.54048157
13.06.2019 02:35:18,644;697.5237427;697.793396;682.4276733;1.16680479;1.084706306;2.102133512;2.125179529;-1.274611712;85.0533371;52.74671555;100.0043259;399.480011;405.3559875;276.8495178;27725.76758;57.54048157
13.06.2019 02:35:33,683;697.5237427;697.793396;682.4276733;1.16680479;1.084706306;2.102760792;2.120448351;-1.373121858;85.06117249;52.71364212;99.99479675;396.8399963;405.4639893;277.1950073;27725.76758;57.59971619
13.06.2019 02:35:48,721;697.5237427;697.793396;682.4276733;1.16680479;1.084706306;2.103074551;2.115522385;-1.358302951;85.06117249;52.71364212;100.0154419;399.1199951;405.4639893;277.1950073;27725.76758;57.59971619
13.06.2019 02:36:03,751;697.5237427;697.793396;682.4276733;1.16680479;1.084706306;2.102446795;2.117796659;-1.292268157;85.06117249;52.71364212;100.0245895;397.6799927;405.3739929;276.9370117;27725.7832;57.59971619
13.06.2019 02:36:18,793;697.5237427;697.793396;682.4276733;1.16680479;1.084706306;2.102133512;2.06537199;-1.30705905;85.04549408;52.71364212;100.0309753;399.3599854;405.5180054;276.9370117;27725.7832;57.59971619
13.06.2019 02:36:33,825;697.5237427;697.793396;682.4276733;1.16680479;1.084706306;2.102133512;2.109831572;-1.30705905;85.06902313;52.71364212;100.0328217;398.8800049;405.6619873;276.9370117;27725.7832;57.50844574
13.06.2019 02:36:48,855;697.5237427;697.793396;682.4276733;1.16680479;1.084706306;2.102133512;2.117985964;-1.30705905;85.06117249;52.71364212;100.0243301;398.3999939;405.6619873;276.9370117;27725.7832;57.50844574
13.06.2019 02:37:03,892;697.5237427;697.793396;682.4276733;1.165769815;1.084706306;2.102133512;2.097285271;-1.30705905;85.04549408;52.71364212;100.0155487;396.2399902;405.6619873;276.9370117;27725.80078;57.50844574
13.06.2019 02:37:18,930;697.5169678;697.793396;682.4276733;1.165769815;1.084706306;2.102133512;2.08851862;-1.30705905;85.06117249;52.71364212;99.99195862;398.1600037;405.6619873;276.9370117;27725.80078;57.53038788
13.06.2019 02:37:33,966;697.5169678;697.793396;682.4232788;1.165769815;1.084706306;2.103074551;2.126314163;-1.078372478;85.06117249;52.71364212;99.98615265;397.4400024;405.769989;276.440033;27725.80078;57.53038788
13.06.2019 02:37:48,996;697.5252686;697.793396;682.4232788;1.165769815;1.084706306;2.102133512;2.093475819;-1.524205208;85.06902313;52.68062592;99.99448395;397.2000122;405.7160034;277.5223389;27725.80078;57.50001526
13.06.2019 02:38:04,039;697.5200195;697.793396;682.4232788;1.165769815;1.084706306;2.102760792;2.106603384;-1.376381397;85.04549408;52.71364212;100.0091934;396.3599854;405.8779907;277.2037964;27725.81641;57.50001526
13.06.2019 02:38:19,076;697.5230713;697.793396;682.4232788;1.165769815;1.084706306;2.101505756;2.126503229;-1.367749214;85.04549408;52.71364212;100.0123749;397.2000122;405.8779907;277.0206299;27725.81641;57.50001526
13.06.2019 02:38:34,116;697.5230713;697.793396;682.4232788;1.165769815;1.084706306;2.102133512;2.104133129;-1.338077545;85.03764343;52.71364212;100.0298309;400.4400024;405.9140015;277.0206299;27725.81641;57.50001526
13.06.2019 02:38:49,146;697.5181274;697.793396;682.427124;1.165769815;1.084706306;2.101505756;2.11362648;-1.095947623;85.0533371;52.71364212;100.0274963;395.519989;405.9140015;276.2881165;27725.81641;57.50001526
13.06.2019 02:39:04,182;697.5181274;697.793396;682.427124;1.165769815;1.084706306;2.102446795;2.009562492;-1.236146808;85.0533371;52.71364212;100.0149765;393.6000061;405.1029968;276.7857056;27725.83398;57.50001526
13.06.2019 02:39:19,229;697.5181274;697.793396;682.427124;1.165769815;1.082503319;2.101505756;2.088327885;-1.478660345;85.04549408;52.71364212;100.0390015;396.2399902;406.0400085;277.319519;27725.83398;57.50001526
13.06.2019 02:39:34,269;697.5228271;697.793396;682.427124;1.165769815;1.082503319;2.102760792;2.044218063;-1.253727555;85.06117249;52.74671555;100.0298843;397.7999878;406.2210083;276.8730774;27725.83398;57.50001526
13.06.2019 02:39:49,308;697.5228271;697.793396;682.427124;1.165769815;1.082503319;2.101819754;2.085083485;-1.298157334;85.0533371;52.71364212;100.0219574;395.6400146;406.2210083;276.8730774;27725.83398;57.50001526
13.06.2019 02:40:04,331;697.5228271;697.793396;682.427124;1.165769815;1.082503319;2.102446795;2.049035311;-1.268544436;85.04549408;52.71364212;100.0143509;396;406.2390137;276.8730774;27725.84961;57.50001526
13.06.2019 02:40:19,366;697.5228271;697.793396;682.427124;1.165769815;1.082503319;2.102133512;2.092904091;-1.019218326;85.0533371;52.71364212;100.0046692;396.8399963;406.2030029;276.1610107;27725.84961;57.50001526
13.06.2019 02:40:34,397;697.5228271;697.793396;682.427124;1.165769815;1.082503319;2.102760792;2.117417812;-1.072522879;85.06902313;52.71364212;100.0027924;396.6000061;406.2030029;276.3844299;27725.84961;57.50001526
13.06.2019 02:40:49,436;697.5223999;697.793396;682.427124;1.165769815;1.082503319;2.102133512;2.08088088;-1.102095962;85.06902313;52.71364212;100.0042267;396.8399963;406.0039978;276.3844299;27725.84961;57.50001526
13.06.2019 02:41:04,471;697.5223999;697.793396;682.427124;1.165769815;1.082503319;2.103074551;2.123476982;-1.1174891;85.07686615;52.71364212;100.0291214;397.2000122;406.1849976;276.5455322;27725.86719;57.50001526
13.06.2019 02:41:19,515;697.5223999;697.793396;682.427124;1.165769815;1.082503319;2.103388548;2.027798176;-1.133641958;85.0847168;52.71364212;100.0330887;398.3999939;406.0759888;276.6289978;27725.86719;57.50001526
13.06.2019 02:41:34,559;697.5223999;697.793396;682.427124;1.165769815;1.082503319;2.103074551;2.212073088;-1.185768604;85.06902313;52.71364212;100.0495758;397.0799866;406.0759888;276.7296753;27725.86719;57.50001526
13.06.2019 02:41:49,598;697.5223999;697.793396;682.427124;1.165769815;1.082503319;2.102133512;2.105843544;-1.594810843;85.07686615;52.68062592;100.0489578;398.7600098;406.0759888;277.712677;27725.86719;57.50001526
13.06.2019 02:42:04,629;697.5233765;697.793396;682.427124;1.165769815;1.082503319;2.102760792;2.062877655;-1.286411047;85.04549408;52.68062592;100.0627747;396.3599854;405.8959961;276.9612122;27725.88281;57.50001526
13.06.2019 02:42:19,663;697.5233765;697.793396;682.427124;1.165769815;1.082503319;2.101819754;2.067481756;-1.383577108;85.0533371;52.71364212;100.0571671;398.7600098;406.0220032;277.103302;27725.88281;57.50001526
13.06.2019 02:42:34,698;697.5256958;697.793396;682.427124;1.165769815;1.082503319;2.101819754;2.073420763;-1.266096234;85.0533371;52.74671555;100.0364761;395.0400085;406.0220032;276.7866516;27725.88281;57.50001526
13.06.2019 02:42:49,732;697.5217285;697.793396;682.427124;1.165769815;1.082503319;2.101505756;2.078395605;-1.095556736;85.0533371;52.74671555;100.0249329;396.2399902;406.1849976;276.2870483;27725.88281;57.50001526
13.06.2019 02:43:04,775;697.5217285;697.793396;682.427124;1.165769815;1.082503319;2.101505756;2.123287678;-1.56273365;85.0533371;52.71364212;100.0194321;397.3200073;406.1849976;277.5461121;27725.90039;57.50001526
13.06.2019 02:43:19,811;697.5158691;697.793396;682.427124;1.165769815;1.082503319;2.101505756;2.073995113;-1.215751886;85.06117249;52.71364212;100.0136185;394.9200134;406.1480103;276.6109924;27725.90039;57.50001526
13.06.2019 02:43:34,851;697.5158691;697.793396;682.427124;1.165769815;1.082503319;2.102446795;2.018496513;-1.180785656;85.03764343;52.71364212;100.0140686;397.2000122;406.2569885;276.6364136;27725.90039;57.50001526
13.06.2019 02:43:49,886;697.5214233;697.793396;682.427124;1.165769815;1.086145759;2.101505756;2.091379166;-1.225189447;85.0533371;52.71364212;100.0170898;398.519989;406.1119995;276.6364136;27725.90039;57.50001526
13.06.2019 02:44:04,929;697.526001;697.793396;682.427124;1.165769815;1.086145759;2.101819754;2.068631649;-1.210361242;85.04549408;52.81280899;100.0157318;396.480011;406.0580139;276.6364136;27725.91602;57.50001526
13.06.2019 02:44:19,963;697.5206909;697.793396;682.427124;1.165769815;1.086145759;2.101192236;2.108312845;-1.426883817;85.04549408;52.71364212;100.0109634;398.519989;405.8779907;277.1400146;27725.91602;57.50001526
13.06.2019 02:44:34,995;697.5206909;697.793396;682.427124;1.165769815;1.086145759;2.101819754;2.10394311;-1.397190213;85.02980804;52.71364212;100.0102615;396.3599854;406.0759888;277.1400146;27725.91602;57.50001526
13.06.2019 02:44:50,038;697.5206909;697.793396;682.427124;1.165769815;1.086145759;2.101819754;2.146688223;-1.222946405;85.02980804;52.71364212;100.0169373;398.2799988;406.0580139;276.6703491;27725.91602;57.50001526
13.06.2019 02:45:05,075;697.5206909;697.793396;682.427124;1.165769815;1.086145759;2.101819754;2.091188669;-1.222946405;85.03764343;52.71364212;100.0264893;398.1600037;406.0759888;276.6703491;27725.93359;57.50001526
13.06.2019 02:45:20,110;697.5261841;697.793396;682.427124;1.165769815;1.086145759;2.101192236;2.077248335;-1.252576947;85.02980804;52.74671555;100.0518188;397.4400024;406.3649902;276.6703491;27725.93359;57.50001526
13.06.2019 02:45:35,144;697.5261841;697.793396;682.427124;1.165769815;1.086145759;2.100878477;2.123287678;-1.267381787;84.99843597;52.71364212;100.0525589;396.6000061;406.4729919;276.6703491;27725.93359;57.50001526
13.06.2019 02:45:50,179;697.5261841;697.793396;682.427124;1.165769815;1.086145759;2.100878477;2.118933439;-1.63447988;85.00627899;52.71364212;100.0543594;396.1199951;406.5450134;277.6593323;27725.93359;57.50001526
13.06.2019 02:46:05,218;697.5228882;697.793396;682.427124;1.165769815;1.086145759;2.100251198;2.076291561;-1.354435086;85.02980804;52.71364212;100.0473404;396.480011;406.7969971;276.8250122;27725.94922;57.50001526
13.06.2019 02:46:20,259;697.5228882;697.793396;682.427124;1.165769815;1.086145759;2.100251198;2.070739508;-1.272318363;85.02196503;52.74671555;100.0289917;396.8399963;406.67099;276.6038208;27725.94922;57.40838623
13.06.2019 02:46:35,292;697.5228882;697.793396;682.427124;1.165769815;1.086145759;2.100251198;2.121963024;-1.272318363;85.00627899;52.71364212;100.0133667;396.2399902;406.67099;276.6038208;27725.94922;57.40838623
13.06.2019 02:46:50,334;697.5228882;697.793396;682.427124;1.165769815;1.086145759;2.100878477;2.067673445;-1.362278461;85.02196503;52.74671555;99.99414063;396.7200012;406.5270081;276.9259949;27725.94922;57.40838623
13.06.2019 02:47:05,376;697.5275879;697.793396;682.427124;1.165769815;1.086145759;2.101192236;2.077248335;-1.100082159;85.00627899;52.74671555;100.0294571;395.1600037;406.67099;276.2594299;27725.9668;57.40838623
13.06.2019 02:47:20,413;697.5222168;697.793396;682.427124;1.165769815;1.086145759;2.099623442;2.144052505;-1.240648746;85.00627899;52.74671555;100.0282135;396.480011;406.8510132;276.4385986;27725.9668;57.40000916
13.06.2019 02:47:35,439;697.5222168;697.793396;682.427124;1.165769815;1.086145759;2.100251198;2.126314163;-1.210977793;85.00627899;52.71364212;100.0397034;396.9599915;406.9049988;276.4385986;27725.9668;57.40000916
13.06.2019 02:47:50,480;697.5222168;697.793396;682.427124;1.165769815;1.086145759;2.100251198;2.138210773;-1.239742517;85.00627899;52.74671555;100.0397797;395.1600037;406.9049988;276.5160828;27725.9668;57.40000916
13.06.2019 02:48:05,514;697.5266113;697.793396;682.427124;1.165769815;1.086145759;2.100251198;2.078778267;-1.239742517;85.02980804;52.77973557;100.0650406;396.2399902;406.7789917;276.5160828;27725.98242;57.40000916
13.06.2019 02:48:20,545;697.5205688;697.793396;682.427124;1.165769815;1.086145759;2.100251198;2.137645245;-1.272106051;85.01411438;52.71364212;100.0545654;396.2399902;406.8150024;276.603241;27725.98242;57.40000916
13.06.2019 02:48:35,582;697.5205688;697.793396;682.427124;1.165769815;1.086145759;2.100878477;2.141980648;-1.242479444;85.01411438;52.74671555;100.046608;397.7999878;406.67099;276.603241;27725.98242;57.40000916
13.06.2019 02:48:50,622;697.5205688;697.793396;682.427124;1.165769815;1.086145759;2.10056448;2.081836462;-1.104243398;85.02196503;52.74671555;100.0528717;394.6799927;407.0130005;276.1908875;27725.98242;57.40000916
13.06.2019 02:49:05,654;697.5236816;697.793396;682.427124;1.165769815;1.082961798;2.100878477;2.094619036;-1.416922688;85.02196503;52.71364212;100.0509186;396.7200012;407.0130005;277.0732117;27726;57.40000916
13.06.2019 02:49:20,685;697.5236816;697.793396;682.427124;1.165769815;1.082961798;2.101192236;2.075717688;-1.161014557;85.02980804;52.74671555;100.0507431;396.480011;407.0130005;276.4236145;27726;57.40000916
13.06.2019 02:49:35,723;697.5236816;697.793396;682.427124;1.165769815;1.082961798;2.100251198;2.125746965;-1.443717599;85.01411438;52.74671555;100.0593567;397.0799866;407.0130005;277.0654602;27726;57.40000916
13.06.2019 02:49:50,760;697.5236816;697.793396;682.427124;1.165769815;1.082961798;2.100251198;2.087373972;-1.443717599;85.00627899;52.74671555;100.0274277;396;406.6170044;277.0654602;27726;57.40000916
13.06.2019 02:50:05,800;697.5236816;697.793396;682.427124;1.165769815;1.082961798;2.100878477;2.069590092;-1.212784529;85.02196503;52.71364212;100.0182114;395.6400146;406.7609863;276.5232239;27726.01758;57.40000916
13.06.2019 02:50:20,847;697.5271606;697.793396;682.427124;1.165769815;1.082961798;2.10056448;2.136324883;-1.439185143;85.00627899;52.74671555;100.027977;395.0400085;406.8150024;277.0931702;27726.01758;57.40000916
13.06.2019 02:50:35,880;697.5271606;697.793396;682.427124;1.165769815;1.082961798;2.099937439;2.120259047;-1.640419364;84.99843597;52.71364212;100.071846;394.6799927;406.868988;277.5551147;27726.01758;57.40000916
13.06.2019 02:50:50,920;697.5227661;697.793396;682.427124;1.165769815;1.082961798;2.100878477;2.086419582;-1.346078515;85.02980804;52.74671555;100.0618515;396.3599854;406.868988;276.8823547;27726.01758;57.40000916
13.06.2019 02:51:05,960;697.5227661;697.793396;682.427124;1.165769815;1.082961798;2.100878477;2.043447018;-1.176234722;85.00627899;52.71364212;100.0666275;396.2399902;406.6350098;276.4919739;27726.0332;57.40000916
13.06.2019 02:51:20,996;697.517334;697.793396;682.427124;1.165769815;1.082961798;2.100878477;2.084319592;-1.176234722;85.02196503;52.71364212;100.0538864;394.6799927;406.7609863;276.4919739;27726.0332;57.40000916
13.06.2019 02:51:36,042;697.517334;697.793396;682.427124;1.165769815;1.082961798;2.100251198;2.119122744;-1.252412438;85.00627899;52.71364212;100.0383224;396.6000061;406.6889954;276.6174316;27726.0332;57.40000916
13.06.2019 02:51:51,084;697.5212402;697.793396;682.427124;1.165769815;1.082961798;2.099937439;2.044989347;-1.26724267;85.01411438;52.74671555;100.0439529;396.1199951;406.5270081;276.6174316;27726.0332;57.40000916
13.06.2019 02:52:06,118;697.5212402;697.793396;682.427124;1.165769815;1.082961798;2.100251198;2.076291561;-1.252412438;85.01411438;52.74671555;100.048378;397.9200134;406.3469849;276.6174316;27726.05078;57.40000916
13.06.2019 02:52:21,140;697.5212402;697.793396;682.427124;1.165769815;1.082961798;2.099309921;2.099188566;-1.426364541;85.00627899;52.74671555;100.0209732;398.1600037;406.7430115;276.9660645;27726.05078;57.40000916
13.06.2019 02:52:36,174;697.5212402;697.793396;682.427124;1.165769815;1.082961798;2.099309921;2.167529821;-1.225984573;84.98274994;52.71364212;100.0386887;396.1199951;407.1040039;276.4264221;27726.05078;57.40000916
13.06.2019 02:52:51,207;697.5212402;697.793396;682.427124;1.165769815;1.082961798;2.099309921;2.110780716;-1.255869389;84.98274994;52.74671555;100.0677109;397.2000122;407.0679932;276.4264221;27726.05078;57.40000916
13.06.2019 02:53:06,239;697.5271606;697.793396;682.427124;1.165769815;1.082961798;2.098682165;2.086992264;-1.237365127;84.98274994;52.6476059;100.0564957;397.5599976;406.868988;276.2967834;27726.06641;57.40000916
13.06.2019 02:53:21,279;697.5271606;697.793396;682.427124;1.165769815;1.082961798;2.098996162;2.055962086;-1.476492405;84.98274994;52.71364212;100.0614243;396;406.8869934;276.9803772;27726.06641;57.40000916
13.06.2019 02:53:36,317;697.5192871;697.793396;682.427124;1.165769815;1.082961798;2.098682165;2.117607355;-1.384993911;84.98274994;52.74671555;100.0804291;395.3999939;406.7070007;276.6941223;27726.06641;57.40000916
13.06.2019 02:53:51,358;697.5192871;697.793396;682.427124;1.165769815;1.082961798;2.099309921;2.186221361;-1.355299711;84.99843597;52.74671555;100.0611877;394.6799927;406.7070007;276.6941223;27726.06641;57.40000916
13.06.2019 02:54:06,386;697.5192871;697.793396;682.427124;1.165769815;1.082961798;2.098996162;2.029539585;-1.494709373;84.98274994;52.74671555;100.0661621;397.4400024;406.7070007;277.0294189;27726.08398;57.40000916
13.06.2019 02:54:21,426;697.5206299;697.793396;682.427124;1.165769815;1.082961798;2.099937439;2.035146952;-1.156956911;84.97490692;52.74671555;100.0531616;396.7200012;406.7070007;276.2399292;27726.08398;57.40000916
13.06.2019 02:54:36,454;697.5206299;697.793396;682.427124;1.165769815;1.082961798;2.099309921;2.105843544;-1.399151564;84.99058533;52.71364212;100.0276871;396.480011;406.7969971;276.8121643;27726.08398;57.40000916
13.06.2019 02:54:51,493;697.5206299;697.793396;682.427124;1.165769815;1.082961798;2.098996162;2.090235472;-1.41399169;84.98274994;52.74671555;100.0176544;397.9200134;406.2749939;276.8121643;27726.08398;57.40000916
13.06.2019 02:55:06,537;697.5249023;697.793396;682.427124;1.165769815;1.082961798;2.099623442;2.073612452;-1.367222548;85.00627899;52.71364212;100.0139313;397.6799927;406.7430115;276.7661438;27726.09961;57.40000916
13.06.2019 02:55:21,573;697.5249023;697.793396;682.427124;1.165769815;1.082961798;2.099309921;2.093666553;-1.382055759;84.99058533;52.71364212;100.0349884;395.8800049;406.7430115;276.7661438;27726.09961;57.40000916
13.06.2019 02:55:36,610;697.5249023;697.793396;682.427124;1.165769815;1.082961798;2.100251198;2.083746672;-1.248188257;84.99058533;52.74671555;100.0106812;395.2799988;407.0310059;276.4057617;27726.09961;57.40000916
13.06.2019 02:55:51,648;697.5255127;697.793396;682.427124;1.165769815;1.082961798;2.099937439;2.113816023;-1.101977468;84.99843597;52.74671555;99.99163818;396.7200012;406.868988;276.0918274;27726.09961;57.40000916
13.06.2019 02:56:06,686;697.5255127;697.793396;682.427124;1.165769815;1.082961798;2.100251198;2.126314163;-1.485373974;84.99843597;52.71364212;99.99362183;397.3200073;406.7609863;277.1643982;27726.11719;57.40000916
13.06.2019 02:56:21,718;697.5255127;697.793396;682.427124;1.165769815;1.082961798;2.10056448;2.096333027;-1.321387529;84.99843597;52.74671555;99.99969482;396.9599915;406.7250061;276.6427612;27726.11719;57.40000916
13.06.2019 02:56:36,754;697.5245972;697.793396;682.427124;1.165769815;1.082961798;2.101505756;2.115712166;-1.296474814;85.01411438;52.71364212;100.022583;397.7999878;406.7250061;276.8153076;27726.11719;57.40000916
13.06.2019 02:56:51,792;697.5148926;697.793396;682.427124;1.165769815;1.082961798;2.099937439;2.117038727;-1.37061286;85.00627899;52.74671555;100.0187607;394.7999878;406.7789917;276.8153076;27726.11719;57.40000916
13.06.2019 02:57:06,832;697.5148926;697.793396;682.427124;1.165769815;1.088839412;2.100878477;2.092904091;-1.379098535;85.02196503;52.74671555;100.0198746;397.9200134;406.9230042;276.8781738;27726.13281;57.40000916
13.06.2019 02:57:21,871;697.5206299;697.793396;682.427124;1.165769815;1.088839412;2.101192236;2.091569901;-1.334609866;85.00627899;52.74671555;100.0074997;397.2000122;406.9230042;276.8781738;27726.13281;57.40000916
13.06.2019 02:57:36,910;697.5206299;697.793396;682.427124;1.165769815;1.088839412;2.100878477;2.074760675;-1.220998406;85.02980804;52.74671555;99.99755096;395.8800049;407.0679932;276.532135;27726.13281;57.40000916
13.06.2019 02:57:51,949;697.5248413;697.793396;682.427124;1.165769815;1.088839412;2.101192236;2.077439308;-1.245298624;85.02980804;52.74671555;100.0020905;395.6400146;407.0310059;276.5975952;27726.13281;57.40000916
13.06.2019 02:58:06,991;697.5248413;697.793396;682.427124;1.165769815;1.088839412;2.10056448;2.081072092;-1.130956769;85.02980804;52.74671555;100.0046158;396.3599854;406.9590149;276.2496338;27726.15039;57.40000916
13.06.2019 02:58:22,021;697.5248413;697.793396;682.427124;1.165769815;1.088839412;2.101505756;2.107363224;-1.369434357;85.03764343;52.74671555;100.0106049;397.4400024;407.0859985;277.0119019;27726.15039;57.40000916
13.06.2019 02:58:37,049;697.5183716;697.793396;682.427124;1.165769815;1.088839412;2.101505756;2.094809532;-1.399080157;85.02196503;52.74671555;99.99687195;397.4400024;407.0859985;277.0119019;27726.15039;57.40000916
13.06.2019 02:58:52,084;697.5183716;697.793396;682.427124;1.165769815;1.088839412;2.101819754;2.080498695;-1.354584098;85.02980804;52.71364212;100.0316315;396.3599854;407.1220093;277.0119019;27726.15039;57.40000916
13.06.2019 02:59:07,113;697.5183716;697.793396;682.427124;1.165769815;1.0835495;2.101819754;2.098236799;-1.280708432;85.04549408;52.74671555;100.0145569;395.7600098;407.1220093;276.8128052;27726.16602;57.40000916
13.06.2019 02:59:22,146;697.5254517;697.793396;682.427124;1.165769815;1.0835495;2.100878477;2.074378014;-1.195404053;85.02196503;52.74671555;100.020134;397.3200073;406.8510132;276.5429077;27726.16602;57.40000916
13.06.2019 02:59:37,183;697.5175171;697.793396;682.427124;1.165769815;1.0835495;2.101505756;2.135947227;-1.333859086;85.02196503;52.74671555;99.99861908;396.480011;406.2030029;276.9160461;27726.16602;57.40000916
13.06.2019 02:59:52,222;697.5175171;697.7955322;682.427124;1.165769815;1.0835495;2.101505756;2.123476982;-1.207511306;85.04549408;52.74671555;100.0203857;397.6799927;406.2030029;276.5755615;27726.16602;57.40000916
13.06.2019 03:00:07,263;697.5206299;697.7955322;682.427124;1.165769815;1.0835495;2.101819754;2.076100349;-1.251948237;85.03764343;52.71364212;100.0289154;397.4400024;406.32901;276.5755615;27726.18359;57.40000916
13.06.2019 03:00:22,287;697.5272217;697.7955322;682.427124;1.165769815;1.0835495;2.102446795;2.066522837;-1.163124561;85.06117249;52.74671555;100.0003052;397.9200134;406.3110046;276.5755615;27726.18359;57.40000916
13.06.2019 03:00:37,329;697.5220337;697.7955322;682.427124;1.165769815;1.0835495;2.101819754;2.118365049;-1.192696333;85.02980804;52.74671555;100.0144577;394.9200134;406.2929993;276.5755615;27726.18359;57.40000916
13.06.2019 03:00:52,374;697.5220337;697.7955322;682.427124;1.165769815;1.0835495;2.101505756;2.073995113;-1.497604132;85.04549408;52.71364212;100.0132599;396.9599915;406.1480103;277.3973999;27726.18359;57.40000916
13.06.2019 03:01:07,410;697.5220337;697.7955322;682.427124;1.165769815;1.0835495;2.101505756;2.051345825;-1.285271764;85.03764343;52.71364212;99.97307587;397.0799866;406.1119995;276.7851257;27726.19922;57.40000916
13.06.2019 03:01:22,444;697.5220337;697.7955322;682.427124;1.165769815;1.0835495;2.100878477;2.116659641;-1.314903855;85.04549408;52.71364212;99.97338867;396.8399963;405.9859924;276.7851257;27726.19922;57.40000916
13.06.2019 03:01:37,477;697.5261841;697.7955322;682.427124;1.165769815;1.0835495;2.101819754;2.114195347;-1.042998791;85.04549408;52.74671555;99.95536804;397.7999878;405.8959961;276.1720886;27726.19922;57.40000916
13.06.2019 03:01:52,514;697.5261841;697.7955322;682.427124;1.165769815;1.0835495;2.100878477;2.059229374;-1.314568758;85.04549408;52.74671555;99.9835968;395.8800049;405.8059998;276.7842102;27726.19922;57.40000916
13.06.2019 03:02:07,546;697.5261841;697.7955322;682.427124;1.165769815;1.0835495;2.101819754;2.092713594;-1.173398852;85.02980804;52.74671555;99.95744324;400.2000122;405.697998;276.5235596;27726.2168;57.40000916
13.06.2019 03:02:22,583;697.5261841;697.7955322;682.427124;1.165769815;1.0835495;2.101192236;2.148005486;-1.594600558;85.04549408;52.77973557;99.96170044;397.2000122;405.6799927;277.7506714;27726.2168;57.40000916
13.06.2019 03:02:37,616;697.5221558;697.7955322;682.427124;1.165769815;1.0835495;2.102133512;2.113436699;-1.048820972;85.04549408;52.71364212;99.97050476;397.9200134;405.6799927;276.3190002;27726.2168;57.40000916
13.06.2019 03:02:52,658;697.5221558;697.7955322;682.427124;1.165769815;1.0835495;2.102133512;2.118554592;-1.171758652;85.04549408;52.74671555;99.96988678;397.3200073;405.5360107;276.6505432;27726.2168;57.40000916
13.06.2019 03:03:07,698;697.5239868;697.7955322;682.427124;1.165769815;1.0835495;2.101819754;2.075909138;-1.355314016;85.03764343;52.74671555;99.97267151;397.0799866;405.6080017;277.0655212;27726.23242;57.40000916
13.06.2019 03:03:22,735;697.5239868;697.7955322;682.427124;1.165769815;1.0835495;2.100878477;2.144617558;-1.3849684;85.03764343;52.74671555;99.99026489;397.3200073;405.6080017;277.0655212;27726.23242;57.40000916
13.06.2019 03:03:37,773;697.5239868;697.7940674;682.427124;1.165769815;1.0835495;2.101819754;2.075143576;-1.18783617;85.03764343;52.74671555;99.99437714;395.519989;405.6080017;276.6539917;27726.23242;57.40000916
13.06.2019 03:03:52,818;697.5270386;697.7940674;682.427124;1.165769815;1.0835495;2.101192236;2.095380783;-1.18783617;85.03764343;52.71364212;100.0013046;398.1600037;405.6619873;276.6539917;27726.23242;57.40000916
13.06.2019 03:04:07,861;697.5270386;697.7940674;682.427124;1.166874886;1.0835495;2.101192236;2.097285271;-1.283289433;85.03764343;52.74671555;100.0127106;395.6400146;405.769989;276.8315125;27726.25;57.40000916
13.06.2019 03:04:22,892;697.5270386;697.7940674;682.427124;1.166874886;1.0835495;2.101192236;2.181555986;-1.283289433;85.03764343;52.71364212;100.0326233;397.6799927;405.7160034;276.8315125;27726.25;57.40000916
13.06.2019 03:04:37,924;697.5270386;697.7940674;682.427124;1.166874886;1.0835495;2.102133512;2.107553244;-1.298128605;85.03764343;52.71364212;100.0207138;397.6799927;405.6080017;276.8315125;27726.25;57.40000916
13.06.2019 03:04:52,956;697.5197754;697.7940674;682.427124;1.166874886;1.0835495;2.101505756;2.132549763;-1.268511295;85.02980804;52.71364212;100.0345459;396;405.8599854;276.8315125;27726.25;57.40000916
