Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 03:05:07,987;697.5214844;697.7940674;682.427124;1.166874886;1.0835495;2.101505756;2.10375309;-1.066206336;85.03764343;52.71364212;100.012291;396.3599854;405.7160034;276.2861328;27726.26758;57.40000916
13.06.2019 03:05:23,016;697.5214844;697.7940674;682.427124;1.166874886;1.0835495;2.101192236;2.088709593;-1.080965877;85.03764343;52.74671555;99.98765564;398.6400146;405.6260071;276.2861328;27726.26758;57.40000916
13.06.2019 03:05:38,050;697.5267944;697.7940674;682.427124;1.166874886;1.0835495;2.101819754;2.082600832;-1.241612434;85.04549408;52.71364212;100.0018234;399.7200012;405.697998;276.7990112;27726.26758;57.40000916
13.06.2019 03:05:53,081;697.5267944;697.7940674;682.427124;1.166874886;1.0835495;2.102446795;2.10204196;-1.212035894;85.04549408;52.74671555;100.0031281;394.3200073;405.697998;276.7990112;27726.26758;57.40000916
13.06.2019 03:06:08,122;697.5197754;697.7940674;682.427124;1.166874886;1.0835495;2.102133512;2.105843544;-1.04320991;85.04549408;52.74671555;99.98883057;396.9599915;405.6440125;276.229126;27726.2832;57.40000916
13.06.2019 03:06:23,147;697.5151978;697.7940674;682.427124;1.166874886;1.0835495;2.102760792;2.108502626;-1.028424382;85.06117249;52.71364212;100.0488281;395.3999939;405.9500122;276.229126;27726.2832;57.40000916
13.06.2019 03:06:38,192;697.5216675;697.7940674;682.427124;1.166874886;1.0835495;2.102446795;2.054616213;-1.24796629;85.06117249;52.74671555;100.0479202;397.6799927;405.9500122;276.7811279;27726.2832;57.37797546
13.06.2019 03:06:53,230;697.5216675;697.7940674;682.427124;1.166874886;1.0835495;2.102446795;2.065563917;-1.130445361;85.0847168;52.71364212;100.0374298;397.3200073;405.8959961;276.5042419;27726.2832;57.30851746
13.06.2019 03:07:08,269;697.5216675;697.7940674;682.427124;1.166874886;1.0835495;2.102760792;2.076483011;-1.130445361;85.07686615;52.71364212;100.0259399;398.519989;406.1300049;276.5042419;27726.30078;57.30851746
13.06.2019 03:07:23,308;697.5261841;697.7940674;682.427124;1.166874886;1.0835495;2.103702068;2.092332602;-1.214305282;85.06902313;52.71364212;100.0403824;397.3200073;406.1300049;276.8500671;27726.30078;57.30851746
13.06.2019 03:07:38,336;697.5261841;697.7940674;682.427124;1.166874886;1.0835495;2.103702068;2.114195347;-1.420605659;85.09255219;52.74671555;100.0386124;398.1600037;406.1300049;277.2865295;27726.30078;57.30851746
13.06.2019 03:07:53,376;697.5206299;697.7940674;682.427124;1.166874886;1.0835495;2.102760792;2.063069582;-1.079060674;85.07686615;52.74671555;100.0415039;397.0799866;406.0039978;276.3656616;27726.30078;57.30851746
13.06.2019 03:08:08,421;697.5206299;697.7940674;682.427124;1.166874886;1.087881327;2.102760792;2.117607355;-1.004624724;85.07686615;52.71364212;100.0378265;398.1600037;406.0039978;276.1649475;27726.31641;57.30001068
13.06.2019 03:08:23,473;697.5206299;697.7940674;682.427124;1.166874886;1.087881327;2.102760792;2.064796686;-1.235918999;85.07686615;52.71364212;100.0474701;397.4400024;405.9140015;276.7886047;27726.31641;57.30001068
13.06.2019 03:08:38,509;697.5206299;697.7940674;682.427124;1.166874886;1.087881327;2.103702068;2.031280756;-1.191519022;85.07686615;52.71364212;100.0135422;395.2799988;405.7879944;276.7886047;27726.31641;57.30001068
13.06.2019 03:08:53,541;697.5206299;697.7954102;682.427124;1.166874886;1.087881327;2.103074551;2.093285322;-1.127759933;85.07686615;52.74671555;100.0292282;397.0799866;405.8599854;276.5368347;27726.31641;57.30001068
13.06.2019 03:09:08,574;697.5206299;697.7954102;682.427124;1.166874886;1.087881327;2.103702068;2.047687292;-1.098188162;85.07686615;52.71364212;100.0292587;395.6400146;406.0039978;276.5368347;27726.33398;57.30001068
13.06.2019 03:09:23,615;697.5235596;697.7954102;682.427124;1.166874886;1.087881327;2.103702068;2.121205807;-1.098188162;85.0847168;52.71364212;100.0003662;397.4400024;405.8240051;276.5368347;27726.33398;57.30001068
13.06.2019 03:09:38,648;697.5235596;697.7954102;682.427124;1.166874886;1.087881327;2.102760792;2.086801529;-1.470309377;85.07686615;52.71364212;99.98521423;395.519989;405.8959961;277.4205627;27726.33398;57.30001068
13.06.2019 03:09:53,672;697.5253296;697.7954102;682.427124;1.166874886;1.087881327;2.103074551;2.098427296;-1.307216048;85.07686615;52.68062592;99.98249817;396;405.8959961;277.0957336;27726.33398;57.30001068
13.06.2019 03:10:08,709;697.5188599;697.7954102;682.427124;1.166874886;1.083518386;2.102760792;2.079542875;-0.903393388;85.06117249;52.71364212;99.99461365;398.7600098;406.0039978;276.0064087;27726.34961;57.30001068
13.06.2019 03:10:23,739;697.5230103;697.7954102;682.427124;1.166874886;1.083518386;2.102446795;2.100139856;-1.368355513;85.07686615;52.74671555;100.0090942;398.519989;405.9679871;277.2205811;27726.34961;57.30001068
13.06.2019 03:10:38,784;697.5151367;697.7954102;682.427124;1.166874886;1.083518386;2.101819754;2.066906452;-1.208696008;85.06117249;52.71364212;99.99346161;397.2000122;406.1119995;276.869873;27726.34961;57.30001068
13.06.2019 03:10:53,817;697.5151367;697.7954102;682.427124;1.166874886;1.083518386;2.102446795;2.020436049;-1.238308191;85.04549408;52.74671555;99.98452759;395.519989;405.8420105;276.869873;27726.34961;57.30001068
13.06.2019 03:11:08,846;697.524231;697.7954102;682.427124;1.166874886;1.083518386;2.101505756;2.084701538;-1.193914175;85.04549408;52.71364212;99.97544861;399;405.8420105;276.6304321;27726.36719;57.30001068
13.06.2019 03:11:23,887;697.524231;697.7954102;682.427124;1.166874886;1.083518386;2.100878477;2.100330114;-1.023386955;85.04549408;52.74671555;99.99169159;398.7600098;405.8420105;276.1500549;27726.36719;57.30001068
13.06.2019 03:11:38,927;697.524231;697.7954102;682.427124;1.166874886;1.083518386;2.101505756;2.057499886;-1.211586833;85.03764343;52.74671555;99.99909973;396.3599854;406.3110046;276.6174011;27726.36719;57.30001068
13.06.2019 03:11:53,964;697.5258179;697.7954102;682.427124;1.166874886;1.083518386;2.100878477;2.090425968;-1.269233704;85.02980804;52.74671555;99.98070526;396;406.1480103;276.6929626;27726.36719;57.30001068
13.06.2019 03:12:08,992;697.5258179;697.7954102;682.427124;1.166874886;1.083518386;2.100878477;2.094047308;-1.269233704;85.02980804;52.77973557;99.96134186;395.6400146;406.2210083;276.6929626;27726.38281;57.30001068
13.06.2019 03:12:24,029;697.5258179;697.7938843;682.427124;1.166874886;1.083518386;2.101192236;2.12082696;-1.005186677;85.02980804;52.77973557;99.96183777;397.9200134;406.0759888;276.0213013;27726.38281;57.30001068
13.06.2019 03:12:39,063;697.5227051;697.7938843;682.427124;1.166874886;1.083518386;2.100878477;2.114195347;-1.212282658;85.02980804;52.74671555;99.97292328;398.519989;406.0759888;276.5395203;27726.38281;57.30001068
13.06.2019 03:12:54,095;697.5183716;697.7938843;682.4243774;1.166874886;1.083518386;2.100878477;2.06537199;-1.474847674;85.02196503;52.74671555;99.98609924;398.519989;406.1119995;277.2469788;27726.38281;57.30001068
13.06.2019 03:13:09,131;697.5183716;697.7938843;682.4243774;1.166874886;1.083518386;2.099623442;2.06978178;-1.297352672;84.99058533;52.74671555;99.990242;396;406.1659851;276.6089478;27726.40039;57.30001068
13.06.2019 03:13:24,168;697.5183716;697.7938843;682.4243774;1.166874886;1.083518386;2.099623442;2.082982779;-1.297352672;84.98274994;52.74671555;99.99259949;395.2799988;406.2749939;276.6089478;27726.40039;57.30001068
13.06.2019 03:13:39,204;697.5228271;697.7938843;682.4243774;1.166874886;1.083518386;2.098368883;2.127826691;-1.327010751;84.96705627;52.74671555;99.98440552;398.8800049;406.1659851;276.6089478;27726.40039;57.30001068
13.06.2019 03:13:54,234;697.5228271;697.7938843;682.4243774;1.166874886;1.083518386;2.098996162;2.097665787;-1.538005948;84.96705627;52.77973557;99.98510742;396.1199951;406.1480103;277.1769104;27726.40039;57.30001068
13.06.2019 03:14:09,274;697.5228271;697.7938843;682.4243774;1.166244864;1.083518386;2.098054409;2.144805908;-1.39048636;84.95136261;52.74671555;99.99911499;396.3599854;406.3649902;276.6597595;27726.41602;57.30001068
13.06.2019 03:14:24,310;697.5228271;697.7938843;682.4243774;1.166244864;1.083518386;2.098054409;2.06824851;-1.405332088;84.95136261;52.74671555;100.0108261;397.4400024;406.4729919;276.6597595;27726.41602;57.30001068
13.06.2019 03:14:39,348;697.5181885;697.7938843;682.4272461;1.166244864;1.083518386;2.098368883;2.122341394;-1.375588298;84.95136261;52.71364212;100.0118179;396.1199951;406.2749939;276.6597595;27726.41602;57.30001068
13.06.2019 03:14:54,388;697.5273438;697.7938843;682.4272461;1.166244864;1.083518386;2.098054409;2.105463743;-1.048483133;84.93569183;52.74671555;99.98220825;396.6000061;406.1849976;275.7394714;27726.41602;57.30001068
13.06.2019 03:15:09,423;697.5209961;697.7938843;682.4272461;1.166244864;1.083518386;2.096172094;2.081263304;-1.695354104;84.91215515;52.68062592;100.0243607;395.3999939;406.4549866;277.3598022;27726.43359;57.30001068
13.06.2019 03:15:24,464;697.5241699;697.7938843;682.4272461;1.166244864;1.083518386;2.097427607;2.121395111;-1.512586474;84.92783356;52.74671555;100.0309296;395.8800049;406.5629883;276.9083557;27726.43359;57.30142593
13.06.2019 03:15:39,495;697.5241699;697.7938843;682.4272461;1.166244864;1.083518386;2.097427607;2.073803663;-1.512586474;84.91215515;52.74671555;100.053894;397.7999878;406.5629883;276.9083557;27726.43359;57.30142593
13.06.2019 03:15:54,530;697.5241699;697.7938843;682.4272461;1.166244864;1.083518386;2.096486092;2.140096188;-1.28783381;84.91999817;52.74671555;100.0489578;397.5599976;406.5629883;276.1838684;27726.43359;57.30142593
13.06.2019 03:16:09,567;697.5241699;697.7938843;682.4272461;1.166244864;1.083518386;2.095858812;2.087183237;-1.529067039;84.91999817;52.71364212;100.0411606;398.8800049;406.5629883;276.7524719;27726.44922;57.30142593
13.06.2019 03:16:24,599;697.5241699;697.7938843;682.4207764;1.166244864;1.083518386;2.095858812;2.098807812;-1.529067039;84.91999817;52.71364212;100.0413971;396.6000061;406.5629883;276.7524719;27726.44922;57.30142593
13.06.2019 03:16:39,644;697.5241699;697.7922974;682.4207764;1.166244864;1.083518386;2.095545053;2.07801342;-1.543948412;84.8886261;52.74671555;100.0240402;395.2799988;406.598999;276.7524719;27726.44922;57.30142593
13.06.2019 03:16:54,681;697.5220947;697.7922974;682.4207764;1.166244864;1.083518386;2.096486092;2.084510565;-1.655127287;84.88077545;52.71364212;100.0477066;397.9200134;406.5450134;277.1715088;27726.44922;57.21987152
13.06.2019 03:17:09,718;697.5211182;697.7922974;682.4207764;1.166244864;1.083518386;2.095545053;2.078778267;-1.408032179;84.91215515;52.71364212;100.0382233;396.8399963;406.5450134;276.387146;27726.4668;57.21987152
13.06.2019 03:17:24,747;697.5211182;697.7922974;682.4328003;1.166244864;1.083518386;2.095858812;2.073803663;-1.422943115;84.88077545;52.68062592;100.0726089;396.8399963;406.7070007;276.387146;27726.4668;57.21987152
13.06.2019 03:17:39,791;697.5211182;697.7922974;682.4328003;1.166244864;1.083518386;2.094917536;2.074186563;-1.4378016;84.87294006;52.71364212;100.0453949;396.7200012;406.4190063;276.387146;27726.4668;57.21987152
13.06.2019 03:17:54,825;697.5246582;697.7922974;682.4266357;1.166244864;1.083518386;2.095858812;2.097665787;-1.393170953;84.87294006;52.71364212;100.0377274;397.5599976;406.5809937;276.387146;27726.4668;57.21987152
13.06.2019 03:18:09,855;697.5246582;697.7922974;682.4266357;1.166244864;1.086295485;2.095858812;2.08164525;-1.374014974;84.89646912;52.77973557;100.0123215;395.0400085;406.5809937;276.2157288;27726.48242;57.20000839
13.06.2019 03:18:24,883;697.5237427;697.7922974;682.4266357;1.166244864;1.086295485;2.094917536;2.021599531;-1.650028944;84.8886261;52.74671555;99.98274231;394.9200134;406.5809937;276.9573975;27726.48242;57.20000839
13.06.2019 03:18:39,931;697.5165405;697.7922974;682.4266357;1.166244864;1.086295485;2.095545053;2.109072208;-1.293723464;84.8886261;52.71364212;100.0021362;396.8399963;406.4190063;276.079895;27726.48242;57.20000839
13.06.2019 03:18:54,971;697.5165405;697.7922974;682.4266357;1.166244864;1.086295485;2.095545053;2.172958612;-1.505567551;84.8886261;52.77973557;100.0223999;395.6400146;406.6170044;276.649292;27726.48242;57.20000839
13.06.2019 03:19:10,002;697.5215454;697.7922974;682.4266357;1.166244864;1.086295485;2.094603539;2.084128857;-1.707458377;84.8886261;52.68062592;100.0321274;395.6400146;406.6170044;277.0715027;27726.5;57.20000839
13.06.2019 03:19:25,044;697.519104;697.7922974;682.4266357;1.166244864;1.086295485;2.09428978;2.094619036;-1.54783535;84.8572464;52.71364212;100.0368118;395.519989;406.4549866;276.6026306;27726.5;57.20000839
13.06.2019 03:19:40,090;697.519104;697.7922974;682.4266357;1.166244864;1.086295485;2.093662262;2.097665787;-1.426686287;84.84941101;52.74671555;100.0460815;397.2000122;406.5270081;276.1972046;27726.5;57.20000839
13.06.2019 03:19:55,130;697.5170898;697.7922974;682.4266357;1.166244864;1.086295485;2.093662262;2.005282879;-1.405736804;84.86508942;52.74671555;100.0483932;396;406.4190063;276.1409302;27726.5;57.20000839
13.06.2019 03:20:10,162;697.5170898;697.7922974;682.4266357;1.166244864;1.086295485;2.093348742;2.097475529;-1.311660528;84.83371735;52.74671555;100.0407944;395.2799988;406.32901;275.8483582;27726.51758;57.20000839
13.06.2019 03:20:25,193;697.5222778;697.7922974;682.4266357;1.166244864;1.086295485;2.092721224;2.057307959;-1.601664305;84.84941101;52.74671555;100.0487061;397.3200073;406.3829956;276.546875;27726.51758;57.20000839
13.06.2019 03:20:40,233;697.5222778;697.7922974;682.4266357;1.166244864;1.086295485;2.093348742;2.09385705;-1.502565503;84.84156036;52.74671555;100.0191498;394.9200134;406.2749939;276.3609619;27726.51758;57.20000839
13.06.2019 03:20:55,275;697.5261841;697.7922974;682.4266357;1.166244864;1.086295485;2.092407465;2.078395605;-1.959122658;84.81803131;52.74671555;100.029274;397.2000122;406.2749939;277.466095;27726.51758;57.20000839
13.06.2019 03:21:10,308;697.5184326;697.7922974;682.4266357;1.166244864;1.086295485;2.092094183;2.061149836;-1.528885961;84.80235291;52.74671555;100.0495605;395.2799988;406.2749939;276.3916016;27726.5332;57.20000839
13.06.2019 03:21:25,340;697.5118408;697.7922974;682.4266357;1.166244864;1.086295485;2.092094183;2.119880199;-1.573635459;84.80235291;52.71364212;100.0532074;396.9599915;406.2030029;276.3916016;27726.5332;57.20000839
13.06.2019 03:21:40,378;697.5198364;697.7922974;682.4266357;1.166244864;1.086295485;2.092094183;2.055962086;-1.479588509;84.80235291;52.77973557;100.0421295;397.2000122;405.9679871;276.1392212;27726.5332;57.20000839
13.06.2019 03:21:55,420;697.5198364;697.7922974;682.4266357;1.166244864;1.086295485;2.092407465;2.088709593;-1.524392366;84.81018829;52.74671555;100.0326385;397.3200073;406.0580139;276.1392212;27726.5332;57.20000839
13.06.2019 03:22:10,447;697.5198364;697.7922974;682.4266357;1.166244864;1.086295485;2.091466427;2.066522837;-1.616854906;84.78665924;52.74671555;100.0317841;395.1600037;406.0580139;276.4273987;27726.55078;57.20000839
13.06.2019 03:22:25,487;697.5239258;697.7922974;682.4266357;1.166244864;1.086295485;2.090838671;2.097665787;-1.64676559;84.77096558;52.74671555;100.0130539;400.0799866;406.0580139;276.4273987;27726.55078;57.20000839
13.06.2019 03:22:40,526;697.519104;697.7922974;682.4266357;1.166244864;1.081665277;2.091152191;2.026055574;-1.631813645;84.75527954;52.74671555;100.0209198;395.6400146;406.1480103;276.4273987;27726.55078;57.20000839
13.06.2019 03:22:55,571;697.519104;697.7922974;682.4266357;1.166244864;1.081665277;2.089897394;2.177633047;-1.625528693;84.77880859;52.81280899;100.0420227;396.7200012;406.1480103;276.1587524;27726.55078;57.20000839
13.06.2019 03:23:10,604;697.519104;697.7922974;682.4209595;1.166244864;1.081665277;2.089897394;2.06537199;-1.997736692;84.74743652;52.74671555;100.0359726;397.0799866;406.2030029;277.156189;27726.56641;57.20000839
13.06.2019 03:23:25,632;697.517395;697.7922974;682.4209595;1.166244864;1.081665277;2.089584112;2.071888924;-1.650401354;84.76313019;52.74671555;100.0418854;398.1600037;405.9500122;276.1854248;27726.56641;57.20000839
13.06.2019 03:23:40,682;697.5230103;697.7922974;682.4209595;1.166244864;1.081665277;2.089269876;2.074569464;-1.665394664;84.73960114;52.74671555;100.032547;398.2799988;406.0580139;276.1854248;27726.56641;57.20000839
13.06.2019 03:23:55,714;697.5230103;697.7922974;682.430542;1.166244864;1.081665277;2.090211153;2.111539602;-1.620507956;84.74743652;52.74671555;100.0258636;398.7600098;406.0580139;276.1854248;27726.56641;57.20000839
13.06.2019 03:24:10,740;697.520874;697.7922974;682.430542;1.166244864;1.081665277;2.089897394;2.087373972;-1.635469556;84.72390747;52.74671555;100.0263672;396.3599854;405.8959961;276.1854248;27726.58398;57.20000839
13.06.2019 03:24:25,779;697.520874;697.7922974;682.430542;1.166244864;1.081665277;2.088642836;2.104323387;-1.695303082;84.73960114;52.74671555;100.0327225;395.6400146;406.1119995;276.1854248;27726.58398;57.20000839
13.06.2019 03:24:40,816;697.5160522;697.7922974;682.430542;1.166244864;1.081665277;2.089269876;2.028185129;-1.569820404;84.73175049;52.77973557;100.0409546;394.7999878;406.0580139;275.9293823;27726.58398;57.28040314
13.06.2019 03:24:55,847;697.5213623;697.7922974;682.4263916;1.166244864;1.081665277;2.087701797;2.085465431;-1.584758162;84.70822144;52.74671555;100.0348892;396.8399963;406.0580139;275.9293823;27726.58398;57.23171616
13.06.2019 03:25:10,879;697.5213623;697.7901611;682.4263916;1.166244864;1.081665277;2.088015079;2.070548058;-1.62964344;84.70822144;52.74671555;100.0266495;395.1600037;406.0039978;275.9293823;27726.59961;57.2982254
13.06.2019 03:25:25,912;697.5213623;697.7901611;682.4263916;1.166244864;1.081665277;2.087701797;2.019078493;-1.644587398;84.70822144;52.77973557;100.0168533;397.3200073;405.9500122;275.9293823;27726.59961;57.26501083
13.06.2019 03:25:40,955;697.5213623;697.7901611;682.4263916;1.166244864;1.084749937;2.087701797;2.071314335;-1.614681125;84.71607208;52.74671555;100.0260315;398.3999939;406.1119995;275.9293823;27726.59961;57.26501083
13.06.2019 03:25:55,987;697.5147705;697.7901611;682.4263916;1.166244864;1.084749937;2.088015079;2.161156416;-1.846790314;84.66899872;52.74671555;100.03965;396;406.2929993;276.5108032;27726.59961;57.26501083
13.06.2019 03:26:11,027;697.5147705;697.7901611;682.4263916;1.166244864;1.084749937;2.087387562;2.094047308;-1.632659078;84.70037842;52.74671555;100.051506;397.5599976;406.2929993;275.8572388;27726.61719;57.26501083
13.06.2019 03:26:26,064;697.5198975;697.7901611;682.4263916;1.166244864;1.084749937;2.087387562;2.081072092;-1.897577405;84.68469238;52.74671555;100.0427856;396.480011;406.4729919;276.5663757;27726.61719;57.20928574
13.06.2019 03:26:41,094;697.5198975;697.7901611;682.4263916;1.166244864;1.084749937;2.087074041;2.12177372;-1.509995103;84.66899872;52.77973557;100.0557556;396.6000061;406.3110046;275.5834351;27726.61719;57.20928574
13.06.2019 03:26:56,129;697.5219116;697.7901611;682.4263916;1.166244864;1.084749937;2.086446524;2.014420509;-1.547165871;84.66899872;52.74671555;100.0642014;395.2799988;406.5270081;275.6028137;27726.61719;57.23780441
13.06.2019 03:27:11,158;697.5219116;697.7901611;682.4263916;1.166244864;1.084749937;2.087387562;2.094238043;-1.956604123;84.68469238;52.74671555;100.0706558;396.8399963;406.5270081;276.8193054;27726.63281;57.23780441
13.06.2019 03:27:26,185;697.5219116;697.7901611;682.4263916;1.166244864;1.084749937;2.087701797;2.090807438;-1.992202044;84.66899872;52.77973557;100.0597687;398.7600098;406.6530151;276.9549255;27726.63281;57.23780441
13.06.2019 03:27:41,221;697.5167236;697.7901611;682.4263916;1.166244864;1.084749937;2.086446524;2.036499262;-1.668823361;84.68469238;52.77973557;100.0548172;398.0400085;406.7969971;275.9284668;27726.63281;57.23780441
13.06.2019 03:27:56,270;697.5167236;697.7901611;682.4263916;1.166244864;1.084749937;2.086446524;2.074952364;-1.751355648;84.67684937;52.77973557;100.0655136;395.0400085;406.7250061;276.1493225;27726.63281;57.27740097
13.06.2019 03:28:11,298;697.5198975;697.7901611;682.4263916;1.166244864;1.084749937;2.086132765;2.146500349;-2.111166954;84.67684937;52.74671555;100.0633774;397.2000122;406.7250061;277.0720825;27726.65039;57.24576187
13.06.2019 03:28:26,332;697.512085;697.7901611;682.4263916;1.166244864;1.084749937;2.086446524;2.102231979;-1.799111962;84.68469238;52.77973557;100.0830154;394.7999878;406.7070007;276.2771606;27726.65039;57.24576187
13.06.2019 03:28:41,366;697.5193481;697.7901611;682.4263916;1.166244864;1.084749937;2.086132765;2.097094774;-1.601516962;84.68469238;52.77973557;100.0406952;395.3999939;406.598999;275.8284607;27726.65039;57.20170212
13.06.2019 03:28:56,398;697.5148926;697.7901611;682.4263916;1.166244864;1.084749937;2.085818768;2.077056885;-1.84936893;84.66116333;52.77973557;100.0511398;396.480011;406.67099;276.2078857;27726.65039;57.20170212
13.06.2019 03:29:11,435;697.5185547;697.7901611;682.4263916;1.166244864;1.084749937;2.085818768;2.12877202;-1.84936893;84.64546967;52.77973557;100.0647278;396.1199951;406.7969971;276.2078857;27726.66602;57.20170212
13.06.2019 03:29:26,465;697.5185547;697.7901611;682.4263916;1.166244864;1.084749937;2.085818768;2.084701538;-1.590210319;84.66116333;52.77973557;100.0558929;395.8800049;406.7070007;275.51474;27726.66602;57.20170212
13.06.2019 03:29:41,492;697.5112915;697.7901611;682.4263916;1.166244864;1.084749937;2.085818768;2.102422237;-1.590210319;84.64546967;52.77973557;100.0444794;396;406.7789917;275.51474;27726.66602;57.20170212
13.06.2019 03:29:56,525;697.5183716;697.7918701;682.4263916;1.166244864;1.084749937;2.085818768;2.116091013;-1.870282412;84.66116333;52.77973557;100.0670776;394.5599976;406.7789917;276.2638245;27726.66602;57.20170212
13.06.2019 03:30:11,559;697.5183716;697.7918701;682.4263916;1.166244864;1.084749937;2.085505247;2.085465431;-1.781597853;84.66899872;52.77973557;100.0794373;396.2399902;406.7250061;275.9864807;27726.68359;57.20170212
13.06.2019 03:30:26,584;697.5158081;697.7918701;682.4263916;1.166244864;1.084749937;2.085505247;2.106223583;-1.646872163;84.63763428;52.77973557;100.0907898;398.7600098;406.7250061;275.6262207;27726.68359;57.20170212
13.06.2019 03:30:41,621;697.5158081;697.7918701;682.4263916;1.166244864;1.084749937;2.086132765;2.06191802;-1.933980346;84.63763428;52.77973557;100.0725555;394.3200073;406.6889954;276.4744263;27726.68359;57.20170212
13.06.2019 03:30:56,656;697.5161743;697.7918701;682.4263916;1.166244864;1.084749937;2.086132765;2.089091063;-1.933980346;84.63763428;52.77973557;100.0606308;396.480011;406.8150024;276.4744263;27726.68359;57.20170212
13.06.2019 03:31:11,698;697.520813;697.7918701;682.4263916;1.166244864;1.084749937;2.086132765;2.069015026;-1.655620813;84.63763428;52.77973557;100.047081;397.0799866;406.868988;275.7298584;27726.69922;57.20170212
13.06.2019 03:31:26,733;697.520813;697.7918701;682.4263916;1.166244864;1.084749937;2.084877491;2.029926538;-1.88076067;84.63763428;52.77973557;100.0255508;396;406.868988;276.1713257;27726.69922;57.20170212
13.06.2019 03:31:41,764;697.520813;697.7918701;682.4263916;1.166244864;1.084749937;2.08425045;2.112678051;-1.752143621;84.62194061;52.77973557;100.0328217;394.6799927;406.9049988;275.7472534;27726.69922;57.20170212
13.06.2019 03:31:56,802;697.520813;697.7918701;682.4263916;1.166244864;1.084749937;2.084877491;2.112678051;-1.792633533;84.60626221;52.77973557;100.0343018;395.6400146;407.1220093;275.9357605;27726.69922;57.20170212
13.06.2019 03:32:11,835;697.5131226;697.7918701;682.4212646;1.166244864;1.084749937;2.083936453;2.093666553;-1.837713122;84.60626221;52.77973557;100.0355606;396.480011;407.0130005;275.9357605;27726.7168;57.20170212
13.06.2019 03:32:26,866;697.519165;697.7918701;682.4212646;1.166244864;1.084749937;2.083308697;2.08813715;-1.919647455;84.59056854;52.77973557;100.0099945;394.6799927;406.9049988;276.3348694;27726.7168;57.20170212
13.06.2019 03:32:41,908;697.519165;697.7918701;682.4212646;1.166244864;1.084749937;2.08425045;2.109831572;-2.026346922;84.59056854;52.77973557;100.0478668;395.2799988;407.0310059;276.6201477;27726.7168;57.20170212
13.06.2019 03:32:56,941;697.5222168;697.7918701;682.4212646;1.166244864;1.084749937;2.083622694;2.133116245;-1.76360178;84.59056854;52.77973557;100.0446091;395.8800049;407.0310059;275.8373108;27726.7168;57.20170212
13.06.2019 03:33:11,976;697.5222168;697.7918701;682.4212646;1.166244864;1.084749937;2.08425045;2.049227953;-1.718945265;84.60626221;52.77973557;100.0567551;396.7200012;406.9949951;275.7982178;27726.73242;57.20170212
13.06.2019 03:33:27,003;697.5119019;697.7918701;682.4282837;1.166244864;1.084749937;2.083936453;2.107933044;-1.924904346;84.59056854;52.77973557;100.0367126;395.6400146;406.7250061;276.3086548;27726.73242;57.20170212
13.06.2019 03:33:42,041;697.5119019;697.7918701;682.4282837;1.166244864;1.084749937;2.083308697;2.097094774;-1.540901661;84.59056854;52.77973557;100.0561523;395.7600098;406.868988;275.2019043;27726.73242;57.20170212
13.06.2019 03:33:57,078;697.5164795;697.789917;682.4282837;1.166244864;1.084749937;2.083308697;2.058268785;-1.684803963;84.59056854;52.81280899;100.0542526;393.6000061;406.9049988;275.5865479;27726.73242;57.20170212
13.06.2019 03:34:12,111;697.5217896;697.789917;682.4282837;1.166244864;1.084749937;2.082995176;2.085274458;-1.699817061;84.57488251;52.77973557;100.0569611;395.1600037;407.0859985;275.5865479;27726.75;57.20170212
13.06.2019 03:34:27,143;697.5217896;697.789917;682.4282837;1.166244864;1.084749937;2.082681656;2.044218063;-1.555882812;84.56703949;52.77973557;100.0409622;393.480011;406.9949951;275.1618958;27726.75;57.20170212
13.06.2019 03:34:42,183;697.5217896;697.789917;682.4282837;1.166244864;1.084749937;2.083308697;2.071888924;-1.946291208;84.5827179;52.77973557;100.0408859;393.8399963;407.1220093;276.2854004;27726.75;57.20170212
13.06.2019 03:34:57,217;697.5169678;697.789917;682.4158936;1.166244864;1.084749937;2.083308697;2.125368834;-1.667909741;84.5827179;52.77973557;100.0476227;394.3200073;407.1220093;275.5413818;27726.75;57.20170212
13.06.2019 03:35:12,256;697.5169678;697.789917;682.4158936;1.166244864;1.084749937;2.08236742;2.12082696;-1.980575562;84.55918884;52.74671555;100.0411377;396.3599854;407.1220093;276.2563477;27726.76758;57.20170212
13.06.2019 03:35:27,289;697.5231323;697.789917;682.4243774;1.166244864;1.084749937;2.083308697;2.098427296;-1.93541038;84.57488251;52.77973557;100.0545349;396.2399902;406.9949951;276.2563477;27726.76758;57.20170212
13.06.2019 03:35:42,334;697.5231323;697.789917;682.4243774;1.166244864;1.084749937;2.08236742;2.083937645;-1.64520216;84.57488251;52.74671555;100.0735245;395.0400085;406.8869934;275.3603516;27726.76758;57.20170212
13.06.2019 03:35:57,376;697.5151367;697.789917;682.4243774;1.166244864;1.084749937;2.08236742;2.101471424;-1.803752303;84.55918884;52.74671555;100.0665894;393.8399963;406.9049988;275.7839355;27726.76758;57.20170212
13.06.2019 03:36:12,415;697.5151367;697.789917;682.4243774;1.166244864;1.084749937;2.083308697;2.084510565;-1.794374228;84.56703949;51.55731583;100.0985641;393.8399963;406.8330078;275.7991638;27726.7832;57.20170212
13.06.2019 03:36:27,446;697.5230103;697.789917;682.4243774;1.166244864;1.084749937;2.08236742;2.070356607;-1.208877921;84.56703949;51.5242424;100.0956573;393.6000061;406.8869934;274.1945496;27726.7832;57.20170212
13.06.2019 03:36:42,487;697.5230103;697.789917;682.4243774;1.166244864;1.084749937;2.082054138;2.052500248;-1.22380352;84.55918884;51.5242424;100.1007004;393.1199951;406.8150024;274.1945496;27726.7832;57.20170212
13.06.2019 03:36:57,531;697.5230103;697.789917;682.4243774;1.166244864;1.084749937;2.081740379;2.081072092;-1.216498852;84.54351044;51.55731583;100.0843506;393.2399902;406.8869934;274.1350708;27726.7832;57.20170212
13.06.2019 03:37:12,571;697.5230103;697.789917;682.4243774;1.166244864;1.084749937;2.081740379;2.083173752;-0.997086346;84.55918884;51.55731583;100.0702057;391.9200134;406.7070007;273.5489502;27726.80078;57.20170212
13.06.2019 03:37:27,609;697.5230103;697.789917;682.4243774;1.166244864;1.084749937;2.081740379;2.07782197;-1.225447059;84.55135345;51.5242424;100.0802155;393;406.4909973;274.1589661;27726.80078;57.20170212
13.06.2019 03:37:42,641;697.5230103;697.789917;682.4243774;1.166244864;1.084749937;2.08236742;2.02237463;-0.89911288;84.55135345;51.55731583;100.1072006;394.3200073;406.8330078;273.3668213;27726.80078;57.20170212
13.06.2019 03:37:57,682;697.5158691;697.789917;682.4243774;1.166244864;1.084749937;2.081112862;2.021405458;-0.99387145;84.5278244;51.55731583;100.0948868;391.2000122;406.8330078;273.4606323;27726.80078;57.16400528
13.06.2019 03:38:12,714;697.5167847;697.789917;682.4243774;1.166244864;1.084749937;2.081112862;2.064412832;-1.377709866;84.5278244;51.55731583;100.0931854;393.6000061;406.8330078;274.4856873;27726.81641;57.16400528
13.06.2019 03:38:27,744;697.5167847;697.789917;682.4243774;1.166244864;1.084749937;2.081426382;2.037657976;-1.362743258;84.5278244;51.55731583;100.0945663;395.0400085;407.0130005;274.4856873;27726.81641;57.16400528
13.06.2019 03:38:42,790;697.5221558;697.789917;682.4243774;1.166244864;1.084749937;2.081112862;2.006839752;-1.377709866;84.50429535;51.55731583;100.0884094;391.3200073;407.2659912;274.4856873;27726.81641;57.11247253
13.06.2019 03:38:57,825;697.5221558;697.789917;682.4243774;1.166244864;1.084749937;2.080171824;2.06537199;-1.324673295;84.50429535;51.55731583;100.0908585;390.9599915;406.9769897;274.2241211;27726.81641;57.11247253
13.06.2019 03:39:12,860;697.5221558;697.789917;682.4243774;1.166244864;1.084749937;2.080485106;2.128393888;-1.309730887;84.50429535;51.55731583;100.0896912;392.0400085;407.0679932;274.2241211;27726.83398;57.11247253
13.06.2019 03:39:27,887;697.5183105;697.7920532;682.4243774;1.166244864;1.084749937;2.080799103;2.076100349;-1.294735909;84.4964447;51.5242424;100.0887985;392.7600098;407.0859985;274.2241211;27726.83398;57.11247253
13.06.2019 03:39:42,923;697.5248413;697.7920532;682.4243774;1.166244864;1.084749937;2.080485106;2.065180302;-1.309730887;84.51213074;51.55731583;100.1003189;393.3599854;406.8869934;274.2241211;27726.83398;57.11247253
13.06.2019 03:39:57,958;697.5248413;697.7920532;682.4174805;1.166244864;1.084749937;2.080485106;2.034760475;-1.339654326;84.50429535;51.5242424;100.0868225;392.8800049;406.7969971;274.2241211;27726.83398;57.10000992
13.06.2019 03:40:12,984;697.5248413;697.7920532;682.4174805;1.166244864;1.084749937;2.079544067;2.030120134;-1.354639769;84.48860168;51.5242424;100.1108017;393.2399902;406.7789917;274.2241211;27726.84961;57.10000992
13.06.2019 03:40:28,020;697.5248413;697.7920532;682.4174805;1.166244864;1.084749937;2.079230547;2.028185129;-1.509205341;84.4807663;51.55731583;100.0779037;393.2399902;406.9230042;274.5965576;27726.84961;57.10000992
13.06.2019 03:40:43,058;697.5244141;697.7920532;682.4174805;1.166244864;1.084749937;2.079857826;2.056346655;-1.479211092;84.4964447;51.5242424;100.1050339;393.7200012;406.9949951;274.5965576;27726.84961;57.10000992
13.06.2019 03:40:58,093;697.5244141;697.7920532;682.4174805;1.166244864;1.084749937;2.079544067;2.113816023;-1.494217515;84.4964447;51.59033585;100.093071;392.2799988;406.9949951;274.5965576;27726.84961;57.10000992
13.06.2019 03:41:13,137;697.5211182;697.7920532;682.4259644;1.166244864;1.084749937;2.079857826;2.034760475;-1.147372127;84.51998138;51.55731583;100.0759735;392.1600037;407.1040039;273.710907;27726.86719;57.10000992
13.06.2019 03:41:28,173;697.5211182;697.7920532;682.4259644;1.166244864;1.084749937;2.080171824;2.04749465;-1.305635929;84.5278244;51.55731583;100.070076;390.8399963;407.0130005;274.1732788;27726.86719;57.10000992
13.06.2019 03:41:43,210;697.5211182;697.7920532;682.4259644;1.166244864;1.084749937;2.080485106;2.053077698;-1.369067907;84.51213074;51.55731583;100.1035919;393.2399902;407.2839966;274.3825684;27726.86719;57.10000992
13.06.2019 03:41:58,241;697.5211182;697.7920532;682.4224854;1.166244864;1.084749937;2.080485106;2.058076382;-1.151209831;84.51213074;51.55731583;100.0996094;393.3599854;407.0859985;273.8009338;27726.86719;57.10000992
13.06.2019 03:42:13,286;697.5211182;697.7920532;682.4224854;1.166244864;1.084749937;2.080485106;1.907762647;-1.392388225;84.5278244;51.55731583;100.1084518;392.0400085;406.9410095;274.4447937;27726.88281;57.10000992
13.06.2019 03:42:28,320;697.5166016;697.7920532;682.4224854;1.166244864;1.084749937;2.081112862;2.095000029;-1.114001155;84.51998138;51.5242424;100.0803299;392.3999939;406.868988;273.7814636;27726.88281;57.10000992
13.06.2019 03:42:43,357;697.5249023;697.7920532;682.4224854;1.166244864;1.084749937;2.080171824;2.029539585;-1.396030784;84.51998138;51.55731583;100.0655899;393.3599854;406.868988;274.4145813;27726.88281;57.10000992
13.06.2019 03:42:58,389;697.5178223;697.7920532;682.4224854;1.166244864;1.084749937;2.080799103;2.056539059;-1.366072059;84.54351044;51.55731583;100.0792313;391.5599976;406.868988;274.4145813;27726.88281;57.10000992
13.06.2019 03:43:13,419;697.5234375;697.7920532;682.4224854;1.166244864;1.084749937;2.081426382;2.09385705;-1.336119652;84.53565979;51.59033585;100.061676;393.9599915;406.7430115;274.4145813;27726.90039;57.10000992
13.06.2019 03:43:28,457;697.5234375;697.7920532;682.4224854;1.166244864;1.084749937;2.082054138;2.059613466;-0.992839694;84.55135345;51.55731583;100.0744781;391.2000122;406.7250061;273.5774841;27726.90039;57.10000992
13.06.2019 03:43:43,490;697.5266113;697.7920532;682.4224854;1.166244864;1.084749937;2.081740379;2.075717688;-1.401155829;84.55135345;51.5242424;100.0540924;392.1600037;406.5809937;274.6283264;27726.90039;57.10000992
13.06.2019 03:43:58,521;697.5215454;697.7920532;682.4224854;1.166244864;1.084749937;2.082054138;2.128015757;-1.229662776;84.55135345;51.55731583;100.0685654;393.2399902;406.5809937;274.2102051;27726.90039;57.10000992
13.06.2019 03:44:13,556;697.5215454;697.7920532;682.4224854;1.166244864;1.084749937;2.082995176;2.052885056;-1.37220335;84.56703949;51.55731583;100.067543;393.7200012;406.3649902;274.710968;27726.91602;57.07985687
13.06.2019 03:44:28,580;697.5215454;697.7920532;682.4224854;1.166244864;1.084749937;2.083308697;2.103373051;-1.237719655;84.59056854;51.5242424;100.0916443;393.1199951;406.3649902;274.391449;27726.91602;57.07985687
13.06.2019 03:44:43,620;697.5215454;697.7920532;682.4224854;1.166244864;1.084749937;2.083622694;2.066906452;-1.230299234;84.57488251;51.5242424;100.0636368;393.2399902;406.4729919;274.4115906;27726.91602;57.07985687
13.06.2019 03:44:58,659;697.5215454;697.7920532;682.4224854;1.166244864;1.084749937;2.083936453;2.027798176;-1.215372086;84.59056854;51.55731583;100.0826263;393.9599915;406.3469849;274.4115906;27726.91602;57.09999466
13.06.2019 03:45:13,692;697.5270386;697.7920532;682.4224854;1.166244864;1.084749937;2.083622694;2.127259731;-1.290962815;84.59056854;51.55731583;100.0788345;394.9200134;405.9859924;274.704071;27726.93359;57.09999466
13.06.2019 03:45:28,735;697.5206909;697.7920532;682.4224854;1.166244864;1.084749937;2.083622694;2.117607355;-1.290962815;84.60626221;51.55731583;100.0895538;391.4400024;406.3110046;274.704071;27726.93359;57.09999466
13.06.2019 03:45:43,770;697.5289307;697.7920532;682.4224854;1.166244864;1.084749937;2.083622694;2.108882427;-0.948826253;84.6140976;51.55731583;100.079071;393.2399902;406.4190063;273.7889099;27726.93359;57.09999466
13.06.2019 03:45:58,805;697.5289307;697.7920532;682.4224854;1.166244864;1.084749937;2.084563971;2.07782197;-1.017254591;84.60626221;51.55731583;100.0873718;393.2399902;406.2929993;274.0916138;27726.93359;57.09999466
13.06.2019 03:46:13,834;697.5289307;697.7920532;682.4224854;1.166244864;1.084749937;2.083308697;2.057884455;-1.332259178;84.60626221;51.55731583;100.0755768;394.3200073;406.1480103;274.7744751;27726.94922;57.09999466
13.06.2019 03:46:28,875;697.526001;697.7920532;682.4224854;1.166244864;1.084749937;2.084563971;2.051538229;-1.141444564;84.6140976;51.55731583;100.0680466;394.9200134;406.2569885;274.4239197;27726.94922;57.09999466
13.06.2019 03:46:43,909;697.526001;697.7920532;682.4224854;1.166244864;1.084749937;2.084877491;2.135003805;-1.126532912;84.59841156;51.55731583;100.0571442;393.9599915;406.401001;274.4239197;27726.94922;57.09999466
13.06.2019 03:46:58,937;697.5281372;697.7920532;682.4224854;1.166244864;1.084749937;2.084563971;2.086801529;-1.336793303;84.62194061;51.55731583;100.0961914;392.7600098;406.4549866;274.9466858;27726.94922;57.09999466
13.06.2019 03:47:13,973;697.5281372;697.7920532;682.4224854;1.166244864;1.084749937;2.08425045;2.045567513;-1.159544826;84.6140976;51.55731583;100.0969696;394.4400024;406.401001;274.4324036;27726.9668;57.09999466
13.06.2019 03:47:29,015;697.522583;697.7920532;682.4224854;1.166244864;1.084749937;2.084563971;2.051923037;-1.144605517;84.6140976;51.5242424;100.0896912;391.3200073;406.401001;274.4324036;27726.9668;57.09999466
13.06.2019 03:47:44,046;697.522583;697.7920532;682.4224854;1.166244864;1.084749937;2.085505247;1.987337351;-1.099882364;84.63763428;51.5242424;100.0970764;394.0799866;406.4370117;274.4324036;27726.9668;57.09999466
13.06.2019 03:47:59,082;697.522583;697.7920532;682.4224854;1.166244864;1.084749937;2.085818768;2.110590696;-1.454691172;84.64546967;51.55731583;100.0994568;392.3999939;406.4190063;275.4223022;27726.9668;57.09999466
13.06.2019 03:48:14,110;697.522583;697.7920532;682.4224854;1.166244864;1.084749937;2.085505247;2.000219345;-1.170710564;84.63763428;51.55731583;100.1105881;392.3999939;406.5270081;274.6220398;27726.98242;57.09999466
13.06.2019 03:48:29,140;697.522583;697.7920532;682.4224854;1.166244864;1.086173534;2.084877491;2.09671402;-1.432480335;84.64546967;51.5242424;100.1010742;394.0799866;406.6350098;275.2427063;27726.98242;57.09999466
13.06.2019 03:48:44,185;697.522583;697.7920532;682.4224854;1.166244864;1.086173534;2.085191727;2.079542875;-1.055103898;84.62194061;51.55731583;100.1165695;393.1199951;406.7609863;274.2727051;27726.98242;57.09999466
13.06.2019 03:48:59,227;697.522583;697.7920532;682.4224854;1.166244864;1.086173534;2.086132765;2.086992264;-1.027976871;84.62979126;51.55731583;100.0785446;392.6400146;406.4370117;274.2727051;27726.98242;57.05760193
13.06.2019 03:49:14,267;697.522583;697.7920532;682.4224854;1.166244864;1.086173534;2.084877491;2.043447018;-1.087611794;84.63763428;51.59033585;100.0884171;394.3200073;406.4909973;274.2727051;27727;57.02923203
13.06.2019 03:49:29,297;697.5278931;697.7920532;682.4224854;1.166244864;1.086173534;2.085191727;2.079160452;-1.269446492;84.64546967;51.55731583;100.0868759;395.0400085;406.401001;274.7993469;27727;57.02923203
13.06.2019 03:49:44,333;697.5278931;697.7920532;682.4224854;1.166244864;1.086173534;2.085505247;2.080307484;-1.254528999;84.63763428;51.55731583;100.0759125;394.7999878;406.3829956;274.7993469;27727;57.00001144
13.06.2019 03:49:59,368;697.5278931;697.796875;682.4224854;1.167619348;1.086173534;2.086759806;2.11362648;-1.194857001;84.66116333;51.55731583;100.0776978;394.6799927;406.3110046;274.7993469;27727;57.00001144
13.06.2019 03:50:14,393;697.5231323;697.796875;682.4224854;1.167619348;1.086173534;2.086132765;2.085465431;-1.048517227;84.65332031;51.59033585;100.0856171;393.7200012;406.2569885;274.3277283;27727.01758;57.04279327
13.06.2019 03:50:29,433;697.5186768;697.796875;682.4224854;1.167619348;1.086173534;2.086446524;2.062877655;-0.868230581;84.65332031;51.55731583;100.0797272;392.0400085;406.3110046;273.8847656;27727.01758;57.04279327
13.06.2019 03:50:44,463;697.5186768;697.796875;682.4224854;1.167619348;1.086173534;2.085818768;2.065180302;-0.991312802;84.65332031;51.55731583;100.0846252;393.480011;406.401001;274.1346436;27727.01758;57.04279327
13.06.2019 03:50:59,491;697.5241699;697.796875;682.4224854;1.167619348;1.086173534;2.085818768;2.066714525;-0.987174928;84.66899872;51.55731583;100.095665;393;406.2749939;274.1235657;27727.0332;57.04279327
13.06.2019 03:51:14,526;697.5206909;697.7957764;682.4224854;1.167619348;1.086173534;2.086132765;2.03108716;-0.972269773;84.67684937;51.55731583;100.088623;394.2000122;406.2929993;274.1235657;27727.0332;57.09009552
13.06.2019 03:51:29,563;697.526062;697.7957764;682.4224854;1.167619348;1.086173534;2.087387562;2.072272062;-1.074335694;84.68469238;51.55731583;100.1152649;393.3599854;406.3829956;274.5563354;27727.0332;57.09009552
13.06.2019 03:51:44,594;697.526062;697.7957764;682.4224854;1.167619348;1.086173534;2.087074041;2.020436049;-1.089213371;84.67684937;51.55731583;100.1081619;392.2799988;406.2210083;274.5563354;27727.0332;57.09009552
13.06.2019 03:51:59,632;697.526062;697.7957764;682.4224854;1.167619348;1.086173534;2.086446524;2.054424047;-1.146647096;84.67684937;51.55731583;100.1030731;395.7600098;406.2210083;274.6303711;27727.05078;57.06036758
13.06.2019 03:52:14,670;697.526062;697.7957764;682.4224854;1.167619348;1.086173534;2.088015079;2.056923389;-1.072181225;84.69254303;51.55731583;100.0817261;396.6000061;406.1849976;274.6303711;27727.05078;57.04198456
13.06.2019 03:52:29,712;697.526062;697.7957764;682.4224854;1.167619348;1.086173534;2.088015079;2.110590696;-1.072181225;84.70037842;51.55731583;100.1055832;393.2399902;406.3110046;274.6303711;27727.05078;57.04198456
13.06.2019 03:52:44,751;697.526062;697.7957764;682.4224854;1.167619348;1.086173534;2.087387562;2.091760635;-0.761081338;84.70037842;51.55731583;100.099762;394.3200073;406.1480103;273.7170715;27727.05078;57.07967377
13.06.2019 03:52:59,791;697.526062;697.7957764;682.4224854;1.167619348;1.086173534;2.088328838;2.131039143;-1.176512599;84.69254303;51.55731583;100.1208496;394.4400024;406.0939941;274.9498901;27727.06641;57.07967377
13.06.2019 03:53:14,832;697.526062;697.7957764;682.4224854;1.167619348;1.086173534;2.087701797;2.055770159;-1.175180078;84.69254303;51.5242424;100.1193161;393.6000061;406.2030029;274.8665466;27727.06641;57.09999466
13.06.2019 03:53:29,871;697.5281372;697.7957764;682.4224854;1.167619348;1.086173534;2.088015079;2.064221144;-1.186299443;84.70822144;51.5242424;100.0998154;395.7600098;406.2390137;274.9361572;27727.06641;57.09999466
13.06.2019 03:53:44,912;697.5230713;697.7957764;682.4224854;1.167619348;1.086173534;2.088328838;2.005088329;-0.880232155;84.72390747;51.55731583;100.1055069;393.3599854;406.401001;274.1557922;27727.06641;57.09999466
13.06.2019 03:53:59,942;697.5230713;697.7957764;682.4224854;1.167619348;1.086173534;2.089269876;2.065755606;-1.100489497;84.73175049;51.5242424;100.1013336;393.1199951;406.2569885;274.8658142;27727.08398;57.09999466
13.06.2019 03:54:14,971;697.5230713;697.7957764;682.4224854;1.167619348;1.086173534;2.088642836;2.074952364;-1.073464394;84.73175049;51.55731583;100.0999527;394.4400024;406.2210083;274.713623;27727.08398;57.09999466
13.06.2019 03:54:30,011;697.5297241;697.7957764;682.4224854;1.167619348;1.086173534;2.088328838;2.017332315;-1.088356018;84.73175049;51.55731583;100.0950394;394.0799866;406.32901;274.713623;27727.08398;57.09999466
13.06.2019 03:54:45,044;697.5297241;697.7957764;682.4224854;1.167619348;1.086173534;2.088328838;2.082982779;-1.088356018;84.71607208;51.5242424;100.1037292;396.2399902;405.9679871;274.713623;27727.08398;57.02737045
13.06.2019 03:55:00,079;697.5297241;697.7939453;682.4224854;1.167619348;1.086173534;2.088328838;2.104703426;-1.088356018;84.71607208;51.5242424;100.1205368;396.3599854;406.1480103;274.713623;27727.09961;57.02737045
13.06.2019 03:55:15,116;697.5297241;697.7939453;682.4224854;1.167619348;1.086173534;2.088015079;2.106413603;-1.251992702;84.72390747;51.5242424;100.1169662;395.0400085;406.2390137;275.2010498;27727.09961;57.02737045
13.06.2019 03:55:30,147;697.5239258;697.7939453;682.4224854;1.167619348;1.086173534;2.089269876;2.057307959;-0.952892005;84.72390747;51.55731583;100.0964737;393;406.2390137;274.5586548;27727.09961;57.00001144
13.06.2019 03:55:45,182;697.5239258;697.7939453;682.4224854;1.167619348;1.086173534;2.089584112;2.063645363;-1.290225625;84.71607208;51.5242424;100.1073074;395.0400085;406.2390137;275.5035095;27727.09961;57.00001144
13.06.2019 03:56:00,216;697.5239258;697.7939453;682.4224854;1.167619348;1.086173534;2.088642836;2.109452009;-1.087464809;84.71607208;51.55731583;100.1288376;394.3200073;406.401001;274.8398743;27727.11719;57.00001144
13.06.2019 03:56:15,251;697.5307007;697.7939453;682.4224854;1.167619348;1.086173534;2.088642836;2.08088088;-1.087464809;84.73960114;51.5242424;100.1359406;395.8800049;406.401001;274.8398743;27727.11719;57.00001144
13.06.2019 03:56:30,286;697.5307007;697.7939453;682.4224854;1.167619348;1.086173534;2.088642836;2.014614582;-1.087464809;84.73175049;51.5242424;100.1398087;393.9599915;406.2030029;274.8398743;27727.11719;57.00001144
13.06.2019 03:56:45,323;697.5238037;697.7939453;682.4224854;1.167619348;1.086173534;2.089269876;2.089853764;-1.057734132;84.70822144;51.5242424;100.1174316;393.6000061;406.2030029;274.8398743;27727.11719;57.00001144
13.06.2019 03:57:00,362;697.5238037;697.7939453;682.4224854;1.167619348;1.086173534;2.089269876;2.085656166;-1.057734132;84.72390747;51.5242424;100.1004181;394.7999878;406.2030029;274.8398743;27727.13281;57.00001144
13.06.2019 03:57:15,393;697.526123;697.7939453;682.4186401;1.167619348;1.086173534;2.089269876;2.015197277;-1.057734132;84.73175049;51.55731583;100.1013794;393.8399963;406.2030029;274.8398743;27727.13281;57.00001144
13.06.2019 03:57:30,427;697.526123;697.7939453;682.4186401;1.167619348;1.086173534;2.088642836;2.059805632;-1.269759893;84.73175049;51.59033585;100.0924301;395.8800049;406.0400085;275.3287048;27727.13281;57.00001144
13.06.2019 03:57:45,473;697.5318604;697.7939453;682.4186401;1.167619348;1.086173534;2.089584112;2.077630758;-1.225071907;84.71607208;51.55731583;100.0979614;394.3200073;406.1300049;275.3287048;27727.13281;57.00001144
13.06.2019 03:58:00,508;697.5318604;697.7939453;682.4186401;1.167619348;1.086173534;2.088642836;2.058076382;-1.476169229;84.73960114;51.55731583;100.0913925;393.9599915;406.3110046;275.8821106;27727.15039;57.00001144
13.06.2019 03:58:15,539;697.5318604;697.7939453;682.4186401;1.167619348;1.086173534;2.089584112;2.073803663;-1.045730948;84.73175049;51.55731583;100.092041;394.4400024;406.4909973;274.8475952;27727.15039;57.02152252
13.06.2019 03:58:30,576;697.5232544;697.7939453;682.4226685;1.167619348;1.086173534;2.089584112;2.060381889;-1.045730948;84.73175049;51.49122238;100.1065674;394.5599976;406.4909973;274.8475952;27727.15039;57.06639099
13.06.2019 03:58:45,613;697.5307617;697.7939453;682.4226685;1.167619348;1.086173534;2.088956356;2.037078619;-1.075476408;84.73175049;51.5242424;100.0806351;394.0799866;406.4909973;274.8475952;27727.15039;57.04336166
13.06.2019 03:59:00,643;697.5307617;697.7939453;682.4226685;1.167619348;1.086173534;2.088956356;2.125368834;-0.83114934;84.73175049;51.5242424;100.0994797;394.0799866;406.5270081;274.1923218;27727.16602;57.04336166
13.06.2019 03:59:15,677;697.5307617;697.7939453;682.4226685;1.167619348;1.086173534;2.089584112;2.106033564;-1.26553762;84.72390747;51.5242424;100.0897446;394.2000122;406.3469849;275.4372559;27727.16602;57.04336166
13.06.2019 03:59:30,710;697.5307617;697.7939453;682.4226685;1.167619348;1.086173534;2.088642836;2.03031373;-0.916359425;84.73960114;51.5242424;100.1094208;395.8800049;406.3469849;274.3810425;27727.16602;57.00153351
13.06.2019 03:59:45,741;697.5307617;697.7939453;682.4226685;1.167619348;1.086173534;2.088956356;2.086228848;-1.202360511;84.71607208;51.55731583;100.1349411;393.2399902;406.3829956;275.1878662;27727.16602;57.00153351
13.06.2019 04:00:00,778;697.5211182;697.7939453;682.4226685;1.167619348;1.086173534;2.088642836;2.093285322;-0.900272965;84.73175049;51.55731583;100.1101532;393.1199951;406.3829956;274.3379517;27727.18359;57.00153351
13.06.2019 04:00:15,825;697.5304565;697.7952881;682.4226685;1.167619348;1.086173534;2.089584112;2.112298727;-1.253563881;84.73960114;51.55731583;100.0727844;393.7200012;406.2210083;275.4051514;27727.18359;57.00153351
13.06.2019 04:00:30,862;697.5304565;697.7952881;682.4226685;1.167619348;1.086173534;2.089584112;2.113057375;-1.245529056;84.73175049;51.55731583;100.0903778;395.6400146;406.2210083;275.383606;27727.18359;57.00153351
