Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 04:00:45,904;697.531311;697.7952881;682.4226685;1.167619348;1.086173534;2.088642836;2.161156416;-0.743757725;84.71607208;51.5242424;100.0981216;395.3999939;406.2210083;273.9182129;27727.18359;57.00153351
13.06.2019 04:01:00,934;697.526001;697.7952881;682.4226685;1.167619348;1.086173534;2.088956356;2.071314335;-1.015706301;84.73960114;51.55731583;100.1108398;394.3200073;406.0039978;274.6873169;27727.19922;57.00153351
13.06.2019 04:01:15,970;697.526001;697.7952881;682.4226685;1.167619348;1.086173534;2.089269876;2.113246918;-1.377116084;84.72390747;51.5242424;100.0726547;395.0400085;406.2390137;275.6965027;27727.19922;57.00153351
13.06.2019 04:01:31,013;697.5304565;697.7952881;682.4226685;1.167619348;1.086173534;2.089584112;2.112488031;-0.959171832;84.73960114;51.5242424;100.0605392;393.1199951;406.1480103;274.6154175;27727.19922;57.00153351
13.06.2019 04:01:46,036;697.5304565;697.7952881;682.4226685;1.167619348;1.086173534;2.088956356;2.006256104;-0.988902748;84.74743652;51.55731583;100.0602417;392.0400085;406.401001;274.6154175;27727.19922;57.00153351
13.06.2019 04:02:01,080;697.5281372;697.7952881;682.4226685;1.167619348;1.086173534;2.089897394;2.060765743;-1.085341454;84.72390747;51.55731583;100.0754776;394.7999878;406.32901;274.9937439;27727.2168;57.00153351
13.06.2019 04:02:16,122;697.5281372;697.7952881;682.4226685;1.167619348;1.086173534;2.089269876;2.079160452;-1.018847227;84.73175049;51.49122238;100.0794373;394.7999878;406.0939941;274.7355652;27727.2168;57.00153351
13.06.2019 04:02:31,161;697.5281372;697.7952881;682.4226685;1.167619348;1.086173534;2.089269876;2.052500248;-1.018847227;84.74743652;51.5242424;100.0680466;393.1199951;406.1659851;274.7355652;27727.2168;57.00153351
13.06.2019 04:02:46,189;697.5276489;697.7952881;682.4226685;1.167619348;1.086173534;2.089269876;2.097856283;-0.876748085;84.74743652;51.55731583;100.10289;394.6799927;406.32901;274.3544006;27727.2168;57.00153351
13.06.2019 04:03:01,222;697.5276489;697.7952881;682.4226685;1.167619348;1.086173534;2.09052515;2.101851702;-0.817367971;84.73175049;51.55731583;100.0965042;392.7600098;406.2390137;274.3544006;27727.23242;57.00153351
13.06.2019 04:03:16,255;697.5276489;697.7952881;682.4226685;1.167619348;1.086173534;2.089897394;2.027798176;-1.215402126;84.75527954;51.55731583;100.0940475;393.8399963;406.2390137;275.3426819;27727.23242;56.99999619
13.06.2019 04:03:31,288;697.5276489;697.7952881;682.4226685;1.167619348;1.086173534;2.088956356;2.054231644;-1.078911066;84.73960114;51.55731583;100.0925598;394.4400024;406.1480103;274.8568115;27727.23242;56.99999619
13.06.2019 04:03:46,336;697.5303955;697.7952881;682.4226685;1.167619348;1.086173534;2.089269876;2.13122797;-1.198123217;84.72390747;51.5242424;100.0949402;395.1600037;406.2030029;275.2164307;27727.23242;56.99999619
13.06.2019 04:04:01,369;697.5261841;697.7952881;682.4226685;1.167619348;1.086173534;2.089897394;2.082218647;-1.168345451;84.74743652;51.55731583;100.1148224;392.7600098;406.2210083;275.2164307;27727.25;56.99999619
13.06.2019 04:04:16,408;697.5261841;697.7952881;682.4226685;1.167619348;1.086173534;2.088956356;2.09975934;-1.253950357;84.74743652;51.5242424;100.0896683;394.9200134;406.3469849;275.3262329;27727.25;56.99999619
13.06.2019 04:04:31,442;697.5261841;697.7952881;682.420105;1.167619348;1.086173534;2.09052515;2.057884455;-0.970071256;84.74743652;51.59033585;100.098587;395.519989;406.7430115;274.7642517;27727.25;56.99999619
13.06.2019 04:04:46,482;697.53302;697.7952881;682.420105;1.167619348;1.086173534;2.089584112;2.083937645;-1.187602878;84.74743652;51.55731583;100.082077;395.6400146;406.6889954;275.2281799;27727.25;56.99999619
13.06.2019 04:05:01,521;697.53302;697.7952881;682.420105;1.167619348;1.086173534;2.089584112;2.036499262;-1.187602878;84.74743652;51.55731583;100.1153183;395.2799988;406.7250061;275.2281799;27727.26758;56.99999619
13.06.2019 04:05:16,558;697.53302;697.7952881;682.420105;1.167619348;1.086173534;2.089584112;2.103182793;-0.974845111;84.73960114;51.5242424;100.1080399;392.2799988;406.7250061;274.7371521;27727.26758;56.99999619
13.06.2019 04:05:31,594;697.526001;697.7952881;682.420105;1.167619348;1.086173534;2.090211153;2.065755606;-0.974845111;84.72390747;51.5242424;100.1046906;394.2000122;406.7969971;274.7371521;27727.26758;56.95796204
13.06.2019 04:05:46,627;697.526001;697.7952881;682.420105;1.167619348;1.086173534;2.089584112;2.013255119;-1.004549384;84.74743652;51.55731583;100.0830307;393.6000061;406.4909973;274.7371521;27727.26758;56.95796204
13.06.2019 04:06:01,663;697.526001;697.7952881;682.420105;1.167619348;1.086173534;2.089584112;2.098617554;-0.959976852;84.76313019;51.55731583;100.1048279;392.3999939;406.5270081;274.7371521;27727.2832;56.95796204
13.06.2019 04:06:16,693;697.5286865;697.7952881;682.420105;1.167619348;1.086173534;2.089584112;2.079160452;-1.004549384;84.74743652;51.5242424;100.1033096;392.7600098;406.4370117;274.7371521;27727.2832;56.95796204
13.06.2019 04:06:31,726;697.5235596;697.7952881;682.4243164;1.167619348;1.086173534;2.09052515;2.084701538;-0.758733392;84.76313019;51.49122238;100.1165161;392.8800049;406.7789917;274.1970215;27727.2832;56.90299988
13.06.2019 04:06:46,768;697.5286255;697.7952881;682.4243164;1.167619348;1.086173534;2.089584112;1.974217772;-0.977115095;84.75527954;51.5242424;100.0843201;393.3599854;406.5629883;274.7831116;27727.2832;56.90299988
13.06.2019 04:07:01,797;697.5286255;697.7952881;682.4243164;1.167619348;1.086173534;2.090211153;2.021986961;-0.991974592;84.75527954;51.5242424;100.1073074;394.3200073;406.5629883;274.7831116;27727.30078;56.90299988
13.06.2019 04:07:16,832;697.5286255;697.7952881;682.4243164;1.167619348;1.086173534;2.089269876;2.132738829;-0.936024666;84.77096558;51.55731583;100.0999451;394.6799927;406.598999;274.5133972;27727.30078;56.90299988
13.06.2019 04:07:31,874;697.5286255;697.7952881;682.4243164;1.167619348;1.086173534;2.089269876;2.149322271;-0.844543517;84.74743652;51.55731583;100.1303024;393.8399963;406.67099;274.4273071;27727.30078;56.90299988
13.06.2019 04:07:46,908;697.5335083;697.7952881;682.4243164;1.167619348;1.086173534;2.089269876;2.045760393;-1.199941516;84.77096558;51.5242424;100.1029892;393.6000061;406.67099;275.221283;27727.30078;56.90299988
13.06.2019 04:08:01,941;697.5335083;697.7952881;682.4243164;1.167619348;1.086173534;2.090211153;2.091569901;-1.202178717;84.75527954;51.5242424;100.128891;394.0799866;406.598999;275.347168;27727.31641;56.90299988
13.06.2019 04:08:16,978;697.5309448;697.7952881;682.4243164;1.167619348;1.086173534;2.09052515;2.102612495;-0.858764887;84.73960114;51.5242424;100.1253738;395.2799988;406.598999;274.4655151;27727.31641;56.90299988
13.06.2019 04:08:32,017;697.5309448;697.7952881;682.4243164;1.167619348;1.086173534;2.089584112;2.134437561;-0.953022838;84.75527954;51.5242424;100.1269684;395.1600037;406.4549866;274.5989075;27727.31641;56.96525192
13.06.2019 04:08:47,055;697.5309448;697.7952881;682.4243164;1.167619348;1.086173534;2.089584112;2.010923386;-1.263427854;84.73175049;51.5242424;100.1324234;395.1600037;406.5450134;275.4316101;27727.31641;56.96525192
13.06.2019 04:09:02,086;697.5262451;697.7952881;682.4189453;1.167619348;1.086173534;2.09052515;2.116091013;-0.751431108;84.74743652;51.5242424;100.1256104;394.0799866;406.5809937;274.018219;27727.33398;56.92098999
13.06.2019 04:09:17,119;697.5262451;697.7952881;682.4189453;1.167619348;1.086173534;2.090211153;2.076674461;-1.034770608;84.73960114;51.5242424;100.1418686;395.6400146;406.9230042;274.8979187;27727.33398;56.92098999
13.06.2019 04:09:32,164;697.5262451;697.7952881;682.4189453;1.167619348;1.086173534;2.09052515;2.073420763;-0.759596944;84.73960114;51.5242424;100.1626053;393.6000061;407.1040039;274.1993408;27727.33398;56.92098999
13.06.2019 04:09:47,193;697.5262451;697.7952881;682.4189453;1.167619348;1.086173534;2.090211153;2.018690586;-0.904140711;84.75527954;51.5242424;100.1422653;393;406.9590149;274.5473938;27727.33398;56.92098999
13.06.2019 04:10:02,229;697.5250854;697.7952881;682.4189453;1.167619348;1.086173534;2.089584112;2.03978157;-1.30225575;84.75527954;51.5242424;100.1223373;395.2799988;406.6889954;275.5357361;27727.34961;56.96249771
13.06.2019 04:10:17,259;697.5318604;697.7952881;682.4189453;1.167619348;1.086173534;2.090211153;2.045182228;-0.777172208;84.75527954;51.55731583;100.1187668;394.3200073;406.6889954;274.2066956;27727.34961;56.96249771
13.06.2019 04:10:32,293;697.5318604;697.7952881;682.4261475;1.167619348;1.086173534;2.089584112;2.097475529;-1.147025704;84.76313019;51.5242424;100.1264191;394.2000122;406.9410095;275.1193542;27727.34961;56.9345665
13.06.2019 04:10:47,336;697.5318604;697.7952881;682.4261475;1.167619348;1.086173534;2.09052515;2.091951132;-0.804122448;84.73175049;51.55731583;100.1200638;393.3599854;407.0310059;274.3188171;27727.34961;56.9345665
13.06.2019 04:11:02,379;697.5231934;697.7952881;682.4261475;1.167619348;1.086173534;2.089584112;2.102612495;-0.842229545;84.74743652;51.5242424;100.1169891;392.2799988;406.7609863;274.3016663;27727.36719;56.9345665
13.06.2019 04:11:17,418;697.5274658;697.7952881;682.4261475;1.167619348;1.086173534;2.089584112;2.038430452;-0.978520751;84.73960114;51.55731583;100.1153717;393.2399902;406.9410095;274.7071228;27727.36719;56.9345665
13.06.2019 04:11:32,445;697.5274658;697.7952881;682.4261475;1.167619348;1.086173534;2.090211153;2.042096853;-1.000387788;84.75527954;51.55731583;100.1013184;396.6000061;406.8510132;274.7071228;27727.36719;56.9345665
13.06.2019 04:11:47,489;697.5274658;697.7952881;682.4208984;1.167619348;1.086173534;2.089584112;2.062685728;-1.030087709;84.76313019;51.55731583;100.1061859;393;406.7430115;274.7071228;27727.36719;56.9345665
13.06.2019 04:12:02,526;697.5274658;697.7952881;682.4208984;1.167619348;1.086173534;2.089584112;2.041904211;-1.030087709;84.73960114;51.55731583;100.1069946;392.6400146;406.7430115;274.7071228;27727.38281;56.9345665
13.06.2019 04:12:17,568;697.5274658;697.7952881;682.4208984;1.167619348;1.086173534;2.089897394;2.066714525;-0.99549365;84.75527954;51.55731583;100.1108627;395.7600098;406.868988;274.6541443;27727.38281;56.90002441
13.06.2019 04:12:32,612;697.5274658;697.7952881;682.4208984;1.167619348;1.086173534;2.089897394;2.072846413;-0.99549365;84.73175049;51.5242424;100.1025543;393.6000061;406.868988;274.6541443;27727.38281;56.90002441
13.06.2019 04:12:47,636;697.5232544;697.7952881;682.4208984;1.167619348;1.086173534;2.090211153;2.033020973;-1.025230408;84.74743652;51.55731583;100.1124039;391.3200073;406.868988;274.6541443;27727.38281;56.90002441
13.06.2019 04:13:02,681;697.5266113;697.7952881;682.4208984;1.167619348;1.086173534;2.089897394;2.082027674;-1.066774249;84.74743652;51.55731583;100.1038055;393.8399963;406.7969971;274.8453064;27727.40039;56.90002441
13.06.2019 04:13:17,723;697.5306396;697.7952881;682.4208984;1.167619348;1.086173534;2.089584112;2.044025421;-0.976838887;84.75527954;51.55731583;100.0945129;391.7999878;406.6889954;274.7054749;27727.40039;56.90002441
13.06.2019 04:13:32,761;697.5250854;697.7952881;682.4208984;1.167619348;1.086173534;2.089897394;2.084319592;-0.886205435;84.74743652;51.55731583;100.0944366;393.1199951;406.598999;274.4223938;27727.40039;56.90002441
13.06.2019 04:13:47,803;697.5271606;697.7952881;682.4208984;1.167619348;1.086173534;2.088956356;2.084319592;-1.099483252;84.73175049;51.59033585;100.1133347;391.9200134;406.7430115;274.9546814;27727.40039;56.90002441
13.06.2019 04:14:02,842;697.5271606;697.7952881;682.4208984;1.167619348;1.086173534;2.088642836;2.045760393;-1.167326689;84.71607208;51.55731583;100.114006;395.0400085;406.7430115;275.0968018;27727.41602;56.90002441
13.06.2019 04:14:17,883;697.5271606;697.7952881;682.4208984;1.167619348;1.086173534;2.088642836;2.070164919;-0.92361325;84.69254303;51.55731583;100.1110382;392.3999939;406.6889954;274.4032288;27727.41602;56.90002441
13.06.2019 04:14:32,922;697.5271606;697.7952881;682.4208984;1.167619348;1.086173534;2.088015079;2.064796686;-1.445949912;84.70037842;51.55731583;100.1132584;394.5599976;406.5809937;275.7638245;27727.41602;56.90002441
13.06.2019 04:14:47,957;697.5228882;697.7952881;682.4208984;1.167619348;1.086173534;2.087701797;2.046723843;-1.170530677;84.70037842;51.55731583;100.1098404;393.2399902;406.6350098;274.9855347;27727.41602;56.90002441
13.06.2019 04:15:02,992;697.5228882;697.7952881;682.4208984;1.167619348;1.086173534;2.087701797;2.088327885;-1.170530677;84.69254303;51.55731583;100.1143723;391.5599976;406.8869934;274.9855347;27727.43359;56.90002441
13.06.2019 04:15:18,033;697.5237427;697.7952881;682.4208984;1.167619348;1.086173534;2.087701797;2.077248335;-1.170530677;84.70037842;51.55731583;100.1160431;394.0799866;406.6170044;274.9855347;27727.43359;56.90002441
13.06.2019 04:15:33,077;697.5237427;697.7952881;682.4208984;1.167619348;1.086173534;2.087387562;2.047879934;-1.085124969;84.70822144;51.49122238;100.0870819;395.3999939;406.4549866;274.6159058;27727.43359;56.90002441
13.06.2019 04:15:48,114;697.5255737;697.7952881;682.4208984;1.167619348;1.086173534;2.087387562;2.06191802;-1.085124969;84.68469238;51.55731583;100.0776978;393.2399902;406.6889954;274.6159058;27727.43359;56.90002441
13.06.2019 04:16:03,142;697.5255737;697.7952881;682.4208984;1.167619348;1.086173534;2.087701797;2.089853764;-1.070206285;84.68469238;51.55731583;100.0879669;394.5599976;406.6889954;274.6159058;27727.44922;56.90002441
13.06.2019 04:16:18,174;697.5284424;697.7936401;682.4208984;1.167619348;1.086173534;2.087387562;2.068631649;-1.054217458;84.66899872;51.55731583;100.0830917;392.8800049;406.6350098;274.5330811;27727.44922;56.90002441
13.06.2019 04:16:33,213;697.5284424;697.7936401;682.4234009;1.167619348;1.086173534;2.086132765;2.066906452;-1.06910193;84.66899872;51.55731583;100.0839691;394.7999878;406.67099;274.5330811;27727.44922;56.90002441
13.06.2019 04:16:48,262;697.5284424;697.7936401;682.4234009;1.167619348;1.086173534;2.086132765;2.060573816;-1.113781333;84.65332031;51.5242424;100.0883636;395.2799988;406.4729919;274.5330811;27727.44922;56.90002441
13.06.2019 04:17:03,288;697.5284424;697.7936401;682.4234009;1.167619348;1.086173534;2.085505247;2.049420595;-1.141577005;84.65332031;51.55731583;100.0545349;392.2799988;406.4729919;274.5276489;27727.4668;56.90002441
13.06.2019 04:17:18,331;697.5301514;697.7936401;682.4234009;1.167619348;1.086173534;2.084877491;2.039974689;-1.444740653;84.62979126;51.55731583;100.0629272;393.9599915;406.7789917;275.2991943;27727.4668;56.90002441
13.06.2019 04:17:33,369;697.5301514;697.7936401;682.4234009;1.167619348;1.086173534;2.085818768;2.028572321;-1.136137724;84.64546967;51.55731583;100.0747223;393.6000061;406.7969971;274.553009;27727.4668;56.90002441
13.06.2019 04:17:48,409;697.5221558;697.7936401;682.4234009;1.167619348;1.086173534;2.085505247;2.074378014;-1.151056647;84.62194061;51.55731583;100.0945129;393.7200012;406.8869934;274.553009;27727.4668;56.90002441
13.06.2019 04:18:03,438;697.5289917;697.7936401;682.4234009;1.167619348;1.086173534;2.084877491;2.081836462;-1.180896044;84.62194061;51.59033585;100.0731506;394.4400024;406.7969971;274.553009;27727.48242;56.90002441
13.06.2019 04:18:18,477;697.5289917;697.7936401;682.4234009;1.167619348;1.086173534;2.083622694;2.055193186;-1.413859963;84.59841156;51.55731583;100.0923004;393.6000061;407.0499878;275.0163574;27727.48242;56.90002441
13.06.2019 04:18:33,514;697.5238647;697.7936401;682.4234009;1.167619348;1.086173534;2.082995176;2.051345825;-1.143571258;84.57488251;51.55731583;100.0966339;392.6400146;406.7969971;274.2135315;27727.48242;56.90002441
13.06.2019 04:18:48,544;697.5238647;697.7936401;682.4234009;1.167619348;1.086173534;2.083936453;2.045760393;-1.098790646;84.59841156;51.55731583;100.0957947;393.8399963;407.0310059;274.2135315;27727.48242;56.90002441
13.06.2019 04:19:03,582;697.5238647;697.7936401;682.4234009;1.167619348;1.086173534;2.08425045;2.114574432;-1.083868861;84.5827179;51.55731583;100.0775909;393.9599915;407.0310059;274.2135315;27727.5;56.90002441
13.06.2019 04:19:18,620;697.5238647;697.7936401;682.4234009;1.167619348;1.086173534;2.082995176;2.124423027;-1.261051893;84.59841156;51.55731583;100.095253;393.3599854;407.1040039;274.5276794;27727.5;56.90002441
13.06.2019 04:19:33,664;697.5238647;697.7936401;682.4234009;1.167619348;1.086173534;2.082995176;2.060573816;-1.191565037;84.56703949;51.49122238;100.0996323;393.6000061;406.868988;274.3418884;27727.5;56.90002441
13.06.2019 04:19:48,702;697.5238647;697.7936401;682.4234009;1.167619348;1.086173534;2.083308697;2.044410944;-1.215086937;84.5827179;51.55731583;100.0824585;392.2799988;406.868988;274.4447021;27727.5;56.90002441
13.06.2019 04:20:03,738;697.5238647;697.7936401;682.4234009;1.167619348;1.086173534;2.082995176;2.043061256;-1.451618314;84.57488251;51.55731583;100.1048508;393.7200012;407.0499878;275.0372009;27727.51758;56.90002441
13.06.2019 04:20:18,771;697.5238647;697.7936401;682.4234009;1.167619348;1.086173534;2.083308697;2.052307844;-1.481582522;84.57488251;51.55731583;100.0592041;393;407.0499878;275.0372009;27727.51758;56.90002441
13.06.2019 04:20:33,809;697.5270386;697.7936401;682.4234009;1.167619348;1.086173534;2.082681656;2.080689907;-1.680349946;84.55918884;51.55731583;100.0805817;394.2000122;407.0499878;275.6087341;27727.51758;56.90002441
13.06.2019 04:20:48,844;697.5270386;697.7936401;682.4234009;1.167619348;1.086173534;2.082054138;2.033987522;-1.293422103;84.55918884;51.55731583;100.1075897;393;406.9590149;274.4943237;27727.51758;56.90002441
13.06.2019 04:21:03,884;697.5270386;697.7913208;682.4213257;1.167619348;1.086173534;2.082054138;2.094047308;-1.487582207;84.55135345;51.55731583;100.0970383;393.8399963;406.9590149;274.933075;27727.5332;56.90002441
13.06.2019 04:21:18,927;697.5270386;697.7913208;682.4213257;1.167619348;1.086173534;2.08236742;2.035919666;-1.44262588;84.55918884;51.55731583;100.0883636;393.7200012;406.9590149;274.933075;27727.5332;56.90002441
13.06.2019 04:21:33,966;697.5270386;697.7913208;682.4213257;1.167619348;1.086173534;2.081740379;2.052307844;-1.472584724;84.56703949;51.55731583;100.066925;392.3999939;406.7969971;274.933075;27727.5332;56.90002441
13.06.2019 04:21:49,008;697.5202637;697.7913208;682.4213257;1.167619348;1.086173534;2.08236742;2.060189724;-1.44262588;84.55135345;51.59033585;100.0553436;392.3999939;406.6350098;274.933075;27727.5332;56.82148743
13.06.2019 04:22:04,039;697.5202637;697.7913208;682.4213257;1.167619348;1.086173534;2.08236742;1.985772967;-1.618119717;84.55918884;51.55731583;100.0551605;393.1199951;406.5270081;275.4021606;27727.55078;56.86378479
13.06.2019 04:22:19,079;697.5202637;697.7913208;682.4213257;1.167619348;1.086173534;2.081426382;2.048650265;-1.31925118;84.53565979;51.59033585;100.0596237;395.519989;406.598999;274.4833069;27727.55078;56.80685425
13.06.2019 04:22:34,115;697.5234985;697.7913208;682.4213257;1.167619348;1.086173534;2.081740379;2.012866497;-1.304267526;84.55918884;51.59033585;100.0728683;392.6400146;406.5450134;274.4833069;27727.55078;56.80685425
13.06.2019 04:22:49,156;697.5303955;697.7913208;682.4213257;1.167619348;1.086173534;2.08236742;2.099188566;-1.274359107;84.53565979;51.5242424;100.0727692;393.3599854;406.4729919;274.4833069;27727.55078;56.80685425
13.06.2019 04:23:04,189;697.5303955;697.7913208;682.4213257;1.167619348;1.086173534;2.080799103;2.070548058;-1.349186182;84.53565979;51.5242424;100.101059;394.3200073;406.4909973;274.4833069;27727.56641;56.80685425
13.06.2019 04:23:19,228;697.5253906;697.7913208;682.4213257;1.167619348;1.086173534;2.080799103;2.098427296;-1.349186182;84.53565979;51.55731583;100.090477;392.2799988;406.4190063;274.4833069;27727.56641;56.80685425
13.06.2019 04:23:34,258;697.5253906;697.7913208;682.4213257;1.167619348;1.086173534;2.081112862;1.961448789;-1.233736157;84.53565979;51.55731583;100.0839005;393.6000061;406.4729919;274.2148438;27727.56641;56.80685425
13.06.2019 04:23:49,302;697.5194702;697.7913208;682.4213257;1.167619348;1.086173534;2.081112862;2.090235472;-1.233736157;84.51998138;51.5242424;100.0894623;391.7999878;406.4729919;274.2148438;27727.56641;56.80685425
13.06.2019 04:24:04,336;697.5257568;697.7924805;682.4213257;1.167619348;1.086173534;2.081112862;2.028959274;-1.534002304;84.51998138;51.55731583;100.1013107;393.9599915;406.4729919;275.0170288;27727.58398;56.80685425
13.06.2019 04:24:19,374;697.5257568;697.7924805;682.4213257;1.167619348;1.086173534;2.081426382;2.06537199;-1.228182077;84.51998138;51.55731583;100.0956955;392.8800049;406.5270081;274.2399902;27727.58398;56.80685425
13.06.2019 04:24:34,413;697.5257568;697.7924805;682.4213257;1.167619348;1.086173534;2.080485106;2.070548058;-1.273073077;84.4964447;51.55731583;100.089447;393.6000061;406.401001;274.2399902;27727.58398;56.80685425
13.06.2019 04:24:49,457;697.5257568;697.7924805;682.4213257;1.167619348;1.086173534;2.079544067;2.073229551;-1.663521886;84.4964447;51.55731583;100.1194153;394.5599976;406.8150024;275.1223145;27727.58398;56.80685425
13.06.2019 04:25:04,490;697.519165;697.7924805;682.4213257;1.167619348;1.086173534;2.079544067;2.084701538;-1.351180077;84.48860168;51.55731583;100.0981369;392.519989;406.5809937;274.3285828;27727.59961;56.85221481
13.06.2019 04:25:19,528;697.519165;697.7924805;682.4213257;1.167619348;1.086173534;2.078916311;2.077248335;-1.381185174;84.4807663;51.59033585;100.1044006;394.6799927;406.67099;274.3285828;27727.59961;56.81639481
13.06.2019 04:25:34,559;697.5257568;697.7924805;682.4213257;1.167619348;1.086173534;2.079544067;2.026443005;-1.599447966;84.4807663;51.55731583;100.0867996;392.6400146;406.67099;274.991333;27727.59961;56.81639481
13.06.2019 04:25:49,592;697.5257568;697.7924805;682.4213257;1.167619348;1.086173534;2.079544067;2.070356607;-1.38811183;84.4807663;51.59033585;100.0912628;393.3599854;406.6530151;274.4271851;27727.59961;56.81639481
13.06.2019 04:26:04,627;697.5257568;697.7924805;682.4213257;1.167619348;1.086173534;2.078916311;2.076483011;-1.418128014;84.46507263;51.62340927;100.0981369;391.5599976;406.6530151;274.4271851;27727.61719;56.87924576
13.06.2019 04:26:19,665;697.5257568;697.7924805;682.4213257;1.167619348;1.086173534;2.078289509;2.017914534;-1.829886317;84.46507263;51.59033585;100.070343;396;406.5809937;275.4457092;27727.61719;56.87924576
13.06.2019 04:26:34,692;697.5257568;697.7924805;682.4213257;1.167619348;1.086173534;2.078289509;2.081454515;-1.499965191;84.46507263;51.59033585;100.0731964;393.7200012;406.6170044;274.5655212;27727.61719;56.87924576
13.06.2019 04:26:49,731;697.5257568;697.7924805;682.4213257;1.167619348;1.086173534;2.078289509;1.996124983;-1.284302711;84.46507263;51.59033585;100.0876312;393;406.5270081;273.9901428;27727.61719;56.89797592
13.06.2019 04:27:04,768;697.5217285;697.7924805;682.4213257;1.167619348;1.086173534;2.077661753;2.084510565;-1.4298141;84.47290802;51.59033585;100.0781555;391.6799927;406.6530151;274.2982483;27727.63281;56.89797592
13.06.2019 04:27:19,803;697.5217285;697.7924805;682.4213257;1.167619348;1.086173534;2.077661753;2.111729383;-1.4298141;84.44154358;51.55731583;100.0684586;392.8800049;406.4909973;274.2982483;27727.63281;56.82989883
13.06.2019 04:27:34,836;697.5217285;697.7924805;682.4213257;1.167619348;1.086173534;2.077033997;2.037851095;-1.49972415;84.44154358;51.59033585;100.066925;394.4400024;406.4729919;274.4045105;27727.63281;56.87517166
13.06.2019 04:27:49,874;697.5217285;697.7924805;682.4213257;1.167619348;1.086173534;2.077347994;2.107363224;-1.484671354;84.41801453;51.55731583;100.0680389;395.8800049;406.2390137;274.4045105;27727.63281;56.87517166
13.06.2019 04:28:04,918;697.5217285;697.7924805;682.4213257;1.167619348;1.086173534;2.077347994;2.013255119;-1.484671354;84.43370056;51.59033585;100.0871353;393.480011;406.0939941;274.4045105;27727.65039;56.87517166
13.06.2019 04:28:19,959;697.5263672;697.7924805;682.4213257;1.167619348;1.086173534;2.077347994;2.017526388;-1.484671354;84.43370056;51.55731583;100.0726089;393.3599854;406.0939941;274.4045105;27727.65039;56.89889526
13.06.2019 04:28:34,988;697.5263672;697.7924805;682.4213257;1.167619348;1.086173534;2.077033997;2.08088088;-1.49972415;84.43370056;51.55731583;100.0734253;393.480011;406.3649902;274.4045105;27727.65039;56.89889526
13.06.2019 04:28:50,023;697.5193481;697.7924805;682.4213257;1.167619348;1.086173534;2.077347994;2.090807438;-1.668671608;84.43370056;51.55731583;100.0612946;391.4400024;406.3649902;274.8951721;27727.65039;56.8445549
13.06.2019 04:29:05,058;697.5231323;697.7924805;682.4213257;1.167619348;1.086173534;2.077033997;2.070548058;-1.494270921;84.42584991;51.55731583;100.0921936;394.6799927;406.3649902;274.3899536;27727.66602;56.8445549
13.06.2019 04:29:20,086;697.5200806;697.7924805;682.4213257;1.167619348;1.086173534;2.076406479;2.065755606;-1.512894869;84.43370056;51.55731583;100.0815048;392.8800049;406.3110046;274.2665405;27727.66602;56.8445549
13.06.2019 04:29:35,120;697.5252075;697.7924805;682.4242554;1.167619348;1.086173534;2.07609272;2.086992264;-1.527917743;84.41016388;51.59033585;100.0732803;393;406.3649902;274.2665405;27727.66602;56.81741333
13.06.2019 04:29:50,642;697.5252075;697.7911987;682.4242554;1.167619348;1.086173534;2.076720476;2.079351902;-1.863003373;84.40232086;51.55731583;100.0577927;395.0400085;406.2390137;275.1592407;27727.66602;56.81741333
13.06.2019 04:30:05,686;697.5252075;697.7911987;682.4242554;1.167619348;1.086173534;2.075465441;2.094047308;-1.661297202;84.39448547;51.55731583;100.089035;393.3599854;406.3469849;274.541626;27727.68359;56.81741333
13.06.2019 04:30:20,719;697.5281372;697.7911987;682.4242554;1.167619348;1.086173534;2.07609272;2.076865435;-1.631172538;84.37095642;51.59033585;100.0948868;393;405.6799927;274.541626;27727.68359;56.81741333
13.06.2019 04:30:35,767;697.5281372;697.7911987;682.4242554;1.167619348;1.086173534;2.07609272;2.056923389;-1.424036145;84.37879181;51.59033585;100.0777664;393.480011;406.32901;273.8696594;27727.68359;56.80001068
13.06.2019 04:30:50,795;697.5281372;697.7911987;682.4242554;1.167619348;1.086173534;2.075779438;2.080498695;-1.606852889;84.38663483;51.59033585;100.0825729;393.3599854;406.32901;274.4367981;27727.68359;56.80001068
13.06.2019 04:31:05,830;697.5272217;697.7911987;682.4242554;1.167619348;1.086173534;2.074838161;2.100330114;-1.652036548;84.38663483;51.59033585;100.0458603;394.3200073;406.1480103;274.4367981;27727.69922;56.80001068
13.06.2019 04:31:20,870;697.5272217;697.7911987;682.4242554;1.167619348;1.086173534;2.074838161;2.073995113;-1.560872078;84.38663483;51.5242424;100.0688477;393.3599854;406.1300049;274.4367981;27727.69922;56.80001068
13.06.2019 04:31:35,905;697.5272217;697.7911987;682.4208984;1.167619348;1.086173534;2.074838161;2.072846413;-1.606026292;84.38663483;51.55731583;100.0737228;393;406.1300049;274.4367981;27727.69922;56.80001068
13.06.2019 04:31:50,949;697.5272217;697.7911987;682.4208984;1.167619348;1.086173534;2.074524164;2.087183237;-1.62111342;84.35526276;51.55731583;100.0692902;393.1199951;406.1300049;274.4367981;27727.69922;56.80001068
13.06.2019 04:32:05,984;697.5272217;697.7911987;682.4208984;1.167619348;1.086173534;2.074210405;2.090044498;-1.56597054;84.36310577;51.59033585;100.0476227;392.1600037;406.1300049;274.2497864;27727.7168;56.80001068
13.06.2019 04:32:21,025;697.5236206;697.7911987;682.4208984;1.167619348;1.086173534;2.074524164;2.05615449;-1.682137966;84.36310577;51.55731583;100.0603256;392.1600037;406.0400085;274.5993347;27727.7168;56.80001068
13.06.2019 04:32:36,065;697.5178223;697.7911987;682.4208984;1.167619348;1.086173534;2.074838161;2.06537199;-1.543418646;84.37095642;51.59033585;100.0727844;393.6000061;405.8420105;274.2700195;27727.7168;56.80001068
13.06.2019 04:32:51,095;697.5230103;697.7911987;682.4266357;1.167619348;1.086173534;2.075151682;2.083937645;-1.48782742;84.35526276;51.55731583;100.0460663;394.6799927;405.9679871;274.1619263;27727.7168;56.80001068
13.06.2019 04:33:06,138;697.5230103;697.7911987;682.4266357;1.167619348;1.086173534;2.074210405;2.06613946;-1.810953856;84.35526276;51.55731583;100.0689774;396.3599854;405.9679871;274.9022522;27727.73242;56.80001068
13.06.2019 04:33:21,172;697.5230103;697.7911987;682.4266357;1.167619348;1.086173534;2.073897123;2.056539059;-1.826041818;84.35526276;51.55731583;100.0604401;393.480011;405.9679871;274.9022522;27727.73242;56.80001068
13.06.2019 04:33:36,210;697.5175171;697.7911987;682.4266357;1.167619348;1.086173534;2.073583126;2.09557128;-1.642700672;84.35526276;51.55731583;100.083847;393.2399902;405.8420105;274.1734924;27727.73242;56.80001068
13.06.2019 04:33:51,243;697.5222168;697.7911987;682.4177246;1.167619348;1.084761381;2.073897123;2.022568464;-1.642700672;84.33957672;51.55731583;100.0689621;393.6000061;405.697998;274.1734924;27727.73242;56.80001068
13.06.2019 04:34:06,282;697.5123291;697.7911987;682.4177246;1.167619348;1.084761381;2.074838161;2.058268785;-1.597516418;84.34742737;51.59033585;100.0374069;394.6799927;405.9679871;274.1734924;27727.75;56.80001068
13.06.2019 04:34:21,320;697.5263672;697.7911987;682.4177246;1.167619348;1.084761381;2.074210405;2.042482853;-1.672872663;84.34742737;51.55731583;100.0380096;393;405.8959961;274.1734924;27727.75;56.80001068
13.06.2019 04:34:36,353;697.5263672;697.7911987;682.4177246;1.167619348;1.084761381;2.073583126;2.029539585;-1.786248207;84.3317337;51.55731583;100.0291519;395.2799988;405.6799927;274.8666687;27727.75;56.80001068
13.06.2019 04:34:51,381;697.5263672;697.7911987;682.4177246;1.167619348;1.084761381;2.073583126;2.094238043;-1.421144485;84.31604767;51.55731583;100.0650711;395.6400146;405.6799927;273.8942261;27727.75;56.80001068
13.06.2019 04:35:06,412;697.5263672;697.7911987;682.4177246;1.167619348;1.084761381;2.072328091;2.028959274;-1.509854674;84.3317337;51.55731583;100.0821762;393.480011;405.7879944;274.0903931;27727.76758;56.80001068
13.06.2019 04:35:21,455;697.5216675;697.7911987;682.4235229;1.167619348;1.084761381;2.073583126;2.142734051;-1.494793057;84.31604767;51.59033585;100.0493774;395.1600037;405.571991;274.0903931;27727.76758;56.80001068
13.06.2019 04:35:36,489;697.5157471;697.7911987;682.4235229;1.167619348;1.084761381;2.07264185;1.956920624;-1.848218679;84.3317337;51.55731583;100.0551605;393;405.7160034;274.5671387;27727.76758;56.80001068
13.06.2019 04:35:51,527;697.5258789;697.7911987;682.4235229;1.167619348;1.084761381;2.073269367;2.061149836;-1.626100779;84.3317337;51.59033585;100.0565948;393.6000061;405.9679871;274.0567322;27727.76758;56.80001068
13.06.2019 04:36:06,565;697.5258789;697.7911987;682.4235229;1.167619348;1.084761381;2.072014093;2.085274458;-1.68643415;84.31604767;51.55731583;100.0535965;391.9200134;405.9320068;274.0567322;27727.7832;56.80001068
13.06.2019 04:36:21,606;697.5280762;697.7911987;682.4235229;1.167619348;1.084761381;2.071700335;1.988510013;-1.779013276;84.29251099;51.55731583;100.0392303;394.0799866;405.8059998;274.2626038;27727.7832;56.80001068
13.06.2019 04:36:36,638;697.5280762;697.7911987;682.4169312;1.167619348;1.084761381;2.071387053;2.114574432;-1.965194345;84.2846756;51.55731583;100.0256882;395.7600098;405.9320068;274.9199524;27727.7832;56.80001068
13.06.2019 04:36:51,673;697.5280762;697.7911987;682.4169312;1.167619348;1.084761381;2.071700335;2.053847075;-1.678566813;84.2846756;51.55731583;100.0093765;393.2399902;405.7160034;274.1978149;27727.7832;56.89144897
13.06.2019 04:37:06,700;697.5247803;697.7911987;682.4169312;1.167619348;1.084761381;2.071073055;2.052692652;-1.895198941;84.300354;51.55731583;100.0186005;394.3200073;405.9320068;274.6936035;27727.80078;56.89144897
13.06.2019 04:37:21,731;697.5247803;697.7911987;682.4169312;1.167619348;1.084761381;2.072014093;2.083364964;-1.775889277;84.2846756;51.55731583;100.0130692;393.480011;406.0580139;274.3763428;27727.80078;56.89144897
13.06.2019 04:37:36,766;697.5141602;697.7911987;682.4169312;1.167619348;1.084761381;2.071700335;2.030120134;-1.734461069;84.2846756;51.59033585;99.99784088;394.6799927;405.9320068;274.3464966;27727.80078;56.89144897
13.06.2019 04:37:51,807;697.5231934;697.7911987;682.4223022;1.167619348;1.084761381;2.071387053;2.066522837;-1.817539811;84.2846756;51.55731583;100.0072937;396.9599915;406.0400085;274.5273438;27727.80078;56.89144897
13.06.2019 04:38:06,845;697.5258179;697.7911987;682.4223022;1.167619348;1.084761381;2.071700335;2.054616213;-1.831861377;84.2846756;51.55731583;100.0116425;393.9599915;406.3110046;274.5653992;27727.81641;56.89144897
13.06.2019 04:38:21,879;697.5258179;697.7911987;682.4223022;1.167619348;1.084761381;2.072328091;2.04749465;-1.786527395;84.29251099;51.55731583;100.0095291;392.519989;406.2030029;274.5653992;27727.81641;56.89144897
13.06.2019 04:38:36,915;697.519165;697.7911987;682.4223022;1.167619348;1.084761381;2.070759296;2.122720003;-1.533350348;84.2846756;51.55731583;100.0545654;393.8399963;406.2030029;273.6913757;27727.81641;56.86891174
13.06.2019 04:38:51,945;697.519165;697.7911987;682.4223022;1.167619348;1.084761381;2.070445776;2.050960779;-1.74568975;84.2846756;51.55731583;100.0483398;391.9200134;406.2390137;274.3763733;27727.81641;56.89997864
13.06.2019 04:39:06,982;697.519165;697.7911987;682.4223022;1.167619348;1.084761381;2.071073055;2.055577755;-1.775900602;84.27682495;51.59033585;100.0426178;395.6400146;406.0400085;274.3763733;27727.83398;56.89997864
13.06.2019 04:39:22,012;697.5271606;697.7911987;682.4223022;1.167619348;1.084761381;2.070131779;2.10204196;-1.658818364;84.2846756;51.59033585;100.0487213;393.480011;406.0400085;273.9446106;27727.83398;56.89997864
13.06.2019 04:39:37,038;697.5271606;697.7911987;682.4223022;1.167619348;1.084761381;2.070445776;2.095000029;-2.180330753;84.26114655;51.59033585;100.0509415;394.0799866;406.1659851;275.3710022;27727.83398;56.89997864
13.06.2019 04:39:52,078;697.5238037;697.7911987;682.4154663;1.167619348;1.084761381;2.070131779;2.075143576;-1.772513151;84.2532959;51.59033585;100.0517273;394.2000122;406.0039978;274.2467651;27727.83398;56.89997864
13.06.2019 04:40:07,117;697.5238037;697.7911987;682.4154663;1.167619348;1.086595774;2.06981802;2.110590696;-1.787614107;84.2532959;51.55731583;100.0384827;395.0400085;406.0220032;274.2467651;27727.84961;56.81038666
13.06.2019 04:40:22,143;697.5196533;697.7911987;682.4154663;1.167619348;1.086595774;2.06981802;2.051345825;-1.787614107;84.23761749;51.59033585;100.0654068;393.6000061;406.2210083;274.2467651;27727.84961;56.81038666
13.06.2019 04:40:37,186;697.5258789;697.7911987;682.4227295;1.167619348;1.086595774;2.069504738;1.967150688;-1.70501256;84.26114655;51.59033585;100.015892;393.2399902;406.2210083;273.9871521;27727.84961;56.81038666
13.06.2019 04:40:52,229;697.5258789;697.7911987;682.4227295;1.167619348;1.086595774;2.070131779;2.073803663;-1.829695702;84.24545288;51.55731583;100.0205536;393.6000061;406.1480103;274.3987732;27727.84961;56.81038666
13.06.2019 04:41:07,271;697.5258789;697.7911987;682.4227295;1.167619348;1.086595774;2.069504738;2.02004838;-1.829695702;84.23761749;51.59033585;100.0280304;393.8399963;406.1480103;274.3987732;27727.86719;56.80001068
13.06.2019 04:41:22,305;697.5258789;697.7911987;682.4227295;1.167619348;1.086595774;2.070131779;2.072846413;-1.572912574;84.2532959;51.62340927;100.0284729;393.2399902;406.2929993;273.7162781;27727.86719;56.80001068
13.06.2019 04:41:37,341;697.5239868;697.7911987;682.4227295;1.167619348;1.086595774;2.06981802;2.030700445;-1.75921154;84.22976685;51.59033585;100.046402;392.519989;406.2569885;274.1712646;27727.86719;56.80001068
13.06.2019 04:41:52,381;697.5177612;697.7911987;682.4227295;1.167619348;1.086595774;2.069190741;2.032827616;-1.774301171;84.2532959;51.59033585;100.0399094;392.3999939;406.1849976;274.1712646;27727.86719;56.73210526
13.06.2019 04:42:07,425;697.5258179;697.7911987;682.4227295;1.166236401;1.086595774;2.069504738;2.026830196;-1.774301171;84.2532959;51.55731583;100.0223465;392.6400146;406.2030029;274.1712646;27727.88281;56.73210526
13.06.2019 04:42:22,463;697.5258179;697.7911987;682.4227295;1.166236401;1.086595774;2.070131779;2.065180302;-1.744103312;84.2532959;51.59033585;100.0293121;393.2399902;406.2929993;274.1712646;27727.88281;56.70175171
13.06.2019 04:42:37,494;697.5237427;697.7911987;682.4227295;1.166236401;1.086595774;2.070131779;1.949625373;-1.744103312;84.2532959;51.59033585;100.0174713;395.3999939;406.2929993;274.1712646;27727.88281;56.7408638
13.06.2019 04:42:52,535;697.5237427;697.7911987;682.4227295;1.166236401;1.086595774;2.069504738;2.017332315;-1.774301171;84.24545288;51.59033585;99.98989868;391.2000122;406.3110046;274.1712646;27727.88281;56.7408638
13.06.2019 04:43:07,573;697.5237427;697.7911987;682.4227295;1.166236401;1.086595774;2.070131779;2.070931435;-1.744103312;84.24545288;51.59033585;99.98387909;392.2799988;406.3469849;274.1712646;27727.90039;56.79235077
13.06.2019 04:43:22,604;697.5237427;697.7911987;682.4227295;1.166236401;1.086595774;2.069190741;2.091569901;-1.789464474;84.24545288;51.59033585;100.0143814;392.0400085;406.4729919;274.1712646;27727.90039;56.79235077
13.06.2019 04:43:37,634;697.5223389;697.7911987;682.4227295;1.166236401;1.086595774;2.069190741;2.105463743;-1.593379021;84.22976685;51.59033585;100.011879;391.9200134;406.4729919;273.6503296;27727.90039;56.79235077
13.06.2019 04:43:52,670;697.5261841;697.7911987;682.4227295;1.166236401;1.086595774;2.069190741;2.048072577;-1.593379021;84.22976685;51.59033585;100.0237808;391.2000122;406.6530151;273.6503296;27727.90039;56.79235077
13.06.2019 04:44:07,710;697.5261841;697.7911987;682.4227295;1.166236401;1.086595774;2.069504738;2.114763975;-1.850503564;84.22192383;51.59033585;100.0289307;392.519989;406.4729919;274.3736877;27727.91602;56.79235077
13.06.2019 04:44:22,744;697.5289917;697.7911987;682.4227295;1.166236401;1.086595774;2.069504738;2.054424047;-1.850503564;84.23761749;51.59033585;100.0216217;393.2399902;406.4190063;274.3736877;27727.91602;56.79235077
13.06.2019 04:44:37,785;697.5289917;697.7911987;682.4227295;1.166236401;1.086595774;2.068249464;2.062493801;-1.784038901;84.21407318;51.59033585;100.0141449;392.0400085;406.5270081;274.0362854;27727.91602;56.79235077
13.06.2019 04:44:52,828;697.5258179;697.7911987;682.4227295;1.166236401;1.086595774;2.069190741;2.0266366;-2.085793734;84.20623779;51.59033585;100.0111465;393.480011;406.6170044;274.8778381;27727.91602;56.79235077
13.06.2019 04:45:07,869;697.5258179;697.7911987;682.4227295;1.166236401;1.086595774;2.068249464;2.108882427;-1.805410504;84.22976685;51.65642929;99.98646545;393.2399902;406.4549866;274.0930481;27727.93359;56.79235077
13.06.2019 04:45:22,908;697.5258179;697.7911987;682.4227295;1.166236401;1.086595774;2.069504738;2.09385705;-1.93397069;84.22976685;51.59033585;100.0072479;391.2000122;406.401001;274.595459;27727.93359;56.71141052
13.06.2019 04:45:37,941;697.5283203;697.7911987;682.4227295;1.166236401;1.086595774;2.06981802;2.086419582;-1.943653226;84.22976685;51.59033585;100.0075226;392.7600098;406.0580139;274.5003662;27727.93359;56.71141052
13.06.2019 04:45:52,985;697.5250854;697.7911987;682.4227295;1.166236401;1.086595774;2.068562984;2.053077698;-2.091847658;84.21407318;51.5242424;99.99788666;396.1199951;406.1659851;274.8939209;27727.93359;56.71141052
13.06.2019 04:46:08,023;697.5198975;697.7911987;682.4227295;1.166236401;1.086595774;2.06981802;2.040360689;-1.838721633;84.22976685;51.59033585;99.99137878;394.3200073;405.9320068;274.3825684;27727.94922;56.71141052
13.06.2019 04:46:23,060;697.5198975;697.7911987;682.4188843;1.166236401;1.086595774;2.069190741;2.077630758;-1.868998528;84.22976685;51.59033585;99.97380829;394.7999878;406.0039978;274.3825684;27727.94922;56.70000839
13.06.2019 04:46:38,098;697.5232544;697.7911987;682.4188843;1.166236401;1.086595774;2.069190741;2.094809532;-1.868998528;84.21407318;51.59033585;99.95735931;394.9200134;406.3110046;274.3825684;27727.94922;56.70000839
13.06.2019 04:46:53,133;697.5232544;697.7911987;682.4188843;1.166236401;1.086595774;2.069190741;2.00138855;-1.868998528;84.22976685;51.59033585;99.97032166;393.9599915;406.0220032;274.3825684;27727.94922;56.70000839
13.06.2019 04:47:08,169;697.5232544;697.7911987;682.4188843;1.166236401;1.086595774;2.068876982;2.104133129;-1.884132266;84.22976685;51.59033585;99.99549866;393.2399902;406.2569885;274.3825684;27727.9668;56.70000839
13.06.2019 04:47:23,199;697.5271606;697.7911987;682.4188843;1.166236401;1.086595774;2.069504738;2.07801342;-1.613925099;84.23761749;51.59033585;99.99408722;393.1199951;406.2569885;273.7451172;27727.9668;56.70000839
13.06.2019 04:47:38,232;697.5271606;697.7911987;682.4188843;1.166236401;1.086595774;2.069504738;2.112108707;-1.687132597;84.22976685;51.65642929;99.95413208;394.5599976;406.3829956;273.9396362;27727.9668;56.70000839
13.06.2019 04:47:53,276;697.5244141;697.7911987;682.4188843;1.166236401;1.086595774;2.068876982;2.043061256;-1.717368245;84.19839478;51.59033585;99.98500061;392.2799988;406.5629883;273.9396362;27727.9668;56.70000839
13.06.2019 04:48:08,312;697.5197754;697.7911987;682.4188843;1.168077826;1.086595774;2.068876982;2.056346655;-1.948071837;84.22192383;51.59033585;99.99304199;393.7200012;406.4909973;274.5523987;27727.98242;56.70000839
13.06.2019 04:48:23,355;697.5217896;697.7911987;682.4188843;1.168077826;1.086595774;2.068876982;2.00800705;-1.574832439;84.22192383;51.59033585;100.0104141;391.7999878;406.5629883;273.5609741;27727.98242;56.70000839
13.06.2019 04:48:38,388;697.5271606;697.7911987;682.4249878;1.168077826;1.086595774;2.068876982;2.033407688;-1.988268018;84.22192383;51.5242424;100.002449;394.0799866;406.598999;274.5382996;27727.98242;56.70000839
13.06.2019 04:48:53,420;697.5271606;697.7911987;682.4249878;1.168077826;1.086595774;2.069190741;2.021986961;-1.873906016;84.20623779;51.59033585;99.99086761;392.0400085;406.7430115;274.3955688;27727.98242;56.70000839
13.06.2019 04:49:08,457;697.5271606;697.7911987;682.4249878;1.168077826;1.086595774;2.069190741;2.089281797;-1.873906016;84.20623779;51.59033585;100.0256653;392.0400085;406.7250061;274.3955688;27728;56.70000839
13.06.2019 04:49:23,491;697.5271606;697.7911987;682.4221191;1.168077826;1.086595774;2.067621708;2.109642029;-1.949669361;84.19839478;51.59033585;99.9775238;393.2399902;406.4909973;274.3955688;27728;56.70000839
13.06.2019 04:49:38,533;697.5236206;697.7911987;682.4221191;1.168077826;1.086595774;2.068562984;2.12082696;-2.041806459;84.19839478;51.55731583;99.97665405;394.2000122;406.6350098;274.7610168;27728;56.70000839
13.06.2019 04:49:53,564;697.5292358;697.7911987;682.4221191;1.168077826;1.086595774;2.067935705;2.084319592;-1.774650931;84.21407318;51.59033585;99.9835968;393.3599854;406.6350098;273.9711609;27728;56.70000839
13.06.2019 04:50:08,608;697.5224609;697.7911987;682.4221191;1.168077826;1.086595774;2.068562984;1.982642651;-1.949718237;84.21407318;51.59033585;99.99803162;391.2000122;406.5090027;274.5164795;27728.01758;56.70000839
13.06.2019 04:50:23,639;697.5244751;697.7911987;682.4221191;1.168077826;1.086595774;2.068562984;2.070164919;-1.630097389;84.19054413;51.59033585;99.97294617;391.7999878;406.5090027;273.6676331;27728.01758;56.70000839
13.06.2019 04:50:38,680;697.5244751;697.7911987;682.4221191;1.168077826;1.086595774;2.067935705;2.086419582;-1.952116251;84.20623779;51.59033585;99.96657562;396.8399963;406.5090027;274.4423218;27728.01758;56.70000839
13.06.2019 04:50:53,717;697.5244751;697.7911987;682.4221191;1.168077826;1.086595774;2.067621708;2.111349821;-1.967282891;84.20623779;51.59033585;99.99585724;392.6400146;406.6889954;274.4423218;27728.01758;56.70000839
13.06.2019 04:51:08,743;697.5272217;697.7911987;682.4221191;1.168077826;1.086595774;2.068876982;2.067289829;-1.790452123;84.19054413;51.55731583;100.0105209;393.9599915;406.6889954;274.133728;27728.0332;56.70000839
13.06.2019 04:51:23,784;697.5233765;697.7911987;682.4221191;1.168077826;1.086595774;2.068562984;2.104133129;-1.805587769;84.19054413;51.55731583;99.9542923;394.0799866;406.5090027;274.133728;27728.0332;56.7873497
13.06.2019 04:51:38,815;697.5233765;697.7911987;682.4221191;1.168077826;1.086595774;2.067935705;2.032247782;-2.01853466;84.19054413;51.59033585;99.95439911;392.8800049;406.7430115;274.6186523;27728.0332;56.71015167
13.06.2019 04:51:53,860;697.5280151;697.7911987;682.4146118;1.168077826;1.086595774;2.067935705;2.067289829;-1.868723512;84.19054413;51.59033585;99.98062897;393;406.67099;274.2209167;27728.0332;56.76317978
13.06.2019 04:52:08,892;697.5280151;697.7911987;682.4146118;1.168077826;1.086595774;2.066994667;2.0368855;-2.038811684;84.19054413;51.55731583;99.99237061;392.519989;406.5809937;274.5516968;27728.05078;56.70065308
13.06.2019 04:52:23,928;697.5236816;697.7911987;682.4210815;1.168077826;1.086595774;2.06668067;2.08011651;-2.038811684;84.19054413;51.59033585;99.96373749;395.8800049;406.32901;274.5516968;27728.05078;56.77915955
13.06.2019 04:52:38,967;697.5289307;697.793396;682.4210815;1.168077826;1.086595774;2.068249464;2.099949837;-1.932747364;84.19054413;51.59033585;99.96168518;392.6400146;406.4729919;274.4311829;27728.05078;56.77915955
13.06.2019 04:52:54,001;697.5289307;697.793396;682.4210815;1.168077826;1.086595774;2.066994667;2.102231979;-2.239309072;84.17486572;51.55731583;99.97151947;393;406.4909973;275.0837097;27728.05078;56.70766068
13.06.2019 04:53:09,031;697.5289307;697.793396;682.4210815;1.168077826;1.086595774;2.067935705;2.080307484;-1.949462771;84.17486572;51.55731583;99.98854065;393.6000061;406.7250061;274.4352722;27728.06641;56.79579926
13.06.2019 04:53:24,073;697.5244141;697.793396;682.4210815;1.168077826;1.086595774;2.067621708;2.06978178;-1.743565083;84.18270874;51.55731583;99.95202637;393;406.5809937;273.8484192;27728.06641;56.70936966
13.06.2019 04:53:39,110;697.5244141;697.793396;682.4210815;1.168077826;1.086595774;2.066994667;2.024312496;-1.773809791;84.19054413;51.59033585;99.95684052;390.7200012;406.4370117;273.8484192;27728.06641;56.73940277
13.06.2019 04:53:54,142;697.5214233;697.793396;682.4210815;1.168077826;1.086595774;2.067935705;2.090807438;-1.915704012;84.19054413;51.59033585;99.97167206;394.9200134;406.67099;274.3456421;27728.06641;56.73940277
13.06.2019 04:54:09,181;697.5214233;697.793396;682.4210815;1.168077826;1.086595774;2.067308426;2.068823338;-1.799683213;84.19054413;51.55731583;99.97045135;394.6799927;406.5270081;273.9572754;27728.08398;56.70000839
13.06.2019 04:54:24,218;697.5214233;697.793396;682.4210815;1.168077826;1.086595774;2.067935705;2.080498695;-1.591048479;84.19839478;51.59033585;99.98299408;392.519989;406.7609863;273.4836731;27728.08398;56.70000839
13.06.2019 04:54:39,243;697.5258789;697.793396;682.4210815;1.168077826;1.086595774;2.066994667;2.032247782;-2.008815765;84.19054413;51.55731583;99.98182678;393;406.8869934;274.4720459;27728.08398;56.70000839
13.06.2019 04:54:54,293;697.5258789;697.793396;682.4210815;1.168077826;1.086595774;2.066994667;2.101851702;-2.008815765;84.17486572;51.55731583;100.0066223;391.9200134;407.0310059;274.4720459;27728.08398;56.70000839
13.06.2019 04:55:09,336;697.5270996;697.793396;682.4210815;1.168077826;1.086595774;2.067621708;2.035919666;-1.76245904;84.17486572;51.59033585;99.99679565;391.3200073;406.6170044;273.8985901;27728.09961;56.70000839
13.06.2019 04:55:24,378;697.5270996;697.7915039;682.4210815;1.168077826;1.086595774;2.06668067;2.046145916;-1.807881832;84.17486572;51.55731583;99.99841309;389.8800049;406.7609863;273.8985901;27728.09961;56.70000839
13.06.2019 04:55:39,416;697.519104;697.7915039;682.4210815;1.168077826;1.086595774;2.067621708;2.067097902;-2.133236885;84.17486572;51.49122238;100.023262;395.3999939;406.7430115;274.8828735;27728.09961;56.70000839
13.06.2019 04:55:54,453;697.5265503;697.7915039;682.4210815;1.168077826;1.086595774;2.066994667;2.034567356;-1.796793699;84.19054413;51.55731583;99.99771118;392.2799988;406.7430115;273.9093933;27728.09961;56.70000839
13.06.2019 04:56:09,478;697.5211182;697.7915039;682.4210815;1.168077826;1.086595774;2.067621708;2.012477875;-1.766530514;84.19054413;51.55731583;100.0184708;392.519989;406.7430115;273.9093933;27728.11719;56.70000839
