Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 04:56:24,518;697.5298462;697.7915039;682.4210815;1.168077826;1.084283948;2.067621708;2.075909138;-2.074258566;84.18270874;51.55731583;100.0017471;394.2000122;406.4370117;274.7262878;27728.11719;56.70000839
13.06.2019 04:56:39,558;697.5298462;697.7915039;682.4210815;1.168077826;1.084283948;2.06668067;2.05211544;-1.967979074;84.18270874;51.55731583;100.0002899;393.7200012;406.4909973;274.3233948;27728.11719;56.70000839
13.06.2019 04:56:54,595;697.5245361;697.7915039;682.4210815;1.168077826;1.084283948;2.06668067;2.01694417;-2.072743654;84.19054413;51.55731583;99.99765778;393.6000061;406.6170044;274.6013794;27728.11719;56.70000839
13.06.2019 04:57:09,635;697.5294189;697.7915039;682.4210815;1.168077826;1.084283948;2.067621708;2.068823338;-1.93752265;84.17486572;51.55731583;99.99817657;391.6799927;406.5809937;274.3633118;27728.13281;56.70000839
13.06.2019 04:57:24,673;697.5294189;697.7915039;682.4210815;1.168077826;1.084283948;2.067308426;2.053847075;-1.894010782;84.17486572;51.55731583;99.97743225;392.7600098;406.4190063;274.2076416;27728.13281;56.70000839
13.06.2019 04:57:39,708;697.5221558;697.7915039;682.4210815;1.168077826;1.084283948;2.06668067;2.080307484;-1.924351573;84.18270874;51.59033585;100.0116196;391.5599976;406.2569885;274.2076416;27728.13281;56.70000839
13.06.2019 04:57:54,738;697.5221558;697.7915039;682.4210815;1.168077826;1.084283948;2.06668067;2.064412832;-2.076635838;84.18270874;51.55731583;100.0100784;393.7200012;406.4190063;274.6116943;27728.13281;56.70000839
13.06.2019 04:58:09,773;697.5268555;697.7915039;682.4210815;1.168077826;1.084283948;2.067308426;2.05403924;-1.831159353;84.15917969;51.59033585;99.99893188;391.5599976;406.3110046;274.0408325;27728.15039;56.70000839
13.06.2019 04:58:24,820;697.5206299;697.7915039;682.4210815;1.168077826;1.084283948;2.067308426;2.027023792;-1.831159353;84.18270874;51.5242424;100.0097275;393;406.1480103;274.0408325;27728.15039;56.70000839
13.06.2019 04:58:39,864;697.5288086;697.7915039;682.4210815;1.168077826;1.084283948;2.06668067;2.047109127;-1.824322462;84.16701508;51.59033585;99.99671173;393.480011;406.1119995;273.9421997;27728.15039;56.70000839
13.06.2019 04:58:54,903;697.5288086;697.7915039;682.4210815;1.168077826;1.084283948;2.067308426;1.96538198;-1.985799909;84.20623779;51.59033585;99.98580933;392.1600037;406.2030029;274.4512634;27728.15039;56.70000839
13.06.2019 04:59:09,930;697.5246582;697.7915039;682.4210815;1.168077826;1.084283948;2.067935705;1.976766586;-1.847302914;84.21407318;51.62340927;100.0395203;392.8800049;406.4549866;274.1640625;27728.16602;56.70000839
13.06.2019 04:59:24,967;697.5185547;697.7915039;682.4210815;1.168077826;1.084283948;2.067621708;2.11116004;-1.694084644;84.21407318;51.59033585;100.0255508;393.6000061;406.32901;273.7171021;27728.16602;56.70000839
13.06.2019 04:59:40,004;697.5266724;697.7915039;682.4210815;1.168077826;1.084283948;2.067308426;2.083555937;-1.899421334;84.19054413;51.55731583;100.0052032;391.9200134;406.401001;274.2220154;27728.16602;56.70000839
13.06.2019 04:59:55,038;697.5200806;697.7915039;682.4210815;1.168077826;1.084283948;2.067935705;2.021211624;-1.869143248;84.19054413;51.59033585;100.0231781;392.1600037;406.5270081;274.2220154;27728.16602;56.70000839
13.06.2019 05:00:10,065;697.5200806;697.793457;682.4210815;1.168077826;1.084283948;2.068249464;2.061533928;-1.544196844;84.19839478;51.59033585;100.0467682;393.8399963;406.4909973;273.3994141;27728.18359;56.70000839
13.06.2019 05:00:25,103;697.5261841;697.793457;682.4210815;1.168077826;1.088353395;2.068876982;1.982251167;-1.513653159;84.19839478;51.55731583;100.0412903;393.480011;406.4909973;273.398468;27728.18359;56.70000839
13.06.2019 05:00:40,133;697.5219727;697.793457;682.4210815;1.168077826;1.088353395;2.067935705;2.023537397;-1.706456661;84.19839478;51.55731583;100.0606079;396;406.1659851;273.7901001;27728.18359;56.70000839
13.06.2019 05:00:55,170;697.5219727;697.793457;682.4210815;1.168077826;1.088353395;2.068562984;2.066522837;-1.861203432;84.19839478;51.62340927;100.0733109;392.3999939;406.4190063;274.2814026;27728.18359;56.70000839
13.06.2019 05:01:10,206;697.5219727;697.793457;682.4210815;1.168077826;1.088353395;2.067308426;2.152143002;-1.856964588;84.19839478;51.59033585;100.0798874;394.9200134;406.0400085;274.109314;27728.19922;56.70000839
13.06.2019 05:01:25,238;697.5219727;697.793457;682.4210815;1.168077826;1.088353395;2.067935705;2.08851862;-1.826687694;84.19839478;51.55731583;100.0673141;394.6799927;406.0400085;274.109314;27728.19922;56.70000839
13.06.2019 05:01:40,278;697.5281372;697.793457;682.4210815;1.168077826;1.088353395;2.066994667;2.032247782;-1.936752439;84.16701508;51.59033585;100.0300674;393.6000061;405.8779907;274.2808228;27728.19922;56.70000839
13.06.2019 05:01:55,319;697.5281372;697.793457;682.4210815;1.168077826;1.088353395;2.067621708;1.993002653;-2.08955884;84.17486572;51.59033585;100.0494766;395.1600037;406.0759888;274.7669067;27728.19922;56.70000839
13.06.2019 05:02:10,359;697.5203247;697.793457;682.4210815;1.168077826;1.088353395;2.067308426;2.057499886;-1.855728269;84.16701508;51.59033585;100.0831909;395.519989;405.8059998;274.1060181;27728.2168;56.70000839
13.06.2019 05:02:25,385;697.5203247;697.793457;682.4210815;1.168077826;1.088353395;2.067621708;2.074569464;-1.812427521;84.17486572;51.59033585;100.097641;393.7200012;405.8779907;274.0312805;27728.2168;56.70000839
13.06.2019 05:02:40,426;697.5270996;697.793457;682.4210815;1.168077826;1.088353395;2.066994667;2.025861979;-1.842716098;84.17486572;51.59033585;100.0934296;393.1199951;405.8959961;274.0312805;27728.2168;56.70000839
13.06.2019 05:02:55,453;697.5270996;697.793457;682.4210815;1.168077826;1.088353395;2.067621708;2.063453436;-2.174465895;84.17486572;51.55731583;100.0882874;392.1600037;406.1480103;274.9922791;27728.2168;56.70000839
13.06.2019 05:03:10,493;697.5276489;697.793457;682.4210815;1.168077826;1.088353395;2.066367149;2.057884455;-1.907725215;84.17486572;51.59033585;100.0812454;392.6400146;405.8779907;274.1233215;27728.23242;56.70000839
13.06.2019 05:03:25,526;697.5276489;697.793457;682.4210815;1.168077826;1.088353395;2.066367149;2.116470337;-1.907725215;84.15917969;51.59033585;100.0735397;393.9599915;405.8240051;274.1233215;27728.23242;56.70000839
13.06.2019 05:03:40,563;697.5276489;697.793457;682.4210815;1.168077826;1.085128903;2.06668067;2.00859046;-1.892581701;84.15917969;51.59033585;100.0774536;393.480011;405.8059998;274.1233215;27728.23242;56.70000839
13.06.2019 05:03:55,602;697.5276489;697.793457;682.4210815;1.168077826;1.085128903;2.066053391;2.141792297;-1.870154381;84.13565063;51.59033585;100.0463791;393.8399963;405.6440125;273.9833679;27728.23242;56.70000839
13.06.2019 05:04:10,637;697.520752;697.7924194;682.4210815;1.168077826;1.085128903;2.06668067;2.107553244;-1.8398211;84.15917969;51.62340927;100.0331116;393.9599915;405.697998;273.9833679;27728.25;56.70000839
13.06.2019 05:04:25,676;697.5291138;697.7924194;682.4210815;1.168077826;1.085128903;2.065739393;2.091760635;-1.861867309;84.15917969;51.55731583;100.0401993;393.7200012;405.571991;273.9833679;27728.25;56.70000839
13.06.2019 05:04:40,717;697.5291138;697.7924194;682.4210815;1.168077826;1.085128903;2.065425873;2.066906452;-1.877020955;84.14348602;51.59033585;100.0345917;394.0799866;405.571991;273.9833679;27728.25;56.70000839
13.06.2019 05:04:55,760;697.5291138;697.7924194;682.4210815;1.168077826;1.085128903;2.065111637;2.064029217;-1.85203886;84.15917969;51.59033585;100.0564651;391.5599976;405.6440125;273.8768005;27728.25;56.70000839
13.06.2019 05:05:10,791;697.5291138;697.7924194;682.4210815;1.168077826;1.085128903;2.065739393;2.129527807;-1.94007194;84.13565063;51.59033585;100.0607376;393.7200012;405.7160034;274.1908569;27728.26758;56.70000839
13.06.2019 05:05:25,836;697.5291138;697.7924194;682.4210815;1.168077826;1.085128903;2.065111637;2.105273485;-2.11440444;84.13565063;51.59033585;100.0479431;394.3200073;405.302002;274.5726013;27728.26758;56.70000839
13.06.2019 05:05:40,874;697.5221558;697.7924194;682.4210815;1.167131782;1.085128903;2.065111637;2.048265219;-1.781532168;84.13565063;51.59033585;100.0492706;394.7999878;405.3919983;273.6898193;27728.26758;56.70000839
13.06.2019 05:05:55,915;697.5254517;697.7924194;682.4210815;1.167131782;1.085128903;2.064484596;2.08813715;-1.81185174;84.12779236;51.59033585;100.0636597;391.9200134;405.3919983;273.6898193;27728.26758;56.70000839
13.06.2019 05:06:10,951;697.5254517;697.7924194;682.4210815;1.167131782;1.085128903;2.065425873;2.04537487;-1.766356111;84.12779236;51.59033585;100.0429077;393.7200012;405.3559875;273.6898193;27728.2832;56.70000839
13.06.2019 05:06:25,982;697.5299072;697.7924194;682.4210815;1.167131782;1.085128903;2.064798355;2.032634258;-1.858373761;84.11995697;51.59033585;100.039238;393.7200012;405.3559875;273.8533936;27728.2832;56.70000839
13.06.2019 05:06:41,026;697.5299072;697.7924194;682.4210815;1.167131782;1.085128903;2.064484596;2.10090065;-1.873545051;84.11995697;51.59033585;100.0312119;394.7999878;405.2470093;273.8533936;27728.2832;56.70000839
13.06.2019 05:06:56,064;697.5265503;697.7924194;682.4210815;1.167131782;1.085128903;2.064798355;2.03418088;-1.858373761;84.13565063;51.62340927;100.0345383;394.6799927;405.2470093;273.8533936;27728.2832;56.70000839
13.06.2019 05:07:11,108;697.5219727;697.7924194;682.4210815;1.167131782;1.085128903;2.065111637;2.07801342;-1.843206882;84.11211395;51.59033585;100.0249863;395.1600037;405.2109985;273.8533936;27728.30078;56.70000839
13.06.2019 05:07:26,142;697.5233765;697.7924194;682.4210815;1.167131782;1.085128903;2.064170599;2.047879934;-2.050097942;84.11995697;51.59033585;100.0250854;394.6799927;405.0669861;274.2811584;27728.30078;56.70000839
13.06.2019 05:07:41,181;697.5233765;697.7924194;682.4210815;1.167131782;1.085128903;2.065111637;2.051923037;-1.826905608;84.13565063;51.59033585;100.0098419;394.4400024;404.9949951;273.8101501;27728.30078;56.70000839
13.06.2019 05:07:56,218;697.5256348;697.7924194;682.4210815;1.167131782;1.085128903;2.064484596;2.00761795;-1.857227325;84.12779236;51.62340927;100.0301666;394.3200073;404.9049988;273.8101501;27728.30078;56.70000839
13.06.2019 05:08:11,258;697.5256348;697.7924194;682.4210815;1.167131782;1.085128903;2.064798355;2.104893446;-1.84205842;84.12779236;51.59033585;100.0226135;394.4400024;404.9590149;273.8101501;27728.31641;56.70000839
13.06.2019 05:08:26,297;697.5256348;697.7924194;682.4210815;1.167131782;1.085128903;2.064484596;2.040360689;-1.76676023;84.11995697;51.59033585;100.0252075;393.480011;404.8150024;273.570282;27728.31641;56.70000839
13.06.2019 05:08:41,334;697.5256348;697.7924194;682.4210815;1.167131782;1.085128903;2.064798355;2.076291561;-2.039878368;84.11995697;51.59033585;99.97285461;395.0400085;404.8150024;274.3346863;27728.31641;56.70000839
13.06.2019 05:08:56,372;697.5256348;697.7924194;682.4210815;1.167131782;1.085128903;2.065111637;2.067097902;-1.753607035;84.11995697;51.59033585;100.0235977;393;405.0669861;273.6157227;27728.31641;56.70000839
13.06.2019 05:09:11,406;697.5317993;697.7924194;682.4210815;1.167131782;1.085128903;2.065111637;2.056346655;-2.01530695;84.11995697;51.62340927;100.0203629;395.0400085;404.7789917;274.3098145;27728.33398;56.70000839
13.06.2019 05:09:26,438;697.5270996;697.7924194;682.4210815;1.167131782;1.085128903;2.065425873;2.106223583;-1.820632458;84.11995697;51.59033585;100.0043716;395.2799988;404.5629883;273.8338013;27728.33398;56.70000839
13.06.2019 05:09:41,484;697.5270996;697.7924194;682.4210815;1.167131782;1.085128903;2.064798355;2.118933439;-1.648006916;84.13565063;51.62340927;100.0232391;394.5599976;404.7250061;273.2955627;27728.33398;56.70000839
13.06.2019 05:09:56,526;697.5216675;697.7924194;682.4210815;1.167131782;1.085128903;2.066053391;2.058845043;-1.689326882;84.15133667;51.62340927;100.017189;393;404.7609863;273.5658264;27728.33398;56.70000839
13.06.2019 05:10:11,563;697.5216675;697.7924194;682.4210815;1.167131782;1.085128903;2.065739393;2.03978157;-1.908655167;84.14348602;51.59033585;100.0041656;394.5599976;404.6350098;273.9873657;27728.34961;56.70000839
13.06.2019 05:10:26,589;697.5216675;697.7924194;682.4210815;1.167131782;1.085128903;2.065425873;2.083364964;-2.07717061;84.13565063;51.62340927;100.011261;391.9200134;404.6889954;274.3939514;27728.34961;56.70000839
13.06.2019 05:10:41,625;697.5269165;697.7924194;682.4210815;1.167131782;1.085128903;2.065739393;2.092141628;-1.740383863;84.12779236;51.59033585;100.0276413;394.4400024;404.6889954;273.5411682;27728.34961;56.70000839
13.06.2019 05:10:56,668;697.5220337;697.7924194;682.4210815;1.167131782;1.085128903;2.066053391;2.059805632;-2.018394232;84.13565063;51.59033585;100.032608;394.9200134;404.6889954;274.1977844;27728.34961;56.70000839
13.06.2019 05:11:11,710;697.5220337;697.7924194;682.4210815;1.167131782;1.085128903;2.065739393;2.074569464;-1.871948481;84.14348602;51.59033585;100.0153122;394.4400024;404.5450134;273.8900146;27728.36719;56.70000839
13.06.2019 05:11:26,742;697.5220337;697.7924194;682.4210815;1.167131782;1.085128903;2.065111637;2.036112785;-1.902299762;84.12779236;51.59033585;100.0254745;395.1600037;404.5450134;273.8900146;27728.36719;56.70000839
13.06.2019 05:11:41,778;697.5303955;697.7924194;682.4210815;1.167131782;1.085128903;2.066053391;1.998660088;-2.001655102;84.15133667;51.59033585;100.0130997;394.5599976;404.6170044;274.2340088;27728.36719;56.70000839
13.06.2019 05:11:56,811;697.5303955;697.7924194;682.4210815;1.167131782;1.085128903;2.065739393;2.06613946;-2.001655102;84.13565063;51.59033585;100.0117493;394.7999878;404.5450134;274.2340088;27728.36719;56.70000839
13.06.2019 05:12:11,835;697.5303955;697.7924194;682.4210815;1.167131782;1.085128903;2.065425873;2.027410984;-2.016848087;84.13565063;51.59033585;100.0409546;395.3999939;404.5809937;274.2340088;27728.38281;56.70000839
13.06.2019 05:12:26,876;697.5275269;697.7924194;682.4210815;1.167131782;1.086026907;2.066367149;2.127070427;-1.944039583;84.15133667;51.62340927;100.041214;393.1199951;404.5809937;274.2340088;27728.38281;56.70000839
13.06.2019 05:12:41,915;697.5275269;697.7924194;682.4210815;1.167131782;1.086026907;2.066053391;2.132360935;-1.857639909;84.12779236;51.59033585;100.0183868;394.3200073;404.4909973;274.0047913;27728.38281;56.70000839
13.06.2019 05:12:56,954;697.5275269;697.7924194;682.4210815;1.167131782;1.086026907;2.065425873;2.030893803;-1.887981415;84.12779236;51.59033585;100.0054626;393.1199951;404.6350098;274.0047913;27728.38281;56.70000839
13.06.2019 05:13:11,985;697.531189;697.7924194;682.4210815;1.167131782;1.086026907;2.065425873;2.03031373;-1.642517805;84.11211395;51.62340927;100.0018692;393.480011;404.8510132;273.3536987;27728.40039;56.70000839
13.06.2019 05:13:27,020;697.5254517;697.7924194;682.4210815;1.167131782;1.086026907;2.064170599;2.064029217;-2.002940416;84.12779236;51.59033585;100.0267181;393.6000061;404.7250061;274.1485291;27728.40039;56.70000839
13.06.2019 05:13:42,056;697.5187988;697.7924194;682.4210815;1.167131782;1.086026907;2.065739393;2.0465312;-1.849287629;84.12779236;51.59033585;100.0157623;394.7999878;404.9230042;273.9423828;27728.40039;56.70000839
13.06.2019 05:13:57,081;697.5252075;697.7924194;682.4210815;1.167131782;1.086026907;2.065425873;2.063069582;-1.784739733;84.11995697;51.62340927;100.020546;393.2399902;404.7250061;273.610321;27728.40039;56.70000839
13.06.2019 05:14:12,117;697.5252075;697.7924194;682.4210815;1.167131782;1.086026907;2.064484596;2.021793127;-2.01241231;84.11995697;51.5242424;100.0464096;394.4400024;404.5629883;274.2139282;27728.41602;56.70000839
13.06.2019 05:14:27,165;697.5252075;697.7924194;682.4210815;1.167131782;1.086026907;2.063857079;2.053847075;-1.791352749;84.11995697;51.55731583;100.0231552;395.1600037;404.5629883;273.5474548;27728.41602;56.70000839
13.06.2019 05:14:42,199;697.5252075;697.7924194;682.4210815;1.167131782;1.086026907;2.064170599;2.08164525;-1.586705446;84.12779236;51.62340927;100.0102921;394.3200073;404.5090027;273.1654358;27728.41602;56.70000839
13.06.2019 05:14:57,229;697.5252075;697.7924194;682.4210815;1.167131782;1.086026907;2.065425873;2.063261509;-1.846074581;84.11211395;51.62340927;100.0152588;393.3599854;404.5090027;273.8936462;27728.41602;56.70000839
13.06.2019 05:15:12,270;697.5252075;697.7924194;682.4210815;1.167131782;1.086026907;2.064798355;2.10090065;-1.969128847;84.10426331;51.62340927;100.006279;393.2399902;404.3099976;274.1394348;27728.43359;56.70000839
13.06.2019 05:15:27,308;697.5252075;697.7924194;682.4210815;1.167131782;1.086026907;2.065111637;2.030120134;-1.825540066;84.13565063;51.62340927;100.0043259;394.6799927;404.3460083;273.7185059;27728.43359;56.70000839
13.06.2019 05:15:42,339;697.5303345;697.7924194;682.4210815;1.167131782;1.086026907;2.064798355;2.021405458;-1.810375571;84.11995697;51.62340927;100.0247726;394.3200073;404.4179993;273.7185059;27728.43359;56.70000839
13.06.2019 05:15:57,372;697.5303345;697.7924194;682.4210815;1.167131782;1.086026907;2.064170599;2.039395571;-1.840720654;84.10426331;51.62340927;100.0334778;395.6400146;404.5450134;273.7185059;27728.43359;56.70000839
13.06.2019 05:16:12,412;697.5263672;697.7924194;682.4210815;1.167131782;1.086026907;2.064798355;2.132360935;-1.984025955;84.09642792;51.62340927;100.0293274;392.6400146;404.5629883;274.058136;27728.44922;56.70000839
13.06.2019 05:16:27,449;697.5263672;697.7924194;682.4210815;1.167131782;1.086026907;2.065111637;2.036112785;-1.735140681;84.12779236;51.62340927;100.0266724;393.9599915;404.6170044;273.5591431;27728.44922;56.70000839
13.06.2019 05:16:42,472;697.5263672;697.7924194;682.4210815;1.167131782;1.086026907;2.064170599;2.063645363;-1.780606985;84.10426331;51.62340927;100.0193558;393.9599915;404.3819885;273.5591431;27728.44922;56.70000839
13.06.2019 05:16:57,507;697.5263672;697.7924194;682.4210815;1.167131782;1.086026907;2.064798355;2.063645363;-1.997730374;84.10426331;51.62340927;100.0270691;394.3200073;404.2200012;274.2153015;27728.44922;56.70000839
13.06.2019 05:17:12,541;697.5252686;697.7938232;682.4210815;1.167131782;1.086026907;2.065111637;2.058653116;-1.982565284;84.11995697;51.62340927;100.0384293;394.5599976;404.3640137;274.2153015;27728.4668;56.70000839
13.06.2019 05:17:27,575;697.5286255;697.7938232;682.4210815;1.167131782;1.086026907;2.065111637;2.063069582;-1.755733132;84.11211395;51.62340927;100.0182953;393.2399902;404.3640137;273.6137695;27728.4668;56.70000839
13.06.2019 05:17:42,610;697.5286255;697.7938232;682.4210815;1.167131782;1.086026907;2.064484596;2.08011651;-1.987244844;84.11211395;51.62340927;100.0163651;392.0400085;404.4909973;274.2681274;27728.4668;56.70000839
13.06.2019 05:17:57,647;697.5286255;697.7938232;682.4210815;1.167131782;1.086026907;2.064484596;2.132172346;-1.684858561;84.10426331;51.59033585;100.0006561;396.8399963;404.6350098;273.3454895;27728.4668;56.70000839
13.06.2019 05:18:12,681;697.522583;697.7938232;682.4210815;1.167131782;1.086026907;2.064798355;2.116280794;-1.870608449;84.10426331;51.59033585;99.97068787;392.8800049;404.6350098;273.8782043;27728.48242;56.70000839
13.06.2019 05:18:27,723;697.5252075;697.7938232;682.4210815;1.167131782;1.086026907;2.064484596;2.06383729;-1.855450869;84.11211395;51.59033585;99.98323822;394.7999878;404.598999;273.8782043;27728.48242;56.70000839
13.06.2019 05:18:42,763;697.5313721;697.7938232;682.4210815;1.167131782;1.086026907;2.064484596;2.037851095;-2.153060675;84.11211395;51.59033585;99.99656677;395.0400085;404.598999;274.5868225;27728.48242;56.70000839
13.06.2019 05:18:57,806;697.5258789;697.7938232;682.4210815;1.167131782;1.086026907;2.065111637;2.04749465;-1.782433271;84.11995697;51.59033585;100.0553436;392.519989;404.67099;273.6845703;27728.48242;56.70000839
13.06.2019 05:19:12,838;697.5258789;697.7938232;682.4210815;1.167131782;1.086026907;2.063857079;2.085274458;-1.887169361;84.09642792;51.59033585;100.0001068;393.8399963;404.5629883;273.9623413;27728.5;56.70000839
13.06.2019 05:19:27,880;697.5258789;697.7938232;682.4210815;1.167131782;1.086026907;2.064484596;2.074186563;-1.917521596;84.10426331;51.59033585;100.0066147;393.2399902;404.598999;273.9623413;27728.5;56.70000839
13.06.2019 05:19:42,916;697.5313721;697.7938232;682.4210815;1.167131782;1.086026907;2.06354332;2.0194664;-1.963095546;84.10426331;51.55731583;99.98578644;396.2399902;404.3640137;273.9623413;27728.5;56.70000839
13.06.2019 05:19:57,949;697.5313721;697.7938232;682.4210815;1.167131782;1.086026907;2.06354332;2.040360689;-1.932704568;84.0885849;51.62340927;100.0018005;394.4400024;404.4549866;273.9623413;27728.5;56.70000839
13.06.2019 05:20:12,980;697.5313721;697.7938232;682.4210815;1.167131782;1.086026907;2.064798355;2.029733181;-1.902343273;84.11211395;51.62340927;100.0207901;396.3599854;404.7430115;273.9623413;27728.51758;56.70000839
13.06.2019 05:20:28,015;697.5283813;697.7938232;682.4210815;1.167131782;1.086026907;2.064484596;2.064796686;-1.917521596;84.09642792;51.62340927;100.0130997;395.6400146;404.6170044;273.9623413;27728.51758;56.70000839
13.06.2019 05:20:43,054;697.5283813;697.7938232;682.4210815;1.167610765;1.086026907;2.064170599;2.048072577;-1.890681982;84.08073425;51.62340927;99.9992218;394.6799927;404.3819885;273.8509216;27728.51758;56.70000839
13.06.2019 05:20:58,089;697.5266724;697.7938232;682.4210815;1.167610765;1.086026907;2.06354332;2.043639898;-1.921048641;84.0885849;51.59033585;99.99511719;393.2399902;404.4909973;273.8509216;27728.51758;56.70000839
13.06.2019 05:21:13,119;697.5266724;697.7938232;682.4210815;1.167610765;1.086026907;2.06354332;2.071697474;-1.921048641;84.06505585;51.62340927;99.98703003;393.2399902;404.2739868;273.8509216;27728.5332;56.70000839
13.06.2019 05:21:28,168;697.531311;697.7903442;682.4210815;1.167610765;1.086026907;2.062602282;2.030700445;-1.966632724;84.0572052;51.62340927;99.9931488;394.4400024;404.4179993;273.8509216;27728.5332;56.70000839
13.06.2019 05:21:43,206;697.531311;697.7903442;682.4210815;1.167610765;1.086026907;2.061661005;2.116091013;-2.147748232;84.0572052;51.62340927;99.99005127;396.6000061;404.1839905;274.2095947;27728.5332;56.70000839
13.06.2019 05:21:58,244;697.531311;697.7903442;682.4210815;1.167610765;1.086026907;2.061347008;2.070356607;-2.162997484;84.03367615;51.62340927;99.99593353;393.3599854;404.4179993;274.2095947;27728.5332;56.70000839
13.06.2019 05:22:13,288;697.5228271;697.7903442;682.4210815;1.167610765;1.086026907;2.061033487;2.065563917;-2.178216696;84.03367615;51.59033585;100.0210495;393.3599854;404.3460083;274.2095947;27728.55078;56.70000839
13.06.2019 05:22:28,331;697.5228271;697.7903442;682.4210815;1.167610765;1.086026907;2.060092449;2.034567356;-1.982059121;84.03367615;51.62340927;100.0027084;393.2399902;404.3460083;273.569519;27728.55078;56.70000839
13.06.2019 05:22:43,366;697.5228271;697.7903442;682.4210815;1.167610765;1.086026907;2.061347008;2.057307959;-2.163338661;84.01799011;51.59033585;100.0115662;396;404.3640137;274.2105103;27728.55078;56.70000839
13.06.2019 05:22:58,402;697.5268555;697.7903442;682.4210815;1.167610765;1.086026907;2.061347008;2.075334787;-2.404316902;84.03367615;51.62340927;100.0132065;392.519989;404.2919922;274.7270813;27728.55078;56.70000839
13.06.2019 05:23:13,432;697.5327148;697.7903442;682.4210815;1.167610765;1.086026907;2.060405731;2.077439308;-2.028826475;84.01014709;51.62340927;100.0386887;395.2799988;404.2739868;273.73349;27728.56641;56.70000839
13.06.2019 05:23:28,470;697.5231323;697.7903442;682.4210815;1.167610765;1.086026907;2.061033487;1.976178646;-1.998347759;84.01014709;51.59033585;100.0164185;394.5599976;404.3819885;273.73349;27728.56641;56.70000839
13.06.2019 05:23:43,508;697.5299072;697.7903442;682.4210815;1.167610765;1.086026907;2.06071949;2.11722827;-2.01357913;84.01014709;51.59033585;100.0296021;393.6000061;404.4179993;273.73349;27728.56641;56.70000839
13.06.2019 05:23:58,537;697.524292;697.793335;682.4210815;1.167610765;1.086026907;2.059778214;2.052500248;-2.059300423;84.01014709;51.59033585;100.0275879;393;404.256012;273.73349;27728.56641;56.70000839
13.06.2019 05:24:13,573;697.5299072;697.793335;682.4210815;1.167610765;1.086026907;2.060405731;2.045182228;-2.028826475;83.99445343;51.59033585;100.0294113;396.2399902;404.256012;273.73349;27728.58398;56.70000839
13.06.2019 05:24:28,605;697.5299072;697.793335;682.4210815;1.167610765;1.086026907;2.059151173;2.06997323;-2.089769125;83.98661804;51.59033585;100.0244598;395.0400085;404.2200012;273.73349;27728.58398;56.70000839
13.06.2019 05:24:43,640;697.5239258;697.793335;682.4210815;1.167610765;1.086026907;2.059151173;2.03418088;-2.123251915;83.97878265;51.59033585;99.99898529;395.0400085;404.2200012;273.822052;27728.58398;56.70000839
13.06.2019 05:24:58,679;697.5219116;697.793335;682.4210815;1.167610765;1.086026907;2.059464693;2.064412832;-2.108016014;83.97878265;51.59033585;99.95853424;397.3200073;404.1839905;273.822052;27728.58398;56.7235527
13.06.2019 05:25:13,710;697.5252686;697.793335;682.4210815;1.167610765;1.086026907;2.059151173;2.055577755;-2.200891972;83.96308899;51.59033585;99.94985962;395.0400085;404.1839905;273.90625;27728.59961;56.7235527
13.06.2019 05:25:28,741;697.5317993;697.793335;682.4210815;1.167610765;1.086026907;2.059151173;2.134248972;-2.155095816;83.96308899;51.62340927;99.99221039;394.6799927;404.3640137;273.90625;27728.59961;56.70268631
13.06.2019 05:25:43,781;697.5317993;697.793335;682.4210815;1.167610765;1.086026907;2.057895899;2.080307484;-1.840328455;83.96308899;51.62340927;99.98777008;396;404.3640137;272.9128113;27728.59961;56.70268631
13.06.2019 05:25:58,817;697.5280151;697.793335;682.4210815;1.167610765;1.086026907;2.057582378;2.118554592;-2.129652023;83.95524597;51.59033585;99.9699173;398.519989;404.1480103;273.7582703;27728.59961;56.70268631
13.06.2019 05:26:13,856;697.5212402;697.7915039;682.4210815;1.167610765;1.086026907;2.058523417;2.03978157;-2.129652023;83.95524597;51.59033585;99.98912048;393.9599915;404.0220032;273.7582703;27728.61719;56.70268631
13.06.2019 05:26:28,889;697.5212402;697.7915039;682.4210815;1.167610765;1.086026907;2.058209896;2.133871317;-1.940316439;83.94739532;51.59033585;99.99052429;394.3200073;403.8059998;273.2174072;27728.61719;56.70268631
13.06.2019 05:26:43,933;697.5212402;697.7915039;682.4210815;1.167610765;1.086026907;2.057268381;2.055193186;-2.310727119;83.94739532;51.59033585;100.0017166;394.3200073;404.0220032;274.1157532;27728.61719;56.70268631
13.06.2019 05:26:58,976;697.5212402;697.7915039;682.4210815;1.167610765;1.086026907;2.057895899;2.001778126;-2.167980194;83.92386627;51.59033585;100.0056229;396.6000061;404.256012;273.6948242;27728.61719;56.70268631
13.06.2019 05:27:14,012;697.5265503;697.7915039;682.4210815;1.167610765;1.086026907;2.057582378;2.00489378;-2.343816996;83.92386627;51.59033585;100.0593033;395.0400085;404.598999;274.1190186;27728.63281;56.70268631
13.06.2019 05:27:29,050;697.5265503;697.7915039;682.4210815;1.167610765;1.086026907;2.057268381;2.062685728;-2.288284779;83.92386627;51.55731583;100.0309753;394.6799927;404.0939941;273.9318848;27728.63281;56.70268631
13.06.2019 05:27:44,079;697.5227051;697.7915039;682.4210815;1.167610765;1.086026907;2.057582378;2.087564707;-2.033499002;83.92386627;51.59033585;100.0431671;396.1199951;404.2380066;273.2992554;27728.63281;56.70268631
13.06.2019 05:27:59,120;697.5227051;697.7915039;682.4210815;1.167610765;1.086026907;2.056013346;2.063453436;-2.250707865;83.90818024;51.59033585;100.0408783;394.5599976;404.3999939;273.6711426;27728.63281;56.70268631
13.06.2019 05:28:14,158;697.527832;697.7915039;682.4210815;1.167610765;1.086026907;2.055700064;2.013449192;-2.062048674;83.91603088;51.5242424;100.0374069;395.7600098;404.3640137;273.132843;27728.65039;56.70268631
13.06.2019 05:28:29,189;697.527832;697.7915039;682.4210815;1.167610765;1.086026907;2.055386066;2.083746672;-2.378253937;83.89250183;51.59033585;100.0366516;395.3999939;404.0400085;273.9269714;27728.65039;56.70268631
13.06.2019 05:28:44,225;697.527832;697.7915039;682.4210815;1.167610765;1.086026907;2.055072308;2.091951132;-2.254614353;83.89250183;51.59033585;100.0250092;396.480011;404.0400085;273.5603333;27728.65039;56.70000839
13.06.2019 05:28:59,269;697.527832;697.7915039;682.4210815;1.167610765;1.086026907;2.055700064;2.072080374;-2.134698629;83.87680817;51.62340927;100.020607;395.1600037;403.9500122;273.3246155;27728.65039;56.70000839
13.06.2019 05:29:14,316;697.527832;697.7915039;682.4210815;1.167610765;1.086026907;2.054758787;2.077630758;-2.354658127;83.87680817;51.59033585;100.02005;393.3599854;403.8059998;273.7839355;27728.66602;56.70000839
13.06.2019 05:29:29,360;697.527832;697.7915039;682.4210815;1.167610765;1.086026907;2.054131031;2.043061256;-2.371380806;83.86897278;51.59033585;99.98027039;395.3999939;403.8059998;273.8224182;27728.66602;56.70000839
13.06.2019 05:29:44,406;697.527832;697.7915039;682.4210815;1.167610765;1.086026907;2.054131031;2.037657976;-2.490194321;83.84542847;51.55731583;100.0167847;394.0799866;403.8959961;274.0953369;27728.66602;56.70000839
13.06.2019 05:29:59,441;697.527832;697.7915039;682.4210815;1.167610765;1.088789344;2.053189993;2.050575733;-2.148132563;83.84542847;51.59033585;100.0079346;393.9599915;403.697998;273.1123657;27728.66602;56.70000839
13.06.2019 05:30:14,476;697.527832;697.7915039;682.4210815;1.167610765;1.088789344;2.053189993;2.10090065;-2.537585497;83.82189941;51.55731583;100.0345917;394.3200073;403.9320068;274.1394043;27728.68359;56.70000839
13.06.2019 05:30:29,518;697.5194092;697.7915039;682.4210815;1.167610765;1.088789344;2.053817034;2.076100349;-2.065444231;83.82189941;51.5242424;100.0004883;394.6799927;403.9140015;272.974884;27728.68359;56.70000839
13.06.2019 05:30:44,560;697.5194092;697.7915039;682.4210815;1.167610765;1.088789344;2.053189993;2.029539585;-2.252533674;83.82189941;51.5242424;100.0183105;397.2000122;404.1119995;273.3876953;27728.68359;56.70000839
13.06.2019 05:30:59,589;697.5194092;697.7883911;682.4210815;1.167610765;1.088789344;2.052248716;2.10204196;-2.298516035;83.79837036;51.59033585;100.0009689;393.480011;403.9859924;273.3876953;27728.69922;56.70000839
13.06.2019 05:31:14,626;697.5231934;697.7883911;682.4210815;1.167610765;1.088789344;2.051307678;2.101471424;-2.131206751;83.79052734;51.59033585;99.9989624;394.4400024;404.0400085;272.8256531;27728.69922;56.70000839
13.06.2019 05:31:29,666;697.5266724;697.7883911;682.4210815;1.167610765;1.088789344;2.05162096;2.048072577;-2.596860886;83.79052734;51.59033585;99.98531342;393.2399902;404.1119995;274.0929871;27728.69922;56.70000839
13.06.2019 05:31:44,703;697.5266724;697.7883911;682.4210815;1.167610765;1.088789344;2.050993681;2.034567356;-2.347984314;83.75914764;51.59033585;99.99289703;396;404.0220032;273.3562927;27728.69922;56.70000839
13.06.2019 05:31:59,728;697.5266724;697.7883911;682.4210815;1.167610765;1.088789344;2.050679922;2.050768375;-2.430501938;83.75914764;51.59033585;100.0276871;395.519989;403.6619873;273.5332031;27728.7168;56.70000839
13.06.2019 05:32:14,765;697.5213013;697.7883911;682.4210815;1.167610765;1.088789344;2.049738646;2.078395605;-2.232472897;83.75914764;50.56613922;100.0055237;391.3200073;403.4089966;272.8904114;27728.7168;56.70000839
13.06.2019 05:32:29,797;697.5213013;697.7883911;682.4210815;1.167610765;1.088789344;2.050365925;2.001778126;-2.135645628;83.75131226;50.59915924;99.96501923;394.2000122;403.2650146;272.6031799;27728.7168;56.70000839
13.06.2019 05:32:44,837;697.5213013;697.7883911;682.4210815;1.167610765;1.088789344;2.050679922;2.06978178;-1.662735105;83.75131226;50.59915924;99.99190521;393.6000061;403.6619873;271.3562317;27728.7168;56.70000839
13.06.2019 05:32:59,873;697.5240479;697.7883911;682.4139404;1.167610765;1.088789344;2.050052404;2.030120134;-1.940956116;83.71994019;50.59915924;99.98669434;393.2399902;403.5899963;272.0503845;27728.73242;56.70000839
13.06.2019 05:33:14,915;697.5240479;697.7883911;682.4139404;1.167610765;1.088789344;2.049738646;2.038043976;-1.902715802;83.7277832;50.59915924;99.9813385;392.8800049;403.1210022;271.9091797;27728.73242;56.70000839
13.06.2019 05:33:29,957;697.5267944;697.7883911;682.4139404;1.167610765;1.088789344;2.049738646;2.064412832;-1.81628859;83.74346924;50.59915924;99.98516083;393.6000061;403.2470093;271.9091797;27728.73242;56.70000839
13.06.2019 05:33:44,987;697.5313721;697.7883911;682.4139404;1.167610765;1.088789344;2.04848361;2.012672186;-1.576663613;83.7277832;50.59915924;99.95933533;394.0799866;403.5169983;271.1149597;27728.73242;56.70000839
13.06.2019 05:34:00,019;697.5313721;697.7883911;682.4139404;1.167610765;1.088789344;2.04848361;2.061725855;-2.008935452;83.71994019;50.63223267;99.99463654;393.2399902;403.355011;272.2555542;27728.75;56.70000839
13.06.2019 05:34:15,056;697.5258179;697.7883911;682.4139404;1.167610765;1.088789344;2.047542334;2.052307844;-2.1350348;83.71208954;50.63223267;100.0153427;393.8399963;403.3729858;272.4664001;27728.75;56.70000839
13.06.2019 05:34:30,091;697.5258179;697.7883911;682.4139404;1.167610765;1.088789344;2.046915293;2.052307844;-1.674608469;83.68856049;50.59915924;99.98500061;392.2799988;403.2829895;271.1720886;27728.75;56.70000839
13.06.2019 05:34:45,131;697.520813;697.7883911;682.4189453;1.167610765;1.085429549;2.046915293;2.02004838;-1.885350943;83.67288208;50.59915924;99.97959137;393;403.2470093;271.7281189;27728.75;56.70000839
13.06.2019 05:35:00,166;697.520813;697.7883911;682.4189453;1.167610765;1.085429549;2.047229052;2.010145664;-1.817693233;83.65719604;50.63223267;99.99841309;391.9200134;403.2829895;271.5899963;27728.76758;56.70000839
13.06.2019 05:35:15,201;697.520813;697.7883911;682.4189453;1.167610765;1.085429549;2.047229052;2.02004838;-1.461506486;83.65719604;50.63223267;99.99763489;393.480011;403.0669861;270.6500549;27728.76758;56.70000839
13.06.2019 05:35:30,238;697.520813;697.7883911;682.4189453;1.167610765;1.085429549;2.04534626;2.067289829;-1.867180109;83.65719604;50.63223267;99.99873352;394.0799866;403.0669861;271.4781799;27728.76758;56.70000839
13.06.2019 05:35:45,268;697.520813;697.7883911;682.4189453;1.167610765;1.085429549;2.045660019;2.04113245;-1.781430721;83.65719604;50.63223267;100.0213318;394.6799927;403.1929932;271.0897217;27728.76758;56.69943237
13.06.2019 05:36:00,303;697.5233765;697.7883911;682.4189453;1.167610765;1.085429549;2.045973539;2.050575733;-1.959082723;83.62580872;50.63223267;99.99018097;393;402.8869934;271.5982361;27728.7832;56.62686157
13.06.2019 05:36:15,334;697.5233765;697.7904053;682.4189453;1.167610765;1.085429549;2.045660019;1.994954586;-1.865273237;83.63365936;50.63223267;99.97880554;392.6400146;402.7250061;271.3106384;27728.7832;56.69868469
13.06.2019 05:36:30,367;697.527771;697.7904053;682.4189453;1.167610765;1.085429549;2.044718981;2.059805632;-1.849950552;83.63365936;50.63223267;99.97005463;392.8800049;402.6889954;271.3106384;27728.7832;56.61760712
13.06.2019 05:36:45,411;697.527771;697.7904053;682.4189453;1.167610765;1.085429549;2.045973539;2.0266366;-1.849950552;83.63365936;50.59915924;99.962677;393.6000061;402.7250061;271.3106384;27728.7832;56.61760712
13.06.2019 05:37:00,451;697.527771;697.7904053;682.4107666;1.167610765;1.085429549;2.044718981;2.072846413;-1.698977828;83.63365936;50.63223267;99.98508453;393.7200012;402.868988;270.7516479;27728.80078;56.69200897
13.06.2019 05:37:15,478;697.527771;697.7904053;682.4107666;1.167610765;1.085429549;2.04534626;2.06613946;-2.043249369;83.62580872;50.63223267;99.96549988;396.7200012;402.5979919;271.9966736;27728.80078;56.69200897
13.06.2019 05:37:30,520;697.527771;697.7904053;682.4107666;1.167610765;1.085429549;2.045032263;1.995149374;-1.759281158;83.62580872;50.63223267;99.96795654;393.480011;402.6889954;271.2074585;27728.80078;56.60325623
13.06.2019 05:37:45,563;697.527771;697.7904053;682.4173584;1.167610765;1.085429549;2.044718981;2.04113245;-2.042139292;83.61797333;50.59915924;99.97986603;394.0799866;402.7789917;271.9128418;27728.80078;56.6169014
13.06.2019 05:38:00,602;697.527771;697.7904053;682.4173584;1.167610765;1.085429549;2.045660019;2.021405458;-1.661028266;83.62580872;50.63223267;100.0139618;393.6000061;402.8510132;271.0290833;27728.81641;56.6169014
13.06.2019 05:38:15,647;697.527771;697.7904053;682.4173584;1.167610765;1.085429549;2.044718981;2.041711092;-1.547459722;83.61797333;50.63223267;99.99591064;391.4400024;402.7789917;270.6087952;27728.81641;56.68060684
13.06.2019 05:38:30,689;697.5311279;697.7904053;682.4173584;1.167610765;1.085429549;2.045032263;2.072463512;-1.897183299;83.62580872;50.63223267;99.99716187;392.6400146;403.1390076;271.5710754;27728.81641;56.6140976
13.06.2019 05:38:45,729;697.5311279;697.7904053;682.4173584;1.167610765;1.08868742;2.04534626;2.012477875;-2.060908794;83.62580872;50.63223267;100.0158386;394.6799927;402.6700134;272.0430908;27728.81641;56.6140976
13.06.2019 05:39:00,769;697.5279541;697.7904053;682.4173584;1.167610765;1.08868742;2.044718981;2.074186563;-2.010190964;83.60227966;50.66524887;100.0085373;392.6400146;402.5799866;271.8286743;27728.83398;56.6140976
13.06.2019 05:39:15,811;697.5244141;697.7904053;682.4173584;1.167610765;1.08868742;2.044405222;2.031474352;-1.791423082;83.61797333;50.63223267;99.99586487;392.8800049;402.5079956;271.2115479;27728.83398;56.6140976
13.06.2019 05:39:30,854;697.5244141;697.7904053;682.4173584;1.167610765;1.08868742;2.044718981;2.03920269;-1.690026999;83.61797333;50.66524887;99.96020508;393;402.45401;270.9846191;27728.83398;56.6140976
13.06.2019 05:39:45,888;697.5307617;697.7904053;682.4173584;1.167610765;1.08868742;2.044091225;1.96695435;-2.087612629;83.60227966;50.63223267;99.94913483;392.0400085;402.6520081;271.8495483;27728.83398;56.69749451
13.06.2019 05:40:00,930;697.526123;697.7904053;682.4173584;1.167610765;1.08868742;2.044405222;2.064029217;-1.907262683;83.61797333;50.69826889;99.94724274;394.3200073;402.4719849;271.414917;27728.84961;56.69749451
13.06.2019 05:40:15,966;697.5224609;697.7878418;682.4173584;1.167610765;1.08868742;2.043777704;2.028185129;-1.937958717;83.60227966;50.63223267;99.9519043;393.6000061;402.7969971;271.414917;27728.84961;56.69749451
13.06.2019 05:40:31,003;697.5224609;697.7878418;682.4173584;1.167610765;1.08868742;2.044091225;2.001972914;-1.867440462;83.60227966;50.66524887;99.96789551;392.519989;402.7969971;271.2695618;27728.84961;56.69749451
13.06.2019 05:40:46,040;697.52948;697.7878418;682.4173584;1.167610765;1.08868742;2.044091225;1.948638678;-1.867440462;83.58660126;50.63223267;99.98669434;394.7999878;402.9949951;271.2695618;27728.84961;56.67410278
13.06.2019 05:41:01,074;697.52948;697.7878418;682.4173584;1.169474959;1.08868742;2.043777704;2.042675734;-2.013863325;83.57091522;50.63223267;100.0114441;392.7600098;403.0130005;271.6148376;27728.86719;56.67410278
13.06.2019 05:41:16,107;697.5234985;697.7878418;682.4173584;1.169474959;1.08868742;2.043777704;2.016556025;-1.842154026;83.59444427;50.63223267;99.99829865;392.8800049;402.8510132;271.1625671;27728.86719;56.69988251
13.06.2019 05:41:31,139;697.5234985;697.7878418;682.4173584;1.169474959;1.08868742;2.043149948;2.006256104;-1.983901858;83.60227966;50.63223267;99.9638443;393.480011;402.9949951;271.4550781;27728.86719;56.69988251
13.06.2019 05:41:46,174;697.5234985;697.7878418;682.4173584;1.169474959;1.08868742;2.043149948;1.984403729;-2.123797894;83.59444427;50.63223267;99.99653625;391.5599976;402.8510132;271.8234253;27728.86719;56.6107254
13.06.2019 05:42:01,213;697.5303345;697.7878418;682.4146729;1.169474959;1.08868742;2.043149948;2.005477667;-1.957744241;83.57091522;50.63223267;99.99403381;394.4400024;402.6520081;271.3862;27728.88281;56.63638687
13.06.2019 05:42:16,237;697.5303345;697.7878418;682.4146729;1.169474959;1.08868742;2.043463945;2.078969479;-1.840433002;83.57091522;50.63223267;100.0023499;391.5599976;403.0669861;271.1177063;27728.88281;56.60001755
13.06.2019 05:42:31,276;697.5303345;697.7878418;682.4146729;1.169474959;1.08868742;2.043149948;2.055577755;-1.855787158;83.57875061;50.66524887;99.99862671;394.3200073;402.9410095;271.1177063;27728.88281;56.60001755
13.06.2019 05:42:46,314;697.5254517;697.7878418;682.4146729;1.169474959;1.08868742;2.04189539;2.10090065;-2.057558298;83.55522156;50.63223267;99.99499512;393.2399902;402.9410095;271.4871826;27728.88281;56.60001755
13.06.2019 05:43:01,358;697.5254517;697.7878418;682.4146729;1.169474959;1.08868742;2.04189539;2.01539135;-2.057558298;83.57091522;50.63223267;99.98605347;394.5599976;402.9769897;271.4871826;27728.90039;56.64770889
13.06.2019 05:43:16,389;697.5254517;697.7905273;682.4146729;1.169474959;1.08868742;2.042836666;2.052692652;-1.982511282;83.57091522;50.59915924;99.97341919;393.9599915;402.7250061;271.4110107;27728.90039;56.60017014
13.06.2019 05:43:31,428;697.5254517;697.7905273;682.4146729;1.169474959;1.08868742;2.04220891;2.063261509;-2.080908775;83.56306458;50.59915924;99.96287537;395.1600037;402.7070007;271.5891113;27728.90039;56.60017014
13.06.2019 05:43:46,463;697.5317383;697.7905273;682.4146729;1.169474959;1.08868742;2.042836666;2.048650265;-2.426766396;83.55522156;50.59915924;99.96862793;392.7600098;402.7969971;272.5789185;27728.90039;56.60017014
13.06.2019 05:44:01,502;697.5317383;697.7905273;682.4146729;1.169474959;1.08868742;2.04220891;2.072846413;-2.079291105;83.55522156;50.59915924;99.98199463;391.9200134;402.8510132;271.5848389;27728.91602;56.62057495
13.06.2019 05:44:16,538;697.5308228;697.7905273;682.4187012;1.169474959;1.08868742;2.043149948;2.048842907;-2.370056629;83.57091522;50.63223267;99.95788574;395.519989;402.7250061;272.4704895;27728.91602;56.62057495
13.06.2019 05:44:31,577;697.5308228;697.7905273;682.4187012;1.169474959;1.08868742;2.042836666;2.04633832;-2.112575531;83.54738617;50.63223267;99.99209595;392.6400146;402.8869934;271.7534485;27728.91602;56.62057495
13.06.2019 05:44:46,607;697.5292358;697.7905273;682.4187012;1.169474959;1.08868742;2.042836666;2.035919666;-1.984552622;83.54738617;50.66524887;99.96342468;392.1600037;402.6159973;271.4164124;27728.91602;56.62057495
13.06.2019 05:45:01,639;697.5292358;697.7905273;682.4187012;1.169474959;1.08868742;2.04220891;2.03031373;-1.995511532;83.54738617;50.66524887;99.9746933;392.0400085;402.7250061;271.4164124;27728.93359;56.62057495
13.06.2019 05:45:16,677;697.5331421;697.7905273;682.4187012;1.169474959;1.08868742;2.042522669;2.061149836;-1.703179479;83.55522156;50.63223267;99.97497559;393;402.6159973;270.6871338;27728.93359;56.62057495
13.06.2019 05:45:31,718;697.5247192;697.7905273;682.4187012;1.169474959;1.08868742;2.04220891;2.133871317;-2.364579439;83.53953552;50.63223267;99.97233582;392.7600098;402.8330078;272.3868103;27728.93359;56.60078812
13.06.2019 05:45:46,742;697.5247192;697.7905273;682.4187012;1.169474959;1.08868742;2.04189539;2.050190687;-2.098017216;83.53953552;50.63223267;99.98184967;393.2399902;402.8330078;271.645752;27728.93359;56.60078812
13.06.2019 05:46:01,783;697.5305176;697.7905273;682.4187012;1.169474959;1.08868742;2.04220891;2.067097902;-2.082631588;83.53953552;50.63223267;99.9992981;395.0400085;402.868988;271.645752;27728.94922;56.60078812
13.06.2019 05:46:16,830;697.5305176;697.7905273;682.4187012;1.169474959;1.08868742;2.04189539;2.04113245;-2.098017216;83.53953552;50.63223267;99.99356842;394.7999878;402.8869934;271.645752;27728.94922;56.60078812
13.06.2019 05:46:31,860;697.5305176;697.7905273;682.4118042;1.169474959;1.08868742;2.041581392;2.036306143;-2.113407373;83.51599884;50.63223267;99.98739624;393;403.1029968;271.645752;27728.94922;56.60078812
13.06.2019 05:46:46,899;697.5266113;697.7905273;682.4118042;1.169474959;1.08868742;2.041581392;1.984990597;-2.038491964;83.5316925;50.63223267;99.98568726;391.2000122;403.1749878;271.4486084;27728.94922;56.60078812
13.06.2019 05:47:01,941;697.5266113;697.7905273;682.4118042;1.169474959;1.08868742;2.040954351;1.993588448;-2.069239855;83.5316925;50.63223267;100.0130234;392.8800049;402.7609863;271.4486084;27728.9668;56.60078812
13.06.2019 05:47:16,974;697.5285645;697.7905273;682.4193115;1.169474959;1.08868742;2.040954351;2.031860828;-2.069239855;83.5316925;50.63223267;99.99880219;393.2399902;402.7969971;271.4486084;27728.9668;56.60078812
13.06.2019 05:47:32,010;697.5285645;697.7905273;682.4193115;1.169474959;1.08868742;2.041581392;2.08011651;-2.038491964;83.5316925;50.59915924;99.99572754;393.480011;402.7250061;271.4486084;27728.9668;56.60078812
13.06.2019 05:47:47,041;697.5285645;697.7905273;682.4193115;1.169474959;1.085626364;2.04189539;1.989487171;-2.201649904;83.53953552;50.63223267;99.98194885;393.9599915;402.7250061;271.9185181;27728.9668;56.60078812
13.06.2019 05:48:02,078;697.5285645;697.7905273;682.4193115;1.169474959;1.085626364;2.041267633;2.079925299;-2.021708727;83.53953552;50.59915924;100.0061722;392.7600098;402.7430115;271.3639526;27728.98242;56.60078812
13.06.2019 05:48:17,121;697.5182495;697.7905273;682.4193115;1.169474959;1.085626364;2.041267633;2.032634258;-2.021708727;83.53953552;50.63223267;100.0045319;393.1199951;402.6340027;271.3639526;27728.98242;56.60078812
13.06.2019 05:48:32,164;697.5270386;697.7905273;682.4193115;1.169474959;1.085626364;2.040954351;2.012672186;-2.280375242;83.53953552;50.66524887;100.0035706;393.8399963;402.6520081;272.0040894;27728.98242;56.60078812
13.06.2019 05:48:47,201;697.5200806;697.7905273;682.4171753;1.169474959;1.085626364;2.040954351;2.021599531;-2.243124485;83.53953552;50.56613922;99.98726654;396.7200012;402.5799866;271.7007751;27728.98242;56.60078812
13.06.2019 05:49:02,239;697.5266724;697.7905273;682.4171753;1.169474959;1.085626364;2.041581392;2.043447018;-2.571377754;83.53953552;50.59915924;100.0068054;393.2399902;402.5799866;272.6430359;27729;56.60078812
13.06.2019 05:49:17,277;697.5266724;697.7905273;682.4171753;1.169474959;1.085626364;2.040954351;2.039588451;-2.23614049;83.54738617;50.63223267;100.0140915;395.0400085;402.5079956;271.6824036;27729;56.60078812
13.06.2019 05:49:32,317;697.5266724;697.7905273;682.4171753;1.169474959;1.085626364;2.04189539;2.058460712;-2.189938068;83.5316925;50.59915924;99.96452332;393.6000061;402.9769897;271.6824036;27729;56.60078812
13.06.2019 05:49:47,352;697.5266724;697.7905273;682.4171753;1.169474959;1.085626364;2.04220891;2.033020973;-2.121303797;83.52385712;50.59915924;99.9824295;392.1600037;402.9049988;271.6824036;27729;56.60078812
13.06.2019 05:50:02,381;697.5266724;697.7905273;682.4171753;1.169474959;1.085626364;2.041581392;2.04016757;-2.095482349;83.53953552;50.63223267;99.9930191;392.2799988;402.8150024;271.5334167;27729.01758;56.60078812
13.06.2019 05:50:17,422;697.5316162;697.7905273;682.4171753;1.169474959;1.085626364;2.040639877;2.023537397;-2.227008581;83.53953552;50.63223267;99.96865845;394.7999878;402.6340027;271.7578735;27729.01758;56.60078812
13.06.2019 05:50:32,452;697.5316162;697.7905273;682.4171753;1.169474959;1.085626364;2.04220891;2.068823338;-2.043937683;83.53953552;50.63223267;99.98766327;393;402.7250061;271.4787903;27729.01758;56.60078812
13.06.2019 05:50:47,483;697.5316162;697.7905273;682.4171753;1.169474959;1.085626364;2.042522669;2.105463743;-2.153269768;83.53953552;50.63223267;99.9752655;393.7200012;402.5799866;271.8070374;27729.01758;56.60078812
13.06.2019 05:51:02,525;697.5249634;697.7905273;682.4171753;1.169474959;1.085626364;2.04189539;2.028959274;-1.990641952;83.53953552;50.59915924;100.0177841;393.6000061;402.4179993;271.2980957;27729.0332;56.60078812
13.06.2019 05:51:17,567;697.5249634;697.7905273;682.4171753;1.169474959;1.087068915;2.04189539;2.089663267;-2.20893693;83.53953552;50.63223267;100.0141449;393.7200012;402.3999939;271.8725281;27729.0332;56.60078812
13.06.2019 05:51:32,607;697.5249634;697.7905273;682.4171753;1.169474959;1.087068915;2.04189539;2.048265219;-1.977651954;83.5316925;50.63223267;99.99510193;395.2799988;402.3640137;271.2639465;27729.0332;56.60078812
13.06.2019 05:51:47,638;697.5302124;697.7905273;682.4171753;1.169474959;1.087068915;2.041267633;2.030507088;-2.310786009;83.5316925;50.63223267;99.98753357;395.8800049;402.5620117;272.0591736;27729.0332;56.60078812
