Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 05:52:02,672;697.5302124;697.7905273;682.4171753;1.169474959;1.087068915;2.040639877;2.045760393;-2.341640711;83.5316925;50.63223267;99.97788239;395.519989;402.4179993;272.0591736;27729.05078;56.60078812
13.06.2019 05:52:17,715;697.5302124;697.7905273;682.4171753;1.169474959;1.087068915;2.040954351;2.050190687;-2.042048454;83.52385712;50.63223267;100.0062256;394.9200134;402.6889954;271.3955078;27729.05078;56.60078812
13.06.2019 05:52:32,741;697.5302124;697.7905273;682.4171753;1.169474959;1.087068915;2.040639877;2.033020973;-2.328902721;83.51599884;50.59915924;100.0008392;393.9599915;402.6889954;272.1092529;27729.05078;56.60078812
13.06.2019 05:52:47,789;697.531311;697.7905273;682.4130859;1.169474959;1.087068915;2.040326595;2.079351902;-2.279615402;83.5316925;50.63223267;99.99752045;394.5599976;402.5079956;271.9393921;27729.05078;56.60078812
13.06.2019 05:53:02,830;697.531311;697.7905273;682.4130859;1.169474959;1.087068915;2.041581392;2.062685728;-2.447880745;83.5316925;50.59915924;100.0057602;393.2399902;402.4360046;272.5428772;27729.06641;56.60078812
13.06.2019 05:53:17,874;697.531311;697.7905273;682.4130859;1.169474959;1.087068915;2.040639877;1.989682555;-1.982666016;83.5316925;50.63223267;100.0054932;392.8800049;402.4360046;271.1987305;27729.06641;56.60078812
13.06.2019 05:53:32,908;697.5197754;697.7905273;682.4130859;1.169474959;1.087068915;2.040954351;1.939152122;-2.199581385;83.5316925;50.66524887;99.99291229;393.8399963;402.3999939;271.809967;27729.06641;56.60078812
13.06.2019 05:53:47,942;697.5296631;697.7905273;682.4130859;1.169474959;1.087068915;2.040639877;2.068056583;-2.215016365;83.51599884;50.63223267;99.99517822;393.7200012;402.4179993;271.809967;27729.06641;56.60078812
13.06.2019 05:54:02,990;697.5296631;697.7905273;682.4182739;1.169474959;1.087068915;2.04189539;2.024118662;-2.165317774;83.52385712;50.63223267;99.99263;394.7999878;402.9769897;271.8413391;27729.08398;56.60078812
13.06.2019 05:54:18,033;697.5255127;697.7905273;682.4182739;1.169474959;1.087068915;2.04189539;2.083364964;-2.165317774;83.5316925;50.63223267;100.0131989;393;403.0490112;271.8413391;27729.08398;56.60078812
13.06.2019 05:54:33,074;697.5333862;697.7905273;682.4182739;1.169474959;1.087068915;2.041267633;2.067864895;-2.062319279;83.5316925;50.63223267;99.99461365;394.2000122;403.0669861;271.4892578;27729.08398;56.60078812
13.06.2019 05:54:48,110;697.5333862;697.7905273;682.4182739;1.169107914;1.087068915;2.040639877;1.993393183;-2.093100548;83.52385712;50.63223267;100.0093536;394.5599976;403.1210022;271.4892578;27729.08398;56.60078812
13.06.2019 05:55:03,135;697.5310059;697.7905273;682.4182739;1.169107914;1.087068915;2.040639877;2.047301769;-2.088314056;83.53953552;50.66524887;99.99020386;392.1600037;403.0849915;271.4766541;27729.09961;56.60078812
13.06.2019 05:55:18,169;697.5310059;697.7905273;682.4182739;1.169107914;1.087068915;2.040954351;1.962235808;-2.072886705;83.50816345;50.66524887;99.97117615;392.519989;402.9590149;271.4766541;27729.09961;56.60078812
13.06.2019 05:55:33,196;697.5296021;697.7905273;682.4182739;1.169107914;1.087068915;2.040013075;2.010145664;-2.119065285;83.50816345;50.63223267;99.96664429;394.6799927;403.2829895;271.4766541;27729.09961;56.60078812
13.06.2019 05:55:48,235;697.5222778;697.7905273;682.4182739;1.169107914;1.087068915;2.040013075;2.033601046;-2.119065285;83.50032806;50.66524887;99.98096466;390.7200012;403.2829895;271.4766541;27729.09961;56.60078812
13.06.2019 05:56:03,273;697.5314941;697.7905273;682.4182739;1.169107914;1.087068915;2.040954351;2.044410944;-2.239935398;83.51599884;50.66524887;99.98094177;393.6000061;403.2109985;271.9161377;27729.11719;56.60078812
13.06.2019 05:56:18,314;697.5314941;697.7905273;682.4182739;1.169107914;1.087068915;2.041267633;2.057884455;-2.249321461;83.52385712;50.63223267;99.96118927;394.7999878;403.4089966;271.9161377;27729.11719;56.60078812
13.06.2019 05:56:33,351;697.5299683;697.7905273;682.4182739;1.169107914;1.087068915;2.040954351;1.997685313;-1.994485021;83.52385712;50.63223267;99.95572662;392.8800049;403.1749878;271.2053528;27729.11719;56.60078812
13.06.2019 05:56:48,381;697.5299683;697.7905273;682.4182739;1.169107914;1.087068915;2.04220891;2.063645363;-1.933054328;83.55522156;50.63223267;99.94799042;394.4400024;402.9410095;271.2053528;27729.11719;56.56393051
13.06.2019 05:57:03,427;697.5299683;697.7905273;682.4182739;1.169107914;1.087068915;2.041581392;2.005088329;-1.739383101;83.55522156;50.59915924;99.94471741;391.9200134;402.7609863;270.6148987;27729.13281;56.56393051
13.06.2019 05:57:18,461;697.524231;697.7905273;682.4182739;1.169107914;1.087068915;2.042836666;2.01422596;-1.766065717;83.55522156;50.66524887;99.9312973;392.1600037;402.868988;270.8465576;27729.13281;56.56393051
13.06.2019 05:57:33,489;697.5303345;697.7905273;682.4182739;1.169107914;1.087068915;2.043149948;2.032827616;-2.181392908;83.57091522;50.66524887;99.94847107;393.3599854;403.1029968;271.9804993;27729.13281;56.50747681
13.06.2019 05:57:48,524;697.5303345;697.7905273;682.4182739;1.169107914;1.087068915;2.043149948;2.001778126;-1.910150409;83.57091522;50.66524887;99.92222595;393.480011;403.0130005;271.2662659;27729.13281;56.50747681
13.06.2019 05:58:03,552;697.5303345;697.7905273;682.4182739;1.169107914;1.087068915;2.04220891;2.088709593;-2.328783751;83.55522156;50.66524887;99.94307709;394.2000122;402.8869934;272.2461853;27729.15039;56.5557251
13.06.2019 05:58:18,583;697.524292;697.7905273;682.4182739;1.169107914;1.087068915;2.04189539;2.029539585;-1.928087473;83.55522156;50.63223267;99.96180725;391.6799927;402.8869934;271.1518555;27729.15039;56.50787354
13.06.2019 05:58:33,614;697.524292;697.7905273;682.4141235;1.169107914;1.087068915;2.04220891;2.062109947;-2.131852627;83.57091522;50.63223267;99.97890472;394.0799866;403.0849915;271.7286072;27729.15039;56.57726288
13.06.2019 05:58:48,656;697.5301514;697.7905273;682.4141235;1.169107914;1.087068915;2.043149948;2.108882427;-2.085728645;83.57091522;50.63223267;99.99452972;391.5599976;403.2290039;271.7286072;27729.15039;56.50174332
13.06.2019 05:59:03,687;697.5334473;697.7905273;682.4141235;1.169107914;1.087068915;2.043777704;2.049612999;-2.055002451;83.57091522;50.66524887;99.96842957;391.5599976;403.2290039;271.7286072;27729.16602;56.50174332
13.06.2019 05:59:18,719;697.5334473;697.7932129;682.4141235;1.169107914;1.087068915;2.043463945;1.972648382;-2.006543636;83.60227966;50.66524887;99.97037506;393.9599915;403.3009949;271.5606079;27729.16602;56.58064651
13.06.2019 05:59:33,753;697.5313721;697.7932129;682.4175415;1.169107914;1.087068915;2.044091225;2.055000782;-2.054203272;83.60227966;50.63223267;99.98669434;395.0400085;403.1390076;271.7669983;27729.16602;56.50190353
13.06.2019 05:59:48,791;697.5262451;697.7932129;682.4175415;1.169107914;1.087068915;2.044718981;2.016167879;-2.027178288;83.61797333;50.66524887;100.029335;390;403.0130005;271.7767334;27729.16602;56.50190353
13.06.2019 06:00:03,822;697.5262451;697.7932129;682.4175415;1.169107914;1.087068915;2.04534626;1.997100234;-1.669357657;83.61797333;50.66524887;100.047081;392.7600098;403.0490112;270.9143982;27729.18359;56.50190353
13.06.2019 06:00:18,851;697.5306396;697.7932129;682.4175415;1.169107914;1.087068915;2.044405222;1.968132973;-1.920747876;83.61797333;50.66524887;100.0709686;392.2799988;403.0490112;271.4558716;27729.18359;56.57383728
13.06.2019 06:00:33,887;697.5306396;697.7932129;682.4175415;1.169107914;1.087068915;2.044405222;2.034567356;-1.920747876;83.61013031;50.66524887;100.0871811;392.519989;402.9049988;271.4558716;27729.18359;56.55472946
13.06.2019 06:00:48,917;697.5290527;697.7932129;682.4175415;1.169107914;1.087068915;2.04534626;2.078587055;-2.027881145;83.63365936;50.66524887;100.1330414;395.0400085;402.9410095;271.8594666;27729.18359;56.55472946
13.06.2019 06:01:03,952;697.5290527;697.7932129;682.4175415;1.169107914;1.087068915;2.04534626;1.972256064;-1.446156263;83.62580872;50.63223267;100.0862961;394.4400024;402.7250061;270.3259888;27729.19922;56.58143997
13.06.2019 06:01:18,986;697.5266724;697.7932129;682.4175415;1.169107914;1.087068915;2.045973539;2.077248335;-1.985546112;83.63365936;50.66524887;100.0884628;392.6400146;403.355011;271.8287354;27729.19922;56.58143997
13.06.2019 06:01:34,031;697.5301514;697.7932129;682.4175415;1.169107914;1.087068915;2.04534626;2.083173752;-1.86841023;83.64933777;50.66524887;100.0808487;392.519989;403.5899963;271.4857483;27729.19922;56.58143997
13.06.2019 06:01:49,063;697.5301514;697.7932129;682.4175415;1.169107914;1.087068915;2.045032263;2.075143576;-2.087735415;83.64150238;50.66524887;100.0924301;394.5599976;403.769989;272.023407;27729.19922;56.58143997
13.06.2019 06:02:04,101;697.5336304;697.7932129;682.4175415;1.169107914;1.087068915;2.045660019;2.04749465;-2.06981039;83.64150238;50.63223267;100.0744019;391.4400024;403.8599854;272.0570374;27729.2168;56.5364151
13.06.2019 06:02:19,134;697.5264893;697.7932129;682.4175415;1.169107914;1.087068915;2.044718981;2.030700445;-2.031871319;83.63365936;50.66524887;100.1327744;391.7999878;404.0580139;271.8357849;27729.2168;56.5364151
13.06.2019 06:02:34,171;697.5356445;697.7932129;682.4175415;1.169107914;1.087068915;2.045660019;2.085274458;-1.985832214;83.64933777;50.66524887;100.0770416;391.9200134;404.0580139;271.8357849;27729.2168;56.5364151
13.06.2019 06:02:49,203;697.5356445;697.7932129;682.4175415;1.169107914;1.087068915;2.04534626;2.055962086;-1.840075135;83.64150238;50.63223267;100.0645142;394.3200073;404.1480103;271.4110107;27729.2168;56.50188828
13.06.2019 06:03:04,230;697.5308228;697.7932129;682.4175415;1.169107914;1.087068915;2.046601295;2.077439308;-1.85953784;83.65719604;50.63223267;100.0475006;393.2399902;404.2919922;271.6239319;27729.23242;56.50188828
13.06.2019 06:03:19,265;697.5308228;697.7932129;682.4145508;1.169107914;1.087068915;2.045973539;2.106983423;-1.994594336;83.64150238;50.66524887;100.0644989;392.2799988;404.4909973;271.8992615;27729.23242;56.50188828
13.06.2019 06:03:34,297;697.5308228;697.7932129;682.4145508;1.169107914;1.087068915;2.046601295;2.044218063;-1.963907242;83.66503143;50.66524887;100.0459061;392.0400085;404.7430115;271.8992615;27729.23242;56.50188828
13.06.2019 06:03:49,335;697.5253296;697.7932129;682.4145508;1.169107914;1.087068915;2.046287775;2.017332315;-1.979231;83.66503143;50.63223267;100.0346222;393.2399902;404.8510132;271.8992615;27729.23242;56.50188828
13.06.2019 06:04:04,368;697.5325317;697.7932129;682.4145508;1.169107914;1.087068915;2.045660019;2.032054186;-2.06291604;83.64933777;50.66524887;100.0231781;392.1600037;404.7609863;272.0389099;27729.25;56.50188828
13.06.2019 06:04:19,406;697.5325317;697.7932129;682.4145508;1.169107914;1.087068915;2.046287775;2.003920317;-2.032215118;83.64933777;50.66524887;100.0115433;393.9599915;404.6530151;272.0389099;27729.25;56.50188828
13.06.2019 06:04:34,437;697.5354614;697.7932129;682.4145508;1.169107914;1.087068915;2.045973539;2.083173752;-2.327869892;83.64933777;50.66524887;99.98741913;391.0799866;404.6530151;272.7758789;27729.25;56.50188828
13.06.2019 06:04:49,477;697.5354614;697.7932129;682.4145508;1.169107914;1.087068915;2.046287775;2.037078619;-1.871770501;83.64933777;50.63223267;99.99705505;391.7999878;404.2739868;271.782959;27729.25;56.50188828
13.06.2019 06:05:04,515;697.5354614;697.7932129;682.4145508;1.169107914;1.089971066;2.046601295;1.974609971;-2.35784483;83.64933777;50.66524887;99.99893188;394.3200073;404.2200012;273.1031189;27729.26758;56.50188828
13.06.2019 06:05:19,539;697.5354614;697.7932129;682.4145508;1.169107914;1.089971066;2.045660019;2.081072092;-1.908893347;83.64933777;50.66524887;99.98825836;392.2799988;404.7789917;271.7999878;27729.26758;56.50188828
13.06.2019 06:05:34,574;697.5291748;697.7932129;682.4198608;1.169107914;1.089971066;2.045660019;2.05403924;-2.050651789;83.64933777;50.66524887;100.0382004;392.6400146;404.7250061;272.1735229;27729.26758;56.50188828
13.06.2019 06:05:49,603;697.5359497;697.7932129;682.4198608;1.169107914;1.089971066;2.04534626;2.046145916;-1.908902407;83.64933777;50.69826889;100.0489578;392.8800049;404.4909973;271.759613;27729.26758;56.50188828
13.06.2019 06:06:04,631;697.5321045;697.7932129;682.4198608;1.169107914;1.089971066;2.046915293;2.013060808;-1.832314491;83.67288208;50.69826889;100.0623932;390.2399902;404.4909973;271.759613;27729.2832;56.43003845
13.06.2019 06:06:19,667;697.5321045;697.7932129;682.4198608;1.169107914;1.089971066;2.046915293;1.996515036;-2.03123641;83.65719604;50.66524887;100.0391235;389.1600037;404.7250061;272.113739;27729.2832;56.49705124
13.06.2019 06:06:34,709;697.5292358;697.7932129;682.4198608;1.169107914;1.089971066;2.047542334;2.084701538;-1.896007299;83.67288208;50.66524887;100.0073395;392.3999939;404.4179993;271.8380737;27729.2832;56.49705124
13.06.2019 06:06:49,738;697.5322266;697.7932129;682.4198608;1.169107914;1.089971066;2.046601295;2.169027805;-1.9419415;83.67288208;50.66524887;100.0238647;394.4400024;404.6530151;271.8380737;27729.2832;56.49705124
13.06.2019 06:07:04,775;697.526123;697.7932129;682.4198608;1.169107914;1.089971066;2.046601295;2.051730633;-1.880324244;83.67288208;50.66524887;99.97901154;394.3200073;404.1480103;271.6755066;27729.30078;56.49705124
13.06.2019 06:07:19,821;697.5341187;697.7932129;682.4127197;1.169107914;1.089971066;2.047542334;2.059997559;-2.281348467;83.68856049;50.66524887;99.98922729;393.2399902;404.0039978;272.8525085;27729.30078;56.49705124
13.06.2019 06:07:34,859;697.5280151;697.7932129;682.4127197;1.169107914;1.089971066;2.046601295;1.998854995;-1.883815408;83.68856049;50.66524887;99.97122955;391.6799927;404.1659851;271.6847229;27729.30078;56.49705124
13.06.2019 06:07:49,902;697.5317993;697.7932129;682.4127197;1.169107914;1.089971066;2.047229052;2.032247782;-2.15968442;83.69641113;50.66524887;99.99018097;392.3999939;404.1119995;272.4920654;27729.30078;56.49705124
13.06.2019 06:08:04,930;697.5317993;697.7932129;682.4127197;1.169107914;1.089971066;2.047229052;2.046916485;-1.837127686;83.70425415;50.66524887;99.99240112;389.8800049;404.2739868;271.6423645;27729.31641;56.49705124
13.06.2019 06:08:19,971;697.5332642;697.7932129;682.4194336;1.169107914;1.089971066;2.04848361;2.094047308;-1.775984764;83.68856049;50.66524887;99.93730164;390.7200012;404.256012;271.6423645;27729.31641;56.49705124
13.06.2019 06:08:35,005;697.5332642;697.7955322;682.4194336;1.169107914;1.08799839;2.04817009;2.049612999;-1.693119168;83.69641113;50.66524887;99.93777466;393.480011;404.3460083;271.3026123;27729.31641;56.49705124
13.06.2019 06:08:50,041;697.5332642;697.7955322;682.4194336;1.169107914;1.08799839;2.04848361;2.057307959;-1.753673077;83.69641113;50.66524887;99.95905304;391.4400024;404.3460083;271.5834351;27729.31641;56.4303093
13.06.2019 06:09:05,072;697.5371094;697.7955322;682.4194336;1.169107914;1.08799839;2.04848361;2.020436049;-2.076191187;83.6807251;50.66524887;99.95828247;392.6400146;404.3460083;272.4337158;27729.33398;56.4303093
13.06.2019 06:09:20,108;697.5308228;697.7955322;682.4194336;1.169107914;1.08799839;2.048797607;2.047879934;-2.045526743;83.71994019;50.66524887;99.94731903;390.6000061;404.4179993;272.4337158;27729.33398;56.4303093
13.06.2019 06:09:35,160;697.536377;697.7955322;682.4194336;1.169107914;1.08799839;2.04817009;2.02101779;-2.333044052;83.71994019;50.63223267;99.92243195;394.6799927;404.3099976;273.0694885;27729.33398;56.4303093
13.06.2019 06:09:50,189;697.536377;697.7955322;682.4194336;1.169107914;1.08799839;2.049738646;2.064412832;-1.525639534;83.71208954;50.63223267;99.95658875;391.4400024;404.2739868;271.142395;27729.33398;56.40003204
13.06.2019 06:10:05,219;697.536377;697.7955322;682.4180298;1.169107914;1.08799839;2.04848361;2.083364964;-2.338560343;83.75131226;50.66524887;99.9569931;390.7200012;404.2019958;273.2400208;27729.34961;56.40003204
13.06.2019 06:10:20,264;697.5337524;697.7955322;682.4180298;1.169107914;1.08799839;2.050052404;2.012089252;-1.799470663;83.75131226;50.66524887;99.9540863;391.3200073;404.0580139;271.9812012;27729.34961;56.40003204
13.06.2019 06:10:35,295;697.5388184;697.7955322;682.4180298;1.169107914;1.08799839;2.050679922;2.01189518;-1.768944979;83.75131226;50.63223267;99.93490601;393.2399902;403.9679871;271.9812012;27729.34961;56.40003204
13.06.2019 06:10:50,327;697.5292358;697.7955322;682.4180298;1.169107914;1.08799839;2.049738646;2.044025421;-1.814763784;83.75131226;50.66524887;99.93571472;390.9599915;403.8599854;271.9812012;27729.34961;56.40003204
13.06.2019 06:11:05,363;697.5292358;697.7955322;682.4180298;1.169107914;1.08799839;2.049738646;2.01694417;-1.910853028;83.75131226;50.66524887;99.94620514;393.2399902;403.8599854;272.2344666;27729.36719;56.40003204
13.06.2019 06:11:20,405;697.5327759;697.7955322;682.4180298;1.169107914;1.08799839;2.050052404;2.019854069;-1.774816513;83.74346924;50.66524887;99.93367004;393.3599854;403.9859924;271.9160461;27729.36719;56.40003204
13.06.2019 06:11:35,445;697.5327759;697.7955322;682.4180298;1.169107914;1.08799839;2.049738646;1.996124983;-1.582506061;83.75914764;50.66524887;99.96880341;390.3599854;403.9679871;271.447937;27729.36719;56.40003204
13.06.2019 06:11:50,475;697.531189;697.7955322;682.4180298;1.169107914;1.08799839;2.049111366;2.062685728;-1.91950047;83.76699829;50.66524887;99.95515442;393.2399902;403.9679871;272.1766357;27729.36719;56.40003204
13.06.2019 06:12:05,503;697.5276489;697.7955322;682.4180298;1.169107914;1.08799839;2.049738646;2.027991772;-1.609186292;83.75131226;50.66524887;99.945755;391.5599976;403.8779907;271.4379578;27729.38281;56.40003204
13.06.2019 06:12:20,540;697.5303955;697.7955322;682.4180298;1.169107914;1.08799839;2.050679922;2.065563917;-1.609186292;83.75131226;50.66524887;99.94438171;392.519989;403.9859924;271.4379578;27729.38281;56.40003204
13.06.2019 06:12:35,578;697.5361328;697.7955322;682.4180298;1.169107914;1.08799839;2.050679922;2.025474548;-1.937554955;83.74346924;50.66524887;99.95839691;393.2399902;404.0400085;272.4257202;27729.38281;56.40003204
13.06.2019 06:12:50,613;697.5361328;697.7955322;682.4180298;1.169107914;1.08799839;2.049111366;1.988510013;-1.661335826;83.74346924;50.66524887;99.96386719;393.8399963;403.9859924;271.4951477;27729.38281;56.40003204
13.06.2019 06:13:05,651;697.5361328;697.7955322;682.4180298;1.169107914;1.08799839;2.049738646;2.059997559;-1.946071625;83.75914764;50.66524887;99.99810028;391.6799927;404.2019958;272.3272705;27729.40039;56.40003204
13.06.2019 06:13:20,685;697.5361328;697.7955322;682.4180298;1.169107914;1.08799839;2.050365925;2.025668383;-1.629554868;83.75131226;50.66524887;100.0097198;390.9599915;403.8959961;271.5723267;27729.40039;56.40003204
13.06.2019 06:13:35,719;697.5297241;697.7955322;682.4180298;1.169107914;1.08799839;2.049738646;2.06191802;-1.956493258;83.75914764;50.66524887;99.99034119;392.1600037;403.9859924;272.3547363;27729.40039;56.40003204
13.06.2019 06:13:50,756;697.5297241;697.7955322;682.411438;1.169107914;1.08799839;2.050679922;2.017914534;-1.603069663;83.77484131;50.59915924;99.98547363;393.9599915;404.0759888;271.5829773;27729.40039;56.40003204
13.06.2019 06:14:05,787;697.5310059;697.7955322;682.411438;1.169107914;1.08799839;2.050052404;2.057307959;-1.550456166;83.77484131;50.66524887;100.0106201;392.0400085;403.9140015;271.3230591;27729.41602;56.40003204
13.06.2019 06:14:20,830;697.5387573;697.7955322;682.411438;1.169107914;1.08799839;2.049738646;2.111349821;-1.850106478;83.75131226;50.63223267;99.96714783;392.7600098;403.6799927;272.0744324;27729.41602;56.40003204
13.06.2019 06:14:35,866;697.5387573;697.7955322;682.4198608;1.169107914;1.08799839;2.049738646;2.087755442;-1.789010167;83.75131226;50.63223267;99.97857666;390.8399963;403.697998;272.0744324;27729.41602;56.40003204
13.06.2019 06:14:50,903;697.5387573;697.7955322;682.4198608;1.169107914;1.08799839;2.050679922;2.078587055;-1.905801296;83.74346924;50.66524887;99.97852325;394.9200134;403.2290039;272.342041;27729.41602;56.40003204
13.06.2019 06:15:05,936;697.5286255;697.7955322;682.4198608;1.169107914;1.08799839;2.050679922;2.067097902;-1.655295014;83.76699829;50.66524887;99.97686005;393.7200012;403.0849915;271.6807251;27729.43359;56.40003204
13.06.2019 06:15:20,974;697.5286255;697.7955322;682.4198608;1.169107914;1.08799839;2.050052404;2.095380783;-1.920235991;83.7277832;50.66524887;99.98377991;393.8399963;403.0490112;272.2994995;27729.43359;56.40003204
13.06.2019 06:15:36,010;697.5356445;697.7955322;682.4198608;1.169107914;1.08799839;2.050993681;2.049612999;-1.644223809;83.75914764;50.66524887;99.97102356;394.0799866;402.9590149;271.691803;27729.43359;56.40003204
13.06.2019 06:15:51,052;697.5384521;697.7955322;682.4198608;1.169107914;1.08799839;2.050052404;2.039974689;-1.855031133;83.74346924;50.63223267;99.98002625;394.6799927;402.8330078;272.1276855;27729.43359;56.40003204
13.06.2019 06:16:06,089;697.5357056;697.7955322;682.4198608;1.169107914;1.08799839;2.049738646;2.016556025;-2.088969469;83.74346924;50.63223267;99.97628021;395.2799988;402.7250061;272.8652344;27729.44922;56.40003204
13.06.2019 06:16:21,125;697.5357056;697.7955322;682.4156494;1.169107914;1.08799839;2.050052404;2.093666553;-1.711411119;83.76699829;50.66524887;99.96977997;394.2000122;402.9949951;271.7484436;27729.44922;56.40003204
13.06.2019 06:16:36,166;697.5304565;697.7955322;682.4156494;1.169107914;1.08799839;2.050052404;2.074952364;-1.711411119;83.75914764;50.63223267;100.0012741;393.6000061;402.7609863;271.7484436;27729.44922;56.40003204
13.06.2019 06:16:51,203;697.5304565;697.7955322;682.4156494;1.169107914;1.08799839;2.050365925;2.053077698;-1.835676789;83.75131226;50.63223267;100.0344086;391.7999878;403.1390076;272.0766602;27729.44922;56.40003204
13.06.2019 06:17:06,236;697.5380859;697.7955322;682.4156494;1.169107914;1.08799839;2.049738646;2.075143576;-1.63700819;83.74346924;50.63223267;100.0197983;394.0799866;402.9590149;271.5114746;27729.4668;56.40003204
13.06.2019 06:17:21,272;697.5305176;697.7955322;682.4156494;1.169107914;1.08799839;2.050052404;2.03437376;-1.963915706;83.76699829;50.66524887;100.0161514;392.1600037;403.0310059;272.4146423;27729.4668;56.40003204
13.06.2019 06:17:36,311;697.5406494;697.7955322;682.4156494;1.169107914;1.08799839;2.050993681;2.034567356;-1.883599281;83.75914764;50.66524887;100.027298;392.3999939;403.0310059;272.1626587;27729.4668;56.40003204
13.06.2019 06:17:51,338;697.5406494;697.7955322;682.4156494;1.169107914;1.08799839;2.050993681;2.073995113;-1.649328232;83.75914764;50.66524887;100.0471573;393;403.1029968;271.7052917;27729.4668;56.40003204
13.06.2019 06:18:06,371;697.5374756;697.7955322;682.4156494;1.169107914;1.08799839;2.050993681;2.081454515;-1.54163599;83.76699829;50.59915924;100.0210648;393.2399902;403.2829895;271.4205017;27729.48242;56.45973587
13.06.2019 06:18:21,404;697.5308838;697.7955322;682.4156494;1.169107914;1.08799839;2.049738646;2.065755606;-1.702040672;83.76699829;50.66524887;100.0495911;392.7600098;402.8150024;271.8043213;27729.48242;56.45973587
13.06.2019 06:18:36,436;697.5279541;697.7955322;682.4156494;1.169107914;1.08799839;2.050052404;2.071888924;-1.70035243;83.74346924;50.66524887;100.0358429;394.4400024;402.6520081;271.7192078;27729.48242;56.45973587
13.06.2019 06:18:51,471;697.5322876;697.7955322;682.4156494;1.169107914;1.08799839;2.049738646;2.06997323;-1.822887778;83.74346924;50.66524887;100.0327225;395.519989;402.7969971;272.0026855;27729.48242;56.45973587
13.06.2019 06:19:06,508;697.5322876;697.7955322;682.4156494;1.169107914;1.08799839;2.050052404;2.011506557;-1.807605147;83.75131226;50.66524887;100.0336075;395.6400146;402.7969971;272.0026855;27729.5;56.49580383
13.06.2019 06:19:21,538;697.5369263;697.7955322;682.4156494;1.169107914;1.08799839;2.049738646;1.96538198;-1.822887778;83.75131226;50.66524887;100.0312881;394.2000122;402.5620117;272.0026855;27729.5;56.49580383
13.06.2019 06:19:36,573;697.538208;697.7965088;682.421814;1.169107914;1.08799839;2.050365925;2.000609159;-1.792350292;83.7277832;50.66524887;100.0448074;393.1199951;402.3280029;272.0026855;27729.5;56.49580383
13.06.2019 06:19:51,607;697.538208;697.7965088;682.421814;1.169107914;1.08799839;2.049738646;2.035919666;-1.668611646;83.75131226;50.66524887;100.0385132;395.2799988;402.4899902;271.7159424;27729.5;56.49580383
13.06.2019 06:20:06,648;697.5408936;697.7965088;682.421814;1.169107914;1.08799839;2.050052404;2.035726547;-2.0849154;83.75914764;50.66524887;100.0144043;395.7600098;402.6700134;272.7334595;27729.51758;56.49580383
13.06.2019 06:20:21,684;697.5408936;697.7965088;682.421814;1.169107914;1.08799839;2.050679922;2.026443005;-1.760858655;83.75131226;50.66524887;100.0100861;393.2399902;402.9230042;271.9598389;27729.51758;56.49580383
13.06.2019 06:20:36,714;697.5348511;697.7965088;682.4165649;1.169107914;1.08799839;2.049738646;2.086037874;-1.776152968;83.76699829;50.69826889;100.0016403;392.1600037;402.7789917;271.9598389;27729.51758;56.49580383
13.06.2019 06:20:51,748;697.5323486;697.7965088;682.4165649;1.169107914;1.08799839;2.050679922;2.084510565;-1.997270346;83.76699829;50.66524887;99.99546814;395.3999939;402.6340027;272.5831604;27729.51758;56.49580383
13.06.2019 06:21:06,780;697.5377808;697.7965088;682.4165649;1.169107914;1.08799839;2.049738646;2.063261509;-1.7109797;83.75914764;50.63223267;99.97808075;394.5599976;402.3460083;271.7069702;27729.5332;56.49580383
13.06.2019 06:21:21,815;697.5377808;697.7965088;682.4165649;1.169107914;1.08799839;2.049738646;2.030507088;-1.893888593;83.75131226;50.63223267;99.96630859;396.1199951;402.2739868;272.2301025;27729.5332;56.49580383
13.06.2019 06:21:36,840;697.5335083;697.7965088;682.4165649;1.169107914;1.08799839;2.050679922;2.048650265;-1.890404582;83.75914764;50.66524887;99.97859955;395.0400085;402.45401;272.3014221;27729.5332;56.49580383
13.06.2019 06:21:51,874;697.5335083;697.7965088;682.4165649;1.169107914;1.08799839;2.049738646;2.084128857;-1.936267138;83.76699829;50.66524887;99.99636078;396.7200012;402.4179993;272.3014221;27729.5332;56.49580383
13.06.2019 06:22:06,907;697.5387573;697.7965088;682.4165649;1.169107914;1.08799839;2.050679922;2.004698992;-1.936267138;83.76699829;50.66524887;99.97599792;396.3599854;402.0220032;272.3014221;27729.55078;56.49580383
13.06.2019 06:22:21,938;697.52948;697.7965088;682.4204712;1.169107914;1.08799839;2.050365925;2.064796686;-2.01418829;83.75914764;50.66524887;99.95980835;397.4400024;402.1119995;272.5873718;27729.55078;56.49580383
13.06.2019 06:22:36,975;697.52948;697.7965088;682.4204712;1.169107914;1.08799839;2.049738646;2.151391029;-1.809244394;83.75131226;50.66524887;99.95881653;393.7200012;402.2200012;271.9666748;27729.55078;56.49580383
13.06.2019 06:22:52,008;697.534729;697.7965088;682.4204712;1.169107914;1.08799839;2.050679922;2.060189724;-1.98396349;83.74346924;50.66524887;99.99295044;396.480011;402.2200012;272.5480652;27729.55078;56.49580383
13.06.2019 06:23:07,037;697.534729;697.7965088;682.4204712;1.169107914;1.08799839;2.050052404;2.114953756;-1.695085645;83.75131226;50.66524887;100.0170059;392.6400146;402.1119995;271.7053223;27729.56641;56.49580383
13.06.2019 06:23:22,088;697.5283813;697.7965088;682.4204712;1.169107914;1.08799839;2.049111366;2.000609159;-1.677005291;83.7277832;50.66524887;100.0149231;395.6400146;401.7510071;271.5365601;27729.56641;56.49999619
13.06.2019 06:23:37,124;697.5378418;697.7965088;682.411438;1.169107914;1.08799839;2.049738646;2.064988375;-1.359733582;83.75131226;50.66524887;99.9833374;391.6799927;401.8420105;270.7786865;27729.56641;56.59560394
13.06.2019 06:23:52,162;697.5330811;697.7965088;682.411438;1.169107914;1.08799839;2.050365925;2.031280756;-1.833063722;83.75914764;50.66524887;99.98849487;392.6400146;402.0039978;272.1099854;27729.56641;56.50344467
13.06.2019 06:24:07,203;697.5330811;697.7965088;682.411438;1.169107914;1.08799839;2.050365925;2.03031373;-1.606001735;83.75914764;50.66524887;99.98805237;393.8399963;401.7690125;271.5100708;27729.58398;56.56019592
13.06.2019 06:24:22,238;697.5330811;697.7965088;682.411438;1.169107914;1.08799839;2.049738646;2.042868376;-1.570631146;83.74346924;50.69826889;100.0152435;392.3999939;405.4639893;271.3763428;27729.58398;56.56019592
13.06.2019 06:24:37,278;697.5369873;697.7965088;682.4206543;1.169107914;1.08799839;2.050993681;1.991440654;-1.851547003;83.75131226;50.66524887;99.98344421;390.6000061;405.571991;272.2392883;27729.58398;56.56019592
13.06.2019 06:24:52,313;697.5303955;697.7965088;682.4206543;1.169107914;1.08799839;2.050052404;2.037465096;-1.897385001;83.74346924;50.66524887;100.0090103;391.7999878;405.8599854;272.2392883;27729.58398;56.59340286
13.06.2019 06:25:07,341;697.5303955;697.7965088;682.4206543;1.169107914;1.08799839;2.050679922;2.035919666;-2.120878696;83.74346924;50.66524887;100.0370636;392.8800049;405.8599854;272.7878418;27729.59961;56.50592804
13.06.2019 06:25:22,375;697.5393066;697.7965088;682.4206543;1.169107914;1.08799839;2.049111366;1.986946225;-1.981820345;83.75914764;50.69826889;100.0161209;390.8399963;405.6440125;272.3408203;27729.59961;56.50592804
13.06.2019 06:25:37,406;697.5393066;697.7965088;682.4206543;1.169107914;1.08799839;2.050679922;2.019272327;-1.855670214;83.74346924;50.66524887;100.0107117;389.3999939;406.0580139;272.2098694;27729.59961;56.50592804
13.06.2019 06:25:52,436;697.5319824;697.7965088;682.4143677;1.169107914;1.08799839;2.050052404;2.034953594;-1.698845267;83.76699829;50.66524887;99.9914856;393.480011;406.1849976;271.6748962;27729.59961;56.50592804
13.06.2019 06:26:07,468;697.5385132;697.7965088;682.4143677;1.169107914;1.08799839;2.050365925;2.022956133;-1.887908697;83.75131226;50.66524887;100.0047379;390.8399963;405.9140015;272.2545166;27729.61719;56.50592804
13.06.2019 06:26:22,501;697.5385132;697.7965088;682.4143677;1.169107914;1.08799839;2.050679922;2.02450633;-1.806007504;83.76699829;50.66524887;100.0083084;391.6799927;405.8779907;272.2545166;27729.61719;56.50592804
13.06.2019 06:26:37,532;697.5401611;697.7965088;682.4143677;1.169107914;1.08799839;2.049111366;2.062493801;-1.882428169;83.75131226;50.66524887;100.0027771;392.7600098;405.8240051;272.2545166;27729.61719;56.41471863
13.06.2019 06:26:52,566;697.5401611;697.7965088;682.4143677;1.169107914;1.08799839;2.050679922;2.039395571;-1.777574301;83.75914764;50.66524887;100.0121613;390.480011;405.8420105;272.1795044;27729.61719;56.41471863
13.06.2019 06:27:07,605;697.5401611;697.7965088;682.4143677;1.169107914;1.08799839;2.050679922;2.140850067;-1.955721974;83.77484131;50.66524887;100.0533142;392.8800049;405.7340088;272.6494141;27729.63281;56.41471863
13.06.2019 06:27:22,650;697.5401611;697.7965088;682.4208984;1.169107914;1.08799839;2.050993681;2.105083466;-1.570845246;83.75914764;50.66524887;100.0198212;390.3599854;405.9320068;271.6734009;27729.63281;56.41471863
13.06.2019 06:27:37,683;697.5344849;697.7965088;682.4208984;1.169107914;1.08799839;2.049738646;2.023343563;-1.734469175;83.75131226;50.66524887;100.0241776;390.2399902;405.8599854;271.9448547;27729.63281;56.40000916
13.06.2019 06:27:52,720;697.5308838;697.7965088;682.4208984;1.169107914;1.08799839;2.050679922;2.077248335;-2.091478586;83.75914764;50.69826889;100.0342636;393.6000061;405.8959961;272.7054443;27729.63281;56.40000916
13.06.2019 06:28:07,768;697.5375977;697.7965088;682.4208984;1.169107914;1.08799839;2.049738646;2.088709593;-2.092307091;83.75914764;50.66524887;100.027771;391.2000122;406.0039978;272.5058594;27729.65039;56.40000916
13.06.2019 06:28:22,807;697.5311279;697.7965088;682.4208984;1.169718266;1.08799839;2.049738646;2.060765743;-1.84053731;83.75914764;50.66524887;100.0048904;390.8399963;406.0759888;271.9232788;27729.65039;56.40000916
13.06.2019 06:28:37,833;697.5311279;697.7965088;682.4172363;1.169718266;1.08799839;2.050052404;2.125746965;-1.652976751;83.77484131;50.66524887;100.0000305;392.0400085;405.6440125;271.4681396;27729.65039;56.40000916
13.06.2019 06:28:52,876;697.5392456;697.7965088;682.4172363;1.169718266;1.08799839;2.050679922;2.061725855;-1.767672896;83.76699829;50.66524887;100.0090103;393.3599854;405.4819946;271.7711792;27729.65039;56.40000916
13.06.2019 06:29:07,913;697.5370483;697.7965088;682.4172363;1.169718266;1.08799839;2.050052404;2.014420509;-1.708105922;83.75131226;50.66524887;100.015976;390.9599915;405.769989;271.7711792;27729.66602;56.40000916
13.06.2019 06:29:22,940;697.5317383;697.7965088;682.4172363;1.169718266;1.08799839;2.050679922;2.072846413;-1.677599669;83.76699829;50.69826889;100.0204697;393.8399963;405.3559875;271.7711792;27729.66602;56.40000916
13.06.2019 06:29:37,980;697.5356445;697.7965088;682.4172363;1.169718266;1.08799839;2.050365925;2.108312845;-1.825575948;83.75131226;50.66524887;99.99319458;391.5599976;405.3559875;272.1216736;27729.66602;56.40000916
13.06.2019 06:29:53,013;697.5356445;697.7965088;682.4172363;1.169718266;1.08799839;2.050679922;1.997685313;-2.022645712;83.75131226;50.66524887;99.98029327;391.9200134;405.3200073;272.6815186;27729.66602;56.40000916
13.06.2019 06:30:08,052;697.5415039;697.7978516;682.4172363;1.169718266;1.08799839;2.050365925;2.047687292;-1.818117261;83.76699829;50.66524887;100.00737;392.519989;405.3200073;272.1020203;27729.68359;56.40000916
13.06.2019 06:30:23,079;697.5349731;697.7978516;682.4172363;1.169718266;1.08799839;2.050679922;2.067097902;-1.802841663;83.75914764;50.69826889;100.0060959;391.7999878;405.4819946;272.1020203;27729.68359;56.40000916
13.06.2019 06:30:38,116;697.5349731;697.7978516;682.4172363;1.169718266;1.08799839;2.050679922;2.066906452;-1.952875018;83.76699829;50.63223267;100.0153656;391.6799927;405.6440125;272.4975586;27729.68359;56.40000916
13.06.2019 06:30:53,153;697.5349731;697.7978516;682.4172363;1.169718266;1.08799839;2.050365925;2.063261509;-1.588821292;83.75914764;50.66524887;99.9937973;391.3200073;405.302002;271.4960938;27729.68359;56.40000916
13.06.2019 06:31:08,183;697.5349731;697.7978516;682.4172363;1.169718266;1.08799839;2.050365925;2.013449192;-2.139481068;83.75131226;50.69826889;99.98021698;394.6799927;405.3739929;272.7875977;27729.69922;56.40000916
13.06.2019 06:31:23,217;697.5349731;697.7978516;682.4172363;1.169718266;1.08799839;2.049738646;2.043061256;-1.800363541;83.76699829;50.63223267;99.99127197;390.2399902;405.3739929;271.9746704;27729.69922;56.40000916
13.06.2019 06:31:38,252;697.538269;697.7978516;682.4172363;1.169718266;1.08799839;2.050679922;2.076483011;-1.754568219;83.75914764;50.69826889;100.0038528;391.9200134;405.6619873;271.9746704;27729.69922;56.40000916
13.06.2019 06:31:53,289;697.538269;697.7978516;682.4172363;1.169718266;1.08799839;2.050365925;1.96695435;-1.800363541;83.74346924;50.66524887;100.0146942;391.2000122;405.7340088;271.9746704;27729.69922;56.40000916
13.06.2019 06:32:08,327;697.538269;697.7978516;682.4172363;1.169718266;1.08799839;2.050052404;2.051345825;-1.836447358;83.76699829;50.66524887;100.0230026;393.2399902;405.6080017;272.1101074;27729.7168;56.40000916
13.06.2019 06:32:23,358;697.538269;697.7978516;682.4172363;1.169718266;1.08799839;2.050679922;2.095762014;-2.021195412;83.74346924;50.63223267;100.0222626;392.3999939;405.4100037;272.6776733;27729.7168;56.40000916
13.06.2019 06:32:38,395;697.538269;697.7978516;682.4172363;1.169718266;1.08799839;2.049111366;2.119122744;-2.047818184;83.75131226;50.66524887;99.98690796;391.6799927;405.4100037;272.7478638;27729.7168;56.40000916
13.06.2019 06:32:53,426;697.5292969;697.7978516;682.4172363;1.169718266;1.08799839;2.050365925;2.033214331;-1.885817289;83.76699829;50.66524887;100.0008163;393.7200012;404.9410095;272.2804565;27729.7168;56.40000916
13.06.2019 06:33:08,458;697.5335083;697.7978516;682.4172363;1.169718266;1.08799839;2.050365925;2.02004838;-1.885817289;83.75131226;50.66524887;99.99671936;393.1199951;405.2470093;272.2804565;27729.73242;56.40000916
13.06.2019 06:33:23,488;697.5402222;697.7978516;682.4172363;1.169718266;1.08799839;2.050365925;1.993783355;-1.885817289;83.75914764;50.66524887;99.99911499;394.9200134;405.1929932;272.2804565;27729.73242;56.40000916
13.06.2019 06:33:38,524;697.5352783;697.7978516;682.4172363;1.169718266;1.08799839;2.049111366;2.072080374;-1.697256088;83.75131226;50.66524887;99.9805069;392.3999939;404.9949951;271.6214905;27729.73242;56.40000916
13.06.2019 06:33:53,553;697.5352783;697.7978516;682.4172363;1.169718266;1.08799839;2.050365925;2.079160452;-1.636252999;83.75914764;50.66524887;99.97612;391.3200073;405.1570129;271.6214905;27729.73242;56.40000916
13.06.2019 06:34:08,583;697.5352783;697.7978516;682.4086914;1.169718266;1.08799839;2.049738646;2.062685728;-1.666739583;83.76699829;50.63223267;99.97770691;390.2399902;405.1570129;271.6214905;27729.75;56.40000916
13.06.2019 06:34:23,621;697.5352783;697.7978516;682.4086914;1.169718266;1.08799839;2.050365925;2.073229551;-2.121719837;83.77484131;50.63223267;99.94633484;394.2000122;405.0490112;272.9022827;27729.75;56.40000916
13.06.2019 06:34:38,659;697.5352783;697.7978516;682.4158325;1.169718266;1.08799839;2.050679922;2.066522837;-2.001817465;83.74346924;50.66524887;99.93743896;392.2799988;404.9230042;272.7536316;27729.75;56.40000916
13.06.2019 06:34:53,688;697.5401001;697.7978516;682.4158325;1.169718266;1.08799839;2.050365925;2.069206715;-1.539996028;83.75914764;50.66524887;99.97174835;392.3999939;404.6350098;271.5341187;27729.75;56.40000916
13.06.2019 06:35:08,730;697.5375366;697.7978516;682.4158325;1.169718266;1.08799839;2.049738646;2.082600832;-1.695525646;83.76699829;50.69826889;99.96269989;390.480011;404.6350098;271.8245239;27729.76758;56.40000916
13.06.2019 06:35:23,761;697.541626;697.7978516;682.4158325;1.169718266;1.08799839;2.050052404;2.095000029;-1.680271149;83.75131226;50.66524887;99.95124817;392.8800049;404.6350098;271.8245239;27729.76758;56.40000916
13.06.2019 06:35:38,797;697.541626;697.7978516;682.4158325;1.169718266;1.08799839;2.050679922;2.092904091;-2.272989988;83.77484131;50.66524887;99.97117615;390.8399963;404.868988;273.3474121;27729.76758;56.40000916
13.06.2019 06:35:53,832;697.541626;697.7978516;682.4158325;1.169718266;1.092742205;2.050052404;2.070548058;-1.794610858;83.75131226;50.59915924;99.9752121;394.0799866;404.9590149;272.1265564;27729.76758;56.40000916
13.06.2019 06:36:08,869;697.53479;697.7978516;682.4158325;1.169718266;1.092742205;2.050679922;2.051152945;-1.975778461;83.75914764;50.66524887;99.95424652;393.2399902;404.8150024;272.684906;27729.7832;56.40000916
13.06.2019 06:36:23,905;697.53479;697.7978516;682.4158325;1.169718266;1.092742205;2.050679922;2.044218063;-1.991073251;83.75131226;50.66524887;99.95220947;392.6400146;404.9410095;272.684906;27729.7832;56.40000916
13.06.2019 06:36:38,949;697.53479;697.7978516;682.4158325;1.169718266;1.092742205;2.050052404;2.108312845;-1.667095184;83.75131226;50.66524887;99.95829773;392.2799988;405.0130005;271.7897034;27729.7832;56.40000916
13.06.2019 06:36:53,978;697.539856;697.7978516;682.4158325;1.169718266;1.092742205;2.050679922;2.009173632;-2.039820671;83.76699829;50.66524887;99.97324371;391.4400024;404.7609863;272.8538513;27729.7832;56.40000916
13.06.2019 06:37:09,014;697.539856;697.7978516;682.4158325;1.169718266;1.092742205;2.049738646;1.982055545;-1.830690622;83.75131226;50.66524887;99.96626282;392.2799988;404.8869934;272.181366;27729.80078;56.40000916
13.06.2019 06:37:24,056;697.539856;697.7978516;682.4158325;1.169718266;1.092742205;2.050365925;2.030700445;-1.800133705;83.75131226;50.66524887;99.95206451;392.3999939;404.9590149;272.181366;27729.80078;56.40000916
13.06.2019 06:37:39,089;697.539856;697.7978516;682.4158325;1.169718266;1.092742205;2.050679922;2.007423401;-1.784856319;83.75914764;50.66524887;99.96735382;392.2799988;404.9049988;272.181366;27729.80078;56.40000916
13.06.2019 06:37:54,130;697.539856;697.7978516;682.4158325;1.169718266;1.088816881;2.049738646;2.065563917;-1.830690622;83.74346924;50.66524887;99.98536682;392.3999939;405.1210022;272.181366;27729.80078;56.40000916
13.06.2019 06:38:09,165;697.539856;697.7978516;682.4158325;1.169718266;1.088816881;2.049738646;2.06824851;-1.619325042;83.75914764;50.66524887;99.97776794;392.2799988;405.1570129;271.6230164;27729.81641;56.40000916
13.06.2019 06:38:24,200;697.5341187;697.7978516;682.4158325;1.169718266;1.088816881;2.049111366;2.004504204;-1.960425138;83.75131226;50.66524887;99.9905014;393.480011;404.7430115;272.3332214;27729.81641;56.40000916
13.06.2019 06:38:39,230;697.5404053;697.7978516;682.4158325;1.169718266;1.088816881;2.050052404;2.03108716;-1.899231434;83.76699829;50.66524887;99.97386169;391.6799927;404.6530151;272.3332214;27729.81641;56.40000916
13.06.2019 06:38:54,282;697.5404053;697.7978516;682.4158325;1.169718266;1.088816881;2.050365925;2.046916485;-1.713556528;83.76699829;50.66524887;99.98534393;391.5599976;404.67099;271.8432617;27729.81641;56.40000916
13.06.2019 06:39:09,323;697.5404053;697.7978516;682.4158325;1.169718266;1.088816881;2.050679922;2.0194664;-2.081515074;83.75131226;50.66524887;100.0087585;394.0799866;405.2290039;272.8540955;27729.83398;56.40000916
13.06.2019 06:39:24,363;697.5379639;697.7978516;682.4158325;1.169718266;1.088816881;2.050993681;2.053077698;-1.868340731;83.76699829;50.66524887;99.97992706;391.5599976;404.8150024;272.1712036;27729.83398;56.40000916
13.06.2019 06:39:39,406;697.5379639;697.7978516;682.4158325;1.169718266;1.088816881;2.050679922;2.050383091;-1.649162531;83.74346924;50.66524887;99.98796844;391.4400024;404.7070007;271.7133484;27729.83398;56.40000916
13.06.2019 06:39:54,440;697.5379639;697.7978516;682.4158325;1.169718266;1.088816881;2.050052404;2.067289829;-2.261640072;83.7277832;50.66524887;99.98711395;391.3200073;404.8150024;273.2481079;27729.83398;56.40000916
13.06.2019 06:40:09,474;697.5401611;697.7978516;682.4158325;1.169718266;1.088816881;2.050052404;2.070548058;-2.003878117;83.75131226;50.63223267;99.97515869;392.2799988;404.6889954;272.5687256;27729.84961;56.40000916
13.06.2019 06:40:24,511;697.5321045;697.7978516;682.4158325;1.169718266;1.088816881;2.049738646;2.063453436;-1.620503545;83.76699829;50.69826889;99.98042297;390.6000061;404.7789917;271.5166626;27729.84961;56.40000916
13.06.2019 06:40:39,537;697.539917;697.7978516;682.4158325;1.169718266;1.088816881;2.049111366;2.063453436;-2.135470152;83.75914764;50.66524887;99.97047424;393.480011;404.7250061;272.7944336;27729.84961;56.40000916
13.06.2019 06:40:54,577;697.53302;697.7978516;682.4158325;1.169718266;1.088816881;2.049738646;2.070164919;-1.8273139;83.75914764;50.69826889;99.98847961;393.6000061;404.5629883;272.0630798;27729.84961;56.40000916
13.06.2019 06:41:09,617;697.5403442;697.7978516;682.4158325;1.169718266;1.088816881;2.050365925;2.044410944;-1.796768904;83.76699829;50.66524887;99.98138428;392.8800049;404.6889954;272.0630798;27729.86719;56.40000916
13.06.2019 06:41:24,659;697.5403442;697.7978516;682.4158325;1.169718266;1.088816881;2.050052404;2.05615449;-1.776291966;83.75914764;50.66524887;99.97169495;391.3200073;404.7250061;272.0630798;27729.86719;56.40000916
13.06.2019 06:41:39,687;697.5403442;697.7978516;682.4158325;1.169718266;1.088816881;2.050679922;2.04113245;-2.062801361;83.75131226;50.66524887;99.9730072;391.6799927;404.7250061;272.899292;27729.86719;56.40000916
13.06.2019 06:41:54,717;697.5403442;697.7978516;682.4158325;1.169718266;1.088816881;2.050365925;2.074760675;-1.976694703;83.75914764;50.69826889;99.97451019;392.7600098;404.7789917;272.6318054;27729.86719;56.40000916
13.06.2019 06:42:09,756;697.5403442;697.7978516;682.4158325;1.169718266;1.088816881;2.050679922;2.05615449;-1.74615407;83.75914764;50.69826889;99.95569611;391.2000122;404.5629883;272.0641174;27729.88281;56.40000916
13.06.2019 06:42:24,787;697.5365601;697.7978516;682.4158325;1.169718266;1.088816881;2.050679922;2.078778267;-1.636979222;83.75914764;50.66524887;99.96134949;391.7999878;404.8510132;271.6545105;27729.88281;56.40000916
13.06.2019 06:42:39,821;697.5365601;697.7978516;682.4158325;1.169718266;1.088816881;2.050679922;2.063261509;-1.608352542;83.75914764;50.69826889;99.9643631;391.3200073;404.5450134;271.6998291;27729.88281;56.40000916
13.06.2019 06:42:54,863;697.5365601;697.7978516;682.4158325;1.169718266;1.088816881;2.049738646;2.014032125;-1.654108882;83.75131226;50.63223267;99.97307587;392.6400146;404.5809937;271.6998291;27729.88281;56.40000916
13.06.2019 06:43:09,889;697.5396118;697.7978516;682.4158325;1.169718266;1.088816881;2.049738646;2.051345825;-1.794733882;83.75131226;50.66524887;99.96784973;392.2799988;404.3819885;272.1116943;27729.90039;56.40000916
13.06.2019 06:43:24,928;697.5396118;697.7978516;682.4158325;1.169718266;1.088816881;2.050365925;1.981859684;-1.779477358;83.75914764;50.69826889;99.95063019;393;404.67099;272.1116943;27729.90039;56.40000916
13.06.2019 06:43:39,970;697.5396118;697.7978516;682.4158325;1.169718266;1.088816881;2.050365925;2.020823956;-2.099360466;83.75914764;50.66524887;99.9745636;392.6400146;404.67099;272.9552307;27729.90039;56.40000916
13.06.2019 06:43:55,010;697.5396118;697.7978516;682.4158325;1.169718266;1.088816881;2.050993681;2.037465096;-1.60704124;83.76699829;50.69826889;99.95513153;394.4400024;404.2200012;271.7366333;27729.90039;56.40000916
13.06.2019 06:44:10,049;697.5396118;697.7978516;682.4158325;1.169718266;1.088816881;2.049738646;2.091951132;-1.668029785;83.75914764;50.69826889;99.98054504;391.6799927;404.2919922;271.7366333;27729.91602;56.40000916
13.06.2019 06:44:25,078;697.5355225;697.7978516;682.4158325;1.169718266;1.088816881;2.050052404;2.047687292;-1.465489864;83.75131226;50.66524887;99.96655273;392.6400146;404.1480103;271.2413635;27729.91602;56.40000916
13.06.2019 06:44:40,112;697.5355225;697.7978516;682.4158325;1.169718266;1.088816881;2.050052404;2.032827616;-1.679479837;83.76699829;50.69826889;99.97299957;391.6799927;404.1839905;271.7139893;27729.91602;56.40000916
13.06.2019 06:44:55,147;697.5355225;697.7978516;682.4158325;1.169718266;1.088816881;2.050679922;2.010145664;-2.085344076;83.76699829;50.66524887;100.0059967;394.7999878;404.5270081;272.8652954;27729.91602;56.40000916
13.06.2019 06:45:10,178;697.5355225;697.7962036;682.4158325;1.169718266;1.088816881;2.050679922;2.059421301;-2.038348913;83.75131226;50.63223267;99.9927063;391.6799927;404.3999939;272.7413635;27729.93359;56.40000916
13.06.2019 06:45:25,220;697.5412598;697.7962036;682.4158325;1.169718266;1.088816881;2.049738646;2.008979321;-1.967149019;83.75914764;50.69826889;99.9719162;393.8399963;404.0039978;272.4326782;27729.93359;56.40000916
13.06.2019 06:45:40,259;697.5353394;697.7962036;682.4158325;1.169718266;1.088816881;2.050679922;2.054808617;-1.921257377;83.75131226;50.73134232;99.96516418;392.2799988;404.0939941;272.4326782;27729.93359;56.40000916
13.06.2019 06:45:55,301;697.5353394;697.7962036;682.4158325;1.169718266;1.088816881;2.050679922;2.030120134;-1.746067524;83.76699829;50.66524887;99.98416901;394.3200073;404.256012;271.9706726;27729.93359;56.40000916
13.06.2019 06:46:10,335;697.5395508;697.7962036;682.4158325;1.169718266;1.088816881;2.049738646;2.116470337;-1.761345029;83.75914764;50.66524887;99.98870087;391.3200073;404.3999939;271.9706726;27729.94922;56.40000916
13.06.2019 06:46:25,363;697.5395508;697.7962036;682.4158325;1.169718266;1.088816881;2.050679922;2.07801342;-1.746067524;83.76699829;50.66524887;99.96194458;393.9599915;404.3099976;271.9706726;27729.94922;56.40000916
13.06.2019 06:46:40,398;697.531311;697.7962036;682.4206543;1.169718266;1.088816881;2.050993681;2.070356607;-1.730806112;83.77484131;50.66524887;99.95973206;393.3599854;404.2380066;271.9706726;27729.94922;56.40000916
13.06.2019 06:46:55,441;697.531311;697.7962036;682.4206543;1.169718266;1.088816881;2.050365925;2.089091063;-1.646545768;83.75131226;50.66524887;99.9833374;392.6400146;404.3460083;271.6671753;27729.94922;56.40000916
13.06.2019 06:47:10,473;697.5369263;697.7962036;682.4206543;1.169718266;1.088816881;2.049738646;2.059037209;-2.0100739;83.76699829;50.73134232;99.95280457;394.3200073;404.1659851;272.5457764;27729.9668;56.40000916
13.06.2019 06:47:25,507;697.5369263;697.7962036;682.4206543;1.169718266;1.088816881;2.050679922;2.02450633;-1.727523208;83.75131226;50.69826889;99.95436096;393.6000061;403.769989;271.9216309;27729.9668;56.40000916
