Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 06:47:40,537;697.5369263;697.7962036;682.4206543;1.169718266;1.088816881;2.050052404;2.039588451;-1.758030772;83.7277832;50.66524887;99.94350433;394.6799927;403.5350037;271.9216309;27729.9668;56.40000916
13.06.2019 06:47:55,576;697.5369263;697.7962036;682.4176636;1.169718266;1.088816881;2.050679922;2.059421301;-2.143018246;83.74346924;50.69826889;99.95022583;393.3599854;404.1300049;273.017334;27729.9668;56.40000916
13.06.2019 06:48:10,609;697.5369263;697.7962036;682.4176636;1.169718266;1.088816881;2.050365925;2.082027674;-1.594297767;83.75914764;50.63223267;99.95681763;392.519989;403.9500122;271.5290222;27729.98242;56.40000916
13.06.2019 06:48:25,647;697.5369263;697.7962036;682.4176636;1.169718266;1.088816881;2.049738646;2.082027674;-1.624792695;83.75914764;50.69826889;99.93835449;392.2799988;404.1839905;271.5290222;27729.98242;56.40000916
13.06.2019 06:48:40,685;697.5385132;697.7962036;682.4176636;1.169718266;1.088816881;2.049111366;2.042096853;-1.694009542;83.75131226;50.63223267;99.95491791;392.6400146;403.8420105;271.6313782;27729.98242;56.40000916
13.06.2019 06:48:55,721;697.5385132;697.7962036;682.4176636;1.169718266;1.088816881;2.050052404;2.033794165;-1.648240566;83.76699829;50.69826889;99.9538269;393.3599854;404.2739868;271.6313782;27729.98242;56.40000916
13.06.2019 06:49:10,760;697.5385132;697.7962036;682.4176636;1.169718266;1.088816881;2.050052404;2.033794165;-2.178644657;83.75131226;50.69826889;99.94930267;392.3999939;404.256012;273.0304565;27730;56.40000916
13.06.2019 06:49:25,789;697.5385132;697.7962036;682.4176636;1.169718266;1.088816881;2.050679922;2.053269625;-1.922810555;83.74346924;50.73134232;99.9568634;392.7600098;403.9859924;272.4367676;27730;56.40000916
13.06.2019 06:49:40,823;697.5385132;697.7962036;682.4176636;1.169718266;1.088816881;2.050052404;1.99397862;-1.729703665;83.75914764;50.69826889;99.95832062;393.480011;404.0939941;271.8467102;27730;56.40000916
13.06.2019 06:49:55,861;697.5385132;697.7962036;682.4176636;1.169718266;1.088816881;2.050679922;2.082791805;-1.816280961;83.74346924;50.66524887;99.96401978;394.0799866;404.0939941;272.1156006;27730;56.40000916
13.06.2019 06:50:10,901;697.5345459;697.7962036;682.409729;1.169718266;1.088816881;2.050679922;2.020242214;-1.800994992;83.76699829;50.69826889;99.9653244;393.2399902;404.0759888;272.1156006;27730.01758;56.40000916
13.06.2019 06:50:25,935;697.5344238;697.7962036;682.409729;1.169718266;1.088816881;2.050993681;2.022181034;-1.785748482;83.77484131;50.69826889;99.96644592;393.8399963;404.256012;272.1156006;27730.01758;56.40000916
13.06.2019 06:50:40,975;697.5344238;697.7962036;682.4241943;1.169718266;1.088816881;2.049738646;1.984794974;-1.846843243;83.75131226;50.69826889;99.97669983;393.7200012;403.7340088;272.1156006;27730.01758;56.31676483
13.06.2019 06:50:56,013;697.5344238;697.7962036;682.414978;1.169718266;1.088816881;2.050679922;2.017914534;-1.651519537;83.74346924;50.69826889;99.9830246;393.6000061;403.8599854;271.7206726;27730.01758;56.39733505
13.06.2019 06:51:11,054;697.5344238;697.7962036;682.414978;1.169718266;1.088816881;2.050679922;2.018496513;-1.651519537;83.75131226;50.69826889;99.99603271;393.6000061;403.6619873;271.7206726;27730.0332;56.3035202
13.06.2019 06:51:26,089;697.5344238;697.7962036;682.414978;1.169718266;1.088816881;2.049111366;2.053269625;-1.727811694;83.75914764;50.66524887;99.95502472;390.7200012;403.7879944;271.7206726;27730.0332;56.3035202
13.06.2019 06:51:41,128;697.5344238;697.7962036;682.414978;1.169718266;1.088816881;2.050365925;2.032440901;-1.513774037;83.75131226;50.69826889;99.96717834;393;404.0039978;271.3161316;27730.0332;56.37427902
13.06.2019 06:51:56,175;697.5307007;697.7962036;682.414978;1.169718266;1.088816881;2.050365925;2.048072577;-1.670540214;83.76699829;50.69826889;99.97303772;391.6799927;404.1480103;271.7305908;27730.0332;56.33802795
13.06.2019 06:52:11,221;697.5356445;697.7962036;682.414978;1.169718266;1.088816881;2.050679922;2.006061316;-1.944771171;83.75131226;50.69826889;99.97579193;392.3999939;404.2739868;272.4946899;27730.05078;56.3000412
13.06.2019 06:52:26,264;697.5415649;697.7962036;682.414978;1.169718266;1.088816881;2.050679922;2.099378824;-2.02393651;83.75131226;50.66524887;99.95504761;394.7999878;403.8420105;272.7033691;27730.05078;56.3000412
13.06.2019 06:52:41,297;697.5415649;697.7962036;682.414978;1.169718266;1.088816881;2.050365925;2.064029217;-1.769784808;83.75914764;50.66524887;99.94471741;394.4400024;403.6260071;271.9930115;27730.05078;56.32012939
13.06.2019 06:52:56,330;697.5390015;697.7962036;682.414978;1.169718266;1.088816881;2.049738646;2.043639898;-2.174031734;83.76699829;50.66524887;99.96311188;394.5599976;403.697998;272.9778442;27730.05078;56.32012939
13.06.2019 06:53:11,372;697.5296631;697.7962036;682.414978;1.169718266;1.088816881;2.049738646;2.043639898;-2.174031734;83.75131226;50.69826889;99.94026947;395.2799988;403.4089966;272.9778442;27730.06641;56.30045319
13.06.2019 06:53:26,409;697.5296631;697.7962036;682.414978;1.169718266;1.088816881;2.050679922;2.045567513;-1.541433215;83.74346924;50.69826889;99.93359375;392.519989;404.9949951;271.4295349;27730.06641;56.3812561
13.06.2019 06:53:41,440;697.5393677;697.7962036;682.414978;1.169718266;1.088816881;2.050052404;2.06613946;-1.769773006;83.75914764;50.66524887;99.93031311;392.2799988;404.9049988;271.9526672;27730.06641;56.32266235
13.06.2019 06:53:56,482;697.5393677;697.7962036;682.414978;1.169718266;1.088816881;2.050679922;2.006645203;-1.846605539;83.75914764;50.66524887;99.94853973;391.3200073;405.1570129;272.2358398;27730.06641;56.32266235
13.06.2019 06:54:11,523;697.5316772;697.7962036;682.414978;1.169718266;1.088816881;2.050679922;2.062685728;-2.167550087;83.75914764;50.66524887;99.94464111;394.3200073;404.7070007;273.0820007;27730.08398;56.32266235
13.06.2019 06:54:26,562;697.5316772;697.7962036;682.414978;1.169718266;1.088816881;2.050679922;1.988314629;-1.776283145;83.76699829;50.69826889;99.95790863;395.1600037;404.6530151;272.050415;27730.08398;56.30001068
13.06.2019 06:54:41,607;697.5316772;697.7962036;682.414978;1.169718266;1.088816881;2.050365925;2.016361952;-1.791565299;83.75131226;50.66524887;99.95775604;392.519989;404.5629883;272.050415;27730.08398;56.30001068
13.06.2019 06:54:56,647;697.5342407;697.7962036;682.414978;1.169718266;1.088816881;2.050052404;1.984012485;-1.694991469;83.75914764;50.69826889;99.96025085;393.480011;404.5629883;271.7549438;27730.08398;56.30001068
13.06.2019 06:55:11,681;697.5342407;697.7962036;682.414978;1.169718266;1.088816881;2.049738646;1.949428082;-1.710265875;83.76699829;50.66524887;99.94734192;393.7200012;404.1300049;271.7549438;27730.09961;56.30001068
13.06.2019 06:55:26,718;697.5342407;697.7962036;682.414978;1.169718266;1.088816881;2.050052404;1.982642651;-2.007343054;83.75914764;50.66524887;99.92071533;392.3999939;404.1119995;272.578949;27730.09961;56.30001068
13.06.2019 06:55:41,754;697.5342407;697.7962036;682.414978;1.169718266;1.088816881;2.050993681;1.997685313;-1.890155435;83.75131226;50.66524887;99.94664764;395.2799988;404.1300049;272.3909302;27730.09961;56.30001068
13.06.2019 06:55:56,783;697.5285034;697.7962036;682.414978;1.169718266;1.088816881;2.049111366;1.992221713;-1.700351715;83.76699829;50.63223267;99.98003387;391.7999878;404.1300049;271.6481323;27730.09961;56.32000732
13.06.2019 06:56:11,821;697.5351563;697.7962036;682.414978;1.169718266;1.088816881;2.049738646;2.030120134;-1.756018877;83.76699829;50.66524887;99.96876526;393.9599915;403.9320068;271.875885;27730.11719;56.32000732
13.06.2019 06:56:26,855;697.5351563;697.7962036;682.4273071;1.169718266;1.088816881;2.050993681;2.021599531;-1.694967628;83.75131226;50.66524887;100.0025253;394.2000122;404.3640137;271.875885;27730.11719;56.30001068
13.06.2019 06:56:41,886;697.5351563;697.7962036;682.4273071;1.169718266;1.088816881;2.050679922;2.037465096;-1.710211992;83.74346924;50.66524887;100.0005569;394.3200073;403.9500122;271.875885;27730.11719;56.30001068
13.06.2019 06:56:56,923;697.5351563;697.7962036;682.420166;1.169718266;1.088816881;2.050365925;2.075717688;-1.628878474;83.74346924;50.69826889;99.99078369;393.6000061;404.5270081;271.6204529;27730.11719;56.30001068
13.06.2019 06:57:11,959;697.5383301;697.7962036;682.420166;1.169718266;1.088816881;2.050679922;1.974413991;-1.985221863;83.77484131;50.69826889;100.0256271;392.519989;404.5809937;272.6012878;27730.13281;56.30001068
13.06.2019 06:57:26,997;697.5383301;697.7962036;682.420166;1.169718266;1.088816881;2.049738646;1.986359715;-1.404833794;83.75131226;50.69826889;99.97846222;393;404.1480103;270.9476318;27730.13281;56.30001068
13.06.2019 06:57:42,025;697.5383301;697.7962036;682.420166;1.169718266;1.088816881;2.049738646;1.969507813;-1.817693591;83.75914764;50.66524887;99.97823334;391.6799927;404.2019958;271.9454956;27730.13281;56.30001068
13.06.2019 06:57:57,060;697.536377;697.7962036;682.420166;1.169718266;1.088816881;2.050993681;2.013255119;-2.004740715;83.75131226;50.69826889;99.98776245;394.2000122;404.3999939;272.5997314;27730.13281;56.3914299
13.06.2019 06:58:12,098;697.5248413;697.7962036;682.420166;1.169718266;1.088816881;2.050365925;2.041711092;-1.624845743;83.75914764;50.66524887;100.0042191;391.9200134;404.5450134;271.5164795;27730.15039;56.3914299
13.06.2019 06:58:27,127;697.5333252;697.7954102;682.420166;1.169718266;1.088816881;2.050365925;1.982251167;-1.624845743;83.75914764;50.66524887;99.97560883;391.0799866;404.6889954;271.5164795;27730.15039;56.3914299
13.06.2019 06:58:42,168;697.5358276;697.7954102;682.420166;1.169718266;1.088816881;2.049738646;2.057692289;-2.070080996;83.76699829;50.66524887;99.98547363;393.9599915;404.256012;272.6105652;27730.15039;56.3914299
13.06.2019 06:58:57,201;697.5289307;697.7954102;682.4135742;1.169718266;1.088816881;2.050052404;2.071314335;-1.84779644;83.75131226;50.69826889;99.97388458;393.2399902;403.7879944;272.0652466;27730.15039;56.39798355
13.06.2019 06:59:12,250;697.5289307;697.7954102;682.4135742;1.169718266;1.088816881;2.050365925;2.061725855;-1.65554285;83.75131226;50.69826889;99.99287415;394.6799927;404.0580139;271.5976257;27730.16602;56.39798355
13.06.2019 06:59:27,274;697.536438;697.7954102;682.4135742;1.169718266;1.088816881;2.050679922;2.073803663;-1.828240514;83.75914764;50.69826889;99.9643631;393.2399902;403.571991;272.0942383;27730.16602;56.39798355
13.06.2019 06:59:42,310;697.5322876;697.7954102;682.4135742;1.169718266;1.088816881;2.049738646;2.008979321;-1.874093652;83.74346924;50.69826889;99.96150208;393.9599915;403.9500122;272.0942383;27730.16602;56.39798355
13.06.2019 06:59:57,347;697.5322876;697.7954102;682.4180908;1.169718266;1.088816881;2.049111366;2.080689907;-1.904669762;83.75131226;50.69826889;99.96878815;393.6000061;403.8779907;272.0942383;27730.16602;56.39798355
13.06.2019 07:00:12,387;697.5322876;697.7954102;682.4180908;1.169718266;1.088816881;2.050052404;2.107743025;-1.598292708;83.75131226;50.69826889;99.9818573;392.519989;403.9859924;271.4060974;27730.18359;56.39798355
13.06.2019 07:00:27,428;697.5322876;697.7954102;682.4180908;1.169718266;1.088816881;2.049738646;2.047879934;-1.436123967;83.76699829;50.66524887;99.99082947;390.8399963;404.5090027;270.9372864;27730.18359;56.39798355
13.06.2019 07:00:42,468;697.5322876;697.7954102;682.4180908;1.169718266;1.088816881;2.050365925;2.023343563;-1.67369616;83.75131226;50.69826889;100.0320663;392.2799988;404.4179993;271.6455994;27730.18359;56.39798355
13.06.2019 07:00:57,500;697.5377808;697.7954102;682.4180908;1.169718266;1.088816881;2.049738646;2.021793127;-1.70419085;83.74346924;50.69826889;100.0195313;395.2799988;404.2380066;271.6455994;27730.18359;56.39798355
13.06.2019 07:01:12,536;697.5377808;697.7954102;682.4180908;1.169718266;1.088816881;2.050365925;2.100139856;-1.801399589;83.75131226;50.69826889;99.9934845;391.6799927;404.4729919;271.9831238;27730.19922;56.39798355
13.06.2019 07:01:27,577;697.5310059;697.7954102;682.4180908;1.169718266;1.088816881;2.050365925;2.047879934;-1.650733232;83.74346924;50.69826889;100.1183853;395.3999939;404.1480103;271.5848999;27730.19922;56.39798355
13.06.2019 07:01:42,609;697.5354614;697.7954102;682.4180908;1.169718266;1.088816881;2.050993681;2.010534525;-1.825091839;83.74346924;50.69826889;100.1358643;392.7600098;404.2019958;272.1261597;27730.19922;56.39798355
13.06.2019 07:01:57,638;697.5354614;697.7954102;682.4180908;1.169718266;1.088816881;2.049111366;2.015585184;-1.696329594;83.75914764;50.73134232;100.0867691;391.5599976;403.8779907;271.5441589;27730.19922;56.39798355
13.06.2019 07:02:12,682;697.5354614;697.7954102;682.4180908;1.169718266;1.088816881;2.050052404;2.032054186;-1.611563683;83.75914764;50.69826889;100.0853653;393.6000061;403.8779907;271.5441589;27730.2168;56.33042145
13.06.2019 07:02:27,721;697.5315552;697.7954102;682.4180908;1.169718266;1.088816881;2.050052404;2.062109947;-2.011726141;83.75131226;50.73134232;100.0853119;394.2000122;403.5169983;272.6002808;27730.2168;56.33042145
13.06.2019 07:02:42,754;697.5315552;697.7954102;682.4180908;1.169718266;1.088816881;2.050679922;2.071122885;-1.792925596;83.76699829;50.69826889;100.0613708;391.6799927;403.1210022;272.1040649;27730.2168;56.33042145
13.06.2019 07:02:57,785;697.5315552;697.7954102;682.4180908;1.169718266;1.088816881;2.050679922;2.00761795;-1.557694197;83.74346924;50.69826889;100.1061096;394.7999878;402.9949951;271.4822998;27730.2168;56.33042145
13.06.2019 07:03:12,825;697.536438;697.7954102;682.4180908;1.169718266;1.088816881;2.050365925;2.095190525;-1.630567193;83.75914764;50.69826889;100.1100693;394.0799866;402.9230042;271.6346741;27730.23242;56.33042145
13.06.2019 07:03:27,863;697.536438;697.7954102;682.4180908;1.169718266;1.088816881;2.050993681;2.037465096;-1.600069046;83.75914764;50.73134232;100.1030579;393.1199951;402.5079956;271.6346741;27730.23242;56.39346313
13.06.2019 07:03:42,901;697.536438;697.7954102;682.4180908;1.169718266;1.088816881;2.050679922;2.091569901;-1.615310073;83.75131226;50.69826889;100.109726;392.8800049;402.6159973;271.6346741;27730.23242;56.39346313
13.06.2019 07:03:57,937;697.5306396;697.7954102;682.4180908;1.169718266;1.088816881;2.049738646;2.049035311;-1.661048889;83.74346924;50.69826889;100.106575;393.1199951;403.8599854;271.6346741;27730.23242;56.39346313
13.06.2019 07:04:12,979;697.5306396;697.7954102;682.4180908;1.169718266;1.088816881;2.050365925;2.053847075;-1.626957655;83.75131226;50.69826889;100.1068115;394.9200134;403.9500122;271.3908081;27730.25;56.39346313
13.06.2019 07:04:28,018;697.5306396;697.7954102;682.4180908;1.169718266;1.088816881;2.050679922;2.036692381;-1.771523237;83.76699829;50.69826889;100.0758209;393;404.4370117;271.8131409;27730.25;56.39346313
13.06.2019 07:04:43,062;697.5387573;697.7954102;682.4180908;1.169718266;1.088816881;2.048797607;2.085083485;-1.863216877;83.75131226;50.69826889;100.073494;393.6000061;404.3460083;271.8131409;27730.25;56.39346313
13.06.2019 07:04:58,105;697.5387573;697.7954102;682.4108887;1.169718266;1.088816881;2.050993681;2.04633832;-1.536756754;83.75914764;50.73134232;100.0657349;394.0799866;404.3460083;271.5029602;27730.25;56.39346313
13.06.2019 07:05:13,145;697.5308838;697.7954102;682.4108887;1.169718266;1.088816881;2.050365925;2.087946415;-1.690801859;83.7277832;50.69826889;100.0899048;393.480011;404.1480103;271.8297729;27730.26758;56.39346313
13.06.2019 07:05:28,170;697.5374756;697.7954102;682.4108887;1.169718266;1.088816881;2.050365925;2.073995113;-1.649775028;83.75131226;50.69826889;100.0589676;392.8800049;403.9500122;271.721283;27730.26758;56.39346313
13.06.2019 07:05:43,207;697.5305176;697.7954102;682.4151611;1.169718266;1.088816881;2.050365925;2.067864895;-1.649775028;83.74346924;50.69826889;100.0476227;392.0400085;404.0580139;271.721283;27730.26758;56.39346313
13.06.2019 07:05:58,255;697.5305176;697.7954102;682.4151611;1.169718266;1.088816881;2.049738646;2.090997934;-1.680281639;83.75131226;50.69826889;100.0400085;392.3999939;404.2380066;271.721283;27730.26758;56.39346313
13.06.2019 07:06:13,282;697.5374146;697.7954102;682.4151611;1.169718266;1.088816881;2.049738646;2.086419582;-1.361128807;83.76699829;50.69826889;100.0479507;391.4400024;404.2019958;270.8775635;27730.2832;56.3999939
13.06.2019 07:06:28,315;697.5374146;697.7954102;682.4151611;1.169718266;1.088816881;2.050993681;2.007423401;-1.785815001;83.75131226;50.69826889;100.0148239;390.7200012;404.0939941;272.1613159;27730.2832;56.3999939
13.06.2019 07:06:43,352;697.5374146;697.7954102;682.4151611;1.169718266;1.088816881;2.050365925;2.033020973;-1.752074361;83.74346924;50.73134232;100.0531616;390.7200012;403.8059998;271.9917908;27730.2832;56.3999939
13.06.2019 07:06:58,384;697.532959;697.7954102;682.4151611;1.169718266;1.088816881;2.050993681;2.051538229;-1.484248638;83.74346924;50.69826889;100.0443573;395.0400085;403.4089966;271.3641052;27730.2832;56.37866211
13.06.2019 07:07:13,419;697.5373535;697.7954102;682.4151611;1.169718266;1.088816881;2.050679922;2.057307959;-1.701625466;83.75131226;50.69826889;100.0084991;393;403.355011;271.8987122;27730.30078;56.32925797
13.06.2019 07:07:28,452;697.5373535;697.7954102;682.4151611;1.169718266;1.088816881;2.049738646;2.038237333;-1.747397542;83.75131226;50.69826889;100.0114822;391.9200134;403.7340088;271.8987122;27730.30078;56.32925797
13.06.2019 07:07:43,481;697.5328369;697.7954102;682.4151611;1.169718266;1.088816881;2.050679922;1.990268588;-1.501764894;83.75131226;50.69826889;99.97644043;392.7600098;403.4989929;271.3701477;27730.30078;56.30010605
13.06.2019 07:07:58,516;697.5328369;697.7954102;682.4151611;1.169718266;1.088816881;2.050365925;2.010923386;-1.660348535;83.74346924;50.66524887;99.99485016;395.1600037;403.2290039;271.7492371;27730.30078;56.30010605
13.06.2019 07:08:13,553;697.5376587;697.7954102;682.4151611;1.169718266;1.088816881;2.050679922;2.042482853;-1.425812006;83.74346924;50.66524887;100.0048218;394.6799927;402.9410095;271.1692505;27730.31641;56.30010605
13.06.2019 07:08:28,583;697.5350342;697.7954102;682.4232178;1.169718266;1.088816881;2.050365925;2.051538229;-1.763995767;83.74346924;50.73134232;100.0156555;394.5599976;402.7789917;272.0232849;27730.31641;56.30010605
13.06.2019 07:08:43,616;697.5350342;697.7954102;682.4232178;1.169718266;1.088816881;2.050679922;2.023149967;-1.646196365;83.75914764;50.69826889;100.0171127;395.0400085;403.1390076;271.7521667;27730.31641;56.30221558
13.06.2019 07:08:58,654;697.5299683;697.7954102;682.4232178;1.169718266;1.088816881;2.050365925;2.035340071;-1.767845273;83.75914764;50.73134232;100.0097427;392.7600098;403.1570129;271.7521667;27730.31641;56.39613724
13.06.2019 07:09:13,697;697.5355225;697.7954102;682.4232178;1.169718266;1.088816881;2.050052404;2.012477875;-1.526595235;83.75914764;50.69826889;100.0287628;393.8399963;403.3729858;271.074646;27730.33398;56.39649963
13.06.2019 07:09:28,723;697.5355225;697.7954102;682.4178467;1.169718266;1.088816881;2.050679922;1.992026448;-1.929857254;83.76699829;50.69826889;100.0142975;393;403.7520142;272.2199402;27730.33398;56.39451218
13.06.2019 07:09:43,761;697.5355225;697.7954102;682.4178467;1.169718266;1.088816881;2.050679922;2.044218063;-1.704678535;83.75131226;50.69826889;99.98883057;392.0400085;403.6619873;271.6256409;27730.33398;56.30345535
13.06.2019 07:09:58,789;697.5355225;697.7954102;682.4178467;1.169718266;1.088816881;2.049738646;1.981076598;-2.012260914;83.75914764;50.69826889;99.99432373;392.0400085;403.553009;272.5385437;27730.33398;56.30345535
13.06.2019 07:10:13,830;697.5270386;697.7954102;682.4178467;1.169718266;1.088816881;2.050993681;2.027798176;-1.50864768;83.75914764;50.69826889;99.98797607;394.9200134;403.553009;271.3701172;27730.34961;56.30345535
13.06.2019 07:10:28,871;697.5372925;697.7954102;682.4178467;1.16867733;1.088816881;2.050679922;2.123666286;-1.724077344;83.76699829;50.69826889;99.98188019;394.0799866;403.7520142;271.8995056;27730.34961;56.39343643
13.06.2019 07:10:43,906;697.5307617;697.7954102;682.4178467;1.16867733;1.088816881;2.050365925;2.029539585;-1.739352226;83.7277832;50.66524887;99.98536682;391.7999878;404.0580139;271.8995056;27730.34961;56.39343643
13.06.2019 07:10:58,937;697.5365601;697.7954102;682.4178467;1.16867733;1.088816881;2.050365925;2.03031373;-1.724938989;83.74346924;50.66524887;99.95650482;392.7600098;404.0580139;271.8613586;27730.34961;56.30223083
13.06.2019 07:11:13,980;697.5319214;697.7954102;682.4178467;1.16867733;1.088816881;2.050679922;2.110021591;-1.709654689;83.75131226;50.66524887;99.97285461;393;404.2019958;271.8613586;27730.36719;56.30223083
13.06.2019 07:11:29,022;697.5319214;697.7954102;682.4178467;1.16867733;1.088816881;2.050679922;2.09975934;-1.709654689;83.74346924;50.66524887;99.96077728;394.7999878;404.4179993;271.8613586;27730.36719;56.30223083
13.06.2019 07:11:44,065;697.5319214;697.7954102;682.4178467;1.16867733;1.088816881;2.049738646;2.055770159;-1.493458986;83.75914764;50.66524887;99.97078705;395.2799988;403.8599854;271.1688843;27730.36719;56.30223083
13.06.2019 07:11:59,099;697.5359497;697.7954102;682.4178467;1.16867733;1.084118605;2.049111366;1.995929956;-1.685383081;83.75131226;50.66524887;99.95681;393.9599915;404.3280029;271.59552;27730.36719;56.30223083
13.06.2019 07:12:14,128;697.5359497;697.7954102;682.4178467;1.16867733;1.084118605;2.049111366;2.03437376;-2.010696888;83.75131226;50.66524887;99.96290588;391.6799927;404.1659851;272.4537354;27730.38281;56.30223083
13.06.2019 07:12:29,169;697.5306396;697.7954102;682.4178467;1.16867733;1.084118605;2.050052404;2.041904211;-2.041380644;83.75914764;50.63223267;99.97592163;392.2799988;403.8959961;272.6556091;27730.38281;56.30223083
13.06.2019 07:12:44,203;697.5306396;697.7954102;682.4178467;1.16867733;1.084118605;2.048797607;2.041904211;-1.758147478;83.75131226;50.66524887;99.96987915;391.7999878;404.4370117;271.6248169;27730.38281;56.30223083
13.06.2019 07:12:59,227;697.5306396;697.7954102;682.4178467;1.16867733;1.084118605;2.049111366;2.04633832;-1.742886424;83.7277832;50.66524887;99.97848511;395.0400085;404.4370117;271.6248169;27730.38281;56.30223083
13.06.2019 07:13:14,269;697.5306396;697.7954102;682.4178467;1.16867733;1.084118605;2.050365925;2.031860828;-1.769274831;83.74346924;50.69826889;99.95834351;393;404.2200012;271.855896;27730.40039;56.30223083
13.06.2019 07:13:29,302;697.5388184;697.7930908;682.4178467;1.16867733;1.084118605;2.048797607;2.105463743;-1.845659256;83.75131226;50.69826889;99.95445251;393;404.0220032;271.855896;27730.40039;56.30223083
13.06.2019 07:13:44,324;697.5316162;697.7930908;682.4178467;1.16867733;1.084118605;2.04848361;2.037657976;-1.860973239;83.71208954;50.69826889;99.96408081;392.1600037;404.1480103;271.855896;27730.40039;56.29999542
13.06.2019 07:13:59,362;697.5316162;697.7930908;682.4178467;1.16867733;1.084118605;2.048797607;2.045567513;-1.845659256;83.71208954;50.66524887;99.98356628;394.3200073;404.4729919;271.855896;27730.40039;56.29999542
13.06.2019 07:14:14,405;697.5316162;697.7930908;682.4178467;1.16867733;1.091138124;2.04817009;2.049227953;-1.754003406;83.70425415;50.69826889;99.9827652;391.9200134;404.1300049;271.5331726;27730.41602;56.29999542
13.06.2019 07:14:29,435;697.5316162;697.7930908;682.4178467;1.16867733;1.091138124;2.047856331;2.0266366;-1.769284606;83.70425415;50.69826889;99.94554901;393.2399902;403.7520142;271.5331726;27730.41602;56.29999542
13.06.2019 07:14:44,471;697.5353394;697.7930908;682.4178467;1.16867733;1.091138124;2.047856331;2.020629883;-1.769284606;83.70425415;50.69826889;99.98232269;391.7999878;403.553009;271.5331726;27730.41602;56.29999542
13.06.2019 07:14:59,515;697.5353394;697.7930908;682.4178467;1.16867733;1.091138124;2.047856331;2.06613946;-1.803020477;83.70425415;50.69826889;99.98388672;392.519989;403.5899963;271.6688538;27730.43359;56.29999542
13.06.2019 07:15:14,552;697.5302124;697.7930908;682.4060669;1.16867733;1.091138124;2.048797607;2.068440199;-1.818320513;83.68856049;50.69826889;100.0114059;394.3200073;403.7879944;271.6688538;27730.43359;56.29999542
13.06.2019 07:15:29,587;697.5332642;697.7930908;682.4060669;1.16867733;1.091138124;2.047856331;2.013060808;-1.643221498;83.6807251;50.69826889;99.98622894;393.1199951;404.1119995;271.2470093;27730.43359;56.29999542
13.06.2019 07:15:44,624;697.5332642;697.7930908;682.418396;1.16867733;1.091138124;2.047856331;2.057499886;-1.992385387;83.70425415;50.69826889;99.98073578;393.480011;404.0220032;272.1682739;27730.43359;56.29999542
13.06.2019 07:15:59,662;697.5332642;697.7930908;682.418396;1.16867733;1.091138124;2.046915293;2.060189724;-1.756629467;83.6807251;50.66524887;99.99312592;395.3999939;403.7879944;271.586792;27730.44922;56.29999542
13.06.2019 07:16:14,698;697.5332642;697.7930908;682.418396;1.16867733;1.091138124;2.047542334;2.031280756;-1.797786236;83.6807251;50.69826889;100.0055923;393.1199951;404.3099976;271.614624;27730.44922;56.29999542
13.06.2019 07:16:29,729;697.5391235;697.7930908;682.418396;1.16867733;1.091138124;2.046601295;2.010923386;-1.851440787;83.66503143;50.69826889;99.96607971;395.0400085;403.3729858;271.6351318;27730.44922;56.29999542
13.06.2019 07:16:44,768;697.5391235;697.7930908;682.418396;1.16867733;1.087073207;2.047542334;2.074569464;-1.742943287;83.6807251;50.66524887;99.98469543;394.6799927;403.8599854;271.348877;27730.44922;56.29999542
13.06.2019 07:16:59,808;697.5322266;697.7930908;682.418396;1.16867733;1.087073207;2.046287775;2.037465096;-2.041577101;83.66503143;50.69826889;99.97714233;393.480011;403.6440125;272.0960388;27730.4668;56.32171249
13.06.2019 07:17:14,846;697.5322266;697.7930908;682.418396;1.16867733;1.087073207;2.046915293;2.048265219;-1.750660062;83.66503143;50.69826889;99.95108032;394.4400024;403.6440125;271.4095764;27730.4668;56.32171249
13.06.2019 07:17:29,881;697.5322266;697.7930908;682.418396;1.16867733;1.087073207;2.045973539;2.03418088;-1.927550197;83.66503143;50.69826889;99.95999908;393;404.2200012;271.8763428;27730.4668;56.39702225
13.06.2019 07:17:44,917;697.5322266;697.7930908;682.418396;1.16867733;1.087073207;2.045660019;2.082982779;-2.078037024;83.65719604;50.69826889;99.97976685;393.2399902;404.0220032;272.1111755;27730.4668;56.39702225
13.06.2019 07:17:59,956;697.5322266;697.7930908;682.418396;1.16867733;1.087073207;2.046287775;2.035726547;-1.792834759;83.63365936;50.69826889;99.96125031;392.8800049;403.8420105;271.4401245;27730.48242;56.39702225
13.06.2019 07:18:15,002;697.5352173;697.7930908;682.418396;1.16867733;1.087073207;2.04534626;2.03437376;-1.693834901;83.64150238;50.69826889;99.97453308;394.6799927;404.0939941;271.0579529;27730.48242;56.39702225
13.06.2019 07:18:30,051;697.5352173;697.7930908;682.4139404;1.16867733;1.087073207;2.04534626;2.020436049;-2.057679892;83.65719604;50.69826889;99.98187256;395.519989;403.9500122;272.1071777;27730.48242;56.39702225
13.06.2019 07:18:45,082;697.5352173;697.7930908;682.4139404;1.16867733;1.087073207;2.045660019;2.078778267;-1.752391934;83.63365936;50.69826889;99.99247742;393.8399963;403.6080017;271.3426514;27730.48242;56.39702225
13.06.2019 07:19:00,129;697.5352173;697.7930908;682.4139404;1.16867733;1.087073207;2.045032263;2.056923389;-1.798291922;83.63365936;50.66524887;99.99111938;393.3599854;403.8779907;271.3426514;27730.5;56.39702225
13.06.2019 07:19:15,163;697.5328979;697.7930908;682.4139404;1.16867733;1.087073207;2.04534626;2.021793127;-1.895603538;83.62580872;50.69826889;99.98484802;393.3599854;404.0580139;271.6799927;27730.5;56.39702225
13.06.2019 07:19:30,196;697.5256958;697.7930908;682.4139404;1.16867733;1.087073207;2.044718981;1.985577345;-1.926227689;83.62580872;50.69826889;99.99462128;392.519989;404.0759888;271.6799927;27730.5;56.39702225
13.06.2019 07:19:45,224;697.5336914;697.7930908;682.4198608;1.16867733;1.087073207;2.044405222;2.048650265;-1.955814481;83.62580872;50.69826889;99.97657776;393;404.0939941;271.7983704;27730.5;56.35523605
13.06.2019 07:20:00,258;697.5279541;697.7930908;682.4198608;1.16867733;1.087073207;2.044091225;2.064029217;-1.888507962;83.61797333;50.69826889;99.94725037;393.2399902;403.8240051;271.4996033;27730.51758;56.35523605
13.06.2019 07:20:15,298;697.5370483;697.7930908;682.4198608;1.16867733;1.087073207;2.044718981;2.053654671;-1.857816219;83.59444427;50.69826889;99.94164276;392.7600098;404.0939941;271.4996033;27730.51758;56.35523605
13.06.2019 07:20:30,333;697.5370483;697.7930908;682.4198608;1.16867733;1.087073207;2.044405222;2.053847075;-1.873153925;83.60227966;50.69826889;99.97571564;395.2799988;404.1480103;271.4996033;27730.51758;56.35523605
13.06.2019 07:20:45,367;697.5328369;697.7930908;682.4154053;1.16867733;1.087073207;2.044091225;2.049035311;-1.678601027;83.61013031;50.69826889;99.96642303;393.1199951;404.1480103;270.9462585;27730.51758;56.39295197
13.06.2019 07:21:00,415;697.5233154;697.7930908;682.4154053;1.16867733;1.087073207;2.043777704;2.101471424;-1.804830432;83.59444427;50.69826889;99.98477173;392.2799988;404.2919922;271.0328674;27730.5332;56.30643463
13.06.2019 07:21:15,456;697.5322876;697.7930908;682.4154053;1.16867733;1.087073207;2.043149948;2.024118662;-1.841437221;83.59444427;50.69826889;99.97410583;392.2799988;404.3819885;271.0484924;27730.5332;56.39659882
13.06.2019 07:21:30,489;697.5387573;697.7930908;682.4154053;1.16867733;1.087073207;2.043463945;1.991635799;-2.119942904;83.59444427;50.66524887;99.98743439;390.1199951;404.1839905;271.8223267;27730.5332;56.39659882
13.06.2019 07:21:45,527;697.5302124;697.7930908;682.4154053;1.16867733;1.087073207;2.042836666;2.0465312;-1.792824745;83.58660126;50.66524887;99.96139526;392.6400146;404.3460083;270.8802185;27730.5332;56.39659882
13.06.2019 07:22:00,563;697.53479;697.7930908;682.4154053;1.16867733;1.087073207;2.043463945;2.03031373;-2.043106079;83.58660126;50.69826889;99.9908905;394.0799866;403.9679871;271.7806396;27730.55078;56.39659882
13.06.2019 07:22:15,601;697.53479;697.7930908;682.4154053;1.16867733;1.087073207;2.043777704;1.984403729;-2.027768135;83.58660126;50.69826889;99.9887085;394.3200073;403.769989;271.7806396;27730.55078;56.39659882
13.06.2019 07:22:30,635;697.53479;697.7930908;682.4154053;1.16867733;1.087073207;2.043463945;2.092332602;-2.043106079;83.57875061;50.69826889;99.96688843;391.7999878;403.9500122;271.7806396;27730.55078;56.39659882
13.06.2019 07:22:45,677;697.5315552;697.7930908;682.4224243;1.16867733;1.087073207;2.043149948;2.018108368;-1.633885026;83.57875061;50.69826889;99.95665741;392.2799988;404.1300049;270.7426453;27730.55078;56.39659882
13.06.2019 07:23:00,712;697.5348511;697.7930908;682.4224243;1.16867733;1.088232636;2.042522669;2.033020973;-2.254988194;83.56306458;50.66524887;99.95082855;393.7200012;404.1300049;272.2165527;27730.56641;56.39659882
13.06.2019 07:23:15,738;697.5348511;697.7930908;682.4190063;1.17003572;1.088232636;2.042836666;2.017332315;-1.902973175;83.57875061;50.69826889;99.93588257;392.0400085;404.1300049;271.3305359;27730.56641;56.37364197
13.06.2019 07:23:30,775;697.536377;697.7930908;682.4190063;1.17003572;1.088232636;2.04220891;2.067673445;-1.918310642;83.56306458;50.69826889;99.95780182;394.3200073;404.3280029;271.3305359;27730.56641;56.3243866
13.06.2019 07:23:45,816;697.536377;697.7930908;682.4190063;1.17003572;1.088232636;2.04189539;2.059805632;-1.949023008;83.56306458;50.73134232;99.92289734;391.4400024;403.5169983;271.3305359;27730.56641;56.3243866
13.06.2019 07:24:00,853;697.536377;697.7930908;682.4190063;1.17003572;1.088232636;2.042836666;2.037851095;-1.902973175;83.56306458;50.69826889;99.93608856;395.519989;403.7160034;271.3305359;27730.58398;56.30001068
13.06.2019 07:24:15,882;697.5307617;697.7930908;682.4190063;1.17003572;1.088232636;2.04220891;2.06191802;-1.9291327;83.56306458;50.69826889;99.95970917;393.9599915;404.0400085;271.4398499;27730.58398;56.30001068
13.06.2019 07:24:30,917;697.5307617;697.7930908;682.4190063;1.17003572;1.088232636;2.043149948;2.036306143;-1.857300282;83.57875061;50.76436234;99.94950867;391.7999878;403.7879944;271.2506409;27730.58398;56.30001068
13.06.2019 07:24:45,956;697.5307617;697.7930908;682.4190063;1.17003572;1.088232636;2.042522669;2.025668383;-1.887984872;83.58660126;50.69826889;99.93174744;393.2399902;403.9140015;271.2506409;27730.58398;56.21669388
13.06.2019 07:25:00,986;697.5307617;697.7930908;682.4190063;1.17003572;1.088232636;2.042522669;2.005672216;-1.998202801;83.57875061;50.73134232;99.93701935;391.6799927;404.0939941;271.5409241;27730.59961;56.21669388
13.06.2019 07:25:16,021;697.536377;697.7930908;682.4190063;1.17003572;1.088232636;2.043463945;2.08813715;-1.952132583;83.57875061;50.73134232;99.94510651;391.9200134;403.7879944;271.5409241;27730.59961;56.21669388
13.06.2019 07:25:31,058;697.536377;697.7930908;682.4190063;1.17003572;1.088232636;2.043149948;2.083364964;-1.967484713;83.56306458;50.73134232;99.92269135;392.2799988;404.1659851;271.5409241;27730.59961;56.21669388
13.06.2019 07:25:46,085;697.536377;697.7930908;682.4190063;1.17003572;1.088232636;2.043149948;2.069015026;-1.967484713;83.56306458;50.69826889;99.95520782;392.6400146;403.7340088;271.5409241;27730.59961;56.21669388
13.06.2019 07:26:01,121;697.5319824;697.7930908;682.4190063;1.17003572;1.088232636;2.041267633;2.104513407;-2.059694529;83.56306458;50.69826889;99.97822571;393.1199951;403.7340088;271.5409241;27730.61719;56.20000839
13.06.2019 07:26:16,158;697.5319824;697.7930908;682.4190063;1.17003572;1.088232636;2.04220891;2.110211372;-2.039937973;83.53953552;50.69826889;99.94950867;392.6400146;403.8779907;271.5409241;27730.61719;56.20000839
13.06.2019 07:26:31,202;697.52771;697.7930908;682.4190063;1.17003572;1.088232636;2.04189539;2.042482853;-1.783367872;83.53953552;50.69826889;99.99200439;391.7999878;403.8779907;270.784729;27730.61719;56.20000839
13.06.2019 07:26:46,230;697.52771;697.7930908;682.4190063;1.17003572;1.088232636;2.042522669;1.998854995;-1.789405346;83.55522156;50.79738235;100.0316772;394.0799866;403.8779907;270.9217529;27730.61719;56.20000839
13.06.2019 07:27:01,273;697.52771;697.7930908;682.4140625;1.17003572;1.088232636;2.042836666;2.065947533;-2.154448032;83.55522156;50.69826889;100.0408554;395.6400146;404.1119995;271.9234314;27730.63281;56.20000839
13.06.2019 07:27:16,313;697.52771;697.7930908;682.4140625;1.17003572;1.088232636;2.043149948;2.039009571;-2.036496878;83.57875061;50.69826889;100.0040665;391.5599976;404.1300049;271.5318604;27730.63281;56.20000839
13.06.2019 07:27:31,348;697.52771;697.7930908;682.4140625;1.17003572;1.088232636;2.043149948;2.052885056;-1.841197133;83.57875061;50.73134232;100.0094757;392.6400146;403.8599854;271.1388855;27730.63281;56.20000839
13.06.2019 07:27:46,387;697.52771;697.7930908;682.4140625;1.17003572;1.088232636;2.042836666;2.029733181;-2.10098815;83.55522156;50.69826889;100.0049438;392.6400146;403.8240051;271.7826538;27730.63281;56.20000839
13.06.2019 07:28:01,422;697.5339966;697.7930908;682.4140625;1.17003572;1.088232636;2.04220891;2.003141642;-2.207270861;83.55522156;50.69826889;100.0269699;394.6799927;403.6799927;271.9814453;27730.65039;56.20000839
13.06.2019 07:28:16,459;697.5296021;697.7930908;682.4215088;1.17003572;1.088232636;2.04189539;2.064221144;-1.920922399;83.55522156;50.73134232;100.0060959;391.7999878;403.571991;271.1871643;27730.65039;56.20000839
13.06.2019 07:28:31,485;697.52771;697.7930908;682.4215088;1.17003572;1.088232636;2.04189539;2.050383091;-1.920922399;83.54738617;50.73134232;100.0195847;392.6400146;403.7879944;271.1871643;27730.65039;56.20000839
13.06.2019 07:28:46,525;697.52771;697.7930908;682.4215088;1.17003572;1.088232636;2.04189539;2.005672216;-2.084031343;83.55522156;50.69826889;99.98343658;391.3200073;403.7340088;271.6165161;27730.65039;56.20000839
13.06.2019 07:29:01,566;697.5307007;697.7930908;682.4215088;1.17003572;1.088232636;2.042522669;2.059037209;-1.689106584;83.53953552;50.66524887;100.0214081;395.6400146;403.8959961;270.6576538;27730.66602;56.20000839
13.06.2019 07:29:16,612;697.5307007;697.7930908;682.4196777;1.17003572;1.088232636;2.04220891;2.073612452;-1.790979624;83.55522156;50.73134232;100.0253906;392.6400146;403.8959961;270.8855286;27730.66602;56.20000839
13.06.2019 07:29:31,643;697.5307007;697.7930908;682.4196777;1.17003572;1.088232636;2.041581392;2.051345825;-1.958543539;83.56306458;50.69826889;99.99575806;391.9200134;404.1119995;271.2457886;27730.66602;56.20000839
13.06.2019 07:29:46,676;697.5307007;697.7930908;682.4196777;1.17003572;1.088232636;2.041581392;2.086228848;-1.958543539;83.55522156;50.69826889;100.0210724;391.3200073;404.2380066;271.2457886;27730.66602;56.20000839
13.06.2019 07:30:01,710;697.5307007;697.7930908;682.4196777;1.17003572;1.088232636;2.041267633;2.053269625;-1.973926067;83.53953552;50.69826889;100.0187836;393.8399963;404.2380066;271.2457886;27730.68359;56.20000839
13.06.2019 07:30:16,736;697.5307007;697.7930908;682.4196777;1.17003572;1.088232636;2.041267633;2.083173752;-2.174416304;83.5316925;50.76436234;100.0007782;390.8399963;404.1839905;271.7733459;27730.68359;56.20000839
13.06.2019 07:30:31,775;697.5336304;697.7930908;682.4196777;1.17003572;1.088232636;2.04189539;2.029539585;-1.892552495;83.54738617;50.69826889;100.0133667;391.6799927;403.769989;271.1125183;27730.68359;56.20000839
13.06.2019 07:30:46,815;697.5267944;697.7930908;682.4157104;1.17003572;1.088232636;2.04189539;2.034953594;-2.255212784;83.54738617;50.69826889;100.0278244;392.8800049;403.7520142;272.0668945;27730.68359;56.20000839
13.06.2019 07:31:01,852;697.5267944;697.7930908;682.4157104;1.17003572;1.088232636;2.041581392;1.999634743;-1.770403147;83.52385712;50.69826889;99.99791718;392.3999939;403.8959961;270.7506104;27730.69922;56.20000839
13.06.2019 07:31:16,896;697.5267944;697.7930908;682.4157104;1.17003572;1.088232636;2.04189539;1.92607069;-1.633802772;83.53953552;50.73134232;99.95796967;393.1199951;403.8420105;270.431427;27730.69922;56.20000839
13.06.2019 07:31:31,924;697.5267944;697.7930908;682.4157104;1.168379784;1.088232636;2.041267633;2.040939331;-1.963081598;83.51599884;50.69826889;99.97898102;390.8399963;403.9859924;271.2172852;27730.69922;56.20000839
13.06.2019 07:31:46,960;697.5302124;697.7930908;682.4157104;1.168379784;1.088232636;2.040326595;2.089853764;-2.009205103;83.51599884;50.69826889;100.0010452;391.5599976;403.769989;271.2172852;27730.69922;56.20000839
13.06.2019 07:32:01,999;697.5302124;697.7930908;682.4157104;1.168379784;1.088232636;2.041267633;2.019272327;-2.15921092;83.50816345;50.69826889;99.97368622;393.7200012;403.8420105;271.7333374;27730.7168;56.22372437
13.06.2019 07:32:17,034;697.5302124;697.7930908;682.4157104;1.168379784;1.088232636;2.040954351;2.04016757;-1.881256461;83.5316925;50.73134232;99.93801117;393;404.0039978;270.9616089;27730.7168;56.29827118
13.06.2019 07:32:32,074;697.5302124;697.7930908;682.4157104;1.168379784;1.088232636;2.040954351;2.04633832;-1.823757768;83.5316925;50.69826889;99.96038055;390.480011;403.7160034;270.8103333;27730.7168;56.29827118
13.06.2019 07:32:47,109;697.5302124;697.7930908;682.4157104;1.168379784;1.088232636;2.040639877;2.077056885;-1.839147687;83.51599884;50.69826889;99.95986176;392.0400085;403.7160034;270.8103333;27730.7168;56.29827118
13.06.2019 07:33:02,145;697.5302124;697.7930908;682.4157104;1.168379784;1.088232636;2.040639877;2.10375309;-2.185775518;83.53953552;50.69826889;99.99982452;393.7200012;403.4630127;271.722168;27730.73242;56.29827118
13.06.2019 07:33:17,178;697.5302124;697.7930908;682.4157104;1.168379784;1.088232636;2.041581392;2.03978157;-1.946186662;83.5316925;50.69826889;100.0147705;392.7600098;403.6080017;271.2132568;27730.73242;56.29827118
13.06.2019 07:33:32,217;697.5302124;697.7930908;682.4157104;1.168379784;1.088232636;2.041267633;2.048650265;-2.016293287;83.51599884;50.73134232;100.0065384;394.2000122;403.6619873;271.3572693;27730.73242;56.29827118
13.06.2019 07:33:47,260;697.5353394;697.7930908;682.4157104;1.168379784;1.088232636;2.040639877;2.067097902;-2.035054684;83.52385712;50.76436234;100.0095062;394.0799866;403.6619873;271.3256836;27730.73242;56.27344513
13.06.2019 07:34:02,303;697.5353394;697.7930908;682.4157104;1.168379784;1.088232636;2.040639877;2.053847075;-2.035054684;83.53953552;50.73134232;99.99031067;393.8399963;403.3909912;271.3256836;27730.75;56.27344513
13.06.2019 07:34:17,339;697.5338745;697.7930908;682.4157104;1.168379784;1.088232636;2.040013075;2.04055357;-2.06579113;83.51599884;50.69826889;99.96194458;393.6000061;403.4809875;271.3256836;27730.75;56.27344513
13.06.2019 07:34:32,386;697.5338745;697.7930908;682.4157104;1.168379784;1.088232636;2.041267633;2.052692652;-2.004278183;83.5316925;50.73134232;99.96901703;392.2799988;403.2650146;271.3256836;27730.75;56.20329666
13.06.2019 07:34:47,430;697.5338745;697.7930908;682.4157104;1.168379784;1.088232636;2.041267633;2.064604759;-2.237432957;83.52385712;50.73134232;99.99766541;393;403.4989929;271.8175659;27730.75;56.20329666
13.06.2019 07:35:02,468;697.5338745;697.7930908;682.4157104;1.168379784;1.088232636;2.040954351;2.085656166;-1.927359223;83.50816345;50.73134232;100.0092697;393;403.5350037;271.0829163;27730.76758;56.23885345
13.06.2019 07:35:17,503;697.526062;697.7930908;682.4157104;1.168379784;1.088232636;2.040013075;2.011506557;-1.973473072;83.50816345;50.73134232;100.0331421;391.3200073;403.5350037;271.0829163;27730.76758;56.23885345
13.06.2019 07:35:32,530;697.526062;697.7930908;682.4194946;1.168379784;1.088232636;2.040013075;2.013837814;-2.213698626;83.51599884;50.73134232;100.015419;391.9200134;403.2650146;271.7146301;27730.76758;56.23885345
13.06.2019 07:35:47,569;697.5264282;697.7930908;682.4194946;1.168379784;1.088232636;2.040639877;2.066522837;-1.839377403;83.50032806;50.66524887;100.0100555;392.7600098;403.2109985;270.8109131;27730.76758;56.20023346
13.06.2019 07:36:02,605;697.5264282;697.7930908;682.4194946;1.168379784;1.088232636;2.040639877;2.01422596;-2.00432539;83.4846344;50.73134232;100.0183945;391.5599976;403.3370056;271.244873;27730.7832;56.20023346
13.06.2019 07:36:17,636;697.5296631;697.7930908;682.4194946;1.168379784;1.088232636;2.040954351;2.079542875;-1.952975869;83.51599884;50.73134232;100.0296936;391.5599976;403.4089966;271.1502991;27730.7832;56.20023346
13.06.2019 07:36:32,672;697.5296631;697.7930908;682.4194946;1.168379784;1.088232636;2.040639877;1.973825455;-1.719130397;83.51599884;50.73134232;100.0072479;393.3599854;403.2829895;270.4945984;27730.7832;56.20023346
13.06.2019 07:36:47,713;697.5290527;697.7930908;682.4194946;1.168379784;1.088232636;2.039698839;2.044218063;-2.17161727;83.49246979;50.69826889;99.99749756;393;403.4089966;271.5634155;27730.7832;56.20023346
13.06.2019 07:37:02,753;697.5358276;697.7930908;682.4102173;1.168379784;1.088232636;2.039698839;2.018496513;-1.88340199;83.49246979;50.73134232;100.021698;393.8399963;403.3909912;270.8055725;27730.80078;56.20023346
13.06.2019 07:37:17,796;697.5358276;697.7930908;682.4102173;1.168379784;1.088232636;2.039698839;2.038043976;-1.947492838;83.49246979;50.69826889;99.96855164;393.3599854;403.1570129;270.9741211;27730.80078;56.20023346
13.06.2019 07:37:32,825;697.5358276;697.7930908;682.4102173;1.168379784;1.088232636;2.038757563;2.049420595;-1.993666887;83.47678375;50.73134232;99.95802307;393.2399902;403.3909912;270.9741211;27730.80078;56.20023346
13.06.2019 07:37:47,863;697.5335693;697.7930908;682.4102173;1.168379784;1.088232636;2.039071321;2.05403924;-2.142646074;83.4846344;50.69826889;99.98919678;390.2399902;403.769989;271.3252563;27730.80078;56.20023346
13.06.2019 07:38:02,902;697.5292969;697.7930908;682.4161987;1.168379784;1.088232636;2.039385319;1.965971708;-2.096431971;83.46110535;50.73134232;99.9831543;393.6000061;403.7520142;271.3252563;27730.81641;56.29069519
13.06.2019 07:38:17,936;697.5341797;697.7930908;682.4161987;1.168379784;1.088232636;2.039698839;1.996515036;-1.909676909;83.4846344;50.73134232;99.98057556;392.6400146;403.8420105;270.8746338;27730.81641;56.20870972
13.06.2019 07:38:32,975;697.5341797;697.7930908;682.4161987;1.168379784;1.088232636;2.038444281;2.01888442;-1.948538184;83.46894073;50.73134232;100.0377808;391.6799927;404.4549866;270.8746338;27730.81641;56.20870972
13.06.2019 07:38:48,009;697.5341797;697.7930908;682.4161987;1.168379784;1.088232636;2.040013075;2.071888924;-2.374747276;83.49246979;50.69826889;100.0180969;393.2399902;404.2380066;272.1973572;27730.81641;56.21925354
13.06.2019 07:39:03,046;697.5341797;697.7930908;682.4161987;1.168379784;1.088232636;2.038757563;2.032054186;-1.780823827;83.49246979;50.73134232;99.99794006;391.9200134;404.2380066;270.4740906;27730.83398;56.21925354
13.06.2019 07:39:18,080;697.5341797;697.7930908;682.4161987;1.168379784;1.088232636;2.040013075;2.04749465;-1.964257598;83.49246979;50.69826889;100.0018539;392.8800049;403.8599854;271.1182251;27730.83398;56.21925354
13.06.2019 07:39:33,120;697.5341797;697.7930908;682.4161987;1.168379784;1.088232636;2.039071321;2.018690586;-2.270505428;83.49246979;50.73134232;99.95835876;393.8399963;403.8599854;271.8020325;27730.83398;56.21925354
13.06.2019 07:39:48,160;697.5332031;697.7930908;682.4161987;1.168379784;1.088232636;2.039698839;2.068631649;-1.821219921;83.4846344;50.69826889;99.98262787;392.7600098;403.7520142;270.7015076;27730.83398;56.21925354
13.06.2019 07:40:03,199;697.5332031;697.7930908;682.4161987;1.168379784;1.088232636;2.040013075;1.995149374;-1.819524169;83.4846344;50.69826889;99.98625183;392.3999939;403.427002;270.7375183;27730.84961;56.20009232
13.06.2019 07:40:18,236;697.5272217;697.7930908;682.4161987;1.168379784;1.088232636;2.039698839;2.055577755;-2.119862318;83.4846344;50.73134232;99.99009705;393.3599854;404.0220032;271.486969;27730.84961;56.20009232
13.06.2019 07:40:33,269;697.5336304;697.7930908;682.4161987;1.168379784;1.088232636;2.039071321;2.072463512;-1.969456077;83.4846344;50.73134232;100.0094757;392.519989;404.1659851;271.010498;27730.84961;56.20009232
13.06.2019 07:40:48,303;697.5336304;697.7930908;682.4161987;1.168379784;1.088232636;2.040013075;2.024699926;-2.253404617;83.47678375;50.69826889;100.0025024;393.7200012;403.7520142;271.8787842;27730.84961;56.20009232
13.06.2019 07:41:03,326;697.5368042;697.7930908;682.4161987;1.168379784;1.088232636;2.039385319;2.049805641;-2.176654816;83.49246979;50.73134232;99.98284912;393.2399902;404.0400085;271.5957947;27730.86719;56.20009232
13.06.2019 07:41:18,365;697.5316162;697.7930908;682.4161987;1.168379784;1.088232636;2.039698839;2.04749465;-2.014886141;83.4846344;50.69826889;99.97185516;393.7200012;403.7340088;271.2108459;27730.86719;56.20009232
13.06.2019 07:41:33,394;697.5253296;697.7930908;682.4161987;1.168379784;1.088232636;2.040639877;2.06997323;-2.182932138;83.50032806;50.73134232;99.95832825;391.3200073;403.4630127;271.6528015;27730.86719;56.20009232
13.06.2019 07:41:48,430;697.5302124;697.7930908;682.4161987;1.168379784;1.088232636;2.041267633;2.093094826;-2.007635355;83.5316925;50.73134232;99.96578979;392.2799988;403.2829895;271.3941345;27730.86719;56.20009232
13.06.2019 07:42:03,466;697.5355835;697.7930908;682.4161987;1.168379784;1.088232636;2.040954351;2.027991772;-1.797735214;83.54738617;50.69826889;99.97879791;393.6000061;403.6260071;270.8013611;27730.88281;56.20009232
13.06.2019 07:42:18,503;697.5355835;697.7930908;682.4161987;1.168379784;1.088232636;2.041581392;2.019854069;-1.872929931;83.53953552;50.69826889;99.97891235;394.3200073;403.6440125;271.0799866;27730.88281;56.20009232
13.06.2019 07:42:33,539;697.5355835;697.7930908;682.4161987;1.169730902;1.088232636;2.042522669;2.031667471;-1.826894641;83.55522156;50.69826889;99.99594116;395.7600098;403.427002;271.0799866;27730.88281;56.20009232
13.06.2019 07:42:48,579;697.5355835;697.7935791;682.4161987;1.169730902;1.088232636;2.043149948;2.050960779;-1.796227574;83.58660126;50.73134232;100.0098495;391.5599976;403.7879944;271.0799866;27730.88281;56.20009232
13.06.2019 07:43:03,626;697.5355835;697.7935791;682.4161987;1.169730902;1.088232636;2.044091225;2.052500248;-1.872119308;83.58660126;50.66524887;99.96615601;391.5599976;403.7879944;271.401123;27730.90039;56.20009232
