Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 07:43:18,662;697.5256958;697.7935791;682.4161987;1.169730902;1.088232636;2.044405222;2.073420763;-1.513754249;83.61013031;50.69826889;99.98384094;392.1600037;404.0580139;270.4969177;27730.90039;56.20009232
13.06.2019 07:43:33,702;697.5327148;697.7935791;682.4161987;1.169730902;1.088232636;2.04534626;2.068631649;-1.833859921;83.62580872;50.76436234;99.98500061;390.8399963;404.1119995;271.461853;27730.90039;56.20009232
13.06.2019 07:43:48,731;697.5327148;697.7935791;682.4161987;1.169730902;1.088232636;2.044718981;2.037657976;-1.864471436;83.61797333;50.73134232;99.95200348;390.9599915;404.0580139;271.461853;27730.90039;56.20009232
13.06.2019 07:44:03,772;697.5327148;697.7935791;682.4161987;1.169730902;1.088232636;2.045032263;2.122720003;-2.0892241;83.63365936;50.69826889;99.9563446;394.7999878;403.697998;272.0944824;27730.91602;56.20009232
13.06.2019 07:44:18,814;697.5327148;697.7972412;682.4161987;1.169730902;1.088232636;2.04534626;2.010145664;-1.7813375;83.63365936;50.69826889;99.97292328;394.2000122;403.571991;271.3233643;27730.91602;56.20009232
13.06.2019 07:44:33,851;697.5292358;697.7972412;682.4161987;1.169730902;1.088232636;2.04534626;2.054616213;-1.835554361;83.62580872;50.66524887;99.97381592;392.6400146;403.8959961;271.4663391;27730.91602;56.20009232
13.06.2019 07:44:48,882;697.5369873;697.7972412;682.4161987;1.169730902;1.088232636;2.04534626;2.070164919;-1.835554361;83.62580872;50.69826889;99.97232056;391.5599976;404.256012;271.4663391;27730.91602;56.20009232
13.06.2019 07:45:03,920;697.5311279;697.7972412;682.4161987;1.169730902;1.088232636;2.04534626;2.034760475;-1.731094122;83.62580872;50.69826889;99.96722412;392.0400085;404.2739868;271.1908875;27730.93359;56.20009232
13.06.2019 07:45:18,955;697.5378418;697.7972412;682.4161987;1.169730902;1.088232636;2.044718981;2.037078619;-1.853556037;83.62580872;50.69826889;99.97901917;397.9200134;404.0039978;271.433075;27730.93359;56.20009232
13.06.2019 07:45:33,994;697.5348511;697.7972412;682.4161987;1.169730902;1.088232636;2.044718981;2.065947533;-1.771467686;83.62580872;50.69826889;99.96956635;393.7200012;404.3280029;271.2166443;27730.93359;56.20009232
13.06.2019 07:45:49,028;697.5388184;697.7972412;682.4161987;1.169730902;1.088232636;2.044405222;1.986555219;-1.898531675;83.62580872;50.69826889;99.98399353;392.2799988;404.6350098;271.5112;27730.93359;56.20009232
13.06.2019 07:46:04,063;697.5388184;697.7972412;682.4161987;1.169730902;1.088232636;2.04534626;2.018496513;-1.852569699;83.62580872;50.69826889;99.98818207;393.6000061;404.2919922;271.5112;27730.94922;56.20009232
13.06.2019 07:46:19,107;697.5311279;697.8018799;682.4161987;1.169730902;1.088232636;2.04534626;2.034760475;-1.852569699;83.62580872;50.69826889;99.9557724;393.9599915;404.0939941;271.5112;27730.94922;56.20009232
13.06.2019 07:46:34,156;697.5316772;697.8018799;682.4235229;1.169730902;1.088232636;2.044718981;1.96105504;-1.883198619;83.62580872;50.69826889;99.95018768;392.3999939;404.3999939;271.5112;27730.94922;56.20009232
13.06.2019 07:46:49,198;697.5316772;697.8018799;682.4235229;1.169730902;1.088232636;2.044718981;2.015197277;-1.883198619;83.62580872;50.69826889;99.9654541;391.6799927;404.9049988;271.5112;27730.94922;56.20009232
13.06.2019 07:47:04,232;697.5375366;697.8018799;682.4235229;1.169730902;1.088232636;2.04534626;2.020436049;-1.732079029;83.62580872;50.69826889;99.96372986;391.4400024;405.0849915;271.1934509;27730.9668;56.20009232
13.06.2019 07:47:19,275;697.5405273;697.8018799;682.4111938;1.169730902;1.088232636;2.04534626;2.060381889;-2.056093931;83.62580872;50.76436234;99.94786072;392.6400146;404.9410095;272.04776;27730.9668;56.20009232
13.06.2019 07:47:34,307;697.5405273;697.8018799;682.4111938;1.169730902;1.088232636;2.04534626;2.012477875;-1.737460613;83.62580872;50.73134232;99.95296478;393.6000061;404.9949951;271.2076416;27730.9668;56.20009232
13.06.2019 07:47:49,347;697.5343628;697.8018799;682.4111938;1.169730902;1.088232636;2.044718981;2.031860828;-2.161802292;83.62580872;50.73134232;99.9563446;391.6799927;404.9410095;272.353363;27730.9668;56.20009232
13.06.2019 07:48:04,378;697.5343628;697.8018799;682.4188232;1.169730902;1.088232636;2.044718981;2.119501591;-1.635939002;83.62580872;50.73134232;99.9641571;393.6000061;404.7250061;270.9674988;27730.98242;56.20009232
13.06.2019 07:48:19,413;697.5343628;697.8018799;682.4188232;1.169730902;1.088232636;2.045032263;2.023343563;-1.881548524;83.62580872;50.66524887;99.97271729;392.2799988;404.7609863;271.6556702;27730.98242;56.20009232
13.06.2019 07:48:34,449;697.5343628;697.8018799;682.4188232;1.169730902;1.088232636;2.04534626;2.01189518;-1.866228819;83.62580872;50.69826889;99.97540283;392.1600037;404.9590149;271.6556702;27730.98242;56.20009232
13.06.2019 07:48:49,484;697.5436401;697.8018799;682.4188232;1.169730902;1.088232636;2.044718981;2.128015757;-1.986990809;83.62580872;50.69826889;99.97264099;390.9599915;404.868988;271.8934021;27730.98242;56.20009232
13.06.2019 07:49:04,521;697.5436401;697.8018799;682.4188232;1.169730902;1.088232636;2.044718981;2.051345825;-2.101697922;83.62580872;50.69826889;99.97360229;394.5599976;405.1749878;272.195343;27731;56.20009232
13.06.2019 07:49:19,560;697.5436401;697.8045654;682.4188232;1.169730902;1.088232636;2.044718981;2.095380783;-1.841859102;83.62580872;50.73134232;99.98732758;393.6000061;405.1749878;271.5106201;27731;56.20009232
13.06.2019 07:49:34,598;697.5436401;697.8045654;682.4161987;1.169730902;1.088232636;2.044718981;2.121205807;-1.841859102;83.62580872;50.69826889;99.9899292;395.3999939;405.2470093;271.5106201;27731;56.20009232
13.06.2019 07:49:49,634;697.5436401;697.8045654;682.4161987;1.169730902;1.088232636;2.045032263;2.033987522;-1.889596343;83.62580872;50.73134232;100.0047379;391.0799866;405.4100037;271.6768799;27731;56.20009232
13.06.2019 07:50:04,666;697.5410767;697.8045654;682.4161987;1.169730902;1.088232636;2.04534626;2.015585184;-1.658846259;83.62580872;50.69826889;100.0245972;391.3200073;405.769989;271.1085815;27731.01758;56.20009232
13.06.2019 07:50:19,708;697.5410767;697.8045654;682.4161987;1.169730902;1.088232636;2.045660019;2.03031373;-1.966648936;83.64150238;50.69826889;100.0173187;393.2399902;405.5360107;271.9610596;27731.01758;56.20009232
13.06.2019 07:50:34,737;697.5410767;697.8045654;682.4161987;1.169730902;1.088232636;2.046287775;2.073229551;-1.935973883;83.65719604;50.69826889;100.003334;391.9200134;405.697998;271.9610596;27731.01758;56.20009232
13.06.2019 07:50:49,775;697.5410767;697.8095703;682.4161987;1.169730902;1.088232636;2.047542334;2.101471424;-1.809301376;83.70425415;50.69826889;100.0129471;391.7999878;406.2030029;271.788269;27731.01758;56.20009232
13.06.2019 07:51:04,810;697.5447998;697.8095703;682.4161987;1.169730902;1.088232636;2.048797607;2.066331148;-1.748131633;83.7277832;50.69826889;100.0031052;392.3999939;405.8420105;271.788269;27731.0332;56.20009232
13.06.2019 07:51:19,852;697.5484619;697.8095703;682.4161987;1.169730902;1.088232636;2.048797607;2.02915287;-1.890892506;83.75914764;50.69826889;100.0226593;393;405.8599854;272.1650391;27731.0332;56.20009232
13.06.2019 07:51:34,885;697.5484619;697.8095703;682.4161987;1.169730902;1.088232636;2.050993681;2.144429445;-1.783943057;83.77484131;50.69826889;99.98861694;392.7600098;405.5180054;272.1650391;27731.0332;56.20009232
13.06.2019 07:51:49,920;697.5388184;697.8095703;682.4161987;1.169730902;1.088232636;2.05162096;2.0368855;-1.482971311;83.79837036;50.69826889;100.00354;391.2000122;406.1849976;271.5756226;27731.0332;56.20009232
13.06.2019 07:52:04,967;697.5455322;697.8095703;682.4161987;1.169730902;1.088232636;2.054131031;2.030507088;-1.361392498;83.84542847;50.69826889;100.0168304;392.8800049;405.8779907;271.5756226;27731.05078;56.20009232
13.06.2019 07:52:20,006;697.5455322;697.8095703;682.4161987;1.169730902;1.088232636;2.054758787;2.033214331;-1.45461452;83.86897278;50.69826889;99.99408722;390.3599854;405.8779907;271.9032898;27731.05078;56.20009232
13.06.2019 07:52:35,031;697.5455322;697.8095703;682.4161987;1.169730902;1.088232636;2.056327105;2.055770159;-1.528232694;83.90818024;50.69826889;100.0110626;392.2799988;406.0400085;272.2990112;27731.05078;56.20009232
13.06.2019 07:52:50,064;697.5455322;697.8095703;682.4161987;1.169730902;1.088232636;2.057582378;2.06095767;-1.467502594;83.95524597;50.69826889;100.0037766;390.6000061;405.7160034;272.2990112;27731.05078;56.17396927
13.06.2019 07:53:05,095;697.5455322;697.8095703;682.4161987;1.169730902;1.088232636;2.059151173;2.086037874;-1.391715169;83.95524597;50.69826889;99.98950958;391.9200134;405.7160034;272.2990112;27731.06641;56.17396927
13.06.2019 07:53:20,126;697.5477295;697.8095703;682.4161987;1.169730902;1.088232636;2.059778214;2.06095767;-1.361445785;84.01799011;50.69826889;99.99906158;392.519989;405.7340088;272.2990112;27731.06641;56.11476517
13.06.2019 07:53:35,163;697.5477295;697.8095703;682.4161987;1.169730902;1.088232636;2.062602282;2.007228613;-1.176245928;84.04936981;50.69826889;99.99821472;392.7600098;405.8599854;272.1686096;27731.06641;56.11476517
13.06.2019 07:53:50,203;697.5527954;697.8144531;682.4161987;1.169730902;1.088232636;2.062915802;2.021405458;-1.249395013;84.08073425;50.73134232;100.0021133;393.9599915;405.9859924;272.4027405;27731.06641;56.10318375
13.06.2019 07:54:05,237;697.5462036;697.8144531;682.4161987;1.169730902;1.088232636;2.065111637;2.079925299;-1.155948758;84.11995697;50.69826889;100.0024796;394.9200134;405.5360107;272.4348755;27731.08398;56.10318375
13.06.2019 07:54:20,278;697.5517578;697.8144531;682.4161987;1.169730902;1.088232636;2.066994667;2.102612495;-1.065603733;84.18270874;50.73134232;99.978302;394.2000122;405.6619873;272.4348755;27731.08398;56.10318375
13.06.2019 07:54:35,315;697.5465698;697.8144531;682.4161987;1.169730902;1.088232636;2.068562984;2.046723843;-0.899521589;84.19839478;50.73134232;99.97315979;393.3599854;405.6080017;272.1928101;27731.08398;56.10347366
13.06.2019 07:54:50,353;697.5507202;697.8144531;682.4161987;1.169730902;1.090104222;2.070131779;2.048842907;-1.420848608;84.2532959;50.73134232;99.98055267;394.6799927;405.9140015;273.7805481;27731.08398;56.17650223
13.06.2019 07:55:05,399;697.5507202;697.8144531;682.4161987;1.169730902;1.090104222;2.071700335;1.985577345;-0.953234315;84.2846756;50.69826889;99.96378326;393.1199951;406.0580139;272.7351074;27731.09961;56.17650223
13.06.2019 07:55:20,427;697.5507202;697.8144531;682.4161987;1.169730902;1.090104222;2.072955847;2.071697474;-0.85870558;84.32389832;50.66524887;99.96647644;392.0400085;406.0939941;272.7351074;27731.09961;56.15998077
13.06.2019 07:55:35,464;697.5507202;697.8144531;682.4161987;1.169730902;1.090104222;2.074838161;2.087946415;-0.769000649;84.37879181;50.69826889;99.99120331;392.0400085;406.4549866;272.7351074;27731.09961;56.15998077
13.06.2019 07:55:50,501;697.5559082;697.8144531;682.4161987;1.169730902;1.090104222;2.077033997;2.09975934;-0.866402924;84.41016388;51.72251892;99.99385071;394.6799927;405.9500122;273.2744446;27731.09961;56.19999313
13.06.2019 07:56:05,535;697.5559082;697.8173828;682.4161987;1.169730902;1.090104222;2.079544067;2.029733181;-1.200466871;84.4807663;51.72251892;99.98612213;395.519989;406.0939941;274.4873962;27731.11719;56.19999313
13.06.2019 07:56:20,572;697.5559082;697.8173828;682.4161987;1.169730902;1.090104222;2.081740379;2.075717688;-1.237667084;84.5278244;51.72251892;99.96675873;395.7600098;406.0939941;274.8672485;27731.11719;56.19999313
13.06.2019 07:56:35,605;697.5559082;697.8173828;682.4161987;1.169730902;1.090104222;2.083622694;2.110211372;-1.148021698;84.60626221;51.72251892;99.96969604;396.480011;405.9500122;274.8672485;27731.11719;56.19999313
13.06.2019 07:56:50,633;697.5586548;697.8173828;682.4161987;1.169730902;1.090104222;2.086759806;2.143676043;-1.129810095;84.65332031;51.72251892;99.96105957;396.3599854;406.2030029;275.2184143;27731.11719;56.19999313
13.06.2019 07:57:05,669;697.5586548;697.8173828;682.427063;1.169730902;1.090104222;2.088642836;2.062877655;-1.040446877;84.72390747;51.72251892;99.98649597;395.519989;406.0220032;275.2184143;27731.13281;56.19999313
13.06.2019 07:57:20,703;697.5586548;697.8173828;682.427063;1.169730902;1.090104222;2.092094183;2.053654671;-0.999149978;84.78665924;51.72251892;99.97251129;396.9599915;406.1300049;275.5469055;27731.13281;56.19999313
13.06.2019 07:57:35,731;697.553772;697.8173828;682.427063;1.169730902;1.090104222;2.094603539;2.084319592;-0.74151355;84.86508942;51.6894455;99.94799805;396;406.3829956;275.1723022;27731.13281;56.19999313
13.06.2019 07:57:50,770;697.553772;697.8253174;682.4208984;1.169730902;1.090104222;2.097741127;2.104323387;-0.593822718;84.91999817;51.72251892;99.97906494;395.6400146;406.1300049;275.1723022;27731.13281;56.19999313
13.06.2019 07:58:05,808;697.553772;697.8253174;682.4208984;1.169730902;1.090104222;2.099937439;2.124801159;-0.626827359;85.01411438;51.6894455;99.96982574;397.9200134;406.4370117;275.5398254;27731.15039;56.19999313
13.06.2019 07:58:20,852;697.5582275;697.8253174;682.4208984;1.169730902;1.090104222;2.102760792;2.074952364;-0.667656898;85.07686615;51.72251892;99.95845032;397.7999878;406.0759888;276.0082703;27731.15039;56.19999313
13.06.2019 07:58:35,885;697.5601807;697.8253174;682.4208984;1.169730902;1.090104222;2.105270863;2.127637625;-0.907283425;85.1317749;52.6476059;99.9533844;399.7200012;406.1119995;276.9753113;27731.15039;56.19999313
13.06.2019 07:58:50,922;697.5496216;697.8253174;682.4208984;1.169730902;1.090104222;2.109035492;2.138587713;-1.227020264;85.21020508;52.68062592;99.98374939;399.1199951;406.0400085;278.3208008;27731.15039;56.26110077
13.06.2019 07:59:05,959;697.5593262;697.8253174;682.4208984;1.169730902;1.090104222;2.111859322;2.058460712;-0.915933013;85.2964859;52.61453247;99.96894836;399.480011;406.0039978;277.8363647;27731.16602;56.29999542
13.06.2019 07:59:20,982;697.5593262;697.8253174;682.4281616;1.169730902;1.090104222;2.115310431;2.078395605;-0.752455473;85.37492371;52.6476059;99.94802094;397.9200134;406.2390137;277.8363647;27731.16602;56.29999542
13.06.2019 07:59:36,016;697.5593262;697.8253174;682.4281616;1.169730902;1.090104222;2.118448257;2.100139856;-0.60419035;85.46120453;52.6476059;99.92874908;399.7200012;406.3649902;277.8363647;27731.16602;56.34197998
13.06.2019 07:59:51,047;697.5593262;697.8253174;682.4281616;1.169730902;1.090104222;2.120957851;2.117417812;-0.485943049;85.53179169;52.6476059;99.93357849;400.9200134;406.0039978;277.8363647;27731.16602;56.39957428
13.06.2019 08:00:06,074;697.5593262;697.8253174;682.4281616;1.169730902;1.090104222;2.124095201;2.16696763;-0.473016202;85.59454346;52.61453247;99.92383575;400.2000122;406.0039978;278.2037354;27731.18359;56.39957428
13.06.2019 08:00:21,107;697.5593262;697.8253174;682.4281616;1.169730902;1.090104222;2.127860308;2.164156675;-0.571125805;85.7043457;52.71364212;99.9556427;400.0799866;405.8420105;278.9550781;27731.18359;56.39957428
13.06.2019 08:00:36,136;697.5497437;697.8253174;682.4281616;1.169730902;1.090104222;2.130997658;2.135570049;-0.424018145;85.76709747;53.53961563;99.96202087;404.519989;406.1300049;278.9550781;27731.18359;56.39957428
13.06.2019 08:00:51,171;697.5497437;697.8253174;682.4281616;1.169730902;1.090104222;2.13319397;2.134248972;-0.629910707;85.8533783;53.53961563;99.97667694;401.6400146;406.1300049;279.801178;27731.18359;56.39957428
13.06.2019 08:01:06,211;697.5497437;697.8253174;682.4281616;1.169730902;1.084232569;2.137899637;2.13122797;-0.409884989;85.92396545;53.53961563;99.98699188;404.0400085;405.8959961;279.801178;27731.19922;56.4897728
13.06.2019 08:01:21,249;697.5579224;697.8253174;682.4281616;1.169730902;1.084232569;2.140409708;2.149698734;-0.425976723;86.01809692;53.53961563;100.0116882;404.6400146;406.0400085;280.1672363;27731.19922;56.4897728
13.06.2019 08:01:36,283;697.5579224;697.8253174;682.4281616;1.169730902;1.084232569;2.143547297;2.182862759;-0.541238725;86.08868408;53.53961563;100.0079498;404.2799988;405.7520142;280.8869629;27731.19922;56.4897728
13.06.2019 08:01:51,321;697.5579224;697.8253174;682.4281616;1.169730902;1.084232569;2.146998644;2.143864155;-0.23359026;86.18280029;53.53961563;100.0251312;404.6400146;406.0220032;280.3528748;27731.19922;56.4897728
13.06.2019 08:02:06,354;697.5579224;697.8253174;682.4281616;1.169730902;1.084232569;2.150449753;2.149134398;-0.244149834;86.25339508;53.47357559;100.0350571;404.8800049;405.9859924;280.8233948;27731.2168;56.53279877
13.06.2019 08:02:21,400;697.5505981;697.8291626;682.4281616;1.169730902;1.084232569;2.153900623;2.088327885;-0.084607303;86.34751892;54.4647522;100.0344925;404.6400146;406.1480103;280.8233948;27731.2168;56.53279877
13.06.2019 08:02:36,438;697.5582275;697.8291626;682.4281616;1.169730902;1.084232569;2.156724453;2.191441059;-0.489347547;86.41027069;54.4647522;100.0240173;406.9200134;406.4729919;282.3049927;27731.2168;56.59645462
13.06.2019 08:02:51,474;697.5582275;697.8291626;682.4281616;1.169730902;1.084232569;2.160175323;2.106793404;-0.349170774;86.5043869;54.4647522;100.0314407;407.7600098;406.4549866;282.3585205;27731.2168;56.59645462
13.06.2019 08:03:06,510;697.5582275;697.8291626;682.4281616;1.169730902;1.084232569;2.164567947;2.191999674;-0.240966439;86.59066772;54.43167877;100.0113525;406.7999878;406.0759888;282.6200256;27731.23242;56.59645462
13.06.2019 08:03:21,547;697.5582275;697.8291626;682.4281616;1.169730902;1.084232569;2.167705536;2.15007472;-0.218963459;86.68478394;54.4647522;100.0206223;407.1600037;405.8599854;282.9598999;27731.23242;56.59645462
13.06.2019 08:03:36,573;697.5526733;697.8291626;682.4281616;1.169730902;1.084232569;2.170529127;2.172209978;-0.089434676;86.77891541;54.43167877;99.90922546;407.6400146;405.5360107;282.9598999;27731.23242;56.68658066
13.06.2019 08:03:51,617;697.5581665;697.8334351;682.434021;1.169730902;1.084232569;2.174921513;2.093475819;0.111329399;86.85734558;54.4647522;100.0232925;407.519989;405.3559875;282.9598999;27731.23242;56.68658066
13.06.2019 08:04:06,654;697.5581665;697.8334351;682.434021;1.169730902;1.084232569;2.178686142;2.119880199;-0.13917321;86.93578339;55.4558754;100.0162277;411.2399902;405.2470093;284.1401978;27731.25;56.68658066
13.06.2019 08:04:21,677;697.5581665;697.8334351;682.434021;1.169730902;1.084232569;2.180882454;2.14518261;-0.489497542;87.02990723;55.42285919;99.94241333;411.3599854;405.6440125;285.4015198;27731.25;56.69999313
13.06.2019 08:04:36,715;697.5581665;697.8334351;682.434021;1.169730902;1.084232569;2.184647083;2.175576925;-0.317492008;87.10049438;55.42285919;99.98672485;409.9200134;405.6619873;285.4015198;27731.25;56.69999313
13.06.2019 08:04:51,755;697.5581665;697.8334351;682.434021;1.169730902;1.084232569;2.18778491;2.2133708;-0.524591029;87.17893219;55.4558754;100.002449;411.9599915;405.697998;286.3843994;27731.25;56.7939415
13.06.2019 08:05:06,785;697.5581665;697.8334351;682.434021;1.169730902;1.084232569;2.19154954;2.119122744;-0.053070974;87.2730484;55.42285919;100.0185699;408.7200012;405.6080017;285.5404968;27731.26758;56.7939415
13.06.2019 08:05:21,820;697.5551147;697.8334351;682.434021;1.169730902;1.084232569;2.19374609;2.157590866;0.046426978;87.36717987;55.42285919;100.0306091;412.7999878;405.2829895;285.5404968;27731.26758;56.7939415
13.06.2019 08:05:36,854;697.5551147;697.8334351;682.4446411;1.169730902;1.084232569;2.197824478;2.1425457;0.147666678;87.46129608;55.42285919;100.0137863;411.6000061;405.9679871;285.5404968;27731.26758;56.85918808
13.06.2019 08:05:51,896;697.5585938;697.8334351;682.4446411;1.169730902;1.084232569;2.200648546;2.143864155;0.27493006;87.52404785;56.34794235;100.014328;408.8399963;405.5;285.5404968;27731.26758;56.89993668
13.06.2019 08:06:06,929;697.5563354;697.8334351;682.4446411;1.165263534;1.084232569;2.204413176;2.234456301;-0.245355204;87.60248566;56.34794235;100.0287857;415.3200073;405.571991;287.4894104;27731.2832;56.89993668
13.06.2019 08:06:21,962;697.5563354;697.8334351;682.4382324;1.165263534;1.084232569;2.207864285;2.167155027;0.218402773;87.68091583;56.34794235;100.0266724;414.7200012;405.7520142;286.6170959;27731.2832;56.89993668
13.06.2019 08:06:37,002;697.5609131;697.8334351;682.4382324;1.165263534;1.084232569;2.211001873;2.139530659;0.037749562;87.7750473;56.34794235;100.0280762;416.0400085;405.302002;287.5279846;27731.2832;56.99560547
13.06.2019 08:06:52,042;697.5532227;697.8334351;682.4382324;1.165263534;1.084232569;2.213511229;2.2545259;-0.121455818;87.84563446;56.31492233;100.0218277;413.7600098;405.571991;288.2992554;27731.2832;56.99560547
13.06.2019 08:07:07,072;697.5593262;697.8334351;682.4428101;1.165263534;1.084232569;2.217276573;2.198700905;0.354712129;87.93975067;56.31492233;99.99239349;415.4400024;405.4460144;287.4256287;27731.30078;57.09313202
13.06.2019 08:07:22,109;697.5593262;697.8334351;682.4428101;1.165263534;1.084232569;2.220100164;2.210403681;0.180494756;88.04172516;56.31492233;99.95832062;415.2000122;405.302002;288.2797852;27731.30078;57.09313202
13.06.2019 08:07:37,146;697.5593262;697.8334351;682.4428101;1.165263534;1.084232569;2.223237514;2.213185549;0.320385307;88.11231232;56.31492233;99.96729279;413.519989;405.1570129;288.2797852;27731.30078;57.09313202
13.06.2019 08:07:52,184;697.5557251;697.8334351;682.4428101;1.165263534;1.084232569;2.226374865;2.243857622;0.459905297;88.20642853;57.14089584;99.95851135;416.3999939;405.1390076;288.2797852;27731.30078;57.09313202
13.06.2019 08:08:07,224;697.5476074;697.8381348;682.4428101;1.165263534;1.084232569;2.230453491;2.161156416;0.204204246;88.23780823;57.14089584;99.97914124;418.2000122;405.1390076;289.5277405;27731.31641;57.16723251
13.06.2019 08:08:22,261;697.5541382;697.8381348;682.4428101;1.165263534;1.084232569;2.2339046;2.225775242;0.357336849;88.33193207;57.14089584;99.96644592;419.3999939;405.6799927;289.5277405;27731.31641;57.16723251
13.06.2019 08:08:37,299;697.5541382;697.8381348;682.4428101;1.165263534;1.084232569;2.236728191;2.237961292;0.220500574;88.41036987;57.14089584;99.97852325;419.0400085;405.2109985;290.2781677;27731.31641;57.19999313
13.06.2019 08:08:52,327;697.5541382;697.8381348;682.4428101;1.165263534;1.084232569;2.240807056;2.288388729;0.400885016;88.4966507;57.14089584;99.96115875;419.0400085;405.5899963;290.2781677;27731.31641;57.19999313
13.06.2019 08:09:07,366;697.5496216;697.8381348;682.4428101;1.165263534;1.084232569;2.242689371;2.301319361;0.567847311;88.58292389;57.14089584;99.98797607;417.1199951;405.8240051;290.0368347;27731.33398;57.19999313
13.06.2019 08:09:22,404;697.5496216;697.8381348;682.4552612;1.165263534;1.084232569;2.246768236;2.244410038;0.402409166;88.66920471;57.17391205;99.99861908;418.2000122;405.5180054;290.8662109;27731.33398;57.28657913
13.06.2019 08:09:37,434;697.5496216;697.8381348;682.4552612;1.165263534;1.084232569;2.250219345;2.242752552;0.281442851;88.74763489;58.2311821;100.0159149;423.1199951;405.6080017;291.6520691;27731.33398;57.28657913
13.06.2019 08:09:52,470;697.5496216;697.8381348;682.4518433;1.165263534;1.084232569;2.253670692;2.272861004;0.074672423;88.86529541;58.2311821;100.0115356;422.2799988;405.6619873;292.6865845;27731.33398;57.35903931
13.06.2019 08:10:07,508;697.5540771;697.8381348;682.4518433;1.165263534;1.084232569;2.258690357;2.223926067;0.449677408;88.93588257;58.2311821;99.99398041;421.5599976;405.3739929;292.1443176;27731.34961;57.39993668
13.06.2019 08:10:22,534;697.5540771;697.8381348;682.4518433;1.165263534;1.084232569;2.261513948;2.288023949;0.573110223;89.02999878;58.2311821;99.95899963;420.3599854;405.7160034;292.1443176;27731.34961;57.39993668
13.06.2019 08:10:37,575;697.5466919;697.8381348;682.4518433;1.165263534;1.078948617;2.26465106;2.223556042;0.665082335;89.12413025;58.19810867;99.96453857;422.2799988;406.0939941;292.2741699;27731.34961;57.39993668
13.06.2019 08:10:52,604;697.5460815;697.8381348;682.4518433;1.165263534;1.078948617;2.268416405;2.312762976;0.637102008;89.20256042;58.2311821;99.97925568;420.1199951;406.0939941;292.8309326;27731.34961;57.49560547
13.06.2019 08:11:07,635;697.5460815;697.8381348;682.4518433;1.165263534;1.078948617;2.271867514;2.272677898;0.857677758;89.28884125;58.2311821;99.99093628;421.9200134;406.0939941;292.6253052;27731.36719;57.49560547
13.06.2019 08:11:22,671;697.5460815;697.8381348;682.4518433;1.165263534;1.078948617;2.274063349;2.204277515;0.952734113;89.39080811;58.2311821;99.98997498;420.3599854;406.1480103;292.6253052;27731.36719;57.59173965
13.06.2019 08:11:37,708;697.5546875;697.8381348;682.4518433;1.165263534;1.078948617;2.278142452;2.355746031;0.546910107;89.46139526;59.18928909;100.0127106;423.2399902;406.1480103;294.3222961;27731.36719;57.59173965
13.06.2019 08:11:52,746;697.5516357;697.8381348;682.4518433;1.165263534;1.078948617;2.281593323;2.309314728;0.632225573;89.56336975;59.22236252;100.0215378;424.0799866;406.2030029;294.5093079;27731.36719;57.59173965
13.06.2019 08:12:07,774;697.5422974;697.8381348;682.4518433;1.161711693;1.078948617;2.285358191;2.298408508;0.608806551;89.66533661;59.18928909;100.0120316;424.6799927;405.7520142;294.8299561;27731.38281;57.66428375
13.06.2019 08:12:22,819;697.5422974;697.8381348;682.4518433;1.161711693;1.078948617;2.288495779;2.364547491;0.744127154;89.71239471;59.18928909;99.96824646;424.9200134;405.7520142;294.8299561;27731.38281;57.69997406
13.06.2019 08:12:37,855;697.5444946;697.8381348;682.4571533;1.161711693;1.078948617;2.291632891;2.283462048;0.879028976;89.81436157;59.18928909;99.98175049;426.480011;405.8599854;294.8299561;27731.38281;57.69997406
13.06.2019 08:12:52,885;697.5444946;697.8381348;682.4571533;1.161711693;1.078948617;2.294456959;2.334122896;0.799002051;89.8692627;59.15626907;99.96173096;425.2799988;406.0939941;295.4201965;27731.38281;57.69997406
13.06.2019 08:13:07,920;697.5444946;697.8381348;682.4571533;1.161711693;1.078948617;2.298221588;2.313488722;1.177930713;89.93201447;59.18928909;99.97032928;424.2000122;406.0759888;294.7807922;27731.40039;57.69997406
13.06.2019 08:13:22,955;697.5496826;697.8381348;682.4571533;1.161711693;1.078948617;2.300548553;2.278712749;1.25306797;90.01828766;59.18928909;99.98110199;424.2000122;406.1849976;294.8517456;27731.40039;57.7896347
13.06.2019 08:13:37,992;697.5496826;697.8381348;682.4571533;1.161711693;1.078948617;2.303842783;2.229101896;0.999303222;90.1124115;59.18928909;100.1259918;425.3999939;406.0400085;295.8940125;27731.40039;57.88506699
13.06.2019 08:13:53,028;697.5457764;697.8381348;682.4571533;1.161711693;1.078948617;2.306666613;2.339357376;1.334695458;90.22222137;59.22236252;100.0036163;425.7600098;405.7879944;295.3779907;27731.40039;57.88506699
13.06.2019 08:14:08,063;697.5391846;697.8381348;682.4571533;1.161711693;1.078948617;2.309254885;2.32942462;1.444494367;90.30065918;60.34566879;100.0086441;427.6799927;406.1659851;295.3779907;27731.41602;57.88506699
13.06.2019 08:14:23,104;697.5391846;697.8381348;682.4571533;1.161711693;1.078948617;2.312314034;2.279078484;0.819192648;90.40262604;60.31264877;99.98534393;428.3999939;406.1300049;297.5796814;27731.41602;57.8999939
13.06.2019 08:14:38,137;697.5391846;697.8381348;682.4571533;1.161711693;1.078948617;2.314667225;2.310040712;0.929311156;90.50458527;60.34566879;99.98310089;426.2399902;406.5270081;297.5796814;27731.41602;57.8999939
13.06.2019 08:14:53,173;697.5357666;697.8381348;682.4571533;1.161711693;1.078948617;2.317490578;2.294949532;0.946193457;90.59086609;60.31264877;99.96477509;428.3999939;406.7070007;297.8847046;27731.41602;57.99119949
13.06.2019 08:15:08,211;697.5429688;697.8381348;682.4571533;1.161711693;1.078948617;2.321020126;2.338816166;1.351520777;90.68499756;60.31264877;100.0136261;428.6400146;406.32901;296.9992676;27731.43359;57.99119949
13.06.2019 08:15:23,246;697.5378418;697.8381348;682.4702148;1.161711693;1.078948617;2.324314356;2.360777617;1.245505929;90.77127075;60.31264877;100.0237274;426.7200012;406.32901;297.7559204;27731.43359;58.09261703
13.06.2019 08:15:38,277;697.539917;697.8381348;682.4702148;1.161711693;1.076963544;2.326432467;2.342963934;1.334774733;90.88892365;60.31264877;100.0229492;428.3999939;406.0580139;297.7559204;27731.43359;58.09261703
13.06.2019 08:15:53,315;697.5321045;697.8381348;682.46521;1.161711693;1.076963544;2.329962015;2.371003628;1.324047804;90.9908905;60.31264877;100.0310516;430.3200073;405.7160034;297.7559204;27731.43359;58.09261703
13.06.2019 08:16:08,355;697.5350342;697.8381348;682.46521;1.161711693;1.076963544;2.332785606;2.38639164;1.462409973;91.06147766;60.31264877;100.0344238;429.3599854;405.9500122;297.7559204;27731.44922;58.09261703
13.06.2019 08:16:23,396;697.5327148;697.8381348;682.46521;1.161711693;1.076963544;2.335138559;2.368852615;1.449106574;91.16345215;60.31264877;100.0012054;430.2000122;405.8240051;298.0892944;27731.44922;58.09261703
13.06.2019 08:16:38,419;697.5327148;697.8381348;682.46521;1.161711693;1.076963544;2.337491751;2.325988531;1.301816463;91.24187469;60.27957535;99.96509552;429.6000061;405.428009;298.7928772;27731.44922;58.1487999
13.06.2019 08:16:53,464;697.5313721;697.8381348;682.46521;1.157792091;1.076963544;2.340315342;2.287659168;1.742343426;91.33600616;60.31264877;99.97563171;429.2399902;405.8599854;297.8598938;27731.44922;58.19976044
13.06.2019 08:17:08,505;697.5394287;697.8381348;682.46521;1.157792091;1.076963544;2.342432976;2.349089384;1.518709064;91.43796539;60.31264877;100.0053635;432.7200012;405.697998;298.7918701;27731.4668;58.19976044
13.06.2019 08:17:23,536;697.5394287;697.8356934;682.46521;1.157792091;1.076963544;2.345257044;2.27798152;1.703737497;91.49287415;60.31264877;99.98521423;429.7200012;405.9859924;298.7918701;27731.4668;58.19976044
13.06.2019 08:17:38,572;697.5360107;697.8356934;682.46521;1.157792091;1.076963544;2.347609758;2.423054457;1.80153656;91.57915497;60.31264877;99.97976685;432.8399963;405.9679871;298.7918701;27731.4668;58.29560471
13.06.2019 08:17:53,622;697.5402222;697.8356934;682.46521;1.157792091;1.076963544;2.34996295;2.350529432;1.610334396;91.66543579;60.31264877;100.0030441;432.9599915;406.0400085;299.6583557;27731.4668;58.29560471
13.06.2019 08:18:08,653;697.5402222;697.8356934;682.46521;1.157792091;1.076963544;2.352551222;2.338816166;1.717805624;91.76740265;60.31264877;99.98614502;431.3999939;405.9500122;299.6583557;27731.48242;58.39044189
13.06.2019 08:18:23,681;697.5402222;697.8356934;682.46521;1.157792091;1.076963544;2.354433775;2.340980768;2.0119524;91.81446075;60.37868881;99.98535156;431.7600098;406.1119995;299.0086975;27731.48242;58.39044189
13.06.2019 08:18:38,721;697.5380249;697.8356934;682.46521;1.157792091;1.075201988;2.35608077;2.373153925;2.079963923;91.86936188;60.31264877;99.95809174;431.1600037;405.8240051;299.0086975;27731.48242;58.39044189
13.06.2019 08:18:53,752;697.5351563;697.8356934;682.46521;1.157792091;1.075201988;2.358198881;2.359879255;2.133966446;91.94779968;60.31264877;100.0054703;431.1600037;406.0400085;299.1089783;27731.48242;58.4590416
13.06.2019 08:19:08,792;697.52948;697.8356934;682.46521;1.157792091;1.075201988;2.360787153;2.315120935;2.145410061;92.00270081;60.31264877;100.0237045;430.6799927;405.9320068;299.3954773;27731.5;58.4590416
13.06.2019 08:19:23,826;697.5328369;697.8356934;682.46521;1.157792091;1.075201988;2.362905025;2.319470882;2.232473135;92.08113861;60.31264877;100.0255508;432.2399902;406.0400085;299.3954773;27731.5;58.49999619
13.06.2019 08:19:38,863;697.5328369;697.8356934;682.46521;1.157792091;1.075201988;2.36478734;2.306227207;2.256961107;92.15172577;60.31264877;100.0092163;431.0400085;405.9859924;299.3954773;27731.5;58.49999619
13.06.2019 08:19:53,887;697.5250854;697.8356934;682.46521;1.157792091;1.075201988;2.366904736;2.384426117;2.324496984;92.23016357;60.31264877;99.98323059;431.8800049;406.0400085;299.3954773;27731.5;58.49999619
13.06.2019 08:20:08,924;697.5293579;697.8356934;682.46521;1.157792091;1.075201988;2.36855197;2.350349426;2.466172934;92.2850647;60.31264877;99.99421692;430.9200134;406.1659851;299.1712036;27731.51758;58.49999619
13.06.2019 08:20:23,958;697.5293579;697.8356934;682.46521;1.157792091;1.075201988;2.370904922;2.391926289;2.175453186;92.37919617;60.31264877;99.99013519;432.3599854;406.2030029;300.3409729;27731.51758;58.59476089
13.06.2019 08:20:38,999;697.5293579;697.831665;682.46521;1.157792091;1.075201988;2.372787476;2.36687994;2.088147879;92.43408966;61.1716423;100.0067062;434.7600098;405.7520142;300.8383789;27731.51758;58.59476089
13.06.2019 08:20:54,029;697.5293579;697.831665;682.4707031;1.157792091;1.075201988;2.374905109;2.444462299;1.834991932;92.4811554;61.1716423;100.0211029;433.3200073;405.8959961;301.8676453;27731.51758;58.69141388
13.06.2019 08:21:09,065;697.5293579;697.831665;682.4707031;1.157792091;1.075201988;2.377022743;2.41560173;2.261116743;92.54389954;61.20466232;99.96844482;434.6400146;405.769989;300.809906;27731.5332;58.69141388
13.06.2019 08:21:24,099;697.5244141;697.831665;682.4707031;1.157792091;1.075201988;2.378670216;2.426599264;2.337900639;92.61450195;61.1716423;99.97362518;431.0400085;405.8420105;300.809906;27731.5332;58.69141388
13.06.2019 08:21:39,128;697.5244141;697.831665;682.4707031;1.157792091;1.075201988;2.381258488;2.337553024;2.227463007;92.70861816;61.20466232;99.98446655;434.1600037;405.7879944;301.465332;27731.5332;58.69141388
13.06.2019 08:21:54,171;697.5244141;697.831665;682.4707031;1.157792091;1.075201988;2.38290596;2.398524284;2.38297081;92.7556839;61.20466232;99.98846436;434.2799988;406.0220032;301.1675415;27731.5332;58.75904083
13.06.2019 08:22:09,217;697.5292358;697.831665;682.4707031;1.157792091;1.067606926;2.385493994;2.39228344;2.385204554;92.8341217;61.20466232;99.99639893;433.0799866;406.0580139;301.3869324;27731.55078;58.7999382
13.06.2019 08:22:24,256;697.5206909;697.831665;682.4707031;1.157792091;1.067606926;2.386670351;2.38335371;2.432960033;92.89687347;61.1716423;99.97547913;435.480011;405.9320068;301.3869324;27731.55078;58.7999382
13.06.2019 08:22:39,293;697.515625;697.831665;682.4707031;1.157792091;1.067606926;2.388788462;2.409204721;2.528369904;92.95961761;61.1716423;100.0204697;434.2799988;405.8959961;301.3869324;27731.55078;58.7999382
13.06.2019 08:22:54,327;697.522644;697.831665;682.4707031;1.157792091;1.067606926;2.390200138;2.39228344;2.270203114;93.02235413;61.20466232;100.0001068;437.1600037;405.6440125;302.318573;27731.55078;58.87234116
13.06.2019 08:23:09,373;697.522644;697.831665;682.4707031;1.157792091;1.067606926;2.39231801;2.304409981;2.602624416;93.05374146;61.20466232;99.96907806;434.3999939;405.8420105;301.5667725;27731.56641;58.8999939
13.06.2019 08:23:24,410;697.522644;697.831665;682.4707031;1.157792091;1.067606926;2.394200325;2.393532276;2.485259056;93.1164856;61.1716423;99.97653198;434.3999939;405.8420105;302.0698547;27731.56641;58.8999939
13.06.2019 08:23:39,445;697.5162964;697.831665;682.4707031;1.157792091;1.067606926;2.395612001;2.439693451;2.725016356;93.18707275;61.1716423;99.96501923;431.6400146;405.8599854;301.3930359;27731.56641;58.8999939
13.06.2019 08:23:54,477;697.5162964;697.831665;682.4707031;1.157792091;1.067606926;2.397965431;2.438102722;2.819796801;93.28119659;61.1716423;99.95163727;436.7999878;406.0580139;301.3930359;27731.56641;58.8999939
13.06.2019 08:24:09,517;697.5241089;697.831665;682.4707031;1.157792091;1.07266438;2.400553942;2.316208839;2.831268787;93.32826233;61.1716423;99.95847321;436.7999878;405.7879944;301.6759949;27731.58398;58.8999939
13.06.2019 08:24:24,546;697.5197754;697.831665;682.4707031;1.157792091;1.07266438;2.402671576;2.394959211;2.717093945;93.4066925;61.1716423;99.96875;435.7200012;405.9320068;302.2855225;27731.58398;58.99560547
13.06.2019 08:24:39,577;697.5110474;697.831665;682.4707031;1.157792091;1.07266438;2.404789209;2.42269969;3.301194191;93.46160126;61.20466232;99.99822998;434.6400146;405.8420105;300.7568054;27731.58398;58.99560547
13.06.2019 08:24:54,615;697.5110474;697.831665;682.4707031;1.157792091;1.07266438;2.406436443;2.437572479;3.029034376;93.53219604;61.20466232;99.9907074;437.0400085;405.7160034;301.7347717;27731.58398;58.99560547
13.06.2019 08:25:09,654;697.5110474;697.831665;682.4707031;1.157792091;1.07266438;2.407612562;2.407960176;3.094869614;93.58708954;61.1716423;99.97428131;436.4400024;405.8420105;301.7347717;27731.59961;58.99560547
13.06.2019 08:25:24,691;697.5110474;697.831665;682.4707031;1.157792091;1.07266438;2.409259796;2.464020252;3.236777067;93.64199829;61.1716423;99.97930908;434.0400085;406.3110046;301.5010681;27731.59961;58.99560547
13.06.2019 08:25:39,723;697.5126343;697.831665;682.4707031;1.153850794;1.07266438;2.410907269;2.445521593;3.136731148;93.69691467;61.1716423;100.0008698;434.0400085;406.4549866;301.8945313;27731.59961;59.0396843
13.06.2019 08:25:54,762;697.5036011;697.831665;682.4707031;1.153850794;1.07266438;2.412319183;2.36992836;3.011138916;93.73612213;61.1716423;100.0056229;435.1199951;406.4549866;302.5686035;27731.59961;59.09773636
13.06.2019 08:26:09,800;697.5125122;697.828125;682.4707031;1.153850794;1.07266438;2.41373086;2.38871336;3.208111763;93.79886627;61.1716423;99.98161316;435.1199951;406.67099;302.1361389;27731.61719;59.09773636
13.06.2019 08:26:24,837;697.5125122;697.828125;682.4790649;1.153850794;1.07266438;2.415142536;2.276336432;3.277179241;93.82239532;61.1716423;99.96548462;435.6000061;406.4190063;302.0389099;27731.61719;59.19007492
13.06.2019 08:26:39,869;697.5125122;697.828125;682.4790649;1.153850794;1.07266438;2.416083574;2.392104864;3.250645161;93.86945343;61.1716423;99.98773193;433.5599976;406.5809937;302.0419312;27731.61719;59.19007492
13.06.2019 08:26:54,908;697.5057983;697.828125;682.4790649;1.153850794;1.07266438;2.41726017;2.423054457;3.114670992;93.90867615;61.20466232;100.0291214;437.2799988;406.7250061;302.6040344;27731.61719;59.19007492
13.06.2019 08:27:09,936;697.5151978;697.828125;682.4790649;1.153850794;1.067587018;2.418437004;2.394602537;3.152096748;93.94005585;61.20466232;100.0178757;437.2799988;406.67099;302.6040344;27731.63281;59.19007492
13.06.2019 08:27:24,972;697.5081177;697.828125;682.4715576;1.153850794;1.067587018;2.419613361;2.395315886;3.208185673;93.9635849;61.20466232;99.9992981;436.7999878;406.3110046;302.6040344;27731.63281;59.19999313
13.06.2019 08:27:40,007;697.5081177;697.828125;682.4715576;1.153850794;1.067587018;2.420319557;2.409915924;3.380151749;93.99495697;61.23773575;99.97969818;435.2399902;406.3110046;302.1607361;27731.63281;59.19999313
13.06.2019 08:27:55,034;697.5081177;697.828125;682.4715576;1.153850794;1.067587018;2.421495914;2.376914263;3.426725149;94.02633667;61.23773575;100.0008621;435.6000061;406.3649902;302.1607361;27731.63281;59.19999313
13.06.2019 08:28:10,070;697.5081177;697.8250732;682.4758301;1.153850794;1.067587018;2.422436953;2.401731014;3.492730856;94.07339478;61.20466232;100.0111465;435.6000061;406.5450134;302.072052;27731.65039;59.19999313
13.06.2019 08:28:25,110;697.5019531;697.8250732;682.4758301;1.153850794;1.067587018;2.422907591;2.465250969;3.340779305;94.11261749;61.20466232;99.97896576;436.9200134;405.9679871;302.5979614;27731.65039;59.26165009
13.06.2019 08:28:40,137;697.5080566;697.8250732;682.4758301;1.153850794;1.067587018;2.424319506;2.450637579;3.378021955;94.13614655;61.1716423;99.98549652;434.6400146;406.3110046;302.5979614;27731.65039;59.26165009
13.06.2019 08:28:55,176;697.5054932;697.8250732;682.4758301;1.153850794;1.067587018;2.425496101;2.459797859;3.443141699;94.15182495;61.1716423;100.0010376;436.4400024;406.5450134;302.5979614;27731.65039;59.29983521
13.06.2019 08:29:10,215;697.5054932;697.8250732;682.4758301;1.153850794;1.067587018;2.425966978;2.461557627;3.461755276;94.19104767;61.23773575;100.021019;435;406.7969971;302.5979614;27731.66602;59.29983521
13.06.2019 08:29:25,253;697.4980469;697.8250732;682.4758301;1.153850794;1.067587018;2.425966978;2.452400446;3.480314732;94.21457672;61.20466232;100.01651;433.2000122;406.7969971;302.5979614;27731.66602;59.29983521
13.06.2019 08:29:40,296;697.5019531;697.8250732;682.4758301;1.153850794;1.067587018;2.427378654;2.427130938;3.434453726;94.24595642;62.06370544;100.0120544;437.6400146;407.1759949;302.8544312;27731.66602;59.34949493
13.06.2019 08:29:55,336;697.5019531;697.8250732;682.4758301;1.153850794;1.067587018;2.427613735;2.420039415;3.056689739;94.25379181;62.03063202;100.0275879;437.1600037;406.5629883;303.9137573;27731.66602;59.34949493
13.06.2019 08:30:10,379;697.5019531;697.8250732;682.4758301;1.153850794;1.067587018;2.428790331;2.411871195;3.1033144;94.30084991;62.03063202;100.0145874;435.6000061;407.230011;303.9137573;27731.68359;59.3928566
13.06.2019 08:30:25,422;697.5019531;697.8219604;682.4758301;1.153850794;1.067587018;2.429967165;2.384068727;3.149875641;94.32437897;62.03063202;99.98841858;435;407.2659912;303.9137573;27731.68359;59.3928566
13.06.2019 08:30:40,468;697.4989624;697.8219604;682.4758301;1.153850794;1.067587018;2.430437565;2.48962903;3.104476452;94.33223724;62.03063202;100.0156479;436.9200134;407.2659912;304.1116333;27731.68359;59.3928566
13.06.2019 08:30:55,508;697.4939575;697.8219604;682.4758301;1.153850794;1.067587018;2.430672884;2.370645046;3.281732082;94.34792328;62.03063202;100.0131836;436.9200134;407.1940002;303.5924683;27731.68359;59.3928566
13.06.2019 08:31:10,548;697.4985962;697.8219604;682.4758301;1.153850794;1.067587018;2.431378841;2.419861794;3.181964159;94.36360168;62.03063202;99.98614502;435.3599854;407.1040039;303.9871521;27731.69922;59.3928566
13.06.2019 08:31:25,577;697.4985962;697.8219604;682.4758301;1.153850794;1.067587018;2.430907965;2.504827499;3.291439533;94.36360168;62.03063202;99.97377777;438.1199951;406.6530151;303.591156;27731.69922;59.3999939
13.06.2019 08:31:40,614;697.4985962;697.8219604;682.4758301;1.153850794;1.067587018;2.43208456;2.410804749;3.233788729;94.4028244;62.03063202;99.97133636;435.9599915;406.7430115;303.9130859;27731.69922;59.3999939
13.06.2019 08:31:55,654;697.4945068;697.8219604;682.4758301;1.153850794;1.067587018;2.43184948;2.465602636;3.119908094;94.41065979;62.03063202;99.98711395;437.1600037;406.6889954;304.2365723;27731.69922;59.3999939
13.06.2019 08:32:10,683;697.4945068;697.8219604;682.4758301;1.153850794;1.067587018;2.433026075;2.391034365;3.435677528;94.41851044;61.997612;99.97206879;436.4400024;406.9230042;303.221344;27731.7168;59.48365021
13.06.2019 08:32:25,721;697.4945068;697.8189697;682.4758301;1.153850794;1.067587018;2.433261156;2.392997265;3.284931898;94.42635345;62.09672546;99.98757935;436.7999878;406.0580139;303.7161865;27731.7168;59.43072891
13.06.2019 08:32:40,760;697.4945068;697.8189697;682.4758301;1.153850794;1.067587018;2.433732033;2.427308083;3.303500414;94.44203949;62.03063202;99.95544434;437.1600037;406.5629883;303.7161865;27731.7168;59.49901962
13.06.2019 08:32:55,805;697.4988403;697.8189697;682.4758301;1.153850794;1.067587018;2.433732033;2.412226677;3.303500414;94.44988251;62.03063202;99.97701263;437.1600037;406.4370117;303.7161865;27731.7168;59.49901962
13.06.2019 08:33:10,835;697.4988403;697.8189697;682.4849243;1.153850794;1.067587018;2.433496475;2.420039415;3.312762976;94.46556854;62.03063202;99.99669647;435;406.7430115;303.7161865;27731.73242;59.49901962
13.06.2019 08:33:25,871;697.4942017;697.8189697;682.4849243;1.150993228;1.067587018;2.433966875;2.386570454;3.214805603;94.46556854;62.03063202;99.98844147;436.4400024;406.3829956;304.0192261;27731.73242;59.49901962
13.06.2019 08:33:40,905;697.4942017;697.8189697;682.4811401;1.150993228;1.067587018;2.433966875;2.355566263;3.214805603;94.47341156;61.96459579;99.97159576;437.6400146;406.7789917;304.0192261;27731.73242;59.49901962
13.06.2019 08:33:55,940;697.4942017;697.8189697;682.4811401;1.150993228;1.067587018;2.434673071;2.4047575;3.233391762;94.48126221;61.997612;99.98885345;436.7999878;406.7789917;304.0192261;27731.73242;59.49901962
13.06.2019 08:34:10,969;697.4858398;697.8189697;682.4811401;1.150993228;1.067587018;2.435143709;2.39121294;3.261234045;94.48126221;62.03063202;100;436.0799866;406.7789917;304.0192261;27731.75;59.59388351
13.06.2019 08:34:26,010;697.4858398;697.8189697;682.4811401;1.150993228;1.067587018;2.434908152;2.417732239;3.313446522;94.48126221;62.03063202;99.9825058;436.5599976;406.7070007;303.5650024;27731.75;59.59388351
13.06.2019 08:34:41,046;697.4881592;697.8172607;682.4811401;1.150993228;1.067587018;2.435379028;2.427485228;3.359074116;94.49694061;62.03063202;99.95013428;436.7999878;406.8869934;303.4812622;27731.75;59.59388351
13.06.2019 08:34:56,075;697.4881592;697.8172607;682.4811401;1.150993228;1.067587018;2.434908152;2.456100464;3.340522289;94.50479126;61.997612;99.96004486;436.4400024;406.9769897;303.4812622;27731.75;59.59388351
13.06.2019 08:35:11,114;697.4881592;697.8172607;682.4811401;1.150993228;1.067587018;2.434437752;2.391569614;3.242731094;94.49694061;61.997612;99.95570374;436.5599976;406.8869934;303.7262878;27731.76758;59.59388351
13.06.2019 08:35:26,150;697.4881592;697.8172607;682.4811401;1.150993228;1.067587018;2.435143709;2.372795582;3.270576;94.49694061;61.997612;99.97071838;435.2399902;406.8869934;303.7262878;27731.76758;59.61351395
13.06.2019 08:35:41,178;697.4815674;697.8172607;682.4811401;1.150993228;1.067587018;2.435143709;2.443579435;3.416818857;94.49694061;62.03063202;99.95806885;437.8800049;406.5809937;303.2740479;27731.76758;59.69820786
13.06.2019 08:35:56,225;697.4907227;697.8115845;682.4811401;1.150993228;1.067587018;2.435143709;2.36041832;3.174201012;94.50479126;62.03063202;99.94161987;436.2000122;406.32901;304.024292;27731.76758;59.69820786
13.06.2019 08:36:11,266;697.4816895;697.8115845;682.4811401;1.150993228;1.067587018;2.434908152;2.404045582;3.326730013;94.48910522;62.03063202;99.96199036;438.1199951;406.67099;303.4952698;27731.7832;59.69820786
13.06.2019 08:36:26,300;697.4836426;697.8115845;682.4811401;1.150993228;1.067587018;2.434437752;2.465250969;3.641839981;94.48910522;62.03063202;99.98416901;437.1600037;406.3829956;302.4924011;27731.7832;59.69820786
13.06.2019 08:36:41,333;697.4836426;697.8115845;682.4811401;1.150993228;1.067587018;2.434437752;2.386034489;3.452338457;94.48910522;62.03063202;99.98905945;435.3599854;406.7430115;303.0782776;27731.7832;59.69820786
13.06.2019 08:36:56,362;697.4836426;697.8115845;682.4811401;1.150993228;1.067587018;2.433966875;2.448521137;3.440649509;94.47341156;62.03063202;99.99698639;436.2000122;406.7430115;303.1144409;27731.7832;59.69820786
13.06.2019 08:37:11,398;697.4836426;697.8115845;682.4811401;1.150993228;1.061515093;2.433966875;2.369390488;3.422106266;94.46556854;62.03063202;99.95563507;437.7600098;406.2749939;303.1144409;27731.80078;59.69820786
13.06.2019 08:37:26,429;697.4836426;697.8115845;682.4811401;1.150993228;1.061515093;2.433496475;2.472805023;3.217720985;94.44203949;61.997612;99.95366669;437.3999939;406.4729919;303.6887207;27731.80078;59.69820786
13.06.2019 08:37:41,470;697.479126;697.8115845;682.4749756;1.150993228;1.061515093;2.432790518;2.437749147;3.36032939;94.42635345;62.03063202;99.97274017;435.7200012;406.2929993;303.1621094;27731.80078;59.69820786
13.06.2019 08:37:56,509;697.4866333;697.8115845;682.4749756;1.150993228;1.061515093;2.431613922;2.430318832;3.118095636;94.4028244;61.997612;99.9845047;437.8800049;406.5090027;303.7667542;27731.80078;59.69820786
13.06.2019 08:38:11,548;697.4804688;697.8115845;682.4749756;1.150993228;1.061515093;2.431143522;2.389249325;3.203287601;94.37929535;62.06370544;100.0080261;436.0799866;406.598999;303.4463501;27731.81641;59.73022079
13.06.2019 08:38:26,594;697.4804688;697.8115845;682.4749756;1.150993228;1.061515093;2.429496288;2.416134596;3.138149738;94.33223724;61.997612;100.0211334;436.2000122;406.5809937;303.4463501;27731.81641;59.73022079
13.06.2019 08:38:41,622;697.472168;697.8115845;682.4812012;1.150993228;1.061515093;2.428555012;2.385498285;3.000935078;94.29301453;62.03063202;100.0128326;437.0400085;406.1659851;303.7546082;27731.81641;59.79976654
13.06.2019 08:38:56,654;697.4798584;697.8115845;682.4812012;1.150993228;1.061515093;2.427613735;2.374049187;3.222394943;94.25379181;62.03063202;100.0192719;438.480011;406.4370117;302.9567871;27731.81641;59.79976654
