Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 08:39:11,685;697.4781494;697.8115845;682.4812012;1.150993228;1.061515093;2.427143097;2.405291557;2.89026475;94.21457672;62.06370544;100.009079;438.1199951;406.4729919;303.9230652;27731.83398;59.79976654
13.06.2019 08:39:26,725;697.4781494;697.8115845;682.4812012;1.150993228;1.061515093;2.425261021;2.380313873;3.235592365;94.17536926;62.03063202;99.98638916;435.1199951;406.401001;302.6291199;27731.83398;59.79976654
13.06.2019 08:39:41,768;697.4743652;697.807251;682.4728394;1.150993228;1.066261411;2.423848867;2.372795582;2.858372927;94.15182495;62.03063202;100.0184708;436.4400024;406.5809937;303.6180115;27731.83398;59.79976654
13.06.2019 08:39:56,809;697.4803467;697.807251;682.4728394;1.150993228;1.066261411;2.42267251;2.370645046;3.029008627;94.10476685;62.03063202;100.0224304;434.519989;406.5090027;303.0065308;27731.83398;59.79976654
13.06.2019 08:40:11,849;697.4803467;697.807251;682.4728394;1.150993228;1.066261411;2.422201872;2.385677099;2.807026148;94.05770874;62.06370544;100.0251617;435;406.9949951;303.5743103;27731.84961;59.79976654
13.06.2019 08:40:26,877;697.4803467;697.807251;682.4812622;1.150993228;1.066261411;2.420319557;2.390141726;2.925932884;94.00280762;62.03063202;100.0315704;434.0400085;407.0499878;302.9782715;27731.84961;59.79976654
13.06.2019 08:40:41,926;697.4799805;697.807251;682.4812622;1.150993228;1.066261411;2.419378281;2.431557894;2.897800684;93.97142792;62.06370544;100.0239868;434.3999939;407.0499878;302.9782715;27731.84961;59.79976654
13.06.2019 08:40:56,966;697.4799805;697.807251;682.4812622;1.150993228;1.066261411;2.417495728;2.413292646;2.755628347;93.91652679;62.06370544;100.0396729;434.6400146;407.8059998;302.9782715;27731.84961;59.79976654
13.06.2019 08:41:11,999;697.4724731;697.807251;682.4675293;1.150993228;1.066261411;2.416083574;2.345847607;2.799394846;93.87731171;62.09672546;100.0135956;434.3999939;407.230011;302.6710205;27731.86719;59.79976654
13.06.2019 08:41:27,033;697.4724731;697.807251;682.4800415;1.150993228;1.066261411;2.414671898;2.425359011;2.743005514;93.84592438;62.06370544;100.0119858;434.3999939;406.9049988;302.6710205;27731.86719;59.79976654
13.06.2019 08:41:42,072;697.4796143;697.8027954;682.4800415;1.150993228;1.066261411;2.414201498;2.367956161;2.72418499;93.81455994;62.06370544;100.0257339;431.3999939;407.3380127;302.6710205;27731.86719;59.82000732
13.06.2019 08:41:57,113;697.4796143;697.8027954;682.4800415;1.150993228;1.066261411;2.413024902;2.437926054;2.643785954;93.76750183;61.997612;99.98864746;434.1600037;407.0859985;302.7731018;27731.86719;59.82000732
13.06.2019 08:42:12,149;697.4700928;697.8027954;682.4800415;1.150993228;1.066261411;2.410907269;2.351429224;2.840283632;93.69691467;62.06370544;99.96282959;432.3599854;407.0859985;301.9120178;27731.88281;59.80001068
13.06.2019 08:42:27,180;697.4700928;697.8027954;682.4800415;1.150993228;1.066261411;2.410671711;2.311674356;2.470438957;93.68122101;62.06370544;99.97631073;434.2799988;406.9410095;303.0149231;27731.88281;59.80001068
13.06.2019 08:42:42,223;697.4700928;697.8027954;682.4800415;1.150993228;1.066261411;2.41043663;2.40813756;3.003897667;93.66552734;62.06370544;99.97982025;434.7600098;406.4729919;301.3537292;27731.88281;59.89142227
13.06.2019 08:42:57,265;697.477356;697.8027954;682.4800415;1.150993228;1.066261411;2.409730673;2.429079294;2.570685387;93.65769196;62.06370544;99.99679565;435.1199951;406.8869934;302.5926819;27731.88281;59.81285095
13.06.2019 08:43:12,303;697.4676514;697.8027954;682.4716797;1.150993228;1.066261411;2.409259796;2.456628799;2.653727055;93.65769196;62.03063202;100.0094528;434.0400085;406.9769897;302.2808838;27731.90039;59.83927917
13.06.2019 08:43:27,335;697.4676514;697.8027954;682.4716797;1.150993228;1.066261411;2.409965754;2.486128569;2.708838463;93.65769196;62.06370544;100.0467377;434.2799988;406.9230042;302.1988831;27731.90039;59.89959335
13.06.2019 08:43:42,376;697.460144;697.8027954;682.4716797;1.150993228;1.066261411;2.409965754;2.35160923;2.935657024;93.66552734;62.03063202;100.0426178;432.2399902;406.7250061;301.4762268;27731.90039;59.89959335
13.06.2019 08:43:57,419;697.46698;697.8027954;682.480957;1.150993228;1.066261411;2.409730673;2.410804749;2.540118694;93.65769196;62.03063202;100.0350189;433.7999878;406.32901;302.6861572;27731.90039;59.89959335
13.06.2019 08:44:12,465;697.4715576;697.7984619;682.480957;1.150993228;1.066261411;2.410201073;2.392462015;2.785498619;93.66552734;62.06370544;100.0298538;433.9200134;406.5629883;301.9931641;27731.91602;59.89959335
13.06.2019 08:44:27,503;697.4625854;697.7984619;682.480957;1.148434401;1.066261411;2.409965754;2.378882647;2.776081085;93.65769196;62.06370544;100.0251083;435.9599915;406.7609863;301.9931641;27731.91602;59.89959335
13.06.2019 08:44:42,541;697.4625854;697.7984619;682.480957;1.148434401;1.064086318;2.409965754;2.402977228;2.697260141;93.65769196;62.06370544;100.0328445;434.0400085;406.9230042;301.9931641;27731.91602;59.89959335
13.06.2019 08:44:57,567;697.4728394;697.7984619;682.480957;1.148434401;1.064086318;2.410201073;2.372437239;2.490671873;93.66552734;62.03063202;100.03965;433.3200073;406.8869934;302.6535339;27731.91602;59.89959335
13.06.2019 08:45:12,611;697.4614868;697.7984619;682.480957;1.148434401;1.064086318;2.409965754;2.408671141;2.643634081;93.65769196;62.03063202;100.0295258;435.480011;406.67099;302.1571045;27731.93359;59.89959335
13.06.2019 08:45:27,651;697.4699097;697.7984619;682.4721069;1.148434401;1.064086318;2.409730673;2.407070637;2.634213448;93.65769196;62.03063202;100.0322266;435;406.7250061;302.1571045;27731.93359;59.89959335
13.06.2019 08:45:42,686;697.4699097;697.7984619;682.4721069;1.148434401;1.064086318;2.410201073;2.430141687;2.735321045;93.67337036;62.09672546;100.0308685;433.0799866;406.7250061;301.9056396;27731.93359;59.89959335
13.06.2019 08:45:57,722;697.4610596;697.7984619;682.4721069;1.148434401;1.064086318;2.409965754;2.357903004;2.761152983;93.64199829;62.03063202;100.0093536;432.6000061;406.7250061;301.9056396;27731.93359;59.89959335
13.06.2019 08:46:12,766;697.4610596;697.7984619;682.4797363;1.148434401;1.064086318;2.410201073;2.399415493;3.015970945;93.64984131;62.03063202;100.004715;433.3200073;406.6889954;301.1551514;27731.94922;59.89959335
13.06.2019 08:46:27,806;697.4640503;697.7984619;682.4797363;1.148434401;1.064086318;2.409965754;2.426776409;2.894799709;93.66552734;62.06370544;100.0237579;432.3599854;406.6889954;301.4969482;27731.94922;59.89959335
13.06.2019 08:46:42,833;697.4625244;697.7984619;682.4797363;1.148434401;1.064086318;2.410201073;2.363829613;2.904200077;93.65769196;62.03063202;99.94442749;435.480011;406.32901;301.4969482;27731.94922;59.89959335
13.06.2019 08:46:57,866;697.4625244;697.7984619;682.4797363;1.148434401;1.064086318;2.409495115;2.301319361;2.740679979;93.66552734;62.06370544;99.99104309;431.6400146;406.6350098;301.9105835;27731.94922;59.89959335
13.06.2019 08:47:12,909;697.4625244;697.7943726;682.4797363;1.148434401;1.064086318;2.409965754;2.395315886;2.759531975;93.65769196;62.06370544;100.002655;432;406.3829956;301.9105835;27731.9668;59.98085785
13.06.2019 08:47:27,946;697.4625244;697.7943726;682.4797363;1.148434401;1.064086318;2.410201073;2.394067526;2.926318169;93.66552734;62.06370544;99.983078;435.480011;405.7160034;301.1443176;27731.9668;59.98085785
13.06.2019 08:47:42,982;697.4539185;697.7943726;682.4797363;1.148434401;1.064086318;2.409730673;2.355746031;2.767787218;93.65769196;62.06370544;99.94268799;435.1199951;405.8959961;301.5999146;27731.9668;59.98085785
13.06.2019 08:47:58,021;697.4539185;697.7943726;682.4716797;1.148434401;1.064086318;2.409730673;2.435273647;2.988765955;93.66552734;62.06370544;99.96186829;432.6000061;406.0580139;300.9247742;27731.9668;59.99986649
13.06.2019 08:48:13,061;697.4584351;697.7943726;682.4716797;1.148434401;1.064086318;2.409730673;2.405113459;2.795982122;93.66552734;62.06370544;99.98036194;434.6400146;406.3829956;301.5137634;27731.98242;59.99986649
13.06.2019 08:48:28,101;697.4584351;697.7943726;682.4716797;1.148434401;1.064086318;2.410201073;2.401018381;2.814808846;93.65769196;62.09672546;100.0047913;433.9200134;406.0580139;301.5137634;27731.98242;59.99986649
13.06.2019 08:48:43,132;697.4550781;697.7943726;682.4772339;1.148434401;1.064086318;2.409024715;2.401018381;2.767714262;93.6341629;62.06370544;99.9994812;432.3599854;406.7070007;301.5137634;27731.98242;59.99986649
13.06.2019 08:48:58,161;697.4611206;697.7943726;682.4772339;1.148434401;1.064086318;2.408554077;2.365623951;2.748859644;93.61063385;62.06370544;100.0256271;433.0799866;406.5809937;301.5137634;27731.98242;59.99986649
13.06.2019 08:49:13,194;697.4515991;697.7943726;682.4772339;1.148434401;1.064086318;2.406906843;2.387820721;2.711349249;93.57925415;62.06370544;100.0346985;432;406.4190063;301.5137634;27732;59.99986649
13.06.2019 08:49:28,233;697.4515991;697.789917;682.4772339;1.148434401;1.064086318;2.405730486;2.349809408;2.664134979;93.52435303;62.06370544;100.0119553;433.7999878;406.67099;301.5137634;27732;59.99986649
13.06.2019 08:49:43,271;697.4579468;697.789917;682.4772339;1.148434401;1.064086318;2.403847933;2.347648859;2.389465809;93.47727966;62.09672546;99.98754883;433.2000122;406.4549866;302.1203613;27732;59.99986649
13.06.2019 08:49:58,308;697.4550781;697.789917;682.4772339;1.148434401;1.064086318;2.402436256;2.388891935;2.565563917;93.4066925;62.06370544;99.99224854;431.519989;406.7789917;301.4104309;27732;59.99986649
13.06.2019 08:50:13,346;697.4498291;697.789917;682.4772339;1.148434401;1.064086318;2.400789022;2.43633461;2.499205112;93.36746979;62.06370544;100.0418167;434.0400085;406.7789917;301.4104309;27732.01758;59.99986649
13.06.2019 08:50:28,378;697.4498291;697.789917;682.4719849;1.148434401;1.064086318;2.399612188;2.386749029;2.698484421;93.34394073;61.997612;100.0146713;429.7200012;406.5090027;300.6595154;27732.01758;59.99986649
13.06.2019 08:50:43,418;697.4456177;697.789917;682.4719849;1.148434401;1.064086318;2.398906469;2.349629402;2.360469818;93.28904724;62.06370544;100.0182571;432;406.8330078;301.6014709;27732.01758;59.99986649
13.06.2019 08:50:58,458;697.4505005;697.789917;682.4719849;1.148434401;1.064086318;2.397259712;2.343324661;2.473736763;93.24198914;62.06370544;100.0014114;432.9599915;406.4729919;301.0546875;27732.01758;59.99986649
13.06.2019 08:51:13,496;697.4505005;697.789917;682.4758301;1.148434401;1.064086318;2.395847321;2.396742105;2.599373102;93.19491577;62.03063202;100.0015945;431.0400085;406.3829956;300.4995117;27732.0332;59.99986649
13.06.2019 08:51:28,526;697.4546509;697.789917;682.4758301;1.148434401;1.064086318;2.394671202;2.390498877;2.131132364;93.17138672;62.06370544;100.0173187;432;406.8150024;301.7774048;27732.0332;59.99986649
13.06.2019 08:51:43,573;697.4546509;697.789917;682.4758301;1.148434401;1.064086318;2.393494606;2.368135452;2.431026459;93.12432861;62.06370544;100.0422058;431.8800049;406.7250061;300.6037903;27732.0332;59.99986649
13.06.2019 08:51:58,606;697.4486084;697.789917;682.4758301;1.148434401;1.064086318;2.391847134;2.407070637;2.364315271;93.06157684;62.06370544;100.0269165;431.6400146;406.4370117;300.6037903;27732.0332;59.99986649
13.06.2019 08:52:13,633;697.4486084;697.789917;682.4758301;1.148434401;1.064086318;2.390435457;2.395315886;2.238974094;93.03804779;62.06370544;100.0224533;431.2799988;406.9590149;300.8102112;27732.05078;59.99986649
13.06.2019 08:52:28,668;697.4512329;697.7862549;682.4758301;1.148434401;1.064086318;2.389023781;2.36041832;2.181627989;92.99098969;62.06370544;100.0337677;430.0799866;406.6889954;300.8102112;27732.05078;59.99986649
13.06.2019 08:52:43,704;697.4512329;697.7862549;682.4758301;1.148434401;1.064086318;2.388317823;2.441813707;2.321568489;92.95961761;62.03063202;100.0232086;432;407.1040039;300.2995911;27732.05078;59.99986649
13.06.2019 08:52:58,743;697.4474487;697.7862549;682.4758301;1.148434401;1.064086318;2.386670351;2.397276878;1.998341322;92.8890152;62.06370544;100.029541;433.2000122;406.9410095;301.0751343;27732.05078;59.99986649
13.06.2019 08:53:13,769;697.4517822;697.7862549;682.4758301;1.148434401;1.064086318;2.385493994;2.35214901;2.25113678;92.84195709;62.06370544;100.0013351;432.2399902;406.7969971;300.1654358;27732.06641;59.99986649
13.06.2019 08:53:28,807;697.4451294;697.7862549;682.46698;1.148434401;1.064086318;2.38337636;2.330328465;2.033119917;92.79489899;62.09672546;100.024559;430.3200073;407.1220093;300.5637512;27732.06641;59.99986649
13.06.2019 08:53:43,847;697.4451294;697.7862549;682.46698;1.148434401;1.062637091;2.382199764;2.376556158;2.217072964;92.73999023;62.09672546;100.0154419;431.0400085;406.67099;299.8630676;27732.06641;59.99986649
13.06.2019 08:53:58,876;697.4451294;697.7862549;682.46698;1.148434401;1.062637091;2.381023407;2.420748949;2.041085482;92.69293213;62.06370544;99.99256134;430.0799866;407.0499878;300.2496033;27732.06641;59.99986649
13.06.2019 08:54:13,916;697.4451294;697.7862549;682.46698;1.148434401;1.062637091;2.379140854;2.396742105;1.964139223;92.66156006;62.09672546;100.013855;429.9599915;407.0499878;300.2496033;27732.08398;59.99986649
13.06.2019 08:54:28,961;697.4451294;697.7796021;682.473877;1.148434401;1.062637091;2.377729177;2.482100248;2.013769388;92.61450195;62.06370544;100.0421524;432.3599854;407.2839966;299.9257507;27732.08398;59.99986649
13.06.2019 08:54:43,991;697.4451294;697.7796021;682.473877;1.148434401;1.062637091;2.375846624;2.413648129;1.892436981;92.53606415;62.06370544;100.0242996;431.1600037;407.2479858;300.0591431;27732.08398;59.99986649
13.06.2019 08:54:59,018;697.4451294;697.7796021;682.473877;1.148434401;1.062637091;2.37443471;2.398168087;1.834519148;92.48900604;62.06370544;100.0335007;431.0400085;407.5360107;300.0591431;27732.08398;59.99986649
13.06.2019 08:55:14,048;697.4451294;697.7796021;682.473877;1.148434401;1.062637091;2.372787476;2.428547859;1.766876578;92.44194794;62.06370544;100.0249786;432.7200012;406.9590149;300.0591431;27732.09961;59.99986649
13.06.2019 08:55:29,082;697.4472656;697.7796021;682.473877;1.148434401;1.062637091;2.371375799;2.337011337;1.708810329;92.37919617;62.06370544;100.026535;429;407.5360107;300.0591431;27732.09961;59.99986649
13.06.2019 08:55:44,123;697.4422607;697.7796021;682.473877;1.148434401;1.062637091;2.369258165;2.445874453;1.573801517;92.32428741;62.06370544;100.0253754;428.2799988;407.571991;300.2027588;27732.09961;59.99986649
13.06.2019 08:55:59,151;697.435791;697.7796021;682.473877;1.148434401;1.062637091;2.367610693;2.33520627;1.790391564;92.25369263;60.77519226;100.042572;430.6799927;407.3559875;299.3484192;27732.09961;59.99986649
13.06.2019 08:56:14,184;697.4448853;697.7796021;682.473877;1.148434401;1.062637091;2.366199017;2.43261981;2.226749897;92.21447754;60.77519226;100.0108032;425.1600037;407.5360107;297.8644104;27732.11719;59.99986649
13.06.2019 08:56:29,219;697.4448853;697.7796021;682.473877;1.148434401;1.062637091;2.36478734;2.402799606;2.352282047;92.17525482;60.77519226;100.0302963;426.2399902;407.4639893;297.3140869;27732.11719;59.99986649
13.06.2019 08:56:44,252;697.4424438;697.7796021;682.4682617;1.148434401;1.062637091;2.363374949;2.360238552;2.294356346;92.11250305;60.77519226;100.0240173;427.9200134;407.6799927;297.3140869;27732.11719;59.99986649
13.06.2019 08:56:59,278;697.4424438;697.7796021;682.4682617;1.148434401;1.062637091;2.361963272;2.325807571;2.236391544;92.05760956;60.70909882;100.0358429;427.7999878;407.3919983;297.3140869;27732.11719;59.99986649
13.06.2019 08:57:14,320;697.4424438;697.7796021;682.4682617;1.148434401;1.062637091;2.359375;2.26993227;1.992535591;91.97917175;60.77519226;100.0160217;426.1199951;407.6080017;297.7252197;27732.13281;59.99986649
13.06.2019 08:57:29,351;697.4457397;697.7796021;682.4682617;1.148434401;1.062637091;2.357963085;2.357363939;1.934282541;91.93210602;60.77519226;100.0171051;427.5599976;407.6619873;297.7252197;27732.13281;59.99986649
13.06.2019 08:57:44,379;697.4457397;697.7796021;682.4682617;1.148434401;1.062637091;2.356786728;2.287111759;1.976507664;91.86151886;60.77519226;100.0140152;426;407.697998;297.4537354;27732.13281;59.90439987
13.06.2019 08:57:59,422;697.4381714;697.7796021;682.4682617;1.148434401;1.062637091;2.354669094;2.392462015;1.888988733;91.83013916;60.74211884;100.0041656;427.6799927;407.3559875;297.4537354;27732.13281;59.90439987
13.06.2019 08:58:14,456;697.4428101;697.7796021;682.4682617;1.148434401;1.062637091;2.352786541;2.335567236;1.856104612;91.77523804;60.77519226;99.99252319;427.4400024;407.4100037;297.3193054;27732.15039;59.90439987
13.06.2019 08:58:29,495;697.4428101;697.7796021;682.4682617;1.148434401;1.062637091;2.352080584;2.300409794;1.826860785;91.72817993;60.77519226;99.97416687;429.2399902;407.230011;297.3193054;27732.15039;59.90439987
13.06.2019 08:58:44,529;697.4428101;697.7796021;682.4682617;1.148434401;1.062637091;2.34996295;2.36992836;1.762598753;91.68112183;60.77519226;99.99451447;429.9599915;407.5539856;297.249054;27732.15039;59.90439987
13.06.2019 08:58:59,566;697.4428101;697.7753296;682.4682617;1.148434401;1.062637091;2.348080397;2.353228331;1.684412479;91.63404846;60.74211884;99.97724915;424.6799927;407.428009;297.249054;27732.16602;59.90439987
13.06.2019 08:59:14,598;697.4348755;697.7753296;682.4682617;1.148434401;1.062637091;2.34666872;2.360957146;1.751397252;91.57915497;60.74211884;99.98918915;426.3599854;407.5;296.8748779;27732.16602;59.90439987
13.06.2019 08:59:29,636;697.4439087;697.7753296;682.4682617;1.148434401;1.062637091;2.345021486;2.338094234;1.893959761;91.52424622;60.74211884;99.97576141;426.480011;407.769989;296.2469788;27732.16602;59.90439987
13.06.2019 08:59:44,673;697.4399414;697.7753296;682.4682617;1.148434401;1.06637156;2.343609571;2.36544466;1.661157012;91.45365143;60.77519226;100.0102921;429;407.697998;296.7646484;27732.16602;59.90439987
13.06.2019 08:59:59,710;697.4372559;697.7753296;682.4682617;1.148434401;1.06637156;2.342668533;2.296588182;1.621939659;91.42228699;60.77519226;100.006279;427.2000122;407.9689941;296.7646484;27732.18359;59.90439987
13.06.2019 09:00:14,752;697.4372559;697.7753296;682.4682617;1.148434401;1.06637156;2.34078598;2.281453371;1.523320556;91.36737823;60.77519226;99.97071075;424.6799927;407.7879944;296.7646484;27732.18359;59.90439987
13.06.2019 09:00:29,782;697.4372559;697.7753296;682.4682617;1.148434401;1.06637156;2.340080023;2.393532276;1.522827983;91.33600616;60.77519226;100.0101547;424.9200134;408.2569885;296.6785889;27732.18359;59.90439987
13.06.2019 09:00:44,818;697.4387207;697.7753296;682.4682617;1.148434401;1.06637156;2.338668346;2.36508584;1.740889192;91.27325439;60.77519226;100.0043793;425.0400085;408.1669922;295.8566895;27732.18359;59.90000916
13.06.2019 09:00:59,860;697.4387207;697.7753296;682.4682617;1.148434401;1.06637156;2.336785793;2.31366992;1.392954588;91.22619629;60.77519226;99.97299194;425.1600037;408.1130066;296.6549988;27732.19922;59.90000916
13.06.2019 09:01:14,895;697.4387207;697.7753296;682.4682617;1.148434401;1.06637156;2.335138559;2.347828865;1.550314784;91.17128754;60.74211884;99.97147369;424.0799866;408.4370117;295.984436;27732.19922;59.90000916
13.06.2019 09:01:29,927;697.4354248;697.7753296;682.4682617;1.148434401;1.06637156;2.333961964;2.258932829;1.516222358;91.1399231;60.77519226;99.95996857;422.6400146;409.0320129;295.9395142;27732.19922;59.90000916
13.06.2019 09:01:44,965;697.4354248;697.7724609;682.4682617;1.148434401;1.06637156;2.333020926;2.369390488;1.119122982;91.07717133;60.70909882;99.94628906;422.2799988;409.6990051;296.9978333;27732.19922;59.85508728
13.06.2019 09:02:00,013;697.4354248;697.7724609;682.4682617;1.148434401;1.06637156;2.331138372;2.39228344;1.264075518;91.05364227;60.77519226;99.94825745;422.8800049;409.8609924;296.3348694;27732.2168;59.85508728
13.06.2019 09:02:15,051;697.4373169;697.7724609;682.4682617;1.148434401;1.06637156;2.329726696;2.339177132;1.383248091;90.98303986;60.77519226;99.95005798;426.2399902;405.697998;295.8071289;27732.2168;59.8102951
13.06.2019 09:02:30,082;697.4373169;697.7724609;682.4682617;1.148434401;1.06637156;2.32831502;2.337011337;1.323895693;90.93598175;60.77519226;99.94994354;425.2799988;406.2569885;295.8071289;27732.2168;59.8102951
13.06.2019 09:02:45,119;697.4373169;697.7724609;682.4642334;1.148434401;1.06637156;2.326432467;2.324721813;1.244624376;90.88892365;60.80821228;99.94715118;427.9200134;406.0220032;295.8071289;27732.2168;59.8102951
13.06.2019 09:03:00,161;697.4373169;697.7724609;682.4642334;1.148434401;1.06637156;2.324784994;2.35160923;1.341936231;90.82617188;60.77519226;99.94625854;425.7600098;406.3649902;295.3152466;27732.23242;59.80088043
13.06.2019 09:03:15,196;697.4326172;697.7724609;682.4642334;1.148434401;1.06637156;2.323843956;2.397633314;1.156924129;90.78694916;60.80821228;99.95056915;423.480011;405.8779907;295.7437134;27732.23242;59.80088043
13.06.2019 09:03:30,228;697.4400635;697.7724609;682.4642334;1.148434401;1.06637156;2.321961641;2.329243898;1.077367187;90.73989105;60.80821228;99.94554901;426.3599854;406.2030029;295.7437134;27732.23242;59.83557892
13.06.2019 09:03:45,265;697.4331665;697.7724609;682.4642334;1.148434401;1.064714074;2.321020126;2.303137541;1.037525535;90.67713928;60.77519226;99.953125;428.1600037;406.0400085;295.7437134;27732.23242;59.83557892
13.06.2019 09:04:00,304;697.4331665;697.7724609;682.4642334;1.148434401;1.064714074;2.318667412;2.309133291;1.320657253;90.64577484;60.77519226;99.9540863;426.8399963;405.8959961;294.6176758;27732.25;59.89479446
13.06.2019 09:04:15,343;697.428772;697.7698975;682.4642334;1.148434401;1.064714074;2.317255497;2.376914263;1.330810905;90.59086609;60.80821228;99.94338989;426.6000061;405.8779907;294.412323;27732.25;59.88644791
13.06.2019 09:04:30,369;697.428772;697.7698975;682.4642334;1.148434401;1.064714074;2.316784859;2.345126867;1.320111871;90.54380798;60.80821228;99.94484711;425.519989;405.8240051;294.2528381;27732.25;59.88644791
13.06.2019 09:04:45,412;697.4364624;697.7698975;682.4642334;1.148434401;1.064714074;2.314431667;2.334122896;0.818164587;90.48105621;60.80821228;99.94243622;423.8399963;406.0220032;295.4336548;27732.25;59.88644791
13.06.2019 09:05:00,445;697.4309082;697.7698975;682.4642334;1.148434401;1.064714074;2.313019991;2.258749247;0.931084633;90.4418335;60.80821228;99.94772339;425.1600037;405.8059998;294.9261475;27732.26758;59.88644791
13.06.2019 09:05:15,481;697.4309082;697.7698975;682.4642334;1.148434401;1.064714074;2.311137438;2.364009142;0.850962222;90.35556793;60.80821228;99.94994354;426.480011;405.7879944;294.9261475;27732.26758;59.88644791
13.06.2019 09:05:30,518;697.4335327;697.7698975;682.4642334;1.148434401;1.064714074;2.309960604;2.387999296;0.800818563;90.32418823;60.80821228;99.9434967;423.6000061;406.0039978;294.9261475;27732.26758;59.8999939
13.06.2019 09:05:45,552;697.430542;697.7698975;682.4602051;1.148434401;1.064714074;2.308548927;2.290758848;0.740583241;90.26143646;60.77519226;99.91928864;421.7999878;405.8240051;294.9261475;27732.26758;59.8999939
13.06.2019 09:06:00,594;697.430542;697.7698975;682.4602051;1.148434401;1.064714074;2.306431293;2.329062939;0.799396098;90.23790741;60.80821228;99.94734955;422.6400146;405.8599854;294.4894714;27732.2832;59.8999939
13.06.2019 09:06:15,619;697.430542;697.7698975;682.4602051;1.148434401;1.064714074;2.305019617;2.248642921;0.784402966;90.16732025;60.80821228;99.95474243;425.7600098;405.9320068;294.4894714;27732.2832;59.8999939
13.06.2019 09:06:30,654;697.430542;697.7686768;682.4602051;1.148434401;1.064714074;2.303842783;2.251033783;0.560501158;90.1437912;60.80821228;99.95994568;426.3599854;406.0400085;294.9968567;27732.2832;59.8754158
13.06.2019 09:06:45,691;697.4328613;697.7686768;682.4602051;1.148434401;1.064714074;2.302901983;2.324178934;0.893631637;90.09673309;60.77519226;99.98127747;424.9200134;406.0939941;293.9056396;27732.2832;59.80059052
13.06.2019 09:07:00,723;697.421875;697.7686768;682.4602051;1.148434401;1.064714074;2.30101943;2.296042204;0.726296961;90.04182434;60.80821228;100.0072632;424.5599976;406.1119995;294.1591492;27732.30078;59.80059052
13.06.2019 09:07:15,759;697.4337158;697.7686768;682.4684448;1.148434401;1.064714074;2.299790382;2.315120935;0.6736238;89.98692322;60.77519226;99.96743774;425.6400146;406.1480103;294.1591492;27732.30078;59.80059052
13.06.2019 09:07:30,797;697.4321899;697.7686768;682.4684448;1.148434401;1.064714074;2.297593832;2.272861004;0.579339743;89.93201447;60.77519226;99.96511841;422.1600037;406.1480103;294.1591492;27732.30078;59.80059052
13.06.2019 09:07:45,824;697.427002;697.7686768;682.4616699;1.148434401;1.064714074;2.294456959;2.303137541;0.444379866;89.88495636;59.42058563;99.9546814;420.7200012;406.2390137;294.1591492;27732.30078;59.80059052
13.06.2019 09:08:00,861;697.4332275;697.763855;682.4616699;1.148434401;1.064714074;2.293829203;2.248642921;1.24597013;89.84573364;59.45360565;99.97740173;420.9599915;405.7879944;291.6885376;27732.31641;59.80059052
13.06.2019 09:08:15,899;697.4387817;697.763855;682.4616699;1.148434401;1.064714074;2.291946888;2.278895617;1.027127862;89.81436157;59.45360565;99.95070648;422.2799988;405.7160034;292.0907288;27732.31641;59.80059052
13.06.2019 09:08:30,935;697.4314575;697.763855;682.4616699;1.148434401;1.064714074;2.290691853;2.321101189;0.797129929;89.76729584;59.45360565;99.94709015;419.3999939;406.0939941;292.6027222;27732.31641;59.71635056
13.06.2019 09:08:45,969;697.4314575;697.763855;682.4616699;1.148434401;1.064714074;2.289123535;2.311674356;0.988037109;89.74376678;59.45360565;99.96266937;419.6400146;406.2390137;291.8522644;27732.31641;59.76235199
13.06.2019 09:09:01,012;697.4342041;697.763855;682.4616699;1.148434401;1.064714074;2.288182259;2.289300442;0.947580755;89.71239471;59.45360565;99.96907043;420.480011;406.2390137;291.8522644;27732.33398;59.76235199
13.06.2019 09:09:16,049;697.4291382;697.763855;682.4616699;1.148434401;1.064714074;2.286613464;2.274507523;0.880121052;89.65748596;59.45360565;99.96721649;420.3599854;406.1300049;291.8522644;27732.33398;59.70517731
13.06.2019 09:09:31,090;697.4317627;697.763855;682.4544067;1.148434401;1.064714074;2.28473115;2.330509186;1.143001556;89.62611389;59.45360565;99.980896;420.1199951;406.2749939;290.8549805;27732.33398;59.70517731
13.06.2019 09:09:46,121;697.4317627;697.763855;682.4544067;1.148434401;1.064714074;2.283475876;2.273775816;0.84282583;89.57905579;59.45360565;100.0179062;420.2399902;406.3110046;291.5684509;27732.33398;59.70517731
13.06.2019 09:10:01,165;697.43396;697.763855;682.4544067;1.148434401;1.064714074;2.281593323;2.237407684;0.761583865;89.55552673;59.45360565;100.0068741;419.0400085;406.3649902;291.5684509;27732.34961;59.70517731
13.06.2019 09:10:16,203;697.4272461;697.763855;682.4544067;1.148434401;1.064714074;2.279711008;2.27359271;0.656302631;89.51630402;59.45360565;100.0014038;419.0400085;406.598999;291.8356628;27732.34961;59.70517731
13.06.2019 09:10:31,233;697.4272461;697.763855;682.4544067;1.148434401;1.064714074;2.278769732;2.267551184;0.615572333;89.47708893;59.45360565;100.0020905;418.6799927;406.4909973;291.8356628;27732.34961;59.70517731
13.06.2019 09:10:46,278;697.4334717;697.763855;682.4634399;1.148434401;1.064714074;2.277828693;2.259850502;0.764896631;89.45355988;59.45360565;99.98023987;421.9200134;406.4549866;291.2857971;27732.34961;59.70517731
13.06.2019 09:11:01,319;697.4334717;697.763855;682.4634399;1.148434401;1.064714074;2.277514696;2.243121147;0.749757767;89.43786621;59.45360565;100.0090103;417.1199951;406.7609863;291.2903137;27732.36719;59.70000839
13.06.2019 09:11:16,359;697.4304199;697.763855;682.4588623;1.148434401;1.064714074;2.275318861;2.229656219;0.544333458;89.38297272;59.45360565;100.010025;417.480011;406.7969971;291.2903137;27732.36719;59.70000839
13.06.2019 09:11:31,395;697.4304199;697.763855;682.4588623;1.148434401;1.064714074;2.273750067;2.2133708;0.503455579;89.32805634;59.45360565;100.0021057;419.2799988;406.4370117;291.2903137;27732.36719;59.70000839
13.06.2019 09:11:46,428;697.4304199;697.763855;682.4588623;1.148434401;1.064714074;2.272494793;2.258382082;0.214378566;89.28884125;59.45360565;100.0100021;419.7600098;406.5629883;291.9664917;27732.36719;59.70000839
13.06.2019 09:12:01,463;697.4304199;697.763855;682.4588623;1.148434401;1.064714074;2.271239996;2.31421423;0.24571681;89.25746918;59.45360565;100.0377502;418.6799927;406.7969971;291.7184448;27732.38281;59.70000839
13.06.2019 09:12:16,508;697.4304199;697.763855;682.4588623;1.148434401;1.064714074;2.269043446;2.299864054;0.471044898;89.24177551;59.45360565;100.0281296;419.3999939;406.7969971;290.7936096;27732.38281;59.70000839
13.06.2019 09:12:31,534;697.4304199;697.763855;682.4588623;1.148434401;1.064714074;2.267475128;2.268284082;0.349214822;89.21041107;59.48667908;100.0206223;417.9599915;406.598999;290.9474792;27732.38281;59.70000839
13.06.2019 09:12:46,567;697.4304199;697.763855;682.4588623;1.148434401;1.064714074;2.26653409;2.274507523;0.105977982;89.16335297;59.45360565;100.018158;418.5599976;406.8510132;291.6835022;27732.38281;59.70000839
13.06.2019 09:13:01,600;697.4304199;697.763855;682.4588623;1.150431633;1.064714074;2.265278816;2.275421858;0.236818448;89.13980865;59.48667908;100.0355301;419.1600037;406.7430115;291.1491394;27732.40039;59.61038589
13.06.2019 09:13:16,642;697.4304199;697.763855;682.4588623;1.150431633;1.064714074;2.263710022;2.27578783;0.16815877;89.10844421;59.48667908;100.0402679;420.6000061;406.6889954;291.1491394;27732.40039;59.61038589
13.06.2019 09:13:31,678;697.4304199;697.763855;682.4588623;1.150431633;1.064714074;2.262768745;2.329786062;0.113179676;89.07707214;59.48667908;100.0378494;416.519989;406.5809937;291.1491394;27732.40039;59.61038589
13.06.2019 09:13:46,724;697.4304199;697.7600708;682.4588623;1.150431633;1.064714074;2.260886431;2.2991364;0.106519893;89.04569244;59.45360565;100.0557404;419.2799988;406.9230042;290.9707336;27732.40039;59.61038589
13.06.2019 09:14:01,760;697.4304199;697.7600708;682.4517822;1.150431633;1.064714074;2.259631634;2.220410347;0.894880176;89.01432037;58.29727554;100.0434799;414;406.7250061;288.5507202;27732.41602;59.61038589
13.06.2019 09:14:16,799;697.4304199;697.7600708;682.4517822;1.150431633;1.064714074;2.259317636;2.274507523;0.474566549;88.97510529;58.29727554;100.0412674;416.3999939;406.8330078;289.559906;27732.41602;59.61038589
13.06.2019 09:14:31,826;697.4304199;697.7600708;682.4517822;1.150431633;1.064714074;2.25837636;2.25287199;0.923374653;88.92804718;58.36331558;100.0533905;417.1199951;406.6889954;288.3120728;27732.41602;59.60000992
13.06.2019 09:14:46,864;697.4349976;697.7600708;682.4517822;1.150431633;1.067857504;2.256180763;2.26736784;0.410889477;88.90451813;58.26420212;100.0669937;414.7200012;406.6889954;289.5061035;27732.41602;59.52653885
13.06.2019 09:15:01,901;697.4349976;697.7600708;682.4517822;1.150431633;1.067857504;2.254925251;2.321282148;0.752389908;88.88098145;58.29727554;100.059021;415.2000122;406.6530151;288.4883118;27732.43359;59.52653885
13.06.2019 09:15:16,931;697.430481;697.7600708;682.4517822;1.150431633;1.067857504;2.254925251;2.253607035;0.847518325;88.84960175;58.33029556;100.0422287;415.7999878;406.6350098;288.098114;27732.43359;59.50001144
13.06.2019 09:15:31,969;697.430481;697.7600708;682.4517822;1.150431633;1.067857504;2.253356695;2.26736784;0.428976893;88.83391571;58.29727554;100.0449448;414.7200012;406.7609863;289.0997009;27732.43359;59.50001144
13.06.2019 09:15:47,007;697.430481;697.7600708;682.4517822;1.150431633;1.067857504;2.251788378;2.214853764;0.640071571;88.77901459;58.33029556;100.0355835;413.0400085;406.67099;288.2991333;27732.43359;59.50001144
13.06.2019 09:16:02,049;697.430481;697.7600708;682.4517822;1.150431633;1.067857504;2.249278307;2.197770834;0.316084087;88.75548553;58.29727554;100.0494537;416.519989;406.67099;289.0296021;27732.44922;59.50001144
13.06.2019 09:16:17,079;697.4343262;697.7600708;682.4570313;1.150431633;1.067857504;2.248650551;2.260767937;0.61202693;88.72410583;58.33029556;100.0118484;414.6000061;406.5629883;288.1051636;27732.44922;59.50001144
13.06.2019 09:16:32,114;697.43573;697.7600708;682.4570313;1.150431633;1.067857504;2.248023033;2.296588182;0.313741416;88.70057678;58.33029556;99.96669006;412.9200134;406.4190063;288.7995605;27732.44922;59.50001144
13.06.2019 09:16:47,161;697.43573;697.7600708;682.4570313;1.150431633;1.067857504;2.247081757;2.281453371;0.389918983;88.67704773;58.33029556;100.0192032;413.519989;406.7430115;288.542511;27732.44922;59.50001144
13.06.2019 09:17:02,196;697.4315186;697.7600708;682.4570313;1.150431633;1.067857504;2.246140718;2.233349085;0.348491877;88.62998962;58.33029556;100.0105438;414.3599854;406.6170044;288.542511;27732.4668;59.40439987
13.06.2019 09:17:17,223;697.4315186;697.7600708;682.4570313;1.150431633;1.067857504;2.243944645;2.279443741;0.332787573;88.60646057;58.33029556;100.0186462;412.3200073;406.8510132;288.3506165;27732.4668;59.40439987
13.06.2019 09:17:32,265;697.4296265;697.7600708;682.4486694;1.150431633;1.067857504;2.243944645;2.258565664;0.318950295;88.59076691;58.33029556;100.0070877;412.6799927;406.7789917;288.3506165;27732.4668;59.40439987
13.06.2019 09:17:47,299;697.4355469;697.7600708;682.4486694;1.150431633;1.067857504;2.243002892;2.221520901;0.277383894;88.55154419;58.33029556;100.0300903;414.3599854;406.8510132;288.3506165;27732.4668;59.40439987
13.06.2019 09:18:02,342;697.4257813;697.7600708;682.4486694;1.150431633;1.067857504;2.241748333;2.218373775;0.233091176;88.55154419;58.33029556;100.0294113;414.6000061;407.0499878;288.2398682;27732.48242;59.40439987
13.06.2019 09:18:17,379;697.4320679;697.7600708;682.4576416;1.150431633;1.067857504;2.239866018;2.203534365;0.177618548;88.50448608;58.33029556;99.99173737;415.4400024;406.9049988;288.2398682;27732.48242;59.40439987
13.06.2019 09:18:32,423;697.4309692;697.7600708;682.4576416;1.150431633;1.067857504;2.239238262;2.215409756;0.042098343;88.48095703;58.33029556;99.96974945;416.8800049;406.598999;288.3933716;27732.48242;59.40439987
13.06.2019 09:18:47,458;697.4309692;697.7600708;682.4503784;1.150431633;1.067857504;2.237983704;2.235378981;0.459529936;88.47312164;58.33029556;100.004425;414.480011;406.5450134;287.0488281;27732.48242;59.36525726
13.06.2019 09:19:02,493;697.4346313;697.7600708;682.4503784;1.150431633;1.067857504;2.237355947;2.257831573;-0.015752371;88.43389893;58.33029556;100.0174713;413.0400085;406.598999;288.3204651;27732.5;59.36525726
13.06.2019 09:19:17,527;697.4309692;697.7600708;682.4503784;1.150431633;1.067857504;2.236100912;2.267551184;-0.071486555;88.41036987;58.33029556;100.0110626;415.6799927;406.5090027;288.3204651;27732.5;59.36525726
13.06.2019 09:19:32,559;697.4353027;697.7600708;682.4503784;1.150431633;1.067857504;2.236100912;2.298590422;0.137812525;88.38684082;58.33029556;100.0059433;416.519989;405.8779907;287.9873962;27732.5;59.31798172
13.06.2019 09:19:47,598;697.4353027;697.7600708;682.4503784;1.150431633;1.067857504;2.234218359;2.235009909;0.054226425;88.35546112;58.36331558;100.027977;414.9599915;405.9320068;287.9873962;27732.5;59.31798172
13.06.2019 09:20:02,626;697.4353027;697.7600708;682.4503784;1.150431633;1.067857504;2.234218359;2.226514578;0.054226425;88.33193207;58.33029556;100.0341034;416.0400085;406.4729919;287.9873962;27732.51758;59.31798172
13.06.2019 09:20:17,660;697.4353027;697.7600708;682.4503784;1.150431633;1.067857504;2.233277321;2.269566059;-0.029446704;88.30056;58.33029556;99.98713684;414.3599854;406.2929993;287.9873962;27732.51758;59.30137634
13.06.2019 09:20:32,694;697.4353027;697.7600708;682.4503784;1.150431633;1.067857504;2.231708288;2.288023949;-0.057404254;88.29270935;58.29727554;99.97729492;413.2799988;406.2569885;287.9873962;27732.51758;59.30137634
13.06.2019 09:20:47,725;697.4353027;697.7600708;682.4503784;1.150431633;1.067857504;2.231081247;2.200932264;-0.085324362;88.27703094;57.17391205;99.98326111;411.8399963;406.2569885;287.9873962;27732.51758;59.38012314
13.06.2019 09:21:02,764;697.4353027;697.7600708;682.4503784;1.150431633;1.067857504;2.229825974;2.250482082;0.433643937;88.25350189;57.14089584;99.96425629;411.8399963;405.8240051;286.3182373;27732.5332;59.30141068
13.06.2019 09:21:17,803;697.4353027;697.7600708;682.4503784;1.153143644;1.067857504;2.229198933;2.211702108;0.66371578;88.22997284;57.14089584;99.95186615;411;406.32901;285.6268311;27732.5332;59.30141068
13.06.2019 09:21:32,829;697.4353027;697.7600708;682.4503784;1.153143644;1.067857504;2.228257179;2.145935297;0.550462186;88.19075012;57.10787582;99.96048737;412.4400024;406.1300049;285.8295288;27732.5332;59.30141068
13.06.2019 09:21:47,875;697.4353027;697.7600708;682.4503784;1.153143644;1.067857504;2.226688862;2.259850502;0.522661507;88.16722107;57.14089584;99.96881104;411.1199951;406.1480103;285.8295288;27732.5332;59.30141068
13.06.2019 09:22:02,913;697.4353027;697.7600708;682.4503784;1.153143644;1.067857504;2.225433588;2.21874404;0.396809995;88.15937042;57.14089584;99.99468994;410.3999939;406.0939941;285.9096985;27732.55078;59.30141068
13.06.2019 09:22:17,947;697.4353027;697.7600708;682.4503784;1.153143644;1.067857504;2.225120306;2.226144791;0.285871714;88.12800598;57.14089584;100.0030136;412.4400024;405.7340088;286.1841736;27732.55078;59.30141068
13.06.2019 09:22:32,981;697.4353027;697.7600708;682.4503784;1.153143644;1.067857504;2.222923517;2.2545259;0.319918245;88.0730896;57.0748024;100.0049286;411;405.769989;285.8113708;27732.55078;59.20388031
13.06.2019 09:22:48,016;697.4387207;697.7600708;682.4503784;1.153143644;1.067857504;2.222923517;2.20817709;0.640743673;88.0730896;57.14089584;99.99609375;410.3999939;406.0400085;284.9045715;27732.55078;59.20388031
13.06.2019 09:23:03,058;697.430481;697.7600708;682.4503784;1.153143644;1.067857504;2.2213552;2.24293685;0.139943421;88.04956055;57.14089584;100.0021286;411.3599854;406.3469849;286.1222839;27732.56641;59.20388031
13.06.2019 09:23:18,101;697.4376831;697.7600708;682.4503784;1.153143644;1.07019794;2.220413685;2.265718937;0.09788125;88.01034546;57.14089584;100.0167694;410.7600098;406.401001;286.1222839;27732.56641;59.20388031
13.06.2019 09:23:33,143;697.4293213;697.7628174;682.4503784;1.153143644;1.07019794;2.220413685;2.204648972;0.281254679;88.01034546;57.14089584;100.0138855;410.8800049;406.2749939;285.6046143;27732.56641;59.20388031
13.06.2019 09:23:48,174;697.4385986;697.7628174;682.4445801;1.153143644;1.07019794;2.218845367;2.260951281;0.211270317;87.971138;57.14089584;100.0292358;411.7200012;406.4190063;285.6046143;27732.56641;59.20388031
13.06.2019 09:24:03,213;697.4385986;697.7628174;682.4445801;1.153143644;1.07019794;2.217276573;2.178193569;0.060972299;87.93975067;57.0748024;100.0498962;411.480011;406.2030029;285.8701782;27732.58398;59.20388031
13.06.2019 09:24:18,246;697.4385986;697.7628174;682.4445801;1.153143644;1.07019794;2.216962576;2.227808475;0.305351526;87.92406464;57.14089584;100.0168304;411.3599854;406.0759888;285.1020813;27732.58398;59.20388031
13.06.2019 09:24:33,292;697.4441528;697.7628174;682.4445801;1.153143644;1.07019794;2.216021299;2.24588275;0.279569238;87.89269257;57.14089584;100.0061951;411;406.2569885;285.0562439;27732.58398;59.20388031
13.06.2019 09:24:48,316;697.4373779;697.7628174;682.4445801;1.153143644;1.07019794;2.213825226;2.129149914;-0.171622425;87.84563446;57.14089584;100.0186157;411.7200012;405.6799927;286.2085266;27732.58398;59.20000839
13.06.2019 09:25:03,356;697.4373779;697.7597656;682.4445801;1.153143644;1.07019794;2.21257019;2.177446127;0.106949851;87.84563446;57.17391205;100.0356445;410.6400146;406.1849976;285.2961121;27732.59961;59.20000839
13.06.2019 09:25:18,390;697.4373779;697.7597656;682.4445801;1.153143644;1.07019794;2.21225667;2.177446127;0.048133973;87.80641937;57.14089584;100.0315475;412.0799866;405.5539856;285.4221191;27732.59961;59.20000839
13.06.2019 09:25:33,434;697.444397;697.7597656;682.4445801;1.153143644;1.07019794;2.211315155;2.223186255;0.06219992;87.80641937;57.14089584;100.0235443;409.5599976;405.4639893;285.4221191;27732.59961;59.13035965
13.06.2019 09:25:48,471;697.444397;697.7597656;682.4445801;1.153143644;1.07019794;2.211001873;2.252504349;-0.008201502;87.7436676;57.20698547;100.017395;410.3999939;405.5539856;285.4221191;27732.59961;59.13035965
13.06.2019 09:26:03,504;697.444397;697.7597656;682.4445801;1.153143644;1.07019794;2.20943284;2.265535593;-0.078734308;87.75150299;57.14089584;99.99804688;410.8800049;405.8240051;285.4221191;27732.61719;59.10007095
13.06.2019 09:26:18,543;697.43927;697.7597656;682.4445801;1.153143644;1.07019794;2.208177805;2.202419519;-0.066486992;87.72797394;57.14089584;99.99861908;411;405.9859924;285.2289734;27732.61719;59.10007095
13.06.2019 09:26:33,577;697.43927;697.7597656;682.4445801;1.153143644;1.07019794;2.208805561;2.230025768;-0.038254019;87.6966095;57.17391205;99.97772217;412.2000122;406.0759888;285.2289734;27732.61719;59.10007095
13.06.2019 09:26:48,613;697.43927;697.7597656;682.4445801;1.153143644;1.07019794;2.206609488;2.203162909;-0.137117729;87.67308044;57.14089584;99.97524261;408.9599915;405.9500122;285.2289734;27732.61719;59.10007095
13.06.2019 09:27:03,651;697.43927;697.7597656;682.4445801;1.153143644;1.07019794;2.20629549;2.19702673;-0.151292339;87.64169312;57.20698547;100.0016098;411.9599915;405.9500122;285.2289734;27732.63281;59.10007095
13.06.2019 09:27:18,696;697.43927;697.7597656;682.4445801;1.153143644;1.07019794;2.205667734;2.19572401;-0.218895257;87.62601471;57.17391205;100.0053635;409.7999878;405.6440125;285.3392944;27732.63281;59.10007095
13.06.2019 09:27:33,726;697.4362793;697.7597656;682.4445801;1.153143644;1.07019794;2.203471899;2.19572401;-0.540919483;87.60248566;57.17391205;99.98867035;411.1199951;405.0130005;285.9640503;27732.63281;59.0042572
13.06.2019 09:27:48,771;697.4362793;697.7597656;682.4445801;1.153143644;1.07019794;2.20315814;2.159280062;-0.047359388;87.59463501;57.17391205;100.0084076;409.9200134;405.1210022;284.500824;27732.63281;59.0042572
13.06.2019 09:28:03,815;697.4398193;697.7597656;682.4445801;1.153143644;1.07019794;2.202844143;2.154585838;-0.343281478;87.5475769;57.17391205;100.0269928;410.3999939;405.5539856;285.3303223;27732.65039;59.0042572
13.06.2019 09:28:18,854;697.4324341;697.7597656;682.4445801;1.153143644;1.07019794;2.202216864;2.241278887;-0.371687591;87.53974152;57.17391205;99.99073029;411.2399902;405.1029968;285.3303223;27732.65039;59.0042572
13.06.2019 09:28:33,892;697.4423218;697.7597656;682.4445801;1.153143644;1.07019794;2.201275587;2.215965748;-0.308239609;87.50836182;57.10787582;100.0269852;411.6000061;405.4639893;284.874176;27732.65039;59.0042572
13.06.2019 09:28:48,927;697.4423218;697.7597656;682.4445801;1.153143644;1.07019794;2.19970727;2.172209978;-0.041665208;87.49268341;57.14089584;100.0485611;409.5599976;405.4100037;284.0882263;27732.65039;59.0042572
13.06.2019 09:29:03,965;697.4358521;697.7597656;682.4445801;1.153143644;1.07019794;2.198451757;2.189764023;-0.491336405;87.47698975;57.17391205;100.0136261;410.7600098;405.0490112;285.187439;27732.66602;59.0042572
13.06.2019 09:29:19,004;697.4442139;697.7597656;682.4445801;1.153143644;1.07019794;2.196569443;2.13689065;0.505668342;87.42993164;55.98451233;100.0038528;407.519989;405.0849915;282.1612244;27732.66602;59.0042572
13.06.2019 09:29:34,044;697.4442139;697.7597656;682.4445801;1.153143644;1.07019794;2.196256161;2.159092426;0.28347066;87.40640259;55.98451233;99.99666595;407.519989;405.2290039;282.7430115;27732.66602;59.0042572
13.06.2019 09:29:49,564;697.4446411;697.7597656;682.4445801;1.153143644;1.07019794;2.195000887;2.164156675;0.241006374;87.38287354;55.95149231;99.98149109;406.4400024;404.6889954;282.7430115;27732.66602;59.0042572
13.06.2019 09:30:04,594;697.4446411;697.7597656;682.4445801;1.153143644;1.07019794;2.195000887;2.178006649;0.483485222;87.35932922;55.98451233;99.97074127;409.6799927;404.6889954;282.0259094;27732.68359;59.0042572
13.06.2019 09:30:19,631;697.4412842;697.7597656;682.4445801;1.153143644;1.07019794;2.193431854;2.189204693;0.054347005;87.33580017;55.98451233;99.99980164;409.6799927;404.6889954;283.0266418;27732.68359;59.0042572
13.06.2019 09:30:34,670;697.4412842;697.7597656;682.4445801;1.153143644;1.07019794;2.192490816;2.140096188;0.025957717;87.31227112;55.98451233;100.0073471;409.6799927;404.6889954;283.0266418;27732.68359;59.0042572
13.06.2019 09:30:49,710;697.4412842;697.7597656;682.4445801;1.153143644;1.07019794;2.191863775;2.13198328;-0.121714331;87.2730484;56.05060577;100.0286102;409.4400024;404.67099;283.3196411;27732.68359;59.0042572
13.06.2019 09:31:04,751;697.4412842;697.7597656;682.4359131;1.153143644;1.07019794;2.189980745;2.169589758;-0.20720762;87.24951935;56.01758575;100.0143509;406.6799927;404.9949951;283.3196411;27732.69922;59.0042572
13.06.2019 09:31:19,790;697.4412842;697.7597656;682.4359131;1.153143644;1.07019794;2.189667225;2.143487692;0.182350382;87.2259903;56.01758575;99.9908371;406.9200134;404.9949951;282.2337341;27732.69922;59.00001144
13.06.2019 09:31:34,819;697.4412842;697.7597656;682.4359131;1.153143644;1.07019794;2.188098431;2.186594248;-0.235999867;87.21031189;56.01758575;99.95744324;407.0400085;404.4370117;283.1613464;27732.69922;59.00001144
13.06.2019 09:31:49,853;697.4412842;697.7597656;682.440979;1.153143644;1.07019794;2.18778491;2.100520372;-0.000939952;87.19462585;56.01758575;99.98671722;407.0400085;404.868988;282.4671021;27732.69922;58.90439987
13.06.2019 09:32:04,875;697.4468994;697.7597656;682.440979;1.153143644;1.07019794;2.186216116;2.161906719;-0.230541751;87.16323853;56.01758575;99.97828674;406.4400024;404.7430115;283.0563049;27732.7168;58.95008087
13.06.2019 09:32:19,918;697.4468994;697.7597656;682.440979;1.153143644;1.07019794;2.18558836;2.195537806;-0.246008307;87.13970947;55.95149231;99.97711182;406.5599976;404.5809937;283.0595398;27732.7168;58.90203857
13.06.2019 09:32:34,956;697.4468994;697.7597656;682.440979;1.153143644;1.07019794;2.184333801;2.185288668;-0.114182159;87.12403107;56.01758575;99.96149445;409.9200134;404.3280029;282.5336609;27732.7168;58.90203857
13.06.2019 09:32:49,993;697.4413452;697.7597656;682.440979;1.153143644;1.07019794;2.184019804;2.153082848;-0.128474623;87.10049438;55.98451233;100.0027924;408.8399963;404.4729919;282.5336609;27732.7168;58.90203857
13.06.2019 09:33:05,023;697.4413452;697.7597656;682.440979;1.153143644;1.074072599;2.182764769;2.216892004;0.060489804;87.07696533;56.01758575;100.0408783;408.3599854;404.5450134;281.8492737;27732.73242;58.90203857
13.06.2019 09:33:20,057;697.4486694;697.7597656;682.440979;1.153143644;1.074072599;2.18182373;2.275421858;0.145473272;87.02990723;56.01758575;100.0284119;409.7999878;404.5450134;281.4940796;27732.73242;58.90203857
13.06.2019 09:33:35,099;697.4428101;697.7597656;682.440979;1.154884458;1.074072599;2.180882454;2.159842968;-0.275167316;87.02990723;56.01758575;100.0124969;408.9599915;404.5450134;282.4640808;27732.73242;58.90203857
13.06.2019 09:33:50,126;697.4428101;697.7597656;682.440979;1.154884458;1.074072599;2.180254698;2.13934207;-0.275167316;87.00637054;56.01758575;100.0437698;409.6799927;404.5450134;282.4640808;27732.73242;58.90203857
13.06.2019 09:34:05,167;697.4481201;697.7597656;682.440979;1.154884458;1.074072599;2.17931366;2.186594248;-0.199705616;86.99853516;56.01758575;100.041893;410.0400085;404.3999939;282.1352234;27732.75;58.90203857
13.06.2019 09:34:20,205;697.4439697;697.7597656;682.440979;1.154884458;1.074072599;2.17931366;2.178754091;-0.346381575;86.95931244;56.01758575;100.0254517;409.2000122;404.1300049;282.4228821;27732.75;58.90203857
13.06.2019 09:34:35,232;697.4439697;697.7597656;682.440979;1.154884458;1.074072599;2.177745104;2.185288668;-0.075507805;86.95931244;56.01758575;100.0167236;408.6000061;404.4729919;281.5918274;27732.75;58.90203857
13.06.2019 09:34:50,287;697.4439697;697.7597656;682.440979;1.154884458;1.074072599;2.176803827;2.213741779;-0.488324344;86.93578339;56.01758575;100.004982;408.8399963;404.0939941;282.6173096;27732.75;58.89932251
