Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 09:35:05,313;697.447937;697.7597656;682.440979;1.154884458;1.074072599;2.177117825;2.177819729;-0.262300134;86.91225433;56.01758575;100.0096817;409.7999878;403.8059998;281.9109497;27732.76758;58.89932251
13.06.2019 09:35:20,349;697.447937;697.7597656;682.440979;1.154884458;1.074072599;2.176490068;2.167155027;-0.247937799;86.88872528;56.01758575;100.0143509;411;403.571991;281.9109497;27732.76758;58.8035202
13.06.2019 09:35:35,393;697.4428711;697.7597656;682.4370117;1.154884458;1.074072599;2.17554903;2.230579615;-0.417525619;86.88872528;56.01758575;99.98744965;409.9200134;403.4450073;282.2616272;27732.76758;58.8035202
13.06.2019 09:35:50,422;697.4428711;697.7597656;682.4370117;1.154884458;1.074072599;2.174293756;2.181555986;-0.26430878;86.86519623;56.05060577;100.0343094;408.7200012;403.6619873;281.6380005;27732.76758;58.8035202
13.06.2019 09:36:05,456;697.4428711;697.7597656;682.4370117;1.154884458;1.074072599;2.172724962;2.169589758;-0.384921283;86.84166718;56.08362579;100.042511;408.6000061;403.6619873;281.8125305;27732.7832;58.8035202
13.06.2019 09:36:20,494;697.446106;697.7597656;682.4370117;1.154884458;1.074072599;2.172411442;2.186221361;-0.23863022;86.81812286;56.01758575;100.0475006;407.7600098;403.8240051;281.3678589;27732.7832;58.8035202
13.06.2019 09:36:35,522;697.446106;697.7597656;682.4404297;1.154884458;1.074072599;2.171470404;2.116280794;-0.353833884;86.78675842;56.01758575;100.0497437;410.519989;403.9500122;281.5671692;27732.7832;58.8035202
13.06.2019 09:36:50,551;697.4420166;697.7597656;682.4404297;1.154884458;1.074072599;2.171470404;2.21077466;-0.679158032;86.78675842;56.01758575;100.0385056;409.0799866;403.5350037;282.467041;27732.7832;58.8035202
13.06.2019 09:37:05,591;697.4510498;697.7597656;682.4404297;1.154884458;1.074072599;2.170215368;2.167716742;-0.758325636;86.76322937;56.01758575;100.0470276;411.3599854;404.1300049;282.5260315;27732.80078;58.73176575
13.06.2019 09:37:20,625;697.4510498;697.7597656;682.4404297;1.154884458;1.074072599;2.169588089;2.198514938;-0.342231631;86.73970032;56.01758575;100.0374146;411;404.0580139;281.4155884;27732.80078;58.73176575
13.06.2019 09:37:35,661;697.4468384;697.7597656;682.4404297;1.154884458;1.074072599;2.169901371;2.202233553;-0.622150004;86.73970032;56.01758575;100.0021896;412.0799866;403.2650146;282.1096802;27732.80078;58.73176575
13.06.2019 09:37:50,698;697.4468384;697.760437;682.4404297;1.154884458;1.074072599;2.168332577;2.179874897;-0.771618426;86.7318573;54.82818222;99.99705505;407.3999939;403.5899963;282.3227539;27732.80078;58.73176575
13.06.2019 09:38:05,732;697.4468384;697.760437;682.4404297;1.154884458;1.074072599;2.168019056;2.152143002;-0.002833047;86.7004776;54.86120224;100.0227051;405.8399963;403.3370056;280.0799255;27732.81641;58.70000839
13.06.2019 09:38:20,777;697.4505005;697.760437;682.4404297;1.154884458;1.074072599;2.166450262;2.102802753;0.006093633;86.67694855;54.7951088;100.0459442;407.0400085;403.4630127;279.9362183;27732.81641;58.70000839
13.06.2019 09:38:35,816;697.4505005;697.760437;682.4371948;1.154884458;1.074072599;2.166450262;2.199259043;0.006093633;86.66911316;54.86120224;100.0413742;405.9599915;403.553009;279.9362183;27732.81641;58.70000839
13.06.2019 09:38:50,858;697.4505005;697.760437;682.4371948;1.154884458;1.074072599;2.165822983;2.192931175;0.049218375;86.67694855;54.82818222;100.0214844;404.7600098;403.6799927;279.9362183;27732.81641;58.70000839
13.06.2019 09:39:05,898;697.4495239;697.760437;682.4371948;1.154884458;1.074072599;2.166450262;2.144052505;0.193268836;86.65341949;54.86120224;100.0283127;405.1199951;403.6799927;279.4195557;27732.83398;58.70000839
13.06.2019 09:39:20,926;697.4503174;697.760437;682.4371948;1.154884458;1.074072599;2.164881468;2.169027805;0.121422678;86.62989044;54.86120224;100.0281601;404.6400146;403.3009949;279.4195557;27732.83398;58.70000839
13.06.2019 09:39:35,965;697.4503174;697.760437;682.4371948;1.154884458;1.074072599;2.164567947;2.161719084;-0.378725648;86.60636139;54.82818222;100.0170135;406.9200134;403.4630127;280.7593079;27732.83398;58.70000839
13.06.2019 09:39:51,001;697.4503174;697.760437;682.4371948;1.154884458;1.074072599;2.16394043;2.141980648;-0.026104825;86.57498169;54.86120224;100.0342102;405;403.5169983;279.7073059;27732.83398;58.70000839
13.06.2019 09:40:06,030;697.456665;697.760437;682.4371948;1.154884458;1.074072599;2.162685394;2.132549763;-0.003218713;86.56713867;54.86120224;100.0439987;405.3599854;403.7340088;279.7073059;27732.84961;58.70000839
13.06.2019 09:40:21,069;697.4482422;697.760437;682.4371948;1.154884458;1.074072599;2.162999153;2.172209978;0.011203869;86.56713867;54.89422226;100.0390778;405.3599854;404.0759888;279.7073059;27732.84961;58.70000839
13.06.2019 09:40:36,100;697.4482422;697.7639771;682.4371948;1.157133937;1.074072599;2.161744356;2.131416798;0.15506275;86.55930328;54.86120224;100.0474396;405.3599854;403.9320068;279.1517944;27732.84961;58.63598251
13.06.2019 09:40:51,132;697.4581299;697.7639771;682.4371948;1.157133937;1.074072599;2.162058115;2.166593075;-0.165896446;86.52791595;54.86120224;100.0677795;405.7200012;404.3460083;280.076355;27732.84961;58.63598251
13.06.2019 09:41:06,175;697.4512329;697.7639771;682.4314575;1.157133937;1.074072599;2.16080308;2.109452009;0.033777323;86.53575897;54.86120224;100.0510635;405.2399902;404.5450134;279.4463501;27732.86719;58.63598251
13.06.2019 09:41:21,215;697.4576416;697.7639771;682.4314575;1.157133937;1.074072599;2.160489082;2.129338741;-0.256146044;86.52008057;54.86120224;100.0514908;406.0799866;404.1300049;280.1259155;27732.86719;58.60215759
13.06.2019 09:41:36,255;697.4506226;697.7639771;682.4314575;1.157133937;1.074072599;2.160489082;2.149886847;0.018719831;86.49655151;54.86120224;100.0586243;405.9599915;404.0220032;279.3686218;27732.86719;58.60215759
13.06.2019 09:41:51,300;697.4506226;697.7639771;682.4314575;1.157133937;1.074072599;2.159862041;2.108312845;-0.143981561;86.47302246;54.86120224;100.0397339;404.519989;403.7520142;279.7373657;27732.86719;58.60215759
13.06.2019 09:42:06,325;697.4506226;697.7639771;682.4314575;1.157133937;1.074072599;2.159234285;2.084128857;-0.243647322;86.47302246;54.86120224;100.0520782;405.480011;403.8779907;279.9321289;27732.88281;58.53029633
13.06.2019 09:42:21,359;697.4544067;697.7639771;682.4402466;1.157133937;1.074072599;2.158293009;2.149698734;-0.287069708;86.44947815;54.86120224;100.0341797;407.519989;403.5350037;279.9321289;27732.88281;58.53029633
13.06.2019 09:42:36,404;697.4544067;697.7639771;682.4402466;1.157133937;1.074072599;2.15766573;2.141603708;-0.241770804;86.44947815;54.86120224;100.0461197;402.9599915;403.4809875;279.8473206;27732.88281;58.50001144
13.06.2019 09:42:51,443;697.4544067;697.7639771;682.4402466;1.157133937;1.074072599;2.158606768;2.115332842;0.193474844;86.4573288;54.86120224;100.0478363;406.0799866;403.6799927;278.6491699;27732.88281;58.50001144
13.06.2019 09:43:06,475;697.4544067;697.7639771;682.4402466;1.157133937;1.074072599;2.15766573;2.143299341;-0.17428723;86.4573288;54.89422226;100.040062;407.519989;403.6080017;279.5421753;27732.90039;58.50001144
13.06.2019 09:43:21,510;697.4578247;697.7639771;682.432312;1.157133937;1.074072599;2.158293009;2.154773712;-0.145374179;86.44164276;54.86120224;100.044342;404.8800049;403.5350037;279.5421753;27732.90039;58.50001144
13.06.2019 09:43:36,547;697.4578247;697.7639771;682.432312;1.157133937;1.074072599;2.15766573;2.134060144;-0.17428723;86.43379974;54.86120224;100.0293045;406.4400024;403.3370056;279.5421753;27732.90039;58.50001144
13.06.2019 09:43:51,580;697.4558105;697.7639771;682.432312;1.157133937;1.074072599;2.157351971;2.080689907;-0.115412302;86.44947815;54.86120224;100.0267487;404.8800049;403.1390076;279.3403625;27732.90039;58.50001144
13.06.2019 09:44:06,624;697.4558105;697.7639771;682.432312;1.157133937;1.074072599;2.15766573;2.071697474;-0.100938357;86.41811371;54.86120224;100.0327606;405.1199951;402.9410095;279.3403625;27732.91602;58.50001144
13.06.2019 09:44:21,670;697.4558105;697.7639771;682.432312;1.157133937;1.074072599;2.157037973;2.169027805;-0.129890427;86.43379974;54.86120224;100.0222397;405.2399902;402.8150024;279.3403625;27732.91602;58.50001144
13.06.2019 09:44:36,699;697.4558105;697.7639771;682.4363403;1.157133937;1.074072599;2.156410694;2.134248972;-0.339655191;86.41027069;54.86120224;100.0083847;405.8399963;402.9410095;279.8376465;27732.91602;58.50001144
13.06.2019 09:44:51,728;697.4558105;697.7639771;682.4363403;1.157133937;1.074072599;2.155155659;2.17389369;-0.354161412;86.38674164;54.86120224;100.0104141;404.6400146;402.7070007;279.8376465;27732.91602;58.50001144
13.06.2019 09:45:06,767;697.4558105;697.7639771;682.4363403;1.157133937;1.074072599;2.155155659;2.179314613;-0.568575382;86.38674164;54.86120224;100.021431;403.0799866;402.7070007;280.3072205;27732.93359;58.50001144
13.06.2019 09:45:21,802;697.4592896;697.7639771;682.4363403;1.157133937;1.074072599;2.155469656;2.196096182;-0.437477142;86.3710556;54.86120224;100.018837;408.480011;402.9410095;279.986908;27732.93359;58.50001144
13.06.2019 09:45:36,832;697.4592896;697.7639771;682.4363403;1.157133937;1.074072599;2.155469656;2.069015026;-0.298392773;86.3710556;54.86120224;100.0179672;407.0400085;402.9230042;279.4849854;27732.93359;58.50001144
13.06.2019 09:45:51,872;697.4538574;697.7639771;682.4363403;1.157133937;1.074072599;2.154528379;2.121963024;-0.298392773;86.3710556;54.86120224;100.035614;403.4400024;403.1570129;279.4849854;27732.93359;58.50001144
13.06.2019 09:46:06,904;697.4616089;697.7639771;682.4363403;1.157133937;1.074072599;2.154214382;2.162094355;-0.312894404;86.3710556;54.89422226;100.0189362;406.0799866;402.5440063;279.4849854;27732.94922;58.50001144
13.06.2019 09:46:21,941;697.4567261;697.7670288;682.4363403;1.157133937;1.074072599;2.155155659;2.17351985;-0.376384586;86.35536194;54.86120224;100.0241241;405.8399963;402.8150024;279.6993103;27732.94922;58.50001144
13.06.2019 09:46:36,969;697.4567261;697.7670288;682.4363403;1.157133937;1.074072599;2.154528379;2.163594246;-0.366601646;86.37889099;54.86120224;99.98937225;405.2399902;402.5979919;279.6993103;27732.94922;58.50001144
13.06.2019 09:46:51,998;697.4605103;697.7670288;682.4363403;1.157133937;1.074072599;2.154214382;2.171461582;-0.280685067;86.34751892;54.86120224;100.0072632;405.1199951;402.9049988;279.4234009;27732.94922;58.47753143
13.06.2019 09:47:07,026;697.4605103;697.7670288;682.4363403;1.157133937;1.074072599;2.152959585;2.094619036;-0.338752955;86.32398987;54.86120224;100.0239258;403.7999878;402.9049988;279.4234009;27732.9668;58.47753143
13.06.2019 09:47:22,064;697.4644165;697.7670288;682.4363403;1.157133937;1.074072599;2.153900623;2.103562832;-0.053967893;86.32398987;54.86120224;100.0231628;405.6000061;403.2650146;278.7606506;27732.9668;58.47753143
13.06.2019 09:47:37,093;697.4644165;697.7670288;682.4363403;1.157133937;1.074072599;2.152959585;2.163781881;-0.254050791;86.33183289;54.82818222;100.0303192;404.8800049;403.1749878;279.1907959;27732.9668;58.42014694
13.06.2019 09:47:52,125;697.4578857;697.7670288;682.4363403;1.157133937;1.074072599;2.152959585;2.184542418;-0.254050791;86.32398987;54.86120224;100.0147247;404.7600098;403.3009949;279.1907959;27732.9668;58.42014694
13.06.2019 09:48:07,164;697.4674072;697.7670288;682.4363403;1.157133937;1.074072599;2.153900623;2.137645245;-0.210541815;86.33183289;54.82818222;100.012291;405;403.6440125;279.1907959;27732.98242;58.42014694
13.06.2019 09:48:22,197;697.4609375;697.7670288;682.4363403;1.157133937;1.074072599;2.153586626;2.130850077;-0.367825359;86.32398987;54.7951088;99.99419403;403.2000122;403.553009;279.7464905;27732.98242;58.42014694
13.06.2019 09:48:37,226;697.4609375;697.7670288;682.4363403;1.157133937;1.074072599;2.153586626;2.216892004;-0.411417276;86.33183289;54.82818222;99.98164368;403.7999878;403.1390076;279.7464905;27732.98242;58.42014694
13.06.2019 09:48:52,267;697.4638062;697.7670288;682.4363403;1.157133937;1.074072599;2.152959585;2.122720003;-0.189677507;86.33183289;54.89422226;100.0381699;404.519989;403.3370056;279.1772461;27732.98242;58.42014694
13.06.2019 09:49:07,303;697.4638062;697.7670288;682.4363403;1.157133937;1.074072599;2.153586626;2.101661444;-0.160706818;86.33183289;54.86120224;100.0095291;404.8800049;403.2829895;279.1772461;27733;58.42014694
13.06.2019 09:49:22,349;697.4564209;697.7670288;682.4320679;1.157133937;1.074072599;2.153273344;2.114953756;-0.405107498;86.31613922;54.82818222;99.98622894;406.3200073;403.1929932;279.7291565;27733;58.40000916
13.06.2019 09:49:37,379;697.4564209;697.7692261;682.4320679;1.157133937;1.074072599;2.152018309;2.09614253;-0.434173316;86.33183289;54.82818222;99.97274017;405.3599854;403.0849915;279.7291565;27733;58.40000916
13.06.2019 09:49:52,416;697.4613647;697.7692261;682.4320679;1.157133937;1.074072599;2.151704311;2.179314613;-0.337992221;86.32398987;54.89422226;99.98200989;404.519989;402.6889954;279.4250793;27733;58.40000916
13.06.2019 09:50:07,455;697.4613647;697.7692261;682.4358521;1.157133937;1.074072599;2.152332067;2.145370722;-0.308917522;86.30046082;54.82818222;99.98310089;403.7999878;402.7250061;279.4250793;27733.01758;58.40000916
13.06.2019 09:50:22,492;697.4613647;697.7692261;682.4358521;1.157133937;1.074072599;2.152959585;2.157966137;-0.279870629;86.30046082;54.86120224;99.98318481;405.3599854;402.6520081;279.4250793;27733.01758;58.40000916
13.06.2019 09:50:37,525;697.4645386;697.7692261;682.4358521;1.157133937;1.074072599;2.151704311;2.157966137;-0.337992221;86.29261017;54.86120224;100.0001373;408;402.4360046;279.4250793;27733.01758;58.40000916
13.06.2019 09:50:52,557;697.4645386;697.7692261;682.4358521;1.158396602;1.074072599;2.151077271;2.114763975;-0.446198761;86.29261017;54.86120224;100.0029221;406.3200073;402.6520081;279.6423645;27733.01758;58.40000916
13.06.2019 09:51:07,594;697.4645386;697.7692261;682.4358521;1.158396602;1.074072599;2.150763273;2.160968781;-0.24128516;86.29261017;54.89422226;100.0112839;404.519989;403.0849915;279.0399475;27733.0332;58.40000916
13.06.2019 09:51:22,630;697.4602661;697.7692261;682.4358521;1.158396602;1.074072599;2.150763273;2.146123648;-0.280413687;86.26908112;54.86120224;99.98203278;405.2399902;403.1749878;279.1473694;27733.0332;58.40000916
13.06.2019 09:51:37,665;697.4661865;697.7692261;682.4358521;1.158396602;1.074072599;2.150449753;2.108123064;-0.757861018;86.26124573;54.86120224;99.98966217;403.6799927;403.2650146;280.4177246;27733.0332;58.40000916
13.06.2019 09:51:52,709;697.4661865;697.7692261;682.4358521;1.158396602;1.074072599;2.149508715;2.102612495;-0.461360544;86.26908112;54.86120224;99.96698761;406.2000122;403.2470093;279.4842224;27733.0332;58.40000916
13.06.2019 09:52:07,742;697.4661865;697.7692261;682.4358521;1.158396602;1.074072599;2.150449753;2.139907598;-0.417695314;86.26124573;54.82818222;99.99325562;406.0799866;402.5620117;279.4842224;27733.05078;58.40000916
13.06.2019 09:52:22,786;697.4661865;697.7692261;682.4358521;1.158396602;1.074072599;2.150449753;2.127637625;-0.40314132;86.24555206;54.82818222;99.97885895;406.5599976;403.2290039;279.4842224;27733.05078;58.40000916
13.06.2019 09:52:37,820;697.4709473;697.7692261;682.4358521;1.158396602;1.074072599;2.149821997;2.172209978;-0.634769917;86.26908112;54.82818222;99.97994995;405;403.0490112;279.9998474;27733.05078;58.40000916
13.06.2019 09:52:52,864;697.4649658;697.7716064;682.4312744;1.158396602;1.074072599;2.150135756;2.129905462;-0.620179832;86.25339508;54.82818222;99.99015808;402.9599915;403.1929932;279.9998474;27733.05078;58.40000916
13.06.2019 09:53:07,898;697.4680176;697.7716064;682.4312744;1.158396602;1.074072599;2.150135756;2.152894735;-0.378308982;86.26908112;54.82818222;100.0190201;405.7200012;403.2650146;279.4559937;27733.06641;58.40000916
13.06.2019 09:53:22,940;697.4680176;697.7716064;682.4312744;1.158396602;1.074072599;2.149508715;2.13934207;-0.451070368;86.26124573;54.86120224;100.0282898;404.7600098;402.8869934;279.4559937;27733.06641;58.40000916
13.06.2019 09:53:37,979;697.4680176;697.7716064;682.4312744;1.158396602;1.077593327;2.148880959;2.128960609;-0.371072292;86.23771667;54.82818222;100.0188293;404.0400085;402.5440063;279.1566772;27733.06641;58.40000916
13.06.2019 09:53:53,012;697.4591675;697.7716064;682.4312744;1.158396602;1.077593327;2.148567438;2.151767015;-0.385623038;86.21418762;54.92729568;100.0215912;405.480011;402.7789917;279.1566772;27733.06641;58.40000916
13.06.2019 09:54:08,049;697.4674683;697.7716064;682.4382324;1.158396602;1.077593327;2.148567438;2.086610556;-0.385623038;86.20632935;54.9603157;100.0104675;405.480011;402.7609863;279.1566772;27733.08398;58.40000916
13.06.2019 09:54:23,079;697.4674683;697.7716064;682.4382324;1.158396602;1.077593327;2.149194241;2.130661249;-0.420534581;86.22202301;54.89422226;100.015831;407.0400085;402.3819885;279.3322144;27733.08398;58.40000916
13.06.2019 09:54:38,113;697.4674683;697.7716064;682.4382324;1.158396602;1.077593327;2.148253202;2.168278933;-0.461778164;86.2298584;54.92729568;100.0217972;404.8800049;402.6159973;279.3322144;27733.08398;58.40000916
13.06.2019 09:54:53,143;697.4750977;697.7716064;682.4382324;1.158396602;1.077593327;2.149194241;2.150639057;-0.552986026;86.2298584;54.86120224;100.0311584;406.3200073;402.0580139;279.7022095;27733.08398;58.40000916
13.06.2019 09:55:08,172;697.4708252;697.7716064;682.4356689;1.158396602;1.077593327;2.149194241;2.178380489;-0.552986026;86.21418762;54.86120224;100.0287018;407.2799988;402.2739868;279.7022095;27733.09961;58.40000916
13.06.2019 09:55:23,217;697.4708252;697.7716064;682.4356689;1.158396602;1.077593327;2.148567438;2.131794453;-0.582140326;86.2298584;54.86120224;100.051384;405.480011;402.1839905;279.7022095;27733.09961;58.40000916
13.06.2019 09:55:38,253;697.4708252;697.7716064;682.4356689;1.158396602;1.077593327;2.149821997;2.18304944;-0.336935878;86.24555206;54.89422226;100.05159;405.7200012;401.8599854;279.1894531;27733.09961;58.40000916
13.06.2019 09:55:53,299;697.4708252;697.7716064;682.4356689;1.158396602;1.077593327;2.148567438;2.175950766;-0.652820885;86.2298584;54.86120224;100.0550079;405.480011;401.8779907;279.8960266;27733.09961;58.40000916
13.06.2019 09:56:08,326;697.4627075;697.7716064;682.4356689;1.158396602;1.077593327;2.149194241;2.150639057;-0.311578244;86.21418762;54.86120224;100.040802;405.6000061;401.7690125;279.0800476;27733.11719;58.40000916
13.06.2019 09:56:23,365;697.4674683;697.7716064;682.4356689;1.158396602;1.077593327;2.148567438;2.108882427;-0.409044504;86.21418762;54.89422226;100.0296173;406.0799866;401.8599854;279.2276001;27733.11719;58.40000916
13.06.2019 09:56:38,407;697.4674683;697.7753296;682.4356689;1.158396602;1.077593327;2.148253202;2.109642029;-0.819778562;86.21418762;54.92729568;100.0321655;406.9200134;402.3999939;280.3136597;27733.11719;58.40000916
13.06.2019 09:56:53,446;697.4674683;697.7753296;682.4356689;1.158396602;1.077593327;2.149194241;2.144241095;-0.414111584;86.2298584;54.89422226;100.0271912;405.480011;402.5440063;279.3250427;27733.11719;58.40000916
13.06.2019 09:57:08,474;697.4674683;697.7753296;682.4356689;1.158396602;1.077593327;2.148880959;2.187340498;-0.414111584;86.2298584;54.86120224;100.0220947;404.519989;402.5440063;279.3250427;27733.13281;58.40000916
13.06.2019 09:57:23,509;697.4732056;697.7753296;682.428894;1.158396602;1.077593327;2.149508715;2.059229374;-0.618227065;86.2298584;54.86120224;100.0092621;406.6799927;402.4179993;279.9649353;27733.13281;58.40000916
13.06.2019 09:57:38,550;697.4732056;697.7753296;682.428894;1.158396602;1.077593327;2.148253202;2.185288668;-0.676628709;86.22202301;54.86120224;99.99447632;405.2399902;402.3640137;279.9649353;27733.13281;58.40000916
13.06.2019 09:57:53,581;697.4732056;697.7753296;682.428894;1.158396602;1.077593327;2.148880959;2.124233484;-0.247084126;86.2298584;54.86120224;100.0128098;406.7999878;402.5079956;279.2052002;27733.13281;58.40000916
13.06.2019 09:58:08,618;697.4768066;697.7753296;682.4362183;1.158396602;1.077593327;2.149194241;2.135003805;-0.379607707;86.2298584;54.89422226;100.0028152;404.8800049;402.6340027;279.6090698;27733.15039;58.40000916
13.06.2019 09:58:23,651;697.4737549;697.7753296;682.4362183;1.158396602;1.077593327;2.149821997;2.147064924;-0.35049504;86.23771667;54.92729568;100.002655;404.3999939;402.6340027;279.6090698;27733.15039;58.40000916
13.06.2019 09:58:38,681;697.4737549;697.7753296;682.4362183;1.158396602;1.077593327;2.149821997;2.172584057;-0.35049504;86.21418762;54.86120224;100.0169067;405.480011;403.0849915;279.6090698;27733.15039;58.40000916
13.06.2019 09:58:53,710;697.4737549;697.7753296;682.4362183;1.158396602;1.077593327;2.149194241;2.067097902;-0.745375216;86.22202301;54.89422226;100.0009613;408.1199951;402.868988;280.2825623;27733.15039;58.40000916
13.06.2019 09:59:08,747;697.479248;697.7753296;682.4362183;1.158396602;1.077593327;2.150135756;2.150639057;-0.568357944;86.25339508;54.86120224;100.0176544;405.1199951;402.7250061;279.9170532;27733.16602;58.40000916
13.06.2019 09:59:23,794;697.4706421;697.7753296;682.4362183;1.158396602;1.077593327;2.150135756;2.118554592;-0.568357944;86.23771667;54.92729568;99.97544861;405.2399902;402.6520081;279.9170532;27733.16602;58.40000916
13.06.2019 09:59:38,828;697.4822388;697.7753296;682.4362183;1.158396602;1.077593327;2.149821997;2.18192935;-0.490499198;86.26908112;54.86120224;99.97922516;406.2000122;403.1029968;279.6634216;27733.16602;58.40000916
13.06.2019 09:59:53,867;697.4755859;697.7753296;682.4314575;1.158396602;1.077593327;2.151077271;2.113436699;-0.416821361;86.26908112;54.86120224;99.97863007;405;402.8150024;279.6634216;27733.16602;58.40000916
13.06.2019 10:00:08,907;697.4807739;697.7753296;682.4314575;1.159562588;1.077593327;2.150763273;2.141603708;-0.387703776;86.25339508;54.86120224;99.96993256;406.7999878;402.7070007;279.6634216;27733.18359;58.40000916
13.06.2019 10:00:23,949;697.4807739;697.7753296;682.4314575;1.159562588;1.077593327;2.149508715;2.161719084;-0.445911795;86.25339508;54.86120224;99.95008087;406.5599976;402.9769897;279.6634216;27733.18359;58.40000916
13.06.2019 10:00:38,979;697.4770508;697.7753296;682.4314575;1.159562588;1.077593327;2.150763273;2.157590866;-0.387703776;86.26124573;54.86120224;99.95087433;406.0799866;402.7609863;279.6634216;27733.18359;58.40000916
13.06.2019 10:00:54,010;697.4770508;697.7753296;682.4314575;1.159562588;1.077593327;2.150135756;2.139153481;-0.207697853;86.23771667;54.86120224;99.99224091;405.7200012;402.7250061;279.0891418;27733.18359;58.40000916
13.06.2019 10:01:09,050;697.4770508;697.7801514;682.4314575;1.159562588;1.077593327;2.151077271;2.133116245;-0.413225055;86.26124573;54.86120224;99.98963928;407.1600037;402.6159973;279.7735291;27733.19922;58.40000916
13.06.2019 10:01:24,088;697.4770508;697.7801514;682.4314575;1.159562588;1.077593327;2.150763273;2.094238043;-0.304807127;86.26124573;54.86120224;99.94071198;405.8399963;402.5979919;279.4356995;27733.19922;58.40000916
13.06.2019 10:01:39,119;697.4770508;697.7801514;682.4356689;1.159562588;1.077593327;2.151704311;2.155712843;-0.374495745;86.27693176;54.82818222;99.93730164;407.0400085;402.9049988;279.7469482;27733.19922;58.40000916
13.06.2019 10:01:54,158;697.473877;697.7801514;682.4356689;1.159562588;1.077593327;2.152332067;2.155524969;-0.189909756;86.29261017;54.86120224;99.93730164;405.2399902;402.8869934;279.3194885;27733.19922;58.40000916
13.06.2019 10:02:09,194;697.4764404;697.7801514;682.4356689;1.159562588;1.077593327;2.151704311;2.128960609;-0.218948409;86.30046082;54.86120224;99.95957947;405.9599915;402.6520081;279.3194885;27733.2168;58.40000916
13.06.2019 10:02:24,230;697.4829712;697.7801514;682.4356689;1.159562588;1.077593327;2.153586626;2.128393888;-0.117722042;86.31613922;54.86120224;99.95114136;404.6400146;402.7070007;279.4200745;27733.2168;58.40000916
13.06.2019 10:02:39,276;697.4753418;697.7801514;682.4356689;1.159562588;1.077593327;2.152959585;2.143110991;-0.128813863;86.33966827;54.86120224;99.96891785;405.2399902;403.1749878;279.3709106;27733.2168;58.40000916
13.06.2019 10:02:54,307;697.4753418;697.7801514;682.4356689;1.159562588;1.077593327;2.152959585;2.134248972;-0.128813863;86.31613922;54.89422226;99.9827652;407.519989;402.8330078;279.3709106;27733.2168;58.40000916
13.06.2019 10:03:09,343;697.4765015;697.7801514;682.4356689;1.159562588;1.077593327;2.153586626;2.156088591;-0.35980466;86.33966827;54.86120224;99.99128723;407.519989;402.5620117;280.0862427;27733.23242;58.40000916
13.06.2019 10:03:24,379;697.4765015;697.7801514;682.4356689;1.159562588;1.077593327;2.154214382;2.108692646;0.087230802;86.33966827;54.86120224;99.98997498;404.519989;402.9049988;278.9356995;27733.23242;58.40000916
13.06.2019 10:03:39,417;697.4805298;697.7801514;682.4356689;1.159562588;1.077593327;2.155155659;2.136324883;-0.194085598;86.3710556;54.89422226;99.97023773;407.1600037;402.7609863;279.670166;27733.23242;58.40000916
13.06.2019 10:03:54,452;697.4746094;697.7801514;682.4356689;1.159562588;1.077593327;2.155469656;2.086801529;-0.322490722;86.3710556;54.86120224;100.0026855;407.7600098;403.1749878;280.0518494;27733.23242;58.40000916
13.06.2019 10:04:09,491;697.480896;697.7801514;682.4356689;1.159562588;1.077593327;2.156096697;2.083364964;-0.204010949;86.40242004;54.86120224;100.0097961;402.7200012;402.9949951;279.805481;27733.25;58.31342316
13.06.2019 10:04:24,528;697.4769287;697.7801514;682.4356689;1.159562588;1.077593327;2.155783415;2.147253036;-0.240243152;86.39458466;54.86120224;100.0064011;406.5599976;403.1749878;279.8653259;27733.25;58.39738083
13.06.2019 10:04:39,563;697.4769287;697.7801514;682.4356689;1.159562588;1.077593327;2.154842138;2.152894735;-0.145240068;86.39458466;54.86120224;100.0070801;405.2399902;403.5899963;279.4842834;27733.25;58.30878448
13.06.2019 10:04:54,601;697.4821777;697.7801514;682.4356689;1.159562588;1.077593327;2.155783415;2.148946285;-0.425319731;86.37889099;54.86120224;100.0134735;404.1600037;403.553009;280.3748169;27733.25;58.30878448
13.06.2019 10:05:09,624;697.4821777;697.7801514;682.4356689;1.159562588;1.077593327;2.155469656;2.115332842;-0.250455528;86.37889099;54.86120224;100.0078659;404.8800049;403.8779907;279.8536072;27733.26758;58.30878448
13.06.2019 10:05:24,665;697.4787598;697.7801514;682.4356689;1.159562588;1.077593327;2.156410694;2.125936031;-0.206997916;86.41027069;54.86120224;99.99682617;406.0799866;403.6260071;279.8536072;27733.26758;58.30878448
13.06.2019 10:05:39,705;697.4787598;697.7801514;682.4356689;1.159562588;1.077593327;2.156410694;2.125179529;-0.083112441;86.41027069;54.89422226;99.97376251;407.8800049;403.2109985;279.5124512;27733.26758;58.30001068
13.06.2019 10:05:54,731;697.4787598;697.7839355;682.4356689;1.159562588;1.077593327;2.157351971;2.118743896;4.37E-05;86.4259491;54.89422226;99.9543457;406.0799866;403.3190002;279.5124512;27733.26758;58.30001068
13.06.2019 10:06:09,770;697.4787598;697.7839355;682.4356689;1.159562588;1.077593327;2.157351971;2.170151234;-0.207057655;86.44164276;54.86120224;99.95709991;405.8399963;402.9769897;280.0831909;27733.2832;58.36488724
13.06.2019 10:06:24,811;697.4846191;697.7839355;682.4356689;1.159562588;1.077593327;2.158293009;2.186034918;-0.0525597;86.44164276;54.89422226;99.94766235;406.0799866;403.0849915;279.7769165;27733.2832;58.36488724
13.06.2019 10:06:39,843;697.4846191;697.7839355;682.4356689;1.159562588;1.077593327;2.158606768;2.144429445;-0.397641808;86.44947815;54.86120224;99.962677;406.4400024;403.0669861;280.7682495;27733.2832;58.31351089
13.06.2019 10:06:54,880;697.4846191;697.7839355;682.4299316;1.159562588;1.077593327;2.157979012;2.191254616;-0.0510609;86.47302246;54.89422226;99.9716568;405.8399963;403.2290039;279.7328796;27733.2832;58.31351089
13.06.2019 10:07:09,914;697.482666;697.7839355;682.4299316;1.159562588;1.077593327;2.157979012;2.149698734;-0.0510609;86.4573288;54.89422226;99.97769165;405.8399963;403.4809875;279.7328796;27733.30078;58.31351089
13.06.2019 10:07:24,953;697.482666;697.7839355;682.4299316;1.159562588;1.077593327;2.157979012;2.148570061;-0.274272561;86.47302246;54.86120224;99.96196747;408.9599915;403.8599854;280.3482666;27733.30078;58.30001068
13.06.2019 10:07:39,988;697.4793091;697.7839355;682.4299316;1.159562588;1.077593327;2.159234285;2.203720093;-0.172889501;86.48085785;54.86120224;99.96553802;405.480011;403.3729858;280.3482666;27733.30078;58.30001068
13.06.2019 10:07:55,017;697.487793;697.7839355;682.4299316;1.159562588;1.077593327;2.159862041;2.145370722;-0.038164772;86.48085785;54.86120224;99.98271179;404.7600098;403.4450073;280.0562134;27733.30078;58.30001068
13.06.2019 10:08:10,055;697.487793;697.7839355;682.4369507;1.159562588;1.077593327;2.159548044;2.119690895;-0.052616339;86.49655151;54.86120224;100.0168762;405.1199951;403.427002;280.0562134;27733.31641;58.30001068
13.06.2019 10:08:25,097;697.492981;697.7839355;682.4369507;1.159562588;1.077593327;2.160175323;2.021793127;0.085810743;86.51222992;54.86120224;100.0243301;404.2799988;403.4089966;279.7536926;27733.31641;58.30001068
13.06.2019 10:08:40,128;697.487854;697.7839355;682.4369507;1.159562588;1.077593327;2.161430359;2.169402361;-0.267255366;86.5043869;54.89422226;100.0171585;405.7200012;402.8150024;280.8881531;27733.31641;58.30001068
13.06.2019 10:08:55,168;697.487854;697.7839355;682.4369507;1.159562588;1.077593327;2.1611166;2.196468353;-0.088423699;86.5043869;54.86120224;99.99463654;407.6400146;402.9769897;280.3543396;27733.31641;58.25219345
13.06.2019 10:09:10,202;697.487854;697.7839355;682.4369507;1.159562588;1.077593327;2.160489082;2.168466091;-0.117296547;86.52791595;54.86120224;99.983078;403.7999878;403.8959961;280.3543396;27733.33398;58.29878998
13.06.2019 10:09:25,240;697.487854;697.7839355;682.4284058;1.159562588;1.077593327;2.160489082;2.155149698;-0.340261102;86.52008057;54.86120224;100.0154495;404.1600037;403.5350037;280.9699097;27733.33398;58.29878998
13.06.2019 10:09:40,267;697.4855347;697.7839355;682.4284058;1.159562588;1.077593327;2.160489082;2.148193598;-0.304152936;86.52008057;54.82818222;99.98685455;405.6000061;403.6080017;280.8702087;27733.33398;58.20716858
13.06.2019 10:09:55,305;697.4855347;697.7839355;682.4284058;1.159562588;1.077593327;2.162058115;2.180995703;0.104043476;86.52791595;54.82818222;99.99346924;405.7200012;403.355011;279.9421997;27733.33398;58.20716858
13.06.2019 10:10:10,342;697.4855347;697.7839355;682.4355469;1.159562588;1.077593327;2.161430359;2.145558834;-0.020947879;86.55930328;54.82818222;100.0170593;407.0400085;403.427002;280.2078247;27733.34961;58.20716858
13.06.2019 10:10:25,376;697.4855347;697.7839355;682.4355469;1.159562588;1.077593327;2.162685394;2.153458595;0.036711141;86.54360962;54.86120224;100.0111465;405.2399902;403.1929932;280.2078247;27733.34961;58.29820251
13.06.2019 10:10:40,404;697.4855347;697.7865601;682.4355469;1.159562588;1.077593327;2.162685394;2.166405678;-0.090266168;86.57498169;54.86120224;100.003334;406.5599976;403.3190002;280.5587463;27733.34961;58.20351791
13.06.2019 10:10:55,428;697.4891357;697.7865601;682.4355469;1.160883904;1.077593327;2.16394043;2.160405874;0.167420894;86.56713867;54.86120224;99.99555206;406.7999878;403.1029968;280.0055542;27733.34961;58.20351791
13.06.2019 10:11:10,465;697.4891357;697.7865601;682.4355469;1.160883904;1.077593327;2.164254427;2.201861858;-0.002796002;86.57498169;54.82818222;100.0195847;408.6000061;403.1749878;280.5161438;27733.36719;58.20351791
13.06.2019 10:11:25,498;697.4891357;697.7865601;682.4355469;1.160883904;1.077593327;2.164567947;2.127826691;0.011595756;86.59851074;54.86120224;100.0298004;407.2799988;402.9590149;280.5161438;27733.36719;58.2472229
13.06.2019 10:11:40,541;697.4904175;697.7865601;682.4355469;1.160883904;1.077593327;2.16394043;2.143299341;-0.017213669;86.59851074;54.86120224;100.0003891;407.3999939;402.9230042;280.5161438;27733.36719;58.22014236
13.06.2019 10:11:55,578;697.4904175;697.7865601;682.4355469;1.160883904;1.077593327;2.165195465;2.151202917;0.105276883;86.60636139;54.86120224;100.0317764;404.519989;403.1210022;280.3366089;27733.36719;58.28977966
13.06.2019 10:12:10,620;697.4904175;697.7865601;682.4355469;1.160883904;1.077593327;2.164567947;2.208733559;0.05852228;86.63772583;54.82818222;100.0277405;405.8399963;403.1390076;280.3863525;27733.38281;58.28977966
13.06.2019 10:12:25,657;697.4882813;697.7865601;682.4355469;1.160883904;1.077593327;2.166136742;2.131605387;0.130406469;86.65341949;54.86120224;100.0046844;405.1199951;403.0130005;280.3863525;27733.38281;58.28977966
13.06.2019 10:12:40,698;697.4882813;697.7865601;682.4355469;1.160883904;1.077593327;2.165508986;2.139530659;0.101663031;86.63772583;54.86120224;100.0349426;405.9599915;403.0130005;280.3863525;27733.38281;58.28977966
13.06.2019 10:12:55,740;697.4882813;697.7865601;682.4355469;1.160883904;1.077593327;2.165822983;2.148381948;0.056590199;86.64557648;54.82818222;100.0410538;406.3200073;403.0669861;280.6406555;27733.38281;58.28977966
13.06.2019 10:13:10,777;697.4882813;697.7865601;682.4355469;1.160883904;1.077593327;2.167078018;2.102612495;0.114081994;86.67694855;54.86120224;100.0289459;405.8399963;402.9410095;280.6406555;27733.40039;58.28977966
13.06.2019 10:13:25,809;697.4882813;697.7865601;682.4355469;1.160883904;1.077593327;2.166764498;2.180995703;0.099736951;86.67694855;54.86120224;100.0030212;408.6000061;403.0310059;280.6406555;27733.40039;58.28977966
13.06.2019 10:13:40,844;697.4819336;697.7886963;682.4355469;1.160883904;1.077593327;2.1673913;2.138587713;0.321673036;86.67694855;54.86120224;99.99721527;405.3599854;403.1390076;280.1052246;27733.40039;58.22285843
13.06.2019 10:13:55,875;697.4888916;697.7886963;682.4355469;1.160883904;1.077593327;2.166764498;2.084510565;0.293043345;86.67694855;54.86120224;99.96615601;407.1600037;403.1390076;280.1052246;27733.40039;58.22285843
13.06.2019 10:14:10,914;697.4888916;697.7886963;682.4355469;1.160883904;1.077593327;2.167078018;2.211887598;0.132199213;86.69264221;54.86120224;99.98001099;406.0799866;402.5440063;280.5904846;27733.41602;58.20346069
13.06.2019 10:14:25,956;697.4868774;697.7886963;682.4355469;1.160883904;1.077593327;2.167705536;2.173706532;0.160904184;86.69264221;54.86120224;99.97222137;404.519989;402.7070007;280.5904846;27733.41602;58.29354095
13.06.2019 10:14:41,001;697.4868774;697.7886963;682.4355469;1.160883904;1.077593327;2.168332577;2.194979429;0.189592674;86.7004776;54.86120224;99.99357605;406.6799927;402.5979919;280.5904846;27733.41602;58.20342636
13.06.2019 10:14:56,029;697.4927368;697.7886963;682.4355469;1.160883904;1.077593327;2.168332577;2.114763975;0.452476323;86.72400665;54.89422226;100.0190582;405.8399963;403.0490112;279.8618164;27733.41602;58.20342636
13.06.2019 10:15:11,069;697.4855957;697.7886963;682.4355469;1.160883904;1.077593327;2.168646812;2.169964075;0.165340111;86.72400665;54.86120224;100.0132599;406.0799866;403.0669861;280.6975403;27733.43359;58.20342636
13.06.2019 10:15:26,096;697.4963989;697.7886963;682.4355469;1.160883904;1.077593327;2.168332577;2.175015926;0.150980189;86.70831299;54.86120224;100.0219345;407.3999939;402.6159973;280.6975403;27733.43359;58.20342636
13.06.2019 10:15:41,127;697.4914551;697.7886963;682.4355469;1.160883904;1.077593327;2.168646812;2.163031816;0.138621911;86.72400665;54.86120224;100.0269928;407.7600098;402.6340027;280.6975403;27733.43359;58.20342636
13.06.2019 10:15:56,160;697.4890747;697.7886963;682.4355469;1.160883904;1.077593327;2.168646812;2.189018488;0.308993101;86.7004776;54.89422226;100.0230865;405.3599854;402.9049988;280.2253418;27733.43359;58.20342636
13.06.2019 10:16:11,199;697.4890747;697.7886963;682.4355469;1.160883904;1.077593327;2.168332577;2.203162909;0.396082789;86.69264221;54.86120224;100.0344467;407.3999939;402.6520081;279.9442444;27733.44922;58.20342636
13.06.2019 10:16:26,238;697.4890747;697.7886963;682.4355469;1.160883904;1.077593327;2.167705536;2.188645601;0.138452783;86.70831299;54.82818222;99.97331238;406.4400024;402.4719849;280.5786743;27733.44922;58.20342636
13.06.2019 10:16:41,276;697.4890747;697.7886963;682.4355469;1.160883904;1.077593327;2.168960333;2.130850077;0.195841461;86.70831299;54.86120224;99.98258209;408.480011;402.6700134;280.5786743;27733.44922;58.20342636
13.06.2019 10:16:56,312;697.4890747;697.7886963;682.4355469;1.160883904;1.077593327;2.168019056;2.201118231;0.352832615;86.7318573;54.89422226;99.99499512;407.1600037;402.3099976;280.0244751;27733.44922;58.20342636
13.06.2019 10:17:11,356;697.4890747;697.7886963;682.4355469;1.160883904;1.077593327;2.168646812;2.117796659;0.175719291;86.71617126;54.86120224;99.96902466;407.519989;402.3460083;280.5947266;27733.4668;58.20342636
13.06.2019 10:17:26,390;697.4954224;697.7886963;682.4355469;1.160883904;1.077593327;2.168960333;2.147441149;0.190044865;86.72400665;54.89422226;99.97068787;408.6000061;402.4719849;280.5947266;27733.4668;58.20342636
13.06.2019 10:17:41,419;697.4954224;697.7886963;682.4355469;1.160883904;1.077593327;2.169588089;2.204277515;0.218737826;86.72400665;54.89422226;99.99481964;409.6799927;402.2919922;280.5947266;27733.4668;58.20342636
13.06.2019 10:17:56,464;697.4922485;697.7886963;682.4355469;1.160883904;1.077593327;2.168646812;2.132738829;0.175719291;86.72400665;54.86120224;99.9825058;408.9599915;402.2380066;280.5947266;27733.4668;58.20342636
13.06.2019 10:18:11,503;697.4905396;697.7886963;682.4355469;1.160883904;1.077593327;2.16927433;2.138022184;0.35586077;86.72400665;54.89422226;99.98539734;406.9200134;402.4179993;280.3249512;27733.48242;58.20342636
13.06.2019 10:18:26,538;697.4905396;697.7886963;682.4355469;1.160883904;1.077593327;2.16927433;2.163594246;0.35586077;86.70831299;54.86120224;99.98153687;407.0400085;402.3819885;280.3249512;27733.48242;58.20342636
13.06.2019 10:18:41,566;697.4962769;697.7914429;682.4355469;1.160883904;1.077593327;2.170215368;2.140096188;0.28115505;86.7318573;54.89422226;99.98281097;408.9599915;402.2380066;280.6513672;27733.48242;58.20342636
13.06.2019 10:18:56,608;697.4962769;697.7914429;682.4355469;1.160883904;1.077593327;2.170215368;2.182676077;0.56748116;86.73970032;54.89422226;100.0087814;406.6799927;402.3640137;279.8568115;27733.48242;58.27856064
13.06.2019 10:19:11,648;697.4962769;697.7914429;682.4355469;1.160883904;1.077593327;2.170842648;2.150262833;0.27056092;86.75538635;54.86120224;100.0399933;405.9599915;402.7250061;280.7601929;27733.5;58.26834488
13.06.2019 10:19:26,675;697.4962769;697.7914429;682.4355469;1.160883904;1.077593327;2.171470404;2.149886847;0.170795843;86.77106476;54.82818222;100.0147247;405.2399902;403.1749878;281.1166687;27733.5;58.26834488
13.06.2019 10:19:41,705;697.4920044;697.7914429;682.4439087;1.160883904;1.077593327;2.171156645;2.170900106;0.424693674;86.79459381;54.89422226;100.0244598;408.2399902;403.3190002;280.3720398;27733.5;58.2065773
13.06.2019 10:19:56,742;697.4920044;697.7914429;682.4439087;1.160883904;1.077593327;2.172097683;2.205020666;0.17815797;86.81028748;54.89422226;100.0230331;407.519989;403.1570129;281.1757507;27733.5;58.23798752
13.06.2019 10:20:11,769;697.4987183;697.7914429;682.4439087;1.160883904;1.077593327;2.171783686;2.182116032;0.372393072;86.79459381;54.7951088;100.030426;406.2000122;402.7250061;280.5966187;27733.51758;58.20051193
13.06.2019 10:20:26,806;697.4937744;697.7914429;682.4403076;1.160883904;1.077593327;2.172724962;2.225960016;0.359124124;86.81812286;54.86120224;100.0270615;407.1600037;403.2650146;280.5966187;27733.51758;58.20051193
13.06.2019 10:20:41,841;697.4937744;697.7914429;682.4403076;1.160883904;1.077593327;2.172411442;2.147817612;-0.03622406;86.81812286;54.82818222;100.0237503;408.2399902;402.7969971;281.65448;27733.51758;58.23783493
13.06.2019 10:20:56,873;697.4937744;697.7914429;682.4403076;1.160883904;1.077593327;2.174293756;2.075717688;0.670040965;86.83381653;54.82818222;100.0127487;408.3599854;402.9230042;279.9311218;27733.51758;58.23783493
13.06.2019 10:21:11,907;697.4937744;697.7914429;682.4403076;1.160883904;1.077593327;2.17303896;2.172771454;0.590042472;86.83381653;54.86120224;99.99750519;404.6400146;403.2290039;279.9950867;27733.5332;58.21281433
13.06.2019 10:21:26,945;697.4937744;697.7914429;682.4403076;1.160883904;1.077593327;2.173666716;2.152518988;0.324699849;86.85734558;54.86120224;100.0149765;406.0799866;403.0669861;280.8114014;27733.5332;58.21281433
13.06.2019 10:21:41,979;697.4985352;697.7914429;682.4376221;1.160883904;1.077593327;2.173666716;2.071506023;0.324699849;86.84166718;54.89422226;100.019165;406.3200073;402.8150024;280.8114014;27733.5332;58.21281433
13.06.2019 10:21:57,016;697.4956055;697.7914429;682.4376221;1.160883904;1.077593327;2.174607754;2.13689065;0.434056729;86.86519623;54.82818222;100.0180817;408.9599915;402.7609863;280.6265564;27733.5332;58.20000839
13.06.2019 10:22:12,050;697.4901733;697.7914429;682.4376221;1.160883904;1.077593327;2.175235033;2.224850655;0.462563246;86.86519623;54.86120224;100.0193329;407.7600098;402.8330078;280.6265564;27733.55078;58.20000839
13.06.2019 10:22:27,079;697.4979858;697.7914429;682.4376221;1.160883904;1.077593327;2.174607754;2.191068411;0.327155769;86.88872528;54.86120224;100.0147705;405.480011;403.0669861;281.1324768;27733.55078;58.20000839
13.06.2019 10:22:42,119;697.5022583;697.7914429;682.4376221;1.160883904;1.077593327;2.175235033;2.216521502;0.355726033;86.88872528;54.86120224;100.0279236;406.7999878;403.0849915;281.1324768;27733.55078;58.20000839
13.06.2019 10:22:57,156;697.4953613;697.7914429;682.4376221;1.160883904;1.077593327;2.175235033;2.087564707;0.499003708;86.8965683;54.86120224;100.0233994;406.6799927;403.3009949;280.7338867;27733.55078;58.20000839
13.06.2019 10:23:12,195;697.5025024;697.7914429;682.4376221;1.160883904;1.077593327;2.175862789;2.206320524;0.485606432;86.91225433;54.82818222;100.0120621;408.480011;402.6700134;280.8505249;27733.56641;58.20000839
13.06.2019 10:23:27,222;697.4974365;697.7914429;682.4376221;1.160883904;1.077593327;2.177117825;2.149886847;0.542595565;86.92009735;54.86120224;100.0162811;406.7999878;402.6520081;280.8505249;27733.56641;58.20000839
13.06.2019 10:23:42,254;697.4974365;697.7919922;682.4376221;1.160883904;1.077593327;2.176490068;2.149886847;0.514082253;86.90440369;54.82818222;100.0062027;405.8399963;403.1570129;280.8505249;27733.56641;58.20000839
13.06.2019 10:23:57,288;697.5019531;697.7919922;682.4376221;1.160883904;1.077593327;2.177117825;2.171274424;0.558556497;86.91225433;54.89422226;100.0026016;406.3200073;402.9410095;280.8060608;27733.56641;58.20000839
13.06.2019 10:24:12,315;697.4968262;697.7919922;682.4307251;1.160883904;1.077593327;2.178059101;2.150262833;0.601235151;86.9436264;54.89422226;100.0139618;407.519989;402.6159973;280.8060608;27733.58398;58.20000839
13.06.2019 10:24:27,353;697.4968262;697.7919922;682.4307251;1.160883904;1.077593327;2.178372383;2.171274424;0.611604989;86.96715546;54.86120224;100.0173035;406.6799927;402.5979919;280.8167114;27733.58398;58.248806
13.06.2019 10:24:42,388;697.4968262;697.7919922;682.4307251;1.160883904;1.077593327;2.17931366;2.154398203;0.654257953;86.96715546;54.89422226;99.9998703;407.3999939;402.3819885;280.8167114;27733.58398;58.20017624
13.06.2019 10:24:57,413;697.4995728;697.7919922;682.4307251;1.160883904;1.077593327;2.178372383;2.109262228;0.784260869;86.95931244;54.86120224;100.0069427;407.0400085;402.1659851;280.3357544;27733.58398;58.20017624
13.06.2019 10:25:12,453;697.4995728;697.7919922;682.4371948;1.160883904;1.077593327;2.179627419;2.158341646;0.74507004;86.96715546;54.86120224;100.010582;407.6400146;402.256012;280.6031799;27733.59961;58.20017624
13.06.2019 10:25:27,494;697.4995728;697.7949219;682.4371948;1.160883904;1.077593327;2.179627419;2.149322271;0.834148049;87.00637054;54.86120224;99.99333191;409.4400024;402.3819885;280.3548584;27733.59961;58.20017624
13.06.2019 10:25:42,526;697.4995728;697.7949219;682.4371948;1.16217947;1.077593327;2.180254698;2.174454689;0.763775766;86.99853516;54.86120224;99.98474121;405.7200012;402.2739868;280.630127;27733.59961;58.20017624
13.06.2019 10:25:57,555;697.4995728;697.7949219;682.4371948;1.16217947;1.077593327;2.180254698;2.139153481;0.54043901;86.99853516;54.86120224;100.0235977;408.7200012;402.8150024;281.2528076;27733.59961;58.20017624
13.06.2019 10:26:12,589;697.4995728;697.7949219;682.4371948;1.16217947;1.077593327;2.180882454;2.154585838;0.691974759;87.02206421;54.86120224;100.025528;407.1600037;402.9410095;280.9094543;27733.61719;58.20017624
13.06.2019 10:26:27,638;697.4995728;697.7949219;682.4371948;1.16217947;1.078733444;2.18151021;2.124233484;0.446713299;87.02990723;54.86120224;99.9912262;407.0400085;402.9410095;281.672821;27733.61719;58.20017624
13.06.2019 10:26:42,675;697.4995728;697.7949219;682.4371948;1.16217947;1.078733444;2.18182373;2.194607019;0.551791012;87.04559326;54.86120224;100.0078125;406.4400024;403.0849915;281.4193115;27733.61719;58.20017624
13.06.2019 10:26:57,710;697.5045776;697.7949219;682.4371948;1.16217947;1.078733444;2.182137489;2.186221361;0.579282701;87.05343628;54.86120224;100.0204468;409.2000122;403.2829895;281.3822327;27733.61719;58.20017624
13.06.2019 10:27:12,738;697.49823;697.7949219;682.4371948;1.16217947;1.078733444;2.183078527;2.143676043;0.621845484;87.06912231;54.89422226;100.0199814;407.3999939;403.2109985;281.3822327;27733.63281;58.20017624
13.06.2019 10:27:27,768;697.49823;697.7949219;682.4371948;1.16217947;1.078733444;2.183392525;2.144617558;0.715990067;87.08481598;54.86120224;100.0176926;406.5599976;402.9769897;281.1589966;27733.63281;58.20017624
13.06.2019 10:27:42,809;697.5008545;697.7949219;682.4371948;1.16217947;1.078733444;2.183706045;2.161906719;0.610174358;87.09265137;54.86120224;100.0314178;405.7200012;403.0310059;281.4940796;27733.63281;58.20017624
13.06.2019 10:27:57,845;697.5008545;697.7949219;682.4371948;1.16217947;1.078733444;2.182764769;2.183982611;1.065029144;87.07696533;54.86120224;100.0230713;406.9200134;402.9769897;280.1055603;27733.63281;58.20017624
13.06.2019 10:28:12,876;697.5008545;697.7949219;682.4371948;1.16217947;1.078733444;2.183392525;2.11590147;0.463912189;87.06128693;54.86120224;100.0124512;408.8399963;403.1749878;281.862793;27733.65039;58.20017624
13.06.2019 10:28:27,912;697.5008545;697.7949219;682.4371948;1.16217947;1.078733444;2.183706045;2.154022455;0.359126478;87.08481598;54.86120224;100.0011215;407.2799988;402.868988;282.1950684;27733.65039;58.28658295
13.06.2019 10:28:42,951;697.5087891;697.7949219;682.4371948;1.16217947;1.078733444;2.182451487;2.218188524;0.653703272;87.06912231;54.86120224;99.98921967;408.480011;403.1570129;281.2142334;27733.65039;58.28658295
13.06.2019 10:28:57,993;697.5087891;697.7949219;682.4371948;1.16217947;1.078733444;2.183392525;2.151579142;0.69621712;87.08481598;54.86120224;99.99723816;406.4400024;403.2470093;281.2142334;27733.65039;58.2011528
13.06.2019 10:29:13,025;697.5087891;697.7987671;682.4371948;1.16217947;1.078733444;2.183392525;2.146688223;0.69621712;87.06912231;54.86120224;100.0288391;408.480011;403.2470093;281.2142334;27733.66602;58.2011528
13.06.2019 10:29:28,063;697.5087891;697.7987671;682.4371948;1.16217947;1.078733444;2.182137489;2.24569869;0.621798396;87.06128693;54.86120224;100.0068207;408.1199951;402.9590149;281.4085693;27733.66602;58.23051834
13.06.2019 10:29:43,098;697.4967651;697.7987671;682.4371948;1.16217947;1.078733444;2.182451487;2.238698483;0.635998011;87.06912231;54.86120224;100.0259705;407.1600037;403.3729858;281.4085693;27733.66602;58.23051834
13.06.2019 10:29:58,134;697.5032349;697.7987671;682.4371948;1.16217947;1.078733444;2.183392525;2.164344072;0.67852968;87.07696533;54.86120224;100.003067;407.6400146;403.1390076;281.4085693;27733.66602;58.23051834
13.06.2019 10:30:13,166;697.5032349;697.7987671;682.4371948;1.16217947;1.078733444;2.182451487;2.177259207;0.743861318;87.07696533;54.86120224;99.97547913;407.0400085;403.6260071;281.1073608;27733.68359;58.2693367
13.06.2019 10:30:28,204;697.4976807;697.7987671;682.4371948;1.16217947;1.078733444;2.182451487;2.123287678;0.743861318;87.09265137;54.86120224;99.96781921;406.0799866;402.9949951;281.1073608;27733.68359;58.2693367
