Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 10:30:43,250;697.5059814;697.7987671;682.4371948;1.16217947;1.078733444;2.182451487;2.161156416;0.743861318;87.06128693;54.86120224;99.9831543;406.4400024;402.9949951;281.1073608;27733.68359;58.2003746
13.06.2019 10:30:58,289;697.500061;697.7987671;682.4371948;1.16217947;1.078733444;2.182451487;2.087946415;0.693182528;87.07696533;54.86120224;99.97708893;405.1199951;402.7789917;281.1073608;27733.68359;58.2003746
13.06.2019 10:31:13,324;697.5031738;697.7987671;682.4371948;1.16217947;1.078733444;2.183392525;2.148193598;0.73570013;87.07696533;54.86120224;99.99994659;406.4400024;403.3009949;281.1073608;27733.69922;58.2003746
13.06.2019 10:31:28,370;697.4989014;697.7987671;682.4371948;1.16217947;1.078733444;2.183392525;2.188645601;0.73570013;87.08481598;54.86120224;99.99315643;405.480011;402.9769897;281.1073608;27733.69922;58.2003746
13.06.2019 10:31:43,410;697.5032959;697.7987671;682.4371948;1.16217947;1.078733444;2.183706045;2.164156675;0.605307996;87.08481598;54.86120224;99.98818207;406.7999878;403.1749878;281.5110168;27733.69922;58.2003746
13.06.2019 10:31:58,456;697.5032959;697.7987671;682.4371948;1.16217947;1.078733444;2.182451487;2.123666286;0.548556566;87.08481598;54.86120224;99.96952057;407.7600098;403.0310059;281.5110168;27733.69922;58.2003746
13.06.2019 10:32:13,495;697.5032959;697.7987671;682.4371948;1.16217947;1.078733444;2.183392525;2.144429445;0.591126204;87.07696533;54.86120224;99.97779846;407.3999939;402.9230042;281.5110168;27733.7168;58.2003746
13.06.2019 10:32:28,530;697.5061035;697.7987671;682.4371948;1.16217947;1.078733444;2.183392525;2.237223387;0.518896282;87.07696533;54.86120224;99.97091675;406.2000122;402.526001;281.712677;27733.7168;58.2003746
13.06.2019 10:32:43,569;697.5061035;697.7987671;682.4371948;1.16217947;1.078733444;2.183392525;2.176324606;0.591206312;87.08481598;54.89422226;100.0060501;409.3200073;402.6520081;281.4315796;27733.7168;58.25009918
13.06.2019 10:32:58,610;697.5061035;697.7987671;682.4371948;1.16217947;1.078733444;2.182451487;2.191254616;0.628362477;87.06912231;54.86120224;100.0198212;407.3999939;402.7789917;281.288269;27733.7168;58.20026779
13.06.2019 10:33:13,649;697.4998779;697.7987671;682.4371948;1.16217947;1.078733444;2.182451487;2.153270721;0.628362477;87.06912231;54.86120224;100.0276337;408.1199951;403.3909912;281.288269;27733.73242;58.20026779
13.06.2019 10:33:28,685;697.5019531;697.7987671;682.4371948;1.16217947;1.078733444;2.182451487;2.183422565;0.670908213;87.06912231;54.86120224;100.0171204;406.9200134;403.355011;281.288269;27733.73242;58.20026779
13.06.2019 10:33:43,714;697.5019531;697.7987671;682.4371948;1.16217947;1.078733444;2.183392525;2.184728861;0.88383466;87.08481598;54.86120224;99.99734497;407.8800049;403.0490112;280.6937256;27733.73242;58.20446396
13.06.2019 10:33:58,755;697.5019531;697.7987671;682.4371948;1.16217947;1.078733444;2.182764769;2.169402361;0.672519863;87.09265137;54.86120224;100.0337601;407.2799988;402.8510132;281.2045898;27733.73242;58.26060867
13.06.2019 10:34:13,795;697.5019531;697.7987671;682.4371948;1.16217947;1.078733444;2.183392525;2.151202917;0.658352494;87.09265137;54.86120224;100.0343094;409.6799927;402.3280029;281.2045898;27733.75;58.20599747
13.06.2019 10:34:28,825;697.5019531;697.7987671;682.4371948;1.16217947;1.078733444;2.182137489;2.24569869;0.843235672;87.08481598;54.82818222;100.0255814;409.2000122;402.9410095;280.6490173;27733.75;58.24985886
13.06.2019 10:34:43,869;697.5019531;697.7987671;682.4371948;1.16217947;1.078733444;2.182764769;2.169215202;0.467626601;87.07696533;54.86120224;100.0207062;407.2799988;402.9049988;281.7764893;27733.75;58.24985886
13.06.2019 10:34:58,902;697.5088501;697.802002;682.4371948;1.16217947;1.078733444;2.182764769;2.195351601;0.784485042;87.07696533;54.86120224;99.99052429;409.2000122;402.7609863;281.1350098;27733.75;58.29401779
13.06.2019 10:35:13,944;697.5088501;697.802002;682.4318848;1.16217947;1.078733444;2.182764769;2.132738829;0.615983069;87.06912231;54.82818222;99.99304962;407.7600098;402.8869934;281.5264587;27733.76758;58.29401779
13.06.2019 10:35:28,969;697.5019531;697.802002;682.4387207;1.16217947;1.078733444;2.183078527;2.179127693;0.630167663;87.06128693;54.86120224;99.98832703;406.6799927;403.0130005;281.5264587;27733.76758;58.29401779
13.06.2019 10:35:43,999;697.512146;697.802002;682.4387207;1.16217947;1.078733444;2.182137489;2.119690895;0.587612331;87.08481598;54.86120224;99.99861908;409.4400024;402.8330078;281.5264587;27733.76758;58.29401779
13.06.2019 10:35:59,039;697.512146;697.802002;682.4387207;1.16217947;1.078733444;2.182764769;2.157215357;0.615983069;87.06128693;54.86120224;99.97850037;408.2399902;402.7430115;281.5264587;27733.76758;58.29401779
13.06.2019 10:36:14,070;697.512146;697.802002;682.4387207;1.16217947;1.078733444;2.183706045;2.201303959;0.65854615;87.07696533;54.89422226;100.0070572;407.0400085;402.9590149;281.5264587;27733.7832;58.29401779
13.06.2019 10:36:29,110;697.512146;697.802002;682.4387207;1.16217947;1.078733444;2.183078527;2.183235884;0.85913825;87.07696533;54.89422226;99.99347687;408.8399963;402.4899902;280.8473816;27733.7832;58.29401779
13.06.2019 10:36:44,138;697.5039673;697.802002;682.4387207;1.16217947;1.078733444;2.182451487;2.235378981;0.558019638;87.06128693;54.89422226;99.98789215;409.9200134;402.5979919;281.6487732;27733.7832;58.29999542
13.06.2019 10:36:59,170;697.5095825;697.802002;682.4387207;1.16217947;1.078733444;2.183706045;2.124233484;0.61476469;87.06912231;54.86120224;100.0023422;407.7600098;402.7070007;281.6487732;27733.7832;58.29999542
13.06.2019 10:37:14,205;697.5022583;697.802002;682.4387207;1.16217947;1.078733444;2.182764769;2.155900955;0.558019638;87.08481598;54.86120224;100.02005;408;402.8330078;281.6487732;27733.80078;58.27952957
13.06.2019 10:37:29,247;697.5124512;697.802002;682.4387207;1.16217947;1.078733444;2.183392525;2.20000267;0.389474869;87.08481598;54.89422226;99.97418976;407.2799988;402.8330078;282.2385254;27733.80078;58.27952957
13.06.2019 10:37:44,288;697.5033569;697.802002;682.4387207;1.16217947;1.078733444;2.182451487;2.217633009;0.762817025;87.07696533;54.86120224;99.96678925;406.7999878;402.8869934;281.0768738;27733.80078;58.29912567
13.06.2019 10:37:59,328;697.5131836;697.802002;682.4387207;1.16217947;1.078733444;2.182451487;2.258749247;0.504841089;87.07696533;54.86120224;99.97650146;406.9200134;402.9590149;281.9162292;27733.80078;58.29912567
13.06.2019 10:38:14,359;697.5131836;697.802002;682.4387207;1.16217947;1.078733444;2.182764769;2.133682489;0.476424783;87.06128693;54.86120224;99.98164368;407.8800049;402.9769897;281.9162292;27733.81641;58.29912567
13.06.2019 10:38:29,392;697.5073242;697.802002;682.4377441;1.16217947;1.078733444;2.183706045;2.157403231;0.768482089;87.06912231;54.86120224;100.0065689;405.9599915;402.868988;281.2192993;27733.81641;58.29912567
13.06.2019 10:38:44,429;697.5073242;697.802002;682.4377441;1.16217947;1.078733444;2.183392525;2.156088591;0.629267573;87.06128693;54.86120224;99.99822998;410.3999939;403.0130005;281.4497986;27733.81641;58.29912567
13.06.2019 10:38:59,463;697.5039673;697.802002;682.4377441;1.16217947;1.078733444;2.183392525;2.138022184;0.682427824;87.06912231;54.86120224;100.0246124;406.3200073;403.2290039;281.4201355;27733.83398;58.29912567
13.06.2019 10:39:14,505;697.5078125;697.802002;682.4377441;1.16217947;1.078733444;2.182764769;2.149510622;0.654062927;87.06128693;54.82818222;100.0431671;407.2799988;403.3370056;281.4201355;27733.83398;58.29912567
13.06.2019 10:39:29,541;697.5078125;697.802002;682.4377441;1.16217947;1.078733444;2.182451487;2.174829006;0.639901221;87.06128693;54.86120224;100.0195313;407.7600098;403.2109985;281.4201355;27733.83398;58.23375702
13.06.2019 10:39:44,588;697.5078125;697.802002;682.4377441;1.16217947;1.078733444;2.183078527;2.14292264;0.367630571;87.08481598;54.92729568;99.99536133;408.2399902;403.0490112;282.1279297;27733.83398;58.29657745
13.06.2019 10:39:59,620;697.5042114;697.802002;682.4377441;1.16217947;1.078733444;2.183392525;2.093475819;0.578764141;87.09265137;54.89422226;99.99249268;408;402.6340027;281.578125;27733.84961;58.29657745
13.06.2019 10:40:14,664;697.5084229;697.802002;682.4377441;1.16217947;1.078733444;2.182451487;2.139153481;0.578764141;87.06128693;54.89422226;100.0362091;409.3200073;403.0130005;281.578125;27733.84961;58.25365829
13.06.2019 10:40:29,700;697.5132446;697.802002;682.4377441;1.16217947;1.078733444;2.182451487;2.143110991;0.536194086;87.06912231;54.86120224;100.0266571;406.5599976;403.0130005;281.578125;27733.84961;58.25365829
13.06.2019 10:40:44,723;697.5045166;697.802002;682.4377441;1.16217947;1.078733444;2.183392525;2.21077466;0.578764141;87.07696533;54.89422226;100.0456467;408.1199951;402.5620117;281.578125;27733.84961;58.25365829
13.06.2019 10:40:59,769;697.5158691;697.802002;682.4377441;1.16217947;1.078733444;2.182451487;2.137267828;0.633306026;87.07696533;54.89422226;100.0181503;407.8800049;402.3099976;281.578125;27733.86719;58.29561996
13.06.2019 10:41:14,802;697.5080566;697.8056641;682.4377441;1.16217947;1.078733444;2.182137489;2.155337334;0.60492903;87.08481598;54.86120224;99.99382782;409.3200073;402.3819885;281.578125;27733.86719;58.20595169
13.06.2019 10:41:29,847;697.5080566;697.8056641;682.4377441;1.16217947;1.078733444;2.183078527;2.154210091;0.529572904;87.08481598;54.86120224;100.0133591;408.3599854;402.5620117;281.9076233;27733.86719;58.27487946
13.06.2019 10:41:44,878;697.5080566;697.8056641;682.4377441;1.16217947;1.078733444;2.182764769;2.158529282;0.674445212;87.06912231;54.86120224;100.0043488;408.9599915;402.526001;281.54245;27733.86719;58.27487946
13.06.2019 10:41:59,923;697.5111084;697.8056641;682.4377441;1.16217947;1.078733444;2.183706045;2.085656166;0.688612342;87.06128693;54.86120224;100.0237274;409.2000122;402.3640137;281.54245;27733.88281;58.29999542
13.06.2019 10:42:14,962;697.5111084;697.8056641;682.4377441;1.16217947;1.081628442;2.183392525;2.168653488;0.528098822;87.06128693;54.82818222;100.0119781;411.7200012;402.1839905;281.951416;27733.88281;58.29999542
13.06.2019 10:42:29,996;697.5111084;697.8056641;682.4377441;1.16217947;1.081628442;2.183392525;2.196468353;0.794041336;87.06912231;54.82818222;100.0216141;409.5599976;402.1839905;281.1105652;27733.88281;58.29999542
13.06.2019 10:42:45,026;697.5031738;697.8056641;682.4377441;1.16217947;1.081628442;2.182451487;2.105273485;0.470551342;87.08481598;54.86120224;99.98911285;408;402.0939941;281.8952637;27733.88281;58.29999542
13.06.2019 10:43:00,066;697.5119629;697.8056641;682.4377441;1.16217947;1.081628442;2.183392525;2.183982611;0.255093217;87.06128693;54.82818222;99.98614502;409.5599976;402.256012;282.6161194;27733.90039;58.29999542
13.06.2019 10:43:15,108;697.5119629;697.8056641;682.4377441;1.16217947;1.081628442;2.182764769;2.158529282;0.518056989;87.08481598;54.86120224;99.99377441;409.3200073;402.6159973;281.8022461;27733.90039;58.29999542
13.06.2019 10:43:30,141;697.5113525;697.8056641;682.4377441;1.16217947;1.081628442;2.182764769;2.140661478;0.713788629;87.09265137;54.86120224;99.97923279;408.3599854;402.526001;281.2555847;27733.90039;58.29999542
13.06.2019 10:43:45,173;697.5113525;697.8056641;682.4377441;1.16217947;1.081628442;2.183706045;2.119880199;0.434191644;87.07696533;54.82818222;99.96483612;405.8399963;402.5799866;282.1555481;27733.90039;58.29999542
13.06.2019 10:44:00,205;697.5090942;697.8056641;682.4377441;1.16217947;1.081628442;2.183392525;2.186967611;0.293812275;87.09265137;54.82818222;99.97296143;410.0400085;402.3280029;282.5079651;27733.91602;58.29999542
13.06.2019 10:44:15,244;697.5170288;697.8056641;682.4377441;1.16217947;1.081628442;2.183706045;2.188459158;0.530253887;87.09265137;54.86120224;99.98588562;409.0799866;402.5079956;281.887146;27733.91602;58.3841095
13.06.2019 10:44:30,292;697.5170288;697.8056641;682.4377441;1.16217947;1.081628442;2.184647083;2.136701822;0.176735848;87.11618042;54.82818222;99.96839905;408.3599854;402.5620117;282.9941406;27733.91602;58.30575943
13.06.2019 10:44:45,320;697.5170288;697.8056641;682.4377441;1.16217947;1.081628442;2.184961319;2.163031816;0.538318038;87.11618042;54.86120224;99.98609924;407.8800049;402.526001;281.983551;27733.91602;58.30575943
13.06.2019 10:45:00,357;697.5108032;697.8056641;682.4377441;1.16217947;1.081628442;2.184961319;2.172584057;0.759886801;87.12403107;54.86120224;99.99861908;408.2399902;402.6520081;281.4038391;27733.93359;58.30575943
13.06.2019 10:45:15,398;697.5108032;697.8056641;682.4377441;1.16217947;1.081628442;2.184961319;2.179501534;0.602511644;87.12403107;54.86120224;99.98461151;408.3599854;402.5440063;281.8437805;27733.93359;58.30575943
13.06.2019 10:45:30,426;697.5183716;697.8056641;682.4377441;1.16217947;1.081628442;2.186216116;2.134060144;0.616694808;87.13970947;54.82818222;99.98565674;408.1199951;402.5079956;281.8437805;27733.93359;58.30575943
13.06.2019 10:45:45,458;697.5183716;697.8056641;682.4377441;1.16217947;1.081628442;2.18558836;2.162656784;0.63085258;87.16323853;54.86120224;100.0023651;407.1600037;402.8330078;281.8437805;27733.93359;58.30575943
13.06.2019 10:46:00,488;697.5183716;697.8056641;682.4377441;1.16217947;1.081628442;2.18558836;2.163219213;0.681921721;87.13970947;54.7951088;100.0163269;406.5599976;403.0130005;281.8437805;27733.94922;58.30575943
13.06.2019 10:46:15,518;697.5109253;697.8056641;682.4377441;1.16217947;1.081628442;2.186843872;2.208919287;0.738582313;87.14756012;54.86120224;100.010231;405.9599915;403.7340088;281.8437805;27733.94922;58.36480331
13.06.2019 10:46:30,545;697.5209351;697.8056641;682.4377441;1.16217947;1.081628442;2.187157154;2.184915543;0.752694726;87.17893219;54.7951088;99.98161316;407.519989;403.3009949;281.8437805;27733.94922;58.36480331
13.06.2019 10:46:45,572;697.5209351;697.8056641;682.4377441;1.16217947;1.081628442;2.186843872;2.117796659;0.738582313;87.1710968;54.86120224;99.97399902;408.2399902;403.4089966;281.8437805;27733.94922;58.32310486
13.06.2019 10:47:00,611;697.5143433;697.8056641;682.4377441;1.16217947;1.081628442;2.188098431;2.106793404;0.615463972;87.17893219;54.86120224;99.98913574;407.519989;403.3909912;282.3468628;27733.9668;58.32310486
13.06.2019 10:47:15,642;697.5143433;697.8056641;682.4377441;1.16217947;1.081628442;2.188098431;2.179314613;0.209642574;87.20246124;55.7532692;100.0013428;409.5599976;403.4450073;283.4834595;27733.9668;58.30001068
13.06.2019 10:47:30,675;697.5103149;697.8056641;682.4377441;1.16217947;1.081628442;2.188726187;2.179314613;0.238074929;87.2259903;55.72019577;100.0067215;408.6000061;403.2290039;283.4834595;27733.9668;58.30001068
13.06.2019 10:47:45,711;697.5103149;697.8056641;682.4377441;1.16217947;1.07808733;2.189039469;2.165468693;0.283282369;87.2259903;55.72019577;100.0053101;410.2799988;403.9500122;283.4363708;27733.9668;58.30001068
13.06.2019 10:48:00,752;697.5142212;697.8056641;682.4377441;1.16217947;1.07808733;2.189353704;2.222630978;0.259233534;87.2259903;55.72019577;100.0000305;409.9200134;404.0580139;283.5037537;27733.98242;58.30001068
13.06.2019 10:48:15,794;697.5184326;697.8082275;682.4377441;1.16217947;1.07808733;2.190294743;2.184355736;0.301782429;87.25737;55.72019577;99.99854279;410.1600037;403.9320068;283.5037537;27733.98242;58.30001068
13.06.2019 10:48:30,823;697.5111694;697.8082275;682.4471436;1.16217947;1.07808733;2.190608501;2.21411252;0.220654607;87.24951935;55.68717575;99.98036194;409.2000122;403.8959961;283.3959045;27733.98242;58.30001068
13.06.2019 10:48:45,857;697.5181885;697.8082275;682.4471436;1.16217947;1.07808733;2.190294743;2.25287199;0.117984198;87.26521301;55.68717575;99.99990082;410.519989;403.6619873;283.7232666;27733.98242;58.30001068
13.06.2019 10:49:00,893;697.5181885;697.8082275;682.4398193;1.16217947;1.07808733;2.190921783;2.195351601;0.146369666;87.2730484;55.72019577;100.0201111;410.2799988;403.5350037;283.7232666;27734;58.30001068
13.06.2019 10:49:15,922;697.5187378;697.8082275;682.4398193;1.16217947;1.07808733;2.191236019;2.187526941;0.358738124;87.28874207;55.72019577;99.974823;411.6000061;403.5350037;283.2475891;27734;58.391922
13.06.2019 10:49:30,952;697.5137939;697.8082275;682.4398193;1.16217947;1.07808733;2.192177057;2.199630976;0.179209009;87.3044281;55.72019577;99.98807526;410.6400146;403.8599854;283.7903748;27734;58.391922
13.06.2019 10:49:45,994;697.5137939;697.8082275;682.4398193;1.16217947;1.07808733;2.192804813;2.17351985;0.260544956;87.3044281;55.72019577;100.0047607;411.2399902;403.6080017;283.7903748;27734;58.391922
13.06.2019 10:50:01,021;697.5227661;697.8082275;682.4398193;1.16217947;1.07808733;2.193431854;2.135003805;0.221636221;87.32012177;55.72019577;99.97753143;411.7200012;403.9320068;283.9789734;27734.01758;58.391922
13.06.2019 10:50:16,062;697.5131226;697.8082275;682.4398193;1.16217947;1.07808733;2.192804813;2.140284777;0.436079055;87.32012177;55.72019577;99.98661804;410.3999939;403.6260071;283.2980042;27734.01758;58.391922
13.06.2019 10:50:31,093;697.5131226;697.8082275;682.4398193;1.16217947;1.07808733;2.192804813;2.249010801;0.224872917;87.34365082;55.72019577;100.0042114;413.3999939;403.427002;283.8904419;27734.01758;58.3999939
13.06.2019 10:50:46,123;697.5131226;697.8082275;682.4398193;1.16217947;1.07808733;2.19374609;2.206320524;0.267393172;87.33580017;55.72019577;99.99958801;410.8800049;403.1390076;283.8904419;27734.01758;58.3999939
13.06.2019 10:51:01,162;697.5117188;697.8082275;682.4398193;1.16217947;1.07808733;2.19374609;2.136701822;0.505779505;87.35149384;55.72019577;100.0242004;410.1600037;403.1390076;283.2214966;27734.0332;58.3999939
13.06.2019 10:51:16,198;697.5239868;697.8082275;682.4398193;1.162699938;1.07808733;2.194687128;2.167904377;0.548149884;87.36717987;55.68717575;100.0019302;409.9200134;403.427002;283.2214966;27734.0332;58.3999939
13.06.2019 10:51:31,228;697.5166626;697.8082275;682.4398193;1.162699938;1.07808733;2.194687128;2.183795929;0.405430377;87.36717987;55.68717575;99.99210358;410.6400146;403.5899963;283.6221924;27734.0332;58.3999939
13.06.2019 10:51:46,272;697.5111084;697.8082275;682.4398193;1.162699938;1.07808733;2.195000887;2.16696763;0.419548601;87.38287354;55.68717575;100.0131302;411.8399963;403.4450073;283.6221924;27734.0332;58.3999939
13.06.2019 10:52:01,312;697.5111084;697.8082275;682.4398193;1.162699938;1.07808733;2.195941925;2.169776678;0.252704859;87.38287354;55.72019577;100.0174484;413.6400146;403.697998;284.2098694;27734.05078;58.3999939
13.06.2019 10:52:16,352;697.5148315;697.8082275;682.4398193;1.162699938;1.082033038;2.195941925;2.215595007;0.193872333;87.40640259;55.68717575;100.0324097;410.8800049;403.4989929;284.5023804;27734.05078;58.3999939
13.06.2019 10:52:31,393;697.510437;697.8082275;682.4398193;1.162699938;1.082033038;2.197197199;2.158529282;0.446828276;87.42993164;55.72019577;100.012291;409.9200134;403.6260071;283.8709717;27734.05078;58.3999939
13.06.2019 10:52:46,422;697.5133057;697.8082275;682.4398193;1.162699938;1.082033038;2.197510719;2.144994259;0.652034342;87.43776703;55.68717575;100.0140152;409.2000122;403.4450073;283.3337097;27734.05078;58.3999939
13.06.2019 10:53:01,464;697.5133057;697.8082275;682.4398193;1.162699938;1.082033038;2.198138475;2.170338392;0.447678566;87.44561005;55.65415573;100.0204697;410.519989;403.6440125;283.9876709;27734.06641;58.3999939
13.06.2019 10:53:16,498;697.5216064;697.8082275;682.4398193;1.162699938;1.082033038;2.198451757;2.231133699;0.461755991;87.4691391;55.68717575;100.0232925;410.6400146;403.769989;283.9876709;27734.06641;58.3999939
13.06.2019 10:53:31,522;697.5216064;697.8082275;682.4436035;1.162699938;1.082033038;2.198451757;2.17351985;0.461755991;87.46129608;55.72019577;100.0460205;412.9200134;403.1029968;283.9876709;27734.06641;58.3999939
13.06.2019 10:53:46,555;697.5149536;697.812439;682.4436035;1.162699938;1.082033038;2.199079514;2.20000267;0.489984035;87.47698975;55.72019577;100.0110168;411;403.2829895;283.9876709;27734.06641;58.3999939
13.06.2019 10:54:01,596;697.5149536;697.812439;682.4436035;1.162699938;1.082033038;2.200334549;2.203905821;0.698073864;87.5005188;55.72019577;100.0059586;410.3999939;403.3190002;283.5606079;27734.08398;58.3999939
13.06.2019 10:54:16,626;697.5105591;697.812439;682.4436035;1.162699938;1.082033038;2.200648546;2.210032701;0.712154686;87.5005188;55.72019577;100.0297241;412.0799866;402.9949951;283.5606079;27734.08398;58.3999939
13.06.2019 10:54:31,664;697.517334;697.812439;682.4436035;1.162699938;1.082033038;2.201275587;2.095000029;0.549624503;87.5005188;55.72019577;100.0309982;411.2399902;402.9769897;284.0974426;27734.08398;58.3999939
13.06.2019 10:54:46,703;697.517334;697.812439;682.4436035;1.162699938;1.082033038;2.201275587;2.208919287;0.677443743;87.52404785;55.65415573;100.0340729;411.2399902;402.8510132;283.7374878;27734.08398;58.3999939
13.06.2019 10:55:01,749;697.517334;697.812439;682.4436035;1.162699938;1.082033038;2.202216864;2.229286671;0.71958071;87.5475769;55.72019577;100.0295639;411.9599915;402.6889954;283.7374878;27734.09961;58.3999939
13.06.2019 10:55:16,786;697.517334;697.812439;682.4436035;1.162699938;1.082033038;2.201903105;2.200932264;0.508794367;87.55541992;55.68717575;100.0138245;411.1199951;402.9949951;284.2917175;27734.09961;58.3999939
13.06.2019 10:55:31,819;697.517334;697.812439;682.4387817;1.162699938;1.082033038;2.202216864;2.162094355;0.522860765;87.5475769;55.72019577;99.99037933;411.2399902;403.1929932;284.2917175;27734.09961;58.3999939
13.06.2019 10:55:46,859;697.517334;697.812439;682.4387817;1.162699938;1.077647328;2.202530861;2.222075939;0.536954999;87.57110596;55.72019577;99.991539;411.8399963;402.6340027;284.2917175;27734.09961;58.3999939
13.06.2019 10:56:01,893;697.5142212;697.812439;682.4387817;1.162699938;1.077647328;2.203471899;2.179501534;0.349652469;87.60248566;55.72019577;100.0262756;412.2000122;402.7250061;284.8591003;27734.11719;58.3999939
13.06.2019 10:56:16,926;697.5184937;697.8095093;682.4387817;1.162699938;1.077647328;2.204099417;2.167716742;0.693759382;87.59463501;55.72019577;100.0117416;412.3200073;402.8330078;284.0477905;27734.11719;58.3999939
13.06.2019 10:56:31,958;697.5184937;697.8095093;682.4387817;1.162699938;1.077647328;2.204726458;2.217633009;0.721828878;87.61032867;55.72019577;99.99490356;411.480011;403.1570129;284.0477905;27734.11719;58.47025681
13.06.2019 10:56:46,999;697.5153198;697.8095093;682.4452515;1.162699938;1.077647328;2.205040455;2.167342424;0.735857725;87.61032867;55.72019577;100.0024719;410.1600037;403.3729858;284.0477905;27734.11719;58.47025681
13.06.2019 10:57:02,036;697.5153198;697.8095093;682.4452515;1.162699938;1.077647328;2.204413176;2.165468693;0.707806706;87.62601471;55.68717575;99.99620056;411;403.1210022;284.0477905;27734.13281;58.40026474
13.06.2019 10:57:17,062;697.5178223;697.8095093;682.4452515;1.162699938;1.077647328;2.205040455;2.177259207;0.834676266;87.61816406;55.68717575;99.99000549;413.0400085;403.3729858;283.7690125;27734.13281;58.40026474
13.06.2019 10:57:32,091;697.5178223;697.8095093;682.4452515;1.162699938;1.077647328;2.206609488;2.187526941;0.825517178;87.64169312;55.68717575;99.97633362;411.480011;402.9769897;283.9925842;27734.13281;58.46409607
13.06.2019 10:57:47,127;697.5178223;697.8095093;682.4452515;1.162699938;1.077647328;2.206609488;2.177446127;0.709610641;87.64169312;55.68717575;99.98651123;411.480011;403.1929932;284.3197632;27734.13281;58.46409607
13.06.2019 10:58:02,156;697.5178223;697.8095093;682.4452515;1.162699938;1.077647328;2.207236528;2.139719248;1.05373323;87.66523743;55.72019577;100.0151901;410.0400085;403.5899963;283.4271545;27734.15039;58.49999619
13.06.2019 10:58:17,195;697.5230713;697.8095093;682.4432983;1.162699938;1.077647328;2.207550526;2.184355736;0.767036378;87.67308044;55.68717575;100.0051727;411;403.1749878;284.2763062;27734.15039;58.49999619
13.06.2019 10:58:32,225;697.5160522;697.8109131;682.4432983;1.162699938;1.077647328;2.206609488;2.191813707;0.63728559;87.6966095;55.68717575;99.97563171;411.3599854;403.6619873;284.5239258;27734.15039;58.49999619
13.06.2019 10:58:47,267;697.5236206;697.8109131;682.4432983;1.162699938;1.077647328;2.208177805;2.138210773;0.980003476;87.70444489;55.72019577;99.97497559;409.9200134;403.8599854;283.7538452;27734.15039;58.49999619
13.06.2019 10:59:02,301;697.5236206;697.8109131;682.4432983;1.162699938;1.077647328;2.208805561;2.061725855;0.966018558;87.72013855;55.72019577;99.96144867;413.6400146;403.9679871;283.7538452;27734.16602;58.49999619
13.06.2019 10:59:17,335;697.5150757;697.8109131;682.4432983;1.162699938;1.077647328;2.209118843;2.223186255;0.685744345;87.72013855;55.72019577;99.96375275;410.1600037;403.9679871;284.7037354;27734.16602;58.49999619
13.06.2019 10:59:32,372;697.5231323;697.8109131;682.4432983;1.162699938;1.077647328;2.209118843;2.215409756;0.53409934;87.72797394;55.68717575;99.95129395;410.6400146;404.0400085;285.1322632;27734.16602;58.49999619
13.06.2019 10:59:47,410;697.5231323;697.8109131;682.4432983;1.162699938;1.077647328;2.210374117;2.239620209;0.698920786;87.7436676;56.51314545;99.95413208;414.8399963;403.9140015;284.7061157;27734.16602;58.49999619
13.06.2019 11:00:02,446;697.5231323;697.8109131;682.4432983;1.162699938;1.077647328;2.210687876;2.160781145;0.347246379;87.76719666;56.54616547;99.97187805;415.0799866;403.9679871;285.8589478;27734.18359;58.45198059
13.06.2019 11:00:17,486;697.5154419;697.8109131;682.4432983;1.162699938;1.077647328;2.211315155;2.216150999;0.395284563;87.75935364;56.54616547;99.9797287;412.7999878;403.7340088;285.8024292;27734.18359;58.45198059
13.06.2019 11:00:32,516;697.5154419;697.8109131;682.4432983;1.162699938;1.077647328;2.211628914;2.247907162;0.564703345;87.79072571;56.54616547;99.9841156;412.4400024;403.3190002;285.362915;27734.18359;58.49991608
13.06.2019 11:00:47,558;697.5221558;697.8109131;682.4432983;1.162699938;1.079939127;2.21225667;2.221705914;0.263606071;87.79072571;56.54616547;99.99246979;412.4400024;403.8599854;286.2941284;27734.18359;58.49991608
13.06.2019 11:01:02,595;697.5221558;697.81427;682.4432983;1.162699938;1.079939127;2.21225667;2.17202282;0.412926137;87.81425476;56.51314545;99.98680115;411.8399963;403.4089966;285.8716431;27734.19922;58.49991608
13.06.2019 11:01:17,623;697.5221558;697.81427;682.4432983;1.162699938;1.079939127;2.213825226;2.26626873;0.483007014;87.83778381;56.54616547;100.1489639;413.2799988;403.3909912;285.8716431;27734.19922;58.49991608
13.06.2019 11:01:32,660;697.5095215;697.81427;682.4432983;1.162699938;1.079939127;2.213197947;2.199259043;0.69993484;87.83778381;56.51314545;99.92996979;416.3999939;403.2290039;285.1782837;27734.19922;58.49991608
13.06.2019 11:01:47,703;697.5206299;697.81427;682.4432983;1.162699938;1.079939127;2.214138985;2.240910292;0.454325527;87.85347748;56.51314545;99.98672485;414;403.6619873;285.9925537;27734.19922;58.49991608
13.06.2019 11:02:02,747;697.5128784;697.81427;682.4432983;1.162699938;1.079939127;2.214766502;2.218559027;0.718668044;87.83778381;56.54616547;99.97354889;414.9599915;403.6619873;285.3230286;27734.2168;58.49991608
13.06.2019 11:02:17,777;697.5183105;697.81427;682.4432983;1.162699938;1.079939127;2.213825226;2.194048405;0.80839473;87.86916351;56.54616547;99.8707428;411.1199951;403.8420105;284.9502563;27734.2168;58.49991608
13.06.2019 11:02:32,817;697.5183105;697.81427;682.4432983;1.162699938;1.079939127;2.215080261;2.157590866;0.556781828;87.85347748;56.54616547;100.0091324;412.2000122;404.1300049;285.8212891;27734.2168;58.49991608
13.06.2019 11:02:47,857;697.5134888;697.81427;682.4432983;1.162699938;1.079939127;2.215080261;2.220595598;0.687059462;87.88485718;56.54616547;99.97894287;413.1600037;404.6889954;285.5313416;27734.2168;58.49991608
13.06.2019 11:03:02,894;697.5213623;697.81427;682.4432983;1.162699938;1.079939127;2.215394258;2.232980013;0.481238991;87.90053558;56.54616547;99.96430969;413.0400085;404.4729919;286.0750122;27734.23242;58.49991608
13.06.2019 11:03:17,925;697.5129395;697.81427;682.4432983;1.162699938;1.079939127;2.215707779;2.191813707;0.49521488;87.89269257;56.57923889;99.9978714;412.9200134;404.8150024;286.0750122;27734.23242;58.49991608
13.06.2019 11:03:32,961;697.5217896;697.81427;682.4432983;1.162699938;1.079939127;2.216648817;2.213000298;0.537161171;87.90838623;56.51314545;99.95039368;412.7999878;404.8330078;286.0750122;27734.23242;58.49991608
13.06.2019 11:03:47,998;697.5111084;697.81427;682.4432983;1.162699938;1.079939127;2.216648817;2.211145878;0.750194609;87.90838623;56.57923889;99.97922516;411.480011;404.7070007;285.4710388;27734.23242;58.49991608
13.06.2019 11:04:03,035;697.5209351;697.81427;682.4432983;1.162699938;1.079939127;2.216962576;2.180995703;0.608807206;87.90838623;56.54616547;99.97914886;414.8399963;404.598999;285.9115601;27734.25;58.49991608
13.06.2019 11:04:18,073;697.5209351;697.8117065;682.4432983;1.162699938;1.079939127;2.217276573;2.173145294;0.62278688;87.92406464;56.54616547;99.94247437;411.6000061;404.3460083;285.9115601;27734.25;58.49991608
13.06.2019 11:04:33,119;697.5105591;697.8117065;682.4432983;1.162699938;1.079939127;2.216335297;2.194048405;0.580857158;87.92406464;56.54616547;99.93769836;411.8399963;404.4549866;285.9115601;27734.25;58.49991608
13.06.2019 11:04:48,161;697.5202637;697.8117065;682.4432983;1.162699938;1.079939127;2.216962576;2.205020666;0.661984026;87.92406464;56.51314545;99.93530273;412.5599976;404.5270081;285.7607727;27734.25;58.49991608
13.06.2019 11:05:03,196;697.5202637;697.8117065;682.4432983;1.162699938;1.079939127;2.216648817;2.168091536;0.647997499;87.90838623;56.54616547;99.95437622;411.8399963;405.1570129;285.7607727;27734.26758;58.55318069
13.06.2019 11:05:18,227;697.5202637;697.8117065;682.4432983;1.162699938;1.079939127;2.216648817;2.193675995;0.647997499;87.91622162;56.54616547;100.0090179;412.2000122;404.6889954;285.7607727;27734.26758;58.55318069
13.06.2019 11:05:33,273;697.5202637;697.8117065;682.4432983;1.162699938;1.079939127;2.217590094;2.183422565;0.567862332;87.93975067;56.44705582;99.989151;411.8399963;404.7969971;286.1069336;27734.26758;58.59949875
13.06.2019 11:05:48,309;697.5192871;697.8117065;682.4432983;1.162699938;1.079939127;2.217276573;2.280905247;0.462754458;87.93975067;56.54616547;99.9755249;414.480011;404.1659851;286.365387;27734.26758;58.59949875
13.06.2019 11:06:03,345;697.5192871;697.8117065;682.4432983;1.162699938;1.079939127;2.217276573;2.200374603;0.795570672;87.93975067;56.54616547;99.99458313;413.2799988;404.6889954;285.4215698;27734.2832;58.50440216
13.06.2019 11:06:18,378;697.5140991;697.8117065;682.4432983;1.160870552;1.079939127;2.217276573;2.157966137;0.575015426;87.93191528;56.51314545;99.98620605;413.519989;404.8330078;286.0470581;27734.2832;58.59656143
13.06.2019 11:06:33,411;697.5233765;697.8117065;682.4498291;1.160870552;1.079939127;2.217276573;2.184728861;0.58897692;87.93191528;56.51314545;99.95955658;412.6799927;404.7250061;286.0470581;27734.2832;58.55160904
13.06.2019 11:06:48,449;697.519165;697.8117065;682.4498291;1.160870552;1.079939127;2.217276573;2.177446127;0.759086549;87.93191528;56.51314545;99.98930359;409.4400024;404.9230042;285.5249939;27734.2832;58.59981918
13.06.2019 11:07:03,491;697.519165;697.8117065;682.4498291;1.160870552;1.079939127;2.216962576;2.191441059;0.404228359;87.93191528;56.51314545;100.021225;410.7600098;404.7789917;286.4916382;27734.30078;58.59981918
13.06.2019 11:07:18,523;697.5140991;697.8117065;682.4498291;1.160870552;1.079939127;2.217276573;2.221150875;0.523255348;87.93191528;56.51314545;100.0095901;412.7999878;404.9049988;286.1938171;27734.30078;58.59981918
13.06.2019 11:07:33,560;697.5140991;697.8117065;682.4498291;1.160870552;1.079939127;2.217904329;2.183982611;0.663744748;87.92406464;56.54616547;99.97357178;411.7200012;404.7789917;285.8746033;27734.30078;58.59981918
13.06.2019 11:07:48,596;697.5140991;697.8117065;682.4498291;1.160870552;1.079939127;2.217904329;2.164156675;0.598549724;87.95544434;56.51314545;99.97766113;412.7999878;404.5809937;285.8746033;27734.30078;58.59981918
13.06.2019 11:08:03,622;697.5189819;697.8117065;682.4411621;1.160870552;1.079939127;2.218845367;2.226144791;0.640427709;87.971138;56.54616547;99.99570465;412.6799927;404.4549866;285.8746033;27734.31641;58.6892662
13.06.2019 11:08:18,663;697.5189819;697.8117065;682.4411621;1.160870552;1.079939127;2.218845367;2.235932589;0.640427709;87.971138;56.51314545;99.990448;412.2000122;404.6350098;285.8746033;27734.31641;58.6892662
13.06.2019 11:08:33,696;697.5112915;697.8117065;682.4411621;1.160870552;1.078413606;2.218531132;2.25746417;0.626440644;87.971138;56.48012924;99.99380493;413.519989;404.67099;285.8746033;27734.31641;58.6892662
13.06.2019 11:08:48,726;697.5181274;697.8117065;682.4411621;1.160870552;1.078413606;2.218531132;2.214483023;0.464450538;87.971138;56.51314545;100.0068512;411.1199951;404.3999939;286.5443115;27734.31641;58.69999313
13.06.2019 11:09:03,764;697.5093384;697.8117065;682.4411621;1.160870552;1.078413606;2.21821785;2.17389369;0.747107685;87.971138;56.51314545;99.98083496;412.5599976;404.2380066;285.7026672;27734.33398;58.69999313
13.06.2019 11:09:18,800;697.5161743;697.8117065;682.4411621;1.160870552;1.078413606;2.218531132;2.182676077;0.761037648;87.971138;56.51314545;99.9991684;414.7200012;403.9140015;285.7026672;27734.33398;58.69999313
13.06.2019 11:09:33,835;697.5161743;697.8117065;682.4411621;1.160870552;1.078413606;2.218845367;2.100330114;0.775005758;87.97897339;56.51314545;99.97086334;411.9599915;404.1480103;285.7026672;27734.33398;58.69999313
13.06.2019 11:09:48,872;697.5161743;697.8117065;682.4524536;1.160870552;1.078413606;2.218531132;2.201675892;0.684616983;87.97897339;56.51314545;99.97972107;411;404.4909973;285.9195557;27734.33398;58.69999313
13.06.2019 11:10:03,919;697.5161743;697.8117065;682.4524536;1.160870552;1.078413606;2.218845367;2.193490028;0.851403117;87.97897339;56.51314545;99.97825623;412.7999878;403.9500122;285.4858398;27734.34961;58.69999313
13.06.2019 11:10:18,952;697.5161743;697.8117065;682.4387817;1.160870552;1.078413606;2.218845367;2.150262833;0.754978478;87.971138;56.54616547;99.97875214;411;404.1659851;285.4858398;27734.34961;58.69999313
13.06.2019 11:10:33,978;697.5161743;697.8128052;682.4387817;1.160870552;1.078413606;2.219786644;2.217262506;0.69049257;88.01034546;56.54616547;100.0074768;411.1199951;404.1659851;285.7872925;27734.34961;58.69999313
13.06.2019 11:10:49,013;697.5161743;697.8128052;682.4387817;1.160870552;1.078413606;2.219786644;2.178006649;0.676724613;87.99466705;56.54616547;100.0180511;412.4400024;404.1119995;286.1551819;27734.34961;58.69999313
13.06.2019 11:11:04,050;697.5111084;697.8128052;682.4468384;1.160870552;1.078413606;2.219472647;2.263519049;0.662761509;88.01034546;56.51314545;100.0106201;413.3999939;404.0580139;286.1551819;27734.36719;58.69999313
13.06.2019 11:11:19,088;697.520752;697.8128052;682.4468384;1.160870552;1.078413606;2.220100164;2.244225979;0.933811069;88.01034546;56.51314545;100.0015869;414.8399963;403.8959961;285.4645081;27734.36719;58.69999313
13.06.2019 11:11:34,115;697.5166626;697.8128052;682.4468384;1.160870552;1.078413606;2.220100164;2.157215357;0.947015703;88.01034546;56.54616547;99.98542786;411;403.8599854;285.4270325;27734.36719;58.69999313
13.06.2019 11:11:49,148;697.508728;697.8128052;682.4468384;1.160870552;1.078413606;2.221041203;2.186034918;0.875157177;88.02603149;56.57923889;100.0151367;412.0799866;404.2919922;285.4270325;27734.36719;58.69999313
13.06.2019 11:12:04,192;697.508728;697.8128052;682.4388428;1.160870552;1.078413606;2.220100164;2.206134796;0.75249964;88.04172516;56.51314545;99.99832916;412.5599976;404.2919922;285.6566162;27734.38281;58.69999313
13.06.2019 11:12:19,220;697.5140991;697.8128052;682.4388428;1.160870552;1.078413606;2.2213552;2.223186255;0.80819881;88.01819611;56.51314545;100.0022049;413.3999939;404.256012;285.6566162;27734.38281;58.69999313
13.06.2019 11:12:34,263;697.5140991;697.8128052;682.4388428;1.160870552;1.078413606;2.220727682;2.237039089;0.565958977;88.01819611;56.57923889;99.97360229;413.6400146;403.9140015;286.2650146;27734.38281;58.69999313
13.06.2019 11:12:49,299;697.5140991;697.8128052;682.4388428;1.160870552;1.078413606;2.2213552;2.232426167;0.710540175;88.03388214;56.57923889;99.99536896;413.6400146;403.8420105;286.2650146;27734.38281;58.69999313
13.06.2019 11:13:04,346;697.5216064;697.8128052;682.4487915;1.160870552;1.078413606;2.220727682;2.162281513;1.062705398;88.03388214;56.54616547;99.97836304;413.6400146;403.7340088;285.1852722;27734.40039;58.69999313
13.06.2019 11:13:19,369;697.5113525;697.8128052;682.4487915;1.160870552;1.078413606;2.221041203;2.178006649;0.633185446;88.01819611;56.54616547;99.9853363;414.6000061;403.8599854;286.4452209;27734.40039;58.69999313
13.06.2019 11:13:34,410;697.5172119;697.8128052;682.4487915;1.160870552;1.078413606;2.220727682;2.215409756;0.803556561;88.03388214;56.51314545;99.98381042;413.3999939;403.7160034;285.7117004;27734.40039;58.69999313
13.06.2019 11:13:49,453;697.5172119;697.8128052;682.4487915;1.160870552;1.078413606;2.220727682;2.162094355;0.588106394;88.01819611;56.51314545;99.99481201;412.9200134;403.6799927;286.3233643;27734.40039;58.69999313
13.06.2019 11:14:04,483;697.5172119;697.8128052;682.446228;1.160870552;1.078413606;2.220727682;2.188459158;0.658677995;88.02603149;56.54616547;100.0381165;411.8399963;403.697998;286.1230164;27734.41602;58.69999313
13.06.2019 11:14:19,520;697.5172119;697.8128052;682.446228;1.160870552;1.078413606;2.220727682;2.232241392;0.787453294;88.03388214;56.51314545;99.98807526;411.2399902;403.8240051;285.7574463;27734.41602;58.69999313
13.06.2019 11:14:34,550;697.5172119;697.8128052;682.446228;1.160870552;1.078413606;2.2213552;2.18304944;0.633933604;88.04172516;56.54616547;99.99008179;411.3599854;404.2739868;286.2724304;27734.41602;58.69999313
13.06.2019 11:14:49,576;697.5172119;697.8128052;682.446228;1.160870552;1.078413606;2.221041203;2.157027483;0.663120866;88.04172516;56.54616547;100.028183;412.7999878;404.1300049;286.1499329;27734.41602;58.69999313
13.06.2019 11:15:04,608;697.5133057;697.8128052;682.446228;1.160870552;1.078413606;2.2213552;2.089091063;0.998250604;88.04172516;56.44705582;100.0186005;411.1199951;404.2380066;285.237793;27734.43359;58.69999313
13.06.2019 11:15:19,648;697.520813;697.8115845;682.446228;1.160870552;1.078413606;2.221982479;2.221705914;0.724694371;88.04956055;56.51314545;100.0046387;413.2799988;404.1659851;286.0937195;27734.43359;58.69999313
13.06.2019 11:15:34,687;697.520813;697.8115845;682.446228;1.160870552;1.078413606;2.2213552;2.171648502;0.840371907;88.03388214;56.51314545;100.0034866;412.9200134;404.1119995;285.6861572;27734.43359;58.69999313
13.06.2019 11:15:49,721;697.5167847;697.8115845;682.446228;1.160870552;1.078413606;2.221041203;2.253607035;0.826452911;88.02603149;56.51314545;100.027916;412.3200073;404.5629883;285.6861572;27734.43359;58.69999313
13.06.2019 11:16:04,759;697.5167847;697.8115845;682.446228;1.160870552;1.078413606;2.221668959;2.142357588;0.58061868;88.01819611;56.51314545;100.0277176;411.2399902;404.3640137;286.4634094;27734.44922;58.69999313
13.06.2019 11:16:19,797;697.5167847;697.8115845;682.446228;1.160870552;1.078413606;2.221668959;2.20557785;0.868159592;88.02603149;56.51314545;100.0021057;414.2399902;403.5350037;285.646698;27734.44922;58.69999313
13.06.2019 11:16:34,828;697.5133057;697.8115845;682.446228;1.160870552;1.078413606;2.2213552;2.234087229;0.729110062;88.04172516;56.51314545;99.96225739;413.7600098;403.4630127;286.0021362;27734.44922;58.69999313
13.06.2019 11:16:49,865;697.5133057;697.8115845;682.446228;1.160870552;1.078413606;2.221982479;2.199444771;0.756936431;88.04172516;56.54616547;99.96819305;414.6000061;403.6440125;286.0021362;27734.44922;58.69999313
13.06.2019 11:17:04,899;697.5133057;697.8115845;682.446228;1.160870552;1.078413606;2.221041203;2.25746417;0.974259675;88.03388214;56.51314545;99.99593353;414;403.769989;285.2664795;27734.4668;58.69999313
13.06.2019 11:17:19,935;697.5133057;697.8115845;682.4417114;1.160870552;1.078413606;2.221041203;2.20000267;0.771455348;88.00250244;56.54616547;99.97538757;413.519989;403.3729858;285.8423462;27734.4668;58.69999313
13.06.2019 11:17:34,963;697.5133057;697.8115845;682.4417114;1.160870552;1.078413606;2.221668959;2.189391136;0.799284041;88.01819611;56.51314545;99.97042847;413.3999939;403.6440125;285.8423462;27734.4668;58.69999313
13.06.2019 11:17:50,000;697.5133057;697.8115845;682.4417114;1.162041068;1.078413606;2.221668959;2.189204693;0.799284041;88.03388214;56.51314545;99.96318817;416.1600037;403.3190002;285.8423462;27734.4668;58.69999313
13.06.2019 11:18:05,024;697.5133057;697.8115845;682.4417114;1.162041068;1.078413606;2.221668959;2.212258339;0.699801862;88.02603149;56.48012924;99.97090149;415.0799866;403.3190002;286.1249084;27734.48242;58.69999313
13.06.2019 11:18:20,063;697.5158691;697.8115845;682.4417114;1.162041068;1.078413606;2.221041203;2.219484806;1.095556498;88.04172516;56.51314545;99.97000885;412.9200134;403.2109985;285.0357666;27734.48242;58.69999313
13.06.2019 11:18:35,100;697.5108032;697.8115845;682.4417114;1.162041068;1.078413606;2.2213552;2.182862759;1.021618605;88.03388214;56.54616547;99.9727478;413.0400085;403.2109985;285.2853088;27734.48242;58.69999313
13.06.2019 11:18:50,134;697.5108032;697.8115845;682.4417114;1.162041068;1.078413606;2.221982479;2.221335888;0.791403592;88.03388214;56.54616547;99.95609283;413.6400146;403.1749878;286.0183411;27734.48242;58.69999313
13.06.2019 11:19:05,158;697.5108032;697.8115845;682.4417114;1.162041068;1.078413606;2.221668959;2.290758848;0.77749753;88.04172516;56.51314545;99.97527313;414.7200012;403.0669861;286.0183411;27734.5;58.69999313
13.06.2019 11:19:20,203;697.5108032;697.8115845;682.4490356;1.162041068;1.078413606;2.221982479;2.232241392;0.791403592;88.04956055;56.54616547;99.96891785;414.9599915;403.2470093;286.0183411;27734.5;58.69999313
13.06.2019 11:19:35,245;697.5108032;697.8115845;682.4490356;1.162041068;1.078413606;2.222296476;2.184728861;0.704826534;88.04956055;56.51314545;99.94737244;414.1199951;403.2829895;286.0183411;27734.5;58.78942108
13.06.2019 11:19:50,273;697.5108032;697.8115845;682.4490356;1.162041068;1.078413606;2.221982479;2.16696763;0.625026345;88.03388214;56.51314545;99.95915222;413.1600037;403.4450073;286.2053223;27734.5;58.78942108
13.06.2019 11:20:05,310;697.5172119;697.8115845;682.4490356;1.162041068;1.078413606;2.222296476;2.219114542;0.638976574;88.04172516;56.51314545;99.96707153;416.0400085;403.4630127;286.2053223;27734.51758;58.78942108
13.06.2019 11:20:20,352;697.5172119;697.8115845;682.4490356;1.162041068;1.078413606;2.221982479;2.169589758;0.659217;88.03388214;56.54616547;99.97206879;413.7600098;403.1749878;286.1082458;27734.51758;58.78942108
13.06.2019 11:20:35,390;697.5092163;697.8115845;682.4435425;1.162041068;1.078413606;2.222296476;2.161156416;0.862475634;88.04172516;56.48012924;99.96153259;413.519989;403.2290039;285.5707397;27734.51758;58.78942108
13.06.2019 11:20:50,422;697.5167236;697.8115845;682.4435425;1.162041068;1.078413606;2.221982479;2.188086271;0.85045296;88.05741119;56.51314545;99.98057556;414.480011;403.7520142;285.8288879;27734.51758;58.78942108
13.06.2019 11:21:05,456;697.5081177;697.8115845;682.4435425;1.162041068;1.078413606;2.223551273;2.219484806;0.919929981;88.05741119;56.57923889;99.98539734;413.3999939;403.355011;285.8288879;27734.5332;58.79999542
13.06.2019 11:21:20,498;697.5081177;697.8092041;682.4435425;1.162041068;1.078413606;2.223237514;2.24293685;0.906040251;88.08094025;56.54616547;99.98438263;414.7200012;403.355011;285.8288879;27734.5332;58.79999542
13.06.2019 11:21:35,536;697.5124512;697.8092041;682.4435425;1.162041068;1.078413606;2.221982479;2.201489925;0.802725911;88.06525421;56.54616547;99.97011566;414.480011;403.2470093;285.9645081;27734.5332;58.79999542
13.06.2019 11:21:50,564;697.5061035;697.8092041;682.4435425;1.162041068;1.078413606;2.222296476;2.201489925;0.816658974;88.0730896;56.54616547;99.99072266;413.1600037;403.0849915;285.9645081;27734.5332;58.79999542
13.06.2019 11:22:05,600;697.5128784;697.8092041;682.4435425;1.162041068;1.078413606;2.223237514;2.151955128;0.652566135;88.0730896;56.51314545;99.98518372;414.8399963;403.1390076;286.4557495;27734.55078;58.79999542
13.06.2019 11:22:20,640;697.5128784;697.8092041;682.4435425;1.162041068;1.078413606;2.223551273;2.172397137;0.767495275;88.0730896;56.54616547;100.0126572;414.3599854;403.0669861;286.1686401;27734.5332;58.79999542
13.06.2019 11:22:35,669;697.5128784;697.8092041;682.4435425;1.162041068;1.078413606;2.223864794;2.258014917;0.890080094;88.08878326;56.48012924;100.0244827;414.2399902;402.6520081;285.8596497;27734.5332;58.79999542
13.06.2019 11:22:50,710;697.5128784;697.8092041;682.4435425;1.162041068;1.078413606;2.224805832;2.217633009;0.506009638;88.1044693;56.54616547;100.0467834;414.6000061;402.868988;287.0703735;27734.5332;58.79999542
13.06.2019 11:23:05,746;697.5128784;697.8092041;682.4435425;1.162041068;1.078413606;2.224178791;2.254893064;0.788831055;88.1044693;56.51314545;100.0478973;415.3200073;403.2470093;286.1870728;27734.55078;58.79999542
13.06.2019 11:23:20,776;697.5128784;697.8092041;682.4435425;1.162041068;1.078413606;2.224805832;2.248826981;0.970355272;88.09661865;56.54616547;100.0201569;414.7200012;403.1210022;285.7497559;27734.55078;58.79999542
13.06.2019 11:23:35,809;697.5128784;697.8092041;682.4435425;1.162041068;1.078413606;2.223551273;2.225590467;0.644624531;88.11231232;56.54616547;100.0426254;413.6400146;402.9949951;286.5178833;27734.55078;58.79999542
13.06.2019 11:23:50,841;697.5128784;697.8092041;682.4435425;1.162041068;1.078413606;2.223551273;2.184728861;0.857338905;88.09661865;56.54616547;100.0263596;414.9599915;403.355011;285.9132385;27734.55078;58.79999542
13.06.2019 11:24:05,872;697.5128784;697.8092041;682.4435425;1.162041068;1.078413606;2.224178791;2.27469039;0.704966128;88.1044693;56.54616547;100.0090332;414.9599915;403.2470093;286.4255371;27734.56641;58.79999542
13.06.2019 11:24:20,908;697.5071411;697.8098755;682.4435425;1.162041068;1.078413606;2.223864794;2.199630976;0.831797957;88.08878326;56.54616547;100.0232544;414;403.1570129;286.0253601;27734.56641;58.79999542
13.06.2019 11:24:35,949;697.5136719;697.8098755;682.4528198;1.162041068;1.078413606;2.223237514;2.201118231;0.804005325;88.1044693;56.54616547;100.0157852;414.3599854;402.9949951;286.0253601;27734.56641;58.79999542
13.06.2019 11:24:50,971;697.5136719;697.8098755;682.4528198;1.162041068;1.078413606;2.223864794;2.235563278;0.623332918;88.08878326;56.57923889;100.0256348;414.7200012;403.3009949;286.617981;27734.56641;58.79999542
13.06.2019 11:25:06,014;697.5136719;697.8098755;682.4417114;1.162041068;1.078413606;2.224178791;2.19311738;0.707187593;88.09661865;56.51314545;100.0045776;413.3999939;403.1570129;286.41922;27734.58398;58.79999542
13.06.2019 11:25:21,055;697.5136719;697.8098755;682.4417114;1.162041068;1.078413606;2.223864794;2.182862759;0.893306732;88.09661865;56.54616547;100.0396805;415.3200073;403.5899963;285.8504944;27734.58398;58.79999542
13.06.2019 11:25:36,088;697.5072632;697.8098755;682.4417114;1.162041068;1.078413606;2.223864794;2.195909977;0.983885825;88.09661865;56.54616547;100.0141373;415.2000122;402.6520081;285.5929565;27734.58398;58.79999542
13.06.2019 11:25:51,119;697.5172729;697.8098755;682.4417114;1.162041068;1.078413606;2.223551273;2.245514631;0.75689286;88.09661865;56.54616547;100.0092926;414;403.3009949;286.1987915;27734.58398;58.79999542
13.06.2019 11:26:06,155;697.5098877;697.8098755;682.4417114;1.162041068;1.078413606;2.223864794;2.217633009;0.533675551;88.09661865;56.57923889;100.0316772;415.0799866;402.9949951;286.8728638;27734.59961;58.79999542
13.06.2019 11:26:21,194;697.5098877;697.8098755;682.4417114;1.162041068;1.078413606;2.224178791;2.226884365;0.520356834;88.09661865;56.54616547;100.0238724;413.8800049;403.0669861;286.9504089;27734.59961;58.79999542
13.06.2019 11:26:36,224;697.5155029;697.8098755;682.4512329;1.162041068;1.078413606;2.224178791;2.205020666;0.922018468;88.09661865;56.57923889;100.0066681;414.9599915;402.9049988;285.8083496;27734.59961;58.79999542
