Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 11:26:51,266;697.5169067;697.8098755;682.4512329;1.162041068;1.078413606;2.223551273;2.267734528;0.894234359;88.09661865;56.54616547;100.0261002;414.480011;403.2109985;285.8083496;27734.59961;58.79999542
13.06.2019 11:27:06,301;697.5117798;697.8098755;682.4512329;1.162041068;1.078413606;2.223551273;2.211331129;0.796233654;88.09661865;56.54616547;100.049118;415.6799927;403.2109985;286.0869446;27734.61719;58.79999542
13.06.2019 11:27:21,342;697.5117798;697.8098755;682.4463501;1.160552144;1.078413606;2.223864794;2.181369305;0.810131073;88.09661865;56.54616547;100.0552139;414.9599915;402.5440063;286.0869446;27734.61719;58.79999542
13.06.2019 11:27:36,370;697.5065308;697.8098755;682.4463501;1.160552144;1.078413606;2.223864794;2.177633047;0.944065988;88.09661865;56.54616547;100.0368347;416.0400085;402.9049988;285.7061768;27734.61719;58.84499741
13.06.2019 11:27:51,407;697.5065308;697.8098755;682.4463501;1.160552144;1.078413606;2.224178791;2.218559027;0.592748225;88.1044693;56.54616547;100.0557556;414;403.0849915;286.7445984;27734.61719;58.84499741
13.06.2019 11:28:06,442;697.5065308;697.8098755;682.4463501;1.160552144;1.078413606;2.224178791;2.170900106;0.816112101;88.08878326;56.54616547;100.0185242;412.9200134;403.0130005;286.1094971;27734.63281;58.80601883
13.06.2019 11:28:21,475;697.5140991;697.8098755;682.4463501;1.160552144;1.078413606;2.22449255;2.203348637;0.830002904;88.1044693;56.48012924;100.032074;414.3599854;402.8869934;286.1094971;27734.63281;58.80601883
13.06.2019 11:28:36,507;697.5140991;697.8098755;682.4463501;1.160552144;1.078413606;2.223551273;2.182676077;0.810973048;88.08878326;56.54616547;100.026001;413.6400146;402.8869934;286.0450439;27734.63281;58.80601883
13.06.2019 11:28:51,543;697.5097656;697.8098755;682.4463501;1.160552144;1.078413606;2.223864794;2.249378681;0.824868441;88.12014771;56.57923889;100.041687;412.9200134;402.8869934;286.0450439;27734.63281;58.83060455
13.06.2019 11:29:06,573;697.5097656;697.8098755;682.4463501;1.160552144;1.078413606;2.22449255;2.158341646;0.980927885;88.09661865;56.54616547;100.0343857;413.0400085;402.9769897;285.5662537;27734.65039;58.83060455
13.06.2019 11:29:21,615;697.5097656;697.8098755;682.4463501;1.160552144;1.078413606;2.223864794;2.209105015;0.912756264;88.11231232;56.54616547;100.0382996;413.6400146;402.7430115;285.6810608;27734.65039;58.83060455
13.06.2019 11:29:36,654;697.5097656;697.8098755;682.4463501;1.160552144;1.078413606;2.223864794;2.269566059;0.912756264;88.12014771;56.54616547;99.99166107;414.9599915;403.0490112;285.6810608;27734.65039;58.8000412
13.06.2019 11:29:51,690;697.5124512;697.8098755;682.440918;1.160552144;1.078413606;2.22449255;2.212629318;0.858479202;88.1044693;56.57923889;100.0174484;416.0400085;403.2109985;285.9143372;27734.65039;58.8000412
13.06.2019 11:30:06,721;697.5124512;697.8098755;682.440918;1.160552144;1.078413606;2.224178791;2.247539043;0.553806484;88.08878326;56.81048584;100.0025024;413.6400146;402.4899902;286.7407532;27734.66602;58.8000412
13.06.2019 11:30:21,758;697.5079956;697.8098755;682.440918;1.160552144;1.078413606;2.223551273;2.244778156;0.525927544;88.11231232;56.81048584;99.99247742;416.7600098;402.7070007;286.7407532;27734.66602;58.8000412
13.06.2019 11:30:36,795;697.5079956;697.8098755;682.440918;1.160552144;1.078413606;2.223864794;2.183982611;0.248938099;88.08878326;56.81048584;100.0001831;417;402.6520081;287.5674133;27734.66602;58.8000412
13.06.2019 11:30:51,827;697.5079956;697.8098755;682.440918;1.160552144;1.078413606;2.22449255;2.201489925;0.824419618;88.11231232;56.81048584;99.9849472;415.2000122;402.2200012;286.0111694;27734.66602;58.84269714
13.06.2019 11:31:06,863;697.5079956;697.8098755;682.4456177;1.160552144;1.078413606;2.224805832;2.207248926;0.749599159;88.09661865;56.84355545;99.98495483;414;402.1839905;286.4187622;27734.68359;58.89939499
13.06.2019 11:31:21,896;697.5079956;697.8098755;682.4456177;1.160552144;1.078413606;2.22449255;2.247171164;0.735721827;88.11231232;56.81048584;99.95757294;414.8399963;402.1839905;286.4187622;27734.68359;58.89939499
13.06.2019 11:31:36,921;697.5079956;697.8098755;682.4456177;1.160552144;1.078413606;2.22449255;2.200374603;0.917867124;88.1044693;56.81048584;99.96977997;416.3999939;402.2739868;285.9007263;27734.68359;58.89939499
13.06.2019 11:31:51,957;697.5128784;697.8098755;682.4456177;1.160552144;1.078413606;2.22449255;2.296224356;0.610263944;88.1044693;56.81048584;99.96916199;415.6799927;402.6700134;286.7755737;27734.68359;58.89939499
13.06.2019 11:32:07,001;697.5084229;697.8098755;682.4456177;1.160552144;1.078413606;2.223864794;2.21077466;0.582399011;88.1044693;56.81048584;99.96149445;415.7999878;402.45401;286.7755737;27734.69922;58.89939499
13.06.2019 11:32:22,037;697.5112305;697.8098755;682.4456177;1.160552144;1.078413606;2.223551273;2.204834938;0.567571819;88.11231232;56.81048584;99.991745;417.9599915;402.0039978;286.7781372;27734.69922;58.89939499
13.06.2019 11:32:37,064;697.5112305;697.8098755;682.4456177;1.160552144;1.078413606;2.223864794;2.224480867;0.648908913;88.1044693;56.81048584;99.98627472;416.6400146;402.0039978;286.4594727;27734.69922;58.89939499
13.06.2019 11:32:52,102;697.5112305;697.8098755;682.4456177;1.160552144;1.078413606;2.223864794;2.215409756;0.395938933;88.11231232;56.81048584;99.99659729;416.3999939;402.0039978;287.1784058;27734.69922;58.89939499
13.06.2019 11:33:07,140;697.5112305;697.8098755;682.4456177;1.160552144;1.078413606;2.224805832;2.21633625;0.916941643;88.11231232;56.81048584;99.98458862;415.9200134;401.8420105;285.81604;27734.7168;58.89939499
13.06.2019 11:33:22,170;697.5112305;697.8098755;682.4456177;1.160552144;1.078413606;2.224178791;2.193490028;0.478628188;88.11231232;56.81048584;99.9623642;416.0400085;401.7510071;286.9830933;27734.7168;58.89939499
13.06.2019 11:33:37,204;697.5128784;697.8098755;682.4456177;1.160552144;1.077828646;2.22449255;2.24569869;0.473758489;88.09661865;56.81048584;99.98490143;417;401.9140015;287.0365295;27734.7168;58.89939499
13.06.2019 11:33:52,235;697.5079346;697.8098755;682.4456177;1.160552144;1.077828646;2.222923517;2.194234848;0.719563723;88.09661865;56.81048584;99.96857452;416.3999939;401.6430054;286.1400757;27734.7168;58.89939499
13.06.2019 11:34:07,262;697.5158081;697.8098755;682.4456177;1.160552144;1.077828646;2.223237514;2.214853764;0.402548671;88.1044693;56.81048584;99.9569397;418.0799866;401.6430054;287.0803223;27734.73242;58.89939499
13.06.2019 11:34:22,301;697.5158081;697.8098755;682.4456177;1.160552144;1.077828646;2.224178791;2.174080849;0.792844772;88.08878326;56.81048584;99.95475769;417.2399902;402.0400085;286.0899963;27734.73242;58.89939499
13.06.2019 11:34:37,335;697.5078735;697.8078613;682.4456177;1.160552144;1.077828646;2.223864794;2.207063198;0.87155205;88.08878326;56.81048584;99.96134949;416.8800049;402.4899902;285.8267212;27734.73242;58.89939499
13.06.2019 11:34:52,367;697.5078735;697.8078613;682.4456177;1.160552144;1.077828646;2.223551273;2.230764389;0.715988457;88.0730896;56.81048584;99.93783569;416.7600098;402.6889954;286.2293091;27734.73242;58.89939499
13.06.2019 11:35:07,403;697.5058594;697.8078613;682.4456177;1.160552144;1.077828646;2.224178791;2.178941011;0.743821144;88.08878326;56.77746582;99.9437027;414.480011;402.868988;286.2293091;27734.75;58.89939499
13.06.2019 11:35:22,442;697.5058594;697.8078613;682.4456177;1.160552144;1.077828646;2.223551273;2.160218239;0.715988457;88.08878326;56.77746582;99.9500351;417.1199951;402.7250061;286.2293091;27734.75;58.89939499
13.06.2019 11:35:37,481;697.5058594;697.8078613;682.4456177;1.160552144;1.077828646;2.224178791;2.165655851;0.743821144;88.1044693;56.81048584;99.94713593;417;402.868988;286.2293091;27734.75;58.89939499
13.06.2019 11:35:52,509;697.5100708;697.8078613;682.4456177;1.160552144;1.077828646;2.223551273;2.209661484;0.715988457;88.08094025;56.84355545;99.94851685;415.0799866;402.7609863;286.2293091;27734.75;58.89939499
13.06.2019 11:36:07,554;697.5100708;697.8078613;682.4456177;1.160552144;1.077828646;2.224178791;2.230948925;0.743821144;88.1044693;56.81048584;99.95892334;413.6400146;402.7250061;286.2293091;27734.76758;58.89939499
13.06.2019 11:36:22,591;697.5130005;697.8078613;682.4456177;1.160552144;1.077828646;2.22449255;2.205206394;0.52081126;88.08878326;56.81048584;99.96437073;414.8399963;402.7430115;286.902771;27734.76758;58.89939499
13.06.2019 11:36:37,620;697.506958;697.8078613;682.4456177;1.160552144;1.077828646;2.22449255;2.199259043;0.843582034;88.08878326;56.84355545;99.96061707;416.519989;402.6700134;285.985199;27734.76758;58.89939499
13.06.2019 11:36:52,652;697.5143433;697.8078613;682.4456177;1.160552144;1.077828646;2.223864794;2.20576334;0.547731578;88.11231232;56.84355545;99.98267365;414.2399902;402.45401;286.7470398;27734.76758;58.89939499
13.06.2019 11:37:07,690;697.5103149;697.8078613;682.4456177;1.160552144;1.077828646;2.225120306;2.253607035;0.768834591;88.12800598;56.81048584;100.0019073;416.0400085;402.6520081;286.2767944;27734.7832;58.89939499
13.06.2019 11:37:22,726;697.5103149;697.8078613;682.4456177;1.160552144;1.077828646;2.224178791;2.190695524;0.628343344;88.11231232;56.81048584;99.97486877;415.7999878;402.3280029;286.5575562;27734.7832;58.89939499
13.06.2019 11:37:37,761;697.5103149;697.8078613;682.4456177;1.160552144;1.077828646;2.224178791;2.208919287;0.628343344;88.1044693;56.81048584;99.97933197;415.0799866;402.5979919;286.5575562;27734.7832;58.89939499
13.06.2019 11:37:52,800;697.5103149;697.8078613;682.4456177;1.160552144;1.077828646;2.224805832;2.289482832;0.656140685;88.12800598;56.77746582;99.97919464;414.480011;402.5979919;286.5575562;27734.7832;58.89939499
13.06.2019 11:38:07,835;697.5103149;697.8078613;682.4456177;1.160552144;1.077828646;2.224178791;2.23187232;0.577613652;88.12014771;56.77746582;99.96446228;416.0400085;402.4719849;286.7017517;27734.80078;58.89939499
13.06.2019 11:38:22,863;697.5031738;697.8078613;682.4456177;1.160552144;1.077828646;2.223551273;2.230025768;0.721958041;88.1044693;56.77746582;99.97293091;416.2799988;402.4719849;286.2123718;27734.80078;58.94811249
13.06.2019 11:38:37,901;697.5031738;697.8078613;682.4456177;1.160552144;1.077828646;2.224178791;2.194234848;0.749789059;88.1044693;56.81048584;99.96311188;416.0400085;402.4899902;286.2123718;27734.80078;58.90018082
13.06.2019 11:38:52,938;697.5031738;697.8078613;682.4456177;1.160552144;1.077828646;2.224178791;2.219114542;0.749789059;88.11231232;56.84355545;99.97807312;416.0400085;402.2200012;286.2123718;27734.80078;58.90018082
13.06.2019 11:39:07,968;697.5084839;697.8078613;682.4456177;1.160552144;1.077828646;2.223551273;2.190695524;0.721958041;88.08878326;56.81048584;99.97789764;416.519989;402.3999939;286.2123718;27734.81641;58.99313354
13.06.2019 11:39:23,006;697.5023804;697.8078613;682.4456177;1.160552144;1.077828646;2.223864794;2.193303585;0.735859752;88.11231232;56.77746582;99.9851532;417.3599854;402.9769897;286.2123718;27734.81641;58.99313354
13.06.2019 11:39:38,041;697.5118408;697.8078613;682.4456177;1.160552144;1.077828646;2.224805832;2.169776678;0.488377392;88.11231232;56.81048584;99.97363281;417.9599915;402.7789917;287.0345154;27734.81641;58.99313354
13.06.2019 11:39:53,076;697.5137939;697.8078613;682.4456177;1.160552144;1.077828646;2.224805832;2.238329887;0.657410145;88.11231232;56.77746582;99.9853363;415.4400024;402.6889954;286.5539551;27734.81641;58.99313354
13.06.2019 11:40:08,111;697.5137939;697.8078613;682.4456177;1.160552144;1.077828646;2.224178791;2.204834938;0.629613161;88.11231232;56.77746582;99.9729538;415.6799927;402.7969971;286.5539551;27734.83398;58.99313354
13.06.2019 11:40:23,139;697.5056152;697.8078613;682.4456177;1.160552144;1.077828646;2.223864794;2.215409756;0.740611553;88.11231232;56.77746582;99.99491882;412.7999878;403.0130005;286.1988525;27734.83398;58.99313354
13.06.2019 11:40:38,176;697.5056152;697.8078613;682.4456177;1.160552144;1.077828646;2.224178791;2.144429445;0.754540145;88.11231232;56.81048584;100.0051498;414.480011;403.1749878;286.1988525;27734.83398;58.99313354
13.06.2019 11:40:53,214;697.5029297;697.8078613;682.4456177;1.160552144;1.077828646;2.224178791;2.117038727;0.754540145;88.11231232;56.84355545;100.0115128;414.6000061;402.5620117;286.1988525;27734.83398;58.99999619
13.06.2019 11:41:08,254;697.508667;697.8078613;682.4456177;1.160552144;1.077828646;2.224805832;2.199630976;0.683000267;88.11231232;56.77746582;100.0031204;415.2000122;402.4360046;286.4812012;27734.84961;58.99999619
13.06.2019 11:41:23,294;697.508667;697.8078613;682.4456177;1.160552144;1.077828646;2.223864794;2.126314163;0.727086544;88.12800598;56.81048584;99.98171997;415.3200073;402.3999939;286.2372742;27734.84961;58.99999619
13.06.2019 11:41:38,333;697.5130615;697.8083496;682.4456177;1.160552144;1.077828646;2.225120306;2.204463243;0.782722294;88.12800598;56.77746582;100.0047302;415.3200073;402.8510132;286.2372742;27734.84961;58.99999619
13.06.2019 11:41:53,375;697.5130615;697.8083496;682.4456177;1.160552144;1.077828646;2.224178791;2.258014917;0.533221841;88.12800598;56.77746582;100.0093155;415.5599976;402.2019958;286.8279419;27734.84961;58.99999619
13.06.2019 11:42:08,407;697.5074463;697.8083496;682.4456177;1.160552144;1.077828646;2.22449255;2.21077466;0.54714644;88.1044693;56.77746582;100.0043259;416.7600098;402.4179993;286.8279419;27734.86719;58.99999619
13.06.2019 11:42:23,445;697.5074463;697.8083496;682.4456177;1.160552144;1.077828646;2.223551273;2.266085386;0.779780686;88.08878326;56.81048584;99.99700165;416.7600098;402.5799866;286.0480347;27734.86719;58.99999619
13.06.2019 11:42:38,471;697.5050659;697.8083496;682.4456177;1.160552144;1.077828646;2.223237514;2.125746965;0.475947022;88.08878326;56.77746582;99.99637604;414.6000061;402.4899902;286.8717957;27734.86719;58.99999619
13.06.2019 11:42:53,503;697.5050659;697.8083496;682.4456177;1.160552144;1.077828646;2.22449255;2.185848236;0.712856412;88.08094025;56.77746582;99.9932251;415.2000122;402.6159973;286.356842;27734.86719;58.99999619
13.06.2019 11:43:08,543;697.5111694;697.8083496;682.4456177;1.160552144;1.077828646;2.223237514;2.213927031;0.237844035;88.09661865;56.77746582;100.0043335;414.2399902;402.8330078;287.5482483;27734.88281;58.99999619
13.06.2019 11:43:23,575;697.5036621;697.8083496;682.4456177;1.160552144;1.077828646;2.223864794;2.193303585;0.644125283;88.08094025;56.77746582;100.0187531;416.1600037;403.0669861;286.4730835;27734.88281;58.99999619
13.06.2019 11:43:38,612;697.5036621;697.8083496;682.4456177;1.160552144;1.077828646;2.223551273;2.176137686;0.630210578;88.08094025;56.81048584;99.99012756;414.480011;402.6520081;286.4730835;27734.88281;58.99999619
13.06.2019 11:43:53,651;697.5045776;697.8083496;682.4456177;1.160552144;1.077828646;2.222923517;2.149886847;0.602348387;88.0730896;56.81048584;100.0071335;415.2000122;402.868988;286.4730835;27734.88281;58.99999619
13.06.2019 11:44:08,686;697.5045776;697.8083496;682.4456177;1.160552144;1.077828646;2.223237514;2.258749247;0.891651213;88.0730896;56.77746582;99.99665833;416.2799988;402.7070007;285.6906433;27734.90039;58.99999619
13.06.2019 11:44:23,714;697.5111694;697.8083496;682.4456177;1.160552144;1.077828646;2.222296476;2.235194445;0.403562814;88.0730896;56.81048584;99.98180389;416.7600098;402.3819885;286.9584961;27734.90039;58.99999619
13.06.2019 11:44:38,755;697.5111694;697.8083496;682.4456177;1.160552144;1.077828646;2.222610235;2.254158258;0.649902642;88.04172516;56.77746582;99.96897888;416.6400146;402.6520081;286.2985229;27734.90039;58.99999619
13.06.2019 11:44:53,789;697.5040283;697.8083496;682.4456177;1.160552144;1.077828646;2.222923517;2.209847212;0.609585106;88.0730896;56.81048584;99.95954895;416.0400085;402.6340027;286.3953247;27734.90039;58.99999619
13.06.2019 11:45:08,831;697.5084839;697.8083496;682.4456177;1.160552144;1.077828646;2.222296476;2.26626873;0.450370699;88.08094025;56.81048584;99.96535492;414.6000061;402.7609863;286.76828;27734.91602;58.99999619
13.06.2019 11:45:23,861;697.5010376;697.8067627;682.4456177;1.160552144;1.077828646;2.222296476;2.200932264;0.351618737;88.08094025;56.77746582;99.97779846;415.6799927;402.45401;287.0486755;27734.91602;58.99999619
13.06.2019 11:45:38,897;697.5074463;697.8067627;682.4456177;1.160552144;1.077828646;2.223551273;2.23150301;0.704623759;88.08878326;56.81048584;99.99845886;414.3599854;402.6340027;286.2044678;27734.91602;58.99999619
13.06.2019 11:45:53,932;697.5060425;697.8067627;682.4456177;1.160552144;1.077828646;2.223237514;2.216150999;0.517327607;88.08094025;56.81048584;99.99268341;417.7200012;402.3999939;286.6969604;27734.91602;58.99999619
13.06.2019 11:46:08,958;697.5074463;697.8067627;682.4456177;1.160552144;1.077828646;2.223237514;2.176885366;0.517327607;88.0730896;56.81048584;99.98336029;414.480011;402.2919922;286.6969604;27734.93359;58.99999619
13.06.2019 11:46:23,995;697.5026855;697.8067627;682.4456177;1.160552144;1.077828646;2.223237514;2.193862438;0.517327607;88.06525421;56.81048584;99.95814514;414.1199951;402.4719849;286.6969604;27734.93359;58.99999619
13.06.2019 11:46:39,022;697.5026855;697.8067627;682.4456177;1.160552144;1.07331872;2.223237514;2.232426167;0.664327204;88.06525421;56.77746582;99.96971893;415.0799866;402.526001;286.2793884;27734.93359;58.99999619
13.06.2019 11:46:54,063;697.5026855;697.8067627;682.4456177;1.160552144;1.07331872;2.223551273;2.27414155;0.38655442;88.06525421;56.71137238;100.0028687;418.4400024;402.9769897;287.1080933;27734.93359;58.99999619
13.06.2019 11:47:09,103;697.5026855;697.8067627;682.4456177;1.160552144;1.07331872;2.223551273;2.232426167;0.587416947;88.06525421;56.77746582;99.9743576;415.5599976;402.868988;286.5374451;27734.94922;58.99999619
13.06.2019 11:47:24,141;697.5026855;697.8067627;682.4456177;1.160552144;1.07331872;2.224178791;2.207248926;0.615281224;88.09661865;56.77746582;99.95865631;415.5599976;403.1749878;286.5374451;27734.94922;58.99999619
13.06.2019 11:47:39,168;697.5026855;697.8067627;682.4456177;1.160552144;1.07331872;2.223551273;2.197770834;0.587416947;88.09661865;56.77746582;99.94737244;414.8399963;402.9049988;286.5374451;27734.94922;58.99999619
13.06.2019 11:47:54,207;697.5094604;697.8067627;682.4456177;1.160552144;1.07331872;2.223551273;2.180995703;0.245556191;88.1044693;56.77746582;99.97756195;417.7200012;402.45401;287.5086365;27734.94922;58.99999619
13.06.2019 11:48:09,240;697.5094604;697.8067627;682.4456177;1.160552144;1.07331872;2.223237514;2.255076885;0.598224223;88.08878326;56.77746582;99.98583984;414.6000061;402.7250061;286.4671631;27734.9668;58.99999619
13.06.2019 11:48:24,267;697.500061;697.8067627;682.4456177;1.160552144;1.07331872;2.223237514;2.270298481;0.394126087;88.08878326;56.77746582;99.99172211;415.7999878;403.0130005;287.0469055;27734.9668;58.99999619
13.06.2019 11:48:39,304;697.5074463;697.8067627;682.4415894;1.160552144;1.07331872;2.223237514;2.221150875;0.394126087;88.08878326;56.81048584;99.99864197;416.2799988;403.2290039;287.0469055;27734.9668;58.99999619
13.06.2019 11:48:54,330;697.5074463;697.8067627;682.4415894;1.160552144;1.076167703;2.224178791;2.21411252;0.607491374;88.08878326;56.77746582;100.0189362;416.0400085;403.3370056;286.5596008;27734.9668;58.99999619
13.06.2019 11:49:09,363;697.5068359;697.8067627;682.4415894;1.160552144;1.076167703;2.223237514;2.239067316;0.513515651;88.08878326;56.81048584;100.0023422;413.6400146;403.2650146;286.7077942;27734.98242;58.99999619
13.06.2019 11:49:24,400;697.505127;697.8067627;682.4415894;1.160552144;1.076167703;2.223864794;2.233164549;0.541373193;88.09661865;56.7444458;99.99684906;415.3200073;403.0490112;286.7077942;27734.98242;58.99999619
13.06.2019 11:49:39,441;697.505127;697.8067627;682.4415894;1.160552144;1.076167703;2.223864794;2.250482082;0.26571092;88.08094025;56.77746582;100.0296707;416.3999939;403.2650146;287.4910278;27734.98242;58.99999619
13.06.2019 11:49:54,466;697.505127;697.8067627;682.4519653;1.160552144;1.076167703;2.224178791;2.226884365;0.393370032;88.09661865;56.77746582;100.0267792;416.8800049;403.3009949;287.1680603;27734.98242;58.99999619
13.06.2019 11:50:09,512;697.5062256;697.8067627;682.4519653;1.160552144;1.076167703;2.223237514;2.265535593;0.635558844;88.09661865;56.81048584;100.0244827;414.9599915;403.7520142;286.3611145;27735;58.99999619
13.06.2019 11:50:24,547;697.5062256;697.8067627;682.4458618;1.160552144;1.076167703;2.223237514;2.187340498;0.635558844;88.08094025;56.77746582;100.0027313;415.2000122;403.427002;286.3611145;27735;58.99999619
13.06.2019 11:50:39,587;697.5062256;697.8067627;682.4458618;1.160552144;1.076167703;2.223551273;2.166780233;0.234048098;88.0730896;56.77746582;99.95424652;414.480011;403.3370056;287.4618835;27735;58.99999619
13.06.2019 11:50:54,620;697.5062256;697.8067627;682.4458618;1.160552144;1.076167703;2.222923517;2.219114542;0.621117473;88.0730896;56.77746582;99.96417236;416.3999939;403.6260071;286.3625488;27735;58.99999619
13.06.2019 11:51:09,651;697.5114746;697.8067627;682.4458618;1.160552144;1.076167703;2.221982479;2.165093899;0.391610503;88.05741119;56.77746582;99.98973846;412.6799927;403.7340088;286.8954163;27735.01758;58.99999619
13.06.2019 11:51:24,694;697.508606;697.8067627;682.4458618;1.160552144;1.076167703;2.222610235;2.227253914;0.679951191;88.0730896;56.7444458;100.0228653;412.3200073;404.2019958;286.1164246;27735.01758;58.99999619
13.06.2019 11:51:39,721;697.508606;697.8067627;682.4458618;1.160552144;1.076167703;2.222923517;2.087373972;0.406783253;88.0730896;56.7444458;100.0000763;414;404.2919922;286.971283;27735.01758;58.99999619
13.06.2019 11:51:54,759;697.508606;697.8067627;682.4458618;1.160552144;1.076167703;2.223237514;2.224665642;0.374303311;88.0730896;56.77746582;100.0185013;415.7999878;404.2380066;287.1032104;27735.01758;58.99999619
13.06.2019 11:52:09,797;697.5015869;697.8067627;682.4458618;1.160552144;1.076167703;2.222296476;2.146500349;0.494565547;88.06525421;56.77746582;99.99726868;412.2000122;404.1300049;286.6428223;27735.0332;58.99999619
13.06.2019 11:52:24,825;697.5015869;697.8067627;682.4458618;1.160552144;1.076167703;2.223551273;2.206691742;0.559393048;88.06525421;56.77746582;99.9852066;414;404.0580139;286.6170654;27735.0332;58.99999619
13.06.2019 11:52:39,869;697.5015869;697.8067627;682.4458618;1.160552144;1.076167703;2.223551273;2.203720093;0.721520066;88.08094025;56.77746582;99.98140717;414.8399963;404.0580139;286.1564331;27735.0332;58.99999619
13.06.2019 11:52:54,909;697.5015869;697.8067627;682.4458618;1.160552144;1.076167703;2.223864794;2.158153772;0.534873307;88.08094025;56.81048584;99.97992706;414.8399963;403.6799927;286.6867065;27735.0332;58.99999619
13.06.2019 11:53:09,949;697.5061035;697.8067627;682.4458618;1.160552144;1.076167703;2.223864794;2.292945862;0.548793793;88.08094025;56.81048584;99.95491791;416.6400146;403.7879944;286.6867065;27735.05078;58.99999619
13.06.2019 11:53:24,986;697.5061035;697.8067627;682.4458618;1.160552144;1.076167703;2.223237514;2.253974676;0.520927787;88.09661865;56.77746582;99.96150208;413.3999939;403.9859924;286.6867065;27735.05078;58.99999619
13.06.2019 11:53:40,012;697.5061035;697.8067627;682.4458618;1.160552144;1.076167703;2.223864794;2.185288668;0.565442204;88.08094025;56.81048584;100.0016479;416.0400085;403.6260071;286.5603027;27735.05078;58.99999619
13.06.2019 11:53:55,045;697.4996948;697.8067627;682.4458618;1.160552144;1.076167703;2.223237514;2.151767015;0.370078206;88.08094025;56.77746582;100.0338364;417.8399963;403.6260071;287.1152344;27735.05078;58.99999619
13.06.2019 11:54:10,087;697.4996948;697.8067627;682.4458618;1.160552144;1.076167703;2.223551273;2.156276464;0.736436486;88.09661865;56.77746582;100.0294342;413.6400146;403.9140015;286.1140747;27735.06641;58.99999619
13.06.2019 11:54:25,117;697.5002441;697.8067627;682.4458618;1.160552144;1.076167703;2.22449255;2.19274497;0.494387537;88.12014771;56.77746582;100.0177689;412.7999878;404.256012;286.7956848;27735.06641;58.99999619
13.06.2019 11:54:40,154;697.5050659;697.8067627;682.4458618;1.160552144;1.076167703;2.22449255;2.232426167;0.494387537;88.12014771;56.77746582;100.0264664;414.1199951;403.9140015;286.7956848;27735.06641;58.99999619
13.06.2019 11:54:55,188;697.5015869;697.8067627;682.4458618;1.160552144;1.076167703;2.225120306;2.197212696;0.605937839;88.1044693;56.81048584;99.99377441;415.0799866;403.7160034;286.5579224;27735.06641;58.99999619
13.06.2019 11:55:10,221;697.5015869;697.8067627;682.4458618;1.160552144;1.076167703;2.223864794;2.194420815;0.578091383;88.12014771;56.77746582;99.97185516;414.6000061;403.6799927;286.5579224;27735.08398;58.99999619
13.06.2019 11:55:25,262;697.5037842;697.8067627;682.4458618;1.160552144;1.076167703;2.223864794;2.248642921;0.333598644;88.1044693;56.77746582;99.9917984;415.3200073;403.5169983;287.1730957;27735.08398;58.99999619
13.06.2019 11:55:40,302;697.5081177;697.8067627;682.4458618;1.160552144;1.076167703;2.223551273;2.220965624;0.478662163;88.1044693;56.81048584;99.99625397;413.6400146;403.697998;286.7215271;27735.08398;58.99999619
13.06.2019 11:55:55,342;697.5084839;697.8067627;682.4458618;1.160552144;1.076167703;2.224178791;2.209661484;0.373514235;88.08878326;56.77746582;99.99556732;413.7600098;403.6440125;287.0201111;27735.08398;58.99999619
13.06.2019 11:56:10,381;697.5084839;697.8067627;682.4458618;1.160552144;1.076167703;2.224178791;2.226884365;0.595568478;88.1044693;56.81048584;100.0041962;414;403.9500122;286.468689;27735.09961;58.99999619
13.06.2019 11:56:25,419;697.506958;697.8067627;682.4458618;1.160552144;1.076167703;2.223551273;2.23187232;0.619943678;88.1044693;56.81048584;100.0283203;415.0799866;404.2019958;286.4335938;27735.09961;58.99999619
13.06.2019 11:56:40,455;697.506958;697.8067627;682.4458618;1.160552144;1.076167703;2.223864794;2.259667158;0.690507531;88.1044693;56.81048584;99.99138641;414.6000061;403.6260071;286.272644;27735.09961;58.99999619
13.06.2019 11:56:55,494;697.506958;697.8067627;682.4458618;1.160552144;1.076167703;2.222923517;2.234641075;0.410061538;88.06525421;56.81048584;99.99621582;415.0799866;404.1839905;286.9505005;27735.09961;58.99999619
13.06.2019 11:57:10,534;697.506958;697.8067627;682.4458618;1.160552144;1.076167703;2.222610235;2.246434927;0.498563141;88.06525421;56.81048584;99.96652222;414.6000061;404.1839905;286.6596375;27735.11719;58.99999619
13.06.2019 11:57:25,562;697.5021362;697.8067627;682.4458618;1.160552144;1.076167703;2.222923517;2.202047825;0.571647048;88.05741119;56.81048584;99.98831177;415.5599976;403.9679871;286.3728638;27735.11719;58.99999619
13.06.2019 11:57:40,598;697.5021362;697.8067627;682.4458618;1.160552144;1.076167703;2.222296476;2.230395079;0.318102628;88.05741119;56.81048584;99.998909;415.9200134;404.0400085;287.1323547;27735.11719;58.99999619
13.06.2019 11:57:55,640;697.5088501;697.8067627;682.4458618;1.160552144;1.076167703;2.222296476;2.151015043;0.361061424;88.04172516;56.77746582;100.0054169;415.2000122;404.1839905;287.0104065;27735.11719;58.99999619
13.06.2019 11:58:10,679;697.5088501;697.8067627;682.4458618;1.160552144;1.076167703;2.222296476;2.165843487;0.505413949;88.05741119;56.81048584;100.0149765;413.6400146;404.5629883;286.5213013;27735.13281;58.99999619
13.06.2019 11:58:25,711;697.5071411;697.8067627;682.4458618;1.160552144;1.076167703;2.222296476;2.164906263;0.533325791;88.05741119;56.81048584;99.9997406;413.1600037;404.6170044;286.5213013;27735.13281;58.99999619
13.06.2019 11:58:40,747;697.5071411;697.8067627;682.4525146;1.160552144;1.076167703;2.221668959;2.271762848;0.457835495;88.04956055;56.77746582;99.97472382;413.6400146;404.1659851;286.6563721;27735.13281;58.99999619
13.06.2019 11:58:55,782;697.5071411;697.8067627;682.4525146;1.160552144;1.076167703;2.221668959;2.210218191;0.485760838;88.04956055;56.81048584;100.0097885;413.519989;404.868988;286.6563721;27735.13281;58.99999619
13.06.2019 11:59:10,817;697.5071411;697.8067627;682.4525146;1.160552144;1.076167703;2.2213552;2.215224504;0.662785232;88.05741119;56.7444458;100.0225067;413.7600098;405.1210022;286.0350952;27735.15039;58.99999619
13.06.2019 11:59:25,853;697.5071411;697.8067627;682.440979;1.160552144;1.076167703;2.222610235;2.300773621;0.361403465;88.04172516;56.7444458;100.0235214;416.1600037;405.2290039;287.0491028;27735.15039;58.99999619
13.06.2019 11:59:40,894;697.5071411;697.8067627;682.440979;1.160552144;1.076167703;2.222296476;2.253974676;0.752336562;88.04956055;56.7444458;100.0197449;415.9200134;405.3559875;285.8598938;27735.15039;58.99999619
13.06.2019 11:59:55,923;697.5071411;697.8067627;682.440979;1.160552144;1.076167703;2.221041203;2.21874404;0.592690229;88.03388214;56.81048584;100.0229263;412.9200134;405.6799927;286.1944275;27735.15039;58.99999619
13.06.2019 12:00:10,961;697.5040283;697.8067627;682.451355;1.160552144;1.076167703;2.220727682;2.147253036;0.247271046;88.01819611;56.77746582;100.0189896;413.519989;405.7879944;287.1349182;27735.16602;58.99999619
13.06.2019 12:00:26,001;697.5109863;697.8067627;682.451355;1.160552144;1.076167703;2.2213552;2.215409756;0.413556099;88.02603149;56.77746582;99.99637604;416.1600037;405.2470093;286.7424622;27735.16602;58.99999619
13.06.2019 12:00:41,045;697.5109863;697.8067627;682.451355;1.160552144;1.076167703;2.220413685;2.237223387;0.13632068;88.02603149;56.77746582;100.0161209;412.6799927;405.8420105;287.4099121;27735.16602;58.99999619
13.06.2019 12:00:56,068;697.5065308;697.8067627;682.4458618;1.160552144;1.076167703;2.220413685;2.188459158;0.590012789;88.00250244;56.77746582;100.0417175;415.0799866;405.5360107;286.1228943;27735.16602;58.99999619
13.06.2019 12:01:11,104;697.4979248;697.8067627;682.4458618;1.160552144;1.076167703;2.220727682;2.219669819;0.582322001;88.00250244;56.77746582;99.94804382;413.0400085;405.428009;286.1051331;27735.18359;58.99999619
13.06.2019 12:01:26,138;697.5065918;697.8067627;682.4458618;1.160552144;1.077112913;2.219786644;2.099569082;0.19935973;88.01034546;56.77746582;99.99136353;415.0799866;405.6080017;287.1517029;27735.18359;58.99999619
13.06.2019 12:01:41,169;697.5065918;697.8029785;682.4458618;1.160552144;1.077112913;2.220100164;2.230210066;0.252747804;87.99466705;56.81048584;99.96350861;412.7999878;405.302002;287.0399475;27735.18359;58.99999619
13.06.2019 12:01:56,198;697.5098877;697.8029785;682.4458618;1.160552144;1.077112913;2.219786644;2.226514578;0.210734859;87.99466705;56.77746582;99.96444702;413.0400085;405.8779907;287.0399475;27735.18359;58.99999619
13.06.2019 12:02:11,234;697.4989014;697.8029785;682.4458618;1.160552144;1.077112913;2.219158888;2.252320528;0.624931753;88.00250244;56.77746582;99.94181061;412.9200134;405.7520142;285.8655396;27735.19922;58.99999619
13.06.2019 12:02:26,272;697.4989014;697.8029785;682.4458618;1.160552144;1.077112913;2.219158888;2.254342079;0.582065165;87.97897339;56.77746582;99.96282959;412.5599976;405.1570129;285.9871216;27735.19922;58.99999619
13.06.2019 12:02:41,308;697.5046387;697.8029785;682.4421997;1.160552144;1.077112913;2.219786644;2.206506252;0.568109393;87.97897339;56.81048584;99.93429565;410.519989;404.7789917;285.9871216;27735.19922;58.99999619
13.06.2019 12:02:56,345;697.5046387;697.8029785;682.4421997;1.160552144;1.077112913;2.219158888;2.146688223;0.199807465;87.98681641;56.84355545;99.94876099;412.7999878;405.0130005;287.0709534;27735.19922;58.91069031
13.06.2019 12:03:11,381;697.5099487;697.8029785;682.4421997;1.160552144;1.077112913;2.219786644;2.170900106;0.420184284;87.96327972;56.77746582;99.93804932;414.480011;404.7430115;286.5254211;27735.2168;58.96976852
13.06.2019 12:03:26,422;697.5039063;697.8029785;682.4421997;1.160552144;1.077112913;2.218531132;2.237961292;0.40618822;87.971138;56.77746582;99.96839905;413.7600098;404.9769897;286.5254211;27735.2168;58.92007446
13.06.2019 12:03:41,459;697.5039063;697.8029785;682.4455566;1.160552144;1.077112913;2.219786644;2.238514185;0.420184284;87.96327972;56.77746582;99.97471619;412.9200134;405.2829895;286.5254211;27735.2168;58.92007446
13.06.2019 12:03:56,492;697.5039063;697.8029785;682.4455566;1.160552144;1.077112913;2.217904329;2.248275042;0.336243957;87.96327972;56.81048584;99.97444153;413.2799988;405.0310059;286.5254211;27735.2168;58.92007446
13.06.2019 12:04:11,520;697.5039063;697.8029785;682.4455566;1.160552144;1.077112913;2.219158888;2.159655333;0.392209321;87.97897339;56.77746582;99.98708344;413.6400146;404.7070007;286.5254211;27735.23242;58.99926376
13.06.2019 12:04:26,562;697.5039063;697.8029785;682.4455566;1.160552144;1.077112913;2.219786644;2.187154055;0.567502439;87.98681641;56.81048584;99.97669983;411.6000061;405.2290039;286.107605;27735.23242;58.99926376
13.06.2019 12:04:41,603;697.5039063;697.8029785;682.4455566;1.160552144;1.077112913;2.219158888;2.208362579;0.335612267;87.98681641;56.81048584;99.96069336;412.4400024;405.1749878;286.6859131;27735.23242;58.93317413
13.06.2019 12:04:56,642;697.5006714;697.8029785;682.4455566;1.160552144;1.077112913;2.219472647;2.144429445;0.405926138;87.98681641;56.81048584;99.98560333;414.8399963;405.0130005;286.4865417;27735.23242;58.96336746
13.06.2019 12:05:11,671;697.5006714;697.8051147;682.4455566;1.160552144;1.077112913;2.218531132;2.229101896;0.359360904;87.98681641;56.7444458;99.97818756;414.480011;404.8869934;286.4865417;27735.25;58.99983215
13.06.2019 12:05:26,702;697.505249;697.8051147;682.4455566;1.160552144;1.077112913;2.219472647;2.148381948;0.388535202;87.96327972;56.81048584;99.99219513;411;404.8150024;286.5228271;27735.25;58.99983215
13.06.2019 12:05:41,746;697.5090942;697.8051147;682.4455566;1.160552144;1.077112913;2.219158888;2.227438927;0.640176117;87.97897339;56.77746582;99.98760986;412.0799866;404.5270081;285.7698059;27735.25;58.93838882
13.06.2019 12:05:56,773;697.5015259;697.8051147;682.4455566;1.160552144;1.077112913;2.219472647;2.188645601;0.265690982;87.96327972;56.77746582;99.99794769;413.3999939;404.8150024;286.8711243;27735.25;58.90003967
13.06.2019 12:06:11,807;697.5015259;697.8051147;682.4455566;1.160552144;1.077112913;2.219472647;2.204091787;0.33579725;87.97897339;56.77746582;99.96334839;412.0799866;405.1570129;286.6723633;27735.26758;58.90003967
13.06.2019 12:06:26,846;697.5084229;697.8051147;682.4455566;1.160552144;1.077112913;2.219472647;2.231133699;0.293789893;87.97897339;56.81048584;99.97366333;413.0400085;404.9769897;286.6723633;27735.26758;58.90003967
13.06.2019 12:06:41,883;697.5036621;697.8051147;682.4455566;1.160552144;1.077112913;2.219472647;2.211702108;0.444465518;87.95544434;56.77746582;100.0109406;411.480011;405.2650146;286.3642883;27735.26758;58.90003967
13.06.2019 12:06:56,919;697.4942627;697.8051147;682.4455566;1.160552144;1.077112913;2.218531132;2.216521502;0.463096023;87.97897339;56.77746582;99.99333191;413.0400085;404.8150024;286.1925354;27735.26758;58.98658371
13.06.2019 12:07:11,959;697.4971924;697.8051147;682.4455566;1.160552144;1.077112913;2.218531132;2.207805872;0.312109143;87.971138;56.77746582;99.97880554;412.9200134;405.0669861;286.6204529;27735.2832;58.90318298
13.06.2019 12:07:27,002;697.5055542;697.8051147;682.4455566;1.160552144;1.077112913;2.218531132;2.198886871;0.629772544;87.971138;56.81048584;99.99078369;413.1600037;404.9410095;285.7201538;27735.2832;58.98599243
13.06.2019 12:07:42,037;697.5055542;697.803833;682.4455566;1.160552144;1.077112913;2.219472647;2.207805872;0.388089597;87.95544434;56.81048584;99.99523926;413.6400146;405.302002;286.5241089;27735.2832;58.98599243
13.06.2019 12:07:57,067;697.4987793;697.803833;682.4455566;1.160552144;1.077112913;2.219158888;2.147629261;0.587020934;87.971138;56.77746582;100.0192261;411.1199951;405.1749878;285.9205017;27735.2832;58.98599243
13.06.2019 12:08:12,102;697.5053101;697.803833;682.4455566;1.160552144;1.077112913;2.218531132;2.224665642;0.55909121;87.971138;56.81048584;99.99960327;412.9200134;404.9949951;285.9205017;27735.30078;58.94002533
13.06.2019 12:08:27,138;697.5053101;697.803833;682.4455566;1.160552144;1.077112913;2.218531132;2.21874404;0.345467716;87.96327972;56.81048584;99.96750641;413.6400146;405.1390076;286.5259399;27735.30078;58.94002533
13.06.2019 12:08:42,180;697.4985352;697.803833;682.4455566;1.160552144;1.077112913;2.218531132;2.28638196;0.345467716;87.971138;56.77746582;99.97597504;411.9599915;405.0130005;286.5259399;27735.30078;58.90013123
13.06.2019 12:08:57,210;697.4985352;697.803833;682.4455566;1.160552144;1.077112913;2.21821785;2.210218191;0.494653732;87.971138;56.77746582;99.96563721;413.0400085;405.302002;286.0635071;27735.30078;58.90013123
13.06.2019 12:09:12,244;697.4985352;697.803833;682.4455566;1.160552144;1.077112913;2.219158888;2.149510622;0.536570549;87.97897339;56.77746582;99.97447968;411.9599915;405.428009;286.0635071;27735.31641;58.90013123
13.06.2019 12:09:27,269;697.4985352;697.803833;682.4455566;1.160552144;1.077112913;2.218531132;2.220040083;0.603010058;87.97897339;56.77746582;99.98136139;412.0799866;405.8240051;285.8751526;27735.31641;58.90013123
13.06.2019 12:09:42,313;697.5032959;697.803833;682.4455566;1.159464836;1.077112913;2.218531132;2.263335705;0.522285461;87.98681641;56.77746582;99.97784424;414;405.571991;286.0247803;27735.31641;58.90013123
13.06.2019 12:09:57,349;697.5032959;697.803833;682.4455566;1.159464836;1.077112913;2.219472647;2.243673563;0.381331623;87.95544434;56.77746582;99.97679901;412.3200073;405.5360107;286.5432739;27735.31641;58.91843796
13.06.2019 12:10:12,391;697.4976807;697.803833;682.4455566;1.159464836;1.077112913;2.218845367;2.198142767;0.745351791;87.96327972;56.77746582;99.99459839;411.8399963;405.302002;285.5111389;27735.33398;58.91843796
13.06.2019 12:10:27,433;697.5057373;697.803833;682.4455566;1.159464836;1.077112913;2.219472647;2.250114202;0.745351791;87.97897339;56.7444458;99.99623108;409.6799927;405.8059998;285.5111389;27735.33398;58.90000916
13.06.2019 12:10:42,466;697.5057373;697.803833;682.4455566;1.159464836;1.077112913;2.218531132;2.196282148;0.53226161;87.96327972;56.77746582;99.9821167;411;405.9679871;285.9965515;27735.33398;58.90000916
13.06.2019 12:10:57,505;697.4996948;697.803833;682.4455566;1.159464836;1.077112913;2.219158888;2.295495987;0.494766623;87.97897339;56.81048584;99.97750854;413.0400085;405.9679871;286.1820374;27735.33398;58.90000916
13.06.2019 12:11:12,546;697.4916382;697.803833;682.4455566;1.159464836;1.077112913;2.219472647;2.225960016;0.508744061;87.97897339;56.81048584;100.025238;410.8800049;405.9320068;286.1820374;27735.34961;58.90000916
13.06.2019 12:11:28,065;697.49823;697.803833;682.4455566;1.159464836;1.077112913;2.219472647;2.258932829;0.363086253;87.99466705;56.81048584;99.98706055;411.9599915;406.1480103;286.4759827;27735.34961;58.90000916
13.06.2019 12:11:43,096;697.49823;697.8006592;682.4455566;1.159464836;1.077112913;2.218531132;2.244962215;0.19657737;87.97897339;56.77746582;99.963974;412.4400024;405.9320068;286.9478455;27735.34961;58.92113113
13.06.2019 12:11:58,133;697.5048218;697.8006592;682.4455566;1.159464836;1.077112913;2.218531132;2.237223387;0.456112504;87.97897339;56.77746582;99.95541382;411;405.9320068;286.2123413;27735.34961;58.92113113
13.06.2019 12:12:13,169;697.4981689;697.8006592;682.4455566;1.159464836;1.077112913;2.219158888;2.20000267;0.498039961;87.98681641;56.77746582;99.97703552;411.9599915;405.6260071;286.2123413;27735.36719;58.90000916
13.06.2019 12:12:28,203;697.4981689;697.8006592;682.4455566;1.159464836;1.077112913;2.218531132;2.255995035;0.070097007;87.97897339;56.77746582;99.96800232;410.3999939;405.8779907;287.1375427;27735.36719;58.90000916
13.06.2019 12:12:43,245;697.4984741;697.8006592;682.4455566;1.159464836;1.077112913;2.219472647;2.089281797;0.273957521;87.98681641;56.77746582;99.97664642;411.6000061;406.1119995;286.6791687;27735.36719;58.90000916
13.06.2019 12:12:58,269;697.4984741;697.8006592;682.4455566;1.159464836;1.077112913;2.218845367;2.198886871;0.526827931;87.97897339;56.77746582;99.97309875;408.2399902;406.2749939;285.8044128;27735.36719;58.90000916
13.06.2019 12:13:13,304;697.5018311;697.8006592;682.4455566;1.159464836;1.077112913;2.219158888;2.186408043;0.448907554;87.971138;56.77746582;99.98071289;411.8399963;406.67099;286.1438599;27735.38281;58.90000916
13.06.2019 12:13:28,334;697.5018311;697.8006592;682.4455566;1.159464836;1.077112913;2.219786644;2.178006649;0.146112218;87.971138;56.7444458;100.0001755;409.2000122;406.67099;287.0811768;27735.38281;58.90000916
13.06.2019 12:13:43,367;697.5079956;697.8006592;682.4455566;1.159464836;1.077112913;2.218531132;2.221150875;0.383559048;87.95544434;56.77746582;100.0220337;413.1600037;406.3649902;286.537323;27735.38281;58.90000916
13.06.2019 12:13:58,406;697.5042725;697.8006592;682.4455566;1.159464836;1.077112913;2.218845367;2.190695524;0.369595528;87.96327972;56.77746582;100.0199432;410.2799988;406.67099;286.537323;27735.38281;58.90000916
13.06.2019 12:14:13,445;697.4970703;697.8006592;682.4455566;1.159464836;1.077112913;2.219158888;2.166593075;0.383559048;87.96327972;56.77746582;99.97914124;411.2399902;406.67099;286.537323;27735.40039;58.90000916
13.06.2019 12:14:28,486;697.5025024;697.8006592;682.4455566;1.159464836;1.077112913;2.219786644;2.237961292;0.597986341;87.95544434;56.77746582;99.96949005;412.0799866;406.8330078;286.0085754;27735.40039;58.90000916
13.06.2019 12:14:43,516;697.5003662;697.8006592;682.4455566;1.159464836;1.077112913;2.218531132;2.17202282;0.542119622;87.96327972;56.71137238;99.99456024;410.2799988;406.6530151;286.0085754;27735.40039;58.90000916
13.06.2019 12:14:58,550;697.50177;697.8006592;682.4455566;1.159464836;1.077112913;2.219158888;2.191999674;0.57005024;87.97897339;56.7444458;99.99515533;410.0400085;407.2120056;286.0085754;27735.40039;58.90000916
13.06.2019 12:15:13,584;697.4957886;697.8006592;682.4455566;1.159464836;1.077112913;2.218531132;2.221150875;0.597986341;87.97897339;56.77746582;99.99491882;409.3200073;407.2120056;286.0085754;27735.41602;58.90000916
13.06.2019 12:15:28,612;697.499939;697.8006592;682.4455566;1.159464836;1.077112913;2.218531132;2.21058917;0.509051025;87.98681641;56.81048584;99.99552917;409.6799927;407.4819946;286.0085754;27735.41602;58.90000916
13.06.2019 12:15:43,660;697.499939;697.8006592;682.4455566;1.159464836;1.077112913;2.218531132;2.185475111;0.386922449;87.96327972;56.77746582;99.98035431;411.3599854;405.6260071;286.3546753;27735.41602;58.90000916
13.06.2019 12:15:58,696;697.4962158;697.8006592;682.4455566;1.159464836;1.077112913;2.218531132;2.22799325;0.414895922;87.97897339;56.7444458;100.0033875;412.3200073;405.1929932;286.3546753;27735.41602;58.90000916
13.06.2019 12:16:13,724;697.4962158;697.8006592;682.4455566;1.159464836;1.077112913;2.218531132;2.219114542;0.386922449;87.98681641;56.77746582;99.9822998;411.2399902;405.5539856;286.3546753;27735.43359;58.90000916
13.06.2019 12:16:28,764;697.4962158;697.8006592;682.4455566;1.159464836;1.077112913;2.219158888;2.228362799;0.670889795;87.96327972;56.77746582;99.97076416;413.3999939;405.3200073;285.6290894;27735.43359;58.90000916
13.06.2019 12:16:43,800;697.4962158;697.8006592;682.4455566;1.159464836;1.077112913;2.219158888;2.241278887;0.581606805;87.971138;56.77746582;99.97898865;413.0400085;405.1929932;285.9216919;27735.43359;58.90000916
13.06.2019 12:16:58,839;697.5002441;697.8006592;682.4484253;1.159464836;1.077112913;2.219472647;2.18678093;0.512065291;87.971138;56.77746582;99.97183228;411.6000061;405.1210022;286.1188354;27735.43359;58.90000916
13.06.2019 12:17:13,875;697.4940796;697.8006592;682.4484253;1.159464836;1.077112913;2.218845367;2.273226738;0.622522771;87.95544434;56.77746582;99.99158478;413.0400085;404.9949951;285.7266846;27735.44922;58.90000916
13.06.2019 12:17:28,909;697.4940796;697.8006592;682.4484253;1.159464836;1.077112913;2.218531132;2.19702673;0.455520004;87.98681641;56.81048584;100.0019302;413.2799988;405.0490112;286.2395325;27735.44922;58.90000916
13.06.2019 12:17:43,945;697.5016479;697.8006592;682.4484253;1.159464836;1.077112913;2.218531132;2.160405874;0.570840776;87.97897339;56.81048584;100.0074844;414.3599854;404.7430115;285.8334961;27735.44922;58.90000916
13.06.2019 12:17:58,981;697.5016479;697.8006592;682.4391479;1.159464836;1.077112913;2.218531132;2.213000298;0.59751761;87.96327972;56.77746582;100.0210876;412.6799927;404.9949951;285.6859741;27735.44922;58.90000916
13.06.2019 12:18:14,020;697.493042;697.8006592;682.4391479;1.159464836;1.077112913;2.219472647;2.212073088;0.338195056;87.96327972;56.77746582;100.0353012;412.4400024;405.0490112;286.5395508;27735.4668;58.90000916
13.06.2019 12:18:29,062;697.493042;697.8006592;682.4391479;1.159464836;1.077112913;2.218531132;2.204648972;0.444070578;87.96327972;56.77746582;100.0123215;411.6000061;404.7609863;286.1206665;27735.4668;58.90000916
13.06.2019 12:18:44,099;697.4973755;697.8006592;682.4537964;1.159464836;1.077112913;2.219472647;2.205391884;0.493822515;87.98681641;56.77746582;100.027771;412.4400024;404.9590149;286.0985107;27735.4668;58.90000916
13.06.2019 12:18:59,128;697.4973755;697.8006592;682.4537964;1.159464836;1.077112913;2.218845367;2.226699591;0.465889513;87.95544434;56.7444458;100.018074;414.1199951;405.1029968;286.0985107;27735.4668;58.90000916
13.06.2019 12:19:14,156;697.4927979;697.8006592;682.44104;1.159464836;1.077112913;2.219472647;2.231133699;0.766511917;87.96327972;56.7444458;100.0155029;413.2799988;404.8150024;285.3256836;27735.48242;58.90000916
13.06.2019 12:19:29,189;697.4927979;697.8006592;682.44104;1.159464836;1.077112913;2.219472647;2.156276464;0.516810954;87.971138;56.7444458;99.98571014;411.7200012;404.5270081;286.0333862;27735.48242;58.90000916
13.06.2019 12:19:44,222;697.4927979;697.8006592;682.44104;1.159464836;1.073762178;2.218531132;2.118933439;0.488873929;87.971138;56.7444458;99.97019196;411.8399963;404.9410095;286.0333862;27735.48242;58.90000916
13.06.2019 12:19:59,258;697.500061;697.8006592;682.44104;1.159464836;1.073762178;2.218531132;2.276701927;0.474883676;87.96327972;56.77746582;99.98421478;413.3999939;404.7609863;286.0333862;27735.48242;58.90000916
13.06.2019 12:20:14,293;697.4897461;697.8006592;682.4489746;1.159464836;1.073762178;2.219472647;2.180622101;0.651448846;87.96327972;56.77746582;100.0127869;410.519989;404.868988;285.6517944;27735.5;58.90000916
13.06.2019 12:20:29,332;697.4983521;697.8006592;682.4489746;1.159464836;1.073762178;2.219472647;2.215039253;0.294570148;87.96327972;56.81048584;99.97292328;412.9200134;404.6889954;286.6235352;27735.5;58.90000916
13.06.2019 12:20:44,366;697.4983521;697.8006592;682.4489746;1.159464836;1.073762178;2.219158888;2.158529282;0.499346823;87.96327972;56.77746582;99.98011017;410.3999939;404.5450134;286.0433044;27735.5;58.90000916
13.06.2019 12:20:59,397;697.4983521;697.8006592;682.4489746;1.159464836;1.073762178;2.218531132;2.199816942;0.471390367;87.96327972;56.77746582;100.0180969;411.6000061;404.7969971;286.0433044;27735.5;58.90000916
13.06.2019 12:21:14,439;697.4983521;697.8006592;682.4442139;1.159464836;1.073762178;2.219472647;2.225775242;0.471390367;87.98681641;56.77746582;99.99900818;411.6000061;405.3559875;286.0433044;27735.51758;58.90000916
13.06.2019 12:21:29,472;697.4983521;697.8006592;682.4442139;1.159464836;1.073762178;2.21821785;2.203905821;0.457406253;87.97897339;56.77746582;99.98630524;414.3599854;404.7430115;286.0433044;27735.51758;58.90000916
13.06.2019 12:21:44,511;697.4983521;697.8006592;682.4442139;1.159464836;1.073762178;2.218531132;2.148005486;0.471390367;87.96327972;56.84355545;99.98342896;411.7200012;405.2109985;286.0433044;27735.51758;58.90000916
13.06.2019 12:21:59,554;697.4938965;697.8006592;682.4442139;1.159464836;1.073762178;2.218531132;2.143487692;0.471390367;87.96327972;56.77746582;99.99510193;412.6799927;405.1029968;286.0433044;27735.5332;58.90000916
13.06.2019 12:22:14,590;697.5009155;697.8006592;682.4442139;1.159464836;1.073762178;2.218531132;2.187340498;0.471390367;87.96327972;56.77746582;99.98669434;411.9599915;405.1029968;286.0433044;27735.5332;58.90000916
13.06.2019 12:22:29,629;697.4962158;697.8006592;682.4442139;1.159464836;1.073762178;2.218531132;2.191441059;0.471390367;87.97897339;56.77746582;99.96077728;410.2799988;404.8510132;286.0433044;27735.5332;58.90000916
