Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 12:22:44,666;697.4962158;697.8006592;682.4442139;1.159464836;1.075686216;2.21821785;2.252136707;0.337719679;87.98681641;56.81048584;99.96435547;412.0799866;405.6080017;286.421936;27735.5332;58.90000916
13.06.2019 12:22:59,705;697.4986572;697.8006592;682.4442139;1.159464836;1.075686216;2.21821785;2.202419519;0.554147363;87.95544434;56.77746582;99.98834229;410.6400146;405.3739929;285.7692871;27735.55078;58.90000916
13.06.2019 12:23:14,748;697.4986572;697.8006592;682.4442139;1.159464836;1.075686216;2.219158888;2.186408043;0.30174616;87.97897339;56.77746582;99.99916077;411.7200012;405.1749878;286.6032104;27735.55078;58.90000916
13.06.2019 12:23:29,773;697.4986572;697.8006592;682.4442139;1.159464836;1.075686216;2.219472647;2.230948925;0.414520681;87.971138;56.7444458;99.9726944;410.1600037;405.5539856;286.2044067;27735.55078;58.90000916
13.06.2019 12:23:44,811;697.4916382;697.8006592;682.4442139;1.159464836;1.075686216;2.219472647;2.18192935;0.564559937;87.971138;56.7444458;100.012764;409.3200073;405.4639893;285.8980408;27735.55078;58.90000916
13.06.2019 12:23:59,848;697.4916382;697.8006592;682.4442139;1.159464836;1.075686216;2.219158888;2.201303959;0.550605476;87.96327972;56.77746582;100.0128326;412.5599976;405.1749878;285.8980408;27735.56641;58.90000916
13.06.2019 12:24:14,893;697.4916382;697.8006592;682.4442139;1.159464836;1.075686216;2.219158888;2.222260952;0.767658412;87.95544434;56.77746582;99.97950745;412.4400024;405.1210022;285.2039795;27735.56641;58.90000916
13.06.2019 12:24:29,938;697.4951172;697.8006592;682.4442139;1.159464836;1.075686216;2.219472647;2.149886847;0.357820004;87.971138;56.77746582;99.99554443;409.7999878;405.3200073;286.4839478;27735.56641;58.90000916
13.06.2019 12:24:44,971;697.4951172;697.8006592;682.4442139;1.159464836;1.075686216;2.218531132;2.175576925;0.554484785;87.98681641;56.77746582;100.0022354;409.9200134;404.9590149;285.8078613;27735.56641;58.90000916
13.06.2019 12:25:00,009;697.4934082;697.8002319;682.4442139;1.159464836;1.075686216;2.219472647;2.179127693;0.596378088;87.971138;56.77746582;100.0337372;409.6799927;404.8510132;285.8078613;27735.58398;58.90000916
13.06.2019 12:25:15,045;697.4934082;697.8002319;682.4442139;1.159464836;1.075686216;2.218845367;2.205206394;0.958476782;87.971138;56.81048584;99.96849823;413.0400085;404.5629883;284.7028198;27735.58398;58.90000916
13.06.2019 12:25:30,079;697.487915;697.8002319;682.4442139;1.159464836;1.075686216;2.218531132;2.203905821;0.544164419;87.97897339;56.81048584;99.97498322;410.6400146;404.9049988;285.8371277;27735.58398;58.90000916
13.06.2019 12:25:45,108;697.487915;697.8002319;682.4442139;1.159464836;1.075686216;2.219472647;2.211331129;0.586051583;87.97897339;56.81048584;99.98266602;410.0400085;405.1390076;285.8371277;27735.58398;58.90000916
13.06.2019 12:26:00,136;697.4891357;697.8002319;682.4442139;1.159464836;1.075686216;2.219472647;2.233718157;0.631316125;87.96327972;56.77746582;99.96764374;411.2399902;404.9949951;285.7088318;27735.59961;58.92485046
13.06.2019 12:26:15,163;697.4940796;697.8002319;682.4442139;1.159464836;1.075686216;2.218845367;2.27414155;0.603422284;87.98681641;56.77746582;99.98041534;409.7999878;405.7340088;285.7088318;27735.59961;58.9394989
13.06.2019 12:26:30,200;697.4940796;697.8002319;682.4442139;1.159464836;1.075686216;2.219158888;2.209105015;0.617371142;87.96327972;56.7444458;99.99681854;410.7600098;405.3739929;285.7088318;27735.59961;58.9394989
13.06.2019 12:26:45,236;697.4876709;697.8002319;682.4442139;1.159464836;1.075686216;2.21821785;2.207434416;0.300289184;87.97897339;56.77746582;99.97687531;410.0400085;405.6619873;286.4883118;27735.59961;58.90005875
13.06.2019 12:27:00,266;697.4973755;697.8002319;682.4442139;1.159464836;1.075686216;2.219472647;2.187713385;0.394384325;87.98681641;56.7444458;99.98658752;411.7200012;405.4819946;286.3803406;27735.61719;58.96104431
13.06.2019 12:27:15,306;697.5014038;697.8002319;682.4442139;1.159464836;1.075686216;2.218531132;2.254342079;0.394384325;87.97897339;56.7444458;99.97852325;411.8399963;405.4819946;286.3803406;27735.61719;58.90063477
13.06.2019 12:27:30,338;697.4923706;697.8002319;682.4442139;1.159464836;1.075686216;2.218531132;2.240725994;0.41354382;87.97897339;56.77746582;100.000412;410.0400085;405.6619873;286.2071838;27735.61719;58.99476624
13.06.2019 12:27:45,381;697.4923706;697.8002319;682.4442139;1.159464836;1.075686216;2.219472647;2.205391884;0.31401664;87.98681641;56.7444458;99.98471832;410.7600098;405.6619873;286.6080627;27735.61719;58.99476624
13.06.2019 12:28:00,418;697.4899902;697.796875;682.4442139;1.159464836;1.075686216;2.218845367;2.225405216;0.62291187;87.95544434;56.77746582;99.98535919;413.3999939;405.7340088;285.6931458;27735.63281;58.99476624
13.06.2019 12:28:15,459;697.4963379;697.796875;682.4481201;1.159464836;1.075686216;2.218531132;2.202419519;0.495938838;87.96327972;56.7444458;99.98031616;410.7600098;405.6619873;285.9737244;27735.63281;58.99476624
13.06.2019 12:28:30,498;697.4896851;697.796875;682.4481201;1.159464836;1.075686216;2.218531132;2.216521502;0.15596208;87.96327972;56.7444458;99.99734497;409.9200134;405.5180054;286.9368286;27735.63281;58.99476624
13.06.2019 12:28:45,530;697.4926758;697.796875;682.4481201;1.159464836;1.075686216;2.218531132;2.269016743;0.554813921;87.96327972;56.7444458;100.0039063;412.2000122;405.6619873;285.8069458;27735.63281;58.91337585
13.06.2019 12:29:00,566;697.4926758;697.796875;682.4481201;1.159464836;1.075686216;2.219472647;2.206320524;0.596696496;87.97897339;56.7444458;99.98750305;409.4400024;405.6619873;285.8069458;27735.65039;58.91337585
13.06.2019 12:29:15,604;697.496582;697.796875;682.4481201;1.159464836;1.075686216;2.218845367;2.131605387;0.3421956;87.99466705;56.7444458;99.99885559;411;405.7520142;286.4489746;27735.65039;58.91337585
13.06.2019 12:29:30,639;697.496582;697.796875;682.4481201;1.159464836;1.075686216;2.219158888;2.164719105;0.58548516;87.97897339;56.77746582;100.0233154;413.6400146;405.6260071;285.7991943;27735.65039;58.90000916
13.06.2019 12:29:45,669;697.496582;697.796875;682.4456787;1.159464836;1.075686216;2.219472647;2.191627264;0.62232697;87.97897339;56.77746582;100.0261002;411.6000061;405.9679871;285.734314;27735.65039;58.90000916
13.06.2019 12:30:00,702;697.496582;697.796875;682.4456787;1.159464836;1.075686216;2.218845367;2.205020666;0.192878038;87.971138;56.77746582;100.0286331;411;406.0939941;286.8719788;27735.66602;58.90000916
13.06.2019 12:30:15,741;697.4915771;697.796875;682.4456787;1.159464836;1.075686216;2.219472647;2.169027805;0.385745257;87.971138;56.77746582;100.034935;410.3999939;405.9320068;286.1680298;27735.66602;58.90000916
13.06.2019 12:30:30,778;697.4915771;697.796875;682.4456787;1.159464836;1.075686216;2.219472647;2.165655851;0.427696198;87.97897339;56.7444458;100.0388412;413.0400085;405.8420105;286.1680298;27735.66602;58.90000916
13.06.2019 12:30:45,818;697.4915771;697.796875;682.4456787;1.159464836;1.075686216;2.218845367;2.219114542;0.399754018;87.97897339;56.77746582;100.0229721;410.2799988;405.8420105;286.1680298;27735.66602;58.90000916
13.06.2019 12:31:00,850;697.4989624;697.796875;682.4456787;1.159464836;1.075686216;2.219472647;2.245514631;0.336329073;87.97897339;56.77746582;99.9723053;409.9200134;405.8779907;286.3079834;27735.68359;58.90000916
13.06.2019 12:31:15,890;697.4989624;697.796875;682.4456787;1.159464836;1.075686216;2.218531132;2.221150875;0.502930582;87.98681641;56.77746582;99.98534393;412.9200134;405.7160034;285.8362122;27735.68359;58.90000916
13.06.2019 12:31:30,930;697.4941406;697.796875;682.4456787;1.159464836;1.075686216;2.219472647;2.161156416;0.769959688;87.96327972;56.77746582;99.98690796;409.5599976;406.1119995;285.1984253;27735.68359;58.90000916
13.06.2019 12:31:45,972;697.4951782;697.796875;682.4456787;1.159464836;1.075686216;2.21821785;2.23888278;0.26346001;87.98681641;56.7444458;99.96530151;409.0799866;406.2030029;286.5456848;27735.68359;58.90000916
13.06.2019 12:32:01,010;697.4951782;697.796875;682.4456787;1.159464836;1.075686216;2.218531132;2.134814978;0.585106075;87.97897339;56.7444458;99.9744873;410.0400085;406.2030029;285.6743164;27735.69922;58.90000916
13.06.2019 12:32:16,048;697.4987793;697.796875;682.4456787;1.159464836;1.075686216;2.219158888;2.289482832;0.613024175;87.97897339;56.7444458;99.93412018;409.5599976;405.7340088;285.6743164;27735.69922;58.90000916
13.06.2019 12:32:31,080;697.4987793;697.796875;682.4456787;1.159464836;1.075686216;2.219158888;2.153082848;0.613024175;87.97897339;56.7444458;100.0054932;409.4400024;405.8959961;285.6743164;27735.69922;58.90000916
13.06.2019 12:32:46,114;697.4987793;697.796875;682.4456787;1.159464836;1.075686216;2.218531132;2.163969278;0.412199199;87.97897339;56.7444458;100.0198517;410.7600098;406.32901;286.1640625;27735.69922;58.90000916
13.06.2019 12:33:01,147;697.4987793;697.796875;682.4456787;1.159464836;1.075686216;2.219158888;2.184915543;0.440166533;87.97897339;56.7444458;100.0162354;411.8399963;406.9049988;286.1640625;27735.7168;58.90000916
13.06.2019 12:33:16,192;697.4987793;697.796875;682.4456787;1.159464836;1.075686216;2.218531132;2.180808783;0.681124091;87.971138;56.71137238;99.99753571;409.4400024;406.5270081;285.4023132;27735.7168;58.90000916
13.06.2019 12:33:31,236;697.4924316;697.796875;682.4456787;1.159464836;1.075686216;2.219158888;2.134248972;0.492124587;87.971138;56.7444458;99.99625397;408.6000061;406.6350098;286.0168152;27735.7168;58.90000916
13.06.2019 12:33:46,269;697.4880981;697.796875;682.4456787;1.159464836;1.075686216;2.219472647;2.281087875;0.733032525;87.96327972;56.7444458;99.97142029;409.6799927;406.3649902;285.3738098;27735.7168;58.90000916
13.06.2019 12:34:01,309;697.4952393;697.796875;682.4456787;1.159464836;1.075686216;2.219472647;2.202047825;0.512798905;87.97897339;56.7444458;99.99775696;410.0400085;406.5809937;285.8791199;27735.73242;58.90000916
13.06.2019 12:34:16,348;697.4890747;697.796875;682.4456787;1.159464836;1.075686216;2.219472647;2.171648502;0.87523067;87.97897339;56.7444458;100.0108566;410.6400146;406.3469849;284.9708252;27735.73242;58.90000916
13.06.2019 12:34:31,388;697.4962158;697.796875;682.4456787;1.159464836;1.075686216;2.219158888;2.186034918;0.5790627;87.96327972;56.77746582;99.9813385;409.2000122;406.4370117;285.7705383;27735.73242;58.90000916
13.06.2019 12:34:46,415;697.487854;697.796875;682.4456787;1.159464836;1.075686216;2.218531132;2.179501534;0.565127194;87.96327972;56.77746582;99.97753143;410.1600037;406.2569885;285.7705383;27735.73242;58.90000916
13.06.2019 12:35:01,446;697.487854;697.796875;682.4456787;1.159464836;1.075686216;2.218531132;2.249378681;0.527071476;87.97897339;56.77746582;99.95401001;409.9200134;406.2749939;285.8386841;27735.75;58.90000916
13.06.2019 12:35:16,483;697.4926147;697.796875;682.4456787;1.159464836;1.075686216;2.21821785;2.13198328;0.826385915;87.97897339;56.7444458;99.97524261;410.3999939;406.2749939;284.951416;27735.75;58.90000916
13.06.2019 12:35:31,514;697.4926147;697.796875;682.4456787;1.159464836;1.075686216;2.219158888;2.231133699;0.628205299;87.97897339;56.77746582;100.00354;411.1199951;406.4190063;285.6313171;27735.75;58.90000916
13.06.2019 12:35:46,553;697.4926147;697.796875;682.4456787;1.159464836;1.075686216;2.21821785;2.200188637;0.519529104;87.98681641;56.77746582;99.99028778;409.6799927;406.1659851;285.8205261;27735.75;58.90000916
13.06.2019 12:36:01,592;697.4926147;697.796875;682.4456787;1.159464836;1.075686216;2.21821785;2.21781826;0.345182389;87.97897339;56.77746582;99.96639252;409.7999878;406.0400085;286.31427;27735.76758;58.90000916
13.06.2019 12:36:16,639;697.4970703;697.796875;682.4456787;1.159464836;1.075686216;2.219158888;2.210403681;0.567076862;87.98681641;56.77746582;99.99647522;410.8800049;406.4190063;285.8045044;27735.76758;58.90000916
13.06.2019 12:36:31,681;697.4944458;697.796875;682.4456787;1.159464836;1.075686216;2.219472647;2.225405216;0.581041813;87.96327972;56.77746582;100.0163269;411.2399902;406.2569885;285.8045044;27735.76758;58.90000916
13.06.2019 12:36:46,715;697.4884644;697.796875;682.4456787;1.159464836;1.075686216;2.219158888;2.137456417;0.670340657;87.97897339;56.77746582;100.0090179;411.7200012;406.6889954;285.5119324;27735.76758;58.90000916
13.06.2019 12:37:01,759;697.4952393;697.796875;682.4456787;1.159464836;1.075686216;2.219472647;2.140096188;0.545014858;87.98681641;56.77746582;100.0234222;411;406.7430115;285.9065857;27735.7832;58.90000916
13.06.2019 12:37:16,795;697.4952393;697.796875;682.4456787;1.159464836;1.075686216;2.218531132;2.152894735;0.427417338;87.98681641;56.77746582;100.0128937;409.9200134;406.9049988;286.1209412;27735.7832;58.90000916
13.06.2019 12:37:31,823;697.4952393;697.796875;682.4389038;1.159464836;1.075686216;2.219472647;2.231133699;0.337210149;87.97897339;56.77746582;99.96884155;410.1600037;406.5809937;286.4953918;27735.7832;58.90000916
13.06.2019 12:37:46,852;697.4931641;697.796875;682.4389038;1.159464836;1.075686216;2.218531132;2.207991123;0.491398275;87.96327972;56.77746582;99.99487305;411.3599854;406.401001;286.0585022;27735.7832;58.90000916
13.06.2019 12:38:01,894;697.4867554;697.796875;682.4389038;1.159464836;1.075686216;2.219158888;2.139907598;0.477420509;87.99466705;56.77746582;100.0048141;409.5599976;406.4909973;286.0585022;27735.80078;58.90000916
13.06.2019 12:38:16,931;697.4928589;697.796875;682.4477539;1.159464836;1.075686216;2.218531132;2.166405678;0.452171803;87.98681641;56.77746582;99.98326111;410.2799988;406.4909973;286.0508423;27735.80078;58.90000916
13.06.2019 12:38:31,967;697.4928589;697.796875;682.4477539;1.159464836;1.075686216;2.219158888;2.219114542;0.693430543;87.96327972;56.77746582;99.97122955;410.519989;406.2210083;285.4465027;27735.80078;58.90000916
13.06.2019 12:38:46,998;697.4871216;697.796875;682.4477539;1.159464836;1.075686216;2.218531132;2.175389767;0.223661184;87.971138;56.77746582;99.9649353;411;406.0580139;286.6980591;27735.80078;58.90000916
13.06.2019 12:39:02,036;697.4854736;697.796875;682.4477539;1.159464836;1.075686216;2.219158888;2.219669819;0.638205767;87.971138;56.77746582;99.99648285;410.7600098;406.0759888;285.6029663;27735.81641;58.90000916
13.06.2019 12:39:17,069;697.4897461;697.796875;682.4477539;1.159464836;1.075686216;2.219472647;2.199816942;0.652160645;87.98681641;56.7444458;99.98451233;411.2399902;406.4549866;285.6029663;27735.81641;58.90000916
13.06.2019 12:39:32,106;697.4897461;697.796875;682.4477539;1.159464836;1.075686216;2.219158888;2.20000267;0.638205767;87.97897339;56.77746582;99.97597504;408.9599915;406.3469849;285.6029663;27735.81641;58.90000916
13.06.2019 12:39:47,145;697.4897461;697.796875;682.4477539;1.159464836;1.075686216;2.218531132;2.215409756;0.426355332;87.96327972;56.7444458;100.0037994;409.9200134;406.3649902;286.1239624;27735.81641;58.90000916
13.06.2019 12:40:02,188;697.4956665;697.7926025;682.4477539;1.159464836;1.075686216;2.219472647;2.184542418;0.834695697;87.96327972;56.7444458;100.0123215;413.2799988;406.5450134;285.0856934;27735.83398;58.90000916
13.06.2019 12:40:17,227;697.4883423;697.7926025;682.4354858;1.159464836;1.075686216;2.219158888;2.187154055;0.642887533;87.95544434;56.7444458;100.008255;410.6400146;406.4909973;285.5896912;27735.83398;58.90000916
13.06.2019 12:40:32,265;697.4868774;697.7926025;682.4354858;1.159464836;1.075686216;2.21821785;2.155524969;0.601033092;87.97897339;56.7444458;99.99713898;409.5599976;406.5629883;285.5896912;27735.83398;58.90000916
13.06.2019 12:40:47,303;697.4959106;697.7926025;682.4354858;1.159464836;1.075686216;2.219158888;2.194234848;0.642887533;87.971138;56.7444458;99.98948669;410.3999939;406.5629883;285.5896912;27735.83398;58.90000916
13.06.2019 12:41:02,334;697.4959106;697.7926025;682.4424438;1.159464836;1.075686216;2.218531132;2.201675892;0.45585683;87.98681641;56.7444458;100.0121841;408.9599915;406.4909973;286.0404053;27735.84961;58.90000916
13.06.2019 12:41:17,372;697.4959106;697.7945557;682.4424438;1.159464836;1.075686216;2.219472647;2.2829144;0.497788548;87.98681641;56.7444458;100.0019073;413.2799988;406.3829956;286.0404053;27735.84961;58.90000916
13.06.2019 12:41:32,410;697.4889526;697.7945557;682.4424438;1.159464836;1.075686216;2.218845367;2.20056057;0.497788548;87.971138;56.7444458;100.0055466;411.3599854;406.67099;286.0404053;27735.84961;58.90000916
13.06.2019 12:41:47,445;697.4889526;697.7945557;682.4424438;1.159464836;1.075686216;2.21821785;2.216706753;0.538508713;87.971138;56.77746582;99.98976898;409.7999878;406.4729919;285.7667542;27735.84961;58.90000916
13.06.2019 12:42:02,472;697.4889526;697.7945557;682.4424438;1.159464836;1.075686216;2.219158888;2.201303959;0.580389798;87.96327972;56.7444458;100.0071487;411.7200012;406.3110046;285.7667542;27735.86719;58.90000916
13.06.2019 12:42:17,503;697.4937134;697.7945557;682.4424438;1.159464836;1.075686216;2.217904329;2.25287199;0.524540484;87.94760895;56.81048584;100.01091;410.3999939;406.2749939;285.7667542;27735.86719;58.90000916
13.06.2019 12:42:32,537;697.4937134;697.7945557;682.4424438;1.159464836;1.075686216;2.219472647;2.223741055;0.594352901;87.95544434;56.7444458;99.98445129;409.5599976;405.9140015;285.7667542;27735.86719;58.90000916
13.06.2019 12:42:47,568;697.4907227;697.7945557;682.4424438;1.159464836;1.075686216;2.218531132;2.218559027;0.552462399;87.971138;56.7444458;99.97920227;410.0400085;406.0939941;285.7667542;27735.86719;58.90000916
13.06.2019 12:43:02,600;697.4907227;697.7945557;682.4465942;1.159464836;1.075686216;2.218531132;2.226144791;0.477945596;87.971138;56.71137238;100.0152054;411;406.0939941;285.9778442;27735.88281;58.90000916
13.06.2019 12:43:17,644;697.4907227;697.7945557;682.4465942;1.159464836;1.075686216;2.219158888;2.169776678;0.368216068;87.97897339;56.7444458;100.0196991;411.2399902;406.4909973;286.3678894;27735.88281;58.90000916
13.06.2019 12:43:32,670;697.4907227;697.7945557;682.4465942;1.159464836;1.075686216;2.218531132;2.197212696;0.628496051;87.96327972;56.7444458;100.0168762;411.1199951;406.5270081;285.5514221;27735.88281;58.90000916
13.06.2019 12:43:47,710;697.4907227;697.7945557;682.4465942;1.159464836;1.075686216;2.218531132;2.211516619;0.486122668;87.97897339;56.7444458;100.0096664;411.3599854;406.2749939;285.9546814;27735.88281;58.90000916
13.06.2019 12:44:02,750;697.4940186;697.7945557;682.4465942;1.159464836;1.075686216;2.219158888;2.261318207;0.270340055;87.97897339;56.71137238;99.9924469;409.7999878;406.2210083;286.4503784;27735.90039;58.90000916
13.06.2019 12:44:17,777;697.4940186;697.7945557;682.4465942;1.159464836;1.075686216;2.219158888;2.166218281;0.763717055;87.97897339;56.7444458;100.0203705;410.519989;405.8059998;285.0534668;27735.90039;58.90000916
13.06.2019 12:44:32,817;697.4940186;697.7945557;682.4465942;1.159464836;1.075686216;2.219158888;2.256178856;0.452927768;87.96327972;56.7444458;100.0024033;411.1199951;405.8240051;285.9334412;27735.90039;58.90000916
13.06.2019 12:44:47,854;697.4940186;697.7945557;682.4465942;1.159464836;1.075686216;2.219472647;2.244778156;0.466897368;87.98681641;56.77746582;100.0085449;409.7999878;405.8059998;285.9334412;27735.90039;58.90000916
13.06.2019 12:45:02,891;697.4864502;697.7945557;682.4411621;1.159464836;1.075686216;2.218531132;2.20576334;0.621592045;87.96327972;56.7444458;100.0128403;410.2799988;405.9500122;285.4350891;27735.91602;58.90000916
13.06.2019 12:45:17,928;697.4864502;697.7945557;682.4411621;1.159464836;1.075686216;2.219158888;2.198514938;0.121439017;87.971138;56.7444458;100.0229797;412.9200134;405.9679871;286.8113403;27735.91602;58.90000916
13.06.2019 12:45:32,960;697.4864502;697.7945557;682.4411621;1.159464836;1.075686216;2.218845367;2.21058917;0.588075995;87.95544434;56.7444458;100.0202942;408.9599915;405.7520142;285.5695801;27735.91602;58.90000916
13.06.2019 12:45:47,991;697.4873657;697.7945557;682.4525146;1.159464836;1.075686216;2.218531132;2.249378681;0.574090958;87.95544434;56.7444458;100.0270157;411.9599915;405.571991;285.5695801;27735.91602;58.90000916
13.06.2019 12:46:03,030;697.4873657;697.7945557;682.4525146;1.159464836;1.075686216;2.21821785;2.177819729;0.338205695;87.96327972;56.7444458;99.99611664;411.9599915;405.8959961;286.1977844;27735.93359;58.90000916
13.06.2019 12:46:18,062;697.4940186;697.7945557;682.4525146;1.159464836;1.075686216;2.218845367;2.249562502;0.592696965;87.94760895;56.7444458;100.0213852;411.480011;405.8959961;285.556488;27735.93359;58.90000916
13.06.2019 12:46:33,099;697.4875488;697.7945557;682.4417725;1.159464836;1.075686216;2.21821785;2.228178024;0.564755917;87.95544434;56.7444458;99.97763824;411.1199951;404.8510132;285.556488;27735.93359;58.90000916
13.06.2019 12:46:48,134;697.4875488;697.7945557;682.4417725;1.159464836;1.075686216;2.21821785;2.310766935;0.564755917;87.95544434;56.7444458;99.96405029;411.7200012;405.0130005;285.556488;27735.93359;58.90000916
13.06.2019 12:47:03,166;697.4829712;697.7945557;682.4417725;1.159464836;1.075686216;2.217590094;2.262969017;0.374843329;87.93191528;56.7444458;99.99273682;411.6000061;405.2109985;286.0148315;27735.94922;58.90000916
13.06.2019 12:47:18,204;697.4863281;697.7945557;682.4417725;1.159464836;1.075686216;2.217276573;2.206691742;0.462779224;87.93191528;56.7444458;100.0039902;411.3599854;405.3919983;285.7264099;27735.94922;58.90000916
13.06.2019 12:47:33,243;697.4844971;697.7945557;682.4417725;1.159464836;1.075686216;2.216962576;2.209475994;0.587852538;87.90053558;56.7444458;99.99185181;412.7999878;405.5899963;285.3330078;27735.94922;58.90000916
13.06.2019 12:47:48,272;697.4844971;697.7945557;682.4417725;1.159464836;1.075686216;2.216335297;2.226514578;0.559886873;87.92406464;56.7444458;100.0122452;412.4400024;405.4639893;285.3330078;27735.94922;58.90000916
13.06.2019 12:48:03,307;697.4891357;697.7945557;682.4448242;1.159464836;1.075686216;2.217590094;2.23150301;0.719547033;87.93191528;56.77746582;100.0163116;411.7200012;405.7520142;285.0393372;27735.9668;58.90000916
13.06.2019 12:48:18,348;697.4891357;697.7945557;682.4448242;1.159464836;1.075686216;2.21821785;2.201861858;0.466400176;87.93191528;56.7444458;100.0020905;412.6799927;405.2650146;285.940094;27735.9668;58.90000916
13.06.2019 12:48:33,388;697.491272;697.7945557;682.4448242;1.159464836;1.075686216;2.216962576;2.237961292;0.410446048;87.90838623;56.7444458;99.95840454;410.8800049;405.2650146;285.940094;27735.9668;58.90000916
13.06.2019 12:48:48,419;697.4822998;697.7945557;682.4448242;1.159464836;1.075686216;2.216021299;2.228362799;0.500121772;87.90053558;56.7444458;99.99000549;410.8800049;405.2650146;285.5675049;27735.9668;58.90000916
13.06.2019 12:49:03,458;697.4822998;697.7945557;682.4448242;1.159464836;1.075686216;2.216021299;2.21633625;0.500121772;87.88485718;56.7444458;99.98344421;411.1199951;405.571991;285.5675049;27735.98242;58.90000916
13.06.2019 12:49:18,487;697.4822998;697.7945557;682.4448242;1.159464836;1.075686216;2.215080261;2.181555986;0.458143711;87.87700653;56.7444458;99.98604584;409.9200134;405.5180054;285.5675049;27735.98242;58.90000916
13.06.2019 12:49:33,522;697.4849243;697.7945557;682.4448242;1.159464836;1.075686216;2.213825226;2.228547573;0.325423151;87.86132813;56.7444458;99.95819092;410.8800049;405.5180054;285.7842407;27735.98242;58.90000916
13.06.2019 12:49:48,560;697.491333;697.7945557;682.4448242;1.159464836;1.075686216;2.21225667;2.222630978;0.255215436;87.83778381;56.7444458;99.96821594;412.3200073;405.8059998;285.7842407;27735.98242;58.90000916
13.06.2019 12:50:03,599;697.4835205;697.7945557;682.4448242;1.159464836;1.075686216;2.213511229;2.226699591;0.388065845;87.83778381;56.7444458;99.9556427;411.9599915;405.9140015;285.4293518;27736;58.90000916
13.06.2019 12:50:18,641;697.4876099;697.7945557;682.4448242;1.159464836;1.075686216;2.212884188;2.23648572;0.180429295;87.80641937;56.7444458;99.95118713;411.9599915;405.5899963;285.9364624;27736;58.90000916
13.06.2019 12:50:33,671;697.4876099;697.7945557;682.4448242;1.159464836;1.075686216;2.211942911;2.218929291;0.138256833;87.80641937;56.71137238;99.95973206;410.8800049;405.4639893;285.9364624;27736;58.90000916
13.06.2019 12:50:48,706;697.4889526;697.7896118;682.4448242;1.159464836;1.075686216;2.21257019;2.210218191;0.436831355;87.79857635;56.7444458;99.95931244;410.6400146;405.4639893;285.1728821;27736;58.90000916
13.06.2019 12:51:03,743;697.4889526;697.7896118;682.4448242;1.159464836;1.075686216;2.211001873;2.227253914;0.084224045;87.78288269;56.7444458;99.98956299;410.6400146;405.4100037;285.9697876;27736.01758;58.90000916
13.06.2019 12:51:18,773;697.4912109;697.7896118;682.440979;1.159464836;1.075686216;2.211628914;2.175950766;0.188406706;87.79072571;56.7444458;99.97555542;413.0400085;405.2650146;285.755188;27736.01758;58.90000916
13.06.2019 12:51:33,808;697.484436;697.7896118;682.440979;1.159464836;1.075686216;2.210374117;2.170151234;0.205522269;87.76719666;56.7444458;99.9720459;410.8800049;405.4100037;285.5481873;27736.01758;58.90000916
13.06.2019 12:51:48,838;697.484436;697.7896118;682.440979;1.159464836;1.075686216;2.211942911;2.250849724;0.275826126;87.7750473;56.7444458;100.0007324;410.2799988;405.4100037;285.5481873;27736.01758;58.90000916
13.06.2019 12:52:04,360;697.484436;697.7896118;682.440979;1.159464836;1.075686216;2.211628914;2.187713385;0.305111021;87.7750473;56.7444458;100.014946;410.3999939;405.8059998;285.546875;27736.0332;58.90000916
13.06.2019 12:52:19,404;697.484436;697.793457;682.440979;1.159464836;1.075686216;2.210687876;2.265535593;0.262965173;87.7750473;56.7444458;100.029068;411.2399902;405.8059998;285.546875;27736.0332;58.90000916
13.06.2019 12:52:34,442;697.484436;697.793457;682.440979;1.159464836;1.075686216;2.21006012;2.227253914;0.065308273;87.75150299;56.7444458;100.0200806;410.2799988;405.6260071;286.0251465;27736.0332;58.90000916
13.06.2019 12:52:49,478;697.484436;697.793457;682.440979;1.159464836;1.075686216;2.20943284;2.150639057;0.234294921;87.73582458;56.81048584;100.001976;410.1600037;405.6260071;285.4690247;27736.0332;58.90000916
13.06.2019 12:53:04,507;697.4896851;697.793457;682.440979;1.159464836;1.075686216;2.209118843;2.231687546;0.045217644;87.73582458;56.7444458;100.0128708;411.7200012;405.6080017;285.9625244;27736.05078;58.92304611
13.06.2019 12:53:19,542;697.4896851;697.793457;682.4464111;1.159464836;1.075686216;2.209118843;2.206320524;0.530521095;87.71229553;56.7444458;100.0148697;410.2799988;405.428009;284.5938721;27736.05078;58.92304611
13.06.2019 12:53:34,588;697.4865723;697.793457;682.4464111;1.159464836;1.075686216;2.208805561;2.214853764;0.161999017;87.72013855;56.71137238;100.0200806;408.3599854;405.6619873;285.5935364;27736.05078;58.90000916
13.06.2019 12:53:49,619;697.4907227;697.793457;682.4464111;1.159464836;1.075686216;2.20943284;2.283827066;0.382310241;87.72013855;56.7444458;100.0241241;410.7600098;405.571991;285.0515442;27736.05078;58.90000916
13.06.2019 12:54:04,655;697.4860229;697.793457;682.4464111;1.159464836;1.075686216;2.209118843;2.240910292;0.289109796;87.72013855;56.7444458;100.0184631;412.7999878;405.4100037;285.2746887;27736.06641;58.90000916
13.06.2019 12:54:19,702;697.4860229;697.793457;682.4464111;1.159464836;1.075686216;2.208491802;2.270115137;0.390193999;87.71229553;56.7444458;99.99908447;411.480011;405.2470093;284.9104614;27736.06641;58.90000916
13.06.2019 12:54:34,743;697.4900513;697.7892456;682.4464111;1.159464836;1.075686216;2.208177805;2.152330875;0.052354351;87.71229553;56.67835236;99.97251129;410.1600037;404.8330078;285.8231506;27736.06641;58.90000916
13.06.2019 12:54:49,776;697.4900513;697.7892456;682.4464111;1.159464836;1.075686216;2.208491802;2.204834938;0.313134402;87.6966095;56.77746582;99.95892334;411.6000061;405.0849915;285.0086975;27736.06641;58.90000916
13.06.2019 12:55:04,809;697.4835205;697.7892456;682.4464111;1.159464836;1.075686216;2.208491802;2.264435768;0.355349243;87.6966095;56.7444458;99.95746613;411.480011;404.9049988;285.0086975;27736.08398;58.90000916
13.06.2019 12:55:19,849;697.489563;697.7892456;682.4464111;1.159464836;1.075686216;2.207236528;2.215595007;0.313049495;87.68091583;56.7444458;99.96389008;411.2399902;405.302002;284.8530273;27736.08398;58.90000916
13.06.2019 12:55:34,883;697.489563;697.7892456;682.4464111;1.159464836;1.075686216;2.206923246;2.209105015;-0.129324436;87.68091583;56.7444458;100.0026855;409.7999878;405.3200073;286.0194397;27736.08398;58.90000916
13.06.2019 12:55:49,913;697.4848022;697.7892456;682.4436035;1.159162879;1.075686216;2.206923246;2.2133708;0.051785327;87.66523743;56.77746582;99.98281097;411.480011;405.1929932;285.5492249;27736.08398;58.90000916
13.06.2019 12:56:04,955;697.4848022;697.7892456;682.4436035;1.159162879;1.075686216;2.20598197;2.154961586;0.244900793;87.64955139;56.71137238;100.0072708;410.2799988;405.1210022;284.8863831;27736.09961;58.90000916
13.06.2019 12:56:19,993;697.4870605;697.7892456;682.4436035;1.159162879;1.075686216;2.20598197;2.242199898;0.086942919;87.64955139;56.7444458;100.0132294;410.3999939;405.1210022;285.3310547;27736.09961;58.90000916
13.06.2019 12:56:35,023;697.4801025;697.7892456;682.4436035;1.159162879;1.075686216;2.20629549;2.221705914;0.424440444;87.63385773;56.77746582;100.0077133;411.1199951;404.67099;284.4205017;27736.09961;58.90000916
13.06.2019 12:56:50,055;697.4833374;697.7892456;682.4436035;1.159162879;1.075686216;2.205040455;2.208733559;0.082296811;87.61032867;56.7444458;99.99263;414.1199951;404.67099;285.224884;27736.09961;58.90000916
13.06.2019 12:57:05,091;697.4785767;697.7909546;682.4436035;1.159162879;1.075686216;2.203785419;2.225960016;-0.125036657;87.61032867;56.7444458;100.0043488;412.2000122;404.67099;285.6490173;27736.11719;58.90000916
13.06.2019 12:57:20,116;697.4785767;697.7909546;682.4436035;1.159162879;1.075686216;2.203785419;2.151955128;-0.175249398;87.61032867;56.7444458;99.98165131;410.1600037;405.1390076;285.7902527;27736.11719;58.90000916
13.06.2019 12:57:35,150;697.480957;697.7909546;682.4436035;1.159162879;1.075686216;2.203471899;2.203905821;0.014710062;87.61032867;56.71137238;99.99596405;410.519989;405.1390076;285.2163086;27736.11719;58.90000916
13.06.2019 12:57:50,192;697.4873047;697.7909546;682.4436035;1.159162879;1.075686216;2.203785419;2.129905462;0.028838346;87.59463501;56.7444458;100.0297546;412.9200134;404.9949951;285.2163086;27736.11719;58.98390961
13.06.2019 12:58:05,228;697.4873047;697.7909546;682.4446411;1.159162879;1.075686216;2.202844143;2.211516619;0.151825801;87.5789566;56.7444458;100.0272217;411.3599854;404.9949951;284.7513428;27736.13281;58.98390961
13.06.2019 12:58:20,260;697.4852295;697.7909546;682.4446411;1.159162879;1.075686216;2.202844143;2.1979568;0.171825498;87.58679962;56.7444458;99.99874878;411.9599915;404.7789917;284.6950989;27736.13281;58.98390961
13.06.2019 12:58:35,300;697.4852295;697.7909546;682.4446411;1.159162879;1.075686216;2.202530861;2.224665642;0.004354793;87.57110596;56.7444458;99.99312592;410.6400146;404.9230042;285.2056274;27736.13281;58.9331131
13.06.2019 12:58:50,341;697.479248;697.7909546;682.4446411;1.159162879;1.075686216;2.202216864;2.208548307;-0.038085818;87.56327057;56.7444458;99.99033356;411.3599854;404.7430115;285.2056274;27736.13281;58.99913788
13.06.2019 12:59:05,367;697.489624;697.7909546;682.4446411;1.159162879;1.075686216;2.202844143;2.204834938;0.135560602;87.56327057;56.77746582;99.98440552;413.3999939;404.9230042;284.7970581;27736.15039;58.99913788
13.06.2019 12:59:20,406;697.489624;697.7909546;682.4446411;1.159162879;1.075686216;2.201903105;2.192558527;0.121441714;87.56327057;56.7444458;99.97843933;413.6400146;404.5090027;284.7970581;27736.15039;58.99913788
13.06.2019 12:59:35,439;697.4819946;697.7909546;682.4446411;1.159162879;1.075686216;2.201275587;2.212444067;0.064883403;87.55541992;56.71137238;99.96783447;412.7999878;404.7789917;284.7970581;27736.15039;58.99913788
13.06.2019 12:59:50,472;697.4819946;697.7909546;682.4446411;1.159162879;1.075686216;2.201275587;2.152330875;-0.021642346;87.53974152;56.7444458;99.98071289;411.8399963;404.6170044;285.0401306;27736.15039;58.99913788
13.06.2019 13:00:05,516;697.489563;697.7909546;682.4446411;1.159162879;1.075686216;2.201589584;2.191441059;-0.007484344;87.52404785;56.71137238;99.96878815;414.1199951;404.256012;285.0401306;27736.16602;58.99913788
13.06.2019 13:00:20,555;697.4867554;697.7909546;682.4446411;1.159162879;1.075686216;2.200648546;2.228547573;-0.049948949;87.52404785;56.7444458;99.98130035;412.5599976;404.4549866;285.0401306;27736.16602;58.99913788
13.06.2019 13:00:35,585;697.4867554;697.7909546;682.4446411;1.159162879;1.075686216;2.200961828;2.201303959;0.134645998;87.53974152;56.7444458;99.97812653;411.1199951;404.5270081;284.5613098;27736.16602;58.99913788
13.06.2019 13:00:50,619;697.4830933;697.7909546;682.4446411;1.159162879;1.075686216;2.201275587;2.227623701;-0.105310932;87.51621246;56.7444458;99.98532104;411.480011;404.2919922;285.2751465;27736.16602;58.99913788
13.06.2019 13:01:05,662;697.4883423;697.7909546;682.4446411;1.159162879;1.075686216;2.201275587;2.201489925;0.152617052;87.50836182;56.7444458;99.95846558;411.6000061;404.5090027;284.5505981;27736.18359;58.99913788
13.06.2019 13:01:20,703;697.4833984;697.7909546;682.4446411;1.159162879;1.075686216;2.200961828;2.266634941;-0.110166803;87.50836182;56.7444458;99.94591522;412.9200134;404.6530151;285.2489319;27736.18359;58.99913788
13.06.2019 13:01:35,735;697.4866333;697.7909546;682.4446411;1.159162879;1.075686216;2.200961828;2.189577579;-0.110166803;87.51621246;56.77746582;99.94864655;411;404.256012;285.2489319;27736.18359;58.99913788
13.06.2019 13:01:50,764;697.4866333;697.7909546;682.4446411;1.159162879;1.075686216;2.200334549;2.189950228;0.035256911;87.49268341;56.7444458;99.94550323;411.9599915;404.256012;284.7610168;27736.18359;58.99913788
13.06.2019 13:02:05,803;697.4799194;697.7909546;682.4446411;1.159162879;1.075686216;2.200648546;2.220965624;0.113038599;87.50836182;56.7444458;99.95262909;411.9599915;404.2380066;284.5823975;27736.19922;58.98875046
13.06.2019 13:02:20,843;697.4799194;697.7909546;682.4446411;1.159162879;1.075686216;2.199393034;2.183235884;0.048669659;87.5005188;56.71137238;99.95463562;413.1600037;404.2739868;284.7233582;27736.19922;58.98875046
13.06.2019 13:02:35,887;697.489563;697.7878418;682.4446411;1.159162879;1.075686216;2.198765516;2.232241392;-0.022170413;87.4691391;56.7444458;99.93785858;412.4400024;404.3099976;284.7233582;27736.19922;58.98875046
13.06.2019 13:02:50,913;697.4837646;697.7878418;682.4446411;1.159162879;1.075686216;2.198451757;2.229471207;-0.036359061;87.44561005;56.71137238;99.94742584;411.480011;404.0939941;284.7233582;27736.19922;58.95795441
13.06.2019 13:03:05,945;697.4813843;697.7878418;682.4446411;1.159162879;1.075686216;2.197510719;2.167716742;-0.165065765;87.43776703;56.77746582;99.9557724;410.6400146;403.9859924;284.9649963;27736.2168;58.99806976
13.06.2019 13:03:20,983;697.4813843;697.7878418;682.4446411;1.159162879;1.075686216;2.197197199;2.31149292;-0.179272175;87.45346069;56.7444458;99.92844391;411.480011;403.553009;284.9649963;27736.2168;58.99806976
13.06.2019 13:03:36,018;697.4856567;697.7878418;682.4446411;1.159162879;1.075686216;2.197510719;2.234641075;-0.165065765;87.42993164;56.7444458;99.95835876;412.3200073;403.553009;284.9649963;27736.2168;58.99806976
13.06.2019 13:03:51,054;697.4797363;697.7878418;682.4386597;1.159162879;1.075686216;2.197824478;2.161156416;0.12342301;87.44561005;56.7444458;99.95655823;412.4400024;403.0310059;284.1956482;27736.2168;58.99806976
13.06.2019 13:04:06,093;697.4797363;697.7878418;682.4386597;1.159162879;1.075686216;2.197510719;2.195909977;-0.046296578;87.42993164;56.7444458;99.95528412;414;403.1749878;284.6319275;27736.23242;58.99806976
13.06.2019 13:04:21,121;697.4848633;697.7878418;682.4386597;1.159162879;1.075686216;2.196569443;2.239989042;-0.501910865;87.42993164;56.7444458;99.93688965;413.7600098;403.4989929;285.7897034;27736.23242;58.99806976
13.06.2019 13:04:36,150;697.4848633;697.7878418;682.4386597;1.159162879;1.075686216;2.196883202;2.192372561;-0.212003529;87.39855194;56.7444458;99.92282867;412.3200073;403.0849915;285.1172791;27736.23242;58.99806976
13.06.2019 13:04:51,190;697.479187;697.7878418;682.4386597;1.159162879;1.075686216;2.196569443;2.178193569;-0.106106184;87.41423798;56.67835236;99.96755981;411.8399963;403.1390076;284.780426;27736.23242;58.99806976
13.06.2019 13:05:06,239;697.479187;697.789917;682.4435425;1.159162879;1.075686216;2.196569443;2.176885366;-0.106106184;87.40640259;56.71137238;99.96629333;414;402.7250061;284.780426;27736.25;58.99806976
13.06.2019 13:05:21,289;697.4886475;697.789917;682.4435425;1.159162879;1.075686216;2.196569443;2.143299341;-0.106106184;87.40640259;56.7444458;99.95320129;412.6799927;402.868988;284.780426;27736.25;58.99806976
13.06.2019 13:05:36,312;697.4886475;697.789917;682.4435425;1.159162879;1.075686216;2.195314884;2.201489925;-0.137604743;87.39070892;56.7444458;99.92900848;413.2799988;402.4719849;284.7094421;27736.25;58.99806976
13.06.2019 13:05:51,357;697.4825439;697.789917;682.4435425;1.159162879;1.075686216;2.194687128;2.223186255;-0.166042253;87.39070892;56.77746582;99.94261169;413.1600037;402.7430115;284.7094421;27736.25;58.99806976
13.06.2019 13:06:06,393;697.4825439;697.789917;682.4435425;1.159162879;1.075686216;2.194687128;2.196096182;-0.305463493;87.37502289;56.7444458;99.93782806;411.6000061;402.7070007;285.0601807;27736.26758;58.99806976
13.06.2019 13:06:21,436;697.4825439;697.789917;682.4435425;1.159162879;1.075686216;2.194373131;2.256178856;-0.210963085;87.35932922;56.7444458;99.94152069;412.7999878;402.8869934;284.7954102;27736.26758;58.99806976
13.06.2019 13:06:36,465;697.4855957;697.789917;682.4435425;1.159162879;1.075686216;2.194373131;2.198328972;-0.39786157;87.35932922;56.71137238;99.94317627;413.2799988;402.9949951;285.3190308;27736.26758;58.99806976
13.06.2019 13:06:51,503;697.4855957;697.789917;682.4435425;1.159162879;1.075686216;2.194687128;2.266085386;-0.31700629;87.35932922;56.7444458;99.95227051;413.7600098;402.5620117;285.1324463;27736.26758;58.99806976
13.06.2019 13:07:06,541;697.4855957;697.789917;682.4435425;1.159162879;1.075686216;2.19405961;2.167904377;-0.345514238;87.33580017;56.7444458;99.94960022;414.1199951;402.6700134;285.1324463;27736.2832;58.99806976
13.06.2019 13:07:21,578;697.4871216;697.789917;682.4435425;1.159162879;1.075686216;2.192804813;2.215409756;-0.119491078;87.32012177;56.7444458;99.95845795;414.1199951;402.6700134;284.3400269;27736.2832;58.99999619
13.06.2019 13:07:36,612;697.4804077;697.789917;682.4435425;1.159162879;1.075686216;2.193118572;2.164156675;-0.279137492;87.32796478;56.7444458;99.927948;414.3599854;402.3640137;284.6628723;27736.2832;58.99999619
13.06.2019 13:07:51,653;697.4804077;697.789917;682.4435425;1.159162879;1.075686216;2.19374609;2.210218191;-0.13188006;87.34365082;56.7444458;99.96643066;414.2399902;402.526001;284.3303833;27736.2832;58.99999619
13.06.2019 13:08:06,685;697.4855347;697.789917;682.4435425;1.159162879;1.075686216;2.193118572;2.182116032;-0.46280089;87.32796478;56.7444458;99.94760132;412.3200073;402.5620117;285.1767578;27736.30078;58.99999619
13.06.2019 13:08:21,726;697.4815674;697.789917;682.4435425;1.159162879;1.075686216;2.19154954;2.237223387;-0.457111031;87.31227112;56.7444458;99.93917847;413.7600098;402.6889954;284.9610901;27736.30078;58.99999619
13.06.2019 13:08:36,762;697.4815674;697.789917;682.4435425;1.159162879;1.075686216;2.192490816;2.192372561;-0.191840842;87.29659271;56.81048584;99.96173859;413.0400085;402.1119995;284.3388367;27736.30078;58.99999619
13.06.2019 13:08:51,801;697.4752808;697.789917;682.4435425;1.159162879;1.075686216;2.192490816;2.249746561;-0.191840842;87.31227112;56.77746582;99.95991516;414.8399963;402.4899902;284.3388367;27736.30078;58.99999619
13.06.2019 13:09:06,833;697.4752808;697.7877808;682.4435425;1.159162879;1.075686216;2.192177057;2.236854553;-0.206086159;87.28089905;56.7444458;99.9541626;411.9599915;402.6700134;284.3388367;27736.31641;58.99999619
13.06.2019 13:09:21,865;697.4782104;697.7877808;682.4435425;1.159162879;1.075686216;2.192177057;2.187526941;-0.206086159;87.29659271;56.7444458;99.91949463;412.4400024;402.6159973;284.3388367;27736.31641;58.99999619
13.06.2019 13:09:36,910;697.4782104;697.7877808;682.4435425;1.159162879;1.075686216;2.192177057;2.19702673;-0.206086159;87.31227112;56.77746582;99.93748474;412.7999878;402.3280029;284.3388367;27736.31641;59.02436447
13.06.2019 13:09:51,954;697.4782104;697.7877808;682.4435425;1.159162879;1.075686216;2.192804813;2.182116032;-0.409606427;87.31227112;56.77746582;99.97086334;411.9599915;402.526001;284.9879761;27736.31641;59.02436447
13.06.2019 13:10:06,989;697.4782104;697.7877808;682.4435425;1.159162879;1.075686216;2.192177057;2.176511526;-0.319469839;87.29659271;56.77746582;99.95366669;413.0400085;402.3460083;284.6560059;27736.33398;59.00001144
13.06.2019 13:10:22,018;697.4782104;697.7877808;682.4435425;1.159162879;1.075686216;2.191236019;2.240725994;-0.228962064;87.31227112;56.7444458;99.97212219;412.9200134;402.6340027;284.2833252;27736.33398;59.00001144
13.06.2019 13:10:37,055;697.4844971;697.7877808;682.4435425;1.159162879;1.075686216;2.190608501;2.202233553;-0.257483423;87.2730484;56.7444458;99.99356842;414.6000061;402.4179993;284.2833252;27736.33398;59.04729462
13.06.2019 13:10:52,090;697.4799194;697.7877808;682.4435425;1.159162879;1.075686216;2.190294743;2.211702108;-0.464515418;87.2730484;56.7444458;99.97154999;412.9200134;402.3099976;284.822052;27736.33398;59.04729462
13.06.2019 13:11:07,118;697.4799194;697.7877808;682.4435425;1.159162879;1.075686216;2.190921783;2.248642921;-0.476890773;87.24951935;56.81048584;99.96981812;412.6799927;402.3640137;284.9364929;27736.34961;59.00009537
13.06.2019 13:11:22,150;697.4816895;697.7877808;682.4435425;1.159162879;1.075686216;2.190921783;2.166218281;-0.236688644;87.24951935;56.77746582;99.95335388;412.0799866;402.3819885;284.2649536;27736.34961;59.00009537
13.06.2019 13:11:37,175;697.4816895;697.7877808;682.4435425;1.157995701;1.075686216;2.190294743;2.155524969;-0.265183866;87.26521301;56.7444458;99.96511841;412.9200134;402.9230042;284.2649536;27736.34961;59.00009537
13.06.2019 13:11:52,206;697.4816895;697.7877808;682.4435425;1.157995701;1.075686216;2.189980745;2.19665432;-0.441292584;87.24168396;56.7444458;99.96131134;413.6400146;402.5799866;284.7171631;27736.34961;59.00009537
13.06.2019 13:12:07,243;697.4816895;697.7894897;682.4435425;1.157995701;1.075686216;2.190608501;2.202419519;-0.412699372;87.24951935;56.7444458;99.95343781;414.2399902;402.7609863;284.7171631;27736.36719;59.00009537
13.06.2019 13:12:22,282;697.4816895;697.7894897;682.4412842;1.157995701;1.075686216;2.189667225;2.253974676;-0.455557436;87.24168396;56.7444458;99.95536041;413.2799988;402.256012;284.7171631;27736.36719;59.00009537
13.06.2019 13:12:37,309;697.4816895;697.7894897;682.4412842;1.157995701;1.075686216;2.189667225;2.253974676;-0.206080511;87.24951935;56.7444458;99.95877075;411.480011;402.6889954;284.0201416;27736.36719;59.00009537
13.06.2019 13:12:52,345;697.4816895;697.7894897;682.4412842;1.157995701;1.075686216;2.189353704;2.186221361;-0.261074007;87.23384094;56.7444458;99.95572662;413.3999939;402.4899902;284.1339111;27736.36719;59.00009537
13.06.2019 13:13:07,390;697.4816895;697.7894897;682.4412842;1.157995701;1.075686216;2.189039469;2.19572401;-0.41162008;87.2259903;56.7444458;99.93015289;413.0400085;402.1839905;284.5896301;27736.38281;59.00009537
13.06.2019 13:13:22,418;697.4816895;697.7894897;682.4412842;1.157995701;1.075686216;2.189039469;2.194234848;-0.009819402;87.20246124;55.4558754;99.93080139;409.6799927;401.9320068;283.46698;27736.38281;59.00009537
13.06.2019 13:13:37,451;697.4816895;697.7894897;682.4412842;1.157995701;1.075686216;2.188726187;2.199816942;0.604022264;87.21815491;55.42285919;99.95314789;408.9599915;401.7149963;281.7121277;27736.38281;59.00009537
13.06.2019 13:13:52,484;697.4816895;697.7894897;682.4412842;1.157995701;1.075686216;2.188726187;2.179314613;0.344151527;87.21815491;55.4558754;99.96144104;410.7600098;401.6789856;282.4382629;27736.38281;59.00009537
13.06.2019 13:14:07,518;697.4848633;697.7894897;682.4412842;1.157995701;1.075686216;2.188726187;2.176137686;0.344151527;87.19462585;55.4558754;99.97146606;411;401.5350037;282.4382629;27736.40039;59.00009537
13.06.2019 13:14:22,554;697.4848633;697.7894897;682.4412842;1.157995701;1.075686216;2.187470675;2.181369305;0.400527656;87.20246124;55.42285919;99.9641037;409.9200134;401.6789856;282.1221924;27736.40039;59.00009537
13.06.2019 13:14:37,592;697.4848633;697.7894897;682.4412842;1.157995701;1.075686216;2.187470675;2.174829006;0.341953248;87.18676758;55.4558754;99.96331787;409.9200134;401.8599854;282.2857361;27736.40039;59.00009537
13.06.2019 13:14:52,639;697.4835815;697.7894897;682.4412842;1.157995701;1.075686216;2.18778491;2.180808783;0.356177837;87.17893219;55.4558754;99.96618652;410.1600037;402.1839905;282.2857361;27736.40039;59.00009537
13.06.2019 13:15:07,678;697.487915;697.7894897;682.4412842;1.157995701;1.075686216;2.186529398;2.180248737;0.299341083;87.17893219;55.4558754;99.98511505;411;402.1659851;282.2857361;27736.41602;59.00009537
13.06.2019 13:15:22,706;697.487915;697.7894897;682.4412842;1.157995701;1.075686216;2.185902357;2.169402361;0.270941377;87.14756012;55.4558754;99.97702789;407.7600098;402.0939941;282.2857361;27736.41602;59.00009537
13.06.2019 13:15:37,741;697.4829102;697.7880249;682.4412842;1.157995701;1.075686216;2.18558836;2.20056057;0.227373987;87.14756012;55.48894882;99.96657562;411.2399902;402.256012;282.3676147;27736.41602;59.00009537
13.06.2019 13:15:52,768;697.4905396;697.7880249;682.4412842;1.157995701;1.075686216;2.185274839;2.185102224;0.457878023;87.14756012;55.4558754;99.97485352;408.480011;402.526001;281.8527832;27736.41602;59.00009537
13.06.2019 13:16:07,805;697.4848022;697.7880249;682.4412842;1.157995701;1.075686216;2.18558836;2.152706861;0.25095731;87.14756012;55.4558754;99.9561615;408.7200012;402.3460083;282.4700928;27736.43359;59.00009537
13.06.2019 13:16:22,840;697.4759521;697.7880249;682.4412842;1.157995701;1.075686216;2.18558836;2.232241392;0.389624417;87.14756012;55.48894882;99.98049927;408;402.4719849;282.0829468;27736.43359;59.00009537
13.06.2019 13:16:37,870;697.4820557;697.7880249;682.4385986;1.157995701;1.075686216;2.185274839;2.120069742;0.37542063;87.14756012;55.48894882;99.94109344;410.0400085;402.1119995;282.0829468;27736.43359;59.00009537
13.06.2019 13:16:52,915;697.4820557;697.7880249;682.4385986;1.157995701;1.075686216;2.184647083;2.12877202;0.347000897;87.13187408;55.48894882;99.95082855;408.9599915;402.1480103;282.0829468;27736.43359;59.00009537
13.06.2019 13:17:07,960;697.4820557;697.7880249;682.4385986;1.157995701;1.075686216;2.184647083;2.18678093;0.136753336;87.13187408;55.4558754;99.93273926;407.6400146;402.0400085;282.5103149;27736.44922;59.00009537
13.06.2019 13:17:23,001;697.4820557;697.7880249;682.4385986;1.157995701;1.075686216;2.185274839;2.148005486;0.165228397;87.13187408;55.48894882;99.94728851;408.6000061;401.9140015;282.5103149;27736.44922;58.91391754
13.06.2019 13:17:38,032;697.4820557;697.7880249;682.4385986;1.157995701;1.075686216;2.184333801;2.203162909;0.130223736;87.11618042;55.4558754;99.92557526;410.8800049;401.9320068;282.4888306;27736.44922;58.91391754
13.06.2019 13:17:53,062;697.4820557;697.7880249;682.4385986;1.158897519;1.075686216;2.184333801;2.196096182;0.26116547;87.11618042;55.52196884;99.90717316;410.0400085;402.0939941;282.1236877;27736.44922;58.91391754
13.06.2019 13:18:08,100;697.4855957;697.7880249;682.4385986;1.158897519;1.075686216;2.184333801;2.157215357;0.26116547;87.11618042;55.4558754;99.9391861;409.3200073;402.1480103;282.1236877;27736.4668;58.91391754
13.06.2019 13:18:23,144;697.4855957;697.7880249;682.4385986;1.158897519;1.075686216;2.184647083;2.137645245;0.275367528;87.10049438;55.48894882;99.96485138;411;402.1300049;282.1236877;27736.4668;58.91391754
