Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 13:18:38,183;697.4832153;697.7880249;682.4385986;1.158897519;1.075686216;2.183706045;2.21633625;0.232684627;87.10049438;55.48894882;99.93954468;411;402.1300049;282.1236877;27736.4668;58.90000916
13.06.2019 13:18:53,220;697.4832153;697.7880249;682.4385986;1.158897519;1.075686216;2.184333801;2.174080849;0.26116547;87.11618042;55.48894882;99.96509552;408;402.1300049;282.1236877;27736.4668;58.90000916
13.06.2019 13:19:08,258;697.4832153;697.7880249;682.4385986;1.158897519;1.075686216;2.184333801;2.186408043;0.071760274;87.09265137;55.48894882;99.9564743;408.3599854;401.8049927;282.7298889;27736.48242;58.90000916
13.06.2019 13:19:23,303;697.4832153;697.7880249;682.4385986;1.158897519;1.075686216;2.183706045;2.150450945;0.260400891;87.10049438;55.48894882;99.95187378;411.1199951;402.0939941;282.1242981;27736.48242;58.90000916
13.06.2019 13:19:38,343;697.4856567;697.7880249;682.4385986;1.158897519;1.075686216;2.183706045;2.228732347;0.147831872;87.10049438;55.4558754;99.95853424;409.9200134;401.6789856;282.4382019;27736.48242;58.90000916
13.06.2019 13:19:53,381;697.4798584;697.7880249;682.4385986;1.158897519;1.075686216;2.183706045;2.207063198;0.147831872;87.11618042;55.48894882;99.95959473;409.5599976;401.7330017;282.4382019;27736.48242;58.90000916
13.06.2019 13:20:08,413;697.4818115;697.7880249;682.4385986;1.158897519;1.075686216;2.184647083;2.175576925;0.246131748;87.11618042;55.48894882;99.9728241;409.5599976;401.9679871;282.2831116;27736.5;58.90000916
13.06.2019 13:20:23,458;697.4818115;697.7880249;682.4385986;1.158897519;1.075686216;2.183706045;2.137833595;0.273228407;87.09265137;55.48894882;99.98937988;410.7600098;401.9859924;282.0885315;27736.5;58.90000916
13.06.2019 13:20:38,496;697.487793;697.7880249;682.4385986;1.158897519;1.075686216;2.183706045;2.154398203;0.100155644;87.06912231;55.4558754;99.98432159;410.7600098;401.7869873;282.5711365;27736.5;58.90000916
13.06.2019 13:20:53,541;697.487793;697.7880249;682.4385986;1.158897519;1.075686216;2.182764769;2.191441059;0.057358086;87.08481598;55.4558754;99.99051666;410.3999939;401.625;282.5711365;27736.5;58.90000916
13.06.2019 13:21:08,581;697.487793;697.7880249;682.4385986;1.158897519;1.075686216;2.182137489;2.180061817;-0.092681758;87.06912231;55.48894882;99.97534943;410.8800049;401.696991;282.9096985;27736.51758;58.90000916
13.06.2019 13:21:23,613;697.487793;697.7880249;682.4385986;1.158897519;1.075686216;2.182451487;2.210032701;0.221999869;87.06128693;55.48894882;99.97698975;410.6400146;401.5710144;282.0725708;27736.51758;58.90000916
13.06.2019 13:21:38,647;697.487793;697.7880249;682.4385986;1.158897519;1.075686216;2.182451487;2.219484806;0.221999869;87.08481598;55.4558754;99.9853363;409.5599976;401.4630127;282.0725708;27736.51758;58.90000916
13.06.2019 13:21:53,692;697.487793;697.7880249;682.4385986;1.158897519;1.075686216;2.182451487;2.243489265;0.221999869;87.06912231;55.4558754;99.97429657;411.3599854;401.3909912;282.0725708;27736.51758;58.90000916
13.06.2019 13:22:08,730;697.4834595;697.7906494;682.4385986;1.158897519;1.075686216;2.183392525;2.179314613;0.179360405;87.06912231;55.48894882;99.97620392;412.2000122;401.5169983;282.3105469;27736.5332;58.90000916
13.06.2019 13:22:23,763;697.491272;697.7906494;682.4385986;1.158897519;1.075686216;2.182764769;2.179314613;0.202287003;87.06912231;55.48894882;99.95921326;410.519989;401.0130005;282.3105469;27736.5332;58.90000916
13.06.2019 13:22:38,802;697.4829102;697.7906494;682.4385986;1.158897519;1.075686216;2.183392525;2.165281296;0.426113784;87.08481598;55.48894882;99.96956635;412.0799866;400.8500061;281.7655945;27736.5332;58.90000916
13.06.2019 13:22:53,837;697.4885254;697.7906494;682.4385986;1.158897519;1.075686216;2.183392525;2.146123648;0.14655894;87.10049438;55.4558754;99.96337891;409.4400024;404.7070007;282.5454407;27736.5332;58.90000916
13.06.2019 13:23:08,880;697.4885254;697.7906494;682.4385986;1.158897519;1.075686216;2.183392525;2.212444067;0.256703317;87.10049438;55.42285919;99.95243073;408.2399902;404.8510132;282.2381897;27736.55078;58.90000916
13.06.2019 13:23:23,916;697.4844971;697.7906494;682.4385986;1.158897519;1.075686216;2.184019804;2.188645601;0.285169661;87.10049438;55.4558754;99.94714355;408;404.8510132;282.2381897;27736.55078;58.90000916
13.06.2019 13:23:38,946;697.4897461;697.7906494;682.4385986;1.158897519;1.075686216;2.183706045;2.219114542;0.27094388;87.10049438;55.48894882;99.94581604;406.9200134;404.8869934;282.2381897;27736.55078;58.90000916
13.06.2019 13:23:53,992;697.4832153;697.7906494;682.4385986;1.158897519;1.081908345;2.184019804;2.174080849;0.285169661;87.10049438;55.4558754;99.93847656;408.3599854;405.0130005;282.2381897;27736.55078;58.90000916
13.06.2019 13:24:09,031;697.4832153;697.7906494;682.4385986;1.158897519;1.081908345;2.183392525;2.24588275;-0.002524517;87.10049438;55.4558754;99.92746735;408.9599915;404.8869934;282.877655;27736.56641;58.90000916
13.06.2019 13:24:24,066;697.487854;697.7906494;682.4484253;1.158897519;1.081908345;2.184333801;2.172958612;0.371466845;87.10049438;55.4558754;99.94129181;405.1199951;404.9410095;281.9536743;27736.56641;58.90000916
13.06.2019 13:24:39,102;697.487854;697.7906494;682.4484253;1.158897519;1.081908345;2.183706045;2.097856283;0.396476001;87.10049438;55.48894882;99.96080017;405.3599854;405.302002;281.8045044;27736.56641;58.90000916
13.06.2019 13:24:54,135;697.487854;697.7906494;682.4351807;1.158897519;1.081908345;2.184647083;2.148005486;0.533346593;87.11618042;55.52196884;99.93788147;406.2000122;405.2470093;281.5414734;27736.56641;58.90000916
13.06.2019 13:25:09,170;697.487854;697.7906494;682.4351807;1.158897519;1.081908345;2.184333801;2.243857622;0.554597974;87.11618042;55.48894882;99.93824005;406.7999878;405.2470093;281.4426575;27736.58398;58.90000916
13.06.2019 13:25:24,206;697.487854;697.7906494;682.4351807;1.158897519;1.081908345;2.183078527;2.19665432;0.141584203;87.10834503;55.4558754;99.92479706;407.2799988;404.9590149;282.4359436;27736.58398;58.90000916
13.06.2019 13:25:39,247;697.487854;697.7906494;682.4351807;1.160690784;1.076160908;2.183706045;2.197584629;0.170096308;87.09265137;55.4558754;99.91047668;406.7999878;404.9590149;282.4359436;27736.58398;58.87893677
13.06.2019 13:25:54,282;697.4841309;697.7906494;682.4351807;1.160690784;1.076160908;2.183078527;2.202047825;0.141584203;87.10049438;55.48894882;99.92128754;407.8800049;405.0490112;282.4359436;27736.58398;58.87893677
13.06.2019 13:26:09,312;697.4841309;697.7906494;682.4415894;1.160690784;1.076160908;2.183706045;2.215039253;0.170096308;87.10049438;55.4558754;99.93054199;405.1199951;405.302002;282.4359436;27736.59961;58.81109238
13.06.2019 13:26:24,349;697.4841309;697.7906494;682.4415894;1.160690784;1.076160908;2.183706045;2.148193598;0.124663316;87.09265137;55.48894882;99.93953705;406.6799927;405.8599854;282.5626526;27736.59961;58.81109238
13.06.2019 13:26:39,385;697.4841309;697.7906494;682.4415894;1.160690784;1.076160908;2.182764769;2.116280794;0.081896253;87.07696533;55.4558754;99.94950867;404.8800049;405.7340088;282.5626526;27736.59961;58.81109238
13.06.2019 13:26:54,417;697.4904785;697.7906494;682.4415894;1.160690784;1.076160908;2.183392525;2.215039253;0.110418878;87.07696533;55.4558754;99.94966125;408.1199951;405.5899963;282.5626526;27736.59961;58.81109238
13.06.2019 13:27:09,465;697.4844971;697.7906494;682.4415894;1.160690784;1.076160908;2.183078527;2.102612495;0.118526712;87.07696533;55.42285919;99.95468903;405.480011;405.3739929;282.5002441;27736.61719;58.74067307
13.06.2019 13:27:24,503;697.4898682;697.7906494;682.4415894;1.160690784;1.076160908;2.183392525;2.19665432;0.29192555;87.08481598;55.48894882;99.92375183;407.7600098;405.2109985;282.056488;27736.61719;58.70040512
13.06.2019 13:27:39,545;697.4898682;697.7906494;682.4349365;1.160690784;1.076160908;2.183392525;2.151015043;0.220675111;87.09265137;55.48894882;99.92238617;404.519989;405.3200073;282.3346252;27736.61719;58.70040512
13.06.2019 13:27:54,587;697.4810791;697.7906494;682.4349365;1.160690784;1.076160908;2.183706045;2.130094528;0.460456789;87.09265137;55.48894882;99.91452026;407.0400085;405.1929932;281.6260376;27736.61719;58.70040512
13.06.2019 13:28:09,631;697.4888306;697.7906494;682.4349365;1.160690784;1.076160908;2.182137489;2.21985507;0.244392231;87.06912231;55.48894882;99.9108429;408;405.1570129;282.0301819;27736.63281;58.70040512
13.06.2019 13:28:24,666;697.4888306;697.7888794;682.4349365;1.160690784;1.076160908;2.182451487;2.13896513;0.287100792;87.05343628;55.48894882;99.93966675;406.6799927;405.0849915;282.0301819;27736.63281;58.70040512
13.06.2019 13:28:39,705;697.4928589;697.7888794;682.4349365;1.160690784;1.076160908;2.182764769;2.196840525;0.272886604;87.05343628;55.48894882;99.92703247;406.3200073;405.3919983;282.0301819;27736.63281;58.70040512
13.06.2019 13:28:54,744;697.4928589;697.7888794;682.4349365;1.160690784;1.076160908;2.183078527;2.166218281;0.030298328;87.07696533;55.4558754;99.90911865;405.8399963;405.2109985;282.7462769;27736.63281;58.70040512
13.06.2019 13:29:09,778;697.4928589;697.7888794;682.4458008;1.160690784;1.076160908;2.182764769;2.195351601;-0.026806882;87.06912231;55.4558754;99.91504669;406.6799927;405.2470093;282.7462769;27736.65039;58.70040512
13.06.2019 13:29:24,807;697.4928589;697.7888794;682.4458008;1.160690784;1.076160908;2.182764769;2.112488031;0.016036231;87.05343628;55.48894882;99.92162323;405.8399963;405.3739929;282.7462769;27736.65039;58.70040512
13.06.2019 13:29:39,839;697.4918823;697.7888794;682.4356689;1.160690784;1.076160908;2.182451487;2.19572401;0.248091936;87.06912231;55.4558754;99.91744995;407.3999939;405.3559875;282.0596313;27736.65039;58.70040512
13.06.2019 13:29:54,877;697.4918823;697.7888794;682.4356689;1.160690784;1.076160908;2.18182373;2.190323114;0.082878262;87.06128693;55.48894882;99.92939758;408.2399902;404.9410095;282.5599365;27736.65039;58.70040512
13.06.2019 13:30:09,910;697.4918823;697.7888794;682.4356689;1.160690784;1.076160908;2.182137489;2.156651974;0.054339625;87.05343628;55.48894882;99.95572662;405.7200012;404.8150024;282.5599365;27736.66602;58.76047516
13.06.2019 13:30:24,951;697.4918823;697.7888794;682.4356689;1.160690784;1.076160908;2.18182373;2.207434416;0.23842366;87.04559326;55.48894882;99.93481445;403.7999878;404.868988;282.1356812;27736.66602;58.71045685
13.06.2019 13:30:39,986;697.4873657;697.7888794;682.4385986;1.160690784;1.076160908;2.179941416;2.20000267;-0.016459743;87.01422882;55.4558754;99.94877625;406.7999878;404.4729919;282.6073608;27736.66602;58.71045685
13.06.2019 13:30:55,017;697.4873657;697.7888794;682.4385986;1.160690784;1.076160908;2.180254698;2.163031816;0.121743686;87.01422882;55.4558754;99.94430542;405.480011;404.5629883;282.2621155;27736.66602;58.71045685
13.06.2019 13:31:10,049;697.4906616;697.7888794;682.4385986;1.160690784;1.076160908;2.180882454;2.168653488;0.150284693;87.00637054;55.4558754;99.91879272;405.6000061;404.4549866;282.2621155;27736.68359;58.71045685
13.06.2019 13:31:25,092;697.482666;697.7888794;682.4385986;1.160690784;1.076160908;2.180882454;2.21985507;0.232975334;87.04559326;55.4558754;99.92492676;406.6799927;404.5450134;282.0714111;27736.68359;58.70000839
13.06.2019 13:31:40,120;697.4876709;697.7907104;682.4385986;1.160690784;1.076160908;2.18182373;2.190323114;0.261482835;87.03775787;55.4558754;99.92843628;405.8399963;404.4179993;282.0714111;27736.68359;58.70000839
13.06.2019 13:31:55,151;697.4876709;697.7907104;682.4385986;1.160690784;1.076160908;2.18151021;2.166780233;0.247231111;87.02206421;55.4558754;99.93647003;408.1199951;404.1839905;282.0714111;27736.68359;58.70000839
13.06.2019 13:32:10,194;697.4876709;697.7907104;682.4385986;1.160690784;1.076160908;2.180254698;2.185102224;0.172903448;86.99853516;55.48894882;99.9491272;410.2799988;404.3819885;282.0714111;27736.69922;58.70000839
13.06.2019 13:32:25,229;697.4876709;697.7907104;682.4385986;1.160690784;1.076160908;2.179941416;2.166030884;0.177349091;86.99068451;55.4558754;99.93982697;406.4400024;404.6350098;281.9794922;27736.69922;58.70000839
13.06.2019 13:32:40,261;697.4876709;697.7907104;682.4385986;1.160690784;1.076160908;2.179627419;2.236116886;0.00906557;86.96715546;55.4558754;99.91983032;408.8399963;404.5270081;282.4083557;27736.69922;58.70000839
13.06.2019 13:32:55,302;697.4876709;697.7907104;682.4385986;1.160690784;1.076160908;2.179000139;2.198700905;0.278536856;86.99853516;55.48894882;99.92557526;407.7600098;404.4909973;281.65802;27736.69922;58.70000839
13.06.2019 13:33:10,340;697.4876709;697.7907104;682.4385986;1.160690784;1.076160908;2.179627419;2.213185549;0.080552012;86.98284149;55.4558754;99.92936707;408.1199951;404.7250061;282.2093201;27736.7168;58.70000839
13.06.2019 13:33:25,377;697.4876709;697.7907104;682.4385986;1.160690784;1.076160908;2.179941416;2.175389767;0.143491834;86.98284149;55.4558754;99.93486786;406.5599976;404.8330078;282.0737915;27736.7168;58.70000839
13.06.2019 13:33:40,413;697.4876709;697.7907104;682.4385986;1.160690784;1.076160908;2.179627419;2.197584629;-0.015332642;86.98284149;55.52196884;99.93190002;407.1600037;404.4909973;282.4763184;27736.7168;58.70000839
13.06.2019 13:33:55,458;697.484436;697.7907104;682.4385986;1.160690784;1.079564333;2.179000139;2.233349085;-0.052334018;86.98284149;55.4558754;99.95905304;407.1600037;404.598999;282.4996948;27736.7168;58.70000839
13.06.2019 13:34:10,495;697.4956665;697.7907104;682.4385986;1.160690784;1.079564333;2.179941416;2.182676077;0.000129644;86.98284149;55.48894882;99.94896698;408.9599915;404.7430115;282.473053;27736.73242;58.70000839
13.06.2019 13:34:25,524;697.4886475;697.7907104;682.4385986;1.160690784;1.079564333;2.179627419;2.174641848;-0.014154867;86.98284149;55.48894882;99.93151093;405.6000061;404.7070007;282.473053;27736.73242;58.70000839
13.06.2019 13:34:40,561;697.4886475;697.7907104;682.4385986;1.160690784;1.079564333;2.178686142;2.155337334;0.127888352;86.95931244;55.4558754;99.94464874;405.9599915;404.7789917;281.9582214;27736.73242;58.70000839
13.06.2019 13:34:55,605;697.4886475;697.7907104;682.4385986;1.160690784;1.079564333;2.17931366;2.14518261;-0.069153048;86.95931244;55.4558754;99.94130707;406.5599976;404.8330078;282.5862732;27736.73242;58.70000839
13.06.2019 13:35:10,642;697.4907227;697.7907104;682.4385986;1.160690784;1.079564333;2.17931366;2.168466091;0.134687454;86.9750061;55.48894882;99.95561981;407.8800049;404.7969971;281.9393005;27736.75;58.70000839
13.06.2019 13:35:25,680;697.4907227;697.7907104;682.4385986;1.160690784;1.079564333;2.179627419;2.112298727;0.043512363;86.9750061;55.52196884;99.94169617;407.0400085;404.4549866;282.312439;27736.75;58.70000839
13.06.2019 13:35:40,718;697.4907227;697.7907104;682.4385986;1.160690784;1.079564333;2.179000139;2.169776678;-0.204217285;86.9750061;55.4558754;99.9289093;410.2799988;404.256012;282.9224854;27736.75;58.70000839
13.06.2019 13:35:55,761;697.4907227;697.7907104;682.4385986;1.160690784;1.079564333;2.17931366;2.116280794;0.08768025;86.9750061;55.4558754;99.94448853;408.8399963;403.769989;281.9906006;27736.75;58.70000839
13.06.2019 13:36:10,801;697.4907227;697.7907104;682.4385986;1.160690784;1.079564333;2.17931366;2.170338392;-0.020705786;86.9750061;55.48894882;99.94239807;407.3999939;404.3460083;282.451416;27736.76758;58.70000839
13.06.2019 13:36:25,835;697.4835815;697.7907104;682.4385986;1.160690784;1.079564333;2.17931366;2.174267769;0.153852299;86.9750061;55.4558754;99.942276;407.0400085;404.1480103;281.9654236;27736.76758;58.70000839
13.06.2019 13:36:40,866;697.4893188;697.7907104;682.4385986;1.160690784;1.079564333;2.17931366;2.127637625;0.125294104;86.9750061;55.48894882;99.93808746;409.2000122;404.2380066;281.9654236;27736.76758;58.70000839
13.06.2019 13:36:55,893;697.4893188;697.7907104;682.4385986;1.160690784;1.079564333;2.178686142;2.115712166;0.125294104;86.9750061;55.48894882;99.95027161;409.3200073;404.5450134;281.9654236;27736.76758;58.70000839
13.06.2019 13:37:10,933;697.4852295;697.7907104;682.4385986;1.160690784;1.079564333;2.17931366;2.114574432;0.336441249;86.96715546;55.48894882;99.92582703;408.1199951;404.6350098;281.4570618;27736.7832;58.70000839
13.06.2019 13:37:25,958;697.4852295;697.7907104;682.4385986;1.160690784;1.079564333;2.178686142;2.207063198;0.2743527;86.99068451;55.4558754;99.90927124;407.1600037;404.5629883;281.5505676;27736.7832;58.70000839
13.06.2019 13:37:40,991;697.4881592;697.7907104;682.4385986;1.160690784;1.07680881;2.178372383;2.176324606;-0.023860661;86.95931244;55.48894882;99.91556549;407.6400146;404.8869934;282.3407288;27736.7832;58.70000839
13.06.2019 13:37:56,032;697.4881592;697.7907104;682.4385986;1.160690784;1.07680881;2.179000139;2.143110991;0.26043725;86.95931244;55.4558754;99.92456055;409.2000122;404.868988;281.6290283;27736.7832;58.70000839
13.06.2019 13:38:11,070;697.4939575;697.7907104;682.4385986;1.160690784;1.07680881;2.179000139;2.151579142;0.007511738;86.99068451;55.48894882;99.94537354;407.3999939;404.5450134;282.3330994;27736.80078;58.70000839
13.06.2019 13:38:26,108;697.4858398;697.7907104;682.4385986;1.160690784;1.07680881;2.178059101;2.179314613;0.30321157;86.95931244;55.4558754;99.94330597;408.1199951;404.0580139;281.3908386;27736.80078;58.70000839
13.06.2019 13:38:41,147;697.4858398;697.7907104;682.4385986;1.160690784;1.07680881;2.177745104;2.220040083;-0.111476257;86.95931244;55.48894882;99.93881226;408;404.0580139;282.5048828;27736.80078;58.70000839
13.06.2019 13:38:56,184;697.4894409;697.7907104;682.4385986;1.160690784;1.07680881;2.177745104;2.151579142;0.147471637;86.93578339;55.48894882;99.96472168;407.2799988;404.2919922;281.7447205;27736.80078;58.70000839
13.06.2019 13:39:11,219;697.4894409;697.7907104;682.4385986;1.160690784;1.07680881;2.178059101;2.172584057;0.176050305;86.9436264;55.48894882;99.94950867;406.7999878;404.5270081;281.7447205;27736.81641;58.70000839
13.06.2019 13:39:26,262;697.4894409;697.7907104;682.4385986;1.160690784;1.07680881;2.178059101;2.109642029;0.176050305;86.9750061;55.48894882;99.95978546;408.1199951;404.5270081;281.7447205;27736.81641;58.70000839
13.06.2019 13:39:41,292;697.4918213;697.7907104;682.4385986;1.160690784;1.07680881;2.178686142;2.186408043;-0.098063014;86.96715546;55.48894882;99.94932556;408.480011;404.2200012;282.5074463;27736.81641;58.70000839
13.06.2019 13:39:56,331;697.4918213;697.7907104;682.4385986;1.160690784;1.07680881;2.178372383;2.162469149;0.127333418;86.9750061;55.48894882;99.95432281;406.3200073;404.2739868;281.9199829;27736.81641;58.70000839
13.06.2019 13:40:11,360;697.4868164;697.7907104;682.4385986;1.160690784;1.07680881;2.178686142;2.13198328;0.033845302;86.95931244;55.52196884;99.96795654;407.519989;404.7789917;282.2199707;27736.83398;58.70000839
13.06.2019 13:40:26,399;697.4868164;697.7907104;682.4385986;1.160690784;1.07680881;2.179627419;2.169776678;0.371138245;86.95147705;55.48894882;99.96368408;405.7200012;404.7789917;281.3604431;27736.83398;58.70000839
13.06.2019 13:40:41,436;697.4868164;697.7907104;682.4385986;1.160690784;1.07680881;2.178686142;2.253607035;0.104204886;86.96715546;55.4558754;99.97087097;406.9200134;404.9769897;282.0241089;27736.83398;58.70000839
13.06.2019 13:40:56,476;697.4910889;697.7907104;682.4459229;1.160690784;1.07680881;2.178372383;2.187340498;0.089905791;86.96715546;55.4558754;99.95744324;406.5599976;404.9769897;282.0241089;27736.83398;58.70000839
13.06.2019 13:41:11,502;697.4910889;697.7907104;682.4459229;1.160690784;1.07680881;2.179000139;2.170712709;-0.099210478;86.96715546;55.42285919;99.96633148;408.9599915;404.8510132;282.630188;27736.84961;58.70000839
13.06.2019 13:41:26,531;697.4910889;697.7907104;682.4342041;1.160690784;1.07680881;2.17931366;2.191068411;0.064526498;86.95931244;55.4558754;99.99719238;407.1600037;404.7609863;282.2141113;27736.84961;58.70000839
13.06.2019 13:41:41,567;697.4910889;697.7907104;682.4342041;1.160690784;1.07680881;2.179000139;2.187526941;0.266673148;86.9750061;55.48894882;99.97304535;407.1600037;404.4909973;281.6116638;27736.84961;58.70000839
13.06.2019 13:41:56,605;697.4865112;697.7907104;682.4342041;1.160690784;1.07680881;2.178372383;2.194234848;0.002346055;86.96715546;55.48894882;99.96173096;408.6000061;404.4549866;282.2678223;27736.84961;58.70000839
13.06.2019 13:42:11,642;697.4945068;697.7907104;682.4342041;1.160690784;1.07680881;2.178059101;2.147064924;-0.01194821;86.96715546;55.4558754;99.98031616;407.0400085;404.9590149;282.2678223;27736.86719;58.70000839
13.06.2019 13:42:26,667;697.4945068;697.7907104;682.4342041;1.160690784;1.07680881;2.178686142;2.146311998;0.229116961;86.96715546;55.52196884;99.98422241;406.3200073;404.9590149;281.6764526;27736.86719;58.70000839
13.06.2019 13:42:41,705;697.4956055;697.7907104;682.440979;1.160690784;1.07680881;2.178372383;2.169402361;0.295300454;86.95931244;55.4558754;99.97625732;407.8800049;404.6350098;281.492218;27736.86719;58.70000839
13.06.2019 13:42:56,736;697.4956055;697.7907104;682.440979;1.160690784;1.07680881;2.179000139;2.154398203;0.120272353;86.95931244;55.4558754;99.96813202;406.7999878;404.7430115;282.0192261;27736.86719;58.70000839
13.06.2019 13:43:11,761;697.4923706;697.7907104;682.440979;1.160690784;1.07680881;2.178059101;2.16059351;0.077397473;86.95931244;55.4558754;99.95795441;408.6000061;404.7430115;282.0192261;27736.88281;58.70000839
13.06.2019 13:43:26,801;697.4856567;697.7907104;682.440979;1.160690784;1.07680881;2.178372383;2.188272715;0.077397473;86.95931244;55.4558754;99.94740295;407.2799988;404.598999;282.0192261;27736.88281;58.70000839
13.06.2019 13:43:41,844;697.4856567;697.7907104;682.440979;1.160690784;1.07680881;2.178372383;2.178006649;0.091657184;86.95931244;55.4558754;99.99809265;407.1600037;404.7070007;282.0192261;27736.88281;58.70000839
13.06.2019 13:43:56,882;697.4856567;697.7907104;682.440979;1.160690784;1.07680881;2.179000139;2.121584415;0.120272353;86.95931244;55.4558754;100.0076599;406.4400024;404.7430115;282.0192261;27736.88281;58.70000839
13.06.2019 13:44:11,909;697.4905396;697.7907104;682.440979;1.160690784;1.07680881;2.17931366;2.163406849;0.164172292;86.96715546;55.4558754;99.97457123;406.2000122;404.7430115;281.936676;27736.90039;58.70000839
13.06.2019 13:44:26,944;697.4905396;697.7907104;682.440979;1.160690784;1.07680881;2.178372383;2.151579142;0.12132255;86.98284149;55.4558754;99.97553253;408;404.7969971;281.936676;27736.90039;58.70000839
13.06.2019 13:44:41,984;697.4905396;697.7907104;682.440979;1.160690784;1.07680881;2.17931366;2.098617554;0.164172292;86.9750061;55.48894882;99.98818207;406.5599976;404.598999;281.936676;27736.90039;58.70000839
13.06.2019 13:44:57,017;697.4844971;697.7907104;682.440979;1.160690784;1.07680881;2.179000139;2.110401154;0.149918318;86.9750061;55.4558754;99.99047089;408.1199951;404.5090027;281.936676;27736.90039;58.70000839
13.06.2019 13:45:12,047;697.4949341;697.7907104;682.440979;1.15999794;1.07680881;2.17931366;2.147629261;0.164172292;87.00637054;55.4558754;99.99880219;406.7999878;404.7609863;281.936676;27736.91602;58.70000839
13.06.2019 13:45:27,079;697.4859009;697.7907104;682.440979;1.15999794;1.07680881;2.179627419;2.217633009;0.178465351;86.9750061;55.4558754;99.98303223;410.3999939;404.7250061;281.936676;27736.91602;58.70000839
13.06.2019 13:45:42,116;697.4914551;697.7907104;682.4324951;1.15999794;1.07680881;2.179627419;2.208362579;0.178465351;86.99068451;55.4558754;99.99801636;408.6000061;404.7250061;281.936676;27736.91602;58.70000839
13.06.2019 13:45:57,156;697.4914551;697.7907104;682.4324951;1.15999794;1.07680881;2.179941416;2.188832045;0.192721963;86.99853516;55.4558754;100.0037994;407.2799988;404.7070007;281.936676;27736.91602;58.70000839
13.06.2019 13:46:12,189;697.4914551;697.7907104;682.4324951;1.15999794;1.07680881;2.178686142;2.168466091;-0.084090382;86.98284149;55.4558754;99.95990753;406.3200073;404.7250061;282.5482178;27736.93359;58.70000839
13.06.2019 13:46:27,214;697.4914551;697.7907104;682.4324951;1.15999794;1.07680881;2.179941416;2.135570049;0.140715718;86.98284149;55.48894882;99.95698547;407.519989;404.4370117;282.2541199;27736.93359;58.70000839
13.06.2019 13:46:42,250;697.4914551;697.7907104;682.4417725;1.15999794;1.079180837;2.17931366;2.200932264;0.442151636;86.99853516;55.48894882;99.98205566;406.0799866;404.2919922;281.3347473;27736.93359;58.70000839
13.06.2019 13:46:57,288;697.4851685;697.7907104;682.4417725;1.15999794;1.079180837;2.180254698;2.199073076;0.190666288;87.00637054;55.4558754;99.98023987;408;404.3819885;282.1546326;27736.93359;58.70000839
13.06.2019 13:47:12,333;697.4851685;697.7907104;682.4417725;1.15999794;1.079180837;2.17931366;2.089281797;0.221985057;86.98284149;55.48894882;99.98691559;405.6000061;404.3819885;281.6661987;27736.94922;58.70000839
13.06.2019 13:47:27,363;697.4851685;697.7907104;682.4417725;1.15999794;1.079180837;2.17931366;2.181369305;0.236253709;86.98284149;55.48894882;99.99250031;409.4400024;404.5450134;281.6661987;27736.94922;58.70000839
13.06.2019 13:47:42,397;697.487793;697.7907104;682.4417725;1.15999794;1.079180837;2.17931366;2.212073088;0.064693816;86.98284149;55.48894882;99.99838257;407.519989;404.8150024;282.1437378;27736.94922;58.70000839
13.06.2019 13:47:57,434;697.4943848;697.7907104;682.4417725;1.15999794;1.079180837;2.179000139;2.164156675;0.174127683;86.98284149;55.48894882;99.99536133;407.7600098;404.3819885;281.7993774;27736.94922;58.70000839
13.06.2019 13:48:12,458;697.4901123;697.7907104;682.4345093;1.15999794;1.079180837;2.179627419;2.168840647;0.203420475;86.98284149;55.4558754;99.96903992;409.9200134;404.0580139;281.7973022;27736.9668;58.70000839
13.06.2019 13:48:27,497;697.4901123;697.7907104;682.4345093;1.15999794;1.079180837;2.179627419;2.247723103;-0.009986514;86.98284149;55.48894882;99.97815704;409.0799866;404.1480103;282.3914185;27736.9668;58.70000839
13.06.2019 13:48:42,538;697.4901123;697.7924194;682.4345093;1.15999794;1.079180837;2.179941416;2.131416798;0.287373126;86.9750061;55.48894882;99.97719574;406.9200134;404.2919922;281.603302;27736.9668;58.70000839
13.06.2019 13:48:57,561;697.4953613;697.7924194;682.4411621;1.15999794;1.079180837;2.17931366;2.212814569;0.066864744;87.00637054;55.4558754;99.99273682;410.0400085;404.0039978;282.4186401;27736.9668;58.70000839
13.06.2019 13:49:12,603;697.4953613;697.7924194;682.4411621;1.15999794;1.079180837;2.179627419;2.206134796;0.163918525;87.01422882;55.48894882;99.99650574;408;404.1300049;282.1879883;27736.98242;58.70000839
13.06.2019 13:49:27,644;697.4904175;697.7924194;682.4411621;1.15999794;1.079180837;2.179941416;2.167342424;0.054927733;86.99853516;55.4558754;100.0010452;408;404.2919922;282.5314941;27736.98242;58.70000839
13.06.2019 13:49:42,687;697.4904175;697.7924194;682.4411621;1.15999794;1.079180837;2.178686142;2.196468353;0.159501418;86.98284149;55.48894882;100.0052109;406.6799927;404.4549866;281.7823181;27736.98242;58.70000839
13.06.2019 13:49:57,734;697.4879761;697.7924194;682.4411621;1.15999794;1.079180837;2.178372383;2.087564707;0.145216689;86.98284149;55.4558754;100.0112762;405.3599854;404.8330078;281.7823181;27736.98242;58.70000839
13.06.2019 13:50:12,763;697.4879761;697.7924194;682.4411621;1.15999794;1.079180837;2.178686142;2.126125336;0.047564194;86.96715546;55.4558754;100.0260239;407.519989;404.7609863;282.1733398;27737;58.70000839
13.06.2019 13:50:27,806;697.4879761;697.7924194;682.4411621;1.15999794;1.079180837;2.178686142;2.157778502;0.182359353;86.96715546;55.4558754;100.0229263;406.0799866;404.7609863;281.718689;27737;58.69929886
13.06.2019 13:50:42,840;697.4879761;697.7924194;682.4282837;1.15999794;1.079180837;2.17931366;2.180248737;0.117168918;86.9750061;55.4558754;100.0101852;408.1199951;404.7430115;281.9796143;27737;58.69929886
13.06.2019 13:50:57,880;697.4879761;697.7924194;682.4282837;1.15999794;1.079180837;2.180569172;2.209847212;0.28255716;86.99853516;55.4558754;100.0176392;406.9200134;405.2290039;281.9796143;27737;58.63429642
13.06.2019 13:51:12,913;697.4923096;697.7924194;682.439209;1.15999794;1.079180837;2.180254698;2.151579142;0.28255716;86.99853516;55.4558754;99.99468994;408.1199951;404.9049988;281.9796143;27737.01758;58.63429642
13.06.2019 13:51:27,954;697.4971313;697.7924194;682.439209;1.15999794;1.079180837;2.180569172;2.127448797;0.296846449;87.01422882;55.48894882;100.001564;408.2399902;404.9769897;281.9796143;27737.01758;58.63429642
13.06.2019 13:51:42,980;697.491272;697.7924194;682.439209;1.15999794;1.079180837;2.181196213;2.230395079;0.325305194;87.01422882;55.52196884;100.0290222;407.3999939;404.9230042;281.9796143;27737.01758;58.60000992
13.06.2019 13:51:58,009;697.4962769;697.7924194;682.439209;1.15999794;1.079180837;2.179627419;2.166218281;0.254063189;87.01422882;55.4558754;100.0121078;410.2799988;404.8869934;281.9796143;27737.01758;58.60000992
13.06.2019 13:52:13,051;697.4912109;697.7924194;682.439209;1.15999794;1.075525761;2.180569172;2.109831572;0.199547708;86.99068451;55.4558754;99.98521423;409.5599976;404.3999939;282.0423279;27737.0332;58.60000992
13.06.2019 13:52:28,078;697.4912109;697.7924194;682.439209;1.15999794;1.075525761;2.17931366;2.23888278;0.142439678;87.00637054;55.4558754;99.99486542;407.3999939;404.6350098;282.0423279;27737.0332;58.60000992
13.06.2019 13:52:43,106;697.4912109;697.7924194;682.439209;1.15999794;1.075525761;2.181196213;2.21429801;0.228034154;87.00637054;55.48894882;99.99669647;405.8399963;404.8510132;282.0423279;27737.0332;58.60000992
13.06.2019 13:52:58,141;697.4912109;697.7924194;682.439209;1.15999794;1.075525761;2.180569172;2.104513407;0.199547708;87.02990723;55.48894882;99.97947693;407.0400085;404.8869934;282.0423279;27737.0332;58.60000992
13.06.2019 13:53:13,178;697.4868164;697.7924194;682.439209;1.15999794;1.075525761;2.180569172;2.144617558;0.222634435;87.02990723;55.4558754;99.99156189;408.1199951;404.8869934;281.9779968;27737.05078;58.60000992
13.06.2019 13:53:28,207;697.4868164;697.7924194;682.439209;1.15999794;1.075525761;2.180569172;2.161344051;0.69695878;87.01422882;55.48894882;100.0023193;405.6000061;404.6889954;280.6563416;27737.05078;58.60000992
13.06.2019 13:53:43,236;697.4924927;697.7924194;682.439209;1.15999794;1.075525761;2.180569172;2.148570061;0.004578741;87.01422882;55.4558754;100.0267029;407.2799988;404.868988;282.5855408;27737.05078;58.60000992
13.06.2019 13:53:58,263;697.4924927;697.7924194;682.439209;1.15999794;1.075525761;2.180882454;2.187899828;0.354388237;87.01422882;55.4558754;100.033783;408;404.9590149;281.5711365;27737.05078;58.60000992
13.06.2019 13:54:13,299;697.4943237;697.7924194;682.439209;1.15999794;1.075525761;2.181196213;2.146688223;0.245986521;87.00637054;55.4558754;100.0205688;405.7200012;404.9049988;281.9922791;27737.06641;58.60000992
13.06.2019 13:54:28,334;697.4867554;697.7924194;682.439209;1.15999794;1.075525761;2.181196213;2.160781145;0.597631395;87.01422882;55.48894882;100.0220642;406.7999878;405.0669861;281.012207;27737.06641;58.62204361
13.06.2019 13:54:43,364;697.4935303;697.7924194;682.439209;1.15999794;1.075525761;2.180569172;2.164719105;0.226922244;87.01422882;55.4558754;100.013176;406.9200134;405.0310059;282.0454407;27737.06641;58.62204361
13.06.2019 13:54:58,398;697.4935303;697.7924194;682.439209;1.15999794;1.075525761;2.18182373;2.181742668;0.228401616;87.04559326;55.4558754;100.0086212;406.9200134;404.8330078;282.1207581;27737.06641;58.6750145
13.06.2019 13:55:13,436;697.4893799;697.7924194;682.439209;1.15999794;1.075525761;2.18182373;2.139530659;0.29145956;87.02206421;55.4558754;100.012558;409.7999878;404.3460083;281.9449768;27737.08398;58.6750145
13.06.2019 13:55:28,464;697.4941406;697.7924194;682.439209;1.15999794;1.075525761;2.182137489;2.172209978;0.305705041;87.03775787;55.4558754;99.99537659;407.6400146;404.3099976;281.9449768;27737.08398;58.69999313
13.06.2019 13:55:43,498;697.4941406;697.7924194;682.439209;1.15999794;1.075525761;2.181196213;2.233718157;0.262967199;87.02990723;55.4558754;100.0166168;407.7600098;404.5090027;281.9449768;27737.08398;58.69999313
13.06.2019 13:55:58,530;697.4941406;697.7924194;682.439209;1.15999794;1.075525761;2.18151021;2.185848236;0.446739703;87.02990723;55.4558754;100.0263672;407.519989;404.5090027;281.4724731;27737.08398;58.69999313
13.06.2019 13:56:13,567;697.4941406;697.7924194;682.439209;1.15999794;1.077767491;2.18182373;2.148570061;0.258662671;87.03775787;55.48894882;100.022644;410.1600037;404.4729919;282.0364075;27737.09961;58.69999313
13.06.2019 13:56:28,607;697.4889526;697.7936401;682.439209;1.15999794;1.077767491;2.181196213;2.166405678;0.008258844;87.04559326;55.48894882;100.0238113;405.1199951;404.3999939;282.6548157;27737.09961;58.69999313
13.06.2019 13:56:43,647;697.4937744;697.7936401;682.439209;1.15999794;1.077767491;2.180882454;2.175015926;0.07642322;87.03775787;55.4558754;100.0320663;407.2799988;404.3999939;282.4250793;27737.09961;58.69999313
13.06.2019 13:56:58,682;697.4907837;697.7936401;682.439209;1.15999794;1.077767491;2.180882454;2.205206394;0.190104827;87.02206421;55.48894882;100.0145645;406.7999878;404.4909973;282.1083069;27737.09961;58.69999313
13.06.2019 13:57:13,709;697.4907837;697.7936401;682.439209;1.15999794;1.077767491;2.181196213;2.214853764;0.204360232;87.02990723;55.4558754;100.0141678;405.8399963;404.4909973;282.1083069;27737.11719;58.69999313
13.06.2019 13:57:28,749;697.4907837;697.7936401;682.439209;1.15999794;1.077767491;2.179941416;2.157590866;0.147303417;87.00637054;55.4558754;99.98976898;406.0799866;404.6170044;282.1083069;27737.11719;58.69999313
13.06.2019 13:57:43,791;697.4907837;697.7936401;682.439209;1.15999794;1.077767491;2.181196213;2.167904377;0.111037694;87.02206421;55.48894882;99.98817444;408.7200012;404.4909973;282.249054;27737.11719;58.69999313
13.06.2019 13:57:58,827;697.4958496;697.7936401;682.439209;1.15999794;1.077767491;2.179941416;2.182489395;0.096773535;87.00637054;55.4558754;100.0240402;408.3599854;404.7609863;282.249054;27737.11719;58.69999313
13.06.2019 13:58:13,852;697.4874268;697.7936401;682.439209;1.15999794;1.077767491;2.179941416;2.157027483;0.096773535;87.00637054;55.4558754;100.0203857;406.0799866;404.67099;282.249054;27737.13281;58.69999313
13.06.2019 13:58:28,885;697.4968872;697.7936401;682.439209;1.15999794;1.077767491;2.180569172;2.192372561;-0.060057141;86.99068451;55.4558754;100.0076141;406.0799866;404.7430115;282.6459961;27737.13281;58.67790604
13.06.2019 13:58:43,916;697.4906616;697.7936401;682.439209;1.15999794;1.077767491;2.180254698;2.239989042;0.239178687;86.99853516;55.4558754;100.0231094;408.2399902;404.6350098;281.8920898;27737.13281;58.67790604
13.06.2019 13:58:58,952;697.4906616;697.7936401;682.439209;1.15999794;1.077767491;2.179941416;2.227623701;0.224922314;86.98284149;55.4558754;100.0694275;407.7600098;404.7609863;281.8920898;27737.13281;58.67790604
13.06.2019 13:59:13,986;697.4951172;697.7936401;682.439209;1.161646843;1.077767491;2.179627419;2.163031816;0.031762134;86.98284149;55.4558754;100.0419006;406.5599976;404.5629883;282.3902893;27737.15039;58.67790604
13.06.2019 13:59:29,034;697.4951172;697.7936401;682.439209;1.161646843;1.077767491;2.178372383;2.192558527;0.113217846;86.98284149;55.4558754;100.026619;409.5599976;404.4179993;282.0043335;27737.15039;58.67790604
13.06.2019 13:59:44,067;697.487793;697.7936401;682.439209;1.161646843;1.077767491;2.179627419;2.158717155;0.296565115;86.9750061;55.4558754;100.0440369;405.8399963;404.8869934;281.652832;27737.15039;58.67790604
13.06.2019 13:59:59,104;697.487793;697.7936401;682.439209;1.161646843;1.077767491;2.178686142;2.217262506;0.208016738;86.9750061;55.4558754;100.0442123;406.6799927;405.0310059;281.7802124;27737.15039;58.67790604
13.06.2019 14:00:14,141;697.487793;697.7936401;682.439209;1.161646843;1.077767491;2.178686142;2.147253036;0.208016738;86.9750061;55.4558754;100.035202;406.7999878;405.1570129;281.7802124;27737.16602;58.69964218
13.06.2019 14:00:29,184;697.487793;697.7936401;682.439209;1.161646843;1.077767491;2.179000139;2.17202282;0.222305164;86.95931244;55.4558754;100.0279312;407.8800049;404.8150024;281.7802124;27737.16602;58.69964218
13.06.2019 14:00:44,212;697.4981689;697.7936401;682.439209;1.161646843;1.077767491;2.17931366;2.156839609;0.03291193;86.96715546;55.4558754;100.0042419;406.7999878;404.9949951;282.3473206;27737.16602;58.66124344
13.06.2019 14:00:59,257;697.4897461;697.793457;682.439209;1.161646843;1.077767491;2.178059101;2.171274424;-0.001470312;86.9750061;55.4558754;99.96357727;405;405.2109985;282.2838135;27737.16602;58.66124344
13.06.2019 14:01:14,294;697.4897461;697.793457;682.439209;1.161646843;1.077767491;2.178686142;2.151579142;0.374793082;86.96715546;55.4558754;99.99229431;405.2399902;405.1210022;281.315918;27737.18359;58.66124344
13.06.2019 14:01:29,330;697.4967651;697.793457;682.439209;1.161646843;1.077767491;2.178059101;2.157403231;0.181873485;86.95147705;55.4558754;100.0041428;405.9599915;405.1210022;281.8529663;27737.18359;58.60508728
13.06.2019 14:01:44,365;697.4967651;697.793457;682.439209;1.161646843;1.077767491;2.179000139;2.119501591;0.041767031;86.95931244;55.4558754;100.0080719;405.9599915;405.0669861;282.2828674;27737.18359;58.60508728
13.06.2019 14:01:59,402;697.4911499;697.793457;682.439209;1.161646843;1.077767491;2.177431345;2.145370722;0.147642702;86.9436264;55.4558754;99.99668121;405.3599854;405.2650146;281.7893066;27737.18359;58.60508728
13.06.2019 14:02:14,431;697.4911499;697.793457;682.439209;1.161646843;1.077767491;2.178686142;2.124044657;-0.02375545;86.95931244;55.48894882;100.0250626;408.6000061;405.1390076;282.3059387;27737.19922;58.60508728
13.06.2019 14:02:29,460;697.4885254;697.793457;682.439209;1.161646843;1.077767491;2.177745104;2.173332453;0.36081025;86.95931244;55.48894882;100.0230789;406.4400024;405.3739929;281.2358093;27737.19922;58.60508728
13.06.2019 14:02:44,492;697.4885254;697.793457;682.439209;1.161646843;1.077767491;2.178059101;2.173145294;-0.0278171;86.95931244;55.52196884;99.98917389;406.2000122;405.3200073;282.3571472;27737.19922;58.60508728
13.06.2019 14:02:59,530;697.4950562;697.793457;682.439209;1.161646843;1.077767491;2.178372383;2.181742668;0.375710636;86.98284149;55.48894882;99.98440552;405.6000061;405.3559875;281.2736816;27737.2168;58.60508728
13.06.2019 14:03:14,561;697.4950562;697.793457;682.439209;1.161646843;1.077767491;2.179627419;2.133871317;0.200312734;86.98284149;55.48894882;99.96813202;405.7200012;405.0310059;281.9208984;27737.2168;58.60508728
13.06.2019 14:03:29,590;697.4868164;697.793457;682.439209;1.161646843;1.077767491;2.178686142;2.188645601;0.191124678;86.96715546;55.48894882;99.98500061;407.2799988;404.4909973;281.82724;27737.2168;58.60508728
13.06.2019 14:03:44,624;697.4951782;697.793457;682.439209;1.161646843;1.077767491;2.178686142;2.179314613;0.205077112;86.98284149;55.48894882;99.99075317;407.3999939;404.6889954;281.7883911;27737.2168;58.60508728
13.06.2019 14:03:59,654;697.4951782;697.793457;682.439209;1.161646843;1.077767491;2.178372383;2.200374603;0.190805733;86.96715546;55.4558754;99.99145508;407.7600098;404.7430115;281.7883911;27737.23242;58.60508728
13.06.2019 14:04:14,689;697.4860229;697.793457;682.439209;1.161646843;1.077767491;2.178372383;2.157966137;0.190805733;86.96715546;55.4558754;99.98599243;405.9599915;404.8330078;281.7883911;27737.23242;58.60508728
13.06.2019 14:04:29,723;697.4860229;697.793457;682.439209;1.161646843;1.077767491;2.178372383;2.167342424;0.190805733;86.96715546;55.4558754;99.98097229;406.7999878;404.8330078;281.7883911;27737.23242;58.59999466
13.06.2019 14:04:44,760;697.4882813;697.793457;682.439209;1.161646843;1.077767491;2.178686142;2.157027483;0.205077112;86.96715546;55.4558754;99.97789001;406.4400024;404.5629883;281.7883911;27737.23242;58.59999466
13.06.2019 14:04:59,796;697.4951172;697.793457;682.439209;1.161646843;1.077767491;2.17931366;2.167529821;0.233629182;86.96715546;55.42285919;100.0180359;405.480011;405.428009;281.7883911;27737.25;58.59999466
13.06.2019 14:05:14,838;697.4951172;697.793457;682.439209;1.161646843;1.077767491;2.178372383;2.234456301;-0.049343005;86.96715546;55.48894882;99.97834015;405.3599854;405.2470093;282.5365295;27737.25;58.59999466
13.06.2019 14:05:29,875;697.4951172;697.793457;682.439209;1.161646843;1.077767491;2.17931366;2.215224504;-0.074209638;86.95147705;55.48894882;99.97309875;406.3200073;405.2470093;282.6455994;27737.25;58.59999466
13.06.2019 14:05:44,904;697.4924927;697.793457;682.439209;1.161646843;1.077767491;2.177745104;2.156276464;0.136939436;86.95147705;55.52196884;99.96125793;405.9599915;405.3739929;281.8587952;27737.25;58.55202484
13.06.2019 14:05:59,935;697.4924927;697.793457;682.439209;1.161646843;1.077767491;2.178059101;2.190509558;0.075633742;86.95147705;55.48894882;99.98258209;404.1600037;405.0490112;282.0692139;27737.26758;58.55202484
13.06.2019 14:06:14,958;697.4924927;697.793457;682.439209;1.161646843;1.077767491;2.178059101;2.171648502;0.136909276;86.95931244;55.52196884;99.98034668;406.5599976;405.1390076;281.8987122;27737.26758;58.50440216
13.06.2019 14:06:29,993;697.4892578;697.793457;682.439209;1.161646843;1.077767491;2.178372383;2.189577579;0.151168898;86.95931244;55.48894882;99.98060608;405.8399963;405.2109985;281.8987122;27737.26758;58.50440216
13.06.2019 14:06:45,041;697.4945679;697.793457;682.439209;1.161646843;1.077767491;2.178372383;2.150639057;0.151168898;86.95931244;55.48894882;99.98205566;405.6000061;405.428009;281.8987122;27737.26758;58.55618286
13.06.2019 14:07:00,081;697.4945679;697.793457;682.439209;1.161646843;1.077767491;2.178372383;2.196096182;0.2398891;86.95931244;55.4558754;99.98471832;404.8800049;405.1929932;281.6517639;27737.2832;58.502285
13.06.2019 14:07:15,113;697.4951782;697.793457;682.439209;1.161646843;1.077767491;2.179000139;2.145747423;0.268445879;86.98284149;55.52196884;99.95135498;405.7200012;405.2109985;281.6517639;27737.2832;58.502285
13.06.2019 14:07:30,147;697.4951782;697.793457;682.439209;1.161646843;1.077767491;2.178059101;2.216521502;0.225642338;86.96715546;55.48894882;99.96250916;405.480011;405.2829895;281.6517639;27737.2832;58.502285
13.06.2019 14:07:45,191;697.4951782;697.793457;682.439209;1.16032052;1.077767491;2.178686142;2.174641848;0.254164129;86.95147705;55.48894882;99.97583771;407.519989;405.1390076;281.6517639;27737.2832;58.502285
13.06.2019 14:08:00,230;697.4951782;697.793457;682.439209;1.16032052;1.077767491;2.178686142;2.16696763;-0.087708548;86.9436264;55.48894882;99.96279907;407.7600098;405.3380127;282.6034241;27737.30078;58.502285
13.06.2019 14:08:15,266;697.4951782;697.793457;682.439209;1.16032052;1.077767491;2.178372383;2.165655851;-0.368637025;86.95931244;55.4558754;99.95869446;409.3200073;405.571991;283.345459;27737.30078;58.502285
13.06.2019 14:08:30,303;697.4951782;697.793457;682.439209;1.16032052;1.077767491;2.177745104;2.180435181;-0.217665106;86.96715546;55.52196884;99.95218658;405.6000061;405.1929932;282.84552;27737.30078;58.502285
13.06.2019 14:08:45,345;697.4951782;697.793457;682.439209;1.16032052;1.077767491;2.178372383;2.200932264;-0.188999906;86.95147705;55.48894882;99.96012115;406.2000122;405.1390076;282.84552;27737.30078;58.502285
13.06.2019 14:09:00,386;697.4885254;697.793457;682.439209;1.16032052;1.077767491;2.178372383;2.265718937;-0.217665106;86.95147705;55.48894882;99.9740448;407.6400146;405.3559875;282.84552;27737.31641;58.502285
13.06.2019 14:09:15,427;697.4885254;697.793457;682.439209;1.16032052;1.077767491;2.178059101;2.22281599;-0.203308791;86.9436264;55.4558754;99.96228027;409.9200134;404.9949951;282.84552;27737.31641;58.502285
13.06.2019 14:09:30,456;697.4941406;697.7892456;682.439209;1.16032052;1.077767491;2.177117825;2.175015926;-0.246335864;86.93578339;55.48894882;99.96550751;406.2000122;405.1749878;282.84552;27737.31641;58.502285
13.06.2019 14:09:45,495;697.4941406;697.7892456;682.439209;1.16032052;1.077767491;2.176490068;2.133871317;-0.155014351;86.91225433;55.48894882;99.97557831;406.3200073;404.9049988;282.5116882;27737.31641;58.502285
13.06.2019 14:10:00,530;697.4941406;697.7892456;682.439209;1.16032052;1.077767491;2.175862789;2.170151234;-0.461417407;86.92009735;55.4558754;99.97066498;408.1199951;405.5180054;283.2837524;27737.33398;58.502285
13.06.2019 14:10:15,555;697.4941406;697.7892456;682.439209;1.16032052;1.077767491;2.175862789;2.19665432;-0.21735166;86.92009735;55.48894882;99.9748764;408.3599854;405.6619873;282.6052551;27737.33398;58.502285
13.06.2019 14:10:30,594;697.4941406;697.7892456;682.439209;1.16032052;1.077767491;2.176176071;2.151202917;-0.335422724;86.927948;55.48894882;99.95568085;407.7600098;405.4460144;282.9733582;27737.33398;58.502285
13.06.2019 14:10:45,629;697.4904175;697.7892456;682.439209;1.16032052;1.077767491;2.176803827;2.159092426;-0.225135073;86.8965683;55.48894882;99.96870422;408.6000061;405.2650146;282.746582;27737.33398;58.50001144
13.06.2019 14:11:00,664;697.4904175;697.7922363;682.43396;1.16032052;1.077767491;2.176803827;2.153646469;-0.225135073;86.8965683;55.48894882;99.97032928;408.7200012;404.7969971;282.746582;27737.34961;58.50001144
13.06.2019 14:11:15,702;697.4904175;697.7922363;682.43396;1.16032052;1.077767491;2.176490068;2.154398203;-0.544675946;86.8965683;55.48894882;99.96536255;409.5599976;405.3559875;283.6869812;27737.34961;58.50001144
13.06.2019 14:11:30,748;697.4904175;697.7922363;682.43396;1.16032052;1.077767491;2.176803827;2.254893064;-0.317667156;86.8965683;55.48894882;99.98312378;407.1600037;405.5360107;283.0955505;27737.34961;58.50001144
13.06.2019 14:11:45,792;697.4904175;697.7922363;682.43396;1.16032052;1.077767491;2.175862789;2.141792297;-0.263478547;86.90440369;55.4558754;99.98500061;406.4400024;405.3380127;282.8250427;27737.34961;58.50001144
13.06.2019 14:12:00,817;697.4937134;697.7922363;682.43396;1.16032052;1.077767491;2.176490068;2.228917122;-0.419418365;86.91225433;55.48894882;99.97883606;406.9200134;405.5360107;283.3385925;27737.36719;58.50001144
13.06.2019 14:12:15,859;697.4884644;697.7922363;682.43396;1.16032052;1.077767491;2.17554903;2.158717155;-0.347181827;86.8965683;55.48894882;99.98314667;406.9200134;405.5360107;283.0178528;27737.36719;58.50001144
13.06.2019 14:12:30,889;697.4884644;697.7922363;682.43396;1.16032052;1.077767491;2.176490068;2.175763607;-0.096570633;86.8965683;55.48894882;99.97831726;404.7600098;405.5360107;282.4405212;27737.36719;58.50001144
13.06.2019 14:12:45,917;697.4963989;697.7922363;682.44104;1.16032052;1.077767491;2.176490068;2.215039253;-0.236050546;86.8965683;55.48894882;99.96188354;404.6400146;405.5539856;282.8285522;27737.36719;58.50001144
13.06.2019 14:13:00,953;697.4963989;697.7922363;682.44104;1.16032052;1.077767491;2.176176071;2.134626389;-0.250406265;86.90440369;55.4558754;99.9643631;406.9200134;405.9140015;282.8285522;27737.38281;58.50001144
13.06.2019 14:13:15,990;697.4963989;697.7922363;682.44104;1.16032052;1.077767491;2.176490068;2.112488031;-0.475491673;86.8965683;55.42285919;99.98099518;406.9200134;405.5360107;283.4945679;27737.38281;58.50001144
13.06.2019 14:13:31,017;697.4955444;697.7922363;682.44104;1.16032052;1.077767491;2.176490068;2.24569869;-0.079222538;86.90440369;55.48894882;99.98934937;405.3599854;405.428009;282.3923035;27737.38281;58.50001144
13.06.2019 14:13:46,057;697.4955444;697.7922363;682.4356079;1.16032052;1.077767491;2.176803827;2.209475994;-0.30266723;86.90440369;55.48894882;99.99531555;408.2399902;405.769989;283.0538025;27737.38281;58.50001144
13.06.2019 14:14:01,102;697.4955444;697.7922363;682.4356079;1.16032052;1.077767491;2.175862789;2.215595007;-0.303942204;86.90440369;55.48894882;99.9992981;407.3999939;405.769989;282.9375916;27737.40039;58.47977448
13.06.2019 14:14:16,142;697.4955444;697.7922363;682.4356079;1.16032052;1.077767491;2.176490068;2.171648502;-0.087496407;86.8965683;55.48894882;100.014534;406.3200073;405.6260071;282.4152832;27737.40039;58.49727631
13.06.2019 14:14:31,183;697.4955444;697.7922363;682.4356079;1.16032052;1.077767491;2.176490068;2.17351985;-0.416238308;86.8965683;55.55504227;100.0046387;410.3999939;405.4460144;283.3297424;27737.40039;58.40612411
