Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 14:14:46,207;697.4873047;697.7922363;682.4356079;1.16032052;1.077767491;2.17554903;2.170338392;-0.369029284;86.88872528;55.48894882;100.0009155;405.6000061;405.8599854;283.0785828;27737.40039;58.40612411
13.06.2019 14:15:01,240;697.4894409;697.7922363;682.4356079;1.16032052;1.077767491;2.176803827;2.167155027;-0.043449778;86.92009735;55.48894882;100.002388;406.0799866;406.2390137;282.3326416;27737.41602;58.40612411
13.06.2019 14:15:16,264;697.4952393;697.7922363;682.4356079;1.16032052;1.077767491;2.176803827;2.205020666;-0.241673186;86.91225433;55.48894882;99.97665405;406.7999878;405.8779907;282.8841248;27737.41602;58.40612411
13.06.2019 14:15:31,301;697.4952393;697.7922363;682.4421997;1.16032052;1.077767491;2.176803827;2.150450945;-0.241673186;86.91225433;55.4558754;99.97428131;408.1199951;406.1300049;282.8841248;27737.41602;58.40612411
13.06.2019 14:15:46,343;697.4952393;697.7922363;682.4421997;1.16032052;1.077767491;2.177431345;2.149134398;-0.62533313;86.927948;55.4558754;100.0192795;406.9200134;406.1300049;284.0316467;27737.41602;58.40612411
13.06.2019 14:16:01,375;697.4919434;697.7922363;682.4421997;1.16032052;1.077767491;2.176490068;2.159092426;-0.224704638;86.8965683;55.48894882;100.0196075;405.6000061;406.2929993;282.7969666;27737.43359;58.40000916
13.06.2019 14:16:16,403;697.4958496;697.7922363;682.4421997;1.16032052;1.077767491;2.17554903;2.198142767;-0.474870563;86.8965683;55.48894882;100.0153961;407.519989;406.6889954;283.3728638;27737.43359;58.40000916
13.06.2019 14:16:31,437;697.489563;697.7922363;682.4421997;1.16032052;1.077767491;2.175862789;2.130094528;-0.492268682;86.8965683;55.48894882;99.96951294;406.0799866;406.5270081;283.3728638;27737.43359;58.40000916
13.06.2019 14:16:46,466;697.489563;697.795105;682.4404297;1.16032052;1.077767491;2.176490068;2.21077466;-0.219300091;86.8965683;55.55504227;99.96051788;407.2799988;406.5270081;282.6938477;27737.43359;58.40000916
13.06.2019 14:17:01,499;697.4976807;697.795105;682.4404297;1.16032052;1.077767491;2.176490068;2.187899828;-0.219300091;86.8965683;55.48894882;99.96290588;406.9200134;406.4190063;282.6938477;27737.44922;58.40000916
13.06.2019 14:17:16,532;697.4976807;697.795105;682.4404297;1.16032052;1.077767491;2.176176071;2.121016264;-0.428330451;86.8965683;55.48894882;99.96118164;405.7200012;406.2390137;283.2350769;27737.44922;58.40000916
13.06.2019 14:17:31,559;697.4898682;697.795105;682.4404297;1.16032052;1.077767491;2.17554903;2.148758173;-0.208395973;86.8965683;55.48894882;99.97583771;406.3200073;406.5270081;282.5438232;27737.44922;58.40000916
13.06.2019 14:17:46,603;697.4898682;697.795105;682.4404297;1.16032052;1.077767491;2.174921513;2.217447519;-0.345136195;86.90440369;55.42285919;100.0044861;407.3999939;406.6889954;282.8439941;27737.44922;58.40000916
13.06.2019 14:18:01,647;697.4943848;697.795105;682.4404297;1.16032052;1.077767491;2.17554903;2.23648572;-0.70008111;86.88872528;55.48894882;99.98828125;407.519989;406.401001;283.9104614;27737.4668;58.40000916
13.06.2019 14:18:16,684;697.4943848;697.795105;682.4404297;1.16032052;1.077767491;2.176803827;2.191999674;-0.641533077;86.92009735;55.48894882;99.95980835;405.8399963;406.5270081;283.9079895;27737.4668;58.40000916
13.06.2019 14:18:31,718;697.4943848;697.795105;682.4404297;1.16032052;1.077767491;2.176176071;2.178380489;-0.345785409;86.91225433;55.52196884;100.0091171;407.2799988;406.9410095;283.0055542;27737.4668;58.40000916
13.06.2019 14:18:46,757;697.4912109;697.7927246;682.4404297;1.16032052;1.077767491;2.176176071;2.197212696;-0.470307082;86.8965683;55.48894882;99.97445679;406.4400024;406.6170044;283.3518066;27737.4668;58.40000916
13.06.2019 14:19:01,797;697.4912109;697.7927246;682.4404297;1.16032052;1.077767491;2.175862789;2.079351902;-0.489757657;86.88872528;55.48894882;99.95809174;404.8800049;406.3469849;283.3659058;27737.48242;58.40000916
13.06.2019 14:19:16,831;697.487915;697.7927246;682.4404297;1.16032052;1.077767491;2.176490068;2.211702108;-0.3724612;86.8965683;55.48894882;99.99997711;407.6400146;406.1300049;283.119751;27737.48242;58.40000916
13.06.2019 14:19:31,875;697.487915;697.7927246;682.4404297;1.16032052;1.077767491;2.176803827;2.182676077;-0.358096153;86.90440369;55.48894882;100.0267029;405.8399963;406.5809937;283.119751;27737.48242;58.40000916
13.06.2019 14:19:46,907;697.4939575;697.7927246;682.4404297;1.16032052;1.077767491;2.176490068;2.106983423;-0.064176604;86.92009735;55.48894882;100.0124207;407.0400085;406.3469849;282.2624512;27737.48242;58.40000916
13.06.2019 14:20:01,948;697.4939575;697.7927246;682.4404297;1.16032052;1.077767491;2.176176071;2.166593075;-0.367406189;86.92009735;55.48894882;100.0028915;404.1600037;406.4729919;283.0657043;27737.5;58.40000916
13.06.2019 14:20:16,981;697.4939575;697.7927246;682.4404297;1.16032052;1.077767491;2.176490068;2.165281296;-0.353018135;86.92009735;55.48894882;99.97518921;407.1600037;406.3649902;283.0657043;27737.5;58.40000916
13.06.2019 14:20:32,008;697.4939575;697.7927246;682.4404297;1.16032052;1.077767491;2.177431345;2.235009909;-0.309922129;86.93578339;55.48894882;100.0141678;406.9200134;406.7070007;283.0657043;27737.5;58.40000916
13.06.2019 14:20:47,049;697.4905396;697.7927246;682.4359131;1.16032052;1.077767491;2.177117825;2.18678093;-0.416715562;86.91225433;55.48894882;100.0138321;403.6799927;406.5629883;283.3228149;27737.5;58.40000916
13.06.2019 14:21:02,080;697.4905396;697.7927246;682.4359131;1.16032052;1.077767491;2.177117825;2.167716742;-0.204593047;86.92009735;55.48894882;100.0263443;406.0799866;406.6530151;282.7327576;27737.51758;58.40000916
13.06.2019 14:21:17,112;697.4905396;697.7927246;682.4359131;1.16032052;1.077767491;2.177117825;2.158341646;-0.204593047;86.92009735;55.48894882;100.0411835;405.7200012;406.67099;282.7327576;27737.51758;58.40000916
13.06.2019 14:21:32,148;697.4905396;697.7927246;682.4359131;1.16032052;1.077767491;2.177431345;2.156276464;-0.385184407;86.92009735;55.48894882;100.0106506;407.7600098;406.4909973;283.2750549;27737.51758;58.40000916
13.06.2019 14:21:47,183;697.4905396;697.7927246;682.4359131;1.16032052;1.077767491;2.177745104;2.135381222;-0.315923214;86.9436264;55.48894882;99.9901886;405.1199951;406.3649902;283.1222534;27737.51758;58.40000916
13.06.2019 14:22:02,216;697.4905396;697.7927246;682.4359131;1.16032052;1.077767491;2.177117825;2.116091013;-0.344611287;86.91225433;55.4558754;100.0303955;408.480011;406.2929993;283.1222534;27737.5332;58.40000916
13.06.2019 14:22:17,259;697.4905396;697.7927246;682.4429321;1.16032052;1.077767491;2.176803827;2.194420815;-0.51705122;86.9436264;55.4558754;100.0278778;406.6799927;406.3110046;283.5618286;27737.5332;58.47439575
13.06.2019 14:22:32,293;697.4905396;697.7927246;682.4429321;1.16032052;1.077767491;2.176490068;2.16059351;-0.531439364;86.91225433;55.4558754;100.0148468;406.3200073;406.2569885;283.5618286;27737.5332;58.47439575
13.06.2019 14:22:47,337;697.4905396;697.7927246;682.4429321;1.16032052;1.077767491;2.176176071;2.213927031;-0.285262942;86.90440369;55.48894882;100.0151291;406.4400024;406.3649902;282.8372803;27737.5332;58.49999619
13.06.2019 14:23:02,377;697.4905396;697.7927246;682.4429321;1.16032052;1.077767491;2.176490068;2.172584057;-0.229686663;86.90440369;55.4558754;100.0059204;407.8800049;406.2929993;282.7226868;27737.55078;58.49999619
13.06.2019 14:23:17,405;697.4905396;697.7927246;682.4429321;1.16032052;1.077767491;2.176490068;2.178006649;-0.470013469;86.90440369;55.48894882;100.0047226;407.519989;406.5090027;283.3909912;27737.55078;58.49999619
13.06.2019 14:23:32,439;697.4858398;697.7927246;682.4429321;1.16032052;1.077767491;2.175235033;2.192372561;-0.586306691;86.90440369;55.48894882;100.0351944;405.6000061;406.6530151;283.3909912;27737.55078;58.49999619
13.06.2019 14:23:47,474;697.4870605;697.795166;682.4385376;1.16032052;1.077767491;2.176176071;2.168840647;-0.305901617;86.88872528;55.48894882;100.021225;406.7999878;406.6170044;282.731842;27737.55078;58.49999619
13.06.2019 14:24:02,500;697.4870605;697.795166;682.4385376;1.16032052;1.077767491;2.17554903;2.153458595;-0.413513392;86.88087463;55.4558754;100.0088043;405.9599915;406.598999;282.9510498;27737.56641;58.49999619
13.06.2019 14:24:17,544;697.4905396;697.795166;682.4385376;1.16032052;1.077767491;2.175235033;2.186594248;-0.045295373;86.88087463;55.48894882;100.0215378;404.8800049;406.3110046;281.8882141;27737.56641;58.49999619
13.06.2019 14:24:32,581;697.4905396;697.795166;682.4385376;1.16032052;1.077767491;2.175235033;2.132172346;-0.427653819;86.88872528;55.48894882;99.98937988;407.0400085;405.9859924;282.9503174;27737.56641;58.49999619
13.06.2019 14:24:47,611;697.4887695;697.795166;682.4385376;1.16032052;1.077767491;2.174607754;2.186408043;-0.203667283;86.86519623;55.48894882;100.0259781;405.2399902;406.4909973;282.4087219;27737.56641;58.49999619
13.06.2019 14:25:02,646;697.4887695;697.795166;682.4385376;1.16032052;1.077767491;2.174607754;2.154398203;-0.597380698;86.85734558;55.42285919;100.0401001;405.1199951;406.7609863;283.502594;27737.58398;58.49999619
13.06.2019 14:25:17,685;697.4887695;697.795166;682.4385376;1.16032052;1.077767491;2.173666716;2.144429445;-0.210719302;86.84166718;55.4558754;100.0262604;406.2000122;406.4370117;282.3086548;27737.58398;58.49999619
13.06.2019 14:25:32,716;697.4893188;697.7930908;682.4385376;1.16032052;1.077767491;2.173352718;2.187526941;-0.553064346;86.85734558;55.48894882;100.0051117;405.1199951;406.32901;283.2193604;27737.58398;58.49999619
13.06.2019 14:25:47,760;697.4893188;697.7930908;682.4385376;1.16032052;1.077767491;2.173980474;2.182302713;-0.541511953;86.85734558;55.48894882;99.94945526;403.4400024;406.5809937;283.2674255;27737.58398;58.49999619
13.06.2019 14:26:02,807;697.4893188;697.7930908;682.4385376;1.16032052;1.077767491;2.173980474;2.153834343;-0.478770226;86.84951019;55.48894882;99.96673584;408.480011;406.32901;283.0931396;27737.59961;58.49999619
13.06.2019 14:26:17,839;697.4893188;697.7930908;682.4385376;1.16032052;1.077767491;2.174921513;2.136324883;-0.170746341;86.87303925;55.48894882;99.98130035;406.9200134;406.4370117;282.3571472;27737.59961;58.49999619
13.06.2019 14:26:32,882;697.4893188;697.7930908;682.4385376;1.16032052;1.077767491;2.174293756;2.155712843;-0.481854528;86.86519623;55.48894882;99.97820282;406.9200134;406.4909973;283.1416016;27737.59961;58.49999619
13.06.2019 14:26:47,910;697.4893188;697.7930908;682.4385376;1.16032052;1.077767491;2.175235033;2.169589758;-0.4386594;86.86519623;55.48894882;99.98580933;405.6000061;406.1849976;283.1416016;27737.59961;58.49999619
13.06.2019 14:27:02,949;697.4865723;697.7930908;682.4385376;1.16032052;1.077767491;2.175235033;2.185661793;-0.4386594;86.86519623;55.48894882;99.99724579;405.9599915;406.32901;283.1416016;27737.61719;58.49999619
13.06.2019 14:27:17,978;697.4865723;697.7930908;682.4385376;1.16032052;1.077767491;2.174921513;2.111919165;-0.189119607;86.88087463;55.48894882;100.0165634;404.519989;406.7070007;282.4081726;27737.61719;58.49999619
13.06.2019 14:27:33,012;697.482666;697.7930908;682.4385376;1.16032052;1.077767491;2.175862789;2.148381948;-0.296073914;86.88087463;55.48894882;99.96461487;405.9599915;406.5629883;282.8252563;27737.61719;58.49999619
13.06.2019 14:27:48,042;697.4849854;697.7930908;682.4385376;1.16032052;1.077767491;2.175235033;2.138022184;-0.853141248;86.86519623;55.48894882;99.96977234;407.519989;406.401001;284.2934265;27737.61719;58.49999619
13.06.2019 14:28:03,074;697.4849854;697.7930908;682.4385376;1.16032052;1.077767491;2.17554903;2.134814978;-0.33617419;86.86519623;55.48894882;100.0027542;404.8800049;406.401001;282.7983398;27737.63281;58.49999619
13.06.2019 14:28:18,105;697.4938965;697.7930908;682.4459839;1.16032052;1.077767491;2.174607754;2.202976942;-0.3793118;86.88087463;55.48894882;100.0005722;405.3599854;406.401001;282.7983398;27737.63281;58.49999619
13.06.2019 14:28:33,140;697.4876709;697.7930908;682.4459839;1.16032052;1.077767491;2.175235033;2.142357588;-0.488716602;86.88087463;55.4558754;99.98461151;406.2000122;406.2390137;283.1822205;27737.63281;58.49999619
13.06.2019 14:28:48,175;697.4876709;697.7930908;682.4354248;1.16032052;1.077767491;2.175862789;2.178006649;-0.604635179;86.8965683;55.48894882;99.98060608;405.9599915;406.401001;283.5843506;27737.63281;58.49999619
13.06.2019 14:29:03,200;697.4945679;697.7930908;682.4354248;1.16032052;1.077767491;2.175862789;2.174080849;-0.371540457;86.8965683;55.48894882;100.0208893;404.0400085;406.1300049;282.936615;27737.65039;58.49999619
13.06.2019 14:29:18,239;697.4880371;697.7930908;682.4354248;1.16032052;1.077767491;2.176490068;2.177259207;-0.342829019;86.88872528;55.48894882;100.021019;404.8800049;406.401001;282.936615;27737.65039;58.49999619
13.06.2019 14:29:33,273;697.4880371;697.7930908;682.4354248;1.16032052;1.077767491;2.175862789;2.175389767;-0.371540457;86.90440369;55.48894882;99.99175262;406.9200134;406.3649902;282.936615;27737.65039;58.49999619
13.06.2019 14:29:48,307;697.4935913;697.7930908;682.4354248;1.16032052;1.077767491;2.175862789;2.157590866;-0.371540457;86.88087463;55.48894882;99.97813416;405.8399963;406.67099;282.936615;27737.65039;58.49999619
13.06.2019 14:30:03,339;697.4935913;697.7930908;682.4354248;1.16032052;1.077767491;2.175235033;2.128015757;-0.295826733;86.8965683;55.48894882;100.0145874;407.0400085;406.6530151;282.8746338;27737.66602;58.49999619
13.06.2019 14:30:18,376;697.4935913;697.7930908;682.4411621;1.16032052;1.077767491;2.174921513;2.252136707;-0.310197234;86.87303925;55.48894882;100.0138931;404.1600037;406.4549866;282.8746338;27737.66602;58.49999619
13.06.2019 14:30:33,408;697.4935913;697.7930908;682.4411621;1.16032052;1.077767491;2.176176071;2.126881361;-0.252761602;86.90440369;55.48894882;99.9910965;405.7200012;406.5629883;282.8746338;27737.66602;58.49999619
13.06.2019 14:30:48,449;697.4935913;697.7930908;682.4411621;1.16032052;1.077767491;2.175862789;2.099949837;-0.402688414;86.88087463;55.48894882;100.0154724;404.8800049;406.67099;283.25177;27737.66602;58.49999619
13.06.2019 14:31:03,487;697.4870605;697.7930908;682.4411621;1.16032052;1.077767491;2.175862789;2.178193569;-0.416827619;86.87303925;55.48894882;100.0162964;405.480011;406.6350098;283.2910767;27737.68359;58.49999619
13.06.2019 14:31:18,517;697.4870605;697.7930908;682.4411621;1.16032052;1.077767491;2.174921513;2.184915543;-0.231525481;86.8965683;55.48894882;100.0016403;405.2399902;406.4190063;282.3848572;27737.68359;58.49999619
13.06.2019 14:31:33,554;697.4951172;697.7930908;682.4411621;1.16032052;1.077767491;2.17554903;2.184915543;-0.453773022;86.88872528;55.48894882;99.95772552;407.3999939;406.1659851;283.0820923;27737.68359;58.49999619
13.06.2019 14:31:48,593;697.4951172;697.7930908;682.4380493;1.16032052;1.077767491;2.174921513;2.147253036;-0.48256585;86.88087463;55.48894882;99.96450043;405.2399902;406.4549866;283.0820923;27737.68359;58.49999619
13.06.2019 14:32:03,629;697.487915;697.7930908;682.4380493;1.16032052;1.077767491;2.176176071;2.169402361;-0.149440274;86.88872528;55.48894882;100.003418;406.2000122;406.5090027;282.3162537;27737.69922;58.49999619
13.06.2019 14:32:18,661;697.4958496;697.7930908;682.4380493;1.16032052;1.077767491;2.176490068;2.148193598;-0.219898626;86.91225433;55.4558754;100.023941;406.3200073;406.4370117;282.5519714;27737.69922;58.49999619
13.06.2019 14:32:33,690;697.4908447;697.7943115;682.4380493;1.16032052;1.077767491;2.176490068;2.12177372;-0.003148231;86.91225433;55.4558754;99.99108887;404.8800049;406.6170044;282.0915833;27737.69922;58.49999619
13.06.2019 14:32:48,725;697.4841919;697.7943115;682.4380493;1.16032052;1.077767491;2.17554903;2.153458595;-0.382080972;86.8965683;55.4558754;99.97003174;406.7999878;406.2569885;283.0254822;27737.69922;58.49999619
13.06.2019 14:33:03,758;697.4915771;697.7943115;682.4380493;1.16032052;1.077767491;2.176176071;2.161531448;-0.353350818;86.91225433;55.48894882;99.98133087;408.480011;406.1119995;283.0254822;27737.7168;58.49999619
13.06.2019 14:33:18,797;697.4915771;697.7943115;682.4380493;1.16032052;1.077767491;2.176176071;2.198700905;-0.291540295;86.88872528;55.48894882;99.98178101;406.0799866;406.0039978;282.8536072;27737.7168;58.49999619
13.06.2019 14:33:33,833;697.4915771;697.7943115;682.4380493;1.16032052;1.077767491;2.17554903;2.163594246;-0.320252538;86.8965683;55.48894882;99.99185181;405.8399963;406.1119995;282.8536072;27737.7168;58.49999619
13.06.2019 14:33:48,865;697.4915771;697.7943115;682.4380493;1.16032052;1.077767491;2.174921513;2.179874897;-0.14695923;86.8965683;55.48894882;99.99269104;407.0400085;406.1119995;282.2921448;27737.7168;58.49999619
13.06.2019 14:34:03,907;697.4869385;697.7943115;682.4380493;1.16032052;1.077767491;2.176176071;2.136324883;-0.089613929;86.90440369;55.4558754;100.0176086;405.3599854;406.4190063;282.2921448;27737.73242;58.49999619
13.06.2019 14:34:18,945;697.4869385;697.7943115;682.4380493;1.16032052;1.077767491;2.17554903;2.105463743;-0.295530081;86.88872528;55.48894882;100.0021973;405.9599915;406.2749939;282.7849121;27737.73242;58.49999619
13.06.2019 14:34:33,983;697.491333;697.7943115;682.4380493;1.16032052;1.077767491;2.176176071;2.119122744;-0.554642916;86.88872528;55.42285919;99.99116516;406.9200134;406.0400085;283.5851135;27737.73242;58.49999619
13.06.2019 14:34:49,017;697.491333;697.7943115;682.4380493;1.16032052;1.077767491;2.175862789;2.191627264;-0.564061761;86.88087463;55.4558754;100.0003967;404.6400146;406.32901;283.5713196;27737.73242;58.49999619
13.06.2019 14:35:04,055;697.4953613;697.7943115;682.4380493;1.16032052;1.077767491;2.174607754;2.127448797;-0.392194837;86.87303925;55.48894882;99.96826172;406.0799866;406.6889954;282.9336548;27737.75;58.49999619
13.06.2019 14:35:19,091;697.4888306;697.7943115;682.4380493;1.16032052;1.077767491;2.17554903;2.183982611;-0.349045038;86.86519623;55.48894882;99.99354553;405.8399963;406.5809937;282.9336548;27737.75;58.49999619
13.06.2019 14:35:34,131;697.4888306;697.7943115;682.4380493;1.16032052;1.077767491;2.174293756;2.150826931;-0.54627496;86.87303925;55.48894882;100.0094299;403.6799927;406.7070007;283.3216858;27737.75;58.49999619
13.06.2019 14:35:49,163;697.4888306;697.7943115;682.4380493;1.16032052;1.077767491;2.174293756;2.124423027;-0.22666572;86.87303925;55.48894882;100.0180206;405.480011;406.401001;282.4338379;27737.75;58.49999619
13.06.2019 14:36:04,200;697.4888306;697.7943115;682.4380493;1.16032052;1.077767491;2.174607754;2.140661478;-0.471236736;86.85734558;55.4558754;100.0155258;408.8399963;406.4190063;283.1532898;27737.76758;58.49999619
13.06.2019 14:36:19,241;697.4888306;697.7943115;682.4380493;1.16032052;1.077767491;2.174921513;2.203162909;-0.340037882;86.85734558;55.4558754;100.0128632;407.3999939;406.1480103;282.8287048;27737.76758;58.49999619
13.06.2019 14:36:34,266;697.4888306;697.7943115;682.4380493;1.16032052;1.075503588;2.174293756;2.098617554;-0.368813038;86.85734558;55.4558754;99.99601746;407.2799988;406.32901;282.8287048;27737.76758;58.49999619
13.06.2019 14:36:49,305;697.4888306;697.7943115;682.4380493;1.16032052;1.075503588;2.175235033;2.1564641;-0.408019871;86.87303925;55.4558754;100.0041428;406.3200073;406.4190063;283.0575867;27737.76758;58.49999619
13.06.2019 14:37:04,337;697.4888306;697.7943115;682.4380493;1.16032052;1.075503588;2.174921513;2.202233553;-0.68377924;86.85734558;55.48894882;99.96762085;406.5599976;406.2390137;283.783844;27737.7832;58.49999619
13.06.2019 14:37:19,367;697.4888306;697.7943115;682.4380493;1.16032052;1.075503588;2.174921513;2.117796659;-0.570797622;86.87303925;55.4558754;99.99098969;405.480011;406.2929993;283.4699097;27737.7832;58.49999619
13.06.2019 14:37:34,411;697.4888306;697.7943115;682.4380493;1.16032052;1.075503588;2.174293756;2.132549763;-0.455392957;86.85734558;55.48894882;100.013382;406.7999878;406.2929993;283.0692444;27737.7832;58.49999619
13.06.2019 14:37:49,445;697.4922485;697.7943115;682.4451904;1.16032052;1.075503588;2.17554903;2.187154055;-0.397819698;86.87303925;55.48894882;99.9834137;407.6400146;406.4909973;283.0692444;27737.7832;58.49999619
13.06.2019 14:38:04,489;697.4922485;697.7943115;682.4451904;1.16032052;1.075503588;2.174921513;2.173332453;-0.41558525;86.87303925;55.48894882;99.97838593;406.9200134;406.401001;282.8440247;27737.80078;58.55075073
13.06.2019 14:38:19,513;697.4841309;697.7943115;682.437439;1.16032052;1.075503588;2.175235033;2.242199898;-0.18396832;86.87303925;55.48894882;99.97109985;406.5599976;406.401001;282.2407227;27737.80078;58.55075073
13.06.2019 14:38:34,554;697.4867554;697.7943115;682.437439;1.16032052;1.075503588;2.174293756;2.223926067;-0.200898483;86.85734558;55.4558754;99.97831726;405;406.3469849;282.1680908;27737.80078;58.59895706
13.06.2019 14:38:49,592;697.4912109;697.7943115;682.437439;1.16032052;1.075503588;2.17554903;2.154961586;-0.571852207;86.87303925;55.4558754;100.0010757;406.9200134;406.4190063;283.3580322;27737.80078;58.59895706
13.06.2019 14:39:04,633;697.4857178;697.7943115;682.437439;1.16032052;1.075503588;2.174921513;2.134437561;-0.39969027;86.86519623;55.48894882;100.0217514;406.2000122;406.7070007;282.7999268;27737.81641;58.59895706
13.06.2019 14:39:19,662;697.4914551;697.7943115;682.437439;1.16032052;1.075503588;2.174921513;2.133682489;-0.325624555;86.86519623;55.42285919;99.97060394;407.1600037;406.3829956;282.7999268;27737.81641;58.59895706
13.06.2019 14:39:34,695;697.4914551;697.7918091;682.437439;1.16032052;1.075503588;2.174921513;2.245330811;-0.325624555;86.88872528;55.48894882;99.97984314;406.4400024;406.1849976;282.7999268;27737.81641;58.59895706
13.06.2019 14:39:49,736;697.4914551;697.7918091;682.437439;1.16032052;1.075503588;2.175235033;2.208362579;-0.311245859;86.88872528;55.48894882;99.98513794;406.3200073;406.3649902;282.7999268;27737.81641;58.59895706
13.06.2019 14:40:04,776;697.4914551;697.7918091;682.437439;1.16032052;1.075503588;2.175235033;2.165281296;-0.311245859;86.87303925;55.48894882;99.99172974;407.519989;406.0759888;282.7999268;27737.83398;58.59895706
13.06.2019 14:40:19,810;697.4914551;697.7918091;682.437439;1.16032052;1.075503588;2.17554903;2.094619036;-0.296871245;86.86519623;55.38983917;99.98987579;408.1199951;405.8420105;282.7999268;27737.83398;58.59895706
13.06.2019 14:40:34,852;697.4914551;697.7918091;682.4432373;1.16032052;1.075503588;2.174921513;2.129716635;-0.325624555;86.87303925;55.48894882;99.9834137;406.2000122;406.3110046;282.7999268;27737.83398;58.53949738
13.06.2019 14:40:49,891;697.4958496;697.7918091;682.4432373;1.16032052;1.075503588;2.174607754;2.136136055;-0.268529564;86.86519623;55.48894882;100.0141678;406.2000122;406.0580139;282.6013794;27737.83398;58.59944534
13.06.2019 14:41:04,928;697.4888916;697.7918091;682.4432373;1.16032052;1.075503588;2.175235033;2.170900106;-0.417995602;86.87303925;55.42285919;100.019043;406.3200073;406.5090027;283.0966187;27737.84961;58.59944534
13.06.2019 14:41:19,958;697.4888916;697.7918091;682.4432373;1.16032052;1.075503588;2.174607754;2.213000298;-0.573638558;86.87303925;55.48894882;99.99588013;406.9200134;406.0220032;283.4490967;27737.84961;58.59944534
13.06.2019 14:41:34,990;697.4888916;697.7962646;682.4432373;1.16032052;1.075503588;2.17554903;2.168466091;-0.532933474;86.87303925;55.4558754;99.97453308;407.2799988;406.0580139;283.4561157;27737.84961;58.59944534
13.06.2019 14:41:50,026;697.4888916;697.7962646;682.4432373;1.16032052;1.075503588;2.174921513;2.220965624;-0.402052194;86.88872528;55.42285919;99.98945618;407.1600037;406.32901;283.0123291;27737.84961;58.59944534
13.06.2019 14:42:05,049;697.4888916;697.7962646;682.4432373;1.16032052;1.076137066;2.175235033;2.190509558;-0.278531969;86.88872528;55.4558754;99.9838028;405.8399963;406.3829956;282.7090149;27737.86719;58.59944534
13.06.2019 14:42:20,083;697.4922485;697.7962646;682.4432373;1.16032052;1.076137066;2.175862789;2.143864155;-0.268101484;86.8965683;55.48894882;99.99018097;407.1600037;406.1849976;282.7090149;27737.86719;58.59944534
13.06.2019 14:42:35,111;697.4994507;697.7962646;682.4432373;1.16032052;1.076137066;2.175862789;2.178941011;-0.268101484;86.8965683;55.4558754;99.96981049;407.2799988;406.4909973;282.7090149;27737.86719;58.59944534
13.06.2019 14:42:50,142;697.4936523;697.7962646;682.4432373;1.16032052;1.076137066;2.175862789;2.224295855;-0.493660122;86.92009735;55.48894882;99.95333862;407.3999939;406.3829956;283.335968;27737.86719;58.59944534
13.06.2019 14:43:05,181;697.4871826;697.7962646;682.4404907;1.16032052;1.076137066;2.17554903;2.185102224;-0.206087679;86.91225433;55.48894882;99.98151398;406.0799866;406.3829956;282.4967651;27737.88281;58.59944534
13.06.2019 14:43:20,209;697.4910889;697.7962646;682.4404907;1.16032052;1.076137066;2.176176071;2.176511526;-0.177426249;86.88872528;55.48894882;99.99478912;406.0799866;406.3829956;282.4967651;27737.88281;58.59944534
13.06.2019 14:43:35,248;697.4968872;697.7962646;682.4404907;1.16032052;1.076137066;2.17554903;2.171648502;-0.431825757;86.88872528;55.4558754;99.98719025;406.7999878;406.0400085;283.1241455;27737.88281;58.59944534
13.06.2019 14:43:50,295;697.4921875;697.7929688;682.4404907;1.16032052;1.076137066;2.17554903;2.160405874;-0.210612684;86.90440369;55.4558754;99.97286987;407.1600037;406.6170044;282.5093384;27737.88281;58.59944534
13.06.2019 14:44:05,337;697.4921875;697.7929688;682.4404907;1.16032052;1.076137066;2.175862789;2.183235884;-0.511217833;86.8965683;55.4558754;99.99226379;407.8800049;406.1849976;283.3847961;27737.90039;58.50428009
13.06.2019 14:44:20,381;697.4921875;697.7929688;682.4404907;1.16032052;1.076137066;2.175862789;2.124044657;-0.511217833;86.8965683;55.48894882;99.96591949;406.9200134;406.2030029;283.3847961;27737.90039;58.52434921
13.06.2019 14:44:35,412;697.4968872;697.7929688;682.4404907;1.16032052;1.076137066;2.174921513;2.118175507;-0.530548394;86.88872528;55.4558754;99.98011017;406.3200073;406.4729919;283.3184509;27737.90039;58.59873962
13.06.2019 14:44:50,448;697.4898071;697.7929688;682.4296265;1.16032052;1.076137066;2.174921513;2.153834343;-0.530548394;86.87303925;55.48894882;99.98310089;406.9200134;406.32901;283.3184509;27737.90039;58.59873962
13.06.2019 14:45:05,489;697.4898071;697.7929688;682.4414063;1.16032052;1.076137066;2.175235033;2.194793224;-0.368708342;86.87303925;55.48894882;99.98434448;405.8399963;406.4549866;282.9087219;27737.91602;58.59873962
13.06.2019 14:45:20,514;697.4898071;697.7929688;682.4414063;1.16032052;1.076137066;2.174293756;2.18192935;-0.64471221;86.87303925;55.48894882;99.99273682;406.0799866;406.3469849;283.555481;27737.91602;58.59873962
13.06.2019 14:45:35,546;697.4898071;697.7929688;682.4414063;1.16032052;1.076137066;2.174921513;2.164719105;-0.152123213;86.87303925;55.48894882;100.0095367;406.3200073;406.3469849;282.2670288;27737.91602;58.59873962
13.06.2019 14:45:50,580;697.4898071;697.7929688;682.4414063;1.16032052;1.076137066;2.175235033;2.160781145;-0.248796776;86.87303925;55.48894882;100.0101166;406.2000122;406.5629883;282.5755005;27737.91602;58.59873962
13.06.2019 14:46:05,611;697.4898071;697.7929688;682.4414063;1.16032052;1.076137066;2.174921513;2.209290504;-0.382415682;86.88872528;55.4558754;100.0104675;407.0400085;406.2929993;282.9068909;27737.93359;58.59873962
13.06.2019 14:46:20,653;697.4946289;697.7929688;682.4414063;1.16032052;1.076137066;2.174607754;2.180248737;-0.396809369;86.88872528;55.4558754;100.0355835;406.9200134;406.0039978;282.9068909;27737.93359;58.59873962
13.06.2019 14:46:35,699;697.4946289;697.7929688;682.4414063;1.16032052;1.076137066;2.175862789;2.065563917;-0.49745962;86.86519623;55.4558754;100.0177536;407.519989;406.4190063;283.3465271;27737.93359;58.59873962
13.06.2019 14:46:50,737;697.4946289;697.7929688;682.4330444;1.16032052;1.076137066;2.174607754;2.218188524;-0.315700293;86.87303925;55.4558754;100.0320206;406.4400024;406.1849976;282.6815491;27737.93359;58.52079773
13.06.2019 14:47:05,779;697.4894409;697.7929688;682.4330444;1.16032052;1.076137066;2.17554903;2.174080849;-0.266890287;86.87303925;55.4558754;100.0191727;406.6799927;406.2390137;282.6815491;27737.94922;58.52079773
13.06.2019 14:47:20,806;697.4894409;697.7947998;682.4330444;1.16032052;1.076137066;2.175862789;2.180248737;-0.209443361;86.87303925;55.48894882;99.9736557;405.7200012;405.9500122;282.6815491;27737.94922;58.52079773
13.06.2019 14:47:35,841;697.493103;697.7947998;682.4432983;1.16032052;1.076137066;2.175235033;2.225960016;-0.238169447;86.88087463;55.48894882;99.9733963;406.3200073;406.2030029;282.6815491;27737.94922;58.52079773
13.06.2019 14:47:50,891;697.493103;697.7947998;682.4432983;1.16032052;1.077004075;2.174921513;2.159467936;-0.424986511;86.88087463;55.4558754;99.98203278;407.1600037;406.0039978;283.1609497;27737.94922;58.52079773
13.06.2019 14:48:05,932;697.493103;697.7947998;682.4432983;1.16032052;1.077004075;2.17554903;2.160781145;-0.431943327;86.88087463;55.4558754;99.97982025;406.9200134;405.8779907;283.2602844;27737.9668;58.52079773
13.06.2019 14:48:20,965;697.4942017;697.7947998;682.4432983;1.16032052;1.077004075;2.17554903;2.144052505;-0.431943327;86.88087463;55.48894882;100.0085449;407.0400085;406.32901;283.2602844;27737.9668;58.50001144
13.06.2019 14:48:35,996;697.4938354;697.7947998;682.4432983;1.16032052;1.077004075;2.175862789;2.149134398;-0.379562795;86.88087463;55.4558754;99.96949005;404.3999939;406.7430115;282.8703003;27737.9668;58.50001144
13.06.2019 14:48:51,034;697.4968872;697.7947998;682.4432983;1.16032052;1.077004075;2.174921513;2.165843487;-0.793324232;86.88087463;55.48894882;99.98948669;407.519989;406.4370117;284.0598755;27737.9668;58.50001144
13.06.2019 14:49:06,061;697.4968872;697.7947998;682.4365845;1.16032052;1.077004075;2.176176071;2.228732347;-0.367520154;86.8965683;55.48894882;100.0207062;406.4400024;406.598999;283.0365906;27737.98242;58.59183502
13.06.2019 14:49:21,095;697.4953613;697.7947998;682.4365845;1.16032052;1.077004075;2.175235033;2.186594248;-0.617158175;86.90440369;55.4558754;100.0111008;405.9599915;406.4370117;283.7305908;27737.98242;58.59653091
13.06.2019 14:49:36,129;697.4953613;697.7947998;682.4365845;1.16032052;1.077004075;2.176176071;2.111539602;-0.250164092;86.8965683;55.4558754;100.0063324;408.480011;406.5450134;282.7103271;27737.98242;58.5069809
13.06.2019 14:49:51,159;697.4950562;697.7947998;682.4365845;1.16032052;1.077004075;2.176803827;2.130661249;-0.329440683;86.91225433;55.48894882;99.98042297;405.8399963;406.6889954;283.0106506;27737.98242;58.5069809
13.06.2019 14:50:06,196;697.4975586;697.7947998;682.4365845;1.16032052;1.077004075;2.176803827;2.178380489;-0.039865334;86.88872528;55.4558754;99.99120331;406.4400024;406.4909973;282.2053528;27738;58.5669632
13.06.2019 14:50:21,235;697.4893188;697.7947998;682.4365845;1.16032052;1.077004075;2.176490068;2.163031816;-0.439942509;86.91225433;55.4558754;99.97615051;407.6400146;406.6889954;283.3435974;27738;58.59998703
13.06.2019 14:50:36,275;697.4940796;697.7947998;682.4365845;1.16032052;1.077004075;2.176803827;2.155524969;-0.372815341;86.90440369;55.4558754;99.95827484;405.9599915;406.4549866;283.1968994;27738;58.59998703
13.06.2019 14:50:51,305;697.4940796;697.7947998;682.4365845;1.16032052;1.077004075;2.176803827;2.091379166;-0.093368471;86.927948;55.4558754;99.95801544;406.6799927;406.7070007;282.4993591;27738;58.59998703
13.06.2019 14:51:06,345;697.4940796;697.7947998;682.4405518;1.16032052;1.077004075;2.177745104;2.124423027;-0.096014909;86.927948;55.4558754;99.98125458;405.7200012;406.7430115;282.5465698;27738.01758;58.59998703
13.06.2019 14:51:21,388;697.4940796;697.7947998;682.4405518;1.16032052;1.077004075;2.177745104;2.168840647;-0.594726801;86.927948;55.4558754;100.0214996;405.6000061;406.7430115;283.9342957;27738.01758;58.59998703
13.06.2019 14:51:36,424;697.4940796;697.7947998;682.4405518;1.16032052;1.077004075;2.177745104;2.177446127;-0.531870961;86.927948;55.4558754;99.99880981;406.2000122;406.8510132;283.7194214;27738.01758;58.59998703
13.06.2019 14:51:51,449;697.4939575;697.7947998;682.4405518;1.16032052;1.077004075;2.176803827;2.182302713;-0.285037726;86.927948;55.48894882;99.98031616;406.5599976;406.4190063;282.9527588;27738.01758;58.59998703
13.06.2019 14:52:06,493;697.4939575;697.7947998;682.4405518;1.16032052;1.077004075;2.177117825;2.181742668;-0.00852158;86.93578339;55.52196884;99.99737549;405.3599854;406.32901;282.2234802;27738.0332;58.59998703
13.06.2019 14:52:21,528;697.4939575;697.7947998;682.4405518;1.16032052;1.077004075;2.177117825;2.144994259;-0.237910211;86.927948;55.4558754;100.0103455;405.8399963;406.4549866;282.8216858;27738.0332;58.59998703
13.06.2019 14:52:36,558;697.4939575;697.7947998;682.4405518;1.16032052;1.077004075;2.177745104;2.1564641;-0.194875911;86.9436264;55.4558754;100.0104904;408;406.9769897;282.8216858;27738.0332;58.5079689
13.06.2019 14:52:51,587;697.4939575;697.7947998;682.4405518;1.162144542;1.077004075;2.178059101;2.141603708;-0.180535734;86.92009735;55.4558754;100.013916;404.7600098;406.8869934;282.8216858;27738.0332;58.50958633
13.06.2019 14:53:06,624;697.4939575;697.7947998;682.4405518;1.162144542;1.077004075;2.177117825;2.153082848;-0.402975231;86.93578339;55.48894882;100.0122528;407.1600037;406.6170044;283.4007568;27738.05078;58.5038414
13.06.2019 14:53:21,650;697.4939575;697.7947998;682.4405518;1.162144542;1.077004075;2.177117825;2.103562832;-0.638667107;86.9436264;55.48894882;100.0130463;407.519989;406.5809937;283.9764709;27738.05078;58.5038414
13.06.2019 14:53:36,684;697.4920044;697.7947998;682.4330444;1.162144542;1.077004075;2.177117825;2.163969278;-0.469820559;86.93578339;55.48894882;100.0201416;408.1199951;406.0759888;283.5068054;27738.05078;58.59718704
13.06.2019 14:53:51,712;697.4976196;697.7947998;682.4330444;1.162144542;1.077004075;2.178059101;2.185102224;-0.212794542;86.92009735;55.4558754;100.0025482;403.4400024;406.4909973;282.7518311;27738.05078;58.59725571
13.06.2019 14:54:06,750;697.4976196;697.7947998;682.4330444;1.162144542;1.077004075;2.177117825;2.106603384;-0.19843486;86.93578339;55.48894882;100.0055161;404.7600098;406.2210083;282.7518311;27738.06641;58.59725571
13.06.2019 14:54:21,789;697.4923706;697.7947998;682.440979;1.162144542;1.077004075;2.177745104;2.18678093;-0.524053991;86.9436264;55.48894882;99.98374939;405.3599854;406.4729919;283.7377014;27738.06641;58.50352097
13.06.2019 14:54:36,822;697.4923706;697.7947998;682.440979;1.162144542;1.077004075;2.177745104;2.199630976;-0.174515694;86.9436264;55.48894882;100.0027313;406.0799866;406.6530151;282.6453247;27738.06641;58.50352097
13.06.2019 14:54:51,857;697.4923706;697.7974243;682.440979;1.162144542;1.077004075;2.176803827;2.175950766;-0.174515694;86.927948;55.48894882;100.0067215;405;406.9769897;282.6453247;27738.06641;58.50352097
13.06.2019 14:55:06,889;697.4923706;697.7974243;682.440979;1.162144542;1.077004075;2.177431345;2.142734051;-0.145822406;86.927948;55.38983917;100.0260315;405.1199951;406.8869934;282.6453247;27738.08398;58.50352097
13.06.2019 14:55:21,922;697.4923706;697.7974243;682.440979;1.162144542;1.077004075;2.177117825;2.168653488;-0.131498158;86.91225433;55.4558754;100.0336533;405;407.0859985;282.6453247;27738.08398;58.50352097
13.06.2019 14:55:36,949;697.4923706;697.7974243;682.440979;1.162144542;1.077004075;2.176803827;2.117985964;-0.174515694;86.927948;55.48894882;100.0196609;405.6000061;406.8869934;282.6453247;27738.08398;58.50352097
13.06.2019 14:55:51,985;697.4923706;697.7974243;682.4376221;1.162144542;1.077004075;2.178059101;2.155524969;-0.633585751;86.92009735;55.48894882;100.0354309;405;407.1220093;284.0825195;27738.08398;58.50352097
13.06.2019 14:56:07,023;697.4923706;697.7974243;682.4376221;1.162144542;1.077004075;2.177745104;2.157403231;-0.26414609;86.927948;55.4558754;100.0193558;404.6400146;406.9769897;282.9346313;27738.09961;58.50352097
13.06.2019 14:56:22,051;697.4923706;697.7974243;682.4376221;1.162144542;1.077004075;2.177745104;2.141038418;-0.235474169;86.9436264;55.4558754;100.0320663;406.5599976;406.6350098;282.9346313;27738.09961;58.50352097
13.06.2019 14:56:37,095;697.4985962;697.7974243;682.4376221;1.162144542;1.077004075;2.176490068;2.211887598;-0.350430787;86.927948;55.4558754;100.0134735;405.1199951;406.7250061;283.094635;27738.09961;58.50352097
13.06.2019 14:56:52,128;697.4985962;697.7974243;682.4376221;1.162144542;1.077004075;2.177745104;2.239620209;-0.04065514;86.92009735;55.48894882;100.033844;404.7600098;407.1579895;282.432373;27738.09961;58.51267242
13.06.2019 14:57:07,159;697.4985962;697.7974243;682.4376221;1.162144542;1.077004075;2.177117825;2.129905462;-0.446285844;86.9436264;55.48894882;100.0382156;406.2000122;407.230011;283.4413452;27738.11719;58.56932068
13.06.2019 14:57:22,194;697.4932251;697.7974243;682.4376221;1.162144542;1.077004075;2.176803827;2.177633047;-0.365795165;86.9436264;55.48894882;100.0412979;407.1600037;406.868988;283.1773987;27738.11719;58.51752853
13.06.2019 14:57:37,234;697.4932251;697.7974243;682.4376221;1.162144542;1.077004075;2.177745104;2.136513233;-0.158139929;86.9436264;55.4558754;100.0272446;403.2000122;406.868988;282.5997925;27738.11719;58.51752853
13.06.2019 14:57:52,261;697.4971924;697.7974243;682.4376221;1.162144542;1.077004075;2.177745104;2.154961586;-0.167014211;86.927948;55.48894882;100.0249481;406.7999878;407.0499878;282.7441406;27738.11719;58.51752853
13.06.2019 14:58:07,298;697.4918213;697.7974243;682.4376221;1.162144542;1.077004075;2.177745104;2.218559027;-0.288214713;86.93578339;55.48894882;100.0577164;406.0799866;406.7789917;283.0814209;27738.13281;58.51752853
13.06.2019 14:58:22,337;697.4918213;697.7974243;682.4376221;1.162144542;1.077004075;2.177745104;2.151202917;-0.316901952;86.92009735;55.48894882;100.044548;405.480011;406.7430115;283.0814209;27738.13281;58.56892395
13.06.2019 14:58:37,376;697.4918213;697.7974243;682.4376221;1.160143614;1.077004075;2.177431345;2.125746965;-0.3025617;86.93578339;55.48894882;100.0157852;406.2000122;406.4729919;283.0814209;27738.13281;58.56892395
13.06.2019 14:58:52,404;697.4918213;697.7974243;682.4414673;1.160143614;1.077004075;2.177745104;2.191813707;-0.086738728;86.92009735;55.48894882;100.0369949;406.2000122;406.6170044;282.520752;27738.13281;58.51476669
13.06.2019 14:59:07,437;697.4918213;697.7974243;682.4414673;1.160143614;1.077004075;2.177117825;2.210032701;-0.307763159;86.927948;55.48894882;100.0319672;403.9200134;406.5809937;283.0559998;27738.15039;58.51476669
13.06.2019 14:59:22,477;697.4953003;697.7974243;682.4414673;1.160143614;1.077004075;2.176803827;2.201303959;-0.322149575;86.927948;55.48894882;99.9992218;406.9200134;406.4909973;283.0559998;27738.15039;58.5458107
13.06.2019 14:59:37,515;697.4953003;697.7974243;682.4414673;1.160143614;1.081706524;2.178059101;2.201861858;-0.018419607;86.92009735;55.4558754;100.0143738;405.7200012;406.4549866;282.3704834;27738.15039;58.59856796
13.06.2019 14:59:52,556;697.491272;697.7974243;682.4414673;1.160143614;1.081706524;2.178059101;2.240357399;-0.226596236;86.9436264;55.4558754;100.0247192;405.6000061;406.6530151;282.7902222;27738.15039;58.59856796
13.06.2019 15:00:07,595;697.491272;697.7974243;682.4349976;1.160143614;1.081706524;2.176803827;2.185475111;-0.414492846;86.92009735;55.48894882;100.0368576;406.6799927;406.7609863;283.3128357;27738.16602;58.53878784
13.06.2019 15:00:22,632;697.4963989;697.7974243;682.4349976;1.160143614;1.081706524;2.177745104;2.213000298;-0.37138167;86.927948;55.42285919;100.0469055;405;406.7609863;283.3128357;27738.16602;58.53878784
13.06.2019 15:00:37,674;697.4891357;697.7974243;682.4349976;1.160143614;1.081706524;2.177117825;2.117607355;-0.094155341;86.92009735;55.52196884;100.0391312;404.3999939;406.4549866;282.5414124;27738.16602;58.53878784
13.06.2019 15:00:52,707;697.4976196;697.7974243;682.4349976;1.160143614;1.081706524;2.176803827;2.173706532;-0.137145773;86.92009735;55.4558754;100.0201645;406.9200134;406.1659851;282.5414124;27738.16602;58.50260925
13.06.2019 15:01:07,746;697.4962158;697.7974243;682.4376221;1.160143614;1.081706524;2.176490068;2.151015043;-0.151498571;86.93578339;55.4558754;100.0053177;405.480011;406.7430115;282.5414124;27738.18359;58.50260925
13.06.2019 15:01:22,783;697.4962158;697.7974243;682.4376221;1.160143614;1.081706524;2.177745104;2.168840647;-0.384648949;86.93578339;55.48894882;100.0308151;403.4400024;406.8869934;283.2298279;27738.18359;58.50260925
13.06.2019 15:01:37,812;697.5025635;697.7974243;682.4376221;1.160143614;1.081706524;2.177431345;2.230210066;-0.150796115;86.92009735;55.48894882;100.0097733;405.480011;406.6350098;282.8421631;27738.18359;58.50260925
13.06.2019 15:01:52,849;697.4981079;697.7974243;682.4376221;1.160143614;1.076222777;2.177117825;2.160968781;-0.36082682;86.927948;55.48894882;100.0510712;405.480011;407.1579895;283.3869629;27738.18359;58.50260925
13.06.2019 15:02:07,884;697.4987793;697.7974243;682.4376221;1.160143614;1.076222777;2.177745104;2.197212696;-0.089504369;86.927948;55.48894882;100.0372009;404.6400146;406.8150024;282.6715088;27738.19922;58.50260925
13.06.2019 15:02:22,914;697.4987793;697.7974243;682.4376221;1.160143614;1.076222777;2.177745104;2.202605247;-0.075186744;86.92009735;55.48894882;100.0323792;405.8399963;406.3829956;282.6715088;27738.19922;58.50260925
13.06.2019 15:02:37,944;697.4987793;697.7974243;682.4405518;1.160143614;1.076222777;2.177745104;2.178380489;-0.061389603;86.9436264;55.48894882;100.0254974;404.8800049;406.9049988;282.6330872;27738.19922;58.50260925
13.06.2019 15:02:52,980;697.4987793;697.7974243;682.4405518;1.160143614;1.076222777;2.177745104;2.20000267;-0.061389603;86.92009735;55.48894882;100.0514069;405.6000061;406.8510132;282.6330872;27738.19922;58.50260925
13.06.2019 15:03:08,014;697.4959106;697.7974243;682.4405518;1.160143614;1.076222777;2.176803827;2.161344051;-0.483409971;86.927948;55.4558754;100.0372772;404.8800049;406.9769897;283.4909363;27738.2168;58.50260925
13.06.2019 15:03:23,055;697.5013428;697.7974243;682.4405518;1.160143614;1.076222777;2.176803827;2.184355736;-0.253995657;86.927948;55.48894882;100.0442276;403.3200073;406.9949951;282.8528442;27738.2168;58.50260925
13.06.2019 15:03:38,095;697.4909668;697.7974243;682.4405518;1.160143614;1.076222777;2.176803827;2.189577579;-0.210941449;86.92009735;55.48894882;100.0615768;405;406.7430115;282.8528442;27738.2168;58.50260925
13.06.2019 15:03:53,139;697.4940796;697.7974243;682.4405518;1.160143614;1.076222777;2.177745104;2.177819729;-0.329651594;86.93578339;55.48894882;100.0674362;406.2000122;406.9230042;283.183136;27738.2168;58.50260925
13.06.2019 15:04:08,161;697.4940796;697.8001099;682.4405518;1.160143614;1.076222777;2.176803827;2.066906452;-0.372746646;86.92009735;55.48894882;100.0706177;403.9200134;406.9049988;283.183136;27738.23242;58.46877289
13.06.2019 15:04:23,195;697.4940796;697.8001099;682.4334717;1.160143614;1.076222777;2.176803827;2.213000298;-0.479345113;86.927948;55.48894882;100.0770187;402.480011;407.3380127;283.5996399;27738.23242;58.47999573
13.06.2019 15:04:38,229;697.5012817;697.8001099;682.4334717;1.160143614;1.076222777;2.176803827;2.174267769;-0.444563866;86.93578339;55.48894882;100.0615768;405.8399963;407.3380127;283.3828735;27738.23242;58.47999573
13.06.2019 15:04:53,264;697.4931641;697.8001099;682.4334717;1.160143614;1.076222777;2.177745104;2.193862438;-0.054869529;86.92009735;55.48894882;100.0686951;405.3599854;407.2659912;282.4184875;27738.23242;58.47999573
13.06.2019 15:05:08,299;697.4931641;697.8001099;682.4334717;1.160143614;1.076222777;2.177117825;2.226329803;-0.414991558;86.927948;55.4558754;100.0296707;404.6400146;407.1759949;283.3799133;27738.25;58.49999619
13.06.2019 15:05:23,333;697.494873;697.8001099;682.4370728;1.160143614;1.076222777;2.177745104;2.149134398;-0.108876914;86.927948;55.48894882;100.0229492;403.7999878;406.9230042;282.6478577;27738.25;58.49999619
13.06.2019 15:05:38,362;697.494873;697.8001099;682.4370728;1.160143614;1.076222777;2.177745104;2.18304944;0.008095647;86.92009735;55.48894882;100.0248489;404.1600037;406.9230042;282.3222656;27738.25;58.49999619
13.06.2019 15:05:53,397;697.494873;697.8001099;682.4370728;1.160143614;1.076222777;2.177745104;2.184355736;-0.255218655;86.927948;55.48894882;99.99224854;407.7600098;406.8510132;282.9753723;27738.25;58.49999619
13.06.2019 15:06:08,433;697.4988403;697.8001099;682.4370728;1.160143614;1.082995653;2.177745104;2.226144791;-0.226534307;86.927948;55.48894882;99.99195862;406.4400024;406.8510132;282.9753723;27738.26758;58.49999619
13.06.2019 15:06:23,477;697.4988403;697.8001099;682.4370728;1.160143614;1.082995653;2.176803827;2.165468693;-0.269583255;86.93578339;55.4558754;100.0062027;404.7600098;406.401001;282.9753723;27738.26758;58.49999619
13.06.2019 15:06:38,506;697.4968262;697.8001099;682.4370728;1.160143614;1.082995653;2.177117825;2.191627264;-0.06055668;86.927948;55.4558754;99.99862671;407.1600037;406.5809937;282.4336853;27738.26758;58.49999619
13.06.2019 15:06:53,547;697.5059814;697.8001099;682.4370728;1.160143614;1.082995653;2.178059101;2.139530659;-0.156652302;86.92009735;55.48894882;100.0163651;404.6400146;406.7430115;282.8207703;27738.26758;58.49999619
13.06.2019 15:07:08,588;697.4969482;697.8001099;682.4467773;1.160143614;1.082995653;2.177745104;2.174829006;-0.170996502;86.9436264;55.48894882;100.0170059;402.3599854;406.7789917;282.8207703;27738.2832;58.49999619
13.06.2019 15:07:23,626;697.4969482;697.8001099;682.4467773;1.160143614;1.082995653;2.177745104;2.217633009;-0.199653909;86.9436264;55.48894882;100.0076599;406.6799927;406.7789917;282.8207703;27738.2832;58.49999619
13.06.2019 15:07:38,657;697.4969482;697.8001099;682.432312;1.160143614;1.082995653;2.177745104;2.151015043;-0.224491358;86.9436264;55.48894882;100.0185242;406.5599976;406.6530151;282.9696655;27738.2832;58.41551208
13.06.2019 15:07:53,692;697.4969482;697.8001099;682.432312;1.160143614;1.076502681;2.178059101;2.234825373;-0.210150212;86.93578339;55.52196884;100.022171;406.2000122;406.598999;282.9696655;27738.2832;58.41551208
13.06.2019 15:08:08,733;697.4969482;697.8001099;682.432312;1.160143614;1.076502681;2.176803827;2.200932264;-0.05502712;86.9436264;55.48894882;100.0287399;404.2799988;406.7430115;282.4979553;27738.30078;58.40215683
13.06.2019 15:08:23,769;697.505249;697.7974854;682.4403687;1.161111832;1.076502681;2.177431345;2.160218239;-0.213126287;86.9436264;55.48894882;100.022995;406.3200073;406.4370117;283.1592712;27738.30078;58.40215683
13.06.2019 15:08:38,800;697.505249;697.7974854;682.4403687;1.161111832;1.076502681;2.177431345;2.150826931;0.039193619;86.93578339;55.42285919;100.0303192;405.1199951;406.7250061;282.4563904;27738.30078;58.40215683
13.06.2019 15:08:53,834;697.5009155;697.7974854;682.4403687;1.161111832;1.076502681;2.177745104;2.201675892;-0.321782112;86.93578339;55.48894882;100.053421;405.9599915;406.5629883;283.5018921;27738.30078;58.40215683
13.06.2019 15:09:08,876;697.5009155;697.7974854;682.4403687;1.161111832;1.076502681;2.176490068;2.164719105;-0.223383039;86.927948;55.48894882;100.0265121;403.9200134;406.9230042;282.8780518;27738.31641;58.40215683
13.06.2019 15:09:23,915;697.5009155;697.7974854;682.4403687;1.161111832;1.076502681;2.177431345;2.204091787;0.030120162;86.92009735;55.4558754;100.0034866;404.8800049;406.8869934;282.2922058;27738.31641;58.40215683
13.06.2019 15:09:38,948;697.5009155;697.7974854;682.4403687;1.161111832;1.076502681;2.177117825;2.168091536;-0.301604122;86.927948;55.4558754;100.0118484;405.480011;406.6889954;283.1757202;27738.31641;58.40215683
13.06.2019 15:09:53,988;697.5009155;697.8006592;682.4403687;1.161111832;1.076502681;2.176803827;2.197398663;-0.315971851;86.92009735;55.4558754;99.9961319;404.519989;406.8150024;283.1757202;27738.31641;58.40215683
13.06.2019 15:10:09,029;697.5061646;697.8006592;682.4403687;1.161111832;1.076502681;2.177117825;2.20817709;-0.390473217;86.927948;55.48894882;99.98534393;409.3200073;406.401001;283.4230347;27738.33398;58.40215683
13.06.2019 15:10:24,057;697.5061646;697.8006592;682.4403687;1.161111832;1.076502681;2.177745104;2.136701822;-0.075307116;86.927948;55.4558754;99.97274017;406.0799866;406.5809937;282.6255798;27738.33398;58.40215683
