Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 15:10:39,095;697.4991455;697.8006592;682.4403687;1.161111832;1.076502681;2.176803827;2.14518261;-0.464534998;86.927948;55.48894882;99.97373199;404.519989;406.8330078;283.5891113;27738.33398;58.40215683
13.06.2019 15:10:54,131;697.4991455;697.8006592;682.4403687;1.161111832;1.076502681;2.176803827;2.202233553;-0.20892942;86.92009735;55.48894882;100.0022583;405;406.8330078;282.8778076;27738.33398;58.40215683
13.06.2019 15:11:09,162;697.5060425;697.8006592;682.4403687;1.161111832;1.076502681;2.177745104;2.154210091;-0.194577232;86.93578339;55.4558754;100.0377197;404.7600098;406.9590149;282.8778076;27738.34961;58.40215683
13.06.2019 15:11:24,195;697.4958496;697.8006592;682.4403687;1.161111832;1.076502681;2.176803827;2.18678093;-0.20892942;86.92009735;55.42285919;100.0161285;408;406.6350098;282.8778076;27738.34961;58.49816513
13.06.2019 15:11:39,242;697.4958496;697.8006592;682.4403687;1.161111832;1.076502681;2.177745104;2.199630976;-0.21245037;86.9436264;55.48894882;100.019043;403.0799866;407.1759949;283.0073853;27738.34961;58.49816513
13.06.2019 15:11:54,278;697.501709;697.8006592;682.4403687;1.161111832;1.076502681;2.178059101;2.193303585;-0.255482346;86.9436264;55.48894882;100.0137024;405.2399902;407.2659912;283.0073853;27738.34961;58.49816513
13.06.2019 15:12:09,305;697.501709;697.8006592;682.4403687;1.161111832;1.076502681;2.178059101;2.148570061;-0.198114589;86.927948;55.4558754;100.0066071;407.8800049;406.8150024;283.0073853;27738.36719;58.49816513
13.06.2019 15:12:24,335;697.501709;697.8006592;682.4351196;1.161111832;1.083246112;2.177745104;2.207248926;-0.401105285;86.927948;55.4558754;99.98078918;406.4400024;407.1220093;283.5326233;27738.36719;58.49816513
13.06.2019 15:12:39,362;697.4984131;697.8006592;682.4351196;1.161111832;1.083246112;2.177745104;2.236116886;-0.215778783;86.9436264;55.48894882;99.98304749;403.2000122;407.1220093;283.0166626;27738.36719;58.49816513
13.06.2019 15:12:54,397;697.5010986;697.8006592;682.4351196;1.161111832;1.083246112;2.176803827;2.189204693;-0.186236948;86.9436264;55.4558754;100.0228653;406.6799927;407.2120056;282.8146667;27738.36719;58.49816513
13.06.2019 15:13:09,435;697.5010986;697.8006592;682.4351196;1.161111832;1.083246112;2.177745104;2.136324883;-0.143224284;86.93578339;55.4558754;99.99450684;404.3999939;407.230011;282.8146667;27738.38281;58.49816513
13.06.2019 15:13:24,465;697.5044556;697.8006592;682.4351196;1.161111832;1.083246112;2.177745104;2.229286671;-0.542551756;86.9436264;55.48894882;100.0113602;404.6400146;407.1220093;283.9263916;27738.38281;58.49816513
13.06.2019 15:13:39,503;697.5044556;697.8006592;682.4430542;1.161111832;1.083246112;2.176803827;2.209661484;-0.236476243;86.93578339;55.52196884;100.0266266;404.8800049;407.0679932;282.9544678;27738.38281;58.49816513
13.06.2019 15:13:54,537;697.5006104;697.8006592;682.4430542;1.161111832;1.083246112;2.177117825;2.176885366;-0.222120062;86.927948;55.4558754;100.0102463;404.6400146;406.6170044;282.9544678;27738.38281;58.49816513
13.06.2019 15:14:09,574;697.5006104;697.8006592;682.4430542;1.161111832;1.083246112;2.177745104;2.194420815;-0.193441704;86.927948;55.4558754;100.0109177;406.3200073;407.3739929;282.9544678;27738.40039;58.49816513
13.06.2019 15:14:24,609;697.5059204;697.802124;682.4329224;1.161111832;1.077912092;2.177431345;2.195165396;-0.23289685;86.92009735;55.4558754;99.97992706;405.480011;406.9769897;283.0243835;27738.40039;58.49816513
13.06.2019 15:14:39,654;697.5010986;697.802124;682.4329224;1.161111832;1.077912092;2.177117825;2.118175507;-0.247230887;86.927948;55.48894882;99.95606995;402.480011;406.9769897;283.0243835;27738.40039;58.49816513
13.06.2019 15:14:54,685;697.5010986;697.802124;682.4329224;1.161111832;1.077912092;2.177745104;2.209290504;-0.247230887;86.92009735;55.4558754;99.97496033;405;407.1220093;283.0243835;27738.40039;58.49816513
13.06.2019 15:15:09,713;697.5010986;697.802124;682.4406128;1.161111832;1.077912092;2.176803827;2.199259043;-0.261590719;86.93578339;55.48894882;99.96980286;405.2399902;407.0859985;283.0243835;27738.41602;58.49816513
13.06.2019 15:15:24,753;697.4959717;697.802124;682.4406128;1.161111832;1.077912092;2.177117825;2.177819729;-0.247230887;86.93578339;55.42285919;99.97006989;406.3200073;407.5;283.0243835;27738.41602;58.49816513
13.06.2019 15:15:39,788;697.5045776;697.802124;682.4406128;1.161111832;1.077912092;2.176803827;2.162281513;-0.350846291;86.927948;55.4558754;99.98524475;405.480011;407.4100037;283.4326477;27738.41602;58.49816513
13.06.2019 15:15:54,827;697.5045776;697.802124;682.4406128;1.161111832;1.077912092;2.177745104;2.158153772;-0.365204245;86.9436264;55.48894882;99.97657013;405.9599915;407.0130005;283.4326477;27738.41602;58.49816513
13.06.2019 15:16:09,856;697.5014038;697.802124;682.4406128;1.161111832;1.077912092;2.177745104;2.209475994;-0.158612549;86.9436264;55.48894882;99.96551514;405;407.1940002;282.8575134;27738.43359;58.49816513
13.06.2019 15:16:24,894;697.5014038;697.802124;682.4406128;1.161111832;1.077912092;2.177745104;2.061149836;-0.17294462;86.9436264;55.48894882;99.97755432;405.1199951;407.2839966;282.8575134;27738.43359;58.49816513
13.06.2019 15:16:39,932;697.5076294;697.802124;682.4349365;1.161111832;1.077912092;2.177431345;2.19572401;-0.206233293;86.927948;55.48894882;99.99234772;402.480011;407.1040039;282.9501343;27738.43359;58.49816513
13.06.2019 15:16:54,959;697.5076294;697.802124;682.4349365;1.161111832;1.077912092;2.177117825;2.19274497;-0.372495949;86.93578339;55.48894882;99.9934082;404.6400146;407.1759949;283.3730164;27738.43359;58.49816513
13.06.2019 15:17:10,001;697.5076294;697.802124;682.4349365;1.161111832;1.077912092;2.177431345;2.190695524;-0.286606699;86.9436264;55.48894882;99.95964813;404.519989;407.0859985;283.3730164;27738.44922;58.49816513
13.06.2019 15:17:25,038;697.5076294;697.802124;682.4349365;1.161111832;1.077912092;2.177117825;2.198700905;-0.139653459;86.927948;55.48894882;99.96095276;407.0400085;406.4370117;282.9237366;27738.44922;58.49816513
13.06.2019 15:17:40,076;697.5037231;697.802124;682.4349365;1.161111832;1.077912092;2.177431345;2.167529821;-0.125334263;86.92009735;55.4558754;99.95417786;403.0799866;406.9230042;282.9237366;27738.44922;58.49816513
13.06.2019 15:17:55,107;697.501709;697.802124;682.447876;1.161111832;1.077912092;2.176803827;2.203534365;-0.502834141;86.93578339;55.48894882;99.96004486;405.3599854;407.1940002;283.8951721;27738.44922;58.49816513
13.06.2019 15:18:10,148;697.5090942;697.802124;682.447876;1.161111832;1.077912092;2.176803827;2.223741055;-0.231988654;86.9436264;55.52196884;99.95507813;405.6000061;406.9410095;283.1408997;27738.4668;58.49816513
13.06.2019 15:18:25,180;697.5090942;697.802124;682.4345703;1.161111832;1.077912092;2.178059101;2.150639057;0.039814852;86.9436264;55.48894882;99.94799805;406.6799927;406.401001;282.3381042;27738.4668;58.49816513
13.06.2019 15:18:40,207;697.5023193;697.8044434;682.4345703;1.161111832;1.077912092;2.177431345;2.120637655;-0.242586762;86.93578339;55.48894882;99.93556213;406.2000122;406.7250061;283.0445862;27738.4668;58.49816513
13.06.2019 15:18:55,256;697.5080566;697.8044434;682.4345703;1.161111832;1.077912092;2.178059101;2.153458595;-0.213905811;86.927948;55.48894882;99.9557724;407.2799988;406.7250061;283.0445862;27738.4668;58.49816513
13.06.2019 15:19:10,298;697.5037231;697.8044434;682.4345703;1.161111832;1.077912092;2.177745104;2.206134796;-0.381931901;86.9436264;55.48894882;99.96014404;407.0400085;406.2569885;283.4724121;27738.48242;58.49816513
13.06.2019 15:19:25,338;697.5089111;697.8044434;682.4421997;1.161111832;1.077912092;2.177745104;2.235932589;-0.198414966;86.927948;55.48894882;99.9654007;406.3200073;406.2569885;282.8417664;27738.48242;58.49816513
13.06.2019 15:19:40,372;697.5029907;697.8044434;682.4421997;1.161111832;1.077912092;2.176803827;2.186408043;-0.012213907;86.93578339;55.48894882;99.97771454;406.0799866;406.8330078;282.3754578;27738.48242;58.49816513
13.06.2019 15:19:55,407;697.5029907;697.8044434;682.4421997;1.161111832;1.077912092;2.177745104;2.129716635;-0.215765938;86.927948;55.48894882;99.99098969;406.2000122;406.6530151;283.0618286;27738.48242;58.49816513
13.06.2019 15:20:10,443;697.5029907;697.8044434;682.4421997;1.161111832;1.077912092;2.178059101;2.148005486;-0.539255321;86.927948;55.48894882;99.98252106;406.2000122;406.4729919;284.0026245;27738.5;58.49816513
13.06.2019 15:20:25,479;697.5029907;697.8044434;682.4421997;1.161111832;1.077912092;2.177117825;2.207620144;-0.218852997;86.93578339;55.48894882;99.96915436;405.8399963;406.0580139;282.9906006;27738.5;58.50001144
13.06.2019 15:20:40,518;697.5029907;697.8044434;682.4421997;1.161111832;1.077912092;2.176803827;2.206134796;-0.126788899;86.93578339;55.52196884;99.95226288;405.1199951;406.67099;282.6943665;27738.5;58.50001144
13.06.2019 15:20:55,551;697.5080566;697.8044434;682.4326172;1.161111832;1.077912092;2.176803827;2.168653488;-0.187298939;86.92009735;55.48894882;99.94703674;406.6799927;406.9049988;282.8628235;27738.5;58.54804993
13.06.2019 15:21:10,591;697.5037842;697.8044434;682.4326172;1.161111832;1.077912092;2.177117825;2.26736784;-0.172941372;86.9436264;55.52196884;99.9485321;404.0400085;406.8869934;282.8628235;27738.51758;58.54804993
13.06.2019 15:21:25,630;697.5089722;697.8044434;682.4326172;1.161111832;1.077912092;2.176803827;2.153834343;-0.372467458;86.93578339;55.48894882;99.95597839;406.0799866;406.7250061;283.3781738;27738.51758;58.50519943
13.06.2019 15:21:40,654;697.4995728;697.8044434;682.440918;1.161111832;1.077912092;2.176803827;2.191813707;-0.372467458;86.927948;55.42285919;99.98069763;405.7200012;407.0859985;283.3781738;27738.51758;58.50519943
13.06.2019 15:21:55,683;697.4995728;697.8044434;682.440918;1.161111832;1.077912092;2.177745104;2.206320524;-0.198283747;86.93578339;55.48894882;99.96972656;407.1600037;406.4190063;283.0131531;27738.51758;58.53792953
13.06.2019 15:22:10,724;697.5047607;697.8044434;682.440918;1.161111832;1.077912092;2.177431345;2.194607019;-0.317399144;86.93578339;55.48894882;99.95565033;405.480011;406.9769897;283.3049011;27738.5332;58.53792953
13.06.2019 15:22:25,759;697.5047607;697.8044434;682.440918;1.161111832;1.077912092;2.177745104;2.169964075;-0.288701773;86.95147705;55.48894882;99.97880554;407.519989;406.7609863;283.3049011;27738.5332;58.50687027
13.06.2019 15:22:40,790;697.5047607;697.8044434;682.440918;1.161111832;1.077912092;2.17931366;2.21985507;-0.162869826;86.9750061;55.48894882;99.98229218;404.7600098;407.230011;283.1141052;27738.5332;58.50687027
13.06.2019 15:22:55,828;697.5071411;697.8044434;682.440918;1.161111832;1.077912092;2.17931366;2.22799325;-0.044244573;86.99068451;55.48894882;99.99437714;406.5599976;406.8150024;282.7835388;27738.5332;58.50687027
13.06.2019 15:23:10,858;697.5056152;697.8069458;682.440918;1.161111832;1.077912092;2.180569172;2.220225334;-0.216677532;86.99068451;55.52196884;99.9631424;404.519989;407.3200073;283.3837891;27738.55078;58.56547546
13.06.2019 15:23:25,894;697.5119019;697.8069458;682.440918;1.161111832;1.079628348;2.180882454;2.196840525;-0.301003039;87.00637054;55.48894882;99.95585632;407.0400085;406.9230042;283.698822;27738.55078;58.56547546
13.06.2019 15:23:40,930;697.5119019;697.8069458;682.440918;1.161111832;1.079628348;2.181196213;2.183235884;0.0037756;87.02206421;55.48894882;99.97605896;405.6000061;407.2659912;282.8887939;27738.55078;58.56547546
13.06.2019 15:23:55,961;697.5077515;697.8069458;682.440918;1.161111832;1.079628348;2.18182373;2.209105015;0.059712697;87.04559326;55.48894882;99.98274231;403.4400024;407.3919983;282.812439;27738.55078;58.56547546
13.06.2019 15:24:11,004;697.5046997;697.8069458;682.4397583;1.161111832;1.079628348;2.182137489;2.176137686;0.073991328;87.04559326;55.4558754;99.96188354;406.6799927;406.5809937;282.812439;27738.56641;58.50658798
13.06.2019 15:24:26,039;697.5125122;697.8069458;682.4397583;1.161111832;1.079628348;2.183706045;2.201118231;0.145280287;87.09265137;55.52196884;99.96521759;405;406.7250061;282.812439;27738.56641;58.50658798
13.06.2019 15:24:41,078;697.5067139;697.8069458;682.4397583;1.161111832;1.079628348;2.183706045;2.176885366;-0.019352479;87.10834503;55.48894882;99.96977234;405.480011;406.9410095;283.2721252;27738.56641;58.50658798
13.06.2019 15:24:56,113;697.5115356;697.8069458;682.4397583;1.161111832;1.079628348;2.184961319;2.186221361;0.075775355;87.13970947;55.48894882;99.97341919;408.1199951;406.7250061;283.2721252;27738.56641;58.50658798
13.06.2019 15:25:11,146;697.5115356;697.8069458;682.4397583;1.161111832;1.079628348;2.184647083;2.14518261;0.177021742;87.13187408;55.48894882;99.95964813;404.0400085;406.9590149;282.9493103;27738.58398;58.50658798
13.06.2019 15:25:26,184;697.5114746;697.8069458;682.4397583;1.161111832;1.079628348;2.186216116;2.178006649;0.007090266;87.15540314;55.48894882;99.96644592;406.6799927;406.67099;283.6234741;27738.58398;58.50658798
13.06.2019 15:25:41,210;697.5114746;697.8069458;682.4397583;1.161111832;1.079628348;2.186843872;2.158341646;0.236260891;87.16323853;55.48894882;99.97372437;404.8800049;406.2210083;283.0622253;27738.58398;58.50658798
13.06.2019 15:25:56,253;697.5114746;697.8069458;682.4397583;1.161111832;1.079628348;2.185902357;2.161344051;0.193568066;87.13970947;55.48894882;99.98291779;407.2799988;407.0499878;283.0622253;27738.58398;58.50658798
13.06.2019 15:26:11,283;697.5032959;697.8069458;682.4397583;1.16246736;1.079628348;2.186843872;2.195537806;0.13887623;87.1710968;55.48894882;99.99937439;402.7200012;407.0130005;283.2549744;27738.59961;58.50658798
13.06.2019 15:26:26,323;697.5131226;697.8069458;682.4397583;1.16246736;1.079628348;2.186529398;2.190323114;0.153077766;87.18676758;55.48894882;99.97906494;405.8399963;407.1220093;283.2549744;27738.59961;58.50658798
13.06.2019 15:26:41,354;697.5064087;697.8109131;682.4397583;1.16246736;1.079628348;2.187470675;2.189577579;0.195743978;87.20246124;55.48894882;99.9912262;406.4400024;407.0679932;283.2549744;27738.59961;58.50658798
13.06.2019 15:26:56,385;697.5027466;697.8109131;682.4397583;1.16246736;1.079628348;2.188726187;2.2545259;0.209993705;87.19462585;55.48894882;99.96527863;406.0799866;406.9230042;283.2549744;27738.59961;58.50001144
13.06.2019 15:27:11,421;697.5094604;697.8109131;682.4397583;1.16246736;1.079628348;2.189353704;2.197212696;0.281020671;87.21815491;55.48894882;99.98784637;406.9200134;406.6530151;283.2549744;27738.61719;58.50001144
13.06.2019 15:27:26,453;697.5094604;697.8109131;682.4397583;1.16246736;1.079628348;2.189667225;2.099378824;0.394572645;87.24168396;55.48894882;99.98044586;408;406.8510132;282.9766846;27738.61719;58.50001144
13.06.2019 15:27:41,482;697.5094604;697.8109131;682.4397583;1.16246736;1.079628348;2.190294743;2.181182384;0.220883578;87.24168396;55.48894882;99.96604919;404.3999939;407.1220093;283.5426331;27738.61719;58.50001144
13.06.2019 15:27:56,520;697.5094604;697.8109131;682.4397583;1.16246736;1.079628348;2.190294743;2.21781826;0.219423071;87.26521301;55.4558754;99.96543121;405.8399963;407.1759949;283.5467529;27738.61719;58.50001144
13.06.2019 15:28:11,558;697.5094604;697.8109131;682.4397583;1.16246736;1.079628348;2.191863775;2.138776541;0.29036358;87.28089905;55.4558754;99.98081207;405.1199951;407.0130005;283.5467529;27738.63281;58.50001144
13.06.2019 15:28:26,597;697.5094604;697.8109131;682.4397583;1.16246736;1.079628348;2.192177057;2.166405678;0.304518193;87.3044281;55.48894882;100.0030212;407.0400085;407.0130005;283.5467529;27738.63281;58.50001144
13.06.2019 15:28:41,631;697.5094604;697.8109131;682.4397583;1.16246736;1.079628348;2.192177057;2.188272715;0.304518193;87.3044281;55.48894882;99.98986816;407.519989;407.1940002;283.5467529;27738.63281;58.50001144
13.06.2019 15:28:56,660;697.5094604;697.8109131;682.4397583;1.16246736;1.079628348;2.19374609;2.185288668;0.375348508;87.32796478;55.48894882;99.98669434;404.6400146;407.428009;283.5467529;27738.63281;58.50001144
13.06.2019 15:29:11,696;697.5094604;697.8109131;682.4397583;1.16246736;1.079628348;2.19405961;2.284739733;0.389468312;87.35149384;55.48894882;99.99900818;406.4400024;407.3919983;283.5467529;27738.65039;58.50001144
13.06.2019 15:29:26,729;697.5094604;697.8109131;682.4397583;1.16246736;1.079628348;2.195000887;2.148570061;0.618154466;87.35932922;55.48894882;100.0051041;404.8800049;406.5090027;283.0238342;27738.65039;58.50001144
13.06.2019 15:29:41,757;697.5094604;697.8109131;682.4397583;1.16246736;1.079628348;2.194687128;2.22281599;0.282077521;87.37502289;55.48894882;99.98608398;403.4400024;407.2479858;283.9276428;27738.65039;58.50001144
13.06.2019 15:29:56,799;697.5094604;697.8109131;682.4469604;1.16246736;1.079628348;2.195628405;2.187340498;0.514323711;87.37502289;55.52196884;99.98521423;406.5599976;406.9590149;283.3153381;27738.65039;58.50001144
13.06.2019 15:30:11,844;697.5159302;697.8109131;682.4469604;1.16246736;1.079628348;2.195314884;2.235932589;0.42006439;87.39855194;55.48894882;99.97640991;407.0400085;406.6530151;283.6197205;27738.66602;58.50001144
13.06.2019 15:30:26,889;697.5159302;697.8109131;682.4469604;1.16246736;1.079628348;2.196256161;2.208733559;0.462458879;87.39855194;55.48894882;100.0135727;406.2000122;407.2479858;283.6197205;27738.66602;58.50001144
13.06.2019 15:30:41,914;697.5111084;697.8109131;682.4469604;1.16246736;1.079628348;2.196883202;2.179688215;0.678906262;87.42208099;55.48894882;99.99705505;406.0799866;407.2479858;283.0908203;27738.66602;58.50001144
13.06.2019 15:30:56,944;697.5187988;697.8109131;682.4469604;1.16246736;1.079628348;2.198138475;2.122341394;0.641750813;87.44561005;55.48894882;99.98758698;405.7200012;407.4639893;283.3536682;27738.66602;58.50001144
13.06.2019 15:31:11,984;697.5128784;697.8109131;682.4431152;1.16246736;1.079628348;2.198138475;2.147064924;0.435266078;87.44561005;55.48894882;99.96712494;404.519989;407.5180054;283.9341736;27738.68359;58.50001144
13.06.2019 15:31:27,023;697.5128784;697.8109131;682.4431152;1.16246736;1.079628348;2.19970727;2.164156675;0.505793154;87.49268341;55.48894882;99.97284698;406.5599976;407.5180054;283.9341736;27738.68359;58.50001144
13.06.2019 15:31:42,045;697.5174561;697.8109131;682.4431152;1.16246736;1.079628348;2.19970727;2.157027483;0.713177502;87.50836182;55.48894882;99.98466492;406.2000122;406.8869934;283.350708;27738.68359;58.50001144
13.06.2019 15:31:57,084;697.5174561;697.8109131;682.4431152;1.16246736;1.079628348;2.200334549;2.193490028;0.582939923;87.50836182;55.52196884;99.99645996;407.8800049;406.7430115;283.7963257;27738.68359;58.50001144
13.06.2019 15:32:12,121;697.5066528;697.8109131;682.4431152;1.16246736;1.079628348;2.201589584;2.202790976;0.639238179;87.53189087;55.48894882;99.99710083;405.480011;406.9769897;283.7963257;27738.69922;58.50001144
13.06.2019 15:32:27,155;697.5106812;697.8109131;682.4431152;1.16246736;1.079628348;2.201589584;2.198328972;0.639238179;87.55541992;55.48894882;99.9535141;406.3200073;406.9049988;283.7963257;27738.69922;58.50001144
13.06.2019 15:32:42,192;697.5106812;697.8109131;682.4431152;1.16246736;1.079628348;2.20315814;2.21411252;0.709489584;87.57110596;55.52196884;99.95130157;405.480011;407.3559875;283.7963257;27738.69922;58.50001144
13.06.2019 15:32:57,228;697.5106812;697.8109131;682.4431152;1.16246736;1.079628348;2.202844143;2.199259043;0.690605104;87.59463501;55.48894882;99.95523834;405.9599915;407.3380127;283.7963257;27738.69922;58.50001144
13.06.2019 15:33:12,261;697.5136719;697.8109131;682.4431152;1.16246736;1.079628348;2.203471899;2.226329803;0.615878522;87.58679962;55.52196884;99.95986176;406.7999878;407.2659912;284.0860901;27738.7168;58.50001144
13.06.2019 15:33:27,302;697.5136719;697.8109131;682.4431152;1.16246736;1.079628348;2.204726458;2.218373775;0.672050357;87.60248566;56.57923889;99.96108246;410.6400146;406.9949951;284.0860901;27738.7168;58.50001144
13.06.2019 15:33:42,334;697.5072632;697.8109131;682.4431152;1.16246736;1.076969028;2.205040455;2.26406908;-0.040679518;87.60248566;56.57923889;99.94364929;407.6400146;407.1759949;286.015686;27738.7168;58.50001144
13.06.2019 15:33:57,370;697.5072632;697.8109131;682.4406738;1.16246736;1.076969028;2.205354214;2.246618986;0.01586362;87.61032867;56.57923889;99.95700073;408.8399963;406.5450134;286.015686;27738.7168;58.52007675
13.06.2019 15:34:12,401;697.5072632;697.8132935;682.4406738;1.16246736;1.076969028;2.205354214;2.193303585;0.019928195;87.63385773;56.54616547;99.96414948;410.6400146;406.5809937;286.0042114;27738.73242;58.52007675
13.06.2019 15:34:27,439;697.5166626;697.8132935;682.4406738;1.16246736;1.076969028;2.205667734;2.209290504;0.03404808;87.65738678;56.61225891;99.96003723;409.0799866;407.428009;286.0042114;27738.73242;58.5978241
13.06.2019 15:34:42,475;697.5166626;697.8132935;682.4406738;1.16246736;1.076969028;2.206609488;2.209290504;0.200925037;87.68876648;56.57923889;99.96886444;406.7999878;406.8510132;285.6529236;27738.73242;58.5978241
13.06.2019 15:34:57,503;697.5172119;697.8132935;682.4406738;1.16246736;1.076969028;2.208177805;2.220225334;0.404669881;87.68091583;56.57923889;99.95890045;408.7200012;406.7609863;285.2764893;27738.73242;58.5978241
13.06.2019 15:35:12,541;697.5091553;697.8132935;682.4406738;1.16246736;1.076969028;2.208177805;2.229656219;0.266638666;87.72013855;56.61225891;99.9630661;407.8800049;406.6530151;285.6661987;27738.75;58.5978241
13.06.2019 15:35:27,574;697.5091553;697.8132935;682.4406738;1.16246736;1.076969028;2.209746599;2.20000267;0.304621428;87.72013855;56.57923889;99.99611664;408.8399963;407.1579895;285.7575378;27738.75;58.5978241
13.06.2019 15:35:42,599;697.5133667;697.8132935;682.442688;1.16246736;1.076969028;2.210374117;2.229471207;0.046037205;87.7436676;56.57923889;99.99771118;407.3999939;407.1579895;286.5677185;27738.75;58.64385605
13.06.2019 15:35:57,638;697.5073242;697.8132935;682.442688;1.16246736;1.076969028;2.211001873;2.234456301;0.20253475;87.7750473;56.54616547;99.9836731;410.8800049;406.3829956;286.2050476;27738.75;58.69901657
13.06.2019 15:36:12,678;697.5101929;697.8132935;682.442688;1.16246736;1.076969028;2.211001873;2.230764389;0.407377362;87.76719666;56.61225891;99.98331451;409.0799866;406.8869934;285.625946;27738.76758;58.69901657
13.06.2019 15:36:27,708;697.5101929;697.8132935;682.442688;1.16246736;1.076969028;2.211942911;2.238145351;0.267491996;87.79072571;56.57923889;99.99544525;409.3200073;407.3200073;286.1405945;27738.76758;58.69901657
13.06.2019 15:36:42,748;697.5175781;697.8132935;682.442688;1.16246736;1.076969028;2.212884188;2.229286671;0.24492605;87.81425476;56.64527893;100.0097885;407.8800049;407.230011;286.3236084;27738.76758;58.69901657
13.06.2019 15:36:57,793;697.5175781;697.8132935;682.442688;1.16246736;1.076969028;2.214138985;2.194234848;0.4861736;87.83778381;56.57923889;100.0194855;410.8800049;406.5809937;285.7996521;27738.76758;58.69901657
13.06.2019 15:37:12,825;697.5137329;697.8168335;682.442688;1.16246736;1.076969028;2.215080261;2.265535593;0.528189063;87.86132813;56.54616547;100.0281067;408.1199951;406.9590149;285.7996521;27738.7832;58.69901657
13.06.2019 15:37:27,864;697.5137329;697.8168335;682.4470825;1.16246736;1.076969028;2.215394258;2.248459101;0.500193238;87.86132813;56.57923889;100.0139084;408.2399902;407.0130005;285.7996521;27738.7832;58.69901657
13.06.2019 15:37:42,900;697.5067749;697.8168335;682.4470825;1.16246736;1.076969028;2.214766502;2.223186255;0.367565632;87.89269257;56.57923889;99.99591064;409.6799927;406.7250061;286.2147522;27738.7832;58.69901657
13.06.2019 15:37:57,933;697.5175171;697.8168335;682.4470825;1.16246736;1.076969028;2.215707779;2.180435181;0.390475631;87.89269257;56.57923889;99.99517822;411;406.7250061;286.2689514;27738.7832;58.69901657
13.06.2019 15:38:12,973;697.5175171;697.8168335;682.4470825;1.16246736;1.076969028;2.216648817;2.22281599;0.432460636;87.89269257;56.57923889;99.98044586;408.8399963;406.868988;286.2689514;27738.80078;58.69901657
13.06.2019 15:38:28,010;697.5175171;697.8168335;682.4470825;1.161466718;1.076969028;2.216021299;2.235747814;0.404478103;87.93191528;56.57923889;99.96894836;409.0799866;406.4549866;286.2689514;27738.80078;58.69901657
13.06.2019 15:38:43,044;697.512085;697.8168335;682.4387207;1.161466718;1.076969028;2.216648817;2.27212882;0.367122114;87.92406464;56.57923889;99.97888947;409.6799927;407.4819946;286.4541321;27738.80078;58.69901657
13.06.2019 15:38:58,086;697.512085;697.8168335;682.4387207;1.161466718;1.076969028;2.218531132;2.229101896;0.739788175;87.94760895;56.57923889;99.96451569;409.5599976;407.3559875;285.6353149;27738.80078;58.69901657
13.06.2019 15:39:13,123;697.5094604;697.8168335;682.4387207;1.161466718;1.076969028;2.21821785;2.223001242;0.435183913;87.95544434;56.57923889;99.97676086;408.9599915;406.9949951;286.4596558;27738.81641;58.69901657
13.06.2019 15:39:28,151;697.5094604;697.8168335;682.4459229;1.161466718;1.076969028;2.219786644;2.211516619;0.391278327;87.97897339;56.54616547;99.96682739;407.519989;406.7250061;286.7825623;27738.81641;58.69901657
13.06.2019 15:39:43,183;697.510376;697.8168335;682.4459229;1.161466718;1.076969028;2.219472647;2.153082848;0.715737998;87.99466705;56.61225891;99.97396851;410.7600098;407.302002;285.8222046;27738.81641;58.69901657
13.06.2019 15:39:58,212;697.5163574;697.8168335;682.4459229;1.161466718;1.076969028;2.219786644;2.228917122;0.729681432;88.01819611;56.57923889;99.99190521;410.6400146;407.5899963;285.8222046;27738.81641;58.69901657
13.06.2019 15:40:13,253;697.5163574;697.8168335;682.4459229;1.161466718;1.079557538;2.221668959;2.275604963;0.683764398;88.01819611;56.57923889;99.99127197;409.2000122;407.769989;286.1898804;27738.83398;58.69901657
13.06.2019 15:40:28,284;697.5092163;697.8168335;682.4459229;1.161466718;1.079557538;2.2213552;2.235563278;0.593453705;88.03388214;56.57923889;100.0077362;409.6799927;407.9140015;286.4067993;27738.83398;58.76642609
13.06.2019 15:40:43,319;697.5120239;697.8168335;682.4459229;1.161466718;1.079557538;2.221668959;2.205020666;0.649814427;88.02603149;56.61225891;100.0070038;407.1600037;407.0859985;286.2863159;27738.83398;58.76642609
13.06.2019 15:40:58,355;697.5120239;697.8168335;682.4459229;1.161466718;1.079557538;2.222296476;2.172584057;0.546180785;88.05741119;56.57923889;100.0096893;409.7999878;407.1759949;286.6599121;27738.83398;58.79955673
13.06.2019 15:41:13,404;697.5171509;697.8168335;682.4459229;1.161466718;1.079557538;2.222610235;2.169027805;0.587988138;88.08094025;56.61225891;100.0084915;406.9200134;407.8959961;286.6599121;27738.84961;58.79955673
13.06.2019 15:41:28,445;697.5171509;697.8168335;682.4414063;1.161466718;1.079557538;2.222923517;2.227069139;0.861652136;88.08094025;56.57923889;99.98386383;409.4400024;407.0679932;285.8425293;27738.84961;58.79955673
13.06.2019 15:41:43,483;697.5171509;697.8148193;682.4414063;1.161466718;1.079557538;2.224178791;2.215039253;0.743756533;88.09661865;56.54616547;99.96051025;408.3599854;407.4819946;286.3358154;27738.84961;58.79955673
13.06.2019 15:41:58,507;697.5111084;697.8148193;682.4414063;1.161466718;1.079557538;2.22449255;2.199630976;0.889294267;88.09661865;56.57923889;99.9765625;409.7999878;407.9689941;285.9614563;27738.84961;58.79955673
13.06.2019 15:42:13,543;697.5159302;697.8148193;682.4414063;1.161466718;1.079557538;2.225120306;2.249562502;0.917066336;88.11231232;56.57923889;99.98609924;409.0799866;407.7340088;285.9614563;27738.86719;58.79955673
13.06.2019 15:42:28,576;697.5216064;697.8148193;682.4506226;1.161466718;1.079557538;2.225433588;2.215965748;0.775716722;88.13584137;56.57923889;100.0008621;407.519989;407.9509888;286.4029541;27738.86719;58.79955673
13.06.2019 15:42:43,605;697.5150757;697.8148193;682.4506226;1.161466718;1.079557538;2.225747585;2.228917122;0.953891933;88.15153503;56.57923889;99.99086761;408.3599854;408.0050049;285.9355469;27738.86719;58.79955673
13.06.2019 15:42:58,646;697.5150757;697.8148193;682.4506226;1.161466718;1.079557538;2.226374865;2.21781826;0.750615299;88.15937042;56.57923889;99.98883057;411.7200012;407.7340088;286.5930176;27738.86719;58.79955673
13.06.2019 15:43:13,686;697.5068359;697.8148193;682.444397;1.161466718;1.079557538;2.226688862;2.196282148;1.057362556;88.18289948;56.57923889;99.95892334;407.6400146;407.6440125;285.7593689;27738.88281;58.79955673
13.06.2019 15:43:28,726;697.5145264;697.8148193;682.444397;1.161466718;1.079557538;2.2276299;2.222075939;0.866851211;88.18289948;56.57923889;99.96095276;410.1600037;407.6440125;286.4201355;27738.88281;58.79955673
13.06.2019 15:43:43,754;697.5216064;697.817627;682.444397;1.161466718;1.079557538;2.227315903;2.229471207;0.852975309;88.18289948;56.57923889;99.97123718;410.2799988;407.6260071;286.4201355;27738.88281;58.79955673
13.06.2019 15:43:58,796;697.5144653;697.817627;682.444397;1.161466718;1.079557538;2.228257179;2.235009909;1.092308283;88.19859314;56.57923889;99.97529602;410.1600037;407.571991;285.856842;27738.88281;58.79955673
13.06.2019 15:44:13,834;697.5178833;697.817627;682.444397;1.161466718;1.079557538;2.228257179;2.284739733;0.705701113;88.19859314;56.57923889;99.96331787;409.5599976;407.2659912;286.9581299;27738.90039;58.79955673
13.06.2019 15:44:28,879;697.5178833;697.817627;682.444397;1.161466718;1.079557538;2.228884935;2.156276464;1.269521236;88.21427917;56.57923889;99.9644165;408.6000061;407.230011;285.4306335;27738.90039;58.79955673
13.06.2019 15:44:43,913;697.5127563;697.817627;682.444397;1.161466718;1.079557538;2.228571177;2.249562502;0.943450928;88.22212219;56.54616547;99.97086334;408.480011;406.7789917;286.3203735;27738.90039;58.79955673
13.06.2019 15:44:58,951;697.5175781;697.817627;682.444397;1.161466718;1.079557538;2.229825974;2.240725994;0.924705505;88.23780823;56.54616547;99.98786163;408.7200012;406.8510132;286.631134;27738.90039;58.82458878
13.06.2019 15:45:13,993;697.5127563;697.817627;682.444397;1.161466718;1.079557538;2.230139971;2.217077255;0.98155576;88.23780823;56.57923889;99.95729065;409.5599976;406.8330078;286.5085449;27738.91602;58.82458878
13.06.2019 15:45:29,029;697.5182495;697.817627;682.444397;1.161466718;1.079557538;2.23076725;2.179127693;0.939157307;88.25350189;56.54616547;99.96587372;409.5599976;406.8150024;286.7083435;27738.91602;58.89347458
13.06.2019 15:45:44,060;697.5100708;697.817627;682.444397;1.161466718;1.079557538;2.229825974;2.225220442;1.078500271;88.25350189;56.54616547;99.96421051;408.9599915;407.1220093;286.1925659;27738.91602;58.89347458
13.06.2019 15:45:59,100;697.5136108;697.817627;682.4529419;1.161466718;1.079557538;2.230139971;2.190136671;1.092334509;88.25350189;56.54616547;99.974617;411.2399902;406.7609863;286.1925659;27738.91602;58.89347458
13.06.2019 15:46:14,140;697.5136108;697.817627;682.4529419;1.161466718;1.079557538;2.230139971;2.227069139;1.029423118;88.27703094;56.54616547;99.95915222;409.4400024;406.6889954;286.1925659;27738.93359;58.89347458
13.06.2019 15:46:29,177;697.5198364;697.817627;682.4492188;1.161466718;1.079557538;2.231395006;2.19572401;1.084697962;88.26133728;56.54616547;99.93444824;408.8399963;406.9769897;286.1925659;27738.93359;58.89347458
13.06.2019 15:46:44,207;697.5125732;697.817627;682.4492188;1.161466718;1.076045275;2.231081247;2.25287199;0.875579834;88.27703094;56.54616547;99.95720673;411.2399902;406.7969971;286.7494507;27738.93359;58.89347458
13.06.2019 15:46:59,243;697.5192261;697.817627;682.4492188;1.161466718;1.076045275;2.231395006;2.198514938;1.116377831;88.28487396;56.54616547;99.96524048;410.6400146;406.9410095;286.1022339;27738.93359;58.89347458
13.06.2019 15:47:14,273;697.5192261;697.8151245;682.4439697;1.161466718;1.076045275;2.231395006;2.161531448;1.161419034;88.28487396;56.54616547;99.98620605;410.2799988;407.0859985;285.9737854;27738.94922;58.89347458
13.06.2019 15:47:29,309;697.5192261;697.8151245;682.4439697;1.161466718;1.076045275;2.231708288;2.243673563;1.175199032;88.28487396;56.54616547;99.96290588;409.0799866;407.1579895;285.9737854;27738.94922;58.89347458
13.06.2019 15:47:44,347;697.512146;697.8151245;682.4439697;1.161466718;1.076045275;2.231081247;2.223371029;0.911601245;88.28487396;56.54616547;99.96751404;408.2399902;406.8869934;286.646759;27738.94922;58.89347458
13.06.2019 15:47:59,382;697.512146;697.8151245;682.4439697;1.161466718;1.076045275;2.23076725;2.227808475;1.158711433;88.28487396;56.61225891;99.97956085;410.3999939;406.4190063;285.9027405;27738.94922;58.89347458
13.06.2019 15:48:14,408;697.512146;697.8151245;682.4439697;1.161466718;1.076045275;2.231395006;2.234456301;0.722445667;88.28487396;56.54616547;99.97242737;409.0799866;406.7609863;287.2255859;27738.9668;58.8999939
13.06.2019 15:48:29,438;697.512146;697.8151245;682.4477539;1.161466718;1.076045275;2.231708288;2.229656219;1.030286312;88.30056;56.54616547;99.96970367;411;406.5270081;286.387085;27738.9668;58.8999939
13.06.2019 15:48:44,475;697.5169067;697.8151245;682.4477539;1.161466718;1.076045275;2.232022285;2.200932264;1.044114232;88.30840302;56.54616547;99.99843597;410.8800049;406.3469849;286.387085;27738.9668;58.8999939
13.06.2019 15:48:59,519;697.5169067;697.8151245;682.4477539;1.161466718;1.076045275;2.231708288;2.206691742;0.924203873;88.30840302;56.51314545;99.98945618;410.8800049;406.7430115;286.7652588;27738.98242;58.8999939
13.06.2019 15:49:14,553;697.5199585;697.8151245;682.4477539;1.161466718;1.076045275;2.231708288;2.276701927;1.028328061;88.30840302;56.57923889;100.0028381;411.1199951;406.9590149;286.4682007;27738.98242;58.8999939
13.06.2019 15:49:29,596;697.5126953;697.8151245;682.4477539;1.161466718;1.076045275;2.232336044;2.282548904;0.4278799;88.30056;57.50432587;100.0131531;411.6000061;406.9230042;288.2604065;27738.98242;58.8999939
13.06.2019 15:49:44,632;697.5126953;697.8151245;682.4477539;1.161466718;1.076045275;2.232336044;2.253790855;0.250346184;88.30840302;57.50432587;100.0384827;411.9599915;407.428009;288.7669678;27738.98242;58.8999939
13.06.2019 15:49:59,659;697.519104;697.8151245;682.4477539;1.161466718;1.076045275;2.233591318;2.236116886;0.35153839;88.31625366;57.50432587;100.0267563;412.3200073;407.2479858;288.6370239;27739;58.8999939
13.06.2019 15:50:14,694;697.519104;697.8151245;682.4477539;1.161466718;1.076045275;2.233277321;2.278347492;0.582133472;88.32408905;57.50432587;100.0170898;412.9200134;407.4100037;287.9390869;27739;58.8999939
13.06.2019 15:50:29,731;697.5159302;697.8151245;682.4477539;1.161466718;1.076045275;2.232650042;2.237961292;0.527005851;88.32408905;57.47125244;99.97422791;412.4400024;406.9949951;288.0172424;27739;58.8999939
13.06.2019 15:50:44,772;697.5130615;697.8151245;682.4477539;1.161466718;1.076045275;2.232336044;2.243305206;0.513101697;88.32408905;57.43823242;100.0206909;414.1199951;406.9769897;288.0172424;27739;58.8999939
13.06.2019 15:50:59,799;697.5130615;697.8151245;682.4477539;1.161466718;1.076045275;2.232336044;2.191627264;0.513101697;88.29270935;57.50432587;100.033844;411.3599854;407.3200073;288.0172424;27739.01758;58.8999939
13.06.2019 15:51:14,840;697.5172119;697.8151245;682.4477539;1.161466718;1.076045275;2.232022285;2.254158258;0.321986943;88.30056;57.47125244;99.99982452;412.2000122;407.4100037;288.5228577;27739.01758;58.8999939
13.06.2019 15:51:29,884;697.5172119;697.8151245;682.4477539;1.161466718;1.076045275;2.231081247;2.25287199;0.583907068;88.29270935;57.50432587;100.0185242;411.3599854;407.1040039;287.6568909;27739.01758;58.98759842
13.06.2019 15:51:44,926;697.5100098;697.8151245;682.4477539;1.161466718;1.076045275;2.232336044;2.262602329;0.406019568;88.30056;57.47125244;100.0152588;411;407.4819946;288.1869812;27739.01758;58.98759842
13.06.2019 15:51:59,958;697.5100098;697.8151245;682.4477539;1.159755826;1.076045275;2.232022285;2.197398663;0.481699049;88.30056;57.50432587;100.0303497;411.6000061;407.571991;287.9315186;27739.0332;58.98759842
13.06.2019 15:52:14,995;697.5100098;697.8151245;682.4477539;1.159755826;1.076045275;2.232336044;2.261501789;0.801467836;88.30056;57.50432587;100.0266724;411.480011;407.3919983;287.0591431;27739.0332;58.98759842
13.06.2019 15:52:30,025;697.5100098;697.8151245;682.4477539;1.159755826;1.078139544;2.232963562;2.232056856;0.423240513;88.32408905;57.50432587;100.0267029;410.6400146;407.1040039;288.2171631;27739.0332;58.98759842
13.06.2019 15:52:45,057;697.5100098;697.8151245;682.4477539;1.159755826;1.078139544;2.233277321;2.230948925;0.70740068;88.30840302;57.50432587;100.0048447;413.0400085;407.0679932;287.4460449;27739.0332;58.98759842
13.06.2019 15:53:00,098;697.5100098;697.8151245;682.4477539;1.159755826;1.078139544;2.232963562;2.279443741;0.714255512;88.30840302;57.50432587;99.98955536;410.2799988;406.9949951;287.3869324;27739.05078;58.98759842
13.06.2019 15:53:15,130;697.513916;697.8151245;682.4477539;1.159755826;1.078139544;2.232963562;2.195351601;0.545789421;88.30840302;57.50432587;100.0007019;413.2799988;407.0679932;287.8675537;27739.05078;58.99999619
13.06.2019 15:53:30,167;697.5044556;697.8151245;682.4477539;1.159755826;1.078139544;2.232336044;2.228178024;0.744125366;88.30840302;57.50432587;100.0039368;411.8399963;407.1040039;287.2226868;27739.05078;58.99999619
13.06.2019 15:53:45,203;697.5044556;697.8151245;682.4477539;1.159755826;1.078139544;2.231081247;2.212073088;0.529020369;88.30056;57.50432587;99.98942566;411;407.2479858;287.6778564;27739.05078;58.99999619
13.06.2019 15:54:00,239;697.5130005;697.8151245;682.4477539;1.159755826;1.078139544;2.232336044;2.218188524;0.584535778;88.30056;57.50432587;100.0072632;411.2399902;407.6799927;287.6778564;27739.06641;58.99999619
13.06.2019 15:54:15,278;697.5130005;697.8151245;682.4477539;1.159755826;1.078139544;2.231708288;2.224110842;0.556775331;88.28487396;57.50432587;99.98667145;409.2000122;407.6080017;287.6778564;27739.06641;58.99999619
13.06.2019 15:54:30,320;697.5130005;697.8151245;682.4477539;1.159755826;1.078139544;2.231081247;2.256546259;0.38068673;88.28487396;57.50432587;99.98953247;411;407.5;288.100647;27739.06641;58.99999619
13.06.2019 15:54:45,352;697.5106201;697.8151245;682.4477539;1.159755826;1.078139544;2.231708288;2.235932589;0.655527472;88.28487396;57.50432587;99.96829224;411.2399902;407.7520142;287.3962708;27739.06641;58.99999619
13.06.2019 15:55:00,389;697.5059204;697.8126831;682.4477539;1.159755826;1.078139544;2.231708288;2.200374603;0.655527472;88.27703094;57.50432587;99.98175049;411.9599915;407.230011;287.3962708;27739.08398;58.99999619
13.06.2019 15:55:15,419;697.5059204;697.8126831;682.4477539;1.159755826;1.078139544;2.231395006;2.230579615;0.641681612;88.27703094;57.50432587;100.0113831;412.2000122;407.5899963;287.3962708;27739.08398;58.99999619
13.06.2019 15:55:30,449;697.512146;697.8126831;682.4477539;1.159755826;1.078139544;2.23076725;2.279443741;0.457101464;88.25350189;57.53734207;100.0160217;413.2799988;407.697998;287.8432007;27739.08398;58.99999619
13.06.2019 15:55:45,490;697.512146;697.8126831;682.4477539;1.159755826;1.078139544;2.230139971;2.275970459;0.248383105;88.25350189;57.53734207;100.0107117;410.1600037;407.769989;288.3586426;27739.08398;58.99999619
13.06.2019 15:56:00,530;697.512146;697.8126831;682.4477539;1.159755826;1.072561502;2.230453491;2.298408508;0.396201462;88.25350189;57.50432587;100.0232086;410.2799988;408.0409851;287.9770508;27739.09961;58.99999619
13.06.2019 15:56:15,572;697.512146;697.8126831;682.4477539;1.159755826;1.072561502;2.228884935;2.255995035;0.333260775;88.2691803;57.53734207;100.0157623;413.2799988;407.1579895;287.9580688;27739.09961;58.91489792
13.06.2019 15:56:30,604;697.512146;697.8126831;682.4477539;1.159755826;1.072561502;2.228884935;2.143864155;0.516920149;88.24565125;57.50432587;100.0019836;412.6799927;407.3739929;287.4350891;27739.09961;58.91489792
13.06.2019 15:56:45,642;697.512146;697.8126831;682.4477539;1.159755826;1.072561502;2.228884935;2.187899828;0.46280247;88.22997284;57.50432587;99.981987;411;407.7520142;287.5891724;27739.09961;58.99858856
13.06.2019 15:57:00,681;697.5056763;697.8126831;682.4477539;1.159755826;1.072561502;2.229198933;2.246250868;0.476751953;88.22997284;57.50432587;99.99098206;410.2799988;407.4819946;287.5891724;27739.11719;58.90351868
13.06.2019 15:57:15,717;697.5056763;697.8126831;682.4477539;1.159755826;1.072561502;2.229198933;2.249562502;0.391825795;88.21427917;57.50432587;99.99068451;411.480011;407.2839966;287.8310547;27739.11719;58.90351868
13.06.2019 15:57:30,757;697.5043335;697.8126831;682.4477539;1.159755826;1.072561502;2.228571177;2.232241392;0.310172409;88.21427917;57.53734207;99.98831177;410.519989;407.6260071;287.9841614;27739.11719;58.98289871
13.06.2019 15:57:45,792;697.5043335;697.8126831;682.4477539;1.159755826;1.072561502;2.228257179;2.198142767;0.647309303;88.21427917;57.53734207;100.0155029;409.4400024;407.6080017;286.9846191;27739.11719;58.98289871
13.06.2019 15:58:00,829;697.5101318;697.8126831;682.4477539;1.159755826;1.072561502;2.2276299;2.209290504;0.378611505;88.19859314;57.53734207;100.0275879;410.1600037;407.8059998;287.6703186;27739.13281;58.90176773
13.06.2019 15:58:15,866;697.5101318;697.8079834;682.4477539;1.159755826;1.076746583;2.227943659;2.21633625;0.392538548;88.19859314;57.47125244;99.99994659;412.5599976;407.7879944;287.6703186;27739.13281;58.97398376
13.06.2019 15:58:30,907;697.506958;697.8079834;682.4477539;1.159755826;1.076746583;2.226374865;2.281087875;0.232541963;88.17506409;57.50432587;99.98356628;409.9200134;407.5180054;287.9271545;27739.13281;58.97398376
13.06.2019 15:58:45,950;697.4975586;697.8079834;682.4477539;1.159755826;1.076746583;2.226688862;2.286564589;0.440392643;88.15937042;57.5704155;99.96733093;410.1600037;407.302002;287.3756104;27739.13281;58.97398376
13.06.2019 15:59:00,991;697.5088501;697.8079834;682.4477539;1.159755826;1.076746583;2.225747585;2.212073088;0.398576021;88.15937042;57.50432587;99.97821045;412.6799927;407.302002;287.3756104;27739.15039;58.97398376
13.06.2019 15:59:16,035;697.5008545;697.8079834;682.4477539;1.159755826;1.076746583;2.226374865;2.332496881;0.380421042;88.15153503;57.47125244;99.99443054;411;406.7250061;287.3756104;27739.15039;58.99993134
13.06.2019 15:59:31,073;697.506958;697.8079834;682.4477539;1.159755826;1.076746583;2.226061344;2.236670256;0.106157988;88.15153503;57.47125244;100.0347977;410.1600037;407.5539856;288.1156921;27739.15039;58.99993134
13.06.2019 15:59:46,100;697.5011597;697.8079834;682.4477539;1.159755826;1.076746583;2.224805832;2.254709244;0.377857298;88.14369202;57.50432587;100.0123215;409.9200134;406.8510132;287.1846313;27739.15039;58.99993134
13.06.2019 16:00:01,135;697.5011597;697.8079834;682.4477539;1.159755826;1.076746583;2.225747585;2.278895617;0.461324155;88.12800598;57.50432587;100.0357666;410.2799988;407.5180054;287.0664063;27739.16602;58.99993134
13.06.2019 16:00:16,174;697.5011597;697.8079834;682.4477539;1.159755826;1.076746583;2.224805832;2.230764389;0.419469565;88.14369202;57.50432587;100.0138855;413.0400085;407.1400146;287.0664063;27739.16602;58.99993134
13.06.2019 16:00:31,216;697.5011597;697.8084106;682.4477539;1.159755826;1.076746583;2.225433588;2.232980013;0.315370172;88.12800598;57.50432587;100.0071335;411;407.230011;287.3226318;27739.16602;58.99993134
13.06.2019 16:00:46,255;697.5050659;697.8084106;682.4477539;1.159755826;1.076746583;2.225120306;2.229656219;0.179217204;88.12800598;57.53734207;100.0282669;409.6799927;407.4819946;287.7888489;27739.16602;58.99993134
13.06.2019 16:01:01,296;697.5092773;697.8084106;682.4477539;1.159755826;1.076746583;2.224178791;2.212629318;0.143616021;88.09661865;57.50432587;100.0315552;411.7200012;407.3739929;287.770813;27739.18359;58.99993134
13.06.2019 16:01:16,338;697.4980469;697.8084106;682.4477539;1.159755826;1.076746583;2.223864794;2.260951281;0.524329007;88.11231232;57.50432587;99.98848724;410.0400085;407.2659912;286.7684631;27739.18359;58.99993134
13.06.2019 16:01:31,387;697.5036011;697.8084106;682.4477539;1.159755826;1.076746583;2.224805832;2.233349085;0.326029122;88.11231232;57.53734207;99.956604;411.6000061;407.0499878;287.3319092;27739.18359;58.99993134
13.06.2019 16:01:46,426;697.4974365;697.8084106;682.4477539;1.159755826;1.076746583;2.22449255;2.219484806;0.312098682;88.1044693;57.50432587;99.96633911;412.2000122;406.4729919;287.3319092;27739.18359;58.99993134
13.06.2019 16:02:01,470;697.5046997;697.8084106;682.4477539;1.159755826;1.076746583;2.222923517;2.237961292;0.242219001;88.08878326;57.50432587;99.96821594;414.480011;406.4729919;287.3319092;27739.19922;58.99993134
13.06.2019 16:02:16,497;697.5046997;697.8084106;682.4477539;1.159755826;1.076746583;2.222296476;2.238514185;0.214265063;88.06525421;57.50432587;99.96136475;411.6000061;406.7969971;287.3319092;27739.19922;58.99993134
13.06.2019 16:02:31,528;697.5046997;697.8084106;682.4477539;1.159755826;1.076746583;2.221668959;2.224480867;0.276158631;88.04172516;57.50432587;99.95291901;410.519989;407.0859985;287.0768433;27739.19922;58.99993134
13.06.2019 16:02:46,560;697.5089111;697.8084106;682.4477539;1.159755826;1.076746583;2.221668959;2.277067661;0.248167172;88.04172516;57.50432587;99.99500275;411.2399902;407.3919983;287.0768433;27739.19922;58.99993134
13.06.2019 16:03:01,596;697.5089111;697.8084106;682.4477539;1.159755826;1.076746583;2.221982479;2.271030664;0.290132642;88.02603149;57.5704155;100.0089417;413.2799988;407.6080017;287.0768433;27739.2168;58.99993134
13.06.2019 16:03:16,633;697.5061646;697.8084106;682.4477539;1.159755826;1.076746583;2.2213552;2.224480867;0.198620066;88.03388214;57.47125244;100.0028915;411.9599915;407.4639893;287.2571411;27739.2168;58.99993134
13.06.2019 16:03:31,658;697.5061646;697.8084106;682.4477539;1.159755826;1.076746583;2.220100164;2.206506252;0.156572148;88.01819611;57.50432587;100.001091;411.2399902;407.428009;287.2571411;27739.2168;58.99993134
13.06.2019 16:03:46,702;697.4978638;697.8084106;682.4477539;1.159755826;1.076746583;2.220413685;2.311311483;0.124114841;88.01034546;57.50432587;99.98513031;408.9599915;407.0130005;287.3491821;27739.2168;58.99993134
13.06.2019 16:04:01,739;697.4978638;697.8084106;682.4477539;1.159755826;1.076746583;2.220413685;2.173332453;0.301735282;88.01034546;57.50432587;100.0105743;410.519989;407.1940002;286.8454895;27739.23242;58.99993134
13.06.2019 16:04:16,776;697.5023193;697.8084106;682.4477539;1.159755826;1.076746583;2.219472647;2.263885975;0.259766906;87.99466705;57.50432587;99.9899292;409.9200134;406.67099;286.8454895;27739.23242;58.99993134
13.06.2019 16:04:31,802;697.4973145;697.8084106;682.4477539;1.159755826;1.076746583;2.218531132;2.209105015;0.217741996;87.97897339;57.50432587;99.99101257;412.6799927;406.8330078;286.8454895;27739.23242;58.99993134
13.06.2019 16:04:46,832;697.5018311;697.8084106;682.4477539;1.159755826;1.076746583;2.218531132;2.262969017;0.217741996;87.97897339;57.50432587;99.99804688;409.5599976;407.3559875;286.8454895;27739.23242;58.99993134
13.06.2019 16:05:01,865;697.5018311;697.8084106;682.4477539;1.159755826;1.076746583;2.219158888;2.224480867;0.168888971;87.97897339;57.50432587;100.0053864;412.3200073;407.1940002;286.9839172;27739.25;58.99993134
13.06.2019 16:05:16,901;697.4943237;697.8084106;682.4477539;1.159755826;1.076746583;2.219158888;2.231133699;0.369937241;87.97897339;57.47125244;99.98760986;411.9599915;407.3200073;286.4935608;27739.25;58.99993134
13.06.2019 16:05:31,941;697.4978027;697.8084106;682.4477539;1.159755826;1.076746583;2.219158888;2.203348637;0.129627913;87.96327972;57.50432587;99.97375488;408.8399963;407.6080017;287.1746521;27739.25;58.99993134
13.06.2019 16:05:46,980;697.4978027;697.8084106;682.4477539;1.159755826;1.076746583;2.21821785;2.205949068;0.213482857;87.95544434;57.53734207;100.0266037;409.3200073;407.6260071;286.8178711;27739.25;58.99993134
13.06.2019 16:06:02,005;697.5024414;697.807373;682.4477539;1.159755826;1.076746583;2.218531132;2.234271765;0.227487043;87.95544434;57.50432587;99.96759796;409.4400024;408.0050049;286.8178711;27739.26758;58.99993134
13.06.2019 16:06:17,038;697.5024414;697.807373;682.4477539;1.159755826;1.076746583;2.21821785;2.222630978;0.027563352;87.93975067;57.50432587;100.0174561;408.8399963;407.8420105;287.344574;27739.26758;58.99993134
