Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 16:06:32,076;697.5024414;697.807373;682.4477539;1.159755826;1.076746583;2.21821785;2.257831573;-0.139796883;87.94760895;57.50432587;100.0022659;411.2399902;407.8059998;287.8585205;27739.26758;58.99993134
13.06.2019 16:06:47,108;697.5012817;697.807373;682.4477539;1.159755826;1.076746583;2.21821785;2.239435911;0.373902231;87.95544434;57.50432587;100.0103912;411;407.5180054;286.3633728;27739.26758;58.99993134
13.06.2019 16:07:02,143;697.4929199;697.807373;682.4477539;1.159755826;1.076746583;2.219158888;2.234825373;0.207376868;87.96327972;57.50432587;100.0217972;411.1199951;407.3739929;286.9543152;27739.2832;58.99993134
13.06.2019 16:07:17,182;697.4977417;697.807373;682.4477539;1.159755826;1.076746583;2.217904329;2.236116886;0.050008692;87.96327972;57.50432587;100.0203171;410.1600037;407.1940002;287.0989075;27739.2832;58.99993134
13.06.2019 16:07:32,211;697.4977417;697.807373;682.4452515;1.159755826;1.076746583;2.21821785;2.21077466;0.148983389;87.94760895;57.50432587;100.0152359;408.9599915;407.3919983;286.8583984;27739.2832;58.99993134
13.06.2019 16:07:47,244;697.4977417;697.807373;682.4452515;1.159755826;1.076746583;2.21821785;2.296588182;0.561758876;87.94760895;57.50432587;100.0189896;411.7200012;406.868988;285.6894836;27739.2832;58.99993134
13.06.2019 16:08:02,281;697.4977417;697.807373;682.4452515;1.159755826;1.076746583;2.216648817;2.28875351;0.113577664;87.92406464;57.50432587;100.0029678;408.8399963;407.1940002;286.7997437;27739.30078;58.99993134
13.06.2019 16:08:17,319;697.4952393;697.807373;682.4452515;1.159755826;1.076746583;2.216335297;2.190882206;0.085478321;87.90838623;57.50432587;99.9807663;411.6000061;407.3200073;286.7997437;27739.30078;58.99993134
13.06.2019 16:08:32,355;697.4971924;697.807373;682.4452515;1.159755826;1.076746583;2.216021299;2.171835899;0.227873445;87.90053558;57.53734207;100.0125198;409.5599976;407.6080017;286.3571472;27739.30078;58.99993134
13.06.2019 16:08:47,387;697.4971924;697.807373;682.4452515;1.159755826;1.076746583;2.215707779;2.220410347;0.029060517;87.89269257;57.50432587;99.99877167;411.6000061;407.230011;286.9195557;27739.30078;58.99993134
13.06.2019 16:09:02,428;697.4971924;697.807373;682.4509277;1.159755826;1.076746583;2.214766502;2.20687747;-0.027193734;87.86916351;57.50432587;99.97441101;408.8399963;407.3380127;286.9195557;27739.31641;58.99993134
13.06.2019 16:09:17,472;697.4971924;697.8052368;682.4509277;1.159755826;1.076746583;2.214766502;2.281087875;0.22925517;87.88485718;57.50432587;99.98062897;408.7200012;407.1579895;286.1944885;27739.31641;58.99993134
13.06.2019 16:09:32,503;697.4971924;697.8052368;682.4509277;1.159755826;1.076746583;2.215080261;2.176885366;0.157752886;87.85347748;57.50432587;99.96888733;411.6000061;406.9410095;286.4364319;27739.31641;58.99993134
13.06.2019 16:09:47,541;697.4984741;697.8052368;682.4509277;1.159755826;1.076746583;2.213511229;2.222260952;0.281337053;87.86132813;57.47125244;99.98612213;410.2799988;407.3200073;285.8885498;27739.31641;58.99993134
13.06.2019 16:10:02,583;697.4978638;697.8052368;682.4509277;1.159755826;1.076746583;2.212884188;2.177259207;0.084650517;87.83778381;57.50432587;99.99294281;412.0799866;406.8510132;286.3648987;27739.33398;58.99993134
13.06.2019 16:10:17,610;697.4978638;697.8052368;682.4509277;1.159755826;1.076746583;2.213197947;2.223926067;-0.08437679;87.81425476;57.50432587;99.95384979;411;406.8510132;286.8025513;27739.33398;58.99993134
13.06.2019 16:10:32,645;697.4978638;697.8052368;682.4509277;1.159755826;1.07412231;2.212884188;2.30022788;0.205116928;87.81425476;57.50432587;99.97673035;411;406.7250061;286.0245361;27739.33398;58.99993134
13.06.2019 16:10:47,679;697.4996338;697.8052368;682.4429321;1.159755826;1.07412231;2.212884188;2.248459101;0.078027628;87.81425476;57.50432587;99.98338318;409.4400024;406.8869934;286.3835754;27739.33398;58.99993134
13.06.2019 16:11:02,708;697.4996338;697.8052368;682.4429321;1.159755826;1.07412231;2.213197947;2.296588182;0.143747538;87.81425476;57.50432587;100.0148773;410.2799988;406.8869934;286.3835754;27739.34961;58.99993134
13.06.2019 16:11:17,756;697.4996338;697.8052368;682.4429321;1.159755826;1.07412231;2.21257019;2.26993227;0.143747538;87.81425476;57.50432587;100.0020065;410.0400085;406.9769897;286.3835754;27739.34961;58.99993134
13.06.2019 16:11:32,792;697.4938965;697.8052368;682.4429321;1.159755826;1.07412231;2.21257019;2.191441059;0.265942633;87.80641937;57.50432587;99.97524261;408.480011;406.9049988;286.038147;27739.34961;58.99993134
13.06.2019 16:11:47,827;697.4938965;697.8052368;682.4443359;1.159755826;1.07412231;2.211942911;2.224850655;0.214211389;87.80641937;57.50432587;99.99674988;409.9200134;406.9949951;286.2241516;27739.34961;58.99993134
13.06.2019 16:12:02,861;697.4998779;697.8052368;682.4443359;1.159755826;1.07412231;2.211628914;2.228732347;0.157975987;87.79857635;57.50432587;100.0039063;411.480011;406.67099;286.2241516;27739.36719;58.99993134
13.06.2019 16:12:17,895;697.4998779;697.8052368;682.4443359;1.159755826;1.07412231;2.211942911;2.234456301;0.001735866;87.79857635;57.53734207;99.98153687;411.2399902;406.7430115;286.5588684;27739.36719;58.99993134
13.06.2019 16:12:32,925;697.4949341;697.8052368;682.4554443;1.159755826;1.07412231;2.212884188;2.256178856;0.043974448;87.79857635;57.50432587;99.99266052;410.6400146;406.598999;286.5588684;27739.36719;58.99993134
13.06.2019 16:12:47,952;697.4929199;697.8032227;682.4554443;1.159755826;1.07412231;2.21257019;2.215965748;0.029884694;87.79857635;57.50432587;100.0009384;410.3999939;406.7250061;286.5588684;27739.36719;58.99993134
13.06.2019 16:13:02,984;697.4929199;697.8032227;682.4554443;1.159755826;1.07412231;2.212884188;2.239804506;0.21781233;87.79857635;57.50432587;99.98735046;408.7200012;406.8510132;286.067627;27739.38281;58.99993134
13.06.2019 16:13:18,020;697.4929199;697.8032227;682.4451904;1.159755826;1.07412231;2.211942911;2.227438927;-0.007253644;87.79857635;57.47125244;99.99424744;411;406.5629883;286.5315552;27739.38281;58.99993134
13.06.2019 16:13:33,542;697.4972534;697.8032227;682.4451904;1.159755826;1.07412231;2.211942911;2.28181839;0.209933728;87.81425476;57.50432587;99.98927307;409.9200134;406.7070007;285.9181824;27739.38281;58.99993134
13.06.2019 16:13:48,579;697.4909058;697.8032227;682.4451904;1.159755826;1.07412231;2.212884188;2.216892004;0.252080232;87.79857635;57.53734207;100.0151825;410.7600098;406.9230042;285.9181824;27739.38281;58.99993134
13.06.2019 16:14:03,611;697.5027466;697.8032227;682.4451904;1.159755826;1.07412231;2.211942911;2.229101896;-0.03099585;87.81425476;57.50432587;99.99461365;409.4400024;406.9230042;286.5986328;27739.40039;58.99993134
13.06.2019 16:14:18,647;697.494812;697.8032227;682.4451904;1.159755826;1.07412231;2.212884188;2.246434927;0.125685737;87.79857635;57.53734207;99.96343994;410.1600037;407.0130005;286.2752991;27739.40039;58.99993134
13.06.2019 16:14:33,685;697.494812;697.8032227;682.4451904;1.159755826;1.07412231;2.211315155;2.230948925;-0.071523786;87.81425476;57.50432587;99.96165466;412.2000122;407.1040039;286.6333618;27739.40039;59.00400925
13.06.2019 16:14:48,727;697.494812;697.8032227;682.4451904;1.159755826;1.07412231;2.213197947;2.209105015;-0.020492719;87.81425476;57.50432587;99.99365234;408.1199951;407.3559875;286.7280579;27739.40039;59.09650421
13.06.2019 16:15:03,756;697.494812;697.8032227;682.4451904;1.159755826;1.07412231;2.211942911;2.217447519;-0.142679065;87.80641937;57.47125244;99.95515442;409.6799927;407.4100037;286.9140015;27739.41602;59.00351334
13.06.2019 16:15:18,789;697.494812;697.8032227;682.4451904;1.159755826;1.07412231;2.212884188;2.249746561;0.358370751;87.82210541;57.43823242;99.97956085;412.0799866;407.1040039;285.6178589;27739.41602;59.00351334
13.06.2019 16:15:33,825;697.494812;697.8032227;682.4451904;1.159755826;1.07412231;2.211628914;2.252504349;0.205073521;87.79857635;57.47125244;99.99599457;410.6400146;406.9230042;285.8921509;27739.41602;59.0473175
13.06.2019 16:15:48,858;697.4881592;697.8032227;682.4451904;1.159755826;1.07412231;2.212884188;2.258014917;0.194600686;87.81425476;57.47125244;100.0276947;410.8800049;406.9769897;286.0805969;27739.41602;59.00052261
13.06.2019 16:16:03,904;697.4960938;697.8032227;682.4451904;1.158238769;1.07412231;2.211942911;2.287111759;0.152429536;87.81425476;57.50432587;100.0116119;408.1199951;407.230011;286.0805969;27739.43359;59.00052261
13.06.2019 16:16:18,937;697.4960938;697.8032227;682.4498291;1.158238769;1.07412231;2.211628914;2.192186117;0.138346836;87.79857635;57.50432587;99.96768951;409.5599976;407.0310059;286.0805969;27739.43359;59.00052261
13.06.2019 16:16:33,973;697.5003662;697.8032227;682.4498291;1.158238769;1.07412231;2.21257019;2.185475111;0.180529878;87.79857635;57.50432587;99.97908783;408.9599915;406.7969971;286.0805969;27739.43359;59.00052261
13.06.2019 16:16:48,996;697.4931641;697.8032227;682.4498291;1.158238769;1.07412231;2.211942911;2.23759222;0.204800025;87.82210541;57.50432587;100.00177;409.0799866;407.230011;285.9327087;27739.43359;59.00052261
13.06.2019 16:17:04,031;697.4931641;697.8032227;682.4498291;1.158238769;1.07412231;2.212884188;2.234456301;0.246948734;87.79857635;57.50432587;100.0271454;409.7999878;407.4460144;285.9327087;27739.44922;59.00052261
13.06.2019 16:17:19,078;697.4831543;697.7996216;682.4498291;1.158238769;1.075607538;2.211942911;2.212444067;0.317281544;87.79857635;57.53734207;100.0122147;408.6000061;407.3919983;285.6150208;27739.44922;59.00052261
13.06.2019 16:17:34,110;697.4958496;697.7996216;682.4498291;1.158238769;1.075607538;2.211942911;2.230395079;-0.060255755;87.79072571;57.50432587;100.006073;410.3999939;407.3559875;286.6812744;27739.44922;59.00052261
13.06.2019 16:17:49,144;697.4958496;697.7996216;682.4498291;1.158238769;1.075607538;2.212884188;2.182676077;0.137066975;87.82210541;57.50432587;100.0435333;410.2799988;407.3559875;286.2431335;27739.44922;59.00052261
13.06.2019 16:18:04,176;697.4958496;697.7996216;682.4450073;1.158238769;1.075607538;2.21257019;2.167904377;0.122987933;87.79857635;57.50432587;100.039238;410.7600098;407.302002;286.2431335;27739.4668;59.00052261
13.06.2019 16:18:19,208;697.4914551;697.7996216;682.4450073;1.158238769;1.075607538;2.21257019;2.207434416;0.141696617;87.79857635;57.50432587;100.0356903;411.8399963;407.0310059;286.1903076;27739.4668;59.00052261
13.06.2019 16:18:34,250;697.4914551;697.7996216;682.4450073;1.158238769;1.075607538;2.212884188;2.197770834;0.155772969;87.80641937;57.43823242;100.0049515;409.9200134;407.2479858;286.1903076;27739.4668;59.00052261
13.06.2019 16:18:49,289;697.4914551;697.7996216;682.4450073;1.158238769;1.075607538;2.211628914;2.246618986;0.099496931;87.80641937;57.50432587;100.0134125;409.5599976;407.2479858;286.1903076;27739.4668;59.00052261
13.06.2019 16:19:04,327;697.487915;697.7996216;682.4450073;1.158238769;1.075607538;2.211942911;2.193490028;0.113585189;87.82210541;57.47125244;100.0211258;409.9200134;407.0130005;286.1903076;27739.48242;59.00052261
13.06.2019 16:19:19,356;697.4927979;697.8045654;682.4450073;1.158238769;1.075607538;2.211942911;2.235932589;0.048378542;87.82210541;57.47125244;100.0024719;411.6000061;407.0130005;286.3744507;27739.48242;59.00052261
13.06.2019 16:19:34,392;697.4905396;697.8045654;682.4450073;1.158238769;1.075607538;2.21257019;2.260584354;0.055436488;87.79857635;57.43823242;100.0226288;410.1600037;407.0679932;286.3744507;27739.48242;59.00052261
13.06.2019 16:19:49,426;697.4905396;697.8045654;682.4450073;1.158238769;1.075607538;2.21257019;2.186594248;0.176531017;87.81425476;57.50432587;100.0073166;412.3200073;407.0679932;286.0324097;27739.48242;59.00052261
13.06.2019 16:20:04,455;697.4905396;697.8045654;682.4450073;1.158238769;1.075607538;2.211628914;2.231318235;0.349662989;87.81425476;57.50432587;100.0078583;409.3200073;407.3380127;285.42453;27739.5;59.00052261
13.06.2019 16:20:19,493;697.4914551;697.8045654;682.4450073;1.158238769;1.075607538;2.213197947;2.265169144;0.301467359;87.82210541;57.50432587;100.0290527;408.480011;407.3380127;285.7589111;27739.5;59.00052261
13.06.2019 16:20:34,532;697.4874268;697.800293;682.4450073;1.158238769;1.075607538;2.211942911;2.167342424;0.245302588;87.80641937;57.50432587;100.0155487;409.5599976;407.5;285.7589111;27739.5;59.00052261
13.06.2019 16:20:49,573;697.494751;697.800293;682.4450073;1.158238769;1.075607538;2.212884188;2.242568493;-0.070466653;87.80641937;57.53734207;99.99449158;408.8399963;407.1040039;286.7698364;27739.5;59.00052261
13.06.2019 16:21:04,604;697.4881592;697.800293;682.4450073;1.158238769;1.075607538;2.211942911;2.148946285;0.164691091;87.81425476;57.50432587;99.98474121;407.7600098;407.302002;285.9864807;27739.51758;59.00052261
13.06.2019 16:21:19,636;697.4881592;697.800293;682.4537964;1.158238769;1.075607538;2.21257019;2.270481586;-0.036159337;87.82210541;57.50432587;99.98141479;412.0799866;406.9949951;286.6331482;27739.51758;59.00052261
13.06.2019 16:21:34,669;697.4881592;697.800293;682.4537964;1.158238769;1.075607538;2.21257019;2.261134863;0.225042179;87.81425476;57.50432587;99.97568512;409.2000122;407.0499878;285.8954163;27739.51758;59.00052261
13.06.2019 16:21:49,702;697.4881592;697.800293;682.4537964;1.158238769;1.075607538;2.211942911;2.156276464;0.196948707;87.82210541;57.50432587;99.99700928;408.6000061;407.1940002;285.8954163;27739.51758;59.00052261
13.06.2019 16:22:04,736;697.4914551;697.800293;682.4511719;1.158238769;1.075607538;2.211942911;2.257831573;0.078292891;87.79857635;57.50432587;99.97669983;409.2000122;406.9230042;286.2304382;27739.5332;59.00052261
13.06.2019 16:22:19,770;697.4962158;697.800293;682.4511719;1.158238769;1.075607538;2.211628914;2.180622101;0.17048879;87.79857635;57.50432587;99.96926117;410.3999939;406.868988;285.9303894;27739.5332;59.00052261
13.06.2019 16:22:34,799;697.4962158;697.800293;682.4511719;1.158238769;1.075607538;2.211942911;2.285104752;0.17483902;87.82210541;57.50432587;99.98040009;408.7200012;406.8510132;285.9303894;27739.5332;58.92618942
13.06.2019 16:22:49,839;697.4898071;697.800293;682.4511719;1.158238769;1.075607538;2.211942911;2.24993062;0.735159755;87.82210541;57.53734207;99.98070526;411.6000061;406.67099;284.3482971;27739.5332;58.96989059
13.06.2019 16:23:04,876;697.4867554;697.800293;682.4481201;1.158238769;1.075607538;2.212884188;2.263519049;-0.048799787;87.82210541;57.50432587;99.97891235;409.5599976;406.9769897;286.6811218;27739.55078;58.96989059
13.06.2019 16:23:19,908;697.4908447;697.800293;682.4481201;1.158238769;1.075607538;2.211942911;2.252504349;0.208761662;87.82210541;57.50432587;99.9924469;410.3999939;407.1220093;285.8346252;27739.55078;58.99982834
13.06.2019 16:23:34,943;697.4908447;697.800293;682.4481201;1.158238769;1.075607538;2.211942911;2.163406849;0.208761662;87.79857635;57.50432587;100.0118256;411.3599854;406.7250061;285.8346252;27739.55078;58.90439606
13.06.2019 16:23:49,975;697.4908447;697.800293;682.4481201;1.158238769;1.075607538;2.211628914;2.220225334;0.213010252;87.79072571;57.50432587;99.99788666;408.8399963;406.8510132;285.7829285;27739.55078;58.90439606
13.06.2019 16:24:05,000;697.4841309;697.800293;682.4481201;1.158238769;1.075607538;2.211942911;2.223556042;0.22707592;87.82210541;57.50432587;100.0049515;407.6400146;407.3739929;285.7829285;27739.56641;58.90439606
13.06.2019 16:24:20,038;697.4841309;697.800293;682.4481201;1.158238769;1.075607538;2.21257019;2.195165396;0.424573421;87.82210541;57.50432587;99.97667694;410.3999939;407.1220093;285.3044434;27739.56641;58.90439606
13.06.2019 16:24:35,079;697.4925537;697.800293;682.4481201;1.158238769;1.075607538;2.211942911;2.230395079;0.169980705;87.82210541;57.53734207;100.01828;408.2399902;407.1220093;285.9441223;27739.56641;58.90439606
13.06.2019 16:24:50,121;697.4925537;697.800293;682.4481201;1.158238769;1.075607538;2.211942911;2.201861858;0.134719506;87.81425476;57.47125244;99.9728775;409.2000122;407.1040039;285.9441223;27739.56641;58.90439606
13.06.2019 16:25:05,160;697.4925537;697.800293;682.4481201;1.158238769;1.075607538;2.21257019;2.230948925;-0.119247034;87.79857635;57.50432587;99.97241211;410.2799988;407.1759949;286.740448;27739.58398;58.90439606
13.06.2019 16:25:20,201;697.4925537;697.800293;682.4481201;1.158238769;1.075607538;2.21257019;2.17351985;-0.119247034;87.82210541;57.47125244;99.981987;408.9599915;407.3919983;286.740448;27739.58398;58.90000916
13.06.2019 16:25:35,233;697.4925537;697.800293;682.4450073;1.158238769;1.075607538;2.211942911;2.258565664;-0.147440687;87.79857635;57.50432587;99.98983765;410.7600098;407.6440125;286.740448;27739.58398;58.90000916
13.06.2019 16:25:50,278;697.4925537;697.800293;682.4450073;1.158238769;1.075607538;2.21225667;2.257647753;-0.198982894;87.79072571;57.47125244;100.001091;411;407.697998;286.8460693;27739.58398;58.90000916
13.06.2019 16:26:05,310;697.4870605;697.800293;682.4450073;1.158238769;1.075607538;2.212884188;2.212073088;-0.142552853;87.79857635;57.50432587;100.0121384;412.4400024;407.6080017;286.8460693;27739.59961;58.90000916
13.06.2019 16:26:20,351;697.4870605;697.800293;682.4450073;1.158238769;1.074782252;2.21257019;2.245146513;-0.225451633;87.82210541;57.50432587;99.97927856;410.6400146;407.4639893;287.0988159;27739.59961;58.90000916
13.06.2019 16:26:35,394;697.4870605;697.800293;682.4450073;1.158238769;1.074782252;2.21257019;2.180622101;-0.211327136;87.79072571;57.47125244;99.98655701;411.480011;407.4639893;287.0988159;27739.59961;58.90000916
13.06.2019 16:26:50,433;697.4924927;697.800293;682.4450073;1.158238769;1.074782252;2.212884188;2.256913424;-0.211327136;87.82994843;57.50432587;100.0063858;412.0799866;407.1579895;287.0988159;27739.59961;58.90000916
13.06.2019 16:27:05,469;697.4924927;697.7966309;682.4450073;1.158238769;1.074782252;2.211942911;2.242199898;-0.46459949;87.79857635;57.47125244;100.0095367;411.3599854;407.2839966;287.6941528;27739.61719;58.90000916
13.06.2019 16:27:20,506;697.4918823;697.7966309;682.4450073;1.158238769;1.074782252;2.211942911;2.17351985;-0.241249919;87.79857635;57.47125244;100.0177917;410.1600037;407.2839966;287.1833191;27739.61719;58.90000916
13.06.2019 16:27:35,543;697.4918823;697.7966309;682.451355;1.158238769;1.074782252;2.21257019;2.140472889;-0.103508644;87.82210541;57.50432587;99.97190857;411.2399902;407.1759949;286.7545166;27739.61719;58.90000916
13.06.2019 16:27:50,578;697.4918823;697.7966309;682.451355;1.158238769;1.074782252;2.212884188;2.294949532;-0.215151355;87.79072571;57.50432587;99.9655304;410.519989;407.0130005;287.1096191;27739.61719;58.90000916
13.06.2019 16:28:05,622;697.4885254;697.7966309;682.451355;1.158238769;1.074782252;2.212884188;2.280357361;-0.310663939;87.79857635;57.47125244;99.97305298;411;406.9049988;287.2596741;27739.63281;58.90000916
13.06.2019 16:28:20,660;697.4885254;697.7966309;682.4382324;1.158238769;1.074782252;2.21257019;2.243673563;-0.329201341;87.81425476;57.50432587;99.96524048;411.3599854;407.0310059;287.3917542;27739.63281;58.90000916
13.06.2019 16:28:35,699;697.4866333;697.7966309;682.4382324;1.158238769;1.074782252;2.21257019;2.282366514;0.052914355;87.79857635;57.50432587;99.97158051;410.7600098;406.868988;286.3128662;27739.63281;58.90000916
13.06.2019 16:28:50,732;697.4866333;697.7966309;682.4382324;1.158238769;1.074782252;2.21257019;2.167716742;-0.147016302;87.81425476;57.50432587;99.98140717;410.519989;407.0499878;286.79776;27739.63281;58.90000916
13.06.2019 16:29:05,775;697.4866333;697.7966309;682.4466553;1.158238769;1.074782252;2.21257019;2.232610703;-0.118828528;87.82210541;57.47125244;99.97512054;411.2399902;406.7609863;286.79776;27739.65039;58.90000916
13.06.2019 16:29:20,800;697.4794922;697.7966309;682.4466553;1.158238769;1.074782252;2.211942911;2.267551184;-0.167466506;87.79857635;57.47125244;99.95772552;410.3999939;406.8869934;286.8554993;27739.65039;58.90000916
13.06.2019 16:29:35,834;697.4880371;697.7966309;682.4466553;1.158238769;1.074782252;2.21257019;2.251217604;-0.390156627;87.79857635;57.50432587;100.0020142;409.4400024;406.9410095;287.4840698;27739.65039;58.90000916
13.06.2019 16:29:50,871;697.4805908;697.7966309;682.4466553;1.158238769;1.074782252;2.212884188;2.214483023;-0.274496615;87.81425476;57.50432587;99.98183441;409.3200073;407.0859985;287.2771912;27739.65039;58.90000916
13.06.2019 16:30:05,897;697.487915;697.7976074;682.4466553;1.158238769;1.074782252;2.211942911;2.23150301;-0.316866428;87.79857635;57.47125244;99.97341156;408.1199951;407.428009;287.2771912;27739.66602;58.90000916
13.06.2019 16:30:20,934;697.4822388;697.7976074;682.4466553;1.158238769;1.074782252;2.21257019;2.210218191;-0.137206063;87.79857635;57.50432587;99.98599243;407.6400146;407.571991;286.8496704;27739.66602;58.96890259
13.06.2019 16:30:35,965;697.4882202;697.7976074;682.4466553;1.158238769;1.074782252;2.211942911;2.148005486;-0.603588462;87.82210541;57.47125244;99.99095917;410.1600037;407.9509888;288.0864563;27739.66602;58.96890259
13.06.2019 16:30:50,998;697.4801025;697.7976074;682.4466553;1.158238769;1.074782252;2.211942911;2.224850655;-0.35657531;87.82210541;57.50432587;99.98453522;408.7200012;408.0409851;287.3892822;27739.66602;58.96890259
13.06.2019 16:31:06,030;697.4859009;697.7976074;682.4466553;1.158238769;1.074782252;2.21257019;2.204648972;-0.302683026;87.81425476;57.50432587;100.0194092;410.3999939;408.2749939;287.3168335;27739.68359;58.99999619
13.06.2019 16:31:21,059;697.4896851;697.7976074;682.4466553;1.158238769;1.074782252;2.211942911;2.253239632;-0.112648726;87.81425476;57.50432587;100.0031738;409.5599976;408.0769958;286.7007446;27739.68359;58.99999619
13.06.2019 16:31:36,107;697.4896851;697.7976074;682.4466553;1.158238769;1.074782252;2.212884188;2.251401424;-0.070366398;87.79857635;57.50432587;99.98677063;410.519989;407.8059998;286.7007446;27739.68359;58.99999619
13.06.2019 16:31:51,147;697.4807129;697.7976074;682.4466553;1.158238769;1.074782252;2.211942911;2.251952887;-0.112648726;87.79857635;57.50432587;99.99364471;410.1600037;407.8059998;286.7007446;27739.68359;58.99999619
13.06.2019 16:32:06,182;697.4807129;697.7976074;682.4466553;1.158238769;1.074782252;2.211942911;2.247354984;-0.085134432;87.81425476;57.50432587;100.0416565;411;407.8059998;286.4408264;27739.69922;58.99999619
13.06.2019 16:32:21,204;697.4873047;697.7976074;682.4497681;1.158238769;1.074782252;2.212884188;2.208548307;-0.224252671;87.79857635;57.47125244;100.0205536;409.2000122;407.697998;286.9527283;27739.69922;58.99999619
13.06.2019 16:32:36,254;697.4816895;697.7976074;682.4497681;1.158238769;1.074782252;2.212884188;2.194607019;-0.26659584;87.79857635;57.50432587;100.0190659;409.5599976;407.2659912;286.9527283;27739.69922;58.99999619
13.06.2019 16:32:51,286;697.4816895;697.7976074;682.4497681;1.158238769;1.074782252;2.21257019;2.24569869;-0.497624874;87.80641937;57.47125244;100.0008087;410.6400146;407.3559875;287.6842041;27739.69922;58.99999619
13.06.2019 16:33:06,320;697.4816895;697.7976074;682.4497681;1.158238769;1.074782252;2.211942911;2.229286671;-0.169972345;87.80641937;57.47125244;99.98091125;410.6400146;407.1400146;286.6801758;27739.7168;58.99999619
13.06.2019 16:33:21,355;697.4840698;697.7976074;682.4497681;1.158238769;1.074782252;2.212884188;2.219114542;-0.42317611;87.79857635;57.50432587;99.96542358;408.6000061;407.4100037;287.3944092;27739.7168;58.99999619
13.06.2019 16:33:36,398;697.4840698;697.7976074;682.4497681;1.158238769;1.074782252;2.212884188;2.267551184;-0.380765885;87.81425476;57.47125244;99.98737335;407.0400085;407.697998;287.3944092;27739.7168;58.99999619
13.06.2019 16:33:51,433;697.4840698;697.7976074;682.4497681;1.158238769;1.074782252;2.211628914;2.311856031;-0.269320548;87.79072571;57.50432587;99.99629974;409.0799866;407.5899963;286.9205322;27739.7168;58.99999619
13.06.2019 16:34:06,474;697.4840698;697.7976074;682.4497681;1.158238769;1.074782252;2.21257019;2.214853764;-0.226959646;87.79857635;57.50432587;99.9883194;409.7999878;407.428009;286.9205322;27739.73242;58.99999619
13.06.2019 16:34:21,507;697.4840698;697.7976074;682.4497681;1.158238769;1.074782252;2.211942911;2.235563278;-0.255185574;87.79857635;57.47125244;99.97521973;411.6000061;407.5899963;286.9205322;27739.73242;58.99999619
13.06.2019 16:34:36,544;697.4840698;697.7976074;682.4497681;1.158238769;1.074782252;2.211942911;2.223186255;-0.255185574;87.79857635;57.47125244;99.96600342;409.9200134;407.7340088;286.9205322;27739.73242;59.06354904
13.06.2019 16:34:51,584;697.4854736;697.7976074;682.4377441;1.158238769;1.074782252;2.21257019;2.185661793;-0.212847307;87.79857635;57.50432587;99.97993469;409.2000122;407.7160034;286.9205322;27739.73242;59.06354904
13.06.2019 16:35:06,626;697.4805298;697.7976074;682.4377441;1.158238769;1.074782252;2.211942911;2.270481586;-0.226760179;87.80641937;57.50432587;99.99075317;410.6400146;408.1489868;287.131897;27739.75;59.06354904
13.06.2019 16:35:21,659;697.4852905;697.7976074;682.4377441;1.158238769;1.074782252;2.212884188;2.225590467;-0.026725926;87.80641937;57.50432587;99.9830246;409.6799927;408.1669922;286.6864014;27739.75;59.09999466
13.06.2019 16:35:36,690;697.4794922;697.7976074;682.4456787;1.158238769;1.074782252;2.21257019;2.170712709;-0.192585945;87.82210541;57.50432587;99.96206665;409.3200073;407.8779907;287.0354004;27739.75;59.03168869
13.06.2019 16:35:51,734;697.4882202;697.7976074;682.4456787;1.158238769;1.074782252;2.21257019;2.213741779;-0.16437453;87.79857635;57.47125244;99.95574951;410.6400146;407.7520142;287.0354004;27739.75;59.03168869
13.06.2019 16:36:06,775;697.4800415;697.7976074;682.4456787;1.158238769;1.074782252;2.211942911;2.31149292;-0.192585945;87.81425476;57.50432587;99.97743225;410.0400085;407.2659912;287.0354004;27739.76758;59.03168869
13.06.2019 16:36:21,804;697.4800415;697.7954102;682.4456787;1.158238769;1.074782252;2.212884188;2.187154055;-0.218861908;87.81425476;57.50432587;99.9637146;411.480011;407.5360107;286.8639526;27739.76758;59.00013351
13.06.2019 16:36:36,842;697.4857788;697.7954102;682.4456787;1.158238769;1.074782252;2.212884188;2.209105015;-0.282641917;87.81425476;57.47125244;99.99047089;412.3200073;407.1220093;287.1634521;27739.76758;59.00013351
13.06.2019 16:36:51,881;697.4762573;697.7954102;682.4456787;1.158238769;1.074782252;2.21257019;2.238514185;-0.101607382;87.81425476;57.50432587;99.96878052;410.519989;407.1040039;286.6127014;27739.76758;59.08409882
13.06.2019 16:37:06,909;697.4848633;697.7954102;682.4456787;1.158238769;1.074782252;2.21257019;2.209847212;-0.292242497;87.80641937;57.47125244;99.97180939;409.7999878;407.3200073;287.1506653;27739.7832;59.0020256
13.06.2019 16:37:21,942;697.4848633;697.7954102;682.4456787;1.158238769;1.074782252;2.211942911;2.19572401;-0.317070633;87.80641937;57.47125244;99.95239258;408.7200012;407.5;287.1410217;27739.7832;59.00172806
13.06.2019 16:37:36,982;697.4848633;697.7954102;682.4456787;1.158238769;1.074782252;2.21257019;2.21874404;-0.380619287;87.81425476;57.47125244;99.94737244;411.9599915;407.571991;287.4000549;27739.7832;59.00172806
13.06.2019 16:37:52,021;697.4786377;697.7954102;682.4456787;1.158238769;1.074782252;2.211628914;2.266818285;-0.423039258;87.81425476;57.47125244;99.97582245;411.9599915;408.0050049;287.4000549;27739.7832;59.00172806
13.06.2019 16:38:07,054;697.4848633;697.7954102;682.4467163;1.158238769;1.074782252;2.212884188;2.262785435;-0.366476536;87.80641937;57.47125244;99.9571228;411;407.9509888;287.4000549;27739.80078;59.00172806
13.06.2019 16:38:22,095;697.4848633;697.7954102;682.4467163;1.158238769;1.074782252;2.21257019;2.167155027;-0.177806869;87.80641937;57.53734207;99.96572113;412.5599976;408.0950012;286.8277588;27739.80078;59.00172806
13.06.2019 16:38:37,134;697.4848633;697.7954102;682.4467163;1.158238769;1.074782252;2.212884188;2.223556042;-0.411816746;87.79857635;57.50432587;99.99549866;410.6400146;408.131012;287.4083557;27739.80078;59.00172806
13.06.2019 16:38:52,173;697.4835815;697.7954102;682.4467163;1.158238769;1.074782252;2.21257019;2.193490028;-0.203345641;87.79857635;57.43823242;99.97584534;408.6000061;408.2749939;286.8998108;27739.80078;59.00172806
13.06.2019 16:39:07,206;697.4835815;697.7954102;682.4467163;1.158238769;1.074782252;2.21257019;2.180061817;-0.343151271;87.79857635;57.47125244;99.95729065;408.9599915;408.1849976;287.2943726;27739.81641;59.00172806
13.06.2019 16:39:22,243;697.4835815;697.7954102;682.4467163;1.158238769;1.074782252;2.211942911;2.23150301;-0.371416569;87.79857635;57.50432587;99.96286011;411.7200012;407.9140015;287.2943726;27739.81641;59.00172806
13.06.2019 16:39:37,279;697.4835815;697.7954102;682.4467163;1.158238769;1.074782252;2.21225667;2.179314613;-0.357292622;87.82210541;57.50432587;99.94680023;410.2799988;408.0950012;287.2943726;27739.81641;59.05595398
13.06.2019 16:39:52,324;697.4835815;697.7954102;682.4467163;1.158238769;1.074782252;2.211942911;2.20056057;-0.371416569;87.79857635;57.50432587;99.98635101;407.8800049;408.0589905;287.2943726;27739.81641;59.05595398
13.06.2019 16:40:07,356;697.4835815;697.7954102;682.4467163;1.158238769;1.074782252;2.211942911;2.283827066;-0.371416569;87.81425476;57.47125244;99.98448944;409.4400024;407.5539856;287.2943726;27739.83398;59.09959412
13.06.2019 16:40:22,392;697.487854;697.7954102;682.4467163;1.158238769;1.074782252;2.211628914;2.244041681;-0.183874056;87.78288269;57.50432587;99.95832062;409.7999878;407.697998;286.8413086;27739.83398;59.09959412
13.06.2019 16:40:37,437;697.4751587;697.7954102;682.4467163;1.158238769;1.074782252;2.21225667;2.237961292;-0.290886194;87.80641937;57.53734207;99.98007202;408.9599915;407.8599854;287.2230225;27739.83398;59.09959412
13.06.2019 16:40:52,473;697.482666;697.7954102;682.4467163;1.158238769;1.074782252;2.211001873;2.167155027;-0.053328868;87.79072571;57.50432587;99.97703552;409.0799866;407.8599854;286.3933411;27739.83398;59.09959412
13.06.2019 16:41:07,502;697.482666;697.7954102;682.4467163;1.158238769;1.074782252;2.211315155;2.189764023;-0.351103097;87.7750473;57.50432587;99.9974823;410.3999939;407.7879944;287.2732849;27739.84961;59.09959412
13.06.2019 16:41:22,542;697.482666;697.7954102;682.4467163;1.158238769;1.074782252;2.210687876;2.278895617;-0.388268739;87.7750473;57.50432587;99.99485016;411;407.8059998;287.2984009;27739.84961;59.09959412
13.06.2019 16:41:37,573;697.482666;697.7954102;682.4467163;1.158238769;1.074782252;2.21006012;2.188459158;-0.416591197;87.7436676;57.53734207;99.98204041;408.6000061;407.5539856;287.2984009;27739.84961;59.09959412
13.06.2019 16:41:52,602;697.482666;697.7954102;682.4467163;1.158238769;1.074782252;2.21006012;2.214853764;-0.286504447;87.75935364;57.50432587;99.96389008;411;407.5;286.7639771;27739.84961;59.09959412
13.06.2019 16:42:07,641;697.4794312;697.7954102;682.4467163;1.158238769;1.074782252;2.210687876;2.232795238;-0.497580081;87.75935364;57.50432587;99.97875214;409.0799866;407.8959961;287.4387817;27739.86719;59.07582474
13.06.2019 16:42:22,676;697.4794312;697.7946167;682.4467163;1.158238769;1.074782252;2.211001873;2.271030664;-0.282875627;87.75935364;57.47125244;99.98947906;409.3200073;408.0230103;286.7537537;27739.86719;59.09999466
13.06.2019 16:42:37,703;697.4794312;697.7946167;682.4467163;1.158238769;1.074782252;2.210374117;2.249562502;-0.268728614;87.75935364;57.50432587;100.0049515;410.1600037;408.1489868;286.7537537;27739.86719;59.09999466
13.06.2019 16:42:52,742;697.4855957;697.7946167;682.4467163;1.158238769;1.074782252;2.20943284;2.227808475;-0.688001454;87.7436676;57.47125244;99.99846649;408.8399963;408.3829956;287.8154907;27739.86719;59.09999466
13.06.2019 16:43:07,777;697.4818726;697.7946167;682.4467163;1.158238769;1.074782252;2.208805561;2.284557104;-0.30074048;87.72013855;57.47125244;99.95889282;407.519989;408.3829956;286.7243652;27739.88281;59.09999466
13.06.2019 16:43:22,808;697.4818726;697.7946167;682.4467163;1.157530069;1.074782252;2.208805561;2.260951281;-0.329027325;87.71229553;57.47125244;99.95678711;408.6000061;408.3469849;286.7243652;27739.88281;59.09999466
13.06.2019 16:43:37,845;697.4818726;697.7946167;682.4467163;1.157530069;1.074782252;2.208805561;2.223371029;-0.519076765;87.71229553;57.47125244;99.94172668;409.9200134;408.401001;287.2597046;27739.88281;59.09999466
13.06.2019 16:43:52,878;697.4818726;697.7946167;682.4467163;1.157530069;1.074782252;2.208491802;2.188086271;-0.294703215;87.70444489;57.47125244;99.96022034;408.9599915;408.4190063;286.5878906;27739.88281;59.09999466
13.06.2019 16:44:07,920;697.4818726;697.7946167;682.4467163;1.157530069;1.072723866;2.208491802;2.202233553;-0.294703215;87.70444489;57.47125244;99.98789978;415.3200073;404.598999;286.5878906;27739.90039;59.09999466
13.06.2019 16:44:22,951;697.4818726;697.7946167;682.4467163;1.157530069;1.072723866;2.208177805;2.271030664;-0.447915614;87.68091583;57.47125244;99.96672821;414.3599854;404.4909973;286.9794006;27739.90039;59.09672546
13.06.2019 16:44:37,984;697.4849854;697.7946167;682.4467163;1.157530069;1.072723866;2.207864285;2.245146513;-0.412756473;87.68876648;57.50432587;99.96595001;414.1199951;404.0759888;286.9794006;27739.90039;59.09672546
13.06.2019 16:44:53,018;697.479126;697.7946167;682.4467163;1.157530069;1.072723866;2.207864285;2.216521502;-0.281252146;87.68091583;57.47125244;99.96194458;413.519989;404.0939941;286.6089478;27739.90039;59.09672546
13.06.2019 16:45:08,051;697.479126;697.7946167;682.4556274;1.157530069;1.072723866;2.207236528;2.254342079;-0.071174249;87.68091583;56.24882889;99.97960663;412.5599976;404.256012;285.9375305;27739.91602;59.09672546
13.06.2019 16:45:23,087;697.4842529;697.7946167;682.4556274;1.157530069;1.072723866;2.207864285;2.201489925;0.227654606;87.6966095;56.24882889;99.9734726;410.2799988;404.256012;285.1752014;27739.91602;59.09672546
13.06.2019 16:45:38,119;697.4857788;697.7911377;682.4385376;1.157530069;1.072723866;2.207236528;2.192931175;0.501831353;87.67308044;56.24882889;99.98136139;410.7600098;404.0400085;284.3235474;27739.91602;59.19313049
13.06.2019 16:45:53,155;697.4857788;697.7911377;682.4385376;1.157530069;1.072723866;2.207236528;2.235009909;0.218010187;87.67308044;56.24882889;99.97794342;414.480011;404.3099976;285.1230164;27739.91602;59.10525894
13.06.2019 16:46:08,194;697.480896;697.7911377;682.4385376;1.157530069;1.072723866;2.20598197;2.235009909;0.161647126;87.64955139;56.24882889;99.96459961;409.0799866;404.2019958;285.1230164;27739.93359;59.19542313
13.06.2019 16:46:23,233;697.480835;697.7911377;682.4385376;1.157530069;1.072723866;2.205354214;2.204648972;0.133431047;87.64955139;56.28184891;99.95742035;410.0400085;404.3460083;285.1230164;27739.93359;59.10346603
13.06.2019 16:46:38,270;697.4876099;697.7911377;682.4451904;1.157530069;1.072723866;2.204413176;2.218003511;0.117874593;87.62601471;56.24882889;99.98294067;411.3599854;404.5450134;285.0476379;27739.93359;59.10346603
13.06.2019 16:46:53,316;697.4781494;697.7911377;682.4451904;1.157530069;1.072723866;2.204099417;2.279808998;0.117874593;87.61816406;56.24882889;99.96852112;411;404.7430115;285.0476379;27739.93359;59.10509109
13.06.2019 16:47:08,347;697.4781494;697.7911377;682.4451904;1.157530069;1.072723866;2.204413176;2.228732347;0.117874593;87.58679962;56.28184891;99.96916962;407.7600098;404.7250061;285.0476379;27739.94922;59.10509109
13.06.2019 16:47:23,383;697.4786987;697.7911377;682.4451904;1.157530069;1.072723866;2.20315814;2.161156416;0.182595566;87.60248566;56.24882889;99.96102905;411;404.6530151;284.7068176;27739.94922;59.10509109
13.06.2019 16:47:38,429;697.4786987;697.7911377;682.4451904;1.157530069;1.072723866;2.203785419;2.148570061;0.210814402;87.5789566;56.24882889;99.94033051;410.3999939;404.8869934;284.7068176;27739.94922;59.10509109
13.06.2019 16:47:53,469;697.4872437;697.7911377;682.4451904;1.157530069;1.072723866;2.203471899;2.262418747;0.196712315;87.5789566;56.28184891;99.97238159;409.7999878;404.67099;284.7068176;27739.94922;59.10509109
13.06.2019 16:48:08,497;697.4822388;697.7911377;682.4406738;1.157530069;1.077126145;2.201589584;2.21633625;-0.102093875;87.53974152;56.28184891;99.96714783;408.9599915;404.7430115;285.308197;27739.9668;59.10509109
13.06.2019 16:48:23,538;697.4822388;697.7911377;682.4406738;1.157530069;1.077126145;2.201589584;2.250298262;0.277335525;87.55541992;56.24882889;99.97106934;410.1600037;404.5809937;284.242157;27739.9668;59.10509109
13.06.2019 16:48:38,587;697.4822388;697.7911377;682.4406738;1.157530069;1.077126145;2.200961828;2.251952887;0.196000233;87.53974152;56.24882889;99.97039795;412.6799927;404.2380066;284.3912659;27739.9668;59.10000992
13.06.2019 16:48:53,628;697.4787598;697.7911377;682.4406738;1.157530069;1.077126145;2.202216864;2.236670256;0.125739217;87.53974152;56.24882889;99.96753693;410.519989;404.4179993;284.747467;27739.9668;59.10000992
13.06.2019 16:49:08,663;697.4838867;697.7911377;682.4406738;1.157530069;1.077126145;2.202216864;2.220965624;0.125739217;87.53974152;56.24882889;99.96642303;411.8399963;404.5270081;284.747467;27739.98242;59.10000992
13.06.2019 16:49:23,697;697.4838867;697.7911377;682.4406738;1.157530069;1.077126145;2.201589584;2.117607355;0.012366699;87.56327057;56.24882889;99.96350861;410.3999939;405.1570129;284.9866638;27739.98242;59.10000992
13.06.2019 16:49:38,734;697.4838867;697.7911377;682.4406738;1.157530069;1.077126145;2.201589584;2.251217604;0.012366699;87.5475769;56.24882889;99.97393799;411.480011;404.9049988;284.9866638;27739.98242;59.10000992
13.06.2019 16:49:53,777;697.4838867;697.7911377;682.4406738;1.157530069;1.077126145;2.201275587;2.203162909;-0.001799047;87.53189087;56.24882889;100.0139618;410.519989;404.8869934;284.9866638;27739.98242;59.18678665
13.06.2019 16:50:08,816;697.4838867;697.7911377;682.4406738;1.157530069;1.077126145;2.201275587;2.080307484;0.240528658;87.53974152;56.24882889;100.0168533;409.5599976;404.9230042;284.3058472;27740;59.10639572
13.06.2019 16:50:23,851;697.4838867;697.7911377;682.4406738;1.157530069;1.077126145;2.202216864;2.21781826;-0.10197977;87.55541992;56.24882889;99.99248505;409.4400024;404.8869934;285.3874512;27740;59.19670868
13.06.2019 16:50:38,890;697.4838867;697.7911377;682.4406738;1.157530069;1.077126145;2.200648546;2.21411252;0.070259407;87.53974152;56.24882889;99.97073364;411.480011;404.5629883;284.8240051;27740;59.19670868
13.06.2019 16:50:53,927;697.4838867;697.7911377;682.4406738;1.157530069;1.077126145;2.200648546;2.301137447;0.038475864;87.53189087;56.24882889;99.94134521;408.9599915;404.6530151;284.7940369;27740;59.10956192
13.06.2019 16:51:08,970;697.4807129;697.7911377;682.4406738;1.157530069;1.077126145;2.201275587;2.18304944;0.147101149;87.53189087;56.24882889;99.95632172;409.0799866;404.67099;284.5683289;27740.01758;59.10956192
13.06.2019 16:51:24,004;697.4807129;697.7911377;682.4406738;1.157530069;1.077126145;2.200334549;2.168278933;0.104676135;87.51621246;56.21580887;99.95676422;409.2000122;404.9410095;284.5683289;27740.01758;59.10956192
13.06.2019 16:51:39,035;697.4807129;697.791748;682.4406738;1.157530069;1.077126145;2.200961828;2.236116886;0.132963479;87.51621246;56.28184891;99.9754715;410.6400146;405.2650146;284.5683289;27740.01758;59.10956192
13.06.2019 16:51:54,066;697.4807129;697.791748;682.4406738;1.157530069;1.077126145;2.200334549;2.222075939;-0.000289254;87.51621246;56.24882889;99.97393036;409.9200134;405.0310059;284.8630981;27740.01758;59.10956192
13.06.2019 16:52:09,099;697.4779053;697.791748;682.4406738;1.157530069;1.077126145;2.200961828;2.18192935;0.028028242;87.52404785;56.24882889;100.0061188;409.6799927;404.6889954;284.8630981;27740.0332;59.10956192
13.06.2019 16:52:24,136;697.480957;697.791748;682.4456787;1.157530069;1.077126145;2.200334549;2.231687546;0.132304281;87.50836182;56.24882889;99.99752808;409.7999878;404.7430115;284.4907532;27740.0332;59.18929291
13.06.2019 16:52:39,170;697.4863281;697.791748;682.4456787;1.157530069;1.077126145;2.20002079;2.210403681;0.030129308;87.50836182;56.21580887;100.0015411;409.6799927;405.1929932;284.7379456;27740.0332;59.18929291
13.06.2019 16:52:54,199;697.4755249;697.791748;682.4456787;1.157530069;1.077126145;2.20002079;2.203720093;0.030129308;87.5005188;56.24882889;100.0259171;407.2799988;404.9049988;284.7379456;27740.0332;59.18929291
13.06.2019 16:53:09,237;697.4824829;697.791748;682.4456787;1.157530069;1.077126145;2.19970727;2.207991123;0.144889235;87.50836182;56.24882889;99.98922729;408.1199951;405.1749878;284.3760681;27740.05078;59.18929291
13.06.2019 16:53:24,283;697.4824829;697.791748;682.4456787;1.157530069;1.077126145;2.19970727;2.204277515;0.020499818;87.48482513;56.24882889;99.96860504;411.480011;405.1749878;284.7252502;27740.05078;59.18929291
13.06.2019 16:53:39,327;697.4750977;697.791748;682.4456787;1.157530069;1.073953509;2.198765516;2.189391136;0.292914063;87.5005188;56.21580887;100.0107803;408.6000061;405.302002;284.0000916;27740.05078;59.18929291
13.06.2019 16:53:54,368;697.4815063;697.791748;682.4402466;1.157530069;1.073953509;2.199079514;2.155900955;-0.088540755;87.47698975;56.21580887;99.97888947;409.7999878;404.9949951;284.9516907;27740.05078;59.18929291
13.06.2019 16:54:09,402;697.4751587;697.791748;682.4402466;1.157530069;1.073953509;2.19970727;2.264802456;-0.060160637;87.4691391;56.28184891;100.0026245;409.0799866;405.2650146;284.9516907;27740.06641;59.18929291
13.06.2019 16:54:24,436;697.4751587;697.791748;682.4402466;1.157530069;1.073953509;2.20002079;2.22281599;0.141815513;87.47698975;56.21580887;99.98565674;408.7200012;405.2650146;284.4243469;27740.06641;59.18929291
13.06.2019 16:54:39,476;697.4813843;697.791748;682.4402466;1.157530069;1.073953509;2.19970727;2.273958683;0.129887298;87.47698975;56.21580887;99.96243286;408.6000061;405.2290039;284.4181824;27740.06641;59.18929291
13.06.2019 16:54:54,509;697.4813843;697.791748;682.4402466;1.157530069;1.073953509;2.199393034;2.186221361;-0.140960544;87.48482513;56.21580887;99.95738983;408.480011;404.9049988;285.1386108;27740.06641;59.18929291
13.06.2019 16:55:09,547;697.4772949;697.791748;682.4402466;1.157530069;1.073953509;2.198451757;2.221705914;0.261534005;87.4691391;56.21580887;99.93785095;411.2399902;404.7070007;283.889801;27740.08398;59.18929291
13.06.2019 16:55:24,585;697.4793701;697.791748;682.4402466;1.157530069;1.073953509;2.198138475;2.219484806;-0.099312462;87.45346069;56.21580887;99.94873047;410.519989;404.9769897;284.8625183;27740.08398;59.19861984
13.06.2019 16:55:39,617;697.4793701;697.791748;682.4402466;1.157530069;1.073953509;2.197510719;2.220595598;-0.048130482;87.45346069;56.21580887;99.97113037;410.6400146;404.5809937;284.6393127;27740.08398;59.19861984
13.06.2019 16:55:54,653;697.4793701;697.791748;682.4402466;1.157530069;1.073953509;2.197510719;2.267184973;0.253084511;87.43776703;56.18273544;99.96626282;409.6799927;404.7789917;283.7944946;27740.08398;59.19861984
13.06.2019 16:56:09,694;697.4793701;697.791748;682.4402466;1.157530069;1.073953509;2.197824478;2.194607019;-0.027767336;87.43776703;56.24882889;99.95874023;409.0799866;404.8510132;284.6220093;27740.09961;59.19861984
13.06.2019 16:56:24,725;697.4793701;697.791748;682.4402466;1.157530069;1.073953509;2.198138475;2.151202917;0.125066862;87.43776703;56.21580887;99.92332458;408.8399963;404.8869934;284.2330627;27740.09961;59.16930771
13.06.2019 16:56:39,766;697.4793701;697.791748;682.4402466;1.157530069;1.073953509;2.198765516;2.23648572;-0.016616942;87.46129608;56.24882889;99.95869446;408.2399902;404.9949951;284.7100525;27740.09961;59.16930771
13.06.2019 16:56:54,801;697.4767456;697.791748;682.4465942;1.157530069;1.073953509;2.198765516;2.172209978;-0.044620942;87.45346069;56.21580887;99.94841003;408.2399902;404.9949951;284.7100525;27740.09961;59.16930771
13.06.2019 16:57:09,842;697.4786987;697.791748;682.4465942;1.157530069;1.073953509;2.197510719;2.179314613;-0.101374142;87.45346069;56.18273544;99.9557724;410.519989;405.3380127;284.7100525;27740.11719;59.10733414
13.06.2019 16:57:24,877;697.4718628;697.791748;682.4465942;1.157530069;1.073953509;2.197510719;2.212444067;-0.135361388;87.43776703;56.24882889;99.97677612;409.9200134;404.7789917;284.725708;27740.11719;59.18291855
13.06.2019 16:57:39,917;697.479126;697.791748;682.4465942;1.157530069;1.073953509;2.196883202;2.190695524;0.100337073;87.42208099;56.24882889;99.9565506;411.3599854;404.8150024;284.0650635;27740.11719;59.12534714
13.06.2019 16:57:54,943;697.479126;697.791748;682.4377441;1.157530069;1.073953509;2.197510719;2.162656784;-0.105022281;87.43776703;56.24882889;99.95509338;409.2000122;405.1210022;284.7203064;27740.11719;59.19865417
13.06.2019 16:58:09,980;697.479126;697.791748;682.4377441;1.157530069;1.073953509;2.196569443;2.241278887;-0.056042861;87.42208099;56.24882889;99.97274017;410.3999939;405.3559875;284.4636536;27740.13281;59.19076157
13.06.2019 16:58:25,014;697.4729614;697.791748;682.4377441;1.157530069;1.073953509;2.197197199;2.193303585;0.137129247;87.42993164;56.24882889;99.95653534;411.2399902;405.2650146;284.0016785;27740.13281;59.19076157
13.06.2019 16:58:40,045;697.4827881;697.791748;682.4377441;1.157530069;1.073953509;2.196883202;2.201489925;-0.077446856;87.41423798;56.24882889;99.98234558;408.7200012;405.0310059;284.563385;27740.13281;59.12010574
13.06.2019 16:58:55,084;697.4827881;697.791748;682.4470825;1.157530069;1.073953509;2.196256161;2.220225334;-0.105811052;87.39855194;56.24882889;99.99012756;410.7600098;405.0669861;284.563385;27740.13281;59.12010574
13.06.2019 16:59:10,124;697.4827881;697.791748;682.4470825;1.158603549;1.073953509;2.195628405;2.201861858;0.039667957;87.39855194;56.24882889;100.0289841;410.3999939;404.8510132;284.0761719;27740.15039;59.12010574
13.06.2019 16:59:25,155;697.4827881;697.791748;682.442627;1.158603549;1.073953509;2.195941925;2.226329803;-0.249602154;87.38287354;56.24882889;100.0171127;410.519989;404.7969971;284.9263611;27740.15039;59.12010574
13.06.2019 16:59:40,194;697.4889526;697.791748;682.442627;1.158603549;1.073953509;2.195314884;2.235932589;-0.323472828;87.39070892;56.24882889;100.0112228;408;404.5629883;285.0535889;27740.15039;59.12010574
13.06.2019 16:59:55,240;697.4814453;697.791748;682.442627;1.158603549;1.073953509;2.195314884;2.292399168;-0.133522794;87.36717987;56.28184891;99.99945831;409.6799927;405.0849915;284.5215454;27740.15039;59.12010574
13.06.2019 17:00:10,277;697.4760742;697.791748;682.442627;1.158603549;1.073953509;2.195314884;2.239989042;-0.133522794;87.37502289;56.24882889;100.001358;408.6000061;405.0849915;284.5215454;27740.16602;59.10000992
13.06.2019 17:00:25,318;697.4827881;697.7896118;682.442627;1.158603549;1.073953509;2.195000887;2.281453371;-0.086932443;87.35932922;56.24882889;100.0250092;406.9200134;405.1929932;284.3512268;27740.16602;59.10000992
13.06.2019 17:00:40,356;697.487915;697.7896118;682.442627;1.158603549;1.073953509;2.19374609;2.232056856;-0.143783867;87.35932922;56.28184891;100.0121384;409.0799866;405.2470093;284.3512268;27740.16602;59.10000992
13.06.2019 17:00:55,384;697.487915;697.7896118;682.442627;1.158603549;1.073953509;2.193431854;2.217447519;-0.09952347;87.35932922;56.28184891;100.0220871;409.6799927;405.0669861;284.3512268;27740.16602;59.10000992
13.06.2019 17:01:10,417;697.482666;697.7896118;682.442627;1.158603549;1.073953509;2.19374609;2.224480867;-0.085276812;87.33580017;56.24882889;99.97341919;412.6799927;404.6350098;284.3512268;27740.18359;59.02615738
13.06.2019 17:01:25,443;697.482666;697.7896118;682.442627;1.158603549;1.076975584;2.19374609;2.230025768;-0.085276812;87.32012177;56.31492233;99.98213196;410.1600037;404.5270081;284.3512268;27740.18359;59.02615738
13.06.2019 17:01:40,480;697.482666;697.7896118;682.442627;1.158603549;1.076975584;2.193118572;2.259116411;0.147775173;87.33580017;56.28184891;99.95603943;410.2799988;404.5270081;283.6190186;27740.18359;59.02615738
13.06.2019 17:01:55,508;697.482666;697.7896118;682.442627;1.158603549;1.076975584;2.193431854;2.216706753;-0.390052706;87.33580017;56.28184891;99.99552155;410.7600098;404.4370117;285.1647644;27740.18359;59.02615738
13.06.2019 17:02:10,544;697.487793;697.7896118;682.442627;1.158603549;1.076975584;2.193118572;2.158341646;-0.119436622;87.31227112;56.28184891;100.0230255;408.9599915;404.9410095;284.3671875;27740.19922;59.00001144
