Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 17:02:25,578;697.4821167;697.7896118;682.442627;1.158603549;1.076975584;2.193431854;2.319108725;-0.105228111;87.3044281;56.31492233;100.0112305;408;405.302002;284.3671875;27740.19922;59.00001144
13.06.2019 17:02:40,617;697.4821167;697.7896118;682.442627;1.158603549;1.076975584;2.192804813;2.191254616;-0.204113364;87.32796478;56.28184891;100.0229797;407.3999939;406.7250061;284.5644226;27740.19922;59.00001144
13.06.2019 17:02:55,643;697.4874878;697.7896118;682.442627;1.158603549;1.076975584;2.192177057;2.21058917;-0.232613966;87.32012177;56.28184891;100.0389709;406.5599976;406.9410095;284.5644226;27740.19922;59.00001144
13.06.2019 17:03:10,677;697.4820557;697.7896118;682.442627;1.158603549;1.076975584;2.192804813;2.206320524;-0.142063543;87.3044281;56.28184891;100.0405426;406.4400024;406.6889954;284.3907166;27740.2168;59.00001144
13.06.2019 17:03:25,720;697.4820557;697.7896118;682.442627;1.158603549;1.076975584;2.192490816;2.215965748;-0.024418173;87.3044281;56.28184891;100.0312347;406.9200134;406.7070007;284.0215149;27740.2168;59.00001144
13.06.2019 17:03:40,752;697.4871216;697.7896118;682.442627;1.158603549;1.076975584;2.191863775;2.141792297;-0.122331016;87.31227112;56.28184891;100.0498199;408.7200012;406.868988;284.2160034;27740.2168;59.00001144
13.06.2019 17:03:55,788;697.4871216;697.7896118;682.442627;1.158603549;1.076975584;2.190921783;2.213185549;0.037996981;87.28874207;56.28184891;100.0442123;406.4400024;406.598999;283.6478882;27740.2168;59.00001144
13.06.2019 17:04:10,824;697.4830322;697.7896118;682.442627;1.158603549;1.076975584;2.191863775;2.197212696;-0.180482477;87.28874207;56.28184891;100.0574265;409.4400024;406.4909973;284.3787231;27740.23242;59.00001144
13.06.2019 17:04:25,858;697.4830322;697.7896118;682.442627;1.158603549;1.076975584;2.190921783;2.225035667;-0.050268922;87.2730484;56.28184891;100.0325317;404.7600098;405.9500122;283.8948059;27740.23242;59.00001144
13.06.2019 17:04:40,893;697.4816284;697.7896118;682.442627;1.158603549;1.076975584;2.190921783;2.191813707;-0.084380314;87.2730484;56.24882889;100.0301208;408.6000061;405.8959961;283.8948059;27740.23242;59.00001144
13.06.2019 17:04:55,925;697.4816284;697.7896118;682.442627;1.158603549;1.076975584;2.189980745;2.151955128;-0.127092689;87.24951935;56.28184891;100.024826;406.9200134;405.7879944;283.8948059;27740.23242;59.00001144
13.06.2019 17:05:10,949;697.4871216;697.7896118;682.442627;1.158603549;1.076975584;2.189980745;2.223001242;-0.403821409;87.24951935;56.24882889;100.025238;407.519989;405.5899963;284.6682739;27740.25;59.00001144
13.06.2019 17:05:25,987;697.4871216;697.7896118;682.442627;1.158603549;1.076975584;2.190294743;2.20557785;-0.117292248;87.25737;56.24882889;100.0469742;409.4400024;405.9320068;283.9072571;27740.25;59.00001144
13.06.2019 17:05:41,025;697.4802246;697.7896118;682.442627;1.158603549;1.076975584;2.190294743;2.228178024;-0.117292248;87.25737;56.28184891;100.0332108;405.3599854;405.8959961;283.9072571;27740.25;59.00001144
13.06.2019 17:05:56,064;697.4874268;697.7896118;682.442627;1.158603549;1.076975584;2.189980745;2.189950228;-0.242715701;87.23384094;56.28184891;100.0465622;407.7600098;405.7879944;284.2179871;27740.25;59.00001144
13.06.2019 17:06:11,094;697.4874268;697.7896118;682.442627;1.158603549;1.076975584;2.189039469;2.180808783;-0.379373938;87.23384094;56.28184891;100.0568008;409.0799866;405.697998;284.4801941;27740.26758;59.00001144
13.06.2019 17:06:26,126;697.4846802;697.7896118;682.442627;1.158603549;1.076975584;2.189667225;2.078395605;-0.35079217;87.23384094;56.28184891;100.055603;408.480011;405.8240051;284.4801941;27740.26758;59.00001144
13.06.2019 17:06:41,152;697.4846802;697.7896118;682.442627;1.158603549;1.076975584;2.188098431;2.216521502;-0.323157459;87.21815491;56.28184891;100.0519714;407.8800049;405.9140015;284.2034607;27740.26758;59.00001144
13.06.2019 17:06:56,189;697.4846802;697.7896118;682.442627;1.158603549;1.076975584;2.189353704;2.176324606;-0.229066864;87.21031189;56.28184891;100.0511398;408.2399902;405.9140015;284.1001587;27740.26758;59.00001144
13.06.2019 17:07:11,223;697.4846802;697.7896118;682.442627;1.158603549;1.076975584;2.18778491;2.204648972;-0.149035081;87.21031189;56.28184891;100.0414047;408.6000061;405.9140015;283.6773682;27740.2832;58.956604
13.06.2019 17:07:26,255;697.4846802;697.7896118;682.442627;1.158603549;1.076975584;2.188412428;2.146500349;-0.308635056;87.21031189;56.28184891;100.0337906;408.7200012;405.8059998;284.2028198;27740.2832;58.956604
13.06.2019 17:07:41,286;697.4853516;697.7896118;682.442627;1.158603549;1.076975584;2.187470675;2.223371029;-0.148825273;87.21031189;56.28184891;100.031189;407.1600037;405.571991;283.7481079;27740.2832;58.9008255
13.06.2019 17:07:56,326;697.4853516;697.7896118;682.442627;1.158603549;1.076975584;2.188412428;2.155337334;-0.106018394;87.21031189;56.28184891;100.0422287;408.3599854;405.7520142;283.7481079;27740.2832;58.9008255
13.06.2019 17:08:11,370;697.4853516;697.7896118;682.442627;1.158603549;1.076975584;2.188726187;2.224665642;-0.262457937;87.18676758;56.24882889;100.0370483;409.0799866;405.3200073;284.2250977;27740.30078;58.9008255
13.06.2019 17:08:26,400;697.4799194;697.7896118;682.442627;1.158603549;1.076035142;2.188098431;2.20056057;-0.291025788;87.17893219;56.28184891;100.0326691;408.3599854;405.1749878;284.2250977;27740.30078;58.9008255
13.06.2019 17:08:41,445;697.4799194;697.7907104;682.442627;1.158603549;1.076035142;2.187470675;2.194048405;-0.137095258;87.18676758;56.28184891;100.0330353;410.2799988;405.3200073;283.715332;27740.30078;58.94306183
13.06.2019 17:08:56,476;697.4799194;697.7907104;682.442627;1.158603549;1.076035142;2.187470675;2.239435911;-0.060479373;87.19462585;56.24882889;100.0130997;407.519989;405.3200073;283.5013428;27740.30078;58.99956894
13.06.2019 17:09:11,513;697.487915;697.7907104;682.442627;1.158603549;1.076035142;2.18778491;2.158717155;-0.335774481;87.17893219;56.24882889;100.0057068;408.480011;405.1210022;284.3102417;27740.31641;58.99956894
13.06.2019 17:09:26,551;697.487915;697.7907104;682.442627;1.158603549;1.076035142;2.186843872;2.212444067;-0.378649801;87.1710968;56.24882889;99.99927521;409.3200073;405.1029968;284.3102417;27740.31641;58.99956894
13.06.2019 17:09:41,586;697.4806519;697.7907104;682.4366455;1.158603549;1.076035142;2.186216116;2.240910292;-0.14435868;87.1710968;56.24882889;100.0328217;408.8399963;405.0130005;283.5593262;27740.31641;58.99956894
13.06.2019 17:09:56,631;697.4806519;697.7907104;682.4366455;1.158603549;1.076035142;2.186529398;2.27121377;-0.109336339;87.16323853;56.21580887;100.0213089;409.0799866;404.7070007;283.5012512;27740.31641;58.99956894
13.06.2019 17:10:11,671;697.4806519;697.7907104;682.4366455;1.158603549;1.076035142;2.186216116;2.197584629;0.124350257;87.12403107;56.28184891;100.0448608;408.9599915;405.1570129;282.8092041;27740.33398;58.99956894
13.06.2019 17:10:26,697;697.4851685;697.7907104;682.4423218;1.158603549;1.076035142;2.18558836;2.226329803;-0.237646386;87.15540314;56.28184891;100.0165405;408.8399963;405.4100037;283.7398987;27740.33398;58.99956894
13.06.2019 17:10:41,739;697.4851685;697.7907104;682.4423218;1.158603549;1.076035142;2.186216116;2.189018488;-0.223934203;87.13187408;56.28184891;100.0262909;409.4400024;405.4460144;283.7814026;27740.33398;58.99956894
13.06.2019 17:10:56,781;697.4851685;697.7907104;682.4423218;1.158603549;1.076035142;2.186529398;2.237961292;-0.539731503;87.15540314;56.28184891;100.028656;408.8399963;405.3200073;284.7027588;27740.33398;58.99956894
13.06.2019 17:11:11,821;697.4851685;697.7907104;682.4423218;1.158603549;1.076035142;2.186216116;2.19572401;-0.310970247;87.13187408;56.28184891;100.0094528;407.7600098;405.1029968;284.024353;27740.34961;58.99956894
13.06.2019 17:11:26,848;697.4851685;697.7907104;682.4423218;1.158603549;1.076035142;2.184647083;2.220040083;-0.382540226;87.11618042;56.28184891;99.9910202;409.0799866;405.1029968;284.024353;27740.34961;58.99956894
13.06.2019 17:11:41,890;697.4851685;697.7907104;682.4423218;1.158603549;1.076035142;2.184961319;2.222260952;-0.36818561;87.13970947;56.28184891;99.96753693;408.8399963;404.8150024;284.024353;27740.34961;58.99956894
13.06.2019 17:11:56,923;697.4851685;697.7907104;682.4423218;1.158603549;1.076035142;2.184647083;2.26736784;-0.382540226;87.13970947;56.28184891;99.98219299;408.6000061;404.7969971;284.024353;27740.34961;58.99956894
13.06.2019 17:12:11,955;697.4851685;697.7907104;682.4423218;1.158603549;1.076035142;2.185902357;2.141980648;-0.325286895;87.13187408;56.24882889;99.99575806;408.6000061;404.7250061;284.024353;27740.36719;58.99956894
13.06.2019 17:12:26,993;697.4851685;697.7907104;682.4423218;1.158603549;1.076035142;2.184647083;2.191254616;-0.382540226;87.13187408;56.28184891;100.0023117;407.1600037;405.0490112;284.024353;27740.36719;58.99956894
13.06.2019 17:12:42,029;697.4748535;697.7907104;682.4423218;1.158603549;1.076035142;2.184961319;2.234641075;-0.32602796;87.13187408;56.24882889;99.99055481;408.2399902;404.8869934;283.9067383;27740.36719;58.99956894
13.06.2019 17:12:57,063;697.4833984;697.7907104;682.4423218;1.158603549;1.076035142;2.185274839;2.224480867;-0.311737627;87.13187408;56.24882889;99.99047852;411.8399963;404.8150024;283.9067383;27740.36719;58.99956894
13.06.2019 17:13:12,100;697.4833984;697.7886353;682.4423218;1.158603549;1.076035142;2.184647083;2.191999674;-0.340365678;87.11618042;56.24882889;99.99169922;407.2799988;404.67099;283.9067383;27740.38281;58.99956894
13.06.2019 17:13:27,132;697.4833984;697.7886353;682.4423218;1.158603549;1.076035142;2.184961319;2.242752552;-0.186131641;87.13187408;56.28184891;99.98258209;410.3999939;404.7430115;283.516449;27740.38281;58.99956894
13.06.2019 17:13:42,175;697.4833984;697.7886353;682.4423218;1.158603549;1.076035142;2.184647083;2.180995703;-0.803202093;87.11618042;56.28184891;100.0174561;409.6799927;404.7430115;285.1976318;27740.38281;58.99956894
13.06.2019 17:13:57,216;697.4768677;697.7886353;682.4423218;1.158603549;1.076035142;2.184019804;2.133305073;-0.538419425;87.12403107;56.24882889;100.0364685;408.6000061;404.6889954;284.1790466;27740.38281;58.99956894
13.06.2019 17:14:12,248;697.4836426;697.7886353;682.4423218;1.158603549;1.076035142;2.184647083;2.214483023;-0.420297414;87.10049438;56.24882889;100.0198517;406.3200073;404.7070007;283.9296875;27740.40039;58.99956894
13.06.2019 17:14:27,289;697.4836426;697.7886353;682.4423218;1.158603549;1.076035142;2.183706045;2.203534365;-0.251209825;87.10049438;56.24882889;100.0131073;409.0799866;404.868988;283.3388367;27740.40039;58.99956894
13.06.2019 17:14:42,316;697.4859009;697.7886353;682.4423218;1.158603549;1.076035142;2.184333801;2.239804506;-0.256536692;87.08481598;56.21580887;100.0221634;408.2399902;404.9049988;283.4334412;27740.40039;58.99956894
13.06.2019 17:14:57,344;697.4859009;697.7886353;682.4423218;1.158603549;1.076035142;2.183392525;2.205391884;-0.234355643;87.08481598;56.24882889;99.99088287;408.2399902;404.6350098;283.4334412;27740.40039;58.99956894
13.06.2019 17:15:12,389;697.4820557;697.7886353;682.4423218;1.158603549;1.076035142;2.183706045;2.21429801;-0.381420314;87.08481598;56.24882889;100.0094528;409.0799866;404.9949951;283.8833008;27740.41602;58.99956894
13.06.2019 17:15:27,430;697.4820557;697.7886353;682.4423218;1.158603549;1.076035142;2.182764769;2.295313835;-0.424410075;87.08481598;56.21580887;100.0093765;408.9599915;405.2290039;283.8833008;27740.41602;58.99956894
13.06.2019 17:15:42,470;697.4820557;697.7886353;682.4423218;1.158603549;1.076035142;2.182451487;2.201303959;-0.438733727;87.06128693;56.28184891;99.99638367;406.5599976;405.3200073;283.8833008;27740.41602;58.99956894
13.06.2019 17:15:57,504;697.4854736;697.7886353;682.4423218;1.158603549;1.076035142;2.183078527;2.174454689;-0.465111822;87.07696533;56.24882889;100.0353546;409.2000122;404.9590149;284.0366516;27740.41602;58.99956894
13.06.2019 17:16:12,544;697.4854736;697.7886353;682.4393311;1.158603549;1.076035142;2.182764769;2.26736784;-0.479439318;87.06128693;56.24882889;99.99317932;409.6799927;404.8330078;284.0366516;27740.43359;58.99956894
13.06.2019 17:16:27,589;697.4854736;697.7886353;682.4393311;1.158603549;1.076035142;2.182764769;2.24588275;-0.176189885;87.06128693;56.24882889;99.98455811;409.2000122;405.302002;283.1915894;27740.43359;58.99956894
13.06.2019 17:16:42,619;697.4796143;697.7886353;682.4393311;1.158603549;1.076035142;2.182137489;2.232056856;-0.357261062;87.06128693;56.24882889;99.99320221;407.519989;405.0130005;283.6163025;27740.43359;58.99956894
13.06.2019 17:16:57,643;697.4796143;697.7894287;682.4393311;1.158603549;1.076035142;2.182764769;2.24919486;-0.328594059;87.05343628;56.24882889;99.98078156;408.2399902;405.0310059;283.6163025;27740.43359;58.99956894
13.06.2019 17:17:12,677;697.4796143;697.7894287;682.4393311;1.158603549;1.076035142;2.182764769;2.233718157;-0.328594059;87.05343628;56.21580887;99.98698425;408.1199951;405.0310059;283.6163025;27740.44922;58.99956894
13.06.2019 17:17:27,717;697.4796143;697.7894287;682.4393311;1.158603549;1.076035142;2.182137489;2.189764023;-0.600747108;87.05343628;56.21580887;100.001564;408.2399902;405.1390076;284.2946167;27740.44922;58.99956894
13.06.2019 17:17:42,753;697.4796143;697.7894287;682.4393311;1.158603549;1.076035142;2.18182373;2.21874404;-0.382563382;87.04559326;56.24882889;100.0089874;407.6400146;405.302002;283.6468811;27740.44922;58.99956894
13.06.2019 17:17:57,797;697.4796143;697.7894287;682.4393311;1.158603549;1.076035142;2.18182373;2.196096182;-0.72735095;87.05343628;56.24882889;99.98123169;408.2399902;405.1570129;284.6072388;27740.44922;58.99956894
13.06.2019 17:18:12,840;697.4860229;697.7894287;682.4510498;1.158603549;1.076035142;2.18182373;2.250482082;-0.551577568;87.03775787;56.31492233;99.98953247;408.6000061;404.9949951;284.1176453;27740.4668;58.99956894
13.06.2019 17:18:27,885;697.4771118;697.7894287;682.4510498;1.158603549;1.076035142;2.181196213;2.259483576;-0.42787379;87.03775787;56.18273544;100.0172501;407.8800049;405.5539856;283.3856506;27740.4668;58.99956894
13.06.2019 17:18:42,915;697.4804077;697.7894287;682.4346924;1.158603549;1.076035142;2.18182373;2.264802456;-0.399175644;87.03775787;56.28184891;100.0040359;408.6000061;405.5899963;283.3856506;27740.4668;58.99956894
13.06.2019 17:18:57,948;697.4804077;697.7894287;682.4346924;1.158603549;1.076035142;2.180569172;2.19665432;-0.63062346;87.01422882;56.28184891;100.0079193;409.5599976;405.5899963;283.8697205;27740.4668;58.99956894
13.06.2019 17:19:12,982;697.4804077;697.7894287;682.4451294;1.158603549;1.076035142;2.180569172;2.158529282;-0.424377054;86.99068451;56.24882889;99.99700928;409.2000122;405.0669861;283.6886597;27740.48242;58.99956894
13.06.2019 17:19:28,022;697.4804077;697.7894287;682.4451294;1.158603549;1.076035142;2.180569172;2.223926067;-0.424377054;86.99853516;56.24882889;99.98867035;408.2399902;405.2470093;283.6886597;27740.48242;58.99956894
13.06.2019 17:19:43,048;697.4804077;697.7894287;682.4451294;1.158603549;1.076035142;2.180254698;2.19702673;-0.336893976;86.99853516;56.24882889;99.97519684;407.519989;405.1570129;283.4049988;27740.48242;58.99956894
13.06.2019 17:19:58,089;697.4851074;697.7894287;682.4451294;1.158603549;1.076035142;2.179941416;2.188272715;-0.286269307;86.99853516;56.28184891;99.98583984;407.3999939;405.1570129;283.085968;27740.48242;58.99956894
13.06.2019 17:20:13,117;697.4851074;697.7894287;682.4451294;1.158603549;1.076035142;2.178686142;2.179127693;-0.48261556;86.98284149;56.24882889;99.95952606;408.1199951;405.1570129;283.4724426;27740.5;58.99956894
13.06.2019 17:20:28,150;697.4851074;697.7894287;682.4451294;1.158603549;1.076035142;2.178372383;2.179874897;-0.496987462;86.95931244;56.24882889;99.98266602;408.1199951;405.2829895;283.4724426;27740.5;58.99956894
13.06.2019 17:20:43,193;697.4851074;697.7894287;682.4436646;1.158603549;1.076035142;2.178372383;2.228547573;-0.603045583;86.9750061;56.28184891;99.99406433;408.1199951;404.9769897;283.7673645;27740.5;58.99956894
13.06.2019 17:20:58,234;697.4788208;697.7894287;682.4436646;1.158603549;1.076035142;2.178686142;2.224295855;-0.588658273;86.95931244;56.28184891;100.0141678;410.8800049;404.9049988;283.7673645;27740.5;58.99956894
13.06.2019 17:21:13,273;697.4788208;697.7894287;682.4436646;1.158603549;1.076035142;2.177745104;2.211516619;-0.577315629;86.95931244;56.21580887;100.0029449;408.2399902;404.868988;283.6158447;27740.51758;58.99956894
13.06.2019 17:21:28,300;697.4788208;697.7894287;682.4436646;1.158603549;1.076035142;2.178372383;2.203162909;-0.332691312;86.95147705;56.31492233;99.98057556;407.3999939;404.67099;283.015564;27740.51758;58.99956894
13.06.2019 17:21:43,338;697.4844971;697.7894287;682.4436646;1.158603549;1.076035142;2.178372383;2.226514578;-0.615575373;86.95147705;56.24882889;99.97039795;409.5599976;404.868988;283.8022156;27740.51758;58.99956894
13.06.2019 17:21:58,381;697.4844971;697.7894287;682.4436646;1.158603549;1.076035142;2.176803827;2.199073076;-0.579996407;86.927948;56.24882889;99.97758484;410.8800049;404.3460083;283.5032349;27740.51758;58.99956894
13.06.2019 17:22:13,411;697.4816895;697.7894287;682.4436646;1.158603549;1.076035142;2.176490068;2.225405216;-0.594394624;86.927948;56.28184891;99.9757309;406.5599976;404.598999;283.5032349;27740.5332;58.99956894
13.06.2019 17:22:28,443;697.479126;697.7894287;682.4436646;1.158603549;1.076035142;2.176490068;2.261685133;-0.484987527;86.91225433;56.28184891;99.96464539;409.6799927;404.4179993;283.1992188;27740.5332;58.99956894
13.06.2019 17:22:43,476;697.4857178;697.7894287;682.4389038;1.158603549;1.076035142;2.176490068;2.196282148;-0.710855365;86.91225433;56.24882889;99.96382141;408;404.4179993;283.8267822;27740.5332;58.99956894
13.06.2019 17:22:58,507;697.4776001;697.7894287;682.4389038;1.158603549;1.076035142;2.175862789;2.230210066;-0.608547151;86.90440369;56.24882889;99.97606659;408.6000061;404.5450134;283.4625244;27740.5332;58.99956894
13.06.2019 17:23:13,547;697.4847412;697.7894287;682.4389038;1.158603549;1.076035142;2.175235033;2.175950766;-0.637390018;86.8965683;56.24882889;99.97240448;408.6000061;404.7789917;283.4625244;27740.55078;58.99956894
13.06.2019 17:23:28,576;697.4847412;697.7894287;682.4389038;1.158603549;1.076035142;2.175235033;2.21429801;-0.637390018;86.88872528;56.21580887;99.94893646;407.6400146;404.6350098;283.4625244;27740.55078;58.99956894
13.06.2019 17:23:43,614;697.4847412;697.7894287;682.4389038;1.158603549;1.076035142;2.176176071;2.215595007;-0.59416455;86.91225433;56.24882889;99.9645462;409.0799866;404.4909973;283.4625244;27740.55078;58.99956894
13.06.2019 17:23:58,647;697.4833374;697.7894287;682.4389038;1.158603549;1.076035142;2.17554903;2.184915543;-0.62295562;86.90440369;56.28184891;99.93616486;410.6400146;404.2919922;283.4625244;27740.55078;58.99956894
13.06.2019 17:24:13,683;697.4833374;697.7894287;682.4389038;1.158603549;1.076035142;2.174921513;2.218373775;-0.580325425;86.88872528;56.28184891;99.92726135;410.6400146;404.4909973;283.2640991;27740.56641;58.99956894
13.06.2019 17:24:28,707;697.4833374;697.7894287;682.4389038;1.158603549;1.076035142;2.174607754;2.204277515;0.012288808;86.87303925;55.1255188;99.93678284;405.2399902;404.7250061;281.5788269;27740.56641;59.04880524
13.06.2019 17:24:43,749;697.4765015;697.7894287;682.4389038;1.158603549;1.076035142;2.17554903;2.175576925;0.055265035;86.88872528;55.1255188;99.94563293;405;404.7070007;281.5788269;27740.56641;59.00347519
13.06.2019 17:24:58,786;697.4862671;697.7894287;682.4389038;1.158603549;1.076035142;2.176176071;2.175015926;0.083870091;86.8965683;55.1255188;99.97440338;406.3200073;404.3460083;281.5788269;27740.56641;59.00347519
13.06.2019 17:25:13,823;697.4816284;697.7894287;682.4389038;1.158603549;1.076035142;2.176176071;2.154773712;0.083870091;86.88872528;55.1255188;99.96105957;407.0400085;404.5270081;281.5788269;27740.58398;59.00347519
13.06.2019 17:25:28,857;697.4816284;697.7894287;682.4389038;1.158603549;1.076035142;2.175235033;2.128393888;0.040940121;86.88872528;55.15853882;99.9521637;407.8800049;404.5270081;281.5788269;27740.58398;59.00347519
13.06.2019 17:25:43,901;697.4816284;697.7894287;682.4389038;1.158603549;1.076035142;2.174607754;2.250114202;0.026040515;86.86519623;55.1255188;99.95109558;406.0799866;404.9230042;281.5406799;27740.58398;59.00347519
13.06.2019 17:25:58,940;697.4816284;697.7894287;682.4389038;1.158603549;1.076035142;2.174921513;2.187154055;-0.141477749;86.86519623;55.1255188;99.96620941;405.3599854;405.1570129;282.0455933;27740.58398;59.00347519
13.06.2019 17:26:13,978;697.4816284;697.7894287;682.4389038;1.158603549;1.076035142;2.173980474;2.154022455;0.03226985;86.84951019;55.1255188;99.96330261;407.7600098;404.868988;281.4438477;27740.59961;59.00347519
13.06.2019 17:26:29,014;697.4866333;697.7894287;682.4389038;1.158603549;1.076035142;2.173980474;2.182676077;0.171497017;86.82597351;55.1255188;99.94723511;406.0799866;404.7609863;280.9779053;27740.59961;59.00347519
13.06.2019 17:26:44,048;697.4866333;697.7894287;682.4389038;1.158603549;1.076035142;2.17303896;2.088327885;-0.117547996;86.82597351;55.15853882;99.9549942;405.6000061;404.7430115;281.8607178;27740.59961;59.00347519
13.06.2019 17:26:59,082;697.4841919;697.7894287;682.4389038;1.158603549;1.076035142;2.17303896;2.191999674;-0.117547996;86.84166718;55.19161224;99.95514679;406.9200134;404.8330078;281.8607178;27740.59961;59.00347519
13.06.2019 17:27:14,126;697.4841919;697.7894287;682.4389038;1.158603549;1.076035142;2.173666716;2.173145294;0.204362795;86.81812286;55.15853882;99.93166351;404.8800049;404.8510132;280.9274597;27740.61719;59.00001144
13.06.2019 17:27:29,153;697.4841919;697.7894287;682.4389038;1.158603549;1.076035142;2.17303896;2.169027805;-0.165840924;86.84951019;55.15853882;99.96022797;406.6799927;405.3380127;281.994751;27740.61719;59.00001144
13.06.2019 17:27:44,187;697.4815674;697.7894287;682.4389038;1.158603549;1.076035142;2.17303896;2.171461582;-0.1250927;86.83381653;55.15853882;99.97631073;405.8399963;405.2470093;281.8816833;27740.61719;59.00001144
13.06.2019 17:27:59,223;697.4815674;697.7866211;682.4389038;1.158603549;1.076035142;2.172724962;2.138587713;-0.153808385;86.81028748;55.1255188;99.96611023;406.2000122;404.868988;281.8816833;27740.61719;59.00001144
13.06.2019 17:28:14,253;697.4815674;697.7866211;682.4389038;1.160002112;1.076035142;2.172724962;2.176324606;0.099347964;86.81812286;55.1255188;99.92964935;405.1199951;405.1390076;281.2189026;27740.63281;59.00001144
13.06.2019 17:28:29,288;697.4880981;697.7866211;682.4389038;1.160002112;1.076035142;2.171783686;2.174267769;0.056354668;86.79459381;55.05942917;99.93900299;404.8800049;405.1749878;281.2189026;27740.63281;59.00001144
13.06.2019 17:28:44,327;697.4832153;697.7866211;682.4389038;1.160002112;1.076035142;2.171470404;2.178754091;0.244279787;86.79459381;55.15853882;99.95174408;404.1600037;404.9049988;280.7770081;27740.63281;59.00001144
13.06.2019 17:28:59,363;697.4832153;697.7866211;682.4389038;1.160002112;1.076035142;2.172411442;2.155712843;0.225490481;86.80244446;55.15853882;99.94994354;404.2799988;405.0849915;280.8291321;27740.63281;59.00001144
13.06.2019 17:29:14,390;697.4832153;697.7866211;682.4389038;1.160002112;1.076035142;2.171783686;2.152330875;0.217799962;86.79459381;55.15853882;99.94073486;405.7200012;404.9410095;280.7710266;27740.65039;59.00001144
13.06.2019 17:29:29,428;697.4880371;697.7866211;682.4389038;1.160002112;1.076035142;2.171470404;2.158904552;-0.238064989;86.76322937;55.15853882;99.9525528;405.7200012;404.9410095;281.9957581;27740.65039;59.00001144
13.06.2019 17:29:44,472;697.4844971;697.7866211;682.4389038;1.160002112;1.076035142;2.171156645;2.175763607;0.080942973;86.77106476;55.15853882;99.94496155;405.3599854;404.7789917;281.071167;27740.65039;59.00001144
13.06.2019 17:29:59,500;697.4918213;697.7888184;682.4389038;1.160002112;1.076035142;2.170529127;2.145558834;0.088562101;86.77106476;55.19161224;99.94438171;406.2000122;404.9590149;280.97052;27740.66602;59.00001144
13.06.2019 17:30:14,543;697.4811401;697.7888184;682.4389038;1.160002112;1.076035142;2.170215368;2.148193598;-0.224426523;86.77106476;55.15853882;99.9460144;406.4400024;404.7250061;281.8382874;27740.66602;58.97935486
13.06.2019 17:30:29,584;697.4849243;697.7888184;682.4389038;1.160002112;1.076035142;2.171470404;2.199073076;0.151925415;86.77106476;55.19161224;99.94445801;405.7200012;404.9769897;280.914032;27740.66602;58.97935486
13.06.2019 17:30:44,625;697.4849243;697.7888184;682.4389038;1.160002112;1.076035142;2.171470404;2.217447519;-0.115038522;86.77106476;55.15853882;99.93830872;407.1600037;404.8510132;281.654541;27740.66602;58.97935486
13.06.2019 17:30:59,653;697.4849243;697.7888184;682.4306641;1.160002112;1.076035142;2.171156645;2.144805908;-0.129408434;86.76322937;55.15853882;99.93499756;404.519989;404.9410095;281.654541;27740.68359;58.90057373
13.06.2019 17:31:14,693;697.4849243;697.7888184;682.4306641;1.160002112;1.076035142;2.171470404;2.164531708;-0.079035029;86.76322937;55.15853882;99.97180939;403.7999878;404.6889954;281.554657;27740.68359;58.90057373
13.06.2019 17:31:29,735;697.4906616;697.7888184;682.442688;1.160002112;1.076035142;2.170529127;2.189764023;0.079967521;86.77106476;55.15853882;99.97528839;405.7200012;404.9049988;280.9943237;27740.68359;58.90057373
13.06.2019 17:31:44,778;697.4906616;697.7888184;682.442688;1.160002112;1.076035142;2.171156645;2.18304944;-0.073207885;86.77106476;55.15853882;99.98802948;404.2799988;405.0310059;281.3791809;27740.68359;58.90057373
13.06.2019 17:31:59,822;697.4830322;697.7888184;682.442688;1.160002112;1.076035142;2.171156645;2.21633625;-0.030127618;86.75538635;55.1255188;99.99156189;404.1600037;404.9590149;281.3791809;27740.69922;58.90057373
13.06.2019 17:32:14,855;697.4830322;697.7888184;682.442688;1.160002112;1.076035142;2.170215368;2.284557104;-0.073207885;86.77891541;55.1255188;99.99162292;402.9599915;404.8150024;281.3791809;27740.69922;58.90057373
13.06.2019 17:32:29,896;697.4830322;697.7888184;682.4324341;1.160002112;1.076035142;2.171470404;2.149698734;-0.428263098;86.77891541;55.15853882;99.9998703;407.519989;404.8510132;282.3634033;27740.69922;58.90057373
13.06.2019 17:32:44,934;697.4893188;697.7888184;682.4324341;1.160002112;1.076035142;2.171470404;2.192931175;0.008569435;86.76322937;55.1255188;100.0067978;405.8399963;404.9769897;281.311676;27740.69922;58.90057373
13.06.2019 17:32:59,965;697.4893188;697.7888184;682.4324341;1.160002112;1.076035142;2.171783686;2.12877202;0.022917237;86.78675842;55.15853882;100.0049133;405.480011;404.9769897;281.311676;27740.7168;58.90057373
13.06.2019 17:33:14,990;697.4830933;697.7888184;682.4373779;1.160002112;1.076035142;2.171783686;2.163969278;0.022917237;86.80244446;55.15853882;100.0171661;404.1600037;404.7430115;281.311676;27740.7168;58.90057373
13.06.2019 17:33:30,032;697.487915;697.7888184;682.4373779;1.160002112;1.076035142;2.171156645;2.180248737;0.028087778;86.77891541;55.15853882;100.0334167;405.8399963;404.598999;281.2177429;27740.7168;58.90057373
13.06.2019 17:33:45,072;697.4926147;697.7888184;682.4373779;1.160002112;1.076035142;2.172411442;2.193862438;-0.155625686;86.80244446;55.15853882;100.0306396;408;404.6350098;282.032135;27740.7168;58.90057373
13.06.2019 17:34:00,104;697.4926147;697.7888184;682.4373779;1.160002112;1.076035142;2.172724962;2.202233553;-0.163100928;86.80244446;55.15853882;99.9828949;406.0799866;404.6350098;282.1326294;27740.73242;58.90057373
13.06.2019 17:34:15,136;697.4855957;697.7897339;682.4373779;1.160002112;1.076035142;2.173352718;2.223001242;0.246097505;86.81028748;55.15853882;99.95174408;404.0400085;404.8510132;281.0360107;27740.73242;58.90057373
13.06.2019 17:34:30,172;697.4818115;697.7897339;682.4373779;1.160002112;1.076035142;2.173352718;2.200932264;0.081958562;86.81028748;55.15853882;99.98098755;406.3200073;404.8510132;281.4919434;27740.73242;58.90057373
13.06.2019 17:34:45,216;697.4904785;697.7897339;682.4373779;1.160002112;1.076035142;2.173352718;2.206134796;-0.172581241;86.83381653;55.15853882;99.98690033;404.6400146;404.9949951;282.1589661;27740.73242;58.88709641
13.06.2019 17:35:00,253;697.4904785;697.7897339;682.4373779;1.160002112;1.076035142;2.172724962;2.223556042;0.10318663;86.84166718;55.15853882;99.99838257;405.480011;404.7430115;281.3533325;27740.75;58.88709641
13.06.2019 17:35:15,289;697.4904785;697.7897339;682.4373779;1.160002112;1.076035142;2.17303896;2.190882206;-0.036413737;86.81812286;55.15853882;99.98154449;405.2399902;404.5270081;281.7808228;27740.75;58.86094284
13.06.2019 17:35:30,326;697.4927979;697.7897339;682.4373779;1.160002112;1.080768108;2.17303896;2.147064924;0.212599263;86.82597351;55.15853882;100.0001297;404.7600098;404.4370117;281.2085876;27740.75;58.86094284
13.06.2019 17:35:45,354;697.4865112;697.7897339;682.4373779;1.160002112;1.080768108;2.173352718;2.212814569;0.118051812;86.83381653;55.15853882;100.0088501;404.7600098;404.4179993;281.3916626;27740.75;58.89999008
13.06.2019 17:36:00,401;697.4865112;697.7897339;682.4373779;1.160002112;1.080768108;2.174607754;2.118175507;0.175308973;86.85734558;55.15853882;99.99747467;405.480011;404.5629883;281.3916626;27740.76758;58.89999008
13.06.2019 17:36:15,437;697.4865112;697.7897339;682.4373779;1.160002112;1.080768108;2.174921513;2.130283356;0.162911862;86.87303925;55.15853882;99.9921875;404.1600037;404.7250061;281.4658813;27740.76758;58.89999008
13.06.2019 17:36:30,482;697.4904785;697.7931519;682.4373779;1.160002112;1.080768108;2.17554903;2.174454689;0.191520795;86.87303925;55.1255188;99.97841644;405.8399963;404.7250061;281.4658813;27740.76758;58.89999008
13.06.2019 17:36:45,514;697.494812;697.7931519;682.4373779;1.160002112;1.080768108;2.176176071;2.190509558;-0.084193267;86.90440369;55.1255188;99.97956848;405.1199951;404.5629883;282.3120422;27740.76758;58.89999008
13.06.2019 17:37:00,550;697.4880371;697.7931519;682.4373779;1.160002112;1.080768108;2.176490068;2.235009909;0.115819126;86.90440369;55.1255188;99.96733093;405;404.6889954;281.7956543;27740.7832;58.89999008
13.06.2019 17:37:15,582;697.4838257;697.7931519;682.4373779;1.160002112;1.080768108;2.176490068;2.105463743;0.188105732;86.91225433;55.15853882;99.95864868;405.1199951;404.67099;281.420105;27740.7832;58.89999008
13.06.2019 17:37:30,622;697.4887085;697.7931519;682.4373779;1.160002112;1.080768108;2.176490068;2.234271765;0.188105732;86.95147705;55.15853882;99.96878052;405;404.7250061;281.420105;27740.7832;58.85374451
13.06.2019 17:37:45,647;697.4887085;697.7931519;682.4373779;1.160002112;1.080768108;2.178372383;2.106603384;0.230976716;86.9436264;55.15853882;99.99808502;404.6400146;404.8510132;281.420105;27740.7832;58.85374451
13.06.2019 17:38:00,689;697.4887085;697.7931519;682.4373779;1.160002112;1.080768108;2.17931366;2.177633047;0.316565186;86.9750061;55.15853882;99.99343872;407.0400085;404.6889954;281.420105;27740.80078;58.85374451
13.06.2019 17:38:15,736;697.4922485;697.7931519;682.4373779;1.160002112;1.080768108;2.179627419;2.21355629;0.325144768;86.99068451;55.15853882;99.97358704;405.8399963;404.7070007;281.5765991;27740.80078;58.80024338
13.06.2019 17:38:30,773;697.4866333;697.7931519;682.4373779;1.160002112;1.077185869;2.180254698;2.145935297;0.310896993;86.99068451;55.15853882;99.96386719;405.480011;404.5629883;281.5765991;27740.80078;58.84082794
13.06.2019 17:38:45,800;697.4926758;697.7931519;682.4373779;1.160002112;1.077185869;2.179941416;2.197398663;0.33938846;87.01422882;55.15853882;99.97299957;407.0400085;404.4729919;281.5765991;27740.80078;58.84082794
13.06.2019 17:39:00,838;697.4926758;697.7931519;682.4373779;1.160002112;1.077185869;2.180882454;2.130094528;0.167548165;87.04559326;55.15853882;100.0075607;406.4400024;404.7430115;282.1745605;27740.81641;58.80065155
13.06.2019 17:39:15,874;697.4926758;697.7931519;682.4373779;1.160002112;1.077185869;2.182451487;2.207063198;0.075667068;87.04559326;55.15853882;99.99378204;405.480011;404.67099;282.5896912;27740.81641;58.80065155
13.06.2019 17:39:30,906;697.4926758;697.7931519;682.4373779;1.160002112;1.077185869;2.183392525;2.185475111;0.307761639;87.08481598;55.15853882;99.98008728;406.2000122;404.598999;282.1014099;27740.81641;58.80065155
13.06.2019 17:39:45,945;697.484436;697.7931519;682.4373779;1.160002112;1.077185869;2.184333801;2.156276464;0.350448161;87.10834503;55.15853882;99.99057007;407.8800049;404.3640137;282.1014099;27740.81641;58.80065155
13.06.2019 17:40:00,984;697.4922485;697.7965698;682.4373779;1.160002112;1.077185869;2.184647083;2.19311738;0.697551727;87.11618042;55.19161224;99.9995575;406.0799866;404.67099;281.1720276;27740.83398;58.80065155
13.06.2019 17:40:16,021;697.4922485;697.7965698;682.4373779;1.160002112;1.077185869;2.184961319;2.200932264;0.617402017;87.13970947;55.15853882;100.0236206;405.8399963;404.67099;281.4354248;27740.83398;58.80065155
13.06.2019 17:40:31,055;697.484375;697.7965698;682.4373779;1.160002112;1.077185869;2.184961319;2.21058917;0.216740429;87.13970947;55.15853882;100.0214081;406.9200134;404.5809937;282.5540161;27740.83398;58.88042831
13.06.2019 17:40:46,095;697.4915771;697.7965698;682.4373779;1.160002112;1.077185869;2.184961319;2.175202847;0.652358055;87.13187408;55.19161224;99.97833252;403.9200134;404.598999;281.3378296;27740.83398;58.88042831
13.06.2019 17:41:01,129;697.4974976;697.7965698;682.4373779;1.160002112;1.077185869;2.185274839;2.188645601;0.629145384;87.13187408;55.15853882;99.97854614;405.8399963;404.5270081;281.4421387;27740.84961;58.88042831
13.06.2019 17:41:16,165;697.4951782;697.7965698;682.4373779;1.160002112;1.077185869;2.185902357;2.174641848;0.301404834;87.14756012;55.15853882;99.97692871;407.2799988;404.3999939;282.436676;27740.84961;58.88042831
13.06.2019 17:41:31,199;697.4840088;697.7965698;682.4373779;1.160002112;1.077185869;2.185902357;2.17389369;0.374212533;87.13187408;55.15853882;99.97161102;404.2799988;404.3999939;282.2333374;27740.84961;58.88042831
13.06.2019 17:41:46,234;697.4940796;697.7965698;682.4470215;1.160002112;1.077185869;2.185902357;2.148193598;0.666333079;87.13187408;55.15853882;99.99765778;404.1600037;404.5629883;281.41745;27740.84961;58.8999939
13.06.2019 17:42:01,266;697.4940796;697.7965698;682.4470215;1.160002112;1.077185869;2.185902357;2.154773712;0.466278374;87.13187408;55.15853882;100.0291443;405.480011;404.7609863;281.9761963;27740.86719;58.8999939
13.06.2019 17:42:16,296;697.4940796;697.7965698;682.4431152;1.160002112;1.077185869;2.185274839;2.220040083;0.531035006;87.14756012;55.15853882;100.0050812;405.480011;404.4909973;281.716095;27740.86719;58.8999939
13.06.2019 17:42:31,333;697.4979248;697.7965698;682.4431152;1.160002112;1.077185869;2.185274839;2.131416798;0.239359766;87.13187408;55.15853882;99.95772552;405.9599915;404.6350098;282.5305176;27740.86719;58.8999939
13.06.2019 17:42:46,364;697.4979248;697.7965698;682.4431152;1.160002112;1.077185869;2.185274839;2.219299555;0.635760665;87.13187408;55.15853882;99.97227478;405.8399963;404.3999939;281.4236755;27740.86719;58.8999939
13.06.2019 17:43:01,402;697.4979248;697.7994995;682.4431152;1.160002112;1.077185869;2.185274839;2.171274424;0.649934113;87.12403107;55.15853882;99.96111298;407.2799988;404.5809937;281.4236755;27740.88281;58.8999939
13.06.2019 17:43:16,434;697.4910278;697.7994995;682.4359741;1.160002112;1.077185869;2.185274839;2.215224504;0.402526259;87.14756012;55.19161224;99.95741272;406.6799927;404.1300049;282.0749512;27740.88281;58.8999939
13.06.2019 17:43:31,467;697.4922485;697.7994995;682.4359741;1.160002112;1.077185869;2.184961319;2.163781881;0.584891677;87.14756012;55.1255188;99.95814514;405.3599854;404.5450134;281.5262146;27740.88281;58.8999939
13.06.2019 17:43:46,501;697.4922485;697.7994995;682.4359741;1.160002112;1.077185869;2.185274839;2.197398663;0.459125847;87.13187408;55.15853882;99.95746613;407.1600037;404.2019958;281.9169006;27740.88281;58.8999939
13.06.2019 17:44:01,536;697.4959106;697.7994995;682.4359741;1.160002112;1.077185869;2.185274839;2.225035667;0.459125847;87.13187408;55.15853882;99.98794556;406.5599976;404.5270081;281.9169006;27740.90039;58.8999939
13.06.2019 17:44:16,571;697.5008545;697.7994995;682.4359741;1.160002112;1.077185869;2.185274839;2.188272715;0.543413281;87.15540314;55.15853882;99.96649933;405.8399963;404.2019958;281.9169006;27740.90039;58.8999939
13.06.2019 17:44:31,614;697.4953003;697.7994995;682.4359741;1.160002112;1.077185869;2.185902357;2.223001242;0.874886572;87.12403107;55.15853882;99.97016907;406.2000122;404.2019958;281.0695496;27740.90039;58.8999939
13.06.2019 17:44:46,649;697.4953003;697.7994995;682.4412231;1.160002112;1.077185869;2.185902357;2.250666142;0.567777038;87.13970947;55.15853882;99.96813202;404.6400146;404.2380066;281.9280701;27740.90039;58.8999939
13.06.2019 17:45:01,684;697.5033569;697.7994995;682.4412231;1.160002112;1.077185869;2.185274839;2.194420815;0.539419293;87.13970947;55.15853882;99.95816803;406.2000122;404.2739868;281.9280701;27740.91602;58.8999939
13.06.2019 17:45:16,725;697.4979858;697.8041382;682.4412231;1.160002112;1.077185869;2.185902357;2.197398663;0.197974131;87.12403107;55.19161224;99.97050476;407.3999939;404.2739868;282.8424683;27740.91602;58.8999939
13.06.2019 17:45:31,760;697.4979858;697.8041382;682.4412231;1.160002112;1.077185869;2.185274839;2.171274424;0.539925635;87.13187408;55.19161224;99.98788452;404.8800049;404.2739868;281.8309021;27740.91602;58.8999939
13.06.2019 17:45:46,787;697.5031128;697.8041382;682.4412231;1.160002112;1.077185869;2.185274839;2.184542418;0.539925635;87.13187408;55.15853882;99.99242401;406.4400024;404.3819885;281.8309021;27740.91602;58.8999939
13.06.2019 17:46:01,826;697.5031128;697.8041382;682.4349976;1.160002112;1.077185869;2.185274839;2.223001242;0.582475781;87.13187408;55.19161224;99.98770905;405.7200012;404.2200012;281.8309021;27740.93359;58.8999939
13.06.2019 17:46:16,850;697.5002441;697.8041382;682.4349976;1.160002112;1.082243562;2.184961319;2.249378681;0.525762677;87.14756012;55.22463226;100.0142975;406.6799927;404.5090027;281.8309021;27740.93359;58.8999939
13.06.2019 17:46:31,894;697.5002441;697.8041382;682.4349976;1.160002112;1.082243562;2.185274839;2.163031816;0.539925635;87.13187408;55.22463226;100.000679;407.519989;404.4909973;281.8309021;27740.93359;58.8999939
13.06.2019 17:46:46,930;697.5002441;697.8041382;682.4349976;1.160002112;1.082243562;2.185274839;2.171274424;0.539925635;87.13187408;55.19161224;99.9919281;406.3200073;404.3999939;281.8309021;27740.93359;58.8999939
13.06.2019 17:47:01,970;697.4978027;697.8041382;682.4349976;1.160002112;1.082243562;2.185274839;2.202605247;0.539925635;87.14756012;55.15853882;100.0052872;407.1600037;404.4909973;281.8309021;27740.94922;58.8999939
13.06.2019 17:47:17,003;697.4978027;697.8041382;682.4349976;1.160002112;1.082243562;2.185902357;2.225590467;0.589017153;87.14756012;55.15853882;99.9991684;406.3200073;404.6889954;281.7730103;27740.94922;58.8999939
13.06.2019 17:47:32,039;697.5061035;697.8041382;682.4459839;1.160002112;1.082243562;2.184961319;2.16696763;0.546495974;87.15540314;55.19161224;100.0032349;405.6000061;404.9049988;281.7730103;27740.94922;58.8999939
13.06.2019 17:47:47,079;697.5061035;697.8041382;682.4353638;1.160002112;1.082243562;2.185902357;2.131794453;0.589017153;87.13187408;55.19161224;100.0062256;406.2000122;404.9769897;281.7730103;27740.94922;58.8999939
13.06.2019 17:48:02,124;697.5043945;697.8041382;682.4353638;1.161223054;1.082243562;2.185274839;2.16059351;0.111582562;87.13187408;55.15853882;100.0106277;408.1199951;404.6170044;283.0274963;27740.9668;58.8999939
13.06.2019 17:48:17,155;697.5109253;697.8041382;682.4353638;1.161223054;1.082243562;2.186216116;2.153834343;0.519590676;87.13970947;55.22463226;99.99994659;405.3599854;404.6170044;282.3041382;27740.9668;58.8999939
13.06.2019 17:48:32,195;697.5025024;697.8041382;682.4353638;1.161223054;1.082243562;2.187157154;2.205949068;0.562097609;87.1710968;55.19161224;99.96717834;407.2799988;404.7609863;282.3041382;27740.9668;58.8999939
13.06.2019 17:48:47,235;697.5025024;697.8081055;682.4431152;1.161223054;1.081142902;2.187157154;2.207991123;0.776739657;87.19462585;55.1255188;99.9932785;406.9200134;404.6170044;281.7033691;27740.9668;58.8999939
13.06.2019 17:49:02,270;697.5029297;697.8081055;682.4431152;1.161223054;1.081142902;2.189039469;2.169215202;0.38641274;87.21815491;55.19161224;100.0195618;408.9599915;404.3099976;282.6114807;27740.98242;58.8999939
13.06.2019 17:49:17,319;697.5029297;697.8081055;682.4431152;1.161223054;1.081142902;2.189980745;2.195351601;0.757506549;87.24951935;55.15853882;100.0026016;407.1600037;404.256012;281.7710876;27740.98242;58.8999939
13.06.2019 17:49:32,354;697.5065918;697.8081055;682.4431152;1.161223054;1.081142902;2.190608501;2.200374603;0.803602219;87.25737;55.19161224;99.98710632;406.2000122;404.4549866;281.7210693;27740.98242;58.8999939
13.06.2019 17:49:47,391;697.5140991;697.8081055;682.4411621;1.161223054;1.081142902;2.19154954;2.167342424;0.560219288;87.3044281;55.15853882;99.99601746;409.3200073;404.1480103;282.6005554;27740.98242;58.8999939
13.06.2019 17:50:02,427;697.5140991;697.8081055;682.4411621;1.161223054;1.081142902;2.193431854;2.234456301;0.71008563;87.32012177;55.15853882;99.96334839;407.3999939;404.3640137;282.6005554;27741;58.8999939
13.06.2019 17:50:17,451;697.510437;697.8081055;682.4411621;1.161223054;1.081142902;2.19374609;2.21355629;0.920158207;87.34365082;55.09244537;99.96183777;405.9599915;404.5090027;282.0506897;27741;58.8999939
13.06.2019 17:50:32,491;697.507019;697.8081055;682.4411621;1.161223054;1.081142902;2.195000887;2.19665432;0.514071226;87.39070892;56.14971542;99.95413971;408.7200012;404.3819885;283.348877;27741;58.8999939
13.06.2019 17:50:47,526;697.507019;697.8081055;682.4411621;1.161223054;1.081142902;2.196883202;2.194607019;0.299519181;87.41423798;56.14971542;99.95748901;409.0799866;404.4909973;284.1896667;27741;58.8999939
13.06.2019 17:51:02,555;697.5045166;697.8081055;682.4411621;1.161223054;1.081142902;2.198138475;2.16696763;0.49291724;87.44561005;56.14971542;100.0039368;406.2000122;404.4909973;283.8049622;27741.01758;58.8999939
13.06.2019 17:51:17,590;697.5045166;697.8081055;682.4411621;1.161223054;1.081142902;2.198451757;2.21985507;0.293468624;87.47698975;56.14971542;100.0099564;409.3200073;404.6530151;284.405365;27741.01758;58.8999939
13.06.2019 17:51:32,622;697.5118408;697.8118896;682.4411621;1.161223054;1.081142902;2.199393034;2.259483576;0.225388244;87.50836182;56.14971542;99.99951172;408.7200012;404.7250061;284.6854248;27741.01758;58.8999939
13.06.2019 17:51:47,655;697.5118408;697.8118896;682.4411621;1.161223054;1.081142902;2.200648546;2.211516619;0.329139173;87.51621246;56.11669922;99.9744339;410.0400085;404.4909973;284.5525513;27741.01758;58.8999939
13.06.2019 17:52:02,688;697.5081177;697.8118896;682.4411621;1.161223054;1.081142902;2.202530861;2.226329803;0.548801064;87.56327057;56.11669922;100.0072098;413.0400085;404.3819885;284.1721497;27741.0332;58.8999939
13.06.2019 17:52:17,721;697.5081177;697.8118896;682.4411621;1.161223054;1.081142902;2.203785419;2.228917122;0.329577118;87.61816406;56.11669922;100.0092239;407.519989;404.2200012;284.9484253;27741.0332;58.8999939
13.06.2019 17:52:32,753;697.5081177;697.8118896;682.4411621;1.161223054;1.075551391;2.205354214;2.272495031;0.497961611;87.62601471;56.11669922;99.9824295;411.8399963;403.6619873;284.6721191;27741.0332;58.8999939
13.06.2019 17:52:47,783;697.5158691;697.8118896;682.4411621;1.161223054;1.075551391;2.206609488;2.222260952;0.554193318;87.66523743;56.11669922;99.99213409;413.2799988;404.0220032;284.6721191;27741.0332;58.8999939
13.06.2019 17:53:02,819;697.5158691;697.8118896;682.4411621;1.161223054;1.075551391;2.208177805;2.229286671;0.62433809;87.68876648;56.11669922;99.98773193;410.7600098;403.8779907;284.6721191;27741.05078;58.8999939
13.06.2019 17:53:17,854;697.5158691;697.8118896;682.4411621;1.161223054;1.075551391;2.209746599;2.285834789;0.514898002;87.72797394;56.14971542;99.96808624;409.9200134;404.0759888;285.1793518;27741.05078;58.97161865
13.06.2019 17:53:32,892;697.5158691;697.8118896;682.4411621;1.161223054;1.075551391;2.210687876;2.191254616;0.641226172;87.75935364;56.14971542;99.98175049;412.5599976;404.2200012;284.9016113;27741.05078;58.99999619
13.06.2019 17:53:47,929;697.5133057;697.8164063;682.4411621;1.161223054;1.075551391;2.21225667;2.276701927;0.725192189;87.82210541;56.18273544;100.0112762;411.2399902;404.2919922;284.9016113;27741.05078;58.99999619
13.06.2019 17:54:02,968;697.5076904;697.8164063;682.4411621;1.161223054;1.075551391;2.213825226;2.19311738;1.043406487;87.82994843;56.18273544;100.0184174;410.6400146;404.0220032;284.1985168;27741.06641;58.99999619
13.06.2019 17:54:18,004;697.5076904;697.8164063;682.4411621;1.161223054;1.075551391;2.215080261;2.246434927;0.954692364;87.88485718;56.14971542;99.98946381;411.6000061;403.9679871;284.6075439;27741.06641;58.99999619
13.06.2019 17:54:33,044;697.5120239;697.8164063;682.4411621;1.161223054;1.075551391;2.216021299;2.246987104;0.963254035;87.88485718;56.11669922;99.96742249;414;404.0939941;284.7016602;27741.06641;58.99999619
13.06.2019 17:54:48,070;697.5151978;697.8164063;682.4411621;1.161223054;1.075551391;2.216962576;2.152894735;1.162379861;87.93191528;56.11669922;99.9892807;411;404.0939941;284.2555237;27741.06641;58.99999619
13.06.2019 17:55:03,105;697.5151978;697.8164063;682.4411621;1.161223054;1.08273077;2.218845367;2.207248926;1.033526421;87.95544434;56.14971542;100.0134735;411.2399902;404.2380066;284.8574829;27741.08398;58.99999619
13.06.2019 17:55:18,146;697.5202026;697.8164063;682.4411621;1.161223054;1.08273077;2.219786644;2.196282148;0.756600678;88.01819611;56.14971542;99.97470093;409.5599976;403.8779907;285.7617493;27741.08398;58.99999619
13.06.2019 17:55:33,187;697.5126343;697.8164063;682.4411621;1.161223054;1.08273077;2.222296476;2.164531708;1.157775402;88.05741119;56.14971542;100.0241852;411.2399902;404.0039978;284.9381409;27741.08398;58.99999619
13.06.2019 17:55:48,225;697.5126343;697.8164063;682.4411621;1.161223054;1.08273077;2.22449255;2.194979429;0.693536878;88.08878326;57.10787582;100.01651;413.6400146;404.0939941;286.5341797;27741.08398;58.99999619
13.06.2019 17:56:03,269;697.5126343;697.8164063;682.4411621;1.161223054;1.08273077;2.226061344;2.229656219;0.517006159;88.15153503;57.10787582;100.024353;415.2000122;403.9320068;287.2343445;27741.09961;58.99999619
13.06.2019 17:56:18,295;697.5167236;697.8164063;682.4411621;1.161223054;1.08273077;2.2276299;2.182489395;0.586577654;88.19859314;57.14089584;100.0017471;412.5599976;403.5350037;287.2343445;27741.09961;58.99999619
13.06.2019 17:56:33,337;697.5167236;697.8164063;682.4411621;1.161223054;1.08273077;2.230453491;2.271945953;0.921249866;88.24565125;57.10787582;99.98779297;413.7600098;403.8779907;286.6759033;27741.09961;58.99999619
13.06.2019 17:56:48,376;697.5167236;697.8164063;682.4474487;1.161223054;1.078522801;2.232336044;2.260951281;0.889053106;88.30056;57.0748024;100.0031281;414.1199951;403.6619873;286.9650879;27741.09961;58.99999619
13.06.2019 17:57:03,418;697.5167236;697.8164063;682.4474487;1.161223054;1.078522801;2.233591318;2.250666142;0.944377422;88.33978271;57.0748024;99.99768066;414.6000061;403.8240051;286.9650879;27741.11719;58.99999619
13.06.2019 17:57:18,452;697.5133057;697.8215332;682.4474487;1.161223054;1.078522801;2.236414671;2.266452074;0.861061096;88.38684082;57.0748024;100.0188904;415.7999878;403.6799927;287.5583496;27741.11719;58.99999619
13.06.2019 17:57:33,499;697.5133057;697.8215332;682.4474487;1.161223054;1.078522801;2.23766923;2.221520901;1.295217752;88.44959259;57.0748024;100.0016937;414;403.6799927;286.4743042;27741.11719;58.99999619
13.06.2019 17:57:48,530;697.5133057;697.8215332;682.4474487;1.161223054;1.078522801;2.240807056;2.23759222;1.392137289;88.4966507;57.0748024;99.96977234;415.2000122;403.6799927;286.5898743;27741.11719;59.09560394
13.06.2019 17:58:03,568;697.5215454;697.8215332;682.4474487;1.161223054;1.078522801;2.241748333;2.147441149;1.068675518;88.5437088;57.0748024;100.0102081;416.0400085;403.7520142;287.6346741;27741.13281;59.03726959
