Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 18:54:12,171;697.4363403;697.7885132;682.4744263;1.14647913;1.061569333;2.414671898;2.40226531;3.512473345;93.82239532;62.49317551;99.93912506;430.6799927;406.67099;299.6706238;27742.06641;61.49999619
13.06.2019 18:54:27,209;697.4332886;697.7885132;682.4744263;1.14647913;1.061569333;2.41396594;2.440753698;3.484467983;93.79103088;62.49317551;99.9419632;432.480011;406.6350098;299.6706238;27742.06641;61.49999619
13.06.2019 18:54:42,241;697.43927;697.7885132;682.4744263;1.14647913;1.061569333;2.412554264;2.407604218;3.675760984;93.75965118;62.49317551;99.95015717;431.6400146;406.6350098;298.8860474;27742.06641;61.49999619
13.06.2019 18:54:57,280;697.4334717;697.7885132;682.4744263;1.14647913;1.061569333;2.412083626;2.405113459;3.434686899;93.72044373;62.46015549;99.94481659;431.2799988;406.5270081;299.5942078;27742.06641;61.49999619
13.06.2019 18:55:12,314;697.4334717;697.7885132;682.4744263;1.14647913;1.061569333;2.411142349;2.37369132;3.397286177;93.70475006;62.49317551;99.95983124;428.519989;406.7789917;299.5942078;27742.08398;61.49999619
13.06.2019 18:55:27,356;697.4312744;697.7885132;682.4744263;1.14647913;1.061569333;2.409965754;2.370465994;3.518189192;93.65769196;62.46015549;99.90207672;428.8800049;406.7969971;299.1392517;27742.08398;61.49999619
13.06.2019 18:55:42,391;697.4312744;697.7885132;682.4744263;1.14647913;1.061569333;2.408789396;2.427662373;3.342308044;93.6341629;62.49317551;99.92014313;430.4400024;406.9230042;299.4761658;27742.08398;61.49999619
13.06.2019 18:55:57,426;697.4312744;697.7871704;682.4744263;1.14647913;1.061569333;2.408554077;2.391926289;3.074062109;93.61063385;62.49317551;99.91034698;431.7600098;406.8330078;300.1550903;27742.08398;61.49999619
13.06.2019 18:56:12,464;697.4263916;697.7871704;682.4744263;1.14647913;1.061569333;2.40784812;2.397276878;3.324496031;93.58708954;62.49317551;99.91052246;429.2399902;406.7969971;299.3053894;27742.09961;61.49999619
13.06.2019 18:56:27,494;697.4341431;697.7871704;682.4744263;1.14647913;1.061569333;2.407377481;2.463668346;3.380036831;93.57141113;62.46015549;99.89582062;428.6400146;406.8150024;299.0788574;27742.09961;61.49999619
13.06.2019 18:56:42,524;697.4341431;697.7871704;682.4744263;1.14647913;1.061569333;2.406436443;2.431735039;3.342538595;93.5557251;62.46015549;99.87265778;430.6799927;406.6889954;299.0788574;27742.09961;61.49999619
13.06.2019 18:56:57,554;697.4265137;697.7871704;682.4744263;1.14647913;1.061569333;2.405259609;2.433681488;3.295584202;93.51650238;62.46015549;99.88479614;427.5599976;406.6889954;299.0788574;27742.09961;61.49999619
13.06.2019 18:57:12,586;697.428894;697.7871704;682.4744263;1.14647913;1.061569333;2.405494928;2.421813011;3.330799818;93.50865936;62.49317551;99.87772369;427.9200134;406.7969971;299.0002136;27742.11719;61.49999619
13.06.2019 18:57:27,631;697.428894;697.7871704;682.4744263;1.14647913;1.061569333;2.40455389;2.424118042;3.293234348;93.50080872;62.49317551;99.88814545;430.6799927;406.7969971;299.0002136;27742.11719;61.49999619
13.06.2019 18:57:42,665;697.428894;697.7871704;682.4744263;1.14647913;1.059500098;2.403612375;2.430672884;3.378657818;93.46160126;62.49317551;99.88488007;429;406.5270081;298.6257019;27742.11719;61.49999619
13.06.2019 18:57:57,698;697.4353638;697.7871704;682.4744263;1.14647913;1.059500098;2.402906656;2.423408985;3.016810656;93.44591522;62.49317551;99.90361023;427.2000122;406.5270081;299.6412659;27742.11719;61.45075226
13.06.2019 18:58:12,736;697.4319458;697.7871704;682.4744263;1.14647913;1.059500098;2.402436256;2.429964542;3.229214191;93.39885712;62.49317551;99.90653992;428.6400146;406.6170044;298.9375916;27742.13281;61.47834396
13.06.2019 18:58:27,769;697.4273071;697.7842407;682.4744263;1.14647913;1.059500098;2.401259661;2.405647278;3.363568068;93.36746979;62.49317551;99.92014313;429.9599915;406.4729919;298.3858337;27742.13281;61.47834396
13.06.2019 18:58:42,796;697.4273071;697.7842407;682.4744263;1.14647913;1.059500098;2.400553942;2.348729134;3.33535552;93.35179901;62.49317551;99.9335556;428.519989;406.7250061;298.3858337;27742.13281;61.47834396
13.06.2019 18:58:57,827;697.4273071;697.7842407;682.4744263;1.14647913;1.059500098;2.399377108;2.361136675;3.288294554;93.32041168;62.49317551;99.97351837;428.6400146;406.7250061;298.3858337;27742.13281;61.47834396
13.06.2019 18:59:12,860;697.4273071;697.7842407;682.4744263;1.14647913;1.059500098;2.398200512;2.418619633;3.166442394;93.29688263;62.49317551;99.97537231;430.6799927;406.6350098;298.641571;27742.15039;61.42507172
13.06.2019 18:59:27,904;697.4273071;697.7842407;682.4744263;1.14647913;1.059500098;2.397259712;2.414003134;2.855456829;93.24982452;62.49317551;99.9648819;428.0400085;406.9410095;299.3824768;27742.15039;61.47649384
13.06.2019 18:59:42,936;697.4295654;697.7842407;682.4744263;1.14647913;1.059500098;2.396317959;2.418797255;3.244723797;93.19491577;62.49317551;99.95082855;427.5599976;407.2120056;298.0861816;27742.15039;61.47649384
13.06.2019 18:59:57,973;697.425293;697.7842407;682.4744263;1.14647913;1.059500098;2.394671202;2.384604931;3.038446665;93.1635437;61.23773575;99.96421051;427.3200073;406.6350098;298.5115051;27742.15039;61.47649384
13.06.2019 19:00:13,011;697.425293;697.7842407;682.4744263;1.14647913;1.059500098;2.393964767;2.391926289;3.454590559;93.14001465;61.23773575;99.95965576;426.2399902;407.0679932;297.1636353;27742.16602;61.47649384
13.06.2019 19:00:28,050;697.4302368;697.7842407;682.4744263;1.14647913;1.059500098;2.393023968;2.382817507;3.808974266;93.1164856;61.1716423;99.93842316;423.8399963;406.9590149;295.9751892;27742.16602;61.44636536
13.06.2019 19:00:43,087;697.4188232;697.7842407;682.4744263;1.14647913;1.059500098;2.39231801;2.416667223;3.528638363;93.07727051;61.20466232;99.97089386;423.480011;407.1400146;296.7393494;27742.16602;61.44636536
13.06.2019 19:00:58,120;697.4303589;697.7842407;682.4744263;1.14647913;1.059500098;2.391612291;2.402977228;3.461711168;93.05374146;61.23773575;100.0081253;426.8399963;406.9949951;296.8564758;27742.16602;61.44636536
13.06.2019 19:01:13,150;697.4242554;697.7806396;682.4744263;1.14647913;1.059500098;2.390906096;2.376198053;3.433420181;93.03804779;61.23773575;100.0759888;425.8800049;407.1940002;296.8564758;27742.18359;61.44636536
13.06.2019 19:01:28,186;697.4352417;697.7806396;682.4744263;1.14647913;1.059500098;2.389494419;2.362214088;3.608747482;93.00667572;61.23773575;100.0682678;423.1199951;407.6080017;296.2399292;27742.18359;61.41197968
13.06.2019 19:01:43,223;697.4278564;697.7806396;682.4678955;1.14647913;1.059500098;2.389023781;2.417377234;3.728132963;92.95961761;61.27075577;100.0811081;424.2000122;407.8240051;295.7360229;27742.18359;61.41197968
13.06.2019 19:01:58,267;697.4278564;697.7806396;682.4678955;1.14647913;1.059500098;2.387141228;2.419152021;3.652756691;92.90470886;61.27075577;100.0684052;424.0799866;407.7520142;295.7360229;27742.18359;61.41197968
13.06.2019 19:02:13,299;697.4278564;697.7806396;682.4678955;1.14647913;1.059500098;2.385729551;2.340620041;3.371069193;92.86548615;61.27075577;100.0885391;424.6799927;407.9330139;296.4163818;27742.19922;61.40000916
13.06.2019 19:02:28,332;697.432251;697.7806396;682.4678955;1.14647913;1.059500098;2.384552717;2.418087244;3.357842922;92.82627106;61.27075577;100.0819931;423.9599915;407.5360107;296.313324;27742.19922;61.40000916
13.06.2019 19:02:43,370;697.4248047;697.7806396;682.4678955;1.14647913;1.064860344;2.383141041;2.483677149;3.301018715;92.77921295;61.27075577;100.0852814;425.2799988;407.8240051;296.313324;27742.19922;61.40000916
13.06.2019 19:02:58,414;697.4309082;697.7806396;682.4678955;1.14647913;1.064860344;2.382199764;2.381565809;3.319919348;92.73214722;61.27075577;100.102478;423.1199951;407.8240051;296.313324;27742.19922;61.40000916
13.06.2019 19:03:13,442;697.4309082;697.7806396;682.475647;1.14647913;1.064860344;2.381258488;2.398168087;3.281985283;92.70078278;61.27075577;100.0804825;426.2399902;407.6619873;296.313324;27742.2168;61.40000916
13.06.2019 19:03:28,481;697.4309082;697.7806396;682.475647;1.14647913;1.064860344;2.379140854;2.398524284;3.444521904;92.65370941;61.27075577;100.0813446;425.0400085;407.7520142;295.5654297;27742.2168;61.40000916
13.06.2019 19:03:43,514;697.4309082;697.7806396;682.4683228;1.14647913;1.064860344;2.377964497;2.377093077;3.175944328;92.59881592;61.27075577;100.0717773;425.8800049;407.5;296.2321167;27742.2168;61.35104752
13.06.2019 19:03:58,544;697.4279175;697.7806396;682.4683228;1.14647913;1.064860344;2.37749362;2.372078657;3.156875849;92.57528687;61.27075577;100.0643921;425.1600037;407.1400146;296.2321167;27742.2168;61.25179672
13.06.2019 19:04:13,577;697.4279175;697.7792358;682.4683228;1.14647913;1.064860344;2.376317024;2.379598618;3.109287739;92.55175018;61.27075577;100.0239182;423.2399902;407.428009;296.2321167;27742.23242;61.25179672
13.06.2019 19:04:28,620;697.4279175;697.7792358;682.4683228;1.14647913;1.064860344;2.375611067;2.399949789;3.185734034;92.50469208;61.27075577;100.0328598;424.9200134;407.2120056;295.8242798;27742.23242;61.25179672
13.06.2019 19:04:43,664;697.4279175;697.7792358;682.4683228;1.14647913;1.064860344;2.37419939;2.435804367;2.922781944;92.4811554;61.23773575;100.0056763;423.1199951;407.3559875;296.4434814;27742.23242;61.20624542
13.06.2019 19:04:58,705;697.4279175;697.7792358;682.4683228;1.14647913;1.064860344;2.373728752;2.347108364;3.106491089;92.45762634;61.27075577;99.9890976;424.9200134;407.3559875;295.8334351;27742.23242;61.20624542
13.06.2019 19:05:13,739;697.4237671;697.7792358;682.4683228;1.14647913;1.064860344;2.372316837;2.426953793;3.068327665;92.43408966;61.3368454;99.97021484;423.9599915;407.0499878;295.8334351;27742.25;61.20624542
13.06.2019 19:05:28,772;697.4309692;697.7792358;682.4683228;1.14647913;1.064860344;2.371846676;2.421281099;3.03016305;92.41056061;61.23773575;99.98216248;425.519989;406.8869934;295.8334351;27742.25;61.20624542
13.06.2019 19:05:43,805;697.4249268;697.7792358;682.4683228;1.14647913;1.062777042;2.370669842;2.318927526;2.982366562;92.35566711;61.27075577;99.96965027;425.1600037;407.0130005;295.8334351;27742.25;61.20624542
13.06.2019 19:05:58,844;697.4309082;697.7792358;682.4683228;1.14647913;1.062777042;2.369022608;2.395850658;2.864793301;92.32428741;61.23773575;99.99510193;423.3599854;407.0130005;296.0716553;27742.25;61.20624542
13.06.2019 19:06:13,879;697.4225464;697.7792358;682.4683228;1.14647913;1.062777042;2.369258165;2.283279419;3.095856667;92.30860901;61.27075577;100.0050583;424.5599976;407.1040039;295.3204041;27742.26758;61.20000839
13.06.2019 19:06:28,915;697.4328003;697.7792358;682.4683228;1.14647913;1.062777042;2.36855197;2.315302372;3.067193031;92.26938629;61.23773575;99.97690582;423.8399963;407.3380127;295.3204041;27742.26758;61.20000839
13.06.2019 19:06:43,940;697.4328003;697.7792358;682.4683228;1.14647913;1.062777042;2.367140055;2.445874453;2.750586748;92.23800659;61.27075577;99.97841644;423.3599854;407.302002;296.0979309;27742.26758;61.20000839
13.06.2019 19:06:58,981;697.4328003;697.7792358;682.4683228;1.14647913;1.062777042;2.366434336;2.396742105;2.904117346;92.20663452;61.27075577;99.97693634;425.7600098;407.1940002;295.5512085;27742.26758;61.20000839
13.06.2019 19:07:14,019;697.4271851;697.7763062;682.4683228;1.14647913;1.062777042;2.365493059;2.398168087;3.02651;92.16741943;61.27075577;99.99939728;425.2799988;407.0679932;295.0693359;27742.2832;61.20000839
13.06.2019 19:07:29,043;697.4324341;697.7763062;682.4683228;1.14647913;1.062777042;2.364081383;2.398346186;2.887793779;92.15172577;61.27075577;100.0084686;424.0799866;407.2120056;295.3126831;27742.2832;61.20000839
13.06.2019 19:07:44,085;697.4312134;697.7763062;682.4683228;1.14647913;1.062777042;2.363374949;2.31693387;2.765647411;92.10466766;61.23773575;100.0007019;424.3200073;407.1940002;295.5922241;27742.2832;61.20000839
13.06.2019 19:07:59,121;697.4312134;697.7763062;682.4683228;1.14647913;1.062777042;2.362905025;2.406003237;2.781159163;92.088974;61.23773575;99.97808075;424.2000122;407.1940002;295.4883118;27742.2832;61.20000839
13.06.2019 19:08:14,155;697.4231567;697.7763062;682.4683228;1.14647913;1.062777042;2.361492872;2.334122896;2.767621279;92.05760956;61.23773575;100.0025253;423.6000061;407.3919983;295.3561096;27742.30078;61.20000839
13.06.2019 19:08:29,185;697.4285278;697.7763062;682.4683228;1.14647913;1.062777042;2.360551596;2.355386496;2.889975786;92.04191589;61.27075577;99.98872375;423.7200012;407.3380127;294.8749084;27742.30078;61.11174011
13.06.2019 19:08:44,221;697.4285278;697.7763062;682.4683228;1.14647913;1.062777042;2.360080957;2.336289406;2.611849785;92.01838684;61.27075577;100.0222092;422.8800049;407.3380127;295.762207;27742.30078;61.11174011
13.06.2019 19:08:59,264;697.4285278;697.7763062;682.4683228;1.14647913;1.062777042;2.359845638;2.35520649;2.684112072;91.99485779;61.23773575;100.0203476;426.3599854;407.1220093;295.4883728;27742.30078;61.11174011
13.06.2019 19:09:14,297;697.4285278;697.7763062;682.4683228;1.14647913;1.062777042;2.359139919;2.390677214;2.664830208;91.97132874;61.23773575;100.0242615;424.0799866;407.5;295.4883728;27742.31641;61.14839554
13.06.2019 19:09:29,336;697.4213257;697.7763062;682.4683228;1.14647913;1.062777042;2.357963085;2.395315886;2.616616488;91.94779968;61.23773575;100.024353;424.4400024;407.5;295.4883728;27742.31641;61.10160828
13.06.2019 19:09:44,378;697.4299316;697.7763062;682.4683228;1.14647913;1.062777042;2.357728004;2.376914263;2.606977701;91.91641998;61.27075577;99.99854279;425.3999939;407.6260071;295.4883728;27742.31641;61.10160828
13.06.2019 19:09:59,418;697.4260254;697.7763062;682.4683228;1.14647913;1.062777042;2.356551409;2.352688789;2.55870676;91.89289093;61.27075577;99.99404144;423.7200012;407.769989;295.4883728;27742.33398;61.10160828
13.06.2019 19:10:14,444;697.4260254;697.7763062;682.4683228;1.14647913;1.062777042;2.35608077;2.289300442;2.825426817;91.87721252;61.27075577;99.990448;424.5599976;407.6440125;294.6339111;27742.33398;61.10160828
13.06.2019 19:10:29,483;697.4282837;697.7763062;682.4683228;1.14647913;1.062777042;2.355374813;2.400662422;2.561752319;91.85368347;61.23773575;100.0137024;424.2000122;407.7160034;295.2590027;27742.33398;61.10160828
13.06.2019 19:10:44,528;697.4282837;697.7763062;682.4633789;1.14647913;1.062777042;2.354904175;2.344766378;2.635213137;91.83013916;61.3368454;100.0122986;423.3599854;407.5360107;294.9820251;27742.33398;61.10160828
13.06.2019 19:10:59,566;697.4282837;697.7763062;682.4633789;1.14647913;1.062777042;2.353963137;2.406892538;2.444802761;91.78308105;61.27075577;100.0207367;421.2000122;407.6260071;295.4348755;27742.34961;61.10160828
13.06.2019 19:11:14,598;697.4282837;697.7763062;682.4633789;1.14647913;1.062777042;2.353022099;2.39798975;2.516773462;91.76740265;61.27075577;100.0288391;421.3200073;407.6080017;295.1046753;27742.34961;61.10160828
13.06.2019 19:11:29,635;697.4248657;697.7763062;682.4633789;1.14647913;1.062777042;2.351609707;2.370107412;2.458659649;91.72817993;61.23773575;100.0390549;422.0400085;407.8959961;295.1046753;27742.34961;61.10160828
13.06.2019 19:11:44,675;697.4248657;697.7763062;682.4633789;1.14647913;1.062777042;2.350668907;2.344946623;2.439719677;91.68896484;61.27075577;100.0018768;421.5599976;408.131012;295.0456238;27742.34961;61.10160828
13.06.2019 19:11:59,724;697.4281006;697.7763062;682.4633789;1.14647913;1.062777042;2.34996295;2.349269152;2.290128946;91.67327118;61.27075577;99.99242401;421.9200134;407.571991;295.4045105;27742.36719;61.10160828
13.06.2019 19:12:14,763;697.4281006;697.7763062;682.4683838;1.14647913;1.062777042;2.349021435;2.396563768;2.153110266;91.64974213;61.23773575;99.96020508;422.8800049;407.5;295.6967468;27742.36719;61.10160828
13.06.2019 19:12:29,808;697.4237671;697.7763062;682.4683838;1.14647913;1.062777042;2.348080397;2.33520627;2.269999981;91.61837769;61.27075577;99.97034454;424.4400024;407.6619873;295.2329712;27742.36719;61.00521469
13.06.2019 19:12:44,841;697.4313354;697.7763062;682.4683838;1.14647913;1.062777042;2.347845078;2.411871195;2.250556469;91.60268402;61.30377197;99.97904205;422.1600037;407.7340088;295.2329712;27742.36719;61.00442505
13.06.2019 19:12:59,883;697.4313354;697.7763062;682.4683838;1.14647913;1.062777042;2.347374678;2.279261112;2.240836859;91.5634613;61.27075577;99.98860168;422.3999939;407.4460144;295.2329712;27742.38281;61.09528351
13.06.2019 19:13:14,924;697.4216309;697.7763062;682.4683838;1.14647913;1.062777042;2.34666872;2.330870628;2.399186134;91.53993225;61.23773575;99.99687195;423.8399963;407.6619873;294.6751099;27742.38281;61.09528351
13.06.2019 19:13:29,948;697.4293823;697.7763062;682.4683838;1.14647913;1.062777042;2.345257044;2.371899605;2.340856791;91.5164032;61.27075577;99.95288086;424.5599976;407.7520142;294.6751099;27742.38281;61.07123184
13.06.2019 19:13:44,992;697.4237671;697.7763062;682.4683838;1.14647913;1.062777042;2.344551086;2.327435732;2.166712284;91.48503876;61.27075577;99.95737457;422.519989;407.7340088;295.105896;27742.38281;61.0145874
13.06.2019 19:14:00,026;697.4299316;697.7763062;682.4683838;1.14647913;1.062777042;2.34408021;2.390677214;2.264845133;91.46934509;61.27075577;99.99237061;423.1199951;407.3919983;294.7563782;27742.40039;61.09738922
13.06.2019 19:14:15,062;697.4299316;697.7731323;682.4609985;1.14647913;1.062777042;2.343609571;2.284374714;2.245358229;91.45365143;61.27075577;100.0214386;422.2799988;407.5539856;294.7563782;27742.40039;61.00628281
13.06.2019 19:14:30,090;697.4237061;697.7731323;682.4609985;1.14647913;1.062777042;2.342903614;2.401196718;2.13089633;91.41443634;61.27075577;99.985672;420.3599854;407.5539856;295.0094604;27742.40039;61.00628281
13.06.2019 19:14:45,129;697.4237061;697.7731323;682.4609985;1.14647913;1.062777042;2.341727257;2.330328465;2.357206345;91.39090729;61.27075577;99.97008514;420.9599915;407.697998;294.192749;27742.40039;61.00628281
13.06.2019 19:15:00,164;697.428894;697.7731323;682.4651489;1.14647913;1.062777042;2.341491938;2.324178934;2.347463608;91.37522888;61.27075577;99.99417114;421.3200073;407.6080017;294.192749;27742.41602;61.00628281
13.06.2019 19:15:15,199;697.428894;697.7731323;682.4651489;1.14647913;1.062777042;2.339844704;2.437926054;1.99623251;91.34384918;61.23773575;99.98760986;424.0799866;407.4100037;295.032135;27742.41602;61.00628281
13.06.2019 19:15:30,245;697.428894;697.7731323;682.4651489;1.14647913;1.062777042;2.340080023;2.402087212;2.081205368;91.32815552;61.23773575;99.98521423;421.7999878;407.428009;294.8091125;27742.41602;61.00628281
13.06.2019 19:15:45,285;697.4237061;697.7731323;682.4651489;1.14647913;1.062777042;2.339138746;2.383174896;2.527141094;91.31247711;61.27075577;99.97351837;422.8800049;407.4460144;293.3707275;27742.41602;61.00628281
13.06.2019 19:16:00,317;697.427002;697.7731323;682.4651489;1.14647913;1.062777042;2.337962151;2.368673086;2.143768787;91.28894806;61.23773575;100.0010452;421.7999878;407.5539856;294.3626709;27742.43359;61.00001144
13.06.2019 19:16:15,349;697.427002;697.7731323;682.4651489;1.14647913;1.062777042;2.33772707;2.383174896;1.956098676;91.25756836;61.27075577;99.98757935;421.6799927;407.697998;294.8898926;27742.43359;61.00001144
13.06.2019 19:16:30,379;697.4248657;697.7731323;682.4651489;1.14647913;1.062777042;2.337256193;2.341701984;2.055106878;91.25756836;61.27075577;99.97150421;421.4400024;407.571991;294.5964661;27742.43359;61.00001144
13.06.2019 19:16:45,416;697.4220581;697.7731323;682.4651489;1.14647913;1.062777042;2.337021112;2.356105804;2.17358923;91.21834564;61.20466232;99.96446991;422.2799988;407.4100037;294.1584167;27742.43359;61.00001144
13.06.2019 19:17:00,459;697.4220581;697.7731323;682.4651489;1.14647913;1.062777042;2.335609436;2.374944925;2.114886761;91.19481659;61.23773575;99.96155548;420.1199951;407.571991;294.1584167;27742.44922;61.00001144
13.06.2019 19:17:15,492;697.4220581;697.7754517;682.4651489;1.14647913;1.062777042;2.335138559;2.318383932;2.095310211;91.17128754;61.23773575;99.98349762;419.7600098;407.5360107;294.1584167;27742.44922;61.00001144
13.06.2019 19:17:30,527;697.4273071;697.7754517;682.4651489;1.14647913;1.062777042;2.334432602;2.381029367;2.065896034;91.16345215;61.23773575;99.97646332;422.519989;407.5899963;294.1584167;27742.44922;61.00001144
13.06.2019 19:17:45,568;697.4214478;697.7754517;682.4651489;1.14647913;1.062777042;2.334197521;2.316752672;2.119469404;91.12422943;61.20466232;99.9741745;420;407.2479858;293.9709167;27742.44922;61.00001144
13.06.2019 19:18:00,599;697.4214478;697.7754517;682.4651489;1.14647913;1.062777042;2.333256006;2.359520197;1.927173018;91.10070038;61.23773575;99.96699524;422.519989;407.4100037;294.4237671;27742.4668;61.00001144
13.06.2019 19:18:15,638;697.4268188;697.7754517;682.4651489;1.14647913;1.062777042;2.332550049;2.368673086;2.002560854;91.10070038;61.27075577;99.97799683;420;407.697998;294.113678;27742.4668;61.00001144
13.06.2019 19:18:30,688;697.4268188;697.7754517;682.4651489;1.14647913;1.062777042;2.331609249;2.323817015;1.963314056;91.07717133;61.27075577;99.97823334;420.480011;407.5539856;294.113678;27742.4668;61.00001144
13.06.2019 19:18:45,723;697.4222412;697.7754517;682.4651489;1.14647913;1.062777042;2.331609249;2.384604931;1.943392277;91.06147766;61.27075577;100.007103;421.2000122;407.8779907;294.1725464;27742.4668;61.00001144
13.06.2019 19:19:00,769;697.4222412;697.7754517;682.4651489;1.14647913;1.062777042;2.331373692;2.342963934;1.989168048;91.03794861;61.27075577;100.0060959;421.2000122;407.7879944;294.0081787;27742.48242;61.00001144
13.06.2019 19:19:15,798;697.4222412;697.7754517;682.4651489;1.147225261;1.062777042;2.330667734;2.375481844;2.012911558;91.02226257;61.27075577;99.99621582;421.4400024;407.9140015;293.8509521;27742.48242;60.90684509
13.06.2019 19:19:30,827;697.4276733;697.7754517;682.4651489;1.147225261;1.062777042;2.329962015;2.314577103;1.983436942;90.9908905;61.20466232;100.0157852;420.2399902;407.7879944;293.8509521;27742.48242;60.90684509
13.06.2019 19:19:45,867;697.4212646;697.7754517;682.4651489;1.147225261;1.062777042;2.329255819;2.332677603;1.69060111;90.97519684;61.27075577;100.0317307;421.7999878;407.9689941;294.62854;27742.48242;60.90684509
13.06.2019 19:20:00,895;697.4251099;697.7754517;682.4651489;1.147225261;1.062777042;2.329020739;2.302774191;1.874036193;90.9438324;61.23773575;100.0257111;421.4400024;408.1130066;294.0578918;27742.5;60.90684509
13.06.2019 19:20:15,939;697.4251099;697.7754517;682.4651489;1.147225261;1.062777042;2.327609062;2.296042204;1.949775577;90.92030334;61.23773575;100.0030899;421.4400024;408.1130066;293.6599731;27742.5;60.90684509
13.06.2019 19:20:30,981;697.4262695;697.7731323;682.4651489;1.147225261;1.062777042;2.326667547;2.379419327;1.687976241;90.9124527;61.27075577;100.0516739;420.6000061;407.9330139;294.3160706;27742.5;60.90000916
13.06.2019 19:20:46,026;697.4195557;697.7731323;682.4651489;1.147225261;1.062777042;2.325726509;2.305136919;1.987784743;90.88108063;61.27075577;100.0327377;420.1199951;408.0409851;293.3155823;27742.5;60.90000916
13.06.2019 19:21:01,057;697.4242554;697.7731323;682.4651489;1.147225261;1.062777042;2.325020552;2.351969004;1.958241105;90.85755157;61.30377197;100.0440903;420.480011;408.1669922;293.3155823;27742.51758;60.90000916
13.06.2019 19:21:16,082;697.4242554;697.7731323;682.4651489;1.147225261;1.062777042;2.324314356;2.299318314;1.664460182;90.80264282;61.27075577;100.008049;421.3200073;408.1130066;294.0941467;27742.51758;60.90000916
13.06.2019 19:21:31,120;697.4292603;697.7731323;682.4651489;1.147225261;1.062777042;2.323137999;2.372616291;1.615036845;90.77911377;61.23773575;100.01297;422.3999939;408.1130066;294.0941467;27742.51758;60.90000916
13.06.2019 19:21:46,147;697.4292603;697.7731323;682.4651489;1.147225261;1.062777042;2.32243228;2.387820721;1.859266758;90.75558472;61.23773575;100.0270691;421.6799927;408.0589905;293.2875671;27742.51758;60.90000916
13.06.2019 19:22:01,183;697.4229736;697.7731323;682.4651489;1.147225261;1.062777042;2.321255684;2.403689623;1.660609245;90.73205566;61.30377197;100.0271912;419.3999939;408.3469849;293.7268677;27742.5332;60.90000916
13.06.2019 19:22:16,216;697.4229736;697.7731323;682.4651489;1.147225261;1.062777042;2.320549965;2.38531971;1.554111123;90.70067596;61.23773575;100.0045853;420.7200012;408.1489868;293.9528809;27742.5332;60.90000916
13.06.2019 19:22:31,254;697.4229736;697.7731323;682.4651489;1.147225261;1.062777042;2.320314169;2.326531172;1.408671141;90.66930389;61.27075577;99.98656464;420.6000061;408.1849976;294.3514709;27742.5332;60.90000916
13.06.2019 19:22:46,290;697.4229736;697.7731323;682.4651489;1.147225261;1.062777042;2.319608212;2.321463346;1.771174908;90.64577484;60.08135223;99.97091675;417.6000061;408.3649902;293.1977844;27742.5332;60.90000916
13.06.2019 19:23:01,324;697.4298706;697.7731323;682.4651489;1.147225261;1.062777042;2.319137812;2.346568346;2.236704111;90.64577484;60.08135223;99.98406219;417;408.2749939;291.7706604;27742.55078;60.90000916
13.06.2019 19:23:16,356;697.4298706;697.7731323;682.4651489;1.147225261;1.062777042;2.318902493;2.340259314;2.226836205;90.63008118;60.11437225;99.99822235;418.4400024;408.3469849;291.7706604;27742.55078;60.90000916
13.06.2019 19:23:31,394;697.4268188;697.7731323;682.4651489;1.147225261;1.062777042;2.318431854;2.338274717;2.265785933;90.61439514;60.11437225;99.97818756;419.0400085;408.0409851;291.5982361;27742.55078;60.90000916
13.06.2019 19:23:46,439;697.4268188;697.7731323;682.4651489;1.147225261;1.062777042;2.317490578;2.27414155;2.124212265;90.58302307;60.11437225;100.0192719;420.2399902;407.9140015;291.8984375;27742.55078;60.90000916
13.06.2019 19:24:01,477;697.4268188;697.7731323;682.4563599;1.147225261;1.062777042;2.317255497;2.31366992;2.114366055;90.55949402;60.08135223;99.98261261;417.3599854;408.1849976;291.8984375;27742.56641;60.90000916
13.06.2019 19:24:16,512;697.4268188;697.7731323;682.4563599;1.147225261;1.062777042;2.316549778;2.279991865;2.084755659;90.52811432;60.11437225;99.95387268;415.6799927;407.7879944;291.8984375;27742.56641;60.90000916
13.06.2019 19:24:31,540;697.4209595;697.7731323;682.4563599;1.147225261;1.062777042;2.314902306;2.33231616;2.180032253;90.49674225;60.11437225;99.94037628;418.3200073;407.7879944;291.4156189;27742.56641;60.90000916
13.06.2019 19:24:46,574;697.428833;697.7731323;682.4563599;1.147225261;1.062777042;2.313961267;2.32942462;2.094658852;90.4732132;60.11437225;99.96022034;417.6000061;407.9140015;291.5502625;27742.56641;60.90000916
13.06.2019 19:25:01,612;697.4241333;697.7731323;682.4628296;1.147225261;1.062777042;2.313019991;2.271396637;2.05511117;90.45752716;60.08135223;99.94406891;418.7999878;407.9140015;291.5502625;27742.58398;60.90000916
13.06.2019 19:25:16,658;697.4289551;697.7731323;682.4628296;1.147225261;1.062777042;2.312314034;2.334483862;2.154349327;90.43399811;60.11437225;99.96688843;417.1199951;408.2390137;291.1721497;27742.58398;60.83795166
13.06.2019 19:25:31,706;697.4289551;697.7731323;682.4628296;1.147225261;1.062777042;2.311843157;2.325445652;1.94339788;90.41046906;60.11437225;99.97625732;419.3999939;407.9869995;291.7326355;27742.58398;60.80057144
13.06.2019 19:25:46,736;697.4263306;697.7731323;682.4628296;1.147225261;1.062777042;2.311137438;2.314939737;1.913666964;90.37909698;60.08135223;99.98838043;417.8399963;408.131012;291.7326355;27742.58398;60.80057144
13.06.2019 19:26:01,777;697.4263306;697.7731323;682.4628296;1.147225261;1.062777042;2.310667038;2.304409981;1.893846393;90.36341095;60.08135223;99.96641541;416.0400085;408.0230103;291.7326355;27742.59961;60.80057144
13.06.2019 19:26:16,810;697.4263306;697.7731323;682.4628296;1.147225261;1.062777042;2.31043148;2.309133291;2.077747345;90.34771729;60.08135223;99.97264099;417.480011;408.3469849;291.2068176;27742.59961;60.80057144
13.06.2019 19:26:31,852;697.4304199;697.7731323;682.4573975;1.147225261;1.062777042;2.3101964;2.326169491;1.901891232;90.33202362;60.11437225;99.96947479;416.6400146;408.1849976;291.6931458;27742.59961;60.80057144
13.06.2019 19:26:46,894;697.4304199;697.7731323;682.4573975;1.149194002;1.062777042;2.309254885;2.345847607;1.862166762;90.31634521;60.08135223;99.96605682;417.1199951;408.0230103;291.6931458;27742.59961;60.71340942
13.06.2019 19:27:01,944;697.4304199;697.7731323;682.4573975;1.149194002;1.062777042;2.309019804;2.290394306;2.029060841;90.30065918;60.08135223;99.98255157;418.7999878;408.0230103;291.175354;27742.61719;60.71340942
13.06.2019 19:27:16,984;697.4264526;697.7731323;682.4573975;1.149194002;1.062777042;2.308784485;2.342242956;1.98602283;90.28496552;60.11437225;99.99708557;415.3200073;408.0589905;291.4620056;27742.61719;60.71340942
13.06.2019 19:27:32,019;697.4264526;697.7731323;682.4573975;1.149194002;1.062777042;2.30784297;2.325083971;1.946324944;90.26928711;60.08135223;99.95968628;417.3599854;408.0589905;291.4620056;27742.61719;60.71340942
13.06.2019 19:27:47,062;697.4348755;697.7731323;682.4573975;1.149194002;1.062777042;2.306666613;2.304955244;1.755159855;90.24575043;60.08135223;99.97541809;417.1199951;408.0589905;291.8762817;27742.61719;60.70000839
13.06.2019 19:28:02,092;697.4268799;697.7731323;682.4573975;1.149194002;1.062777042;2.306196213;2.299318314;1.897449136;90.22222137;60.08135223;99.95736694;418.2000122;407.9509888;291.4015503;27742.63281;60.70000839
13.06.2019 19:28:17,128;697.4217529;697.7731323;682.4573975;1.149194002;1.062777042;2.305490255;2.358801603;1.876903534;90.19868469;60.11437225;99.96149445;416.3999939;408.3649902;291.3744507;27742.63281;60.70000839
13.06.2019 19:28:32,165;697.4293213;697.7731323;682.4573975;1.149194002;1.062777042;2.305019617;2.305136919;1.857013464;90.17515564;60.08135223;99.96207428;415.9200134;408.3649902;291.3744507;27742.63281;60.70000839
13.06.2019 19:28:47,197;697.4293213;697.7731323;682.4573975;1.149194002;1.066754103;2.304078102;2.305136919;1.810075045;90.15162659;60.11437225;99.9526825;416.3999939;408.2569885;291.3952332;27742.63281;60.70000839
13.06.2019 19:29:02,234;697.4293213;697.7731323;682.4573975;1.149194002;1.066754103;2.303842783;2.295313835;1.800128222;90.12026215;60.11437225;99.96974945;419.1600037;408.2030029;291.3952332;27742.65039;60.70000839
13.06.2019 19:29:17,266;697.4296265;697.7731323;682.4573975;1.149194002;1.066754103;2.303372383;2.289118052;1.59397471;90.1124115;60.11437225;99.95949554;420.9599915;408.3829956;291.9396667;27742.65039;60.61073303
13.06.2019 19:29:32,291;697.4296265;697.7731323;682.4669189;1.149194002;1.066754103;2.303137064;2.259667158;1.520654559;90.10456848;60.08135223;99.97662354;417;408.6170044;292.1248169;27742.65039;60.60344315
13.06.2019 19:29:47,334;697.4296265;697.7731323;682.4669189;1.149194002;1.066754103;2.303372383;2.296224356;1.943222642;90.10456848;60.08135223;99.95343781;416.519989;408.3469849;290.9186401;27742.65039;60.60344315
13.06.2019 19:30:02,366;697.4296265;697.7731323;682.4669189;1.149194002;1.066754103;2.302196026;2.325626612;1.53529799;90.10456848;60.08135223;99.98737335;416.3999939;408.3469849;291.96521;27742.66602;60.60344315
13.06.2019 19:30:17,394;697.4296265;697.7731323;682.4580688;1.149194002;1.066754103;2.302196026;2.296770334;1.783386469;90.05751038;60.08135223;99.98740387;416.3999939;408.3649902;291.0262146;27742.66602;60.60344315
13.06.2019 19:30:32,433;697.4280396;697.7731323;682.4580688;1.149194002;1.066754103;2.30148983;2.247907162;1.753465772;90.04965973;60.08135223;100.0131836;416.3999939;408.3829956;291.0262146;27742.66602;60.60344315
13.06.2019 19:30:47,467;697.4280396;697.7731323;682.4580688;1.149194002;1.066754103;2.301254749;2.250849724;1.660191894;90.03398132;60.08135223;100.0174179;417.1199951;408.4370117;291.2693787;27742.66602;60.60344315
13.06.2019 19:31:02,507;697.4384766;697.7731323;682.4580688;1.149194002;1.066754103;2.30101943;2.362573147;1.762827635;90.01828766;60.08135223;100.0321732;417.2399902;408.3649902;291.2693787;27742.68359;60.60344315
13.06.2019 19:31:17,533;697.4303589;697.7731323;682.4638062;1.149194002;1.066754103;2.300313473;2.357543707;1.916433096;90.01045227;60.08135223;100.0108337;416.1600037;408.2390137;290.7332458;27742.68359;60.60344315
13.06.2019 19:31:32,570;697.4303589;697.7731323;682.4638062;1.149194002;1.066754103;2.299162865;2.297134399;1.704170942;90.00260162;60.08135223;100.0177155;418.7999878;408.598999;291.2106628;27742.68359;60.60344315
13.06.2019 19:31:47,593;697.4303589;697.7731323;682.4638062;1.149194002;1.066754103;2.298221588;2.322006464;1.379258752;89.96337891;60.11437225;99.96353149;414.3599854;408.4909973;292.0421448;27742.68359;60.60344315
13.06.2019 19:32:02,626;697.4303589;697.7731323;682.4638062;1.149194002;1.066754103;2.297593832;2.285470009;1.527136326;89.96337891;60.11437225;99.97035217;417.1199951;408.4190063;291.3302002;27742.69922;60.60000992
13.06.2019 19:32:17,665;697.4333496;697.7731323;682.4638062;1.149194002;1.066754103;2.298535109;2.279261112;1.726303697;89.96337891;60.04833221;99.96759033;416.0400085;408.4549866;290.8660583;27742.69922;60.60000992
13.06.2019 19:32:32,702;697.4281616;697.7731323;682.4638062;1.149194002;1.066754103;2.297908068;2.327435732;1.699687719;89.93984985;60.08135223;99.98010254;417.1199951;408.2749939;290.8660583;27742.69922;60.51818466
13.06.2019 19:32:47,741;697.4281616;697.7731323;682.4638062;1.149194002;1.066754103;2.296652794;2.377451181;1.646331072;89.9163208;60.11437225;99.97063446;416.519989;408.2390137;290.8660583;27742.69922;60.51818466
13.06.2019 19:33:02,776;697.4290161;697.7731323;682.4638062;1.149194002;1.066754103;2.296652794;2.316571474;1.656926394;89.9006424;60.08135223;100.0194855;417.7200012;408.3469849;290.8351746;27742.7168;60.51818466
13.06.2019 19:33:17,816;697.4290161;697.7731323;682.4638062;1.149194002;1.066754103;2.296025753;2.301501274;1.393985748;89.9006424;60.08135223;99.99176788;420.1199951;407.9869995;291.5235596;27742.7168;60.58953857
13.06.2019 19:33:32,864;697.4319458;697.7731323;682.460022;1.149194002;1.066754103;2.294456959;2.278712749;1.454505324;89.88495636;60.08135223;99.98084259;418.5599976;408.0050049;291.1524353;27742.7168;60.58953857
13.06.2019 19:33:47,905;697.4319458;697.7731323;682.460022;1.149194002;1.066754103;2.294142723;2.330870628;1.44111824;89.83789063;60.08135223;99.96829224;417.6000061;408.1669922;291.1524353;27742.7168;60.51865768
13.06.2019 19:34:02,943;697.4337158;697.7731323;682.460022;1.149194002;1.066754103;2.294770479;2.292399168;1.673774362;89.85356903;60.08135223;99.97718811;417.7200012;408.131012;290.5528564;27742.73242;60.51865768
13.06.2019 19:34:17,977;697.4306641;697.7731323;682.460022;1.149194002;1.066754103;2.293201447;2.262418747;1.199111223;89.81436157;60.08135223;99.9927063;416.6400146;408.1489868;291.7397156;27742.73242;60.51865768
13.06.2019 19:34:33,011;697.4306641;697.7731323;682.460022;1.149194002;1.066754103;2.291946888;2.319652319;1.391326189;89.79867554;60.08135223;99.97711182;417;407.769989;291.0245361;27742.73242;60.51865768
13.06.2019 19:34:48,039;697.4306641;697.7731323;682.460022;1.149194002;1.063375592;2.292574406;2.293674469;1.448149681;89.79082489;60.11437225;99.96685791;417;407.8599854;290.9371948;27742.73242;60.50001144
13.06.2019 19:35:03,087;697.4354248;697.7731323;682.460022;1.149194002;1.063375592;2.291319132;2.300955534;1.394553065;89.80651093;60.11437225;99.96118927;418.5599976;407.8420105;290.9371948;27742.75;60.50001144
13.06.2019 19:35:18,115;697.4354248;697.7731323;682.460022;1.149194002;1.063375592;2.291946888;2.27651906;1.451104045;89.78298187;60.08135223;99.96282959;417.7200012;408.0950012;290.9371948;27742.75;60.50001144
13.06.2019 19:35:33,145;697.4314575;697.7731323;682.460022;1.149194002;1.063375592;2.290691853;2.318202496;1.690656781;89.77514648;60.08135223;99.94630432;416.2799988;408.0950012;290.0846863;27742.75;60.5201149
13.06.2019 19:35:48,185;697.4314575;697.7731323;682.460022;1.149194002;1.063375592;2.290064573;2.318927526;1.353894591;89.75161743;60.08135223;99.95815277;418.4400024;408.0050049;290.9859314;27742.75;60.5201149
13.06.2019 19:36:03,227;697.4314575;697.7731323;682.460022;1.149194002;1.063375592;2.289436817;2.324178934;1.327046514;89.7202301;60.08135223;99.94596863;417.7200012;407.8059998;290.9859314;27742.76758;60.5201149
13.06.2019 19:36:18,267;697.4400024;697.7731323;682.460022;1.149194002;1.063375592;2.288495779;2.220040083;1.286767602;89.71239471;60.11437225;99.97320557;417.6000061;407.7160034;290.9859314;27742.76758;60.59062576
13.06.2019 19:36:33,303;697.4306641;697.7731323;682.460022;1.149194002;1.063375592;2.289436817;2.294403076;1.352985144;89.72808838;60.08135223;99.98934937;416.7600098;408.0589905;290.9105225;27742.76758;60.59629822
13.06.2019 19:36:48,335;697.4306641;697.7731323;682.460022;1.149194002;1.063375592;2.287554502;2.271762848;1.27238512;89.71239471;60.11437225;99.98118591;417.6000061;407.697998;290.9105225;27742.76758;60.59629822
13.06.2019 19:37:03,376;697.4306641;697.7731323;682.460022;1.149194002;1.063375592;2.287554502;2.299318314;1.27238512;89.70455933;60.08135223;99.96697235;418.3200073;408.0050049;290.9105225;27742.7832;60.51517105
13.06.2019 19:37:18,408;697.4343872;697.7731323;682.460022;1.149194002;1.063375592;2.288182259;2.302592278;1.299290299;89.68886566;60.08135223;99.94103241;417.7200012;408.2390137;290.9105225;27742.7832;60.51517105
13.06.2019 19:37:33,441;697.4350586;697.7731323;682.460022;1.149194002;1.063375592;2.286926746;2.288388729;1.124245405;89.68886566;60.08135223;99.93907166;415.6799927;408.2569885;291.2624817;27742.7832;60.51517105
13.06.2019 19:37:48,476;697.4350586;697.7731323;682.460022;1.149194002;1.063375592;2.287554502;2.329243898;1.321115136;89.68886566;60.08135223;99.94101715;417.480011;408.2569885;290.7690125;27742.7832;60.51517105
13.06.2019 19:38:03,509;697.4350586;697.7731323;682.460022;1.149194002;1.063375592;2.286926746;2.244594336;1.395370364;89.673172;60.08135223;99.98083496;417.6000061;408.1849976;290.4754028;27742.80078;60.51517105
13.06.2019 19:38:18,542;697.4309692;697.7731323;682.460022;1.149194002;1.063375592;2.285672188;2.333942175;1.168221116;89.65748596;60.08135223;99.97958374;416.0400085;408.4549866;290.9785461;27742.80078;60.51517105
13.06.2019 19:38:33,584;697.4412231;697.7750854;682.460022;1.149194002;1.063375592;2.286299467;2.328339815;1.314727545;89.65748596;60.08135223;99.97956848;415.6799927;408.2210083;290.6315002;27742.80078;60.50001144
13.06.2019 19:38:48,624;697.4364624;697.7750854;682.4558716;1.149194002;1.067565084;2.286299467;2.225405216;1.314727545;89.63395691;60.11437225;99.98068237;416.3999939;408.32901;290.6315002;27742.80078;60.50001144
13.06.2019 19:39:03,659;697.4364624;697.7750854;682.4558716;1.149194002;1.067565084;2.285672188;2.373870134;1.248265743;89.63395691;60.11437225;99.98440552;416.7600098;408.32901;290.9787598;27742.81641;60.50001144
13.06.2019 19:39:18,688;697.4364624;697.7750854;682.4558716;1.149194002;1.067565084;2.285672188;2.321644545;1.497451544;89.62611389;60.11437225;99.96465302;416.0400085;408.2749939;290.255188;27742.81641;60.50001144
13.06.2019 19:39:33,724;697.4364624;697.7750854;682.4558716;1.149194002;1.067565084;2.285985708;2.316208839;1.378096819;89.64180756;60.11437225;99.95778656;419.6400146;408.5090027;290.6407471;27742.81641;60.50001144
13.06.2019 19:39:48,769;697.4364624;697.7750854;682.4609985;1.149194002;1.067565084;2.285044432;2.331954956;1.337760687;89.62611389;60.11437225;99.98326111;416.6400146;408.7070007;290.6407471;27742.81641;60.50001144
13.06.2019 19:40:03,801;697.4364624;697.7750854;682.4609985;1.149194002;1.067565084;2.284103394;2.267001629;1.297401667;89.6182785;60.08135223;99.98438263;416.3999939;408.5629883;290.6407471;27742.83398;60.50001144
13.06.2019 19:40:18,834;697.437561;697.7750854;682.4609985;1.149194002;1.067565084;2.283475876;2.286747217;1.270460248;89.61042786;60.08135223;99.96561432;415.2000122;408.5629883;290.6407471;27742.83398;60.50001144
13.06.2019 19:40:33,876;697.437561;697.7750854;682.4609985;1.149194002;1.067565084;2.28284812;2.278895617;1.358541727;89.59473419;60.11437225;99.97560883;413.1600037;408.4190063;290.0588684;27742.83398;60.50001144
13.06.2019 19:40:48,909;697.428772;697.7750854;682.4609985;1.149194002;1.067565084;2.282534838;2.320014477;1.177215815;89.57905579;60.08135223;99.99716187;415.9200134;408.3649902;290.5453186;27742.83398;60.50001144
13.06.2019 19:41:03,940;697.4362793;697.7750854;682.4609985;1.149194002;1.067565084;2.282221079;2.242384195;0.945737362;89.57120514;60.08135223;99.97664642;415.7999878;408.8160095;291.1767883;27742.84961;60.50001144
13.06.2019 19:41:18,980;697.4379272;697.7750854;682.4609985;1.149194002;1.067565084;2.28284812;2.290029764;1.222849846;89.57120514;60.11437225;99.97994995;414.8399963;408.6170044;290.4521179;27742.84961;60.50001144
13.06.2019 19:41:34,020;697.4379272;697.7750854;682.4609985;1.149194002;1.067565084;2.282534838;2.294038773;0.873767197;89.55552673;60.11437225;99.95759583;418.0799866;408.5090027;291.4244995;27742.84961;60.50001144
13.06.2019 19:41:49,061;697.4379272;697.7750854;682.4609985;1.149194002;1.067565084;2.282534838;2.293128014;0.900694013;89.55552673;60.11437225;99.96040344;415.9200134;408.5450134;291.2680664;27742.84961;60.50001144
13.06.2019 19:42:04,088;697.4348755;697.7750854;682.4609985;1.15074873;1.067565084;2.281907082;2.307680368;1.208561063;89.55552673;60.04833221;99.95184326;415.9200134;408.8340149;290.3763428;27742.86719;60.50001144
13.06.2019 19:42:19,124;697.4402466;697.7750854;682.4609985;1.15074873;1.067565084;2.281593323;2.322911739;1.103218198;89.54767609;60.11437225;99.94359589;417;408.5629883;290.642334;27742.86719;60.50001144
13.06.2019 19:42:34,161;697.4402466;697.7750854;682.4609985;1.15074873;1.067565084;2.280338049;2.294038773;1.105740666;89.53983307;60.08135223;99.92217255;415.2000122;408.6889954;290.771637;27742.86719;60.50001144
13.06.2019 19:42:49,186;697.4402466;697.7750854;682.4609985;1.15074873;1.067565084;2.280338049;2.362393618;1.051688671;89.49277496;60.04833221;99.95326233;416.7600098;408.5270081;290.771637;27742.86719;60.50001144
13.06.2019 19:43:04,229;697.4402466;697.7750854;682.4609985;1.15074873;1.067565084;2.27908349;2.224480867;1.218402028;89.47708893;60.08135223;99.94885254;417.8399963;408.2749939;290.1325684;27742.88281;60.50001144
13.06.2019 19:43:19,261;697.4402466;697.7750854;682.4489136;1.15074873;1.067565084;2.279397011;2.266634941;0.93892473;89.50061798;60.11437225;99.95741272;417.7200012;407.9140015;291.059082;27742.88281;60.50001144
13.06.2019 19:43:34,303;697.4353027;697.7750854;682.4580078;1.15074873;1.067565084;2.27908349;2.282731771;1.235314488;89.47708893;60.08135223;99.95845032;415.0799866;407.9140015;290.0836182;27742.88281;60.50001144
13.06.2019 19:43:49,336;697.4401855;697.7750854;682.4580078;1.15074873;1.067565084;2.278769732;2.297498465;0.979195714;89.46924591;60.04833221;99.96044159;417.8399963;408.0950012;290.7857666;27742.88281;60.50001144
13.06.2019 19:44:04,373;697.4349365;697.7750854;682.4580078;1.15074873;1.067565084;2.277828693;2.304591894;0.979195714;89.45355988;60.11437225;99.95889282;413.7600098;408.2929993;290.7857666;27742.90039;60.45298767
13.06.2019 19:44:19,414;697.4349365;697.7750854;682.4580078;1.15074873;1.067565084;2.27657342;2.225775242;0.989199579;89.44571686;60.11437225;99.96762085;415.4400024;408.2929993;290.4825745;27742.90039;60.45298767
13.06.2019 19:44:34,446;697.4349365;697.7750854;682.4580078;1.15074873;1.064920783;2.277514696;2.242384195;1.029833078;89.40650177;58.82585907;99.94143677;413.0400085;408.5629883;290.4825745;27742.90039;60.42003632
13.06.2019 19:44:49,485;697.4349365;697.7750854;682.4580078;1.15074873;1.064920783;2.276887178;2.289847374;1.770583868;89.42218018;58.8589325;99.95236206;411;408.4729919;288.1843567;27742.90039;60.42003632
13.06.2019 19:45:04,527;697.4349365;697.7750854;682.4580078;1.15074873;1.064920783;2.275632381;2.313488722;1.555375457;89.40650177;58.92496872;99.96604919;415.3200073;408.4729919;288.7286682;27742.91602;60.42003632
13.06.2019 19:45:19,561;697.4390259;697.7750854;682.4580078;1.15074873;1.064920783;2.276260138;2.335025549;1.738345623;89.40650177;58.8589325;99.98284149;413.519989;408.67099;288.2775574;27742.91602;60.40000916
13.06.2019 19:45:34,597;697.4390259;697.7750854;682.4580078;1.15074873;1.064920783;2.276260138;2.283279419;1.609867811;89.40650177;58.8589325;99.96655273;412.5599976;408.4370117;288.6490479;27742.91602;60.40000916
13.06.2019 19:45:49,633;697.4390259;697.7750854;682.4580078;1.15074873;1.064920783;2.275945663;2.290758848;1.807891607;89.39080811;58.8589325;99.93546295;412.6799927;408.6170044;288.0375061;27742.91602;60.40000916
13.06.2019 19:46:04,675;697.4390259;697.7750854;682.4580078;1.15074873;1.064920783;2.274691105;2.241278887;1.535471916;89.39080811;58.8589325;99.95928955;414.1199951;408.2390137;288.6693115;27742.93359;60.40000916
13.06.2019 19:46:19,719;697.4459229;697.7750854;682.4521484;1.15074873;1.064920783;2.274063349;2.255811691;1.598574758;89.36727905;58.8589325;99.97692871;416.3999939;408.6530151;288.7321777;27742.93359;60.40000916
13.06.2019 19:46:34,756;697.4431763;697.7750854;682.4521484;1.15074873;1.064920783;2.274377346;2.253974676;1.571610332;89.35943604;58.8919487;99.94115448;413.0400085;408.4190063;288.7321777;27742.93359;60.40000916
13.06.2019 19:46:49,779;697.4354248;697.776123;682.4521484;1.15074873;1.064920783;2.274377346;2.225035667;1.672976971;89.35158539;58.8589325;99.95401001;413.0400085;408.5270081;288.4391174;27742.93359;60.40000916
13.06.2019 19:47:04,810;697.4414673;697.776123;682.4521484;1.15074873;1.064920783;2.274377346;2.246066809;1.646036029;89.35158539;58.8919487;99.98851776;412.9200134;408.5809937;288.4391174;27742.94922;60.40000916
13.06.2019 19:47:19,844;697.4414673;697.776123;682.4521484;1.15074873;1.064920783;2.273436308;2.266085386;1.63256526;89.35158539;58.8919487;99.97130585;413.519989;408.4190063;288.4391174;27742.94922;60.40000916
13.06.2019 19:47:34,880;697.4373779;697.776123;682.4521484;1.15074873;1.064920783;2.274377346;2.308225155;1.672976971;89.33590698;58.8919487;99.96067047;415.6799927;408.2390137;288.4391174;27742.94922;60.40000916
13.06.2019 19:47:49,922;697.4373779;697.776123;682.4521484;1.15074873;1.064920783;2.273750067;2.312944412;1.646036029;89.33590698;58.8589325;99.97105408;413.6400146;408.1130066;288.4391174;27742.94922;60.40000916
13.06.2019 19:48:04,966;697.4400635;697.776123;682.4521484;1.15074873;1.064920783;2.272494793;2.284009695;1.592089534;89.32022095;58.92496872;99.98989868;411.8399963;408.2390137;288.4391174;27742.9668;60.40000916
13.06.2019 19:48:20,007;697.4484253;697.776123;682.4535522;1.15074873;1.066750884;2.272181034;2.305136919;1.578593612;89.32022095;58.8919487;99.99343872;413.8800049;408.2929993;288.4391174;27742.9668;60.40000916
13.06.2019 19:48:35,041;697.4484253;697.776123;682.4535522;1.15074873;1.066750884;2.272494793;2.306408882;1.438964248;89.29669189;58.8589325;99.97678375;414.480011;408.2210083;288.8814392;27742.9668;60.33768463
13.06.2019 19:48:50,077;697.4384766;697.776123;682.4535522;1.15074873;1.066750884;2.272494793;2.266818285;1.623733997;89.29669189;58.92496872;99.97748566;412.3200073;408.4370117;288.3476868;27742.9668;60.33768463
13.06.2019 19:49:05,118;697.4500122;697.776123;682.4535522;1.15074873;1.066750884;2.271867514;2.280722618;1.467706442;89.3123703;58.8919487;99.96539307;414.7200012;408.5270081;288.7204285;27742.98242;60.30208206
13.06.2019 19:49:20,157;697.4407349;697.776123;682.4535522;1.15074873;1.066750884;2.272494793;2.33105135;1.481199026;89.28884125;58.8589325;99.96527863;411.6000061;408.598999;288.7204285;27742.98242;60.30208206
13.06.2019 19:49:35,192;697.4407349;697.776123;682.4535522;1.15074873;1.066750884;2.271553516;2.237039089;1.564638853;89.28099823;58.8589325;99.95827484;412.0799866;408.9960022;288.4014893;27742.98242;60.30208206
13.06.2019 19:49:50,229;697.4457397;697.776123;682.4535522;1.15074873;1.066750884;2.271867514;2.301682949;1.578140378;89.28099823;58.8919487;99.95614624;414.3599854;408.6889954;288.4014893;27742.98242;60.30208206
