Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 19:50:05,267;697.4457397;697.776123;682.4535522;1.15074873;1.066750884;2.270926476;2.277067661;1.312868476;89.28884125;58.8589325;99.94616699;412.0799866;408.8340149;289.128479;27743;60.30208206
13.06.2019 19:50:20,308;697.4457397;697.776123;682.4535522;1.15074873;1.066750884;2.271239996;2.331593752;1.508066773;89.28099823;58.8589325;99.93332672;412.4400024;408.8519897;288.5258484;27743;60.30208206
13.06.2019 19:50:35,336;697.4457397;697.7798462;682.4535522;1.15074873;1.066750884;2.270612478;2.296952486;1.481033325;89.26531219;58.8589325;99.93891907;411.480011;408.8699951;288.5258484;27743;60.30208206
13.06.2019 19:50:50,374;697.4457397;697.7798462;682.4535522;1.15074873;1.066750884;2.271553516;2.28528738;1.6693573;89.28099823;58.8589325;99.92718506;415.0799866;408.9060059;288.0990906;27743;60.23161697
13.06.2019 19:51:05,420;697.4464111;697.7798462;682.4535522;1.15074873;1.066750884;2.270926476;2.26406908;1.393497586;89.27316284;58.8919487;99.93636322;411.2399902;408.7250061;288.817627;27743.01758;60.23161697
13.06.2019 19:51:20,457;697.4464111;697.7798462;682.4535522;1.15074873;1.066750884;2.270926476;2.211516619;1.438123941;89.28884125;58.8589325;99.93520355;411.3599854;408.9419861;288.6887817;27743.01758;60.23161697
13.06.2019 19:51:35,484;697.4396973;697.7798462;682.4535522;1.15074873;1.066750884;2.271239996;2.314939737;1.451636434;89.28099823;58.8919487;99.9168396;411.9599915;408.7609863;288.6887817;27743.01758;60.23161697
13.06.2019 19:51:50,519;697.4465942;697.7798462;682.4535522;1.15074873;1.066750884;2.271553516;2.287294149;1.465155363;89.28099823;58.8589325;99.91990662;411.8399963;408.9240112;288.6887817;27743.01758;60.23161697
13.06.2019 19:52:05,552;697.4512329;697.7798462;682.4535522;1.15074873;1.066750884;2.270298719;2.277250528;1.411057115;89.27316284;58.82585907;99.95379639;411.3599854;409.0499878;288.6887817;27743.0332;60.23161697
13.06.2019 19:52:20,584;697.4439087;697.7798462;682.4535522;1.15074873;1.066750884;2.269985199;2.287111759;1.438123941;89.27316284;58.8589325;99.94901276;412.7999878;408.9599915;288.6887817;27743.0332;60.23161697
13.06.2019 19:52:35,615;697.4523315;697.7798462;682.4535522;1.152356505;1.070519209;2.270926476;2.270115137;1.261897087;89.27316284;58.8589325;99.95185089;412.3200073;409.0679932;289.1974792;27743.0332;60.23161697
13.06.2019 19:52:50,660;697.4523315;697.7798462;682.4535522;1.152356505;1.070519209;2.269670963;2.300591707;1.661423564;89.25746918;58.8589325;99.94485474;411.1199951;409.0140076;288.0766296;27743.0332;60.20072937
13.06.2019 19:53:05,686;697.446106;697.7798462;682.4535522;1.152356505;1.070519209;2.270612478;2.255076885;1.530466199;89.26531219;58.8589325;99.97081757;412.4400024;409.428009;288.5718384;27743.05078;60.20072937
13.06.2019 19:53:20,721;697.4518433;697.7798462;682.4535522;1.152356505;1.070519209;2.270926476;2.282548904;1.334382892;89.26531219;58.8589325;99.93829346;411.9599915;409.0859985;289.1773071;27743.05078;60.20072937
13.06.2019 19:53:35,755;697.4518433;697.7798462;682.4535522;1.152356505;1.070519209;2.270298719;2.285104752;1.445517778;89.26531219;58.8589325;99.95319366;412.7999878;408.9060059;288.7781372;27743.05078;60.20072937
13.06.2019 19:53:50,786;697.4437866;697.7798462;682.4535522;1.152356505;1.070519209;2.271553516;2.325807571;1.617971063;89.28884125;58.8589325;99.96844482;413.519989;409.1940002;288.3580933;27743.05078;60.20072937
13.06.2019 19:54:05,823;697.446228;697.7798462;682.4535522;1.152356505;1.070519209;2.270612478;2.294221163;1.513735414;89.28099823;58.8589325;99.95468903;413.0400085;409.4460144;288.6201477;27743.06641;60.20072937
13.06.2019 19:54:20,858;697.4520874;697.7798462;682.4535522;1.152356505;1.070519209;2.270926476;2.287841558;1.527261138;89.28099823;58.8589325;99.93336487;412.0799866;409.0679932;288.6201477;27743.06641;60.20072937
13.06.2019 19:54:35,894;697.4520874;697.7798462;682.4535522;1.152356505;1.070519209;2.271867514;2.292034626;1.527261138;89.28099823;58.8589325;99.94991302;414.3599854;409.2659912;288.6201477;27743.06641;60.20072937
13.06.2019 19:54:50,937;697.4475708;697.7798462;682.4535522;1.152356505;1.070519209;2.271867514;2.289118052;1.507632732;89.28099823;58.8589325;99.95468903;412.2000122;409.4639893;288.6201477;27743.06641;60.20072937
13.06.2019 19:55:05,984;697.4475708;697.7798462;682.4535522;1.152356505;1.070519209;2.271239996;2.2956779;1.292292714;89.29669189;58.8589325;99.9562149;412.4400024;409.4460144;289.1638489;27743.08398;60.20072937
13.06.2019 19:55:21,026;697.4475708;697.7798462;682.4535522;1.152356505;1.070519209;2.271239996;2.298772335;1.292292714;89.28884125;58.8589325;99.98442841;411.6000061;409.4639893;289.1638489;27743.08398;60.20072937
13.06.2019 19:55:36,061;697.4475708;697.7798462;682.4535522;1.152356505;1.070519209;2.271867514;2.291852474;1.545250654;89.28884125;58.82585907;99.95713043;414.2399902;405.3739929;288.5115356;27743.08398;60.20072937
13.06.2019 19:55:51,094;697.4475708;697.7798462;682.4535522;1.152356505;1.070519209;2.271867514;2.225220442;1.661111116;89.29669189;58.8919487;99.96189117;416.0400085;405.4100037;288.1768799;27743.08398;60.20072937
13.06.2019 19:56:06,128;697.449707;697.7798462;682.4535522;1.152356505;1.070519209;2.271867514;2.29258132;1.455905914;89.27316284;58.8589325;99.95687103;416.8800049;405.4100037;288.7695618;27743.09961;60.20072937
13.06.2019 19:56:21,163;697.4455566;697.7798462;682.4535522;1.152356505;1.070519209;2.271553516;2.251401424;1.442388177;89.28884125;58.8919487;99.96382141;415.5599976;405.302002;288.7695618;27743.09961;60.20072937
13.06.2019 19:56:36,192;697.4523926;697.7798462;682.4535522;1.152356505;1.070519209;2.271239996;2.353947878;1.500261664;89.26531219;58.8919487;99.95179749;414.3599854;405.3739929;288.7695618;27743.09961;60.20072937
13.06.2019 19:56:51,236;697.4523926;697.7798462;682.4535522;1.152356505;1.070519209;2.271553516;2.266452074;1.459702969;89.28099823;58.8589325;99.96979523;417.2399902;405.1570129;288.7695618;27743.09961;60.20072937
13.06.2019 19:57:06,272;697.4490967;697.7798462;682.4535522;1.152356505;1.070519209;2.271239996;2.271030664;1.500261664;89.27316284;58.8919487;99.98638916;415.5599976;405.3200073;288.7695618;27743.11719;60.20072937
13.06.2019 19:57:21,310;697.4535522;697.7798462;682.4535522;1.152356505;1.069117188;2.270298719;2.362573147;1.459702969;89.27316284;58.8919487;99.99271393;417.480011;405.6260071;288.7695618;27743.11719;60.20072937
13.06.2019 19:57:36,344;697.4535522;697.7798462;682.4535522;1.152356505;1.069117188;2.272181034;2.257647753;1.500261664;89.30452728;58.8919487;99.93491364;417.1199951;405.3739929;288.7695618;27743.11719;60.20072937
13.06.2019 19:57:51,387;697.4535522;697.7841187;682.4535522;1.152356505;1.069117188;2.271239996;2.277250528;1.500261664;89.29669189;58.8919487;99.93157959;413.7600098;405.428009;288.7695618;27743.11719;60.20072937
13.06.2019 19:58:06,418;697.4453125;697.7841187;682.4535522;1.152356505;1.069117188;2.271867514;2.257647753;1.434057593;89.28884125;58.8589325;99.93275452;417.2399902;405.769989;289.0389709;27743.13281;60.20072937
13.06.2019 19:58:21,460;697.4506836;697.7841187;682.4535522;1.152356505;1.069117188;2.270926476;2.26736784;1.579122066;89.28884125;58.8919487;99.94364929;417.1199951;405.7340088;288.5027161;27743.13281;60.20072937
13.06.2019 19:58:36,495;697.4506836;697.7841187;682.4535522;1.152356505;1.069117188;2.271867514;2.295860052;1.503487468;89.28884125;58.8589325;99.9543457;415.0799866;405.6080017;288.8383179;27743.13281;60.20072937
13.06.2019 19:58:51,524;697.4529419;697.7841187;682.4535522;1.152356505;1.069117188;2.271239996;2.227808475;1.53124392;89.28884125;58.8919487;99.96098328;417.2399902;405.6080017;288.5387878;27743.13281;60.2912941
13.06.2019 19:59:06,568;697.4551392;697.7841187;682.4535522;1.152356505;1.069117188;2.271867514;2.247354984;1.558258772;89.28884125;58.8919487;99.96800995;418.7999878;405.6080017;288.5387878;27743.15039;60.2912941
13.06.2019 19:59:21,608;697.4551392;697.7841187;682.4535522;1.152356505;1.069117188;2.271553516;2.240173101;1.783117175;89.30452728;58.8589325;99.97614288;417.8399963;405.3559875;287.8502502;27743.15039;60.2912941
13.06.2019 19:59:36,644;697.4551392;697.7841187;682.4535522;1.152356505;1.069117188;2.271867514;2.269566059;1.420602083;89.29669189;58.8589325;99.96076202;417.1199951;405.3559875;288.9364319;27743.15039;60.2912941
13.06.2019 19:59:51,680;697.4577637;697.7841187;682.4535522;1.152356505;1.069117188;2.271239996;2.252320528;1.548192859;89.28099823;58.8589325;99.95911407;414.7200012;405.5;288.5678711;27743.15039;60.2912941
13.06.2019 20:00:06,712;697.4525757;697.7841187;682.4535522;1.152356505;1.069117188;2.271553516;2.28309679;1.579560041;89.29669189;58.8589325;99.9642868;416.3999939;405.2829895;288.5678711;27743.16602;60.2912941
13.06.2019 20:00:21,744;697.4587402;697.7841187;682.4535522;1.152356505;1.069117188;2.271553516;2.209105015;1.579560041;89.29669189;58.8589325;99.98278809;415.5599976;405.4819946;288.5678711;27743.16602;60.2912941
13.06.2019 20:00:36,783;697.4587402;697.7841187;682.4535522;1.152356505;1.069117188;2.272181034;2.24588275;1.622808218;89.29669189;58.8919487;100.0142517;415.4400024;405.5360107;288.4039001;27743.16602;60.2912941
13.06.2019 20:00:51,819;697.4587402;697.7841187;682.4535522;1.152356505;1.069117188;2.271867514;2.305681944;1.304964542;89.28884125;58.8589325;100.026123;417.3599854;405.6619873;289.4004211;27743.16602;60.2912941
13.06.2019 20:01:06,853;697.4511719;697.7841187;682.4535522;1.152356505;1.069117188;2.271867514;2.263519049;1.582135081;89.29669189;58.8589325;99.97776794;418.4400024;405.4460144;288.5994263;27743.18359;60.2912941
13.06.2019 20:01:21,879;697.460083;697.7841187;682.4535522;1.152356505;1.069117188;2.271553516;2.297134399;1.589612246;89.29669189;58.8589325;99.9730835;416.2799988;405.4639893;288.5388184;27743.18359;60.2912941
13.06.2019 20:01:36,917;697.4538574;697.7841187;682.4642944;1.152356505;1.069117188;2.272494793;2.245514631;1.630065799;89.28884125;58.8589325;99.97105408;418.2000122;405.5;288.5388184;27743.18359;60.2912941
13.06.2019 20:01:51,944;697.4538574;697.7841187;682.4642944;1.152356505;1.069117188;2.272494793;2.27121377;1.630065799;89.30452728;58.8919487;99.98500061;417.8399963;405.3200073;288.5388184;27743.18359;60.2912941
13.06.2019 20:02:06,986;697.4569702;697.7841187;682.4642944;1.152356505;1.069117188;2.272181034;2.290941238;1.537905097;89.32022095;58.8589325;99.97440338;417.7200012;405.5;288.7662354;27743.19922;60.2912941
13.06.2019 20:02:22,027;697.4498291;697.7841187;682.4528198;1.152356505;1.069117188;2.271867514;2.241278887;1.524419904;89.32022095;58.8589325;99.99307251;416.7600098;405.9500122;288.7662354;27743.19922;60.29999542
13.06.2019 20:02:37,069;697.4498291;697.7841187;682.4528198;1.152356505;1.069117188;2.272494793;2.321825504;1.551396847;89.29669189;58.8589325;100.003624;416.0400085;405.5539856;288.7662354;27743.19922;60.29999542
13.06.2019 20:02:52,109;697.458374;697.7841187;682.4528198;1.152356505;1.069117188;2.272494793;2.289300442;1.551396847;89.29669189;58.8919487;100.0200348;414.7200012;405.8779907;288.7662354;27743.19922;60.29999542
13.06.2019 20:03:07,144;697.4623413;697.7841187;682.4528198;1.152356505;1.069117188;2.272181034;2.273409843;1.756597877;89.29669189;58.8589325;100.0055237;415.7999878;405.8779907;288.1341248;27743.2168;60.29999542
13.06.2019 20:03:22,175;697.4623413;697.7841187;682.4528198;1.152356505;1.069117188;2.272181034;2.251033783;1.567845941;89.29669189;58.82585907;99.98683167;416.7600098;405.8779907;288.6796875;27743.2168;60.29999542
13.06.2019 20:03:37,213;697.4588623;697.7841187;682.4528198;1.152356505;1.069117188;2.272181034;2.297680378;1.28796947;89.29669189;58.8589325;99.98099518;418.3200073;405.6440125;289.4104309;27743.2168;60.29999542
13.06.2019 20:03:52,246;697.4588623;697.7841187;682.4528198;1.152356505;1.069117188;2.272494793;2.306045532;1.568601608;89.32022095;58.92496872;99.99599457;416.7600098;405.5;288.7164917;27743.2168;60.29999542
13.06.2019 20:04:07,286;697.4547119;697.7841187;682.4528198;1.152356505;1.069117188;2.272181034;2.300409794;1.555112243;89.30452728;58.8589325;100.0068741;416.3999939;405.4460144;288.7164917;27743.23242;60.29999542
13.06.2019 20:04:22,318;697.4547119;697.7841187;682.4556885;1.152356505;1.069117188;2.272181034;2.25544405;1.555112243;89.28884125;58.8919487;100.020401;415.7999878;405.4819946;288.7164917;27743.23242;60.29999542
13.06.2019 20:04:37,359;697.4547119;697.7841187;682.4556885;1.152356505;1.069117188;2.272181034;2.227438927;1.555112243;89.28884125;58.8919487;100.0261993;415.3200073;405.5899963;288.7164917;27743.23242;60.29999542
13.06.2019 20:04:52,385;697.4578247;697.7841187;682.4556885;1.152356505;1.069117188;2.272494793;2.320920229;1.568601608;89.30452728;58.92496872;100.0274353;415.2000122;405.571991;288.7164917;27743.23242;60.29999542
13.06.2019 20:05:07,424;697.4578247;697.7841187;682.4502563;1.152356505;1.069117188;2.272181034;2.325445652;1.555112243;89.30452728;58.92496872;100.0145569;414.7200012;405.8059998;288.7164917;27743.25;60.29999542
13.06.2019 20:05:22,459;697.4578247;697.7841187;682.4502563;1.152356505;1.069117188;2.271867514;2.261685133;1.458887458;89.3123703;58.8919487;99.99819183;417.9599915;405.6260071;289.1456909;27743.25;60.29999542
13.06.2019 20:05:37,490;697.453064;697.7841187;682.4502563;1.152356505;1.069117188;2.273122311;2.23759222;1.575024605;89.32022095;58.8589325;100.0271454;415.2000122;405.8779907;288.9659119;27743.25;60.29999542
13.06.2019 20:05:52,531;697.4628296;697.7841187;682.4502563;1.152356505;1.069117188;2.273750067;2.235932589;1.602006316;89.34375;58.8919487;99.99775696;416.0400085;405.8240051;288.9659119;27743.25;60.29999542
13.06.2019 20:06:07,566;697.4628296;697.7841187;682.4502563;1.152356505;1.069117188;2.273436308;2.276153564;1.588527441;89.33590698;58.8919487;99.97158051;412.9200134;405.5539856;288.9659119;27743.26758;60.38595581
13.06.2019 20:06:22,603;697.4537354;697.7841187;682.4616699;1.152356505;1.069117188;2.273122311;2.300046206;1.649068236;89.32805634;58.8589325;99.94596863;416.6400146;405.3919983;288.7516785;27743.26758;60.3027916
13.06.2019 20:06:37,630;697.4537354;697.7841187;682.4616699;1.152356505;1.069117188;2.273750067;2.316571474;1.307547212;89.34375;58.8919487;99.93192291;416.0400085;405.5360107;289.4638977;27743.26758;60.3027916
13.06.2019 20:06:52,668;697.4614258;697.7841187;682.4502563;1.152356505;1.069117188;2.274377346;2.238329887;1.448300481;89.34375;58.8589325;99.9553833;417;405.9500122;289.1351013;27743.26758;60.3027916
13.06.2019 20:07:07,705;697.4552612;697.7841187;682.4502563;1.152519822;1.069117188;2.274063349;2.237223387;1.49542582;89.35943604;58.8589325;99.95555115;417.480011;405.8959961;288.9597473;27743.2832;60.3027916
13.06.2019 20:07:22,736;697.4598389;697.7874756;682.4502563;1.152519822;1.069117188;2.274691105;2.292399168;1.670707345;89.35943604;58.8589325;99.97013855;416.8800049;405.769989;288.9597473;27743.2832;60.3027916
13.06.2019 20:07:37,782;697.4598389;697.7874756;682.4502563;1.152519822;1.069117188;2.275318861;2.231318235;1.670707345;89.39080811;58.8589325;99.97971344;414.3599854;405.769989;288.9597473;27743.2832;60.3027916
13.06.2019 20:07:52,818;697.4598389;697.7874756;682.4502563;1.152519822;1.069117188;2.275632381;2.345126867;1.607947826;89.38297272;58.8919487;99.99562836;417.2399902;405.8240051;289.180481;27743.2832;60.38074875
13.06.2019 20:08:07,859;697.4598389;697.7874756;682.4502563;1.152519822;1.069117188;2.275004625;2.293310165;1.63489151;89.38297272;58.8589325;100.013176;415.7999878;405.697998;289.180481;27743.30078;60.30179596
13.06.2019 20:08:22,899;697.4598389;697.7874756;682.4558716;1.152519822;1.069117188;2.275632381;2.242015839;1.607947826;89.39864349;58.8919487;99.97711182;417.2399902;405.5539856;289.180481;27743.30078;60.39648438
13.06.2019 20:08:37,931;697.4598389;697.7874756;682.4558716;1.152519822;1.069117188;2.276260138;2.277798891;1.63489151;89.39864349;58.8919487;99.998909;416.519989;405.5899963;289.180481;27743.30078;60.31404877
13.06.2019 20:08:52,966;697.4555054;697.7874756;682.4558716;1.152519822;1.069117188;2.275318861;2.255076885;1.849764228;89.39864349;58.8589325;100.0254669;416.0400085;405.9140015;288.4411621;27743.30078;60.35770798
13.06.2019 20:09:08,004;697.4575806;697.7874756;682.4558716;1.152519822;1.069117188;2.27657342;2.325445652;1.53051877;89.39864349;58.8919487;100.0213852;416.6400146;405.9679871;289.5218811;27743.31641;60.35770798
13.06.2019 20:09:23,037;697.4575806;697.7874756;682.4558716;1.152519822;1.069117188;2.275318861;2.249378681;1.696479082;89.39864349;58.8919487;100.0043182;417.9599915;405.5360107;288.7218628;27743.31641;60.35770798
13.06.2019 20:09:38,068;697.465332;697.7874756;682.4558716;1.152519822;1.069117188;2.275004625;2.259667158;1.682994366;89.36727905;58.8589325;100.0024033;418.4400024;405.7879944;288.7218628;27743.31641;60.35770798
13.06.2019 20:09:53,102;697.465332;697.7874756;682.4558716;1.152519822;1.069117188;2.275318861;2.286199808;1.644196033;89.39080811;58.8919487;99.99911499;417;405.571991;288.8731995;27743.31641;60.39993668
13.06.2019 20:10:08,131;697.456665;697.7874756;682.4558716;1.152519822;1.069117188;2.276260138;2.309496164;1.483417034;89.39080811;58.8919487;99.97558594;417.1199951;405.4639893;289.455719;27743.33398;60.32840729
13.06.2019 20:10:23,170;697.4622192;697.7874756;682.4558716;1.152519822;1.069117188;2.27657342;2.320376635;1.549128294;89.39080811;58.8919487;99.98148346;416.3999939;405.3919983;289.3043823;27743.33398;60.32840729
13.06.2019 20:10:38,205;697.4622192;697.7874756;682.4558716;1.152519822;1.069117188;2.275945663;2.302955866;1.862181067;89.40650177;58.8589325;99.98357391;416.7600098;405.4460144;288.3198853;27743.33398;60.32840729
13.06.2019 20:10:53,235;697.4622192;697.7874756;682.4558716;1.152519822;1.069117188;2.275632381;2.274507523;1.44422102;89.39864349;58.8589325;99.97360229;417.8399963;405.6440125;289.4910583;27743.33398;60.30001068
13.06.2019 20:11:08,279;697.4622192;697.7874756;682.4558716;1.152519822;1.069117188;2.275004625;2.252504349;1.712300897;89.37511444;58.8919487;100.021904;415.9200134;405.571991;288.8318176;27743.34961;60.30001068
13.06.2019 20:11:23,319;697.4622192;697.7874756;682.4476929;1.152519822;1.072737575;2.276887178;2.269199848;1.800064921;89.39864349;58.8589325;99.98672485;418.5599976;405.2290039;288.8318176;27743.34961;60.31275177
13.06.2019 20:11:38,351;697.4581909;697.7874756;682.4476929;1.152519822;1.072737575;2.275945663;2.22799325;1.759720683;89.39864349;58.8589325;99.95806885;415.7999878;405.428009;288.8318176;27743.34961;60.39782333
13.06.2019 20:11:53,383;697.463623;697.7874756;682.4649048;1.152519822;1.072737575;2.275632381;2.297316551;1.759720683;89.39864349;58.8919487;99.97570038;416.6400146;404.9769897;288.8318176;27743.34961;60.33510971
13.06.2019 20:12:08,421;697.463623;697.7874756;682.4649048;1.152519822;1.072737575;2.276260138;2.290576696;1.664469719;89.41433716;58.8589325;99.98958588;416.6400146;405.3919983;289.1469421;27743.36719;60.36185074
13.06.2019 20:12:23,459;697.463623;697.7874756;682.4546509;1.152519822;1.072737575;2.277514696;2.320195675;1.718256116;89.43786621;58.8589325;99.97961426;416.7600098;405.571991;289.1469421;27743.36719;60.36185074
13.06.2019 20:12:38,494;697.463623;697.7874756;682.4546509;1.152519822;1.072737575;2.276260138;2.284557104;1.629665375;89.43786621;58.8589325;99.99739838;414.7200012;405.571991;289.1469421;27743.36719;60.3995285
13.06.2019 20:12:53,522;697.4585571;697.7914429;682.4546509;1.152519822;1.072737575;2.276887178;2.274324656;1.656559467;89.42218018;58.8589325;99.99916077;416.0400085;405.1929932;289.1469421;27743.36719;60.3995285
13.06.2019 20:13:08,564;697.4632568;697.7914429;682.4546509;1.152519822;1.072737575;2.277514696;2.288571119;1.893610835;89.44571686;58.8589325;100.0005188;417.480011;405.6260071;288.5378723;27743.38281;60.3995285
13.06.2019 20:13:23,599;697.4660034;697.7914429;682.4546509;1.152519822;1.072737575;2.278769732;2.267001629;1.871419191;89.45355988;58.8589325;100.0091934;417.1199951;405.4819946;288.757843;27743.38281;60.3995285
13.06.2019 20:13:38,634;697.4587402;697.7914429;682.4546509;1.152519822;1.072737575;2.278769732;2.26626873;1.690670371;89.47708893;58.8919487;99.97811127;417.1199951;405.6799927;289.2820129;27743.38281;60.3995285
13.06.2019 20:13:53,672;697.4626465;697.7914429;682.4546509;1.152519822;1.072737575;2.279711008;2.241831541;1.902770281;89.46924591;58.8919487;99.97583771;416.6400146;405.5;288.7835693;27743.38281;60.3995285
13.06.2019 20:14:08,705;697.4626465;697.7914429;682.4546509;1.152519822;1.072737575;2.280024767;2.301319361;1.673469186;89.48492432;58.8589325;99.97071838;417.480011;405.5360107;289.487854;27743.40039;60.3995285
13.06.2019 20:14:23,738;697.4626465;697.7914429;682.4546509;1.15496707;1.072737575;2.279397011;2.311311483;1.856103897;89.50845337;58.8919487;99.97290039;417.8399963;405.571991;288.8800049;27743.40039;60.3995285
13.06.2019 20:14:38,782;697.4656982;697.7914429;682.4546509;1.15496707;1.072737575;2.280024767;2.274507523;1.70730412;89.50845337;58.8919487;99.98257446;417.9599915;405.4639893;289.389679;27743.40039;60.3995285
13.06.2019 20:14:53,820;697.4592896;697.7914429;682.4546509;1.15496707;1.072737575;2.281593323;2.260767937;1.656127334;89.52414703;58.92496872;100.0208435;414.3599854;405.6799927;289.5770264;27743.40039;60.36077881
13.06.2019 20:15:08,857;697.4645386;697.7914429;682.4546509;1.15496707;1.063510299;2.281279802;2.207805872;1.835154891;89.54767609;58.8919487;99.99529266;417.480011;405.5539856;289.1743469;27743.41602;60.30557632
13.06.2019 20:15:23,886;697.4645386;697.7914429;682.4546509;1.15496707;1.063510299;2.281907082;2.235009909;1.766675949;89.53199768;58.8589325;99.97362518;417.480011;405.4639893;289.4509888;27743.41602;60.30557632
13.06.2019 20:15:38,923;697.4627686;697.7914429;682.4546509;1.15496707;1.063510299;2.281907082;2.279626369;1.954528689;89.53983307;58.8589325;100.002243;416.3999939;405.2650146;288.9054871;27743.41602;60.30557632
13.06.2019 20:15:53,966;697.4577026;697.7914429;682.4546509;1.15496707;1.063510299;2.281907082;2.284922361;1.954528689;89.54767609;58.8919487;99.98291779;419.8800049;405.5899963;288.9054871;27743.41602;60.38324738
13.06.2019 20:16:08,993;697.46875;697.7914429;682.4546509;1.15496707;1.063510299;2.282221079;2.293492556;1.677815795;89.54767609;58.8919487;99.98942566;417.3599854;405.769989;289.7480774;27743.43359;60.38324738
13.06.2019 20:16:24,026;697.46875;697.7914429;682.4546509;1.15496707;1.069391608;2.282534838;2.26993227;1.932948589;89.54767609;58.8589325;99.95716095;419.0400085;405.571991;289.04599;27743.43359;60.3999939
13.06.2019 20:16:39,060;697.46875;697.7914429;682.4546509;1.15496707;1.069391608;2.282534838;2.351429224;1.950700641;89.57120514;58.8589325;99.98905945;417.8399963;405.302002;288.9944153;27743.43359;60.3999939
13.06.2019 20:16:54,094;697.46875;697.7914429;682.4546509;1.15496707;1.069391608;2.283475876;2.288388729;2.141727686;89.57120514;58.8919487;99.94523621;415.7999878;405.0490112;288.5558472;27743.43359;60.3999939
13.06.2019 20:17:09,128;697.4639893;697.7914429;682.4546509;1.15496707;1.069391608;2.284103394;2.358082771;1.72785604;89.59473419;58.8589325;99.95933533;418.6799927;405.0490112;289.8364563;27743.44922;60.3999939
13.06.2019 20:17:24,163;697.4639893;697.7914429;682.4546509;1.15496707;1.069391608;2.284103394;2.31421423;1.949824691;89.59473419;58.8589325;99.93865967;416.3999939;405.0490112;289.1912842;27743.44922;60.3999939
13.06.2019 20:17:39,198;697.4639893;697.7914429;682.4546509;1.15496707;1.069391608;2.284103394;2.302955866;1.949824691;89.60258484;58.8589325;99.96984863;417.1199951;405.0669861;289.1912842;27743.44922;60.3999939
13.06.2019 20:17:54,232;697.4639893;697.7914429;682.4546509;1.15496707;1.069391608;2.284417152;2.26993227;1.963194251;89.59473419;58.8919487;100.0023117;418.0799866;405.2470093;289.1912842;27743.44922;60.3999939
13.06.2019 20:18:09,266;697.4575195;697.7914429;682.4546509;1.15496707;1.069391608;2.284417152;2.35016942;2.260354042;89.60258484;58.8919487;100.0010223;415.4400024;405.3200073;288.3273621;27743.4668;60.3999939
13.06.2019 20:18:24,304;697.4660034;697.7914429;682.4546509;1.15496707;1.069391608;2.28473115;2.240357399;1.873539805;89.60258484;58.8589325;100.0290909;416.0400085;405.6260071;289.4908752;27743.4668;60.3999939
13.06.2019 20:18:39,335;697.4660034;697.7914429;682.4546509;1.15496707;1.069391608;2.285044432;2.297680378;1.860149503;89.6182785;58.8919487;100.0261002;419.3999939;405.6619873;289.4908752;27743.4668;60.3999939
13.06.2019 20:18:54,371;697.4611816;697.7914429;682.4546509;1.15496707;1.069391608;2.28473115;2.297680378;1.873539805;89.64180756;58.8919487;100.0114059;419.7600098;405.7340088;289.4908752;27743.4668;60.3999939
13.06.2019 20:19:09,405;697.4731445;697.7914429;682.4546509;1.15496707;1.069391608;2.285672188;2.317840338;1.898249626;89.6182785;58.8919487;100.0143738;417.8399963;405.7340088;289.7480164;27743.48242;60.3999939
13.06.2019 20:19:24,438;697.4731445;697.7914429;682.4546509;1.15496707;1.069391608;2.286926746;2.279078484;2.121751308;89.64964294;58.8919487;99.99085999;417;405.3380127;289.2527466;27743.48242;60.3999939
13.06.2019 20:19:39,481;697.4731445;697.7914429;682.4546509;1.15496707;1.069391608;2.287240505;2.275056362;1.952966094;89.65748596;58.8919487;100.0091171;418.9200134;405.6440125;289.7832031;27743.48242;60.37620163
13.06.2019 20:19:54,514;697.4646606;697.7914429;682.4546509;1.15496707;1.069391608;2.286299467;2.274507523;1.854129434;89.68101501;58.8919487;100.0387878;418.0799866;405.6260071;289.9543152;27743.48242;60.37620163
13.06.2019 20:20:09,556;697.4646606;697.7914429;682.4546509;1.15496707;1.069391608;2.287240505;2.323092937;2.057335377;89.65748596;58.8919487;100.0009384;418.3200073;405.8779907;289.4792175;27743.5;60.3999939
13.06.2019 20:20:24,592;697.4731445;697.7914429;682.4546509;1.15496707;1.069391608;2.287240505;2.285834789;2.165086985;89.66533661;58.8919487;99.98690796;417.2399902;405.7520142;289.1653748;27743.5;60.3999939
13.06.2019 20:20:39,625;697.4609375;697.7956543;682.4546509;1.15496707;1.069391608;2.286926746;2.285104752;2.4075737;89.673172;58.8589325;99.975914;417;405.697998;288.4202271;27743.5;60.3999939
13.06.2019 20:20:54,670;697.4694214;697.7956543;682.4546509;1.15496707;1.069391608;2.287554502;2.288388729;1.783810735;89.68886566;58.8919487;99.98633575;416.8800049;405.9320068;290.2265015;27743.5;60.3999939
13.06.2019 20:21:09,702;697.4694214;697.7956543;682.4561157;1.15496707;1.069391608;2.287554502;2.273958683;2.121631384;89.7202301;58.8919487;99.97363281;416.3999939;405.9140015;289.2427063;27743.51758;60.3999939
13.06.2019 20:21:24,737;697.4694214;697.7956543;682.4561157;1.15496707;1.069391608;2.288495779;2.283462048;1.976733446;89.71239471;58.8919487;99.96425629;418.3200073;405.9140015;289.7813416;27743.51758;60.3979454
13.06.2019 20:21:39,770;697.4658813;697.7956543;682.4561157;1.15496707;1.069391608;2.289123535;2.260033846;2.095510244;89.74376678;58.8589325;99.98231506;417.6000061;405.9140015;289.51297;27743.51758;60.3979454
13.06.2019 20:21:54,809;697.4726563;697.7956543;682.4561157;1.15496707;1.069391608;2.290378094;2.340800285;2.148768902;89.76729584;58.8589325;99.98440552;419.0400085;405.9140015;289.51297;27743.51758;60.3979454
13.06.2019 20:22:09,845;697.4726563;697.7956543;682.4561157;1.15496707;1.069391608;2.290378094;2.306590557;2.049893379;89.76729584;58.82585907;99.98440552;419.2799988;405.9140015;289.801239;27743.5332;60.3979454
13.06.2019 20:22:24,888;697.4638062;697.7956543;682.4561157;1.15496707;1.069391608;2.291632891;2.293128014;2.402983904;89.77514648;58.8589325;100.0107117;417.6000061;406.1659851;288.9264832;27743.5332;60.3979454
13.06.2019 20:22:39,927;697.4753418;697.7956543;682.4561157;1.15496707;1.069391608;2.291319132;2.301137447;2.031505585;89.79082489;58.8589325;100.0194016;418.3200073;406.1659851;289.9714355;27743.5332;60.3979454
13.06.2019 20:22:54,963;697.4753418;697.7956543;682.4561157;1.15496707;1.069391608;2.292574406;2.261318207;2.324061155;89.81436157;58.8589325;100.0291748;413.8800049;406.1119995;289.2730103;27743.5332;60.3979454
13.06.2019 20:23:09,988;697.4705811;697.7956543;682.4561157;1.15496707;1.069391608;2.292260408;2.264619112;2.310773373;89.80651093;58.8589325;100.0231628;417.3599854;406.0039978;289.2730103;27743.55078;60.3979454
13.06.2019 20:23:25,029;697.4705811;697.7956543;682.4561157;1.15496707;1.069391608;2.293201447;2.334483862;2.38476491;89.82220459;58.8919487;100.0334015;417.2399902;406.0039978;289.1732178;27743.55078;60.3979454
13.06.2019 20:23:40,064;697.4705811;697.7956543;682.4561157;1.15496707;1.069391608;2.292574406;2.246434927;2.225108147;89.81436157;58.8589325;100.0223999;417.6000061;406.2210083;289.5617981;27743.55078;60.3979454
13.06.2019 20:23:55,107;697.4705811;697.7956543;682.4561157;1.15496707;1.069391608;2.293201447;2.302592278;2.052594423;89.81436157;58.8919487;100.0226898;418.3200073;406.2210083;290.1429443;27743.55078;60.3979454
13.06.2019 20:24:10,132;697.4705811;697.7956543;682.4561157;1.153710485;1.072862744;2.293515682;2.280539989;2.228889704;89.83789063;58.8589325;99.99822998;418.0799866;406.0580139;289.6671143;27743.56641;60.3979454
13.06.2019 20:24:25,174;697.4705811;697.7956543;682.4561157;1.153710485;1.072862744;2.292260408;2.247723103;1.916599631;89.81436157;58.8589325;99.99742126;417.9599915;406.1300049;290.4232483;27743.56641;60.3979454
13.06.2019 20:24:40,207;697.4705811;697.7956543;682.4561157;1.153710485;1.072862744;2.293201447;2.144994259;2.190517187;89.84573364;58.8589325;100.0041962;420.1199951;405.8959961;289.7402954;27743.56641;60.3979454
13.06.2019 20:24:55,232;697.4705811;697.7956543;682.4561157;1.153710485;1.072862744;2.292260408;2.223741055;2.150638819;89.83003998;58.8589325;99.96813202;417.9599915;405.7879944;289.7402954;27743.56641;60.3979454
13.06.2019 20:25:10,277;697.4705811;697.7956543;682.4561157;1.153710485;1.072862744;2.292260408;2.263885975;2.150638819;89.80651093;58.8919487;99.94573212;416.7600098;405.8420105;289.7402954;27743.58398;60.3979454
13.06.2019 20:25:25,311;697.4705811;697.7956543;682.4492188;1.153710485;1.072862744;2.293201447;2.288571119;2.190517187;89.82220459;58.8589325;99.95734406;417;405.8959961;289.7402954;27743.58398;60.3979454
13.06.2019 20:25:40,352;697.4626465;697.7956543;682.4492188;1.153710485;1.072862744;2.292260408;2.310948372;2.150638819;89.82220459;58.8589325;99.95694733;418.4400024;405.6440125;289.7402954;27743.58398;60.3979454
13.06.2019 20:25:55,374;697.4747925;697.7956543;682.4492188;1.153710485;1.072862744;2.293201447;2.236116886;2.190517187;89.82220459;58.8589325;99.96903992;417.3599854;405.6440125;289.7402954;27743.58398;60.3979454
13.06.2019 20:26:10,409;697.479248;697.7956543;682.4633179;1.153710485;1.072862744;2.292574406;2.276701927;2.226406097;89.82220459;58.8919487;99.97040558;416.8800049;405.7160034;289.5580139;27743.59961;60.39950562
13.06.2019 20:26:25,442;697.4695435;697.7956543;682.4633179;1.153710485;1.072862744;2.293515682;2.282366514;2.385763407;89.82220459;58.8919487;99.99421692;415.0799866;405.8779907;289.2090759;27743.59961;60.39950562
13.06.2019 20:26:40,484;697.4695435;697.7956543;682.4558105;1.153710485;1.072862744;2.292574406;2.278712749;2.016469002;89.82220459;58.82585907;99.96305847;418.0799866;405.6619873;290.1707153;27743.59961;60.39950562
13.06.2019 20:26:55,522;697.4695435;697.7956543;682.4558105;1.153710485;1.072862744;2.292574406;2.34368515;2.016469002;89.82220459;58.8589325;99.97988129;418.6799927;405.769989;290.1707153;27743.59961;60.39950562
13.06.2019 20:27:10,560;697.4768066;697.7956543;682.4558105;1.153710485;1.072862744;2.292574406;2.322006464;2.016469002;89.82220459;58.8589325;99.99571228;418.6799927;405.697998;290.1707153;27743.61719;60.39950562
13.06.2019 20:27:25,598;697.4768066;697.7965088;682.4558105;1.153710485;1.072862744;2.292888165;2.265718937;2.029785633;89.82220459;58.8589325;99.98643494;417.8399963;405.8599854;290.1707153;27743.61719;60.33041763
13.06.2019 20:27:40,637;697.4768066;697.7965088;682.4558105;1.153710485;1.072862744;2.292574406;2.334303141;2.016469002;89.82220459;58.8589325;99.95835114;416.3999939;406.1659851;290.1707153;27743.61719;60.39891052
13.06.2019 20:27:55,675;697.4794312;697.7965088;682.4558105;1.153710485;1.072862744;2.293201447;2.292034626;2.323196888;89.82220459;58.8589325;99.99684143;417.1199951;406.1300049;289.5499878;27743.61719;60.33952332
13.06.2019 20:28:10,712;697.4732666;697.7965088;682.4558105;1.153710485;1.070423841;2.292574406;2.306953907;2.077514887;89.82220459;58.8919487;99.98567963;415.5599976;406.0039978;290.1900635;27743.63281;60.33952332
13.06.2019 20:28:25,759;697.479126;697.7965088;682.4558105;1.153710485;1.070423841;2.293201447;2.316571474;2.104099035;89.82220459;58.79283905;99.95905304;416.7600098;406.1300049;290.1900635;27743.63281;60.39958191
13.06.2019 20:28:40,790;697.479126;697.7965088;682.4558105;1.153710485;1.070423841;2.293201447;2.305681944;2.348245621;89.82220459;58.8919487;99.96945953;418.0799866;405.8420105;289.4768066;27743.63281;60.39958191
13.06.2019 20:28:55,828;697.4717407;697.800293;682.4558105;1.153710485;1.070423841;2.292574406;2.338274717;2.066756725;89.82220459;58.8919487;99.98109436;419.6400146;405.8779907;290.2214966;27743.63281;60.39958191
13.06.2019 20:29:10,862;697.4717407;697.800293;682.4558105;1.153710485;1.070423841;2.292574406;2.301319361;2.200174809;89.82220459;58.8919487;99.98792267;420.3599854;405.9140015;289.8318176;27743.65039;60.39958191
13.06.2019 20:29:25,900;697.4717407;697.800293;682.4558105;1.153710485;1.070423841;2.293515682;2.286747217;2.20944953;89.82220459;58.8919487;99.98979187;417.1199951;405.9679871;289.8318176;27743.65039;60.34096146
13.06.2019 20:29:40,935;697.4779663;697.800293;682.4648438;1.153710485;1.070423841;2.293201447;2.298954248;2.196135998;89.82220459;58.8919487;99.99367523;415.6799927;406.0400085;289.8318176;27743.65039;60.39912415
13.06.2019 20:29:55,976;697.4694824;697.800293;682.4648438;1.153710485;1.070423841;2.293201447;2.263335705;2.417827606;89.82220459;58.8919487;100.0445557;417.3599854;406.1849976;289.1843567;27743.65039;60.39912415
13.06.2019 20:30:11,010;697.4777832;697.800293;682.4556885;1.153710485;1.070423841;2.292574406;2.267734528;2.051946878;89.82220459;58.8589325;99.99661255;415.4400024;406.0580139;290.1752625;27743.66602;60.39912415
13.06.2019 20:30:26,042;697.4777832;697.800293;682.4556885;1.153710485;1.070423841;2.293515682;2.319289684;2.266597748;89.82220459;58.8919487;99.97708893;417.6000061;406.2569885;289.664917;27743.66602;60.39912415
13.06.2019 20:30:41,078;697.4702759;697.800293;682.4556885;1.153710485;1.070423841;2.292574406;2.266085386;2.226750851;89.82220459;58.8919487;99.98752594;418.3200073;406.0220032;289.664917;27743.66602;60.39912415
13.06.2019 20:30:56,111;697.473999;697.800293;682.4556885;1.153710485;1.070423841;2.292260408;2.296042204;2.069483519;89.82220459;58.8919487;99.99956512;415.5599976;406.1480103;290.0851746;27743.66602;60.39912415
13.06.2019 20:31:11,144;697.4813843;697.800293;682.4556885;1.153710485;1.070423841;2.293201447;2.296952486;2.109380484;89.82220459;58.8589325;100.0088806;418.7999878;405.9500122;290.0851746;27743.68359;60.34957123
13.06.2019 20:31:26,178;697.4813843;697.800293;682.4556885;1.153710485;1.070423841;2.292574406;2.25287199;1.809121132;89.82220459;58.8589325;99.96165466;420.6000061;406.2569885;290.8841858;27743.68359;60.34957123
13.06.2019 20:31:41,221;697.4733887;697.800293;682.4556885;1.153710485;1.070423841;2.292574406;2.234271765;2.079452515;89.82220459;58.8919487;99.97637939;417.3599854;406.1659851;290.0949707;27743.68359;60.34957123
13.06.2019 20:31:56,259;697.4750977;697.800293;682.4556885;1.156016111;1.070423841;2.292260408;2.276885033;2.066126108;89.82220459;58.8919487;99.95184326;416.6400146;406.2030029;290.0949707;27743.68359;60.39994812
13.06.2019 20:32:11,293;697.4750977;697.800293;682.4556885;1.156016111;1.070423841;2.293201447;2.250849724;2.106034517;89.82220459;58.8919487;99.95432281;418.7999878;406.2569885;290.0949707;27743.69922;60.37671661
13.06.2019 20:32:26,335;697.4750977;697.800293;682.4556885;1.156016111;1.070423841;2.292574406;2.298772335;2.079452515;89.82220459;58.8919487;99.97019196;417.7200012;406.1659851;290.0949707;27743.69922;60.37671661
13.06.2019 20:32:41,373;697.4750977;697.800293;682.4556885;1.156016111;1.070423841;2.292260408;2.331593752;2.013959408;89.82220459;58.8919487;99.99450684;417.9599915;406.3110046;290.2472534;27743.69922;60.37671661
13.06.2019 20:32:56,408;697.4750977;697.800293;682.4556885;1.156016111;1.070423841;2.292574406;2.304409981;2.3149786;89.82220459;58.8589325;99.97312927;419.8800049;406.2030029;289.4073181;27743.69922;60.3999939
13.06.2019 20:33:11,443;697.4714966;697.800293;682.4556885;1.156016111;1.070423841;2.293201447;2.304409981;2.009228468;89.82220459;58.8589325;99.97235107;417.480011;406.32901;290.377655;27743.7168;60.3999939
13.06.2019 20:33:26,482;697.4765625;697.800293;682.4556885;1.156016111;1.070423841;2.292574406;2.303137541;2.157541037;89.82220459;58.8589325;99.97657013;417.8399963;406.1849976;289.8669739;27743.7168;60.3999939
13.06.2019 20:33:41,518;697.4682007;697.800293;682.4475098;1.156016111;1.070423841;2.293201447;2.25544405;2.184101343;89.82220459;58.8919487;99.99313354;417.3599854;406.32901;289.8669739;27743.7168;60.3999939
13.06.2019 20:33:56,554;697.4799194;697.800293;682.4475098;1.156016111;1.070423841;2.293201447;2.299318314;1.808359385;89.82220459;58.8919487;100.0071335;418.2000122;406.3110046;290.9642334;27743.7168;60.3999939
13.06.2019 20:34:11,587;697.4799194;697.800293;682.4591675;1.156016111;1.070423841;2.292888165;2.223371029;2.131552696;89.82220459;58.8919487;99.99692535;418.4400024;406.3110046;289.9816589;27743.73242;60.3999939
13.06.2019 20:34:26,629;697.4799194;697.800293;682.4591675;1.156016111;1.070423841;2.292574406;2.337011337;2.021886826;89.82220459;58.8589325;100.0059357;419.8800049;405.6260071;290.263031;27743.73242;60.32890701
13.06.2019 20:34:41,663;697.4799194;697.800293;682.4591675;1.156016111;1.070423841;2.292260408;2.233349085;2.008552074;89.82220459;58.8589325;99.99534607;417.8399963;406.1480103;290.263031;27743.73242;60.32890701
13.06.2019 20:34:56,691;697.4799194;697.8047485;682.4591675;1.156016111;1.070423841;2.292574406;2.212814569;2.021886826;89.82220459;58.8919487;100.0188904;418.0799866;406.1480103;290.263031;27743.73242;60.30027771
13.06.2019 20:35:11,721;697.4769897;697.8047485;682.447998;1.156016111;1.070423841;2.292574406;2.309677601;2.28660965;89.82220459;58.8919487;100.0143509;417.7200012;406.0580139;289.4901428;27743.75;60.31917572
13.06.2019 20:35:26,760;697.480835;697.8047485;682.447998;1.156016111;1.070423841;2.292574406;2.300046206;1.92355895;89.82220459;58.8919487;99.98601532;417.2399902;406.0039978;290.5501099;27743.75;60.31917572
13.06.2019 20:35:41,791;697.4730835;697.8047485;682.447998;1.156016111;1.070423841;2.293201447;2.247539043;2.288746834;89.82220459;58.8919487;99.98901367;417.3599854;405.697998;289.5613708;27743.75;60.3407135
13.06.2019 20:35:56,820;697.4796753;697.8047485;682.456543;1.156016111;1.070423841;2.292574406;2.358621836;1.898543954;89.82220459;58.8919487;99.9930191;419.3999939;406.0939941;290.6231384;27743.75;60.3407135
13.06.2019 20:36:11,853;697.4765015;697.8047485;682.456543;1.156016111;1.070423841;2.293201447;2.260033846;2.201571703;89.82220459;58.8589325;100.0009918;417.8399963;406.2569885;289.8159485;27743.76758;60.3407135
13.06.2019 20:36:26,883;697.4854126;697.8047485;682.456543;1.156016111;1.070423841;2.293201447;2.319652319;2.259558916;89.82220459;58.8919487;99.98596954;417.3599854;406.2569885;289.8159485;27743.76758;60.30003357
13.06.2019 20:36:41,915;697.4750366;697.8047485;682.456543;1.156016111;1.070423841;2.292574406;2.334483862;2.233014584;89.82220459;58.8919487;99.98870087;417.1199951;406.6350098;289.8159485;27743.76758;60.30003357
13.06.2019 20:36:56,953;697.4815063;697.8047485;682.456543;1.156016111;1.070423841;2.292574406;2.295495987;2.233014584;89.82220459;58.8919487;99.99169922;418.7999878;406.3649902;289.8159485;27743.76758;60.30003357
13.06.2019 20:37:11,990;697.4796143;697.8047485;682.456543;1.156016111;1.070423841;2.292574406;2.294403076;2.052652121;89.82220459;58.8919487;100.0055084;416.7600098;406.3649902;290.342865;27743.7832;60.30003357
13.06.2019 20:37:27,030;697.4796143;697.8047485;682.456543;1.156016111;1.070423841;2.292574406;2.315665007;2.052652121;89.82220459;58.92496872;99.9930191;418.9200134;406.1849976;290.342865;27743.7832;60.30003357
13.06.2019 20:37:42,075;697.489624;697.8047485;682.456543;1.156016111;1.070423841;2.293201447;2.295313835;2.079246044;89.82220459;58.8919487;99.97560883;416.0400085;406.2929993;290.342865;27743.7832;60.30003357
13.06.2019 20:37:57,115;697.4814453;697.8047485;682.456543;1.156016111;1.070423841;2.293201447;2.276701927;2.119795084;89.82220459;58.92496872;99.98171997;417.3599854;406.1480103;290.2243958;27743.7832;60.30003357
13.06.2019 20:38:12,151;697.4814453;697.8047485;682.456543;1.156016111;1.070423841;2.292574406;2.335386753;2.093212605;89.82220459;58.8919487;99.98348999;417.9599915;406.2569885;290.2243958;27743.80078;60.30003357
13.06.2019 20:38:27,180;697.4814453;697.8012695;682.456543;1.156016111;1.073577642;2.292574406;2.232980013;2.394369841;89.82220459;58.8919487;100.0041428;417.480011;406.1300049;289.3446045;27743.80078;60.30003357
13.06.2019 20:38:42,218;697.487793;697.8012695;682.456543;1.156016111;1.073577642;2.292260408;2.268833399;1.902547836;89.82220459;58.8919487;99.99768066;418.9200134;406.2030029;290.7424011;27743.80078;60.30003357
13.06.2019 20:38:57,253;697.4782104;697.8012695;682.456543;1.156016111;1.073577642;2.293201447;2.261501789;2.10134697;89.82220459;58.8919487;100.0187836;416.0400085;406.32901;290.2782898;27743.80078;60.30003357
13.06.2019 20:39:12,285;697.4894409;697.8012695;682.4526367;1.156016111;1.073577642;2.293515682;2.319470882;2.222530127;89.82220459;58.8919487;100.021637;418.3200073;406.401001;289.9630737;27743.81641;60.30003357
13.06.2019 20:39:27,324;697.4894409;697.8012695;682.4526367;1.156016111;1.073577642;2.293201447;2.262785435;2.066178799;89.82220459;58.92496872;100.0106583;418.3200073;406.6530151;290.3810425;27743.81641;60.30003357
13.06.2019 20:39:42,354;697.4894409;697.8059082;682.4526367;1.156016111;1.073577642;2.292574406;2.373332977;2.153707504;89.82220459;58.8919487;100.0524521;417.1199951;406.4190063;290.0476685;27743.81641;60.30003357
13.06.2019 20:39:57,387;697.4851685;697.8059082;682.4526367;1.156016111;1.073577642;2.292574406;2.256546259;1.845632672;89.82220459;58.8919487;100.026123;418.6799927;406.5809937;290.9476013;27743.81641;60.30003357
13.06.2019 20:40:12,422;697.4851685;697.8059082;682.4526367;1.156016111;1.073577642;2.293201447;2.328339815;2.075119972;89.82220459;58.8919487;100.029541;418.4400024;406.598999;290.3549194;27743.83398;60.30003357
13.06.2019 20:40:27,461;697.4902954;697.8059082;682.4526367;1.156016111;1.073577642;2.292574406;2.344766378;1.866773486;89.82220459;58.8919487;100.048172;419.2799988;406.2749939;290.8858643;27743.83398;60.30003357
13.06.2019 20:40:42,505;697.4807129;697.8059082;682.4526367;1.156016111;1.073577642;2.293201447;2.311856031;2.077744007;89.82220459;58.8919487;100.0064087;419.519989;406.1300049;290.347229;27743.83398;60.30003357
13.06.2019 20:40:57,539;697.4807129;697.8059082;682.4526367;1.156016111;1.073577642;2.293201447;2.311856031;2.33123827;89.82220459;58.92496872;100.0359192;418.4400024;406.4190063;289.6065369;27743.83398;60.31935883
13.06.2019 20:41:12,578;697.486084;697.8059082;682.4526367;1.156016111;1.073577642;2.292888165;2.320195675;2.152174473;89.82220459;58.8919487;100.0073776;417.7200012;406.2929993;290.0909424;27743.84961;60.31935883
13.06.2019 20:41:27,613;697.486084;697.8059082;682.4647827;1.156016111;1.073577642;2.293515682;2.309314728;2.045542002;89.84573364;58.8919487;99.97985077;418.0799866;406.5090027;290.4803162;27743.84961;60.3000145
13.06.2019 20:41:42,641;697.4872437;697.8059082;682.4647827;1.156016111;1.073577642;2.295083761;2.293492556;1.91383028;89.85356903;59.81703568;99.97019196;419.7600098;406.67099;291.0597229;27743.84961;60.3000145
13.06.2019 20:41:57,677;697.4872437;697.8059082;682.4535522;1.156016111;1.073577642;2.293829203;2.299500227;1.599185586;89.87709808;59.81703568;99.97355652;419.1600037;406.67099;291.8236389;27743.84961;60.3734436
13.06.2019 20:42:12,714;697.4818726;697.8059082;682.4535522;1.156016111;1.073577642;2.295398235;2.362393618;1.641008139;89.85356903;59.78401566;99.98903656;417.6000061;406.8869934;291.8966675;27743.86719;60.3734436
13.06.2019 20:42:27,751;697.4818726;697.8059082;682.4535522;1.156016111;1.073577642;2.294456959;2.323636055;1.641636014;89.88495636;59.78401566;100.0134354;419.7600098;406.868988;291.7776794;27743.86719;60.39999008
13.06.2019 20:42:42,782;697.4818726;697.8059082;682.4535522;1.156016111;1.073577642;2.294770479;2.263885975;1.654990792;89.88495636;59.78401566;100.0171661;419.8800049;406.7969971;291.7776794;27743.86719;60.39999008
13.06.2019 20:42:57,821;697.4888306;697.8059082;682.4562988;1.156016111;1.073577642;2.295711517;2.319833279;1.695023179;89.88495636;59.78401566;100.0119476;417.7200012;406.9230042;291.7776794;27743.86719;60.39999008
13.06.2019 20:43:12,856;697.4888306;697.8059082;682.4562988;1.156016111;1.073577642;2.295711517;2.235009909;1.695023179;89.90848541;59.78401566;100.0395966;418.2000122;406.9230042;291.7776794;27743.88281;60.39999008
13.06.2019 20:43:27,888;697.4888306;697.8059082;682.4562988;1.156016111;1.073577642;2.296966791;2.290394306;1.867617011;89.92417145;59.78401566;100.0292511;420.3599854;406.9230042;291.4286804;27743.88281;60.39999008
13.06.2019 20:43:42,927;697.4920654;697.8059082;682.4562988;1.156016111;1.070542932;2.29728055;2.267184973;1.853921413;89.92417145;59.81703568;100.0328674;419.2799988;407.1040039;291.5077209;27743.88281;60.39999008
13.06.2019 20:43:57,964;697.4920654;697.8059082;682.4562988;1.156016111;1.070542932;2.296966791;2.29786253;1.840608358;89.92417145;59.81703568;100.0196686;420.1199951;406.9049988;291.5077209;27743.88281;60.39999008
13.06.2019 20:44:13,012;697.4920654;697.8059082;682.4562988;1.156016111;1.070542932;2.298221588;2.274324656;1.676721573;89.93984985;59.78401566;100.023941;419.519989;406.9049988;292.1433411;27743.90039;60.39999008
13.06.2019 20:44:28,056;697.4840088;697.8059082;682.4562988;1.156016111;1.070542932;2.297908068;2.279991865;1.722214222;89.9477005;59.78401566;100.0071716;419.6400146;406.868988;291.9711609;27743.90039;60.39999008
13.06.2019 20:44:43,085;697.4896851;697.8059082;682.4562988;1.156016111;1.070542932;2.299162865;2.315120935;1.775468469;89.96337891;59.78401566;100.0327759;422.0400085;406.7070007;291.9711609;27743.90039;60.39999008
13.06.2019 20:44:58,123;697.4890137;697.8059082;682.4648438;1.156016111;1.070542932;2.299162865;2.381386995;1.820721745;89.97122955;59.78401566;100.0150299;422.2799988;406.868988;291.8386536;27743.90039;60.39999008
13.06.2019 20:45:13,151;697.4890137;697.8059082;682.4648438;1.156016111;1.070542932;2.300077915;2.267734528;1.900100827;89.98692322;59.75094223;100.0274887;418.9200134;406.7070007;291.7196655;27743.91602;60.39999008
13.06.2019 20:45:28,183;697.4926147;697.8079834;682.4552002;1.156016111;1.070542932;2.300313473;2.276885033;1.910076618;90.00260162;59.78401566;99.998909;420.480011;406.7070007;291.7196655;27743.91602;60.39999008
13.06.2019 20:45:43,222;697.4841919;697.8079834;682.4552002;1.155525804;1.070542932;2.300783873;2.251217604;1.89786911;90.01828766;59.78401566;99.98416138;418.2000122;406.6530151;291.8137817;27743.91602;60.39999008
13.06.2019 20:45:58,266;697.4841919;697.8079834;682.4552002;1.155525804;1.070542932;2.300783873;2.327435732;1.89786911;90.03398132;59.78401566;100.006752;421.7999878;406.6530151;291.8137817;27743.91602;60.39999008
