Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 20:46:13,310;697.4888306;697.8079834;682.4552002;1.155525804;1.070542932;2.301254749;2.325626612;1.816610932;90.04965973;59.78401566;100.011795;420;406.5809937;292.1105042;27743.93359;60.39999008
13.06.2019 20:46:28,339;697.4888306;697.8079834;682.4552002;1.155525804;1.070542932;2.302666426;2.321644545;1.87635684;90.08103943;59.78401566;100.0410614;419.2799988;406.4729919;292.1105042;27743.93359;60.39999008
13.06.2019 20:46:43,375;697.4935303;697.8079834;682.4552002;1.155525804;1.070542932;2.302901983;2.364009142;1.883782864;90.1124115;59.78401566;100.0438232;420.6000061;406.8510132;292.2594299;27743.93359;60.39999008
13.06.2019 20:46:58,418;697.4842529;697.8079834;682.4552002;1.155525804;1.070542932;2.303372383;2.373153925;1.903672218;90.12809753;59.71792221;100.0288849;419.3999939;406.5270081;292.2594299;27743.93359;60.39999008
13.06.2019 20:47:13,454;697.4842529;697.8079834;682.4624634;1.155525804;1.070542932;2.304078102;2.346748352;2.174499035;90.12809753;59.75094223;100.0237274;422.3999939;406.868988;291.5517273;27743.94922;60.39999008
13.06.2019 20:47:28,486;697.4842529;697.8079834;682.4624634;1.155525804;1.070542932;2.30478406;2.237961292;2.11925292;90.15162659;59.78401566;100.017662;419.0400085;406.8150024;291.8013916;27743.94922;60.39999008
13.06.2019 20:47:43,523;697.4842529;697.8079834;682.4624634;1.155525804;1.070542932;2.305490255;2.371541262;2.067132473;90.17515564;59.78401566;100.0183716;421.6799927;406.868988;291.8013916;27743.94922;60.39999008
13.06.2019 20:47:58,565;697.4880371;697.8079834;682.4624634;1.155525804;1.070542932;2.305490255;2.29786253;1.827674627;90.1908493;59.78401566;100.0165405;419.3999939;406.7789917;292.5044556;27743.94922;60.39999008
13.06.2019 20:48:13,601;697.4880371;697.8079834;682.4624634;1.155525804;1.070542932;2.305960417;2.3384552;1.942133904;90.20654297;59.75094223;99.992836;421.0799866;406.5629883;292.2267151;27743.9668;60.39999008
13.06.2019 20:48:28,634;697.4880371;697.8079834;682.4533691;1.155525804;1.070542932;2.306666613;2.29786253;1.971927762;90.20654297;59.78401566;99.97580719;421.0799866;406.5629883;292.2267151;27743.9668;60.39999008
13.06.2019 20:48:43,673;697.4880371;697.8079834;682.4533691;1.155525804;1.070542932;2.306431293;2.350889444;1.962001801;90.20654297;59.75094223;99.99234009;420;406.7969971;292.2267151;27743.9668;60.39999008
13.06.2019 20:48:58,711;697.4880371;697.8081665;682.4533691;1.155525804;1.070542932;2.30690217;2.29786253;2.130156755;90.22222137;59.78401566;99.974823;421.2000122;406.4190063;291.7910767;27743.9668;60.39999008
13.06.2019 20:49:13,743;697.4880371;697.8081665;682.4602051;1.155525804;1.070542932;2.307137251;2.261685133;2.177017927;90.23007202;59.78401566;99.9839325;420.7200012;406.67099;291.7910767;27743.98242;60.39999008
13.06.2019 20:49:28,778;697.4924927;697.8081665;682.4602051;1.155525804;1.070542932;2.307137251;2.283279419;1.957585931;90.24575043;59.75094223;99.96543121;420.480011;406.5629883;292.4360046;27743.98242;60.39999008
13.06.2019 20:49:43,808;697.4855957;697.8081665;682.4602051;1.155525804;1.070542932;2.30784297;2.284557104;1.98736918;90.26143646;59.78401566;99.98687744;420.2399902;406.7969971;292.4360046;27743.98242;60.39999008
13.06.2019 20:49:58,841;697.4905396;697.8081665;682.4602051;1.155525804;1.070542932;2.308078527;2.27469039;2.122441769;90.26928711;59.78401566;99.9755249;421.4400024;406.7430115;292.0388489;27743.98242;60.48198318
13.06.2019 20:50:13,873;697.4857178;697.8081665;682.4602051;1.155525804;1.070542932;2.308784485;2.251217604;2.162079096;90.28496552;59.78401566;100.0102615;421.3200073;406.401001;292.0388489;27744;60.4099884
13.06.2019 20:50:28,911;697.4894409;697.8081665;682.4602051;1.155525804;1.070542932;2.309254885;2.326531172;2.264844179;90.30065918;59.78401566;99.98664856;420.480011;406.5450134;291.7947083;27744;60.49466705
13.06.2019 20:50:43,948;697.4894409;697.8081665;682.4539185;1.155525804;1.070542932;2.309490204;2.27578783;2.169249296;90.31634521;59.8501091;100.0241318;417.7200012;406.7969971;292.1051025;27744;60.49466705
13.06.2019 20:50:58,980;697.4894409;697.8081665;682.4539185;1.155525804;1.070542932;2.309725523;2.308951616;2.128759384;90.31634521;59.81703568;100.0294113;418.9200134;406.7609863;292.2533569;27744;60.49466705
13.06.2019 20:51:14,016;697.4824219;697.8099365;682.4602661;1.155525804;1.070542932;2.31043148;2.261134863;2.158437252;90.3398819;59.78401566;100.0256348;420.8399963;406.7609863;292.2533569;27744.01758;60.49466705
13.06.2019 20:51:29,053;697.489502;697.8099365;682.4602661;1.155525804;1.070542932;2.310667038;2.303864717;2.051591873;90.35556793;59.75094223;99.9839859;420.7200012;406.6350098;292.5387573;27744.01758;60.43942261
13.06.2019 20:51:44,087;697.4851685;697.8099365;682.4602661;1.155525804;1.070542932;2.310902357;2.349449396;2.2915802;90.37124634;59.78401566;99.96530151;423.3599854;406.6350098;291.9196777;27744.01758;60.40005112
13.06.2019 20:51:59,119;697.4907837;697.8099365;682.4602661;1.155525804;1.070542932;2.311372757;2.333580732;2.018256664;90.39477539;59.78401566;99.97183228;422.0400085;405.9859924;292.7826538;27744.01758;60.4818573
13.06.2019 20:52:14,161;697.4907837;697.8099365;682.4602661;1.155525804;1.070542932;2.312314034;2.290029764;2.378575325;90.39477539;59.78401566;99.97529602;419.3999939;406.1300049;291.8378906;27744.0332;60.4818573
13.06.2019 20:52:29,191;697.4835205;697.8099365;682.4602661;1.155525804;1.070542932;2.312314034;2.308769941;2.378575325;90.41046906;59.78401566;99.98442841;420.7200012;406.3469849;291.8378906;27744.0332;60.40681839
13.06.2019 20:52:44,228;697.4907837;697.8099365;682.4602661;1.155525804;1.070542932;2.312784672;2.402621269;2.236384153;90.43399811;59.75094223;99.98247528;422.6400146;406.4549866;292.3149719;27744.0332;60.40681839
13.06.2019 20:52:59,262;697.4907837;697.8099365;682.4602661;1.155525804;1.070542932;2.313255072;2.335747719;2.380674362;90.4418335;59.78401566;99.97263336;422.6400146;406.2390137;292.0060425;27744.0332;60.44329071
13.06.2019 20:53:14,288;697.4907837;697.8099365;682.4602661;1.155525804;1.072796464;2.313490391;2.349809408;2.185838461;90.44968414;59.78401566;99.99927521;420.1199951;406.5270081;292.551178;27744.05078;60.49961853
13.06.2019 20:53:29,320;697.4907837;697.8099365;682.4602661;1.155525804;1.072796464;2.313961267;2.330509186;2.205605745;90.46537781;59.8501091;100.0295715;422.6400146;406.401001;292.551178;27744.05078;60.49961853
13.06.2019 20:53:44,359;697.4847412;697.8099365;682.4602661;1.155525804;1.072796464;2.314431667;2.32254982;2.22533536;90.48105621;59.78401566;100.013855;421.5599976;406.401001;292.551178;27744.05078;60.49961853
13.06.2019 20:53:59,390;697.491333;697.8099365;682.4602661;1.155525804;1.072796464;2.314667225;2.386213064;2.187656879;90.49674225;59.78401566;100.0248413;424.0799866;406.598999;292.6914368;27744.05078;60.49961853
13.06.2019 20:54:14,420;697.491333;697.8099365;682.4602661;1.155525804;1.072796464;2.315608263;2.25544405;2.227103472;90.51243591;59.81703568;100.0331573;422.1600037;406.4190063;292.6914368;27744.06641;60.49961853
13.06.2019 20:54:29,449;697.491333;697.8099365;682.4602661;1.155525804;1.072796464;2.315843344;2.342062712;2.236960173;90.52811432;59.75094223;99.99875641;421.5599976;406.598999;292.6914368;27744.06641;60.49961853
13.06.2019 20:54:44,482;697.4863892;697.8099365;682.4602661;1.155525804;1.072796464;2.315843344;2.306953907;2.457462072;90.52811432;59.78401566;99.99520874;422.2799988;406.8150024;292.0409241;27744.06641;60.49961853
13.06.2019 20:54:59,513;697.4927368;697.8129883;682.4602661;1.155525804;1.072796464;2.316549778;2.294038773;2.199090242;90.53596497;59.78401566;99.98719788;420.480011;406.7250061;292.890564;27744.08398;60.49961853
13.06.2019 20:55:14,557;697.4927368;697.8129883;682.4602661;1.155525804;1.072796464;2.316078901;2.239620209;2.244052887;90.54380798;59.78401566;99.98149109;420.480011;406.9949951;292.6996765;27744.08398;60.49961853
13.06.2019 20:55:29,586;697.4927368;697.8129883;682.4602661;1.155525804;1.072796464;2.316784859;2.265718937;2.273615837;90.55949402;59.78401566;99.98252869;420;406.6170044;292.6996765;27744.08398;60.49961853
13.06.2019 20:55:44,618;697.4904175;697.8129883;682.4602661;1.155525804;1.072796464;2.316784859;2.337192059;2.442521334;90.55165863;59.78401566;100.0049515;421.4400024;406.7789917;292.2011719;27744.08398;60.49961853
13.06.2019 20:55:59,657;697.4849854;697.8129883;682.4602661;1.155525804;1.072796464;2.317490578;2.327797174;2.276964903;90.56733704;59.75094223;100.0232468;420.9599915;406.6530151;292.7188721;27744.09961;60.49961853
13.06.2019 20:56:14,690;697.4951172;697.8129883;682.4602661;1.155525804;1.072796464;2.317961454;2.328701258;2.469578743;90.59086609;59.78401566;100.0113525;421.6799927;406.9049988;292.2664795;27744.09961;60.49961853
13.06.2019 20:56:29,722;697.4876709;697.8129883;682.4602661;1.155525804;1.072796464;2.318431854;2.331774235;2.61596489;90.61439514;59.78401566;99.9830246;420.8399963;406.6530151;291.8921509;27744.09961;60.49961853
13.06.2019 20:56:44,759;697.4876709;697.8129883;682.4602661;1.155525804;1.072796464;2.318902493;2.373870134;2.417286158;90.62224579;59.78401566;99.98612213;420.1199951;406.7609863;292.5080261;27744.09961;60.49961853
13.06.2019 20:56:59,791;697.4876709;697.8129883;682.4602661;1.155525804;1.072796464;2.318902493;2.333580732;2.427100897;90.63008118;59.78401566;99.98291779;421.2000122;406.7969971;292.5080261;27744.11719;60.49961853
13.06.2019 20:57:14,828;697.4901123;697.8129883;682.4602661;1.155525804;1.072796464;2.319844007;2.355746031;2.466418743;90.66146851;59.81703568;99.97673035;417.3599854;406.868988;292.5080261;27744.11719;60.49961853
13.06.2019 20:57:29,865;697.4901123;697.8129883;682.4602661;1.155525804;1.072796464;2.320314169;2.328159094;2.476233482;90.66146851;59.78401566;99.98490906;423.3599854;406.9049988;292.5080261;27744.11719;60.49961853
13.06.2019 20:57:44,904;697.4933472;697.8129883;682.4602661;1.155525804;1.072796464;2.320079088;2.338274717;2.476233482;90.66930389;59.78401566;99.98887634;421.0799866;406.9410095;292.5080261;27744.11719;60.49961853
13.06.2019 20:57:59,938;697.4884033;697.8129883;682.4602661;1.155525804;1.072796464;2.320314169;2.331774235;2.486046076;90.69283295;59.78401566;100.0155945;421.0799866;406.9590149;292.5080261;27744.13281;60.49961853
13.06.2019 20:58:14,981;697.4884033;697.8129883;682.4602661;1.155525804;1.07018137;2.321020126;2.290941238;2.262746096;90.69283295;59.81703568;100.0258484;421.9200134;407.1940002;293.2552795;27744.13281;60.49961853
13.06.2019 20:58:30,026;697.4921875;697.8109741;682.4602661;1.155525804;1.07018137;2.320785046;2.269382954;2.519858837;90.69283295;59.78401566;100.0297699;422.1600037;407.0499878;292.466156;27744.13281;60.49961853
13.06.2019 20:58:45,065;697.4921875;697.8109741;682.4602661;1.155525804;1.07018137;2.320785046;2.392997265;2.281507015;90.70067596;59.78401566;100.0305328;421.3200073;407.2120056;293.1708069;27744.13281;60.49961853
13.06.2019 20:59:00,103;697.4943237;697.8109741;682.4602661;1.155525804;1.07018137;2.320549965;2.309133291;2.471672773;90.70067596;59.78401566;100.0440826;420;407.2120056;292.6375732;27744.15039;60.49961853
13.06.2019 20:59:15,141;697.4943237;697.8109741;682.4602661;1.155525804;1.07018137;2.320549965;2.31421423;2.452058315;90.68499756;59.78401566;100.038353;420.480011;407.1040039;292.6375732;27744.15039;60.49961853
13.06.2019 20:59:30,185;697.4850464;697.8109741;682.4602661;1.155525804;1.07018137;2.320785046;2.301319361;2.461871624;90.69283295;59.78401566;100.0374603;419.6400146;407.1220093;292.6375732;27744.15039;60.49961853
13.06.2019 20:59:45,225;697.4850464;697.8109741;682.4602661;1.155525804;1.07018137;2.321020126;2.280905247;2.424283504;90.69283295;59.78401566;100.0344391;420.9599915;407.1579895;292.6905823;27744.15039;60.49961853
13.06.2019 21:00:00,265;697.4926758;697.8109741;682.4602661;1.155525804;1.07018137;2.321255684;2.301864862;2.463579178;90.70852661;59.81703568;99.99804688;421.3200073;407.3200073;292.6905823;27744.16602;60.49961853
13.06.2019 21:00:15,308;697.4926758;697.8109741;682.4602661;1.155525804;1.07018137;2.321255684;2.278712749;2.463579178;90.70852661;59.78401566;100.0164337;422.6400146;407.1220093;292.6905823;27744.16602;60.49961853
13.06.2019 21:00:30,346;697.4949341;697.8109741;682.4602661;1.155525804;1.07018137;2.322196722;2.289847374;2.216829062;90.72421265;59.78401566;99.98937988;420.1199951;407.1220093;293.6387024;27744.16602;60.49961853
13.06.2019 21:00:45,380;697.4949341;697.8109741;682.4602661;1.155525804;1.07018137;2.32243228;2.412937403;2.5624547;90.75558472;59.78401566;99.99900818;421.6799927;406.7609863;292.64505;27744.16602;60.49961853
13.06.2019 21:01:00,418;697.4949341;697.8109741;682.4602661;1.155525804;1.07018137;2.322902441;2.377451181;2.363257885;90.77127075;59.71792221;100.0297546;420.6000061;406.5629883;293.2926331;27744.18359;60.49961853
13.06.2019 21:01:15,451;697.4862671;697.8109741;682.4602661;1.155525804;1.07018137;2.323137999;2.345126867;2.677853584;90.77127075;59.78401566;99.98188782;421.3200073;406.4190063;292.3904419;27744.18359;60.49961853
13.06.2019 21:01:30,479;697.4862671;697.8109741;682.4602661;1.155525804;1.07018137;2.323608398;2.33592844;2.427125931;90.77911377;59.78401566;99.96160126;423.2399902;406.1119995;293.1907349;27744.18359;60.49961853
13.06.2019 21:01:45,516;697.4902954;697.8109741;682.4602661;1.155525804;1.07018137;2.323137999;2.344406128;2.611001253;90.7634201;59.78401566;99.94608307;421.4400024;405.6799927;292.5883179;27744.18359;60.49961853
13.06.2019 21:02:00,550;697.4829102;697.8109741;682.4602661;1.155525804;1.07018137;2.323373318;2.374586582;2.620794058;90.77127075;59.78401566;99.95858002;422.1600037;405.8599854;292.5883179;27744.19922;60.49961853
13.06.2019 21:02:15,583;697.4910889;697.8109741;682.4602661;1.155525804;1.07018137;2.323373318;2.288206339;2.592716217;90.7947998;59.78401566;99.91434479;420;406.4190063;292.5883179;27744.19922;60.49961853
13.06.2019 21:02:30,617;697.4902954;697.8109741;682.4602661;1.155525804;1.07018137;2.323373318;2.367776632;2.592716217;90.78694916;59.78401566;99.94883728;421.6799927;406.1849976;292.5883179;27744.19922;60.49961853
13.06.2019 21:02:45,654;697.4902954;697.8109741;682.4602661;1.155525804;1.07018137;2.324079275;2.32273078;2.612297058;90.78694916;59.75094223;99.94497681;420.8399963;406.3110046;292.5883179;27744.19922;60.49961853
13.06.2019 21:03:00,683;697.4936523;697.8109741;682.4602661;1.155525804;1.07018137;2.324314356;2.252688169;2.453357697;90.81833649;59.78401566;99.94544983;421.4400024;406.3110046;293.1169434;27744.2168;60.49961853
13.06.2019 21:03:15,721;697.4859619;697.8126221;682.4602661;1.155525804;1.07018137;2.325255871;2.405113459;2.569139957;90.82617188;59.78401566;99.94958496;421.0799866;406.0939941;292.8900757;27744.2168;60.49961853
13.06.2019 21:03:30,754;697.4859619;697.8126221;682.4602661;1.155525804;1.07018137;2.325490952;2.299864054;2.799183846;90.83402252;59.78401566;99.94966125;422.0400085;406.1300049;292.2086487;27744.2168;60.49961853
13.06.2019 21:03:45,786;697.4859619;697.8126221;682.4602661;1.155525804;1.07018137;2.325020552;2.357363939;2.860085249;90.84186554;59.78401566;99.96040344;418.7999878;406.1300049;291.9993286;27744.2168;60.49961853
13.06.2019 21:04:00,817;697.4859619;697.8126221;682.4602661;1.155525804;1.07018137;2.325255871;2.305318594;2.622801304;90.84186554;59.78401566;99.96790314;420.1199951;406.4190063;292.7311401;27744.23242;60.49961853
13.06.2019 21:04:15,855;697.4859619;697.8126221;682.4602661;1.155525804;1.07018137;2.325726509;2.230210066;2.642360449;90.84970093;59.78401566;99.94903564;423;406.3110046;292.7311401;27744.23242;60.49961853
13.06.2019 21:04:30,885;697.4893188;697.8126221;682.4602661;1.155525804;1.07018137;2.325726509;2.343504906;2.642360449;90.85755157;59.75094223;99.96800995;422.0400085;406.2929993;292.7311401;27744.23242;60.49961853
13.06.2019 21:04:45,918;697.4893188;697.8126221;682.4640503;1.155525804;1.07018137;2.326432467;2.304773569;2.671699762;90.87322998;59.78401566;99.95904541;420.1199951;406.0039978;292.7311401;27744.23242;60.49961853
13.06.2019 21:05:00,958;697.4893188;697.8126221;682.4640503;1.155525804;1.07018137;2.325961828;2.256546259;2.625766277;90.86539459;59.75094223;99.96977234;420.3599854;406.2390137;292.8092957;27744.25;60.49961853
13.06.2019 21:05:15,986;697.4893188;697.8126221;682.4640503;1.155525804;1.07018137;2.325961828;2.282001257;2.572353363;90.86539459;59.78401566;99.94788361;421.7999878;406.2390137;292.8092957;27744.25;60.49961853
13.06.2019 21:05:31,019;697.4970703;697.8126221;682.4640503;1.155525804;1.07018137;2.325961828;2.405291557;2.396504402;90.86539459;59.81703568;99.96860504;421.6799927;406.4190063;293.3300476;27744.25;60.55945206
13.06.2019 21:05:46,056;697.4879761;697.8126221;682.4640503;1.155525804;1.07018137;2.326196909;2.391034365;2.58834815;90.86539459;59.78401566;99.96220398;420.6000061;406.5629883;292.790863;27744.25;60.50046921
13.06.2019 21:06:01,097;697.4970093;697.8126221;682.4640503;1.155525804;1.07018137;2.325726509;2.352329016;2.568790913;90.86539459;59.78401566;99.94013977;418.4400024;406.0939941;292.790863;27744.26758;60.50046921
13.06.2019 21:06:16,124;697.4939575;697.8126221;682.4640503;1.155525804;1.07018137;2.326432467;2.321463346;2.530641794;90.88108063;59.78401566;99.95908356;422.0400085;406.1849976;292.9908142;27744.26758;60.50046921
13.06.2019 21:06:31,165;697.4849854;697.8126221;682.4591675;1.155525804;1.07018137;2.326432467;2.341701984;2.732506037;90.88108063;59.81703568;99.94856262;420.7200012;406.1849976;292.5669556;27744.26758;60.55066299
13.06.2019 21:06:46,208;697.491272;697.8126221;682.4591675;1.155525804;1.07018137;2.327138186;2.349089384;2.788494587;90.88892365;59.78401566;99.9586792;420.8399963;406.2749939;292.4588623;27744.26758;60.55066299
13.06.2019 21:07:01,232;697.491272;697.8126221;682.4591675;1.155525804;1.07018137;2.327373505;2.353408337;2.781658888;90.90460968;59.78401566;99.95787811;423;406.3829956;292.5080872;27744.2832;60.5240097
13.06.2019 21:07:16,277;697.4846802;697.8126221;682.4591675;1.155525804;1.07018137;2.327609062;2.362214088;2.653655052;90.9124527;59.78401566;99.96839905;421.9200134;406.4909973;292.8586121;27744.2832;60.58626175
13.06.2019 21:07:31,321;697.4952393;697.8126221;682.4591675;1.155525804;1.07018137;2.327373505;2.363470793;2.663430214;90.89675903;59.78401566;99.98557281;421.4400024;406.2749939;292.8586121;27744.2832;60.50219345
13.06.2019 21:07:46,360;697.4865723;697.8126221;682.4591675;1.155525804;1.072670817;2.327373505;2.325988531;2.560751438;90.90460968;59.78401566;99.93854523;421.2000122;406.1849976;293.1629944;27744.2832;60.59196472
13.06.2019 21:08:01,389;697.4865723;697.8126221;682.4681396;1.155525804;1.072670817;2.327609062;2.292217016;2.711879492;90.93598175;59.78401566;99.97370911;421.4400024;406.4190063;292.743927;27744.30078;60.59196472
13.06.2019 21:08:16,429;697.4865723;697.8126221;682.4681396;1.155525804;1.072670817;2.327844143;2.318021297;2.493054628;90.93598175;59.78401566;99.97396088;422.3999939;406.3649902;293.4216919;27744.30078;60.59196472
13.06.2019 21:08:31,461;697.4899292;697.8102417;682.4569702;1.155525804;1.072670817;2.327609062;2.383532524;2.483273983;90.92813873;59.78401566;99.94525909;422.6400146;406.3829956;293.4216919;27744.30078;60.59196472
13.06.2019 21:08:46,491;697.4899292;697.8102417;682.4569702;1.155525804;1.072670817;2.32831502;2.340980768;2.509609461;90.93598175;59.78401566;99.96819305;422.6400146;406.0759888;293.4306641;27744.30078;60.59196472
13.06.2019 21:09:01,529;697.4848022;697.8102417;682.4569702;1.155525804;1.072670817;2.32831502;2.294221163;2.597026348;90.93598175;59.78401566;99.95863342;420.480011;406.1659851;293.1714172;27744.31641;60.59196472
13.06.2019 21:09:16,564;697.4848022;697.8102417;682.4569702;1.154554129;1.072670817;2.3285501;2.355386496;2.83314085;90.93598175;59.78401566;99.95310211;421.7999878;406.1659851;292.5000305;27744.31641;60.59196472
13.06.2019 21:09:31,588;697.493042;697.8102417;682.4569702;1.154554129;1.072670817;2.328785181;2.362214088;2.727786064;90.9595108;59.75094223;99.93904877;421.9200134;405.8059998;292.8414612;27744.31641;60.59196472
13.06.2019 21:09:46,627;697.493042;697.8102417;682.4673462;1.154554129;1.072670817;2.3285501;2.342423201;2.718033075;90.98303986;59.75094223;99.95220947;420.9599915;405.8959961;292.8414612;27744.31641;60.62026596
13.06.2019 21:10:01,667;697.4876709;697.8102417;682.4673462;1.154554129;1.072670817;2.329255819;2.29258132;2.617822647;90.97519684;59.78401566;99.9549942;421.0799866;406.0939941;293.225647;27744.33398;60.62026596
13.06.2019 21:10:16,703;697.4938965;697.8102417;682.4673462;1.154554129;1.072670817;2.329255819;2.309496164;2.617822647;90.97519684;59.75094223;99.94378662;422.519989;406.0400085;293.225647;27744.33398;60.62026596
13.06.2019 21:10:31,734;697.4938965;697.8102417;682.4593506;1.154554129;1.072670817;2.3285501;2.326169491;2.618811846;90.96736145;59.75094223;99.96842194;421.7999878;406.1659851;293.1357422;27744.33398;60.68028641
13.06.2019 21:10:46,775;697.4938965;697.8102417;682.4593506;1.154554129;1.072670817;2.328785181;2.39228344;2.628584862;90.96736145;59.78401566;99.96503448;421.2000122;406.0939941;293.1357422;27744.33398;60.67855072
13.06.2019 21:11:01,810;697.4914551;697.8102417;682.4593506;1.154554129;1.072670817;2.329255819;2.360059023;2.618811846;90.97519684;59.75094223;99.98342133;420.480011;406.0220032;293.1357422;27744.34961;60.67855072
13.06.2019 21:11:16,853;697.4914551;697.8102417;682.4593506;1.154554129;1.072670817;2.329255819;2.320920229;2.864424706;90.97519684;59.75094223;99.96121216;422.0400085;405.8059998;292.4939575;27744.34961;60.67855072
13.06.2019 21:11:31,889;697.484436;697.8102417;682.4593506;1.154554129;1.072670817;2.329020739;2.286017179;2.713250637;90.96736145;59.75094223;99.95983124;421.9200134;405.6799927;292.9135742;27744.34961;60.67855072
13.06.2019 21:11:46,930;697.4943848;697.8126221;682.4593506;1.154554129;1.072670817;2.329491138;2.347648859;2.672478914;90.96736145;59.78401566;99.94352722;422.1600037;406.0580139;293.0924377;27744.34961;60.62349701
13.06.2019 21:12:01,972;697.4916382;697.8126221;682.4593506;1.154554129;1.072670817;2.329726696;2.360597849;2.705144167;90.9908905;59.78401566;99.95921326;421.4400024;406.1849976;293.0244446;27744.36719;60.62349701
13.06.2019 21:12:17,014;697.4916382;697.8126221;682.4593506;1.154554129;1.072670817;2.330197573;2.326169491;2.724680424;90.9908905;59.81703568;99.92381287;421.2000122;406.1300049;293.0244446;27744.36719;60.6757164
13.06.2019 21:12:32,049;697.4862671;697.8126221;682.4593506;1.154554129;1.070321918;2.330667734;2.287294149;2.744159698;91.00658417;59.78401566;99.93969727;421.9200134;406.2569885;293.0244446;27744.36719;60.6757164
13.06.2019 21:12:47,085;697.4871826;697.8126221;682.4593506;1.154554129;1.070321918;2.330432415;2.298772335;2.821415663;91.00658417;59.78401566;99.93704987;422.0400085;406.2569885;292.7661438;27744.36719;60.64032745
13.06.2019 21:13:02,121;697.4871826;697.8126221;682.4632568;1.154554129;1.070321918;2.330197573;2.32254982;2.811698675;91.00658417;59.78401566;99.9438858;422.1600037;406.4370117;292.7661438;27744.38281;60.69552612
13.06.2019 21:13:17,161;697.4818726;697.8126221;682.4632568;1.154554129;1.070321918;2.330432415;2.312762976;2.821415663;91.00658417;59.78401566;99.95405579;423.2399902;406.4190063;292.7661438;27744.38281;60.69552612
13.06.2019 21:13:32,197;697.4890747;697.8126221;682.4632568;1.154554129;1.070321918;2.329962015;2.345487118;2.801940441;90.99873352;59.75094223;99.93792725;421.0799866;406.2569885;292.7661438;27744.38281;60.69552612
13.06.2019 21:13:47,232;697.4890747;697.8126221;682.4632568;1.154554129;1.070321918;2.330432415;2.310766935;2.798896551;90.99873352;59.81703568;99.95742798;423.480011;406.5809937;292.8330078;27744.38281;60.69552612
13.06.2019 21:14:02,272;697.4890747;697.8126221;682.4632568;1.154554129;1.070321918;2.329962015;2.278529882;2.789167404;91.00658417;59.78401566;99.95294189;420.9599915;406.4549866;292.8330078;27744.40039;60.69552612
13.06.2019 21:14:17,308;697.4859009;697.8126221;682.4632568;1.154554129;1.070321918;2.330903292;2.389606237;2.718218088;91.02226257;59.78401566;99.96347809;420.9599915;406.4370117;292.9345703;27744.40039;60.69552612
13.06.2019 21:14:32,337;697.4905396;697.8126221;682.4632568;1.154554129;1.070321918;2.330667734;2.355566263;2.708446741;91.02226257;59.75094223;99.99765778;418.9200134;406.5450134;292.9345703;27744.40039;60.69552612
13.06.2019 21:14:47,370;697.4927368;697.8126221;682.4632568;1.154554129;1.070321918;2.331138372;2.347108364;2.611739397;91.02226257;59.78401566;99.99846649;421.5599976;406.6889954;293.2214661;27744.40039;60.69552612
13.06.2019 21:15:02,400;697.4854126;697.8103027;682.4632568;1.154554129;1.070321918;2.331138372;2.303864717;2.760706902;91.03011322;59.75094223;99.9848938;422.1600037;406.5270081;292.8373718;27744.41602;60.69552612
13.06.2019 21:15:17,434;697.4854126;697.8103027;682.4632568;1.154554129;1.070321918;2.330903292;2.325988531;2.750970125;91.04579163;59.81703568;99.975914;423.3599854;406.6889954;292.8373718;27744.41602;60.69552612
13.06.2019 21:15:32,475;697.4854126;697.8103027;682.4632568;1.154554129;1.070321918;2.330903292;2.299500227;2.750970125;91.04579163;59.78401566;99.96095276;420.8399963;406.8869934;292.8373718;27744.41602;60.66985321
13.06.2019 21:15:47,507;697.4887085;697.8103027;682.4632568;1.154554129;1.070321918;2.331609249;2.260217428;2.728928804;91.04579163;59.78401566;99.98281097;420.8399963;406.6350098;292.9895325;27744.41602;60.66985321
13.06.2019 21:16:02,538;697.4842529;697.8103027;682.4632568;1.154554129;1.070321918;2.331609249;2.31856513;2.745127916;91.04579163;59.78401566;99.99075317;422.7600098;406.2210083;292.9895325;27744.43359;60.66985321
13.06.2019 21:16:17,572;697.4842529;697.8103027;682.4632568;1.154554129;1.070321918;2.331373692;2.320376635;2.455212593;91.05364227;59.71792221;99.94913483;423.8399963;406.3110046;293.8210754;27744.43359;60.66985321
13.06.2019 21:16:32,612;697.4921265;697.8103027;682.4632568;1.154554129;1.070321918;2.33184433;2.323455095;2.654239178;91.06932068;59.78401566;99.95528412;423.1199951;406.2390137;293.2882385;27744.43359;60.66985321
13.06.2019 21:16:47,639;697.4921265;697.8103027;682.4632568;1.154554129;1.070321918;2.332314968;2.224665642;2.871830463;91.06932068;59.71792221;99.9765625;421.7999878;406.1659851;292.7000427;27744.43359;60.66985321
13.06.2019 21:17:02,673;697.4921265;697.8103027;682.4599609;1.154554129;1.070321918;2.332079649;2.339357376;2.760298491;91.06932068;59.78401566;99.98666382;422.6400146;406.401001;293.0023193;27744.44922;60.69991684
13.06.2019 21:17:17,709;697.4921265;697.8103027;682.4599609;1.154554129;1.070321918;2.332079649;2.342423201;2.760298491;91.05364227;59.75094223;99.99039459;422.3999939;406.3649902;293.0023193;27744.44922;60.69991684
13.06.2019 21:17:32,746;697.4921265;697.8103027;682.4599609;1.154554129;1.070321918;2.331373692;2.345307112;2.804133892;91.04579163;59.75094223;99.9817276;419.3999939;406.4729919;293.0023193;27744.44922;60.69991684
13.06.2019 21:17:47,787;697.4921265;697.8103027;682.4599609;1.154554129;1.070321918;2.332314968;2.36544466;2.823592424;91.06147766;59.75094223;99.97808075;420;406.6530151;293.0023193;27744.44922;60.69991684
13.06.2019 21:18:02,826;697.4921265;697.8103027;682.4599609;1.154554129;1.070321918;2.331373692;2.423763752;2.812593222;91.04579163;59.75094223;99.96886444;422.1600037;406.67099;292.9772034;27744.4668;60.69991684
13.06.2019 21:18:17,863;697.489563;697.8103027;682.4599609;1.154554129;1.070321918;2.332079649;2.373153925;2.841795444;91.06147766;59.78401566;99.97953796;422.1600037;406.5450134;292.9772034;27744.4668;60.69991684
13.06.2019 21:18:32,904;697.4933472;697.8103027;682.4599609;1.154554129;1.070321918;2.332314968;2.305500269;2.66561079;91.07717133;59.78401566;99.98396301;422.8800049;406.5450134;293.5296021;27744.4668;60.69991684
13.06.2019 21:18:47,940;697.4933472;697.8103027;682.4599609;1.154554129;1.070321918;2.332550049;2.303864717;2.77679801;91.07717133;59.75094223;99.99546814;420.9599915;406.6170044;293.2281799;27744.4668;60.69991684
13.06.2019 21:19:02,982;697.487793;697.8103027;682.4599609;1.154554129;1.070321918;2.332785606;2.376556158;2.957505226;91.09285736;59.78401566;100.0142517;418.7999878;406.6170044;292.7200317;27744.48242;60.69991684
13.06.2019 21:19:18,016;697.487793;697.8103027;682.4599609;1.154554129;1.070321918;2.332785606;2.284739733;2.957505226;91.09285736;59.81703568;100.000946;423.6000061;406.4549866;292.7200317;27744.48242;60.69991684
13.06.2019 21:19:33,054;697.487793;697.8103027;682.4599609;1.154554129;1.070321918;2.332785606;2.344225883;2.84205699;91.09285736;59.78401566;99.99163818;422.2799988;406.5090027;293.0631714;27744.48242;60.69991684
13.06.2019 21:19:48,082;697.487793;697.8103027;682.4599609;1.154554129;1.070321918;2.332550049;2.325807571;2.623422146;91.07717133;59.75094223;99.99766541;421.9200134;406.8510132;293.6839905;27744.48242;60.69991684
13.06.2019 21:20:03,128;697.487793;697.8103027;682.4640503;1.154554129;1.070321918;2.332314968;2.288206339;2.699234486;91.07717133;59.78401566;100.025444;421.7999878;406.32901;293.429718;27744.5;60.69991684
13.06.2019 21:20:18,160;697.487793;697.8103027;682.4640503;1.154554129;1.070321918;2.332550049;2.33520627;2.636245489;91.07717133;59.78401566;99.98294067;421.9200134;406.2929993;293.429718;27744.5;60.69991684
13.06.2019 21:20:33,199;697.487793;697.8103027;682.4640503;1.154554129;1.070321918;2.332785606;2.331232071;2.796947479;91.07717133;59.78401566;99.98548889;424.4400024;406.1659851;292.9814148;27744.5;60.69991684
13.06.2019 21:20:48,238;697.487793;697.8103027;682.4640503;1.154554129;1.070321918;2.333256006;2.349269152;2.666389227;91.10853577;59.78401566;100.0086441;424.4400024;406.7789917;293.427063;27744.5;60.69991684
13.06.2019 21:21:03,278;697.487793;697.8103027;682.4640503;1.154554129;1.070321918;2.333491564;2.289482832;2.407337904;91.10853577;59.75094223;100.0218735;422.3999939;406.6530151;294.2255554;27744.51758;60.69991684
13.06.2019 21:21:18,311;697.487793;697.8103027;682.4640503;1.154554129;1.070321918;2.333256006;2.354307652;2.931860924;91.10853577;59.78401566;100.0072632;422.6400146;406.6530151;292.6384888;27744.51758;60.69991684
13.06.2019 21:21:33,348;697.487793;697.8103027;682.4640503;1.154554129;1.070321918;2.333256006;2.356824636;2.88886857;91.11638641;59.75094223;99.98045349;421.9200134;406.5809937;292.7661743;27744.51758;60.69991684
13.06.2019 21:21:48,378;697.487793;697.8103027;682.4619751;1.154554129;1.070321918;2.333961964;2.340078831;2.918036222;91.13206482;59.78401566;100.0103607;421.4400024;406.5809937;292.7661743;27744.51758;60.69991684
13.06.2019 21:22:03,418;697.487793;697.8103027;682.4619751;1.154554129;1.070321918;2.333961964;2.374228477;2.760912657;91.13206482;59.75094223;99.99867249;422.3999939;406.8150024;293.2330322;27744.5332;60.69991684
13.06.2019 21:22:18,448;697.487793;697.8103027;682.4619751;1.154554129;1.070321918;2.333726883;2.327435732;2.751179457;91.12422943;59.78401566;99.99703979;420.480011;406.9769897;293.2330322;27744.5332;60.69991684
13.06.2019 21:22:33,477;697.4795532;697.8128052;682.4619751;1.154554129;1.070321918;2.334667683;2.339537859;2.790100813;91.14775848;59.71792221;99.99597168;422.8800049;406.7969971;293.2330322;27744.5332;60.69991684
13.06.2019 21:22:48,514;697.4883423;697.8128052;682.4619751;1.154554129;1.070321918;2.334667683;2.322006464;2.790100813;91.14775848;59.78401566;100.020813;421.0799866;406.6350098;293.2330322;27744.5332;60.69991684
13.06.2019 21:23:03,540;697.4883423;697.8128052;682.4619751;1.154554129;1.070321918;2.335138559;2.21096015;2.948061466;91.15559387;59.78401566;100.0294037;423;406.67099;292.8212891;27744.55078;60.69991684
13.06.2019 21:23:18,578;697.4883423;697.8128052;682.4619751;1.154554129;1.070321918;2.335138559;2.341701984;2.739927292;91.15559387;59.81703568;100.0476532;422.3999939;406.8150024;293.440033;27744.55078;60.69991684
13.06.2019 21:23:33,611;697.4823608;697.8128052;682.4619751;1.154554129;1.070321918;2.334667683;2.27469039;2.836628914;91.16345215;59.75094223;100.0347519;421.4400024;406.67099;293.0947266;27744.55078;60.69991684
13.06.2019 21:23:48,640;697.4868164;697.8128052;682.4619751;1.154554129;1.070321918;2.334667683;2.309496164;2.716388941;91.15559387;59.75094223;100.0374451;422.519989;406.7789917;293.4521179;27744.55078;60.69991684
13.06.2019 21:24:03,677;697.4868164;697.8128052;682.4619751;1.154554129;1.070321918;2.334667683;2.312218666;2.751945496;91.15559387;59.78401566;100.0544586;423;406.6889954;293.4521179;27744.56641;60.69991684
13.06.2019 21:24:18,719;697.4931641;697.8128052;682.4619751;1.154554129;1.070321918;2.335138559;2.324902773;2.771414995;91.17128754;59.75094223;100.0239868;420.8399963;406.7070007;293.4521179;27744.56641;60.69991684
13.06.2019 21:24:33,753;697.4869995;697.8070679;682.4619751;1.154554129;1.070321918;2.334903479;2.346568346;2.761700869;91.16345215;59.75094223;99.9907074;421.4400024;406.5270081;293.4521179;27744.56641;60.69991684
13.06.2019 21:24:48,780;697.4914551;697.8070679;682.4619751;1.154554129;1.070321918;2.335373878;2.384604931;3.009747744;91.17913055;59.81703568;99.98432922;422.8800049;406.4909973;292.7721863;27744.56641;60.69991684
13.06.2019 21:25:03,822;697.4914551;697.8070679;682.4619751;1.154554129;1.070321918;2.334903479;2.346207857;2.805822372;91.17128754;59.75094223;99.99983978;420.1199951;406.4370117;293.3209229;27744.58398;60.69991684
13.06.2019 21:25:18,869;697.4860229;697.8070679;682.4619751;1.154554129;1.070321918;2.335844517;2.346207857;3.03218174;91.1869812;59.78401566;100.017868;419.7600098;406.6350098;292.7054443;27744.58398;60.69991684
13.06.2019 21:25:33,903;697.4860229;697.8070679;682.4619751;1.154554129;1.070321918;2.335373878;2.3591609;2.779428959;91.17913055;59.75094223;99.99939728;422.1600037;406.4190063;293.4572144;27744.58398;60.69991684
13.06.2019 21:25:48,945;697.4860229;697.8108521;682.4619751;1.154554129;1.070321918;2.335609436;2.282548904;2.789158821;91.17128754;59.75094223;100.0235977;421.7999878;406.4370117;293.4572144;27744.58398;60.69991684
13.06.2019 21:26:03,975;697.4860229;697.8108521;682.4619751;1.154554129;1.070321918;2.335373878;2.382638693;2.779428959;91.17128754;59.75094223;99.98538208;423.480011;406.401001;293.4572144;27744.59961;60.69991684
13.06.2019 21:26:19,009;697.4860229;697.8108521;682.4619751;1.154554129;1.070321918;2.335138559;2.348008871;2.769696951;91.17913055;59.75094223;99.97367859;423.2399902;406.5270081;293.4572144;27744.59961;60.69991684
13.06.2019 21:26:34,045;697.4860229;697.8108521;682.4619751;1.154554129;1.070321918;2.334903479;2.331413031;2.759982586;91.16345215;59.75094223;99.98716736;420.8399963;406.3649902;293.4572144;27744.59961;60.69991684
13.06.2019 21:26:49,077;697.4860229;697.8108521;682.4619751;1.154554129;1.070321918;2.335373878;2.260767937;2.595190287;91.17128754;59.75094223;100.0014572;424.6799927;406.2749939;294.005188;27744.59961;60.69991684
13.06.2019 21:27:04,110;697.49646;697.8108521;682.4619751;1.154554129;1.070321918;2.335138559;2.314577103;2.809922457;91.17128754;59.75094223;100.023941;423.480011;406.3469849;293.337616;27744.61719;60.69991684
13.06.2019 21:27:19,148;697.4918823;697.8108521;682.4619751;1.154554129;1.070321918;2.334197521;2.329966784;2.771011114;91.14775848;59.75094223;100.0299377;422.519989;406.3469849;293.337616;27744.61719;60.69991684
13.06.2019 21:27:34,182;697.4841309;697.8108521;682.4619751;1.154554129;1.070321918;2.334667683;2.377451181;2.79045105;91.14775848;59.75094223;100.0292358;422.519989;406.401001;293.337616;27744.61719;60.69991684
13.06.2019 21:27:49,220;697.4908447;697.8108521;682.4619751;1.154554129;1.070321918;2.334432602;2.349269152;2.780737162;91.14775848;59.75094223;100.0015869;420.9599915;406.32901;293.337616;27744.61719;60.69991684
13.06.2019 21:28:04,261;697.4908447;697.8108521;682.4619751;1.154554129;1.070321918;2.334667683;2.382817507;2.996223211;91.17128754;59.75094223;100.0112762;421.4400024;406.32901;292.7257996;27744.63281;60.69991684
13.06.2019 21:28:19,299;697.4816895;697.8108521;682.4619751;1.154554129;1.070321918;2.335373878;2.329243898;2.747786522;91.16345215;59.75094223;100.0333176;422.2799988;406.32901;293.5513306;27744.63281;60.69991684
13.06.2019 21:28:34,322;697.4816895;697.8108521;682.4619751;1.154554129;1.070321918;2.335373878;2.284192324;2.897970438;91.17913055;59.71792221;100.0226059;424.3200073;406.32901;293.1046753;27744.63281;60.69991684
13.06.2019 21:28:49,358;697.487793;697.8108521;682.4619751;1.154554129;1.070321918;2.335138559;2.313488722;3.036915064;91.17128754;59.78401566;100.0173798;420.8399963;406.2569885;292.5360413;27744.63281;60.69991684
13.06.2019 21:29:04,395;697.487793;697.8108521;682.4619751;1.154554129;1.070321918;2.335138559;2.265535593;2.806923866;91.1869812;59.75094223;100.0288086;421.0799866;406.1659851;293.2775269;27744.65039;60.69991684
13.06.2019 21:29:19,423;697.491333;697.8108521;682.4619751;1.154554129;1.070321918;2.335373878;2.311856031;2.79721117;91.1869812;59.75094223;100.0139084;421.2000122;406.2390137;293.2775269;27744.65039;60.69991684
13.06.2019 21:29:34,461;697.4832764;697.8108521;682.4619751;1.154554129;1.070321918;2.335373878;2.3837111;3.048696518;91.1869812;59.75094223;100.0078201;421.2000122;406.0759888;292.5298767;27744.65039;60.69991684
13.06.2019 21:29:49,502;697.4904785;697.8085938;682.4619751;1.154554129;1.070321918;2.336080074;2.288206339;2.832396984;91.1869812;59.75094223;100.0317841;420.6000061;406.0580139;293.259613;27744.65039;60.69991684
13.06.2019 21:30:04,533;697.4904785;697.8085938;682.4619751;1.154554129;1.070321918;2.336080074;2.336289406;3.013362646;91.1869812;59.75094223;100.0178146;422.3999939;406.2210083;292.7214355;27744.66602;60.69991684
13.06.2019 21:30:19,569;697.4904785;697.8085938;682.4619751;1.154554129;1.070321918;2.335844517;2.286747217;2.86512804;91.20266724;59.75094223;100.0034637;423.9599915;406.2210083;293.2953491;27744.66602;60.69991684
13.06.2019 21:30:34,608;697.4904785;697.8085938;682.4619751;1.154554129;1.070321918;2.336080074;2.361136675;2.859006643;91.19481659;59.75094223;100.0127792;425.1600037;406.0400085;293.3424988;27744.66602;60.69991684
13.06.2019 21:30:49,632;697.4840698;697.8085938;682.4619751;1.15467751;1.070321918;2.336315155;2.260401011;2.868705034;91.20266724;59.75094223;100.0167999;423.1199951;406.3649902;293.3424988;27744.66602;60.69991684
13.06.2019 21:31:04,663;697.4890747;697.8085938;682.4619751;1.15467751;1.070321918;2.336315155;2.2889359;2.726869345;91.20266724;59.75094223;100.005806;424.7999878;405.8420105;293.7645874;27744.68359;60.69991684
13.06.2019 21:31:19,690;697.4910278;697.8085938;682.4619751;1.15467751;1.070321918;2.335844517;2.316752672;2.897718668;91.19481659;59.78401566;99.95827484;420.9599915;406.0400085;293.1983948;27744.68359;60.69991684
13.06.2019 21:31:34,722;697.4910278;697.8085938;682.4619751;1.15467751;1.070321918;2.335844517;2.302228451;2.897718668;91.17913055;59.75094223;99.87416077;424.4400024;405.7340088;293.1983948;27744.68359;60.69991684
13.06.2019 21:31:49,760;697.4891968;697.8085938;682.4619751;1.15467751;1.070321918;2.335609436;2.357543707;2.88800168;91.1869812;59.81703568;99.99586487;420.1199951;405.7879944;293.1983948;27744.68359;60.69991684
13.06.2019 21:32:04,797;697.4891968;697.8085938;682.4560547;1.15467751;1.070321918;2.335844517;2.304773569;2.897718668;91.1869812;59.78401566;99.98422241;422.7600098;406.2749939;293.1983948;27744.69922;60.69991684
13.06.2019 21:32:19,835;697.4831543;697.8085938;682.4560547;1.15467751;1.070321918;2.336080074;2.31693387;3.11722374;91.19481659;59.75094223;100.0212326;423;406.2569885;292.5741577;27744.69922;60.69991684
13.06.2019 21:32:34,877;697.4790649;697.8085938;682.4560547;1.15467751;1.070321918;2.335844517;2.330509186;3.07391119;91.20266724;59.78401566;100.0226593;421.3200073;406.2929993;292.6741638;27744.69922;60.69991684
13.06.2019 21:32:49,917;697.4857788;697.8085938;682.4560547;1.15467751;1.070321918;2.335844517;2.369390488;2.763080359;91.19481659;59.75094223;99.99965668;422.519989;406.1659851;293.598938;27744.69922;60.69991684
13.06.2019 21:33:04,955;697.4857788;697.8085938;682.4661865;1.15467751;1.070321918;2.336080074;2.342423201;2.96923399;91.19481659;59.81703568;100.0110779;421.5599976;406.3469849;293.0144653;27744.7168;60.69991684
13.06.2019 21:33:19,980;697.4857788;697.8085938;682.4661865;1.15467751;1.070321918;2.335844517;2.342783928;2.796146393;91.19481659;59.81703568;99.99825287;421.9200134;406.1659851;293.5006104;27744.7168;60.69991684
13.06.2019 21:33:35,013;697.4857788;697.8085938;682.4661865;1.15467751;1.070321918;2.336315155;2.392640114;2.886324883;91.19481659;59.78401566;100.0120316;422.7600098;406.401001;293.1550903;27744.7168;60.69991684
13.06.2019 21:33:50,054;697.4860229;697.8085938;682.4661865;1.15467751;1.070321918;2.335844517;2.313851595;2.866901398;91.19481659;59.78401566;100.0213318;422.519989;406.1659851;293.1550903;27744.7168;60.69991684
13.06.2019 21:34:05,096;697.4860229;697.8085938;682.4610596;1.15467751;1.070321918;2.336550236;2.349089384;2.751440763;91.19481659;59.78401566;100.0062485;424.2000122;406.1480103;293.585144;27744.73242;60.69991684
13.06.2019 21:34:20,126;697.4860229;697.8085938;682.4610596;1.15467751;1.070321918;2.336550236;2.316571474;3.24982214;91.21051025;59.78401566;99.97233582;420.1199951;406.1849976;292.1025696;27744.73242;60.69991684
13.06.2019 21:34:35,153;697.4814453;697.8085938;682.4610596;1.15467751;1.070321918;2.336550236;2.317658901;2.99898386;91.20266724;59.78401566;99.98011017;424.5599976;406.0220032;292.8487854;27744.73242;60.69991684
13.06.2019 21:34:50,187;697.4814453;697.8110962;682.4610596;1.15467751;1.070321918;2.336785793;2.302774191;2.969824314;91.22619629;59.78401566;100.0058441;422.3999939;406.3829956;292.9644165;27744.73242;60.69991684
13.06.2019 21:35:05,224;697.4814453;697.8110962;682.4610596;1.15467751;1.070321918;2.33772707;2.28528738;3.008616209;91.24187469;59.78401566;100.0355377;422.8800049;406.0400085;292.9644165;27744.75;60.69991684
13.06.2019 21:35:20,261;697.4869385;697.8110962;682.4610596;1.15467751;1.070321918;2.33772707;2.31693387;3.008616209;91.26540375;59.78401566;100.0357971;422.8800049;406.2569885;292.9644165;27744.75;60.69991684
13.06.2019 21:35:35,294;697.4869385;697.8110962;682.4610596;1.15467751;1.070321918;2.337962151;2.312581539;2.829119205;91.28109741;59.78401566;100.050209;422.8800049;406.401001;293.5275269;27744.75;60.69991684
13.06.2019 21:35:50,330;697.4854126;697.8110962;682.4610596;1.15467751;1.070321918;2.338668346;2.282731771;3.030639887;91.28109741;59.78401566;100.0344467;422.519989;406.1659851;293.0142517;27744.75;60.69991684
13.06.2019 21:36:05,368;697.4781494;697.8110962;682.4610596;1.15467751;1.070321918;2.338668346;2.360957146;2.879901409;91.28109741;59.78401566;100.0242233;421.5599976;406.1849976;293.4630432;27744.76758;60.69991684
13.06.2019 21:36:20,412;697.4874878;697.8110962;682.4610596;1.15467751;1.070321918;2.337962151;2.280905247;2.968090296;91.28109741;59.78401566;100.0182877;421.0799866;406.4370117;293.1138611;27744.76758;60.69991684
13.06.2019 21:36:35,437;697.4874878;697.8110962;682.4610596;1.15467751;1.070321918;2.338668346;2.285470009;2.997185707;91.28109741;59.78401566;100.0184402;420.1199951;406.4370117;293.1138611;27744.76758;60.69991684
13.06.2019 21:36:50,472;697.4874878;697.8110962;682.4610596;1.15467751;1.070321918;2.33819747;2.348549128;2.78305912;91.27325439;59.78401566;100.0652771;420.6000061;406.4370117;293.693512;27744.76758;60.69991684
13.06.2019 21:37:05,513;697.4874878;697.8110962;682.4610596;1.15467751;1.070321918;2.337962151;2.399949789;2.921123981;91.27325439;59.78401566;100.054306;421.2000122;406.7250061;293.2536926;27744.7832;60.69991684
13.06.2019 21:37:20,537;697.4838257;697.8110962;682.4610596;1.15467751;1.070321918;2.338432789;2.317115307;2.940519333;91.26540375;59.78401566;100.0597229;421.4400024;406.868988;293.2536926;27744.7832;60.69991684
13.06.2019 21:37:35,577;697.4780884;697.8110962;682.4610596;1.15467751;1.070321918;2.338668346;2.343865395;2.950214148;91.28109741;59.81703568;100.0555725;421.0799866;406.9049988;293.2536926;27744.7832;60.69991684
13.06.2019 21:37:50,616;697.4866943;697.8104248;682.4610596;1.15467751;1.070321918;2.338432789;2.332496881;2.940519333;91.28109741;59.78401566;100.0621948;421.5599976;406.7789917;293.2536926;27744.7832;60.69991684
13.06.2019 21:38:05,655;697.4866943;697.8104248;682.4610596;1.15467751;1.070321918;2.338432789;2.356824636;2.940519333;91.29678345;59.75094223;100.0423355;422.519989;406.7070007;293.2536926;27744.80078;60.69991684
13.06.2019 21:38:20,694;697.4866943;697.8104248;682.4610596;1.15467751;1.070321918;2.338432789;2.363829613;2.940519333;91.28894806;59.71792221;100.058815;422.3999939;406.8869934;293.2536926;27744.80078;60.69991684
13.06.2019 21:38:35,726;697.4823608;697.8104248;682.4610596;1.15467751;1.070321918;2.338903427;2.33899641;3.013929844;91.28894806;59.78401566;100.0391998;420.8399963;406.4549866;293.092804;27744.80078;60.69991684
13.06.2019 21:38:50,758;697.4823608;697.8104248;682.4610596;1.15467751;1.070321918;2.33819747;2.378525019;2.984852314;91.27325439;59.75094223;100.053627;420;406.6170044;293.092804;27744.80078;60.69991684
13.06.2019 21:39:05,789;697.4874878;697.8104248;682.4610596;1.15467751;1.070321918;2.33819747;2.298226357;2.984852314;91.25756836;59.78401566;100.0485077;422.7600098;406.6170044;293.092804;27744.81641;60.69991684
13.06.2019 21:39:20,831;697.480835;697.8104248;682.4644775;1.15467751;1.070321918;2.33772707;2.305681944;3.180372477;91.25756836;59.78401566;100.0453339;420;406.4549866;292.4532166;27744.81641;60.69991684
13.06.2019 21:39:35,866;697.480835;697.8104248;682.4644775;1.15467751;1.070321918;2.33772707;2.342423201;3.02132082;91.25756836;59.78401566;100.0503693;422.2799988;406.4549866;292.9265747;27744.81641;60.69991684
13.06.2019 21:39:50,905;697.4868164;697.8104248;682.4644775;1.15467751;1.070321918;2.33772707;2.348369122;2.7965343;91.25756836;59.78401566;100.0463486;424.0799866;406.2210083;293.5955811;27744.81641;60.69991684
13.06.2019 21:40:05,939;697.4868164;697.8104248;682.4644775;1.15467751;1.070321918;2.337962151;2.257280827;2.962435484;91.25756836;59.75094223;100.0119171;422.519989;406.1119995;293.1307068;27744.83398;60.69991684
13.06.2019 21:40:20,981;697.4818115;697.8104248;682.4644775;1.15467751;1.070321918;2.33819747;2.306772232;2.972120047;91.26540375;59.78401566;100.0217743;422.1600037;405.7520142;293.1307068;27744.83398;60.69991684
13.06.2019 21:40:36,022;697.4902954;697.8104248;682.4644775;1.15467751;1.070321918;2.33819747;2.320557833;2.972120047;91.28109741;59.75094223;99.99810791;420.9599915;406.1480103;293.1307068;27744.83398;60.69991684
13.06.2019 21:40:51,058;697.4822998;697.8081665;682.4572144;1.15467751;1.070321918;2.338432789;2.396920443;2.981832027;91.28109741;59.78401566;100.0174408;421.2000122;406.2929993;293.1307068;27744.83398;60.69991684
13.06.2019 21:41:06,082;697.4822998;697.8081665;682.4572144;1.15467751;1.070321918;2.33819747;2.295860052;2.972120047;91.26540375;59.78401566;100.0344391;423.3599854;406.401001;293.1307068;27744.84961;60.66577911
13.06.2019 21:41:21,115;697.4796753;697.8081665;682.4572144;1.15467751;1.070321918;2.33772707;2.355746031;3.103564024;91.27325439;59.78401566;100.0007019;419.0400085;406.0039978;292.6818237;27744.84961;60.66577911
13.06.2019 21:41:36,639;697.4838257;697.8081665;682.4714355;1.15467751;1.070321918;2.33819747;2.389070749;2.938426495;91.27325439;59.78401566;99.99315643;420;405.8959961;293.2309875;27744.84961;60.66577911
13.06.2019 21:41:51,675;697.4789429;697.8081665;682.4714355;1.15467751;1.070321918;2.338903427;2.352688789;2.967527866;91.28894806;59.75094223;100.0335541;420.9599915;406.0580139;293.2309875;27744.84961;60.69999313
