Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 21:42:06,714;697.4789429;697.8081665;682.4528809;1.15467751;1.070321918;2.339609623;2.453457832;2.996602058;91.31247711;59.78401566;100.0514908;423.1199951;406.0580139;293.2309875;27744.86719;60.69999313
13.06.2019 21:42:21,753;697.4856567;697.8081665;682.4609985;1.15467751;1.070321918;2.339609623;2.29968214;2.986906052;91.32032013;59.78401566;100.0512772;422.7600098;406.0759888;293.2309875;27744.86719;60.69999313
13.06.2019 21:42:36,776;697.4830322;697.8081665;682.4609985;1.15467751;1.070321918;2.339374304;2.336289406;2.986906052;91.32032013;59.78401566;100.045929;422.1600037;406.1480103;293.2309875;27744.86719;60.69999313
13.06.2019 21:42:51,810;697.4755859;697.8081665;682.4609985;1.15467751;1.070321918;2.338903427;2.32273078;2.967527866;91.30462646;59.75094223;100.0813904;422.2799988;406.3649902;293.2309875;27744.86719;60.69999313
13.06.2019 21:43:06,849;697.4837036;697.8081665;682.4609985;1.15467751;1.070321918;2.339138746;2.279991865;2.957845688;91.28894806;59.78401566;100.0537033;422.2799988;406.0039978;293.2309875;27744.88281;60.69999313
13.06.2019 21:43:21,877;697.4837036;697.8081665;682.4609985;1.15467751;1.070321918;2.338668346;2.310766935;2.957845688;91.28109741;59.78401566;100.0636139;422.519989;406.0039978;293.2309875;27744.88281;60.69999313
13.06.2019 21:43:36,916;697.4837036;697.8081665;682.4609985;1.15467751;1.070321918;2.339138746;2.31366992;2.977217913;91.28894806;59.75094223;100.0484085;424.6799927;406.0039978;293.2309875;27744.88281;60.69999313
13.06.2019 21:43:51,948;697.4837036;697.8081665;682.4609985;1.15467751;1.070321918;2.338903427;2.365265369;3.070091486;91.30462646;59.78401566;100.0435104;420.480011;406.1480103;292.9255676;27744.88281;60.69999313
13.06.2019 21:44:06,980;697.4837036;697.8081665;682.4609985;1.15467751;1.070321918;2.339844704;2.393175602;2.773777246;91.32032013;59.78401566;100.0559158;421.2000122;405.9859924;293.9235535;27744.90039;60.69999313
13.06.2019 21:44:22,023;697.4837036;697.8081665;682.4609985;1.15467751;1.070321918;2.339844704;2.353588104;3.132286787;91.32032013;59.78401566;100.0600128;421.4400024;405.8420105;292.8556213;27744.90039;60.69999313
13.06.2019 21:44:37,060;697.4876099;697.8081665;682.4609985;1.15467751;1.070321918;2.339844704;2.334483862;3.132286787;91.32032013;59.78401566;100.0563583;419.8800049;406.1119995;292.8556213;27744.90039;60.69999313
13.06.2019 21:44:52,088;697.4876099;697.8081665;682.4761963;1.15467751;1.070321918;2.339374304;2.316390276;2.899307013;91.32815552;59.75094223;100.0463562;421.4400024;406.1480103;293.4918823;27744.90039;60.69999313
13.06.2019 21:45:07,130;697.4876099;697.8081665;682.4623413;1.15467751;1.070321918;2.339609623;2.342603683;2.909011841;91.30462646;59.75094223;100.0307922;421.2000122;406.1480103;293.4918823;27744.91602;60.69999313
13.06.2019 21:45:22,164;697.484375;697.8081665;682.4623413;1.15467751;1.070321918;2.339138746;2.318021297;2.889619827;91.31247711;59.75094223;100.0220413;424.2000122;405.7340088;293.4918823;27744.91602;60.69999313
13.06.2019 21:45:37,203;697.484375;697.8081665;682.4623413;1.15467751;1.070321918;2.339138746;2.340439796;2.87481308;91.30462646;59.75094223;100.0024414;423.2399902;405.6619873;293.5359497;27744.91602;60.69999313
13.06.2019 21:45:52,724;697.484375;697.8081665;682.4623413;1.15467751;1.070321918;2.338903427;2.287841558;3.010689735;91.30462646;59.78401566;100.0318604;422.3999939;405.6799927;293.1024475;27744.91602;60.69999313
13.06.2019 21:46:07,762;697.484375;697.8081665;682.4623413;1.15467751;1.070321918;2.338903427;2.307680368;2.90965867;91.29678345;59.75094223;100.0892792;422.519989;405.6799927;293.4032898;27744.93359;60.69999313
13.06.2019 21:46:22,802;697.4890747;697.8081665;682.4623413;1.15467751;1.070321918;2.339844704;2.221520901;3.117828608;91.32032013;59.81703568;100.0139847;424.9200134;405.4460144;292.8986816;27744.93359;60.69999313
13.06.2019 21:46:37,842;697.4819946;697.8081665;682.4623413;1.15467751;1.070321918;2.339138746;2.342423201;3.098480701;91.32032013;59.75094223;100.0341797;421.3200073;405.5;292.8986816;27744.93359;60.69999313
13.06.2019 21:46:52,877;697.4819946;697.8081665;682.4623413;1.15467751;1.070321918;2.338903427;2.329966784;2.796521425;91.31247711;59.75094223;99.99768829;422.7600098;405.7520142;293.7401733;27744.93359;60.69999313
13.06.2019 21:47:07,915;697.4874878;697.8081665;682.4623413;1.15467751;1.070321918;2.338903427;2.369569778;3.227125168;91.32032013;59.75094223;100.0110931;423.8399963;405.6260071;292.4579468;27744.94922;60.69999313
13.06.2019 21:47:22,951;697.4810181;697.8081665;682.4623413;1.15467751;1.070321918;2.339374304;2.3384552;2.951261044;91.30462646;59.78401566;100.0029678;422.3999939;405.8059998;293.3371582;27744.94922;60.69999313
13.06.2019 21:47:37,986;697.4810181;697.8081665;682.4623413;1.15467751;1.070321918;2.338903427;2.318202496;3.285513401;91.31247711;59.78401566;100.0120316;422.519989;405.7520142;292.2840881;27744.94922;60.69999313
13.06.2019 21:47:53,028;697.4810181;697.8081665;682.4623413;1.15467751;1.070321918;2.339374304;2.292945862;2.990983248;91.31247711;59.78401566;100.0267181;423.8399963;405.5539856;293.2188416;27744.94922;60.69999313
13.06.2019 21:48:08,066;697.4874878;697.8081665;682.4623413;1.15467751;1.070321918;2.339609623;2.320376635;3.000679016;91.31247711;59.75094223;100.0461731;424.2000122;405.7879944;293.2188416;27744.9668;60.69999313
13.06.2019 21:48:23,106;697.4874878;697.8081665;682.4623413;1.15467751;1.070321918;2.339138746;2.326350451;2.8951509;91.30462646;59.78401566;100.0262756;423.480011;405.3200073;293.4754028;27744.9668;60.69999313
13.06.2019 21:48:38,139;697.4818726;697.8081665;682.4623413;1.15467751;1.070321918;2.33819747;2.36652112;3.02642107;91.28894806;59.78401566;100.0481796;422.7600098;405.5;292.9690552;27744.9668;60.69999313
13.06.2019 21:48:53,174;697.4818726;697.8081665;682.4623413;1.15467751;1.070321918;2.338432789;2.387463331;2.945948601;91.28894806;59.78401566;100.0344925;422.519989;405.6080017;293.2086182;27744.9668;60.69999313
13.06.2019 21:49:08,216;697.4818726;697.8081665;682.4623413;1.15467751;1.070321918;2.33819747;2.295313835;2.945948601;91.27325439;59.78401566;100.0290222;423;405.4460144;293.2086182;27744.98242;60.69999313
13.06.2019 21:49:23,252;697.4884644;697.8081665;682.4623413;1.15467751;1.070321918;2.338432789;2.36041832;2.955672979;91.28109741;59.81703568;100.008461;422.7600098;405.4460144;293.2086182;27744.98242;60.69999313
13.06.2019 21:49:38,294;697.4884644;697.8081665;682.4623413;1.15467751;1.070321918;2.338903427;2.29130578;2.965356588;91.28109741;59.75094223;100.0111694;423.8399963;405.1749878;293.2086182;27744.98242;60.69999313
13.06.2019 21:49:53,323;697.4803467;697.8081665;682.4623413;1.15467751;1.070321918;2.33772707;2.321825504;2.950638294;91.25756836;59.81703568;100.0446854;423;405.2829895;293.1369629;27744.98242;60.69999313
13.06.2019 21:50:08,358;697.4803467;697.8081665;682.4623413;1.15467751;1.070321918;2.337491751;2.27578783;2.940939903;91.25756836;59.75094223;100.0218048;423.6000061;405.428009;293.1369629;27745;60.69999313
13.06.2019 21:50:23,400;697.4864502;697.8081665;682.4623413;1.15467751;1.070321918;2.337962151;2.29258132;2.970019817;91.26540375;59.75094223;100.0180511;422.2799988;405.428009;293.1369629;27745;60.69999313
13.06.2019 21:50:38,429;697.4815063;697.8081665;682.4590454;1.153936625;1.070321918;2.33772707;2.384247541;2.950638294;91.26540375;59.78401566;100.0382385;423.2399902;405.2829895;293.1369629;27745;60.69999313
13.06.2019 21:50:53,467;697.4789429;697.8081665;682.4590454;1.153936625;1.070321918;2.337962151;2.319833279;2.960335016;91.25756836;59.78401566;100.0512619;423.7200012;405.3200073;293.1369629;27745;60.69999313
13.06.2019 21:51:08,506;697.4789429;697.8081665;682.4590454;1.153936625;1.070321918;2.33772707;2.279261112;3.021896362;91.25756836;59.78401566;100.0427856;422.1600037;405.3919983;292.9248657;27745.01758;60.69999313
13.06.2019 21:51:23,532;697.4868164;697.8081665;682.4590454;1.153936625;1.070321918;2.337491751;2.343504906;3.012214899;91.25756836;59.71792221;100.0282669;422.7600098;405.1570129;292.9248657;27745.01758;60.69999313
13.06.2019 21:51:38,565;697.4868164;697.8081665;682.4590454;1.153936625;1.070321918;2.33772707;2.327797174;2.798432589;91.24972534;59.75094223;100.0500488;424.2000122;405.1570129;293.5899658;27745.01758;60.7496376
13.06.2019 21:51:53,612;697.4799805;697.8081665;682.4590454;1.153936625;1.070321918;2.337256193;2.354667187;2.846773386;91.24972534;59.75094223;100.0546722;422.519989;405.428009;293.3883057;27745.01758;60.7496376
13.06.2019 21:52:08,635;697.4841919;697.8081665;682.4675903;1.153936625;1.070321918;2.337256193;2.308769941;2.846773386;91.24972534;59.75094223;100.0635071;422.1600037;405.571991;293.3883057;27745.0332;60.77350998
13.06.2019 21:52:23,667;697.4841919;697.8081665;682.4675903;1.153936625;1.070321918;2.337256193;2.326712132;2.755445957;91.24972534;59.75094223;100.0263138;423.1199951;405.6260071;293.5060425;27745.0332;60.77350998
13.06.2019 21:52:38,704;697.4748535;697.8081665;682.4558105;1.153936625;1.070321918;2.337256193;2.302410364;2.922271013;91.25756836;59.75094223;100.0135117;423.8399963;405.7879944;292.9810486;27745.0332;60.77350998
13.06.2019 21:52:53,730;697.4884033;697.8081665;682.4558105;1.153936625;1.070321918;2.337962151;2.353767872;2.538684845;91.25756836;59.71792221;100.0435562;423;405.8059998;294.2375488;27745.0332;60.70439911
13.06.2019 21:53:08,765;697.4884033;697.8081665;682.4558105;1.153936625;1.070321918;2.337491751;2.41471386;2.821509361;91.25756836;59.81703568;100.036499;422.7600098;405.9859924;293.3384399;27745.05078;60.70439911
13.06.2019 21:53:23,802;697.4855347;697.8081665;682.4558105;1.153936625;1.070321918;2.337256193;2.331954956;2.91899085;91.25756836;59.75094223;100.0297775;422.0400085;406.1480103;293.3384399;27745.05078;60.76848221
13.06.2019 21:53:38,836;697.4855347;697.8081665;682.4558105;1.153936625;1.070321918;2.337021112;2.375302792;2.899582863;91.25756836;59.75094223;100.0607758;420.3599854;406.0580139;293.3384399;27745.05078;60.71564102
13.06.2019 21:53:53,874;697.4887695;697.8081665;682.4663086;1.153936625;1.070321918;2.337491751;2.369569778;3.113422632;91.23403931;59.75094223;100.0464325;421.3200073;406.0039978;292.759552;27745.05078;60.71564102
13.06.2019 21:54:08,916;697.4887695;697.8081665;682.4663086;1.153936625;1.070321918;2.337491751;2.278895617;3.113422632;91.25756836;59.75094223;100.0478058;423;405.8059998;292.759552;27745.06641;60.75661469
13.06.2019 21:54:23,945;697.4818726;697.8081665;682.4663086;1.153936625;1.070321918;2.337491751;2.362214088;3.113422632;91.23403931;59.75094223;100.0389252;421.4400024;405.6619873;292.759552;27745.06641;60.75661469
13.06.2019 21:54:38,980;697.4818726;697.8081665;682.4663086;1.153936625;1.070321918;2.337491751;2.33105135;2.985520363;91.23403931;59.75094223;100.0488281;422.6400146;405.769989;292.8635559;27745.06641;60.75661469
13.06.2019 21:54:54,011;697.4818726;697.8081665;682.4663086;1.153936625;1.070321918;2.337256193;2.296770334;2.915154457;91.24972534;59.78401566;100.0614395;419.519989;405.9320068;293.0439758;27745.06641;60.75661469
13.06.2019 21:55:09,050;697.484314;697.8081665;682.4663086;1.153936625;1.070321918;2.337491751;2.273409843;2.924861193;91.24972534;59.75094223;100.041626;423;405.9859924;293.0439758;27745.08398;60.75661469
13.06.2019 21:55:24,084;697.484314;697.8081665;682.4638062;1.153936625;1.070321918;2.337256193;2.354847193;2.915154457;91.24187469;59.75094223;100.0461426;419.7600098;406.1119995;293.0439758;27745.08398;60.75661469
13.06.2019 21:55:39,116;697.4775391;697.8081665;682.4638062;1.153936625;1.070321918;2.337021112;2.286747217;2.905455589;91.24187469;59.75094223;100.0560532;422.1600037;406.3110046;293.0439758;27745.08398;60.72906494
13.06.2019 21:55:54,155;697.4775391;697.8066406;682.4638062;1.153936625;1.070321918;2.337256193;2.314032793;2.915154457;91.21834564;59.75094223;100.0488052;420.8399963;406.401001;293.0439758;27745.08398;60.72906494
13.06.2019 21:56:09,178;697.4832764;697.8066406;682.4638062;1.153936625;1.070321918;2.337021112;2.319470882;2.905455589;91.23403931;59.78401566;100.0287094;421.9200134;406.3649902;293.0439758;27745.09961;60.72906494
13.06.2019 21:56:24,211;697.4832764;697.8066406;682.4638062;1.153936625;1.070321918;2.336785793;2.28528738;2.895744801;91.21834564;59.75094223;100.0469513;420.3599854;406.5809937;293.0439758;27745.09961;60.70000839
13.06.2019 21:56:39,242;697.4832764;697.8066406;682.4638062;1.153936625;1.070321918;2.336550236;2.311311483;2.840582132;91.23403931;59.78401566;100.034729;420.480011;406.3649902;293.1790771;27745.09961;60.70000839
13.06.2019 21:56:54,278;697.4832764;697.8066406;682.4638062;1.153936625;1.070321918;2.337021112;2.355925798;3.158191442;91.23403931;59.78401566;100.0526047;422.519989;406.4909973;292.2923279;27745.09961;60.70000839
13.06.2019 21:57:09,319;697.4832764;697.8066406;682.4638062;1.153936625;1.070321918;2.337491751;2.283827066;2.830222607;91.24972534;59.75094223;100.0713272;422.0400085;406.2749939;293.2966003;27745.11719;60.70000839
13.06.2019 21:57:24,352;697.4832764;697.8066406;682.4638062;1.153936625;1.070321918;2.337256193;2.37369132;3.034345627;91.24972534;59.78401566;100.0595932;422.6400146;406.0759888;292.8266296;27745.11719;60.70000839
13.06.2019 21:57:39,385;697.4832764;697.8066406;682.4638062;1.153936625;1.070321918;2.336785793;2.348549128;3.014969349;91.23403931;59.71792221;100.0767212;419.519989;406.4729919;292.8266296;27745.11719;60.70000839
13.06.2019 21:57:54,428;697.4806519;697.8066406;682.4638062;1.153936625;1.070321918;2.336550236;2.401552916;3.092106104;91.23403931;59.75094223;100.077301;421.7999878;406.2749939;292.5682678;27745.11719;60.70000839
13.06.2019 21:58:09,459;697.4806519;697.8066406;682.4638062;1.153936625;1.070321918;2.336550236;2.268833399;2.89168334;91.23403931;59.78401566;100.0812683;420.7200012;406.1849976;293.1644897;27745.13281;60.70000839
13.06.2019 21:58:24,496;697.4777832;697.8066406;682.4570313;1.153936625;1.070321918;2.337021112;2.320557833;2.91110611;91.23403931;59.78401566;100.057663;422.2799988;406.0580139;293.1644897;27745.13281;60.70000839
13.06.2019 21:58:39,528;697.4777832;697.8066406;682.4570313;1.153936625;1.070321918;2.336550236;2.362393618;2.89168334;91.22619629;59.75094223;100.0631485;422.2799988;406.0580139;293.1644897;27745.13281;60.70000839
13.06.2019 21:58:54,574;697.4817505;697.8066406;682.4570313;1.153936625;1.070321918;2.337021112;2.354667187;3.104638815;91.23403931;59.75094223;100.0600128;421.7999878;405.7879944;292.5886841;27745.13281;60.70000839
13.06.2019 21:59:09,604;697.4817505;697.8066406;682.4570313;1.153936625;1.070321918;2.336550236;2.307317257;2.841333628;91.22619629;59.78401566;100.0711746;420.8399963;405.9679871;293.3142395;27745.15039;60.74354172
13.06.2019 21:59:24,644;697.4817505;697.8066406;682.4570313;1.153936625;1.070321918;2.336315155;2.358981133;2.863248825;91.22619629;59.81703568;100.0551147;421.9200134;405.9679871;293.2201843;27745.15039;60.77388763
13.06.2019 21:59:39,672;697.4802246;697.8066406;682.4659424;1.153936625;1.070321918;2.336785793;2.320014477;2.882679224;91.21834564;59.78401566;100.0608978;422.519989;406.1849976;293.2201843;27745.15039;60.77388763
13.06.2019 21:59:54,714;697.4864502;697.8066406;682.4659424;1.153936625;1.070321918;2.336550236;2.357723236;3.044416189;91.22619629;59.75094223;100.0797348;421.4400024;406.1480103;292.710144;27745.15039;60.77388763
13.06.2019 22:00:09,748;697.4864502;697.8066406;682.4659424;1.153936625;1.070321918;2.336315155;2.32942462;3.034732103;91.21051025;59.75094223;100.0462723;422.8800049;406.1480103;292.710144;27745.16602;60.77388763
13.06.2019 22:00:24,793;697.4864502;697.8066406;682.4659424;1.153936625;1.070321918;2.336080074;2.268650055;3.02504611;91.21051025;59.75094223;100.0262833;420.2399902;406.2929993;292.710144;27745.16602;60.79999542
13.06.2019 22:00:39,832;697.4864502;697.8066406;682.4573975;1.153936625;1.070321918;2.336315155;2.368314505;2.927811146;91.21051025;59.75094223;100.0283585;421.3200073;406.2390137;293.0281677;27745.16602;60.79999542
13.06.2019 22:00:54,866;697.4871826;697.8066406;682.4573975;1.153936625;1.070321918;2.336080074;2.346928358;2.94722867;91.21834564;59.75094223;100.0208359;422.519989;405.9140015;293.0281677;27745.16602;60.79999542
13.06.2019 22:01:09,904;697.4871826;697.8066406;682.4573975;1.153936625;1.070321918;2.336550236;2.315665007;2.759183645;91.21834564;59.75094223;100.0094681;422.7600098;405.1929932;293.5585938;27745.18359;60.79999542
13.06.2019 22:01:24,933;697.480957;697.8066406;682.4573975;1.153936625;1.070321918;2.336080074;2.358082771;2.896628618;91.20266724;59.78401566;99.85771942;421.2000122;404.9769897;293.0920715;27745.18359;60.79999542
13.06.2019 22:01:39,966;697.480957;697.8066406;682.4573975;1.153936625;1.070321918;2.336080074;2.310403824;2.8563447;91.20266724;59.75094223;99.82666016;426.480011;404.0220032;293.2118835;27745.18359;60.79999542
13.06.2019 22:01:55,001;697.480957;697.8066406;682.4573975;1.153936625;1.070321918;2.336315155;2.287111759;3.064491034;91.21834564;59.78401566;99.84391785;422.7600098;404.0939941;292.6216125;27745.18359;60.79999542
13.06.2019 22:02:10,032;697.4884033;697.8066406;682.4695435;1.153936625;1.070321918;2.336315155;2.320739031;3.064491034;91.21834564;59.75094223;99.81490326;424.3200073;404.1480103;292.6216125;27745.19922;60.79999542
13.06.2019 22:02:25,066;697.4821167;697.8066406;682.4695435;1.153936625;1.070321918;2.336550236;2.269382954;3.07417202;91.21834564;59.75094223;99.80338287;424.3200073;404.3640137;292.6216125;27745.19922;60.73471451
13.06.2019 22:02:40,099;697.4821167;697.8066406;682.4573975;1.153936625;1.070321918;2.336315155;2.338274717;2.835458755;91.21834564;59.68490219;99.81599426;428.1600037;401.0849915;293.3028564;27745.19922;60.73471451
13.06.2019 22:02:55,133;697.4853516;697.8066406;682.4573975;1.153936625;1.070321918;2.337021112;2.294038773;3.105305433;91.24187469;59.75094223;99.86988068;429.480011;401.427002;292.5867004;27745.19922;60.78172684
13.06.2019 22:03:10,173;697.4853516;697.8066406;682.4573975;1.153936625;1.070321918;2.336785793;2.239804506;2.984185696;91.24187469;59.78401566;99.83087921;427.2000122;401.7869873;292.9182129;27745.2168;60.78172684
13.06.2019 22:03:25,214;697.4797974;697.8066406;682.4573975;1.153936625;1.070321918;2.337491751;2.2991364;3.405115128;91.24187469;59.81703568;99.86372375;425.0400085;401.5169983;291.7520447;27745.2168;60.79999542
13.06.2019 22:03:40,255;697.4797974;697.8066406;682.4573975;1.153936625;1.070321918;2.337021112;2.442343473;3.158611536;91.22619629;60.80821228;99.84240723;426.1199951;405.1029968;292.4280701;27745.2168;60.79999542
13.06.2019 22:03:55,284;697.4797974;697.8066406;682.4643555;1.153936625;1.070321918;2.336785793;2.319833279;2.439321041;91.22619629;60.77519226;99.84482574;424.0799866;405.5899963;294.5970764;27745.2168;60.79999542
13.06.2019 22:04:10,320;697.4857178;697.8066406;682.4643555;1.153936625;1.070321918;2.337256193;2.330689907;2.439321041;91.24187469;60.77519226;99.88287354;423.8399963;405.9859924;294.5970764;27745.23242;60.87444305
13.06.2019 22:04:25,356;697.4857178;697.8066406;682.4643555;1.153936625;1.070321918;2.336785793;2.32273078;2.506652832;91.24187469;60.77519226;99.8927002;425.0400085;405.8059998;294.3388062;27745.23242;60.87444305
13.06.2019 22:04:40,386;697.4799194;697.8066406;682.4643555;1.153936625;1.070321918;2.336785793;2.355386496;2.506652832;91.24187469;60.77519226;99.88775635;424.9200134;405.697998;294.3388062;27745.23242;60.8999939
13.06.2019 22:04:55,416;697.4799194;697.8066406;682.4643555;1.153936625;1.070321918;2.336550236;2.372616291;2.504687071;91.22619629;60.77519226;99.92204285;423.9599915;405.8240051;294.3155823;27745.23242;60.8999939
13.06.2019 22:05:10,456;697.4799194;697.8066406;682.4643555;1.153936625;1.070321918;2.337491751;2.322006464;2.479022503;91.24187469;60.77519226;99.90872955;424.5599976;406.0580139;294.5079651;27745.25;60.8999939
13.06.2019 22:05:25,504;697.4799194;697.8066406;682.4643555;1.153936625;1.070321918;2.337021112;2.352508783;2.697800636;91.22619629;60.80821228;99.91582489;424.0799866;405.9859924;293.7991333;27745.25;60.8999939
13.06.2019 22:05:40,535;697.4772949;697.8066406;682.4643555;1.153936625;1.070321918;2.336785793;2.330509186;2.415792227;91.21834564;60.77519226;99.90098572;424.9200134;405.9859924;294.6090698;27745.25;60.8999939
13.06.2019 22:05:55,568;697.4824829;697.8066406;682.4643555;1.153936625;1.070321918;2.336550236;2.352688789;2.540929556;91.22619629;60.74211884;99.89372253;425.3999939;405.8059998;294.1194763;27745.25;60.8999939
13.06.2019 22:06:10,602;697.4824829;697.8066406;682.4643555;1.153936625;1.070321918;2.336550236;2.353048563;2.352039099;91.22619629;60.77519226;99.89030457;421.7999878;405.6440125;294.6810913;27745.26758;60.8999939
13.06.2019 22:06:25,632;697.473877;697.8066406;682.4643555;1.153936625;1.070321918;2.336785793;2.301682949;2.584898949;91.22619629;60.74211884;99.89031219;424.0799866;405.7520142;294.0177002;27745.26758;60.8999939
13.06.2019 22:06:40,668;697.473877;697.8066406;682.4643555;1.153936625;1.070321918;2.337021112;2.393175602;2.594629765;91.21834564;60.77519226;99.87980652;425.519989;405.7520142;294.0177002;27745.26758;60.8999939
13.06.2019 22:06:55,704;697.4802246;697.8066406;682.4643555;1.153936625;1.070321918;2.337021112;2.344406128;2.594629765;91.23403931;60.77519226;99.89723969;425.0400085;405.697998;294.0177002;27745.26758;60.8999939
13.06.2019 22:07:10,749;697.4802246;697.8066406;682.4643555;1.153936625;1.070321918;2.336785793;2.340259314;2.584898949;91.23403931;60.74211884;99.89485168;423.8399963;405.8420105;294.0177002;27745.2832;60.8999939
13.06.2019 22:07:25,785;697.4802246;697.8066406;682.4643555;1.153936625;1.070321918;2.337021112;2.375839949;2.500478506;91.24972534;60.74211884;99.92063904;425.0400085;406.1659851;294.2977295;27745.2832;60.8999939
13.06.2019 22:07:40,823;697.4802246;697.8066406;682.4643555;1.153936625;1.070321918;2.337021112;2.323817015;2.293843985;91.23403931;60.77519226;99.91902161;424.9200134;406.3110046;294.912262;27745.2832;60.8999939
13.06.2019 22:07:55,865;697.4802246;697.8066406;682.4643555;1.153936625;1.070321918;2.336550236;2.367059231;2.667939186;91.21051025;60.77519226;99.92282104;423.2399902;406.3110046;293.7417908;27745.2832;60.8999939
13.06.2019 22:08:10,906;697.4830322;697.8066406;682.4643555;1.153936625;1.070321918;2.335844517;2.315665007;2.311122894;91.21051025;60.77519226;99.93135071;423.8399963;406.3110046;294.7156677;27745.30078;60.87827682
13.06.2019 22:08:25,935;697.4830322;697.8066406;682.4693604;1.153936625;1.070321918;2.335373878;2.404223442;2.583413124;91.17913055;60.77519226;99.93925476;423.480011;406.5629883;293.8483582;27745.30078;60.87827682
13.06.2019 22:08:40,972;697.480957;697.8034058;682.4693604;1.153936625;1.070321918;2.334667683;2.406892538;2.255071163;91.16345215;60.77519226;99.93767548;422.7600098;406.3469849;294.5965576;27745.30078;60.89517212
13.06.2019 22:08:56,010;697.4707642;697.8034058;682.4693604;1.153936625;1.070321918;2.334667683;2.316571474;2.346735716;91.16345215;60.77519226;99.94819641;421.4400024;406.5090027;294.3243103;27745.30078;60.89517212
13.06.2019 22:09:11,036;697.477417;697.8034058;682.4693604;1.153936625;1.067399859;2.334903479;2.346027613;2.356523514;91.16345215;60.77519226;99.93508911;424.3200073;406.5090027;294.3243103;27745.31641;60.89517212
13.06.2019 22:09:26,079;697.4822388;697.8034058;682.4589844;1.153936625;1.067399859;2.335138559;2.334845066;2.366299629;91.17128754;60.77519226;99.95117188;423.7200012;406.2030029;294.3243103;27745.31641;60.89517212
13.06.2019 22:09:41,113;697.4746094;697.8034058;682.4589844;1.153936625;1.067399859;2.335373878;2.333761454;2.376063824;91.16345215;60.77519226;99.93748474;422.1600037;406.3829956;294.3243103;27745.31641;60.89517212
13.06.2019 22:09:56,156;697.4846802;697.8034058;682.4589844;1.153936625;1.067399859;2.334667683;2.358082771;2.383760929;91.16345215;60.77519226;99.95262146;422.7600098;406.3829956;294.2143555;27745.31641;60.89517212
13.06.2019 22:10:11,193;697.4846802;697.8034058;682.4589844;1.153936625;1.067399859;2.334667683;2.330689907;2.383760929;91.14775848;60.77519226;99.93140411;423;406.2569885;294.2143555;27745.33398;60.89517212
13.06.2019 22:10:26,224;697.4807129;697.8034058;682.4649658;1.153936625;1.067399859;2.334197521;2.277616262;2.444766045;91.13206482;60.77519226;99.951828;424.2000122;406.3829956;294.2143555;27745.33398;60.8999939
13.06.2019 22:10:41,259;697.4747314;697.8034058;682.4649658;1.153936625;1.067399859;2.333961964;2.270664454;2.349619865;91.13206482;60.77519226;99.94862366;423.480011;406.5629883;294.4680176;27745.33398;60.8999939
13.06.2019 22:10:56,287;697.4825439;697.8051147;682.4649658;1.153936625;1.067399859;2.334197521;2.337011337;2.50916934;91.1399231;60.77519226;99.96983337;423.6000061;406.4729919;294.0229797;27745.33398;60.8999939
13.06.2019 22:11:11,318;697.4825439;697.8051147;682.4649658;1.153936625;1.067399859;2.333961964;2.32942462;2.499401808;91.12422943;60.74211884;99.9402771;422.0400085;406.2210083;294.0229797;27745.34961;60.8999939
13.06.2019 22:11:26,355;697.4825439;697.8051147;682.4649658;1.153936625;1.067399859;2.333961964;2.423054457;2.460165024;91.12422943;60.74211884;99.92636108;426;405.8959961;294.0229797;27745.34961;60.8999939
13.06.2019 22:11:41,382;697.4825439;697.8051147;682.4649658;1.153936625;1.067399859;2.333726883;2.329966784;2.06606102;91.10853577;60.74211884;99.94155121;423.2399902;406.1119995;295.1643982;27745.34961;60.8999939
13.06.2019 22:11:56,415;697.4790039;697.8051147;682.4649658;1.153936625;1.067399859;2.333726883;2.343144417;2.300315857;91.11638641;60.77519226;99.94776917;423.7200012;406.1300049;294.46875;27745.34961;60.8999939
13.06.2019 22:12:11,450;697.4790039;697.8051147;682.4649658;1.153936625;1.067399859;2.333726883;2.401552916;2.507956028;91.11638641;60.74211884;99.94874573;423.480011;406.1659851;293.8521118;27745.36719;60.8999939
13.06.2019 22:12:26,479;697.477478;697.8051147;682.4649658;1.153936625;1.067399859;2.333491564;2.290941238;2.350426912;91.10853577;60.77519226;99.93374634;423.8399963;406.1659851;294.2909241;27745.36719;60.8999939
13.06.2019 22:12:41,524;697.477478;697.8051147;682.4649658;1.153936625;1.067399859;2.333020926;2.311311483;2.518204927;91.10853577;60.74211884;99.95054626;421.6799927;406.1659851;293.7347107;27745.36719;60.8999939
13.06.2019 22:12:56,565;697.477478;697.8051147;682.4649658;1.153936625;1.067399859;2.333020926;2.31856513;2.252813101;91.10853577;60.77519226;99.9697876;422.7600098;406.0759888;294.5226135;27745.36719;60.8999939
13.06.2019 22:13:11,607;697.477478;697.8051147;682.4649658;1.153936625;1.067399859;2.333491564;2.357004404;2.229683399;91.10070038;60.77519226;99.96420288;424.4400024;405.8420105;294.6494141;27745.38281;60.8999939
13.06.2019 22:13:26,632;697.477478;697.8051147;682.4649658;1.153936625;1.067399859;2.333256006;2.307862043;2.304758787;91.09285736;60.77519226;99.96928406;423.8399963;406.2210083;294.3974304;27745.38281;60.8999939
13.06.2019 22:13:41,668;697.477478;697.8051147;682.4569702;1.153936625;1.071331978;2.333491564;2.339718103;2.314552546;91.10853577;60.74211884;99.95424652;422.8800049;406.32901;294.3974304;27745.38281;60.8999939
13.06.2019 22:13:56,707;697.4723511;697.8051147;682.4569702;1.153936625;1.071331978;2.333020926;2.298226357;2.345757484;91.10070038;60.77519226;99.96520233;423.480011;406.1659851;294.2467041;27745.38281;60.8999939
13.06.2019 22:14:11,752;697.4723511;697.8051147;682.4569702;1.153936625;1.071331978;2.333491564;2.324359894;2.565655947;91.10070038;60.77519226;99.96417999;423.2399902;406.1480103;293.6517639;27745.40039;60.8999939
13.06.2019 22:14:26,798;697.4723511;697.8051147;682.4680176;1.153936625;1.071331978;2.333491564;2.342062712;2.497098207;91.10070038;60.77519226;99.9538269;424.9200134;406.1300049;293.6517639;27745.40039;60.8999939
13.06.2019 22:14:41,836;697.4796143;697.8051147;682.4680176;1.153936625;1.071331978;2.333020926;2.264802456;2.333199263;91.10070038;60.74211884;100.0032806;422.6400146;406.2929993;294.0800781;27745.40039;60.8999939
13.06.2019 22:14:56,874;697.4796143;697.8051147;682.4680176;1.153936625;1.071331978;2.332785606;2.306045532;2.190910578;91.09285736;60.74211884;100.0120926;422.519989;406.0759888;294.4732056;27745.40039;60.8999939
13.06.2019 22:15:11,909;697.4760132;697.8051147;682.460022;1.153936625;1.071331978;2.333491564;2.277250528;2.339029551;91.10853577;60.74211884;99.99684906;423.3599854;406.0759888;294.1208191;27745.41602;60.8999939
13.06.2019 22:15:26,949;697.4698486;697.8016357;682.460022;1.153936625;1.071331978;2.332785606;2.344766378;2.309698343;91.11638641;60.77519226;99.97761536;426.3599854;405.8779907;294.1208191;27745.41602;60.8999939
13.06.2019 22:15:41,986;697.4794922;697.8016357;682.460022;1.153936625;1.071331978;2.333256006;2.321644545;2.329251051;91.11638641;60.77519226;100.0063782;425.3999939;406.0039978;294.1208191;27745.41602;60.8999939
13.06.2019 22:15:57,017;697.4794922;697.8016357;682.460022;1.153936625;1.071331978;2.333020926;2.266634941;2.422264338;91.10853577;60.74211884;100.0009918;424.0799866;406.1849976;294.1208191;27745.41602;60.8999939
13.06.2019 22:16:12,047;697.4794922;697.8016357;682.4656372;1.153936625;1.071331978;2.333491564;2.382996082;2.441811562;91.09285736;60.77519226;99.96613312;423;406.0220032;294.1208191;27745.43359;60.8999939
13.06.2019 22:16:27,083;697.4794922;697.8016357;682.4656372;1.153936625;1.068297505;2.332550049;2.297316551;2.23695302;91.10853577;60.74211884;99.95309448;423.480011;405.9500122;294.6129761;27745.43359;60.8999939
13.06.2019 22:16:42,121;697.4794922;697.8016357;682.4656372;1.153036356;1.068297505;2.333256006;2.272861004;2.271539927;91.09285736;60.74211884;99.94718933;423.2399902;405.8599854;294.5975037;27745.43359;60.8999939
13.06.2019 22:16:57,159;697.4794922;697.8016357;682.4656372;1.153036356;1.068297505;2.333491564;2.336469889;2.541804075;91.10853577;60.70909882;99.95611572;425.0400085;405.8779907;293.823761;27745.43359;60.8999939
13.06.2019 22:17:12,205;697.4794922;697.8016357;682.4656372;1.153036356;1.068297505;2.333256006;2.30840683;2.257049799;91.09285736;60.80821228;99.97045135;424.9200134;405.9500122;294.4777222;27745.44922;60.8999939
13.06.2019 22:17:27,245;697.4771729;697.8016357;682.4603882;1.153036356;1.068297505;2.333256006;2.313851595;2.542416811;91.10853577;60.77519226;99.97924805;424.4400024;405.9320068;293.6306152;27745.44922;60.8999939
13.06.2019 22:17:42,278;697.4711304;697.8016357;682.4603882;1.153036356;1.068297505;2.333491564;2.401731014;2.376339436;91.10853577;60.74211884;99.96928406;421.3200073;405.7160034;294.1526794;27745.44922;60.8999939
13.06.2019 22:17:57,325;697.4772339;697.8016357;682.4603882;1.153036356;1.068297505;2.333256006;2.339177132;2.632062912;91.10070038;60.77519226;99.94573212;423.480011;405.7160034;293.3644714;27745.44922;60.8999939
13.06.2019 22:18:12,361;697.4661255;697.8016357;682.4603882;1.153036356;1.068297505;2.333491564;2.341701984;2.498378754;91.10070038;60.77519226;99.95850372;425.1600037;405.4639893;293.7903748;27745.4668;60.8999939
13.06.2019 22:18:27,395;697.4661255;697.8016357;682.4603882;1.153036356;1.068297505;2.332785606;2.384247541;2.317157507;91.10853577;60.74211884;99.98890686;422.0400085;405.6080017;294.2413025;27745.4668;60.8999939
13.06.2019 22:18:42,433;697.479248;697.8016357;682.4603882;1.153036356;1.068297505;2.333020926;2.359340429;2.445496321;91.10070038;60.74211884;99.96466827;425.0400085;405.6080017;293.8893433;27745.4668;60.8999939
13.06.2019 22:18:57,467;697.479248;697.8016357;682.4645996;1.153036356;1.068297505;2.333256006;2.314395666;2.230144978;91.10853577;60.77519226;99.98612213;427.6799927;405.7520142;294.5575867;27745.4668;60.8999939
13.06.2019 22:19:12,507;697.4711304;697.8032837;682.4645996;1.153036356;1.068297505;2.333491564;2.402977228;2.377169847;91.10070038;60.74211884;100.0082016;421.6799927;405.8599854;294.1502075;27745.48242;60.8999939
13.06.2019 22:19:27,535;697.4765625;697.8032837;682.4645996;1.153036356;1.068297505;2.333491564;2.328701258;2.5261693;91.11638641;60.74211884;100.0186768;424.4400024;405.8599854;293.7078857;27745.48242;60.8999939
13.06.2019 22:19:42,576;697.472168;697.8032837;682.4645996;1.153036356;1.068297505;2.333020926;2.301864862;2.473009586;91.10853577;60.77519226;100.0270157;423.3599854;406.0759888;293.8076782;27745.48242;60.8999939
13.06.2019 22:19:57,612;697.472168;697.8032837;682.4645996;1.153036356;1.068297505;2.333491564;2.300409794;2.369333267;91.09285736;60.77519226;100.0132904;423.3599854;406.1119995;294.1734924;27745.48242;60.8999939
13.06.2019 22:20:12,648;697.472168;697.8032837;682.4645996;1.153036356;1.068297505;2.333256006;2.33520627;2.359542847;91.10070038;60.77519226;100.0040894;426.2399902;405.9320068;294.1734924;27745.5;60.8999939
13.06.2019 22:20:27,678;697.472168;697.8032837;682.4645996;1.153036356;1.068297505;2.333020926;2.313125849;2.313630581;91.10070038;60.77519226;100.0207062;424.6799927;406.0400085;294.1734924;27745.5;60.8999939
13.06.2019 22:20:42,709;697.472168;697.8032837;682.4561157;1.153036356;1.068297505;2.332785606;2.347468615;2.574196577;91.10853577;60.77519226;100.012352;422.519989;406.2210083;293.3713989;27745.5;60.8999939
13.06.2019 22:20:57,744;697.472168;697.8032837;682.4561157;1.153036356;1.068297505;2.333020926;2.36041832;2.444938898;91.10853577;60.77519226;99.9850235;423.8399963;406.2210083;293.783905;27745.5;60.8999939
13.06.2019 22:21:12,771;697.468689;697.8032837;682.4674072;1.153036356;1.068297505;2.333256006;2.277433395;2.454705238;91.10070038;60.77519226;99.97868347;424.3200073;406.2210083;293.783905;27745.51758;60.8999939
13.06.2019 22:21:27,805;697.4748535;697.8032837;682.4674072;1.153036356;1.068297505;2.333020926;2.377093077;2.444938898;91.10070038;60.77519226;99.98432159;424.0799866;406.4190063;293.783905;27745.51758;60.8999939
13.06.2019 22:21:42,848;697.479126;697.7984009;682.4674072;1.153036356;1.068297505;2.332785606;2.345307112;2.175784111;91.11638641;60.74211884;99.99328613;421.4400024;406.2210083;294.5534668;27745.51758;60.8999939
13.06.2019 22:21:57,877;697.479126;697.7984009;682.4674072;1.153036356;1.068297505;2.333491564;2.361854792;2.410182953;91.11638641;60.74211884;100.0390549;422.2799988;406.2210083;293.9450378;27745.51758;60.8999939
13.06.2019 22:22:12,915;697.4760132;697.7984009;682.458374;1.153036356;1.068297505;2.333491564;2.336289406;2.410182953;91.11638641;60.77519226;100.0210724;423.9599915;406.2569885;293.9450378;27745.5332;60.8999939
13.06.2019 22:22:27,958;697.4683228;697.7984009;682.458374;1.153036356;1.068297505;2.333256006;2.360059023;2.135240555;91.10853577;60.77519226;100.0386124;423;406.6530151;294.7318726;27745.5332;60.8999939
13.06.2019 22:22:42,983;697.4683228;697.7984009;682.458374;1.153036356;1.068297505;2.333491564;2.375481844;2.367765903;91.10070038;60.77519226;100.0460129;422.8800049;406.9230042;294.0709229;27745.5332;60.8999939
13.06.2019 22:22:58,014;697.4683228;697.8005981;682.458374;1.153036356;1.068297505;2.333020926;2.34152174;2.371643543;91.10070038;60.77519226;100.032959;423.1199951;406.9230042;294.0709229;27745.5332;60.8999939
13.06.2019 22:23:13,057;697.4743042;697.8005981;682.4676514;1.153036356;1.068297505;2.333020926;2.401731014;2.172715664;91.11638641;60.77519226;100.0492935;423.3599854;406.598999;294.6612854;27745.55078;60.8999939
13.06.2019 22:23:28,092;697.4797974;697.8005981;682.4676514;1.153036356;1.068297505;2.333020926;2.292945862;2.501662731;91.11638641;60.74211884;100.0361862;422.8800049;406.6889954;293.6850281;27745.55078;60.8999939
13.06.2019 22:23:43,127;697.4797974;697.8005981;682.4676514;1.153036356;1.068297505;2.332785606;2.358082771;2.49190259;91.10853577;60.77519226;100.0402527;423.8399963;406.9769897;293.6850281;27745.55078;60.8999939
13.06.2019 22:23:58,159;697.4797974;697.8005981;682.4620361;1.153036356;1.068297505;2.333020926;2.357004404;2.501662731;91.10853577;60.77519226;100.025528;424.5599976;407.0499878;293.6850281;27745.55078;60.8999939
13.06.2019 22:24:13,185;697.4767456;697.8005981;682.4620361;1.153036356;1.068297505;2.333726883;2.382817507;2.403594971;91.09285736;60.77519226;100.0267487;424.6799927;406.8330078;294.0630493;27745.56641;60.8999939
13.06.2019 22:24:28,222;697.4767456;697.8005981;682.4620361;1.153036356;1.068297505;2.333491564;2.359520197;2.282411337;91.11638641;60.77519226;99.99705505;423;406.9230042;294.3937683;27745.56641;60.8999939
13.06.2019 22:24:43,258;697.4719238;697.8005981;682.4620361;1.153036356;1.068297505;2.333020926;2.346207857;2.45827651;91.11638641;60.74211884;99.98562622;425.3999939;406.7609863;293.8137817;27745.56641;60.8999939
13.06.2019 22:24:58,285;697.4719238;697.8005981;682.4620361;1.153036356;1.068297505;2.333256006;2.350529432;2.281876802;91.10853577;60.74211884;100.0055771;421.5599976;406.8869934;294.366333;27745.56641;60.8999939
13.06.2019 22:25:13,333;697.4751587;697.8005981;682.4620361;1.153036356;1.068297505;2.333491564;2.38335371;2.220985413;91.09285736;60.77519226;99.9828186;423;406.8869934;294.5761108;27745.58398;60.8999939
13.06.2019 22:25:28,370;697.4751587;697.8005981;682.4620361;1.153036356;1.068297505;2.332785606;2.302228451;2.51353693;91.10853577;60.77519226;99.99690247;422.7600098;406.6530151;293.6208191;27745.58398;60.8999939
13.06.2019 22:25:43,409;697.4705811;697.8005981;682.4620361;1.153036356;1.068297505;2.333256006;2.282001257;2.435320139;91.10070038;60.80821228;100.0234985;422.6400146;407.0310059;293.9108887;27745.58398;60.8999939
13.06.2019 22:25:58,458;697.472168;697.8005981;682.4620361;1.153036356;1.068297505;2.333020926;2.364367962;2.425563812;91.11638641;60.77519226;100.0196686;423.6000061;406.8330078;293.9108887;27745.58398;60.8999939
13.06.2019 22:26:13,496;697.472168;697.8005981;682.4620361;1.153036356;1.068297505;2.333020926;2.412404299;2.598571301;91.10070038;60.74211884;99.99617767;423.6000061;406.868988;293.3973999;27745.59961;60.8999939
13.06.2019 22:26:28,518;697.4730225;697.8005981;682.4620361;1.153036356;1.068297505;2.333020926;2.412404299;2.598571301;91.10853577;60.77519226;99.99617767;423.1199951;406.9410095;293.3685303;27745.59961;60.8999939
13.06.2019 22:26:29,019;697.4730225;697.8005981;682.4620361;1.153036356;1.068297505;2.333256006;2.355746031;2.618031263;91.10853577;60.77519226;100.0061264;423.1199951;406.9410095;293.3685303;27745.59961;60.8999939
13.06.2019 22:26:43,556;697.4730225;697.8005981;682.4642944;1.153036356;1.068297505;2.333256006;2.355746031;2.618031263;91.10853577;60.74211884;100.0061264;423.6000061;406.9049988;294.0834961;27745.59961;60.8999939
13.06.2019 22:26:44,057;697.4730225;697.8005981;682.4642944;1.153036356;1.068297505;2.333491564;2.393710852;2.386942148;91.10853577;60.74211884;100.0007858;423.6000061;406.9049988;294.0834961;27745.59961;60.8999939
13.06.2019 22:26:58,592;697.4730225;697.8005981;682.4642944;1.153036356;1.068297505;2.333491564;2.393710852;2.386942148;91.09285736;60.74211884;100.0007858;423.1199951;406.9049988;294.0834961;27745.59961;60.8999939
13.06.2019 22:26:59,092;697.4730225;697.8005981;682.4642944;1.153036356;1.068297505;2.333020926;2.355386496;2.367409945;91.09285736;60.74211884;100.0107498;423.1199951;406.9049988;294.0834961;27745.59961;60.8999939
13.06.2019 22:27:13,624;697.4686279;697.8005981;682.4642944;1.153036356;1.068297505;2.333020926;2.355386496;2.367409945;91.11638641;60.74211884;100.0107498;423;406.8869934;293.513916;27745.61719;60.8999939
13.06.2019 22:27:14,125;697.4686279;697.8005981;682.4642944;1.153036356;1.068297505;2.332785606;2.354307652;2.549553633;91.11638641;60.74211884;100.018425;423;406.8869934;293.513916;27745.61719;60.8999939
13.06.2019 22:27:28,663;697.4771729;697.8005981;682.4642944;1.153036356;1.068297505;2.332785606;2.354307652;2.549553633;91.10853577;60.74211884;100.018425;422.7600098;406.9230042;294.1552429;27745.61719;60.8999939
13.06.2019 22:27:29,164;697.4771729;697.8005981;682.4642944;1.153036356;1.068297505;2.332785606;2.264802456;2.333458185;91.10853577;60.74211884;99.96516418;422.7600098;406.9230042;294.1552429;27745.61719;60.8999939
13.06.2019 22:27:43,709;697.4710693;697.8005981;682.4642944;1.153036356;1.068297505;2.332785606;2.264802456;2.333458185;91.11638641;60.74211884;99.96516418;422.2799988;406.7609863;293.1609802;27745.61719;60.8999939
13.06.2019 22:27:44,209;697.4710693;697.8005981;682.4642944;1.153036356;1.068297505;2.333020926;2.290941238;2.678230762;91.11638641;60.74211884;99.97053528;422.2799988;406.7609863;293.1609802;27745.61719;60.8999939
13.06.2019 22:27:58,750;697.4730225;697.798584;682.4642944;1.153036356;1.068297505;2.333020926;2.290941238;2.678230762;91.10070038;60.74211884;99.97053528;423;406.7609863;293.4413452;27745.61719;60.8999939
13.06.2019 22:27:59,252;697.4730225;697.798584;682.4642944;1.153036356;1.068297505;2.333491564;2.36508584;2.603263378;91.10070038;60.74211884;99.97870636;423;406.7609863;293.4413452;27745.61719;60.8999939
13.06.2019 22:28:13,782;697.4730225;697.798584;682.4642944;1.153036356;1.068297505;2.333491564;2.36508584;2.603263378;91.11638641;60.77519226;99.97870636;423.8399963;406.9949951;293.6918945;27745.63281;60.8999939
13.06.2019 22:28:14,283;697.4730225;697.798584;682.4642944;1.153036356;1.068297505;2.333020926;2.28528738;2.499343634;91.11638641;60.77519226;100.0086441;423.8399963;406.9949951;293.6918945;27745.63281;60.8999939
13.06.2019 22:28:28,823;697.4730225;697.798584;682.4642944;1.153036356;1.068297505;2.333020926;2.28528738;2.499343634;91.10853577;60.74211884;100.0086441;422.1600037;407.0679932;293.6918945;27745.63281;60.8999939
13.06.2019 22:28:29,324;697.4730225;697.798584;682.4642944;1.153036356;1.068297505;2.333256006;2.329605579;2.489583254;91.10853577;60.74211884;100.0325165;422.1600037;407.0679932;293.6918945;27745.63281;60.8999939
13.06.2019 22:28:43,856;697.4730225;697.798584;682.4642944;1.153036356;1.068297505;2.333256006;2.329605579;2.489583254;91.11638641;60.77519226;100.0325165;421.5599976;406.9049988;292.763855;27745.63281;60.8999939
13.06.2019 22:28:44,358;697.4730225;697.798584;682.4642944;1.153036356;1.068297505;2.333256006;2.371003628;2.821732521;91.11638641;60.77519226;100.0350113;421.5599976;406.9049988;292.763855;27745.63281;60.8999939
13.06.2019 22:28:58,898;697.4666748;697.798584;682.4642944;1.153036356;1.068297505;2.333256006;2.371003628;2.821732521;91.10853577;60.77519226;100.0350113;422.0400085;406.9590149;294.1144714;27745.63281;60.8999939
13.06.2019 22:28:59,401;697.4666748;697.798584;682.4642944;1.153036356;1.068297505;2.333020926;2.308951616;2.356958151;91.10853577;60.77519226;100.0223007;422.0400085;406.9590149;294.1144714;27745.63281;60.8999939
13.06.2019 22:29:13,929;697.472229;697.798584;682.4642944;1.153036356;1.068297505;2.333020926;2.308951616;2.356958151;91.09285736;60.77519226;100.0223007;422.8800049;407.0859985;294.1144714;27745.65039;60.8999939
13.06.2019 22:29:14,429;697.472229;697.798584;682.4642944;1.153036356;1.068297505;2.333256006;2.324359894;2.329003334;91.09285736;60.77519226;100.0074997;422.8800049;407.0859985;294.1144714;27745.65039;60.8999939
13.06.2019 22:29:28,971;697.4663086;697.798584;682.4642944;1.153036356;1.068297505;2.333256006;2.324359894;2.329003334;91.10853577;60.77519226;100.0074997;422.1600037;406.9590149;293.7030029;27745.65039;60.8999939
13.06.2019 22:29:29,474;697.4663086;697.798584;682.4642944;1.153036356;1.068297505;2.333256006;2.344406128;2.467691898;91.10853577;60.77519226;99.99520874;422.1600037;406.9590149;293.7030029;27745.65039;60.8999939
13.06.2019 22:29:44,012;697.4729004;697.798584;682.4642944;1.153036356;1.068297505;2.333256006;2.344406128;2.467691898;91.10853577;60.77519226;99.99520874;422.3999939;407.0310059;293.7030029;27745.65039;60.8999939
13.06.2019 22:29:44,515;697.4729004;697.798584;682.4642944;1.153036356;1.068297505;2.333256006;2.360238552;2.467691898;91.10853577;60.77519226;99.99997711;422.3999939;407.0310059;293.7030029;27745.65039;60.8999939
13.06.2019 22:29:59,050;697.4729004;697.798584;682.4642944;1.153036356;1.068297505;2.333256006;2.360238552;2.467691898;91.09285736;60.77519226;99.99997711;423.8399963;407.0310059;293.7030029;27745.65039;60.8999939
13.06.2019 22:29:59,550;697.4729004;697.798584;682.4642944;1.153036356;1.068297505;2.333020926;2.282548904;2.45792532;91.09285736;60.77519226;100.0470505;423.8399963;407.0310059;293.7030029;27745.65039;60.8999939
13.06.2019 22:30:14,083;697.4767456;697.798584;682.4642944;1.153036356;1.068297505;2.333020926;2.282548904;2.45792532;91.11638641;60.77519226;100.0470505;423.1199951;407.1940002;294.1923523;27745.66602;60.8999939
13.06.2019 22:30:14,589;697.4767456;697.798584;682.4642944;1.153036356;1.068297505;2.333256006;2.399059057;2.302754164;91.11638641;60.77519226;100.0505753;423.1199951;407.1940002;294.1923523;27745.66602;60.8999939
13.06.2019 22:30:29,120;697.4699707;697.798584;682.4642944;1.153036356;1.068297505;2.333256006;2.399059057;2.302754164;91.10853577;60.77519226;100.0505753;421.7999878;406.9049988;294.1923523;27745.66602;60.8999939
13.06.2019 22:30:29,621;697.4699707;697.798584;682.4642944;1.153036356;1.068297505;2.333256006;2.345667362;2.553556681;91.10853577;60.77519226;100.0209656;421.7999878;406.9049988;294.1923523;27745.66602;60.8999939
13.06.2019 22:30:44,158;697.4699707;697.798584;682.4620361;1.153036356;1.068297505;2.333256006;2.345667362;2.553556681;91.10070038;60.77519226;100.0209656;422.0400085;407.2120056;293.4482117;27745.66602;60.8999939
13.06.2019 22:30:44,659;697.4699707;697.798584;682.4620361;1.153036356;1.068297505;2.333020926;2.29130578;2.543798923;91.10070038;60.77519226;100.0224991;422.0400085;407.2120056;293.4482117;27745.66602;60.8999939
13.06.2019 22:30:59,200;697.468689;697.798584;682.4620361;1.153036356;1.068297505;2.333020926;2.29130578;2.543798923;91.10070038;60.77519226;100.0224991;423.7200012;406.9590149;293.4482117;27745.66602;60.8999939
13.06.2019 22:30:59,701;697.468689;697.798584;682.4620361;1.153036356;1.068297505;2.333256006;2.353767872;2.553556681;91.10070038;60.77519226;100.0202866;423.7200012;406.9590149;293.4482117;27745.66602;60.8999939
13.06.2019 22:31:14,242;697.4743042;697.798584;682.4620361;1.153036356;1.068297505;2.333256006;2.353767872;2.553556681;91.10853577;60.77519226;100.0202866;422.7600098;407.0310059;293.4701538;27745.68359;60.8999939
13.06.2019 22:31:14,744;697.4743042;697.798584;682.4620361;1.153036356;1.068297505;2.333020926;2.343865395;2.536412954;91.10853577;60.77519226;99.98602295;422.7600098;407.0310059;293.4701538;27745.68359;60.8999939
13.06.2019 22:31:29,277;697.4700928;697.798584;682.4620361;1.153036356;1.068297505;2.333020926;2.343865395;2.536412954;91.11638641;60.74211884;99.98602295;422.6400146;407.0310059;294.3098755;27745.68359;60.8999939
13.06.2019 22:31:29,779;697.4700928;697.798584;682.4620361;1.153036356;1.068297505;2.333491564;2.328159094;2.272927284;91.11638641;60.74211884;99.97441101;422.6400146;407.0310059;294.3098755;27745.68359;60.8999939
13.06.2019 22:31:44,317;697.4733887;697.798584;682.4620361;1.153036356;1.068297505;2.333491564;2.328159094;2.272927284;91.10070038;60.77519226;99.97441101;424.7999878;406.7969971;293.9355164;27745.68359;60.8999939
13.06.2019 22:31:44,818;697.4733887;697.798584;682.4620361;1.153036356;1.068297505;2.333491564;2.344045639;2.399094343;91.10070038;60.77519226;99.97253418;424.7999878;406.7969971;293.9355164;27745.68359;60.8999939
13.06.2019 22:31:59,360;697.4686279;697.798584;682.4620361;1.153036356;1.068297505;2.333491564;2.344045639;2.399094343;91.10070038;60.77519226;99.97253418;423.480011;406.7969971;293.6837158;27745.68359;60.8999939
13.06.2019 22:31:59,861;697.4686279;697.798584;682.4620361;1.153036356;1.068297505;2.332785606;2.373870134;2.454661846;91.10070038;60.77519226;99.9637146;423.480011;406.7969971;293.6837158;27745.68359;60.8999939
