Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 22:32:14,395;697.4752197;697.798584;682.4620361;1.153036356;1.068297505;2.332785606;2.373870134;2.454661846;91.10853577;60.80821228;99.9637146;422.519989;406.8510132;293.84375;27745.69922;60.8999939
13.06.2019 22:32:14,896;697.4752197;697.798584;682.4620361;1.153036356;1.068297505;2.333726883;2.347828865;2.439797401;91.10853577;60.80821228;99.97589111;422.519989;406.8510132;293.84375;27745.69922;60.8999939
13.06.2019 22:32:29,421;697.4647827;697.798584;682.4620361;1.153036356;1.068297505;2.333726883;2.347828865;2.439797401;91.11638641;60.77519226;99.97589111;422.519989;407.1040039;293.84375;27745.69922;60.8999939
13.06.2019 22:32:29,921;697.4647827;697.798584;682.4620361;1.153036356;1.068297505;2.333020926;2.302228451;2.410479307;91.11638641;60.77519226;99.99684906;422.519989;407.1040039;293.84375;27745.69922;60.8999939
13.06.2019 22:32:44,460;697.4647827;697.798584;682.4620361;1.153036356;1.068297505;2.333020926;2.302228451;2.410479307;91.10070038;60.77519226;99.99684906;422.0400085;406.8869934;293.6075745;27745.69922;60.8999939
13.06.2019 22:32:44,961;697.4647827;697.798584;682.4620361;1.153036356;1.068297505;2.333491564;2.296406269;2.509607315;91.10070038;60.77519226;99.9733963;422.0400085;406.8869934;293.6075745;27745.69922;60.8999939
13.06.2019 22:32:59,494;697.472168;697.798584;682.4665527;1.153036356;1.068297505;2.333491564;2.296406269;2.509607315;91.09285736;60.77519226;99.9733963;421.6799927;407.0499878;293.6075745;27745.7168;60.8999939
13.06.2019 22:32:59,996;697.472168;697.798584;682.4665527;1.153036356;1.068297505;2.333491564;2.357543707;2.509607315;91.09285736;60.77519226;99.94973755;421.6799927;407.0499878;293.6075745;27745.7168;60.8999939
13.06.2019 22:33:14,523;697.472168;697.798584;682.4665527;1.153036356;1.068297505;2.333491564;2.357543707;2.509607315;91.10070038;60.80821228;99.94973755;421.0799866;407.302002;293.7817383;27745.7168;60.8999939
13.06.2019 22:33:15,023;697.472168;697.798584;682.4665527;1.153036356;1.068297505;2.333256006;2.384247541;2.441150188;91.10070038;60.80821228;99.92336273;421.0799866;407.302002;293.7817383;27745.7168;60.8999939
13.06.2019 22:33:29,558;697.472168;697.798584;682.4665527;1.151932955;1.068297505;2.333256006;2.384247541;2.441150188;91.09285736;60.77519226;99.92336273;421.9200134;407.1579895;293.7817383;27745.7168;60.8999939
13.06.2019 22:33:30,061;697.472168;697.798584;682.4665527;1.151932955;1.068297505;2.332785606;2.29786253;2.421619654;91.09285736;60.77519226;99.94534302;421.9200134;407.1579895;293.7817383;27745.7168;60.8999939
13.06.2019 22:33:44,597;697.4711304;697.798584;682.4665527;1.151932955;1.068297505;2.332785606;2.29786253;2.421619654;91.10853577;60.77519226;99.94534302;422.2799988;407.3200073;293.2849426;27745.7168;60.8999939
13.06.2019 22:33:45,099;697.4711304;697.798584;682.4665527;1.151932955;1.068297505;2.333256006;2.288571119;2.608583212;91.10853577;60.77519226;99.93228149;422.2799988;407.3200073;293.2849426;27745.7168;60.8999939
13.06.2019 22:33:59,632;697.4711304;697.798584;682.4665527;1.151932955;1.068297505;2.333256006;2.288571119;2.608583212;91.10853577;60.77519226;99.93228149;422.8800049;407.3200073;293.2205505;27745.73242;60.8999939
13.06.2019 22:34:00,133;697.4711304;697.798584;682.4665527;1.151932955;1.068297505;2.333020926;2.296042204;2.620531797;91.10853577;60.77519226;99.96420288;422.8800049;407.3200073;293.2205505;27745.73242;60.8999939
13.06.2019 22:34:14,681;697.4711304;697.798584;682.4579468;1.151932955;1.068297505;2.333020926;2.296042204;2.620531797;91.10853577;60.77519226;99.96420288;421.7999878;407.230011;293.2205505;27745.73242;60.8999939
13.06.2019 22:34:15,181;697.4711304;697.798584;682.4579468;1.151932955;1.068297505;2.333256006;2.357004404;2.6302917;91.10853577;60.77519226;99.94687653;421.7999878;407.230011;293.2205505;27745.73242;60.8999939
13.06.2019 22:34:29,720;697.4675293;697.798584;682.4579468;1.151932955;1.068297505;2.333256006;2.357004404;2.6302917;91.12422943;60.77519226;99.94687653;420.480011;407.3739929;293.8258057;27745.73242;60.8999939
13.06.2019 22:34:30,221;697.4675293;697.798584;682.4579468;1.151932955;1.068297505;2.332785606;2.369569778;2.406755209;91.12422943;60.77519226;99.97237396;420.480011;407.3739929;293.8258057;27745.73242;60.8999939
13.06.2019 22:34:44,765;697.4675293;697.798584;682.4579468;1.151932955;1.068297505;2.332785606;2.369569778;2.406755209;91.11638641;60.77519226;99.97237396;422.0400085;407.3919983;293.1083679;27745.73242;60.8999939
13.06.2019 22:34:45,266;697.4675293;697.798584;682.4579468;1.151932955;1.068297505;2.333020926;2.341161013;2.658350468;91.11638641;60.77519226;99.98287201;422.0400085;407.3919983;293.1083679;27745.73242;60.8999939
13.06.2019 22:34:59,805;697.4675293;697.798584;682.4671631;1.151932955;1.068297505;2.333020926;2.341161013;2.658350468;91.09285736;60.77519226;99.98287201;422.7600098;407.6080017;293.3209229;27745.75;60.8999939
13.06.2019 22:35:00,305;697.4675293;697.798584;682.4671631;1.151932955;1.068297505;2.333256006;2.378703833;2.348490238;91.09285736;60.77519226;99.98995209;422.7600098;407.6080017;293.3209229;27745.75;60.8999939
13.06.2019 22:35:14,843;697.4675293;697.798584;682.4671631;1.151932955;1.068297505;2.333256006;2.378703833;2.348490238;91.10853577;60.77519226;99.98995209;422.1600037;407.6080017;294.0813599;27745.75;60.8999939
13.06.2019 22:35:15,344;697.4675293;697.798584;682.4671631;1.151932955;1.068297505;2.333491564;2.36992836;2.358285904;91.10853577;60.77519226;99.98325348;422.1600037;407.6080017;294.0813599;27745.75;60.8999939
13.06.2019 22:35:29,873;697.4623413;697.798584;682.4671631;1.151932955;1.068297505;2.333491564;2.36992836;2.358285904;91.11638641;60.77519226;99.98325348;421.5599976;407.6619873;293.6281433;27745.75;60.8999939
13.06.2019 22:35:30,374;697.4623413;697.798584;682.4671631;1.151932955;1.068297505;2.333020926;2.333580732;2.491483927;91.11638641;60.77519226;99.99572754;421.5599976;407.6619873;293.6281433;27745.75;60.8999939
13.06.2019 22:35:44,915;697.4705811;697.798584;682.4671631;1.151932955;1.068297505;2.333020926;2.333580732;2.491483927;91.11638641;60.77519226;99.99572754;419.7600098;407.8959961;294.0572205;27745.75;60.8999939
13.06.2019 22:35:45,416;697.4705811;697.798584;682.4671631;1.151932955;1.068297505;2.333020926;2.305136919;2.346867561;91.11638641;60.77519226;100.0122986;419.7600098;407.8959961;294.0572205;27745.75;60.8999939
13.06.2019 22:35:59,960;697.4705811;697.798584;682.4671631;1.151932955;1.068297505;2.333020926;2.305136919;2.346867561;91.10853577;60.77519226;100.0122986;421.9200134;407.769989;293.7969666;27745.76758;60.8999939
13.06.2019 22:36:00,461;697.4705811;697.798584;682.4671631;1.151932955;1.068297505;2.333256006;2.360957146;2.44433856;91.10853577;60.77519226;100.0279694;421.9200134;407.769989;293.7969666;27745.76758;60.8999939
13.06.2019 22:36:14,996;697.4649658;697.798584;682.4614258;1.151932955;1.068297505;2.333256006;2.360957146;2.44433856;91.10070038;60.77519226;100.0279694;420.480011;407.8599854;293.3329773;27745.76758;60.8999939
13.06.2019 22:36:15,501;697.4649658;697.798584;682.4614258;1.151932955;1.068297505;2.333020926;2.295313835;2.539041519;91.10070038;60.77519226;100.0151901;420.480011;407.8599854;293.3329773;27745.76758;60.8999939
13.06.2019 22:36:30,029;697.4649658;697.798584;682.4614258;1.151932955;1.068297505;2.333020926;2.295313835;2.539041519;91.10070038;60.74211884;100.0151901;421.7999878;407.9689941;293.8431396;27745.76758;60.8999939
13.06.2019 22:36:30,530;697.4649658;697.798584;682.4614258;1.151932955;1.068297505;2.333491564;2.311856031;2.386552095;91.10070038;60.74211884;100.033638;421.7999878;407.9689941;293.8431396;27745.76758;60.8999939
13.06.2019 22:36:45,061;697.4649658;697.7944336;682.4614258;1.151932955;1.068297505;2.333491564;2.311856031;2.386552095;91.10070038;60.77519226;100.033638;421.0799866;407.9689941;293.6114807;27745.76758;60.8999939
13.06.2019 22:36:45,561;697.4649658;697.7944336;682.4614258;1.151932955;1.068297505;2.333020926;2.311311483;2.445122719;91.10070038;60.77519226;100.029541;421.0799866;407.9689941;293.6114807;27745.76758;60.8999939
13.06.2019 22:37:00,095;697.4700928;697.7944336;682.4614258;1.151932955;1.068297505;2.333020926;2.311311483;2.445122719;91.10070038;60.77519226;100.029541;421.5599976;407.9509888;292.815918;27745.7832;60.8999939
13.06.2019 22:37:00,597;697.4700928;697.7944336;682.4614258;1.151932955;1.068297505;2.333491564;2.349629402;2.732869148;91.10070038;60.77519226;100.0074997;421.5599976;407.9509888;292.815918;27745.7832;60.8999939
13.06.2019 22:37:15,128;697.4700928;697.7944336;682.4614258;1.151932955;1.068297505;2.333491564;2.349629402;2.732869148;91.10853577;60.77519226;100.0074997;421.5599976;408.0589905;292.9754028;27745.7832;60.8999939
13.06.2019 22:37:15,629;697.4700928;697.7944336;682.4614258;1.151932955;1.068297505;2.333256006;2.394067526;2.669334173;91.10853577;60.77519226;99.99808502;421.5599976;408.0589905;292.9754028;27745.7832;60.8999939
13.06.2019 22:37:30,166;697.4700928;697.7944336;682.4614258;1.151932955;1.068297505;2.333256006;2.394067526;2.669334173;91.11638641;60.77519226;99.99808502;421.2000122;408.3469849;292.9754028;27745.7832;60.8999939
13.06.2019 22:37:30,667;697.4700928;697.7944336;682.4614258;1.151932955;1.068297505;2.332785606;2.394780874;2.700545788;91.11638641;60.77519226;99.98962402;421.2000122;408.3469849;292.9754028;27745.7832;60.8999939
13.06.2019 22:37:45,203;697.4700928;697.7944336;682.467041;1.151932955;1.068297505;2.332785606;2.394780874;2.700545788;91.10853577;60.77519226;99.98962402;420.8399963;408.2749939;292.9754028;27745.7832;60.8999939
13.06.2019 22:37:45,704;697.4700928;697.7944336;682.467041;1.151932955;1.068297505;2.333491564;2.3591609;2.729766369;91.10853577;60.77519226;100.0181274;420.8399963;408.2749939;292.9754028;27745.7832;60.8999939
13.06.2019 22:38:00,229;697.4700928;697.7944336;682.467041;1.151932955;1.068297505;2.333491564;2.3591609;2.729766369;91.10853577;60.77519226;100.0181274;420.1199951;408.1130066;292.9754028;27745.80078;60.8999939
13.06.2019 22:38:00,730;697.4700928;697.7944336;682.467041;1.151932955;1.068297505;2.333491564;2.286199808;2.729766369;91.10853577;60.77519226;100.011879;420.1199951;408.1130066;292.9754028;27745.80078;60.8999939
13.06.2019 22:38:15,274;697.4642944;697.7944336;682.467041;1.151932955;1.068297505;2.333491564;2.286199808;2.729766369;91.10070038;60.77519226;100.011879;424.0799866;408.1130066;293.3347473;27745.80078;60.89749146
13.06.2019 22:38:15,774;697.4642944;697.7944336;682.467041;1.151932955;1.068297505;2.333020926;2.368673086;2.589171886;91.10070038;60.77519226;100.0171432;424.0799866;408.1130066;293.3347473;27745.80078;60.89749146
13.06.2019 22:38:30,310;697.4689941;697.7944336;682.467041;1.151932955;1.068297505;2.333020926;2.368673086;2.589171886;91.11638641;60.77519226;100.0171432;422.519989;408.1489868;293.7117615;27745.80078;60.80382538
13.06.2019 22:38:30,811;697.4689941;697.7944336;682.467041;1.151932955;1.068297505;2.333256006;2.32273078;2.471869946;91.11638641;60.77519226;100.0232849;422.519989;408.1489868;293.7117615;27745.80078;60.80382538
13.06.2019 22:38:45,344;697.4664917;697.7944336;682.467041;1.151932955;1.068297505;2.333256006;2.32273078;2.471869946;91.10853577;60.77519226;100.0232849;420.3599854;408.401001;293.618866;27745.80078;60.82378769
13.06.2019 22:38:45,847;697.4664917;697.7944336;682.467041;1.151932955;1.068297505;2.333256006;2.356644869;2.503170729;91.10853577;60.77519226;100.02668;420.3599854;408.401001;293.618866;27745.80078;60.82378769
13.06.2019 22:39:00,378;697.4664917;697.7963867;682.4587402;1.151932955;1.068297505;2.333256006;2.356644869;2.503170729;91.10070038;60.74211884;100.02668;420.480011;408.401001;293.618866;27745.81641;60.82378769
13.06.2019 22:39:00,878;697.4664917;697.7963867;682.4587402;1.151932955;1.068297505;2.333020926;2.339898586;2.49342823;91.10070038;60.74211884;100.040535;420.480011;408.401001;293.618866;27745.81641;60.82378769
13.06.2019 22:39:15,413;697.4734497;697.7963867;682.4587402;1.151932955;1.068297505;2.333020926;2.339898586;2.49342823;91.10070038;60.74211884;100.040535;420.9599915;408.2210083;294.5927429;27745.81641;60.86381912
13.06.2019 22:39:15,914;697.4734497;697.7963867;682.4587402;1.151932955;1.068297505;2.333491564;2.362932205;2.184778452;91.10070038;60.74211884;100.0142517;420.9599915;408.2210083;294.5927429;27745.81641;60.86381912
13.06.2019 22:39:30,450;697.4645386;697.7963867;682.4587402;1.151932955;1.068297505;2.333491564;2.362932205;2.184778452;91.11638641;60.77519226;100.0142517;420.8399963;408.2390137;293.4579163;27745.81641;60.8007431
13.06.2019 22:39:30,951;697.4645386;697.7963867;682.4587402;1.151932955;1.068297505;2.332785606;2.397098541;2.537918806;91.11638641;60.77519226;100.0261765;420.8399963;408.2390137;293.4579163;27745.81641;60.8007431
13.06.2019 22:39:45,485;697.4645386;697.7963867;682.4587402;1.151932955;1.068297505;2.332785606;2.397098541;2.537918806;91.10853577;60.74211884;100.0261765;422.8800049;408.0409851;293.9800415;27745.81641;60.8007431
13.06.2019 22:39:45,989;697.4645386;697.7963867;682.4587402;1.151932955;1.068297505;2.333020926;2.331593752;2.371686459;91.10853577;60.74211884;100.0499954;422.8800049;408.0409851;293.9800415;27745.81641;60.8007431
13.06.2019 22:40:00,521;697.4716187;697.7963867;682.4699707;1.151932955;1.068297505;2.333020926;2.331593752;2.371686459;91.10853577;60.80821228;100.0499954;421.7999878;408.5090027;293.9800415;27745.83398;60.8007431
13.06.2019 22:40:01,022;697.4716187;697.7963867;682.4699707;1.151932955;1.068297505;2.333256006;2.258382082;2.38145113;91.10853577;60.80821228;100.0337372;421.7999878;408.5090027;293.9800415;27745.83398;60.8007431
13.06.2019 22:40:15,564;697.461853;697.7963867;682.4699707;1.151932955;1.068297505;2.333256006;2.258382082;2.38145113;91.10070038;60.70909882;100.0337372;421.3200073;408.6530151;294.3840942;27745.83398;60.8007431
13.06.2019 22:40:16,065;697.461853;697.7963867;682.4699707;1.151932955;1.068297505;2.333256006;2.291488171;2.191182375;91.10070038;60.70909882;100.0359497;421.3200073;408.6530151;294.3840942;27745.83398;60.8007431
13.06.2019 22:40:30,609;697.461853;697.7963867;682.4699707;1.151932955;1.068297505;2.333256006;2.291488171;2.191182375;91.10070038;60.70909882;100.0359497;419.7600098;408.5450134;293.2611389;27745.83398;60.8007431
13.06.2019 22:40:31,110;697.461853;697.7963867;682.4699707;1.151932955;1.068297505;2.333020926;2.371899605;2.560084343;91.10070038;60.70909882;100.0213318;419.7600098;408.5450134;293.2611389;27745.83398;60.8007431
13.06.2019 22:40:45,651;697.4650269;697.7963867;682.4658203;1.151932955;1.068297505;2.333020926;2.371899605;2.560084343;91.11638641;60.74211884;100.0213318;421.7999878;408.5629883;294.3216553;27745.83398;60.73542023
13.06.2019 22:40:46,151;697.4650269;697.7963867;682.4658203;1.151932955;1.068297505;2.333256006;2.349989176;2.212235212;91.11638641;60.74211884;100.0113907;421.7999878;408.5629883;294.3216553;27745.83398;60.73542023
13.06.2019 22:41:00,681;697.4650269;697.7963867;682.4658203;1.151932955;1.068297505;2.333256006;2.349989176;2.212235212;91.11638641;60.74211884;100.0113907;421.5599976;408.6889954;294.8278198;27745.84961;60.79373932
13.06.2019 22:41:01,182;697.4650269;697.7963867;682.4658203;1.151932955;1.068297505;2.333256006;2.342603683;2.041550159;91.11638641;60.74211884;100.0037537;421.5599976;408.6889954;294.8278198;27745.84961;60.79373932
13.06.2019 22:41:15,718;697.4650269;697.7963867;682.4658203;1.151932955;1.068297505;2.333256006;2.342603683;2.041550159;91.11638641;60.74211884;100.0037537;422.8800049;408.6889954;293.7705078;27745.84961;60.70340729
13.06.2019 22:41:16,218;697.4650269;697.7963867;682.4658203;1.151932955;1.068297505;2.333020926;2.352688789;2.388315916;91.11638641;60.74211884;99.99684906;422.8800049;408.6889954;293.7705078;27745.84961;60.70340729
13.06.2019 22:41:30,752;697.4650269;697.7963867;682.4658203;1.151932955;1.068297505;2.333020926;2.352688789;2.388315916;91.10853577;60.74211884;99.99684906;422.3999939;408.5090027;293.7705078;27745.84961;60.70340729
13.06.2019 22:41:31,256;697.4650269;697.7963867;682.4658203;1.151932955;1.068297505;2.333256006;2.348188877;2.398084164;91.10853577;60.74211884;100.0192566;422.3999939;408.5090027;293.7705078;27745.84961;60.70340729
13.06.2019 22:41:45,791;697.4650269;697.7963867;682.4658203;1.151932955;1.068297505;2.333256006;2.348188877;2.398084164;91.11638641;60.74211884;100.0192566;423.6000061;408.3829956;294.2936096;27745.84961;60.70344162
13.06.2019 22:41:46,292;697.4650269;697.7963867;682.4658203;1.151932955;1.068297505;2.333491564;2.377630234;2.231496096;91.11638641;60.74211884;100.0126572;423.6000061;408.3829956;294.2936096;27745.84961;60.70344162
13.06.2019 22:42:00,825;697.4650269;697.7963867;682.4658203;1.151932955;1.066165209;2.333491564;2.377630234;2.231496096;91.11638641;60.74211884;100.0126572;422.519989;408.7609863;294.2936096;27745.86719;60.77649307
13.06.2019 22:42:01,326;697.4650269;697.7963867;682.4658203;1.151932955;1.066165209;2.333020926;2.37369132;2.211905718;91.11638641;60.74211884;100.0072174;422.519989;408.7609863;294.2936096;27745.86719;60.77649307
13.06.2019 22:42:15,864;697.4650269;697.7963867;682.4658203;1.151932955;1.066165209;2.333020926;2.37369132;2.211905718;91.10070038;60.70909882;100.0072174;422.1600037;408.5809937;294.2936096;27745.86719;60.77649307
13.06.2019 22:42:16,364;697.4650269;697.7963867;682.4658203;1.151932955;1.066165209;2.333491564;2.348369122;2.231496096;91.10070038;60.70909882;99.97880554;422.1600037;408.5809937;294.2936096;27745.86719;60.77649307
13.06.2019 22:42:30,899;697.4650269;697.7963867;682.4658203;1.151932955;1.066165209;2.333491564;2.348369122;2.231496096;91.10853577;60.70909882;99.97880554;422.519989;408.4729919;294.2936096;27745.86719;60.77649307
13.06.2019 22:42:31,400;697.4650269;697.7963867;682.4658203;1.151932955;1.066165209;2.332785606;2.341701984;2.202127457;91.10853577;60.70909882;99.98016357;422.519989;408.4729919;294.2936096;27745.86719;60.77649307
13.06.2019 22:42:45,930;697.4650269;697.7963867;682.4591064;1.151932955;1.066165209;2.332785606;2.341701984;2.202127457;91.10070038;60.70909882;99.98016357;422.519989;408.6170044;294.7481079;27745.86719;60.79999542
13.06.2019 22:42:46,431;697.4650269;697.7963867;682.4591064;1.151932955;1.066165209;2.333256006;2.348008871;2.068432093;91.10070038;60.70909882;99.98890686;422.519989;408.6170044;294.7481079;27745.86719;60.79999542
13.06.2019 22:43:00,962;697.46875;697.7963867;682.4591064;1.151932955;1.066165209;2.333256006;2.348008871;2.068432093;91.10853577;60.74211884;99.98890686;421.4400024;408.4909973;294.7481079;27745.88281;60.79999542
13.06.2019 22:43:01,465;697.46875;697.7963867;682.4591064;1.151932955;1.066165209;2.332785606;2.333942175;2.048816681;91.10853577;60.74211884;99.99372101;421.4400024;408.4909973;294.7481079;27745.88281;60.79999542
13.06.2019 22:43:16,001;697.46875;697.7963867;682.4591064;1.151932955;1.066165209;2.332785606;2.333942175;2.048816681;91.10070038;60.70909882;99.99372101;423.1199951;408.4909973;294.2398071;27745.88281;60.79999542
13.06.2019 22:43:16,502;697.46875;697.7963867;682.4591064;1.151932955;1.066165209;2.333020926;2.280174732;2.230061054;91.10070038;60.70909882;99.98033905;423.1199951;408.4909973;294.2398071;27745.88281;60.79999542
13.06.2019 22:43:31,038;697.4659424;697.7963867;682.4591064;1.151932955;1.066165209;2.333020926;2.280174732;2.230061054;91.09285736;60.74211884;99.98033905;421.6799927;408.4909973;294.2398071;27745.88281;60.82189178
13.06.2019 22:43:31,540;697.4659424;697.7963867;682.4591064;1.151932955;1.066165209;2.333491564;2.392640114;2.249637604;91.09285736;60.74211884;99.97997284;421.6799927;408.4909973;294.2398071;27745.88281;60.82189178
13.06.2019 22:43:46,072;697.4690552;697.7935181;682.4591064;1.151932955;1.066165209;2.333491564;2.392640114;2.249637604;91.10070038;60.70909882;99.97997284;421.7999878;408.5270081;294.5237122;27745.88281;60.82189178
13.06.2019 22:43:46,573;697.4690552;697.7935181;682.4591064;1.151932955;1.066165209;2.333256006;2.348188877;2.219697714;91.10070038;60.70909882;99.98428345;421.7999878;408.5270081;294.5237122;27745.88281;60.82189178
13.06.2019 22:44:01,103;697.4620361;697.7935181;682.4591064;1.151932955;1.066165209;2.333256006;2.348188877;2.219697714;91.10853577;60.74211884;99.98428345;423.3599854;408.5270081;294.1878052;27745.90039;60.89962006
13.06.2019 22:44:01,604;697.4620361;697.7935181;682.4591064;1.151932955;1.066165209;2.333491564;2.29786253;2.342664719;91.10853577;60.74211884;100.0163345;423.3599854;408.5270081;294.1878052;27745.90039;60.89962006
13.06.2019 22:44:16,141;697.4657593;697.7935181;682.4629517;1.151932955;1.066165209;2.333491564;2.29786253;2.342664719;91.10070038;60.74211884;100.0163345;423.8399963;408.6170044;294.402771;27745.90039;60.80591202
13.06.2019 22:44:16,645;697.4657593;697.7935181;682.4629517;1.151932955;1.066165209;2.332785606;2.311856031;2.240891933;91.10070038;60.74211884;100.0155487;423.8399963;408.6170044;294.402771;27745.90039;60.80591202
13.06.2019 22:44:31,176;697.4597778;697.7935181;682.4629517;1.151932955;1.066165209;2.332785606;2.311856031;2.240891933;91.10853577;60.74211884;100.0155487;422.1600037;408.5450134;294.402771;27745.90039;60.88391113
13.06.2019 22:44:31,677;697.4597778;697.7935181;682.4629517;1.151932955;1.066165209;2.332785606;2.268833399;2.319207907;91.10853577;60.74211884;100.0057068;422.1600037;408.5450134;294.402771;27745.90039;60.88391113
13.06.2019 22:44:46,211;697.4677124;697.7935181;682.4629517;1.151932955;1.066165209;2.332785606;2.268833399;2.319207907;91.09285736;60.74211884;100.0057068;420.3599854;408.3469849;293.9693604;27745.90039;60.80443954
13.06.2019 22:44:46,712;697.4677124;697.7935181;682.4629517;1.151932955;1.066165209;2.332785606;2.39228344;2.386956453;91.09285736;60.74211884;100.0123978;420.3599854;408.3469849;293.9693604;27745.90039;60.80443954
13.06.2019 22:45:01,252;697.4677124;697.7935181;682.4629517;1.151932955;1.066165209;2.332785606;2.39228344;2.386956453;91.08500671;60.74211884;100.0123978;424.6799927;408.5270081;294.8204041;27745.91602;60.83097076
13.06.2019 22:45:01,753;697.4677124;697.7935181;682.4629517;1.151932955;1.066165209;2.332314968;2.31149292;2.020349264;91.08500671;60.74211884;100.0438995;424.6799927;408.5270081;294.8204041;27745.91602;60.83097076
13.06.2019 22:45:16,295;697.4637451;697.7935181;682.4629517;1.151932955;1.066165209;2.332314968;2.31149292;2.020349264;91.08500671;60.74211884;100.0438995;421.7999878;408.3829956;294.4051514;27745.91602;60.83097076
13.06.2019 22:45:16,797;697.4637451;697.7935181;682.4629517;1.151932955;1.066165209;2.332550049;2.330509186;2.170209885;91.08500671;60.74211884;100.0452042;421.7999878;408.3829956;294.4051514;27745.91602;60.83097076
13.06.2019 22:45:31,327;697.4637451;697.7935181;682.4629517;1.151932955;1.066165209;2.332550049;2.330509186;2.170209885;91.06932068;60.74211884;100.0452042;419.3999939;408.5090027;293.7564392;27745.91602;60.83097076
13.06.2019 22:45:31,827;697.4637451;697.7935181;682.4629517;1.151932955;1.066165209;2.332079649;2.291852474;2.369438648;91.06932068;60.74211884;100.0446548;419.3999939;408.5090027;293.7564392;27745.91602;60.83097076
13.06.2019 22:45:46,363;697.4637451;697.7935181;682.4629517;1.151932955;1.066165209;2.332079649;2.291852474;2.369438648;91.08500671;60.74211884;100.0446548;420.6000061;408.4190063;293.7564392;27745.91602;60.83097076
13.06.2019 22:45:46,864;697.4637451;697.7935181;682.4629517;1.151932955;1.066165209;2.332079649;2.369749069;2.369438648;91.08500671;60.74211884;100.0431213;420.6000061;408.4190063;293.7564392;27745.91602;60.83097076
13.06.2019 22:46:01,398;697.456604;697.7935181;682.4629517;1.151932955;1.066165209;2.332079649;2.369749069;2.369438648;91.07717133;60.74211884;100.0431213;420.7200012;408.6350098;294.2439575;27745.93359;60.88824844
13.06.2019 22:46:01,898;697.456604;697.7935181;682.4629517;1.151932955;1.066165209;2.332079649;2.302228451;2.205000639;91.07717133;60.74211884;100.0441971;420.7200012;408.6350098;294.2439575;27745.93359;60.88824844
13.06.2019 22:46:16,431;697.456604;697.7935181;682.4629517;1.151932955;1.066165209;2.332079649;2.302228451;2.205000639;91.07717133;60.74211884;100.0441971;422.1600037;408.2929993;293.7626953;27745.93359;60.81787491
13.06.2019 22:46:16,933;697.456604;697.7935181;682.4629517;1.151932955;1.066165209;2.332550049;2.382281065;2.386873245;91.07717133;60.74211884;100.0310745;422.1600037;408.2929993;293.7626953;27745.93359;60.81787491
13.06.2019 22:46:31,469;697.4597168;697.7935181;682.4629517;1.151932955;1.066165209;2.332550049;2.382281065;2.386873245;91.08500671;60.77519226;100.0310745;419.7600098;408.32901;294.4466858;27745.93359;60.88918686
13.06.2019 22:46:31,970;697.4597168;697.7935181;682.4629517;1.151932955;1.066165209;2.332550049;2.390141726;2.545998573;91.08500671;60.77519226;100.0036926;419.7600098;408.32901;294.4466858;27745.93359;60.88918686
13.06.2019 22:46:46,506;697.4659424;697.7935181;682.4629517;1.151932955;1.066165209;2.332550049;2.390141726;2.545998573;91.07717133;60.74211884;100.0036926;422.2799988;408.1849976;294.2453003;27745.93359;60.88918686
13.06.2019 22:46:47,007;697.4659424;697.7935181;682.4629517;1.151932955;1.066165209;2.332314968;2.333942175;2.214333773;91.07717133;60.74211884;99.98851776;422.2799988;408.1849976;294.2453003;27745.93359;60.88918686
13.06.2019 22:47:01,544;697.4659424;697.7935181;682.4629517;1.151932955;1.066165209;2.332314968;2.333942175;2.214333773;91.07717133;60.74211884;99.98851776;421.5599976;408.0950012;294.3742065;27745.94922;60.88918686
13.06.2019 22:47:02,044;697.4659424;697.7935181;682.4629517;1.151932955;1.066165209;2.332079649;2.367597342;2.161066055;91.07717133;60.74211884;99.99934387;421.5599976;408.0950012;294.3742065;27745.94922;60.88918686
13.06.2019 22:47:16,578;697.4559326;697.7935181;682.4629517;1.151932955;1.066165209;2.332079649;2.367597342;2.161066055;91.03794861;60.74211884;99.99934387;421.4400024;408.0950012;294.3742065;27745.94922;60.88918686
13.06.2019 22:47:17,082;697.4559326;697.7935181;682.4629517;1.151932955;1.066165209;2.330667734;2.360597849;2.102222681;91.03794861;60.74211884;99.98265076;421.4400024;408.0950012;294.3742065;27745.94922;60.88918686
13.06.2019 22:47:31,613;697.463623;697.7935181;682.4629517;1.151932955;1.066165209;2.330667734;2.360597849;2.102222681;91.03011322;60.74211884;99.98265076;424.5599976;408.1669922;293.7769165;27745.94922;60.88918686
13.06.2019 22:47:32,115;697.463623;697.7935181;682.4629517;1.151932955;1.066165209;2.330903292;2.324902773;2.313608646;91.03011322;60.74211884;99.98762512;424.5599976;408.1669922;293.7769165;27745.94922;60.88918686
13.06.2019 22:47:46,655;697.4677124;697.7935181;682.4629517;1.151932955;1.066165209;2.330903292;2.324902773;2.313608646;91.03011322;60.74211884;99.98762512;425.8800049;408.1130066;294.5606079;27745.94922;60.82437897
13.06.2019 22:47:47,156;697.4677124;697.7935181;682.4629517;1.151932955;1.066165209;2.330432415;2.290758848;2.029474258;91.03011322;60.74211884;99.98416138;425.8800049;408.1130066;294.5606079;27745.94922;60.82437897
13.06.2019 22:48:01,689;697.4677124;697.7935181;682.4629517;1.151932955;1.066165209;2.330432415;2.290758848;2.029474258;91.03011322;60.74211884;99.98416138;421.2000122;408.2929993;294.5606079;27745.9668;60.89823914
13.06.2019 22:48:02,192;697.4677124;697.7935181;682.4629517;1.151932955;1.066165209;2.330667734;2.286199808;2.039308071;91.03011322;60.74211884;99.9940567;421.2000122;408.2929993;294.5606079;27745.9668;60.89823914
13.06.2019 22:48:16,721;697.4644775;697.7935181;682.468689;1.151932955;1.066165209;2.330667734;2.286199808;2.039308071;91.00658417;60.74211884;99.9940567;421.2000122;408.2210083;294.5606079;27745.9668;60.89823914
13.06.2019 22:48:17,222;697.4644775;697.7935181;682.468689;1.151932955;1.066165209;2.330197573;2.33231616;2.019678354;91.00658417;60.74211884;99.99395752;421.2000122;408.2210083;294.5606079;27745.9668;60.89823914
13.06.2019 22:48:31,760;697.4644775;697.7935181;682.468689;1.151932955;1.066165209;2.330197573;2.33231616;2.019678354;91.00658417;60.74211884;99.99395752;424.7999878;408.6170044;294.096283;27745.9668;60.81650162
13.06.2019 22:48:32,260;697.4644775;697.7935181;682.468689;1.151932955;1.066165209;2.329962015;2.413292646;2.166609764;91.00658417;60.74211884;100.0188599;424.7999878;408.6170044;294.096283;27745.9668;60.81650162
13.06.2019 22:48:46,802;697.4604492;697.7935181;682.4524536;1.151932955;1.068204284;2.329962015;2.413292646;2.166609764;90.98303986;60.74211884;100.0188599;419.3999939;408.6170044;293.3487549;27745.9668;60.89715576
13.06.2019 22:48:47,305;697.4604492;697.7935181;682.4524536;1.151932955;1.068204284;2.329726696;2.259667158;2.409207582;90.98303986;60.74211884;100.0401154;419.3999939;408.6170044;293.3487549;27745.9668;60.89715576
13.06.2019 22:49:01,832;697.4604492;697.7935181;682.4524536;1.151932955;1.068204284;2.329726696;2.259667158;2.409207582;90.9908905;60.74211884;100.0401154;420.1199951;408.6170044;294.4447327;27745.98242;60.89715576
13.06.2019 22:49:02,333;697.4604492;697.7935181;682.4524536;1.151932955;1.068204284;2.329491138;2.337553024;2.029321671;90.9908905;60.74211884;100.0388184;420.1199951;408.6170044;294.4447327;27745.98242;60.89715576
13.06.2019 22:49:16,876;697.4604492;697.7935181;682.4682617;1.151932955;1.068204284;2.329491138;2.337553024;2.029321671;90.98303986;60.6760788;100.0388184;419.2799988;408.6530151;293.989563;27745.98242;60.89715576
13.06.2019 22:49:17,377;697.4604492;697.7935181;682.4682617;1.151932955;1.068204284;2.329020739;2.326350451;2.163404942;90.98303986;60.6760788;100.029747;419.2799988;408.6530151;293.989563;27745.98242;60.89715576
13.06.2019 22:49:31,912;697.4659424;697.7935181;682.4682617;1.151932955;1.068204284;2.329020739;2.326350451;2.163404942;90.9438324;60.74211884;100.029747;423;408.4190063;294.5963745;27745.98242;60.89715576
13.06.2019 22:49:32,413;697.4659424;697.7935181;682.4682617;1.151932955;1.068204284;2.3285501;2.327254772;1.93876791;90.9438324;60.74211884;100.0112762;423;408.4190063;294.5963745;27745.98242;60.89715576
13.06.2019 22:49:46,955;697.4659424;697.7935181;682.4682617;1.151932955;1.068204284;2.3285501;2.327254772;1.93876791;90.93598175;60.70909882;100.0112762;421.0799866;408.8160095;294.0691528;27745.98242;60.89715576
13.06.2019 22:49:47,459;697.4659424;697.7935181;682.4682617;1.151932955;1.068204284;2.328079462;2.29258132;2.097226143;90.93598175;60.70909882;100.0465851;421.0799866;408.8160095;294.0691528;27745.98242;60.89715576
13.06.2019 22:50:01,990;697.4577026;697.7935181;682.4682617;1.151932955;1.068204284;2.328079462;2.29258132;2.097226143;90.92813873;60.77519226;100.0465851;421.7999878;408.8880005;293.6538086;27746;60.89715576
13.06.2019 22:50:02,491;697.4577026;697.7935181;682.4682617;1.151932955;1.068204284;2.327138186;2.393710852;2.134332418;90.92813873;60.77519226;100.0671844;421.7999878;408.8880005;293.6538086;27746;60.89715576
13.06.2019 22:50:17,016;697.4627075;697.7935181;682.4682617;1.151932955;1.068204284;2.327138186;2.393710852;2.134332418;90.9124527;60.77519226;100.0671844;420.480011;408.7250061;293.709259;27746;60.89715576
13.06.2019 22:50:17,519;697.4627075;697.7935181;682.4682617;1.151932955;1.068204284;2.327609062;2.304046631;2.115573645;90.9124527;60.77519226;100.0734634;420.480011;408.7250061;293.709259;27746;60.89715576
13.06.2019 22:50:32,051;697.4627075;697.7935181;682.4669189;1.151932955;1.068204284;2.327609062;2.304046631;2.115573645;90.9124527;60.74211884;100.0734634;422.8800049;409.1220093;294.076355;27746;60.89715576
13.06.2019 22:50:32,552;697.4627075;697.7935181;682.4669189;1.151932955;1.068204284;2.327609062;2.34368515;1.991407514;90.9124527;60.74211884;100.0815811;422.8800049;409.1220093;294.076355;27746;60.89715576
13.06.2019 22:50:47,082;697.4665527;697.7935181;682.4669189;1.151932955;1.068204284;2.327609062;2.34368515;1.991407514;90.9124527;60.77519226;100.0815811;424.4400024;405.1570129;293.4705811;27746;60.87117004
13.06.2019 22:50:47,583;697.4665527;697.7935181;682.4669189;1.151932955;1.068204284;2.327373505;2.31874609;2.186492682;90.9124527;60.77519226;100.0798569;424.4400024;405.1570129;293.4705811;27746;60.87117004
13.06.2019 22:51:02,124;697.4665527;697.7935181;682.4669189;1.151932955;1.068204284;2.327373505;2.31874609;2.186492682;90.90460968;60.74211884;100.0798569;424.7999878;405.4639893;294.5037231;27746.01758;60.87117004
13.06.2019 22:51:02,624;697.4665527;697.7935181;682.4669189;1.151932955;1.068204284;2.326667547;2.37369132;1.867360711;90.90460968;60.74211884;100.0873947;424.7999878;405.4639893;294.5037231;27746.01758;60.87117004
13.06.2019 22:51:17,157;697.4598999;697.7935181;682.4669189;1.151932955;1.068204284;2.326667547;2.37369132;1.867360711;90.88108063;60.77519226;100.0873947;425.0400085;405.4639893;293.8534241;27746.01758;60.89785385
13.06.2019 22:51:17,658;697.4598999;697.7935181;682.4669189;1.151932955;1.068204284;2.326196909;2.304955244;2.06762743;90.88108063;60.77519226;100.081604;425.0400085;405.4639893;293.8534241;27746.01758;60.89785385
13.06.2019 22:51:32,194;697.4598999;697.7935181;682.4669189;1.151932955;1.068204284;2.326196909;2.304955244;2.06762743;90.86539459;60.77519226;100.081604;426;405.6619873;293.8534241;27746.01758;60.89785385
13.06.2019 22:51:32,695;697.4598999;697.7935181;682.4669189;1.151932955;1.068204284;2.326196909;2.300773621;2.038106203;90.86539459;60.77519226;100.0666351;426;405.6619873;293.8534241;27746.01758;60.89785385
13.06.2019 22:51:47,223;697.4598999;697.7935181;682.460083;1.151932955;1.068204284;2.326196909;2.300773621;2.038106203;90.84970093;60.74211884;100.0666351;424.9200134;405.8779907;293.8534241;27746.01758;60.89785385
13.06.2019 22:51:47,723;697.4598999;697.7935181;682.460083;1.151932955;1.068204284;2.325726509;2.299864054;2.04796195;90.84970093;60.74211884;100.0693741;424.9200134;405.8779907;293.8534241;27746.01758;60.89785385
13.06.2019 22:52:02,259;697.4647827;697.7935181;682.460083;1.151932955;1.068204284;2.325726509;2.299864054;2.04796195;90.86539459;60.77519226;100.0693741;423.9599915;405.8420105;293.8518982;27746.0332;60.89785385
13.06.2019 22:52:02,760;697.4647827;697.7935181;682.460083;1.151932955;1.068204284;2.325490952;2.324359894;2.038624763;90.86539459;60.77519226;100.0804596;423.9599915;405.8420105;293.8518982;27746.0332;60.89785385
13.06.2019 22:52:17,301;697.4586792;697.7935181;682.460083;1.151932955;1.068204284;2.325490952;2.324359894;2.038624763;90.84970093;60.77519226;100.0804596;425.519989;405.8240051;293.8518982;27746.0332;60.89785385
13.06.2019 22:52:17,802;697.4586792;697.7935181;682.460083;1.151932955;1.068204284;2.325255871;2.420748949;2.048480511;90.84970093;60.77519226;100.0737228;425.519989;405.8240051;293.8518982;27746.0332;60.89785385
13.06.2019 22:52:32,342;697.4586792;697.7935181;682.460083;1.151932955;1.068204284;2.325255871;2.420748949;2.048480511;90.84186554;60.74211884;100.0737228;424.4400024;405.9140015;293.8518982;27746.0332;60.89785385
13.06.2019 22:52:32,843;697.4586792;697.7935181;682.460083;1.151932955;1.068204284;2.325255871;2.357363939;2.028787136;90.84186554;60.74211884;100.0622482;424.4400024;405.9140015;293.8518982;27746.0332;60.89785385
13.06.2019 22:52:47,369;697.4586792;697.7935181;682.460083;1.151932955;1.068204284;2.325255871;2.357363939;2.028787136;90.82617188;60.74211884;100.0622482;423.6000061;405.7879944;293.2986145;27746.0332;60.89785385
13.06.2019 22:52:47,870;697.4586792;697.7935181;682.460083;1.151932955;1.068204284;2.325020552;2.2889359;2.206179142;90.82617188;60.74211884;100.0764084;423.6000061;405.7879944;293.2986145;27746.0332;60.89785385
13.06.2019 22:53:02,407;697.4615479;697.7935181;682.460083;1.151932955;1.068204284;2.325020552;2.2889359;2.206179142;90.82617188;60.77519226;100.0764084;423.1199951;405.428009;293.4020081;27746.05078;60.89785385
13.06.2019 22:53:02,908;697.4615479;697.7935181;682.460083;1.151932955;1.068204284;2.325020552;2.321463346;2.171187401;90.82617188;60.77519226;100.0497665;423.1199951;405.428009;293.4020081;27746.05078;60.89785385
13.06.2019 22:53:17,444;697.4585571;697.7935181;682.4672241;1.151932955;1.068204284;2.325020552;2.321463346;2.171187401;90.82617188;60.74211884;100.0497665;422.0400085;405.6440125;293.4020081;27746.05078;60.89785385
13.06.2019 22:53:17,947;697.4585571;697.7935181;682.4672241;1.151932955;1.068204284;2.324314356;2.368852615;2.141673326;90.82617188;60.74211884;100.0570374;422.0400085;405.6440125;293.4020081;27746.05078;60.89785385
13.06.2019 22:53:32,478;697.4585571;697.7935181;682.4672241;1.151932955;1.068204284;2.324314356;2.368852615;2.141673326;90.7947998;60.74211884;100.0570374;424.7999878;405.5539856;294.1081238;27746.05078;60.89785385
13.06.2019 22:53:32,979;697.4585571;697.7935181;682.4672241;1.151932955;1.068204284;2.323843956;2.370465994;1.882923126;90.7947998;60.74211884;100.0471573;424.7999878;405.5539856;294.1081238;27746.05078;60.89785385
13.06.2019 22:53:47,509;697.4585571;697.7935181;682.4672241;1.151932955;1.068204284;2.323843956;2.370465994;1.882923126;90.78694916;60.74211884;100.0471573;424.6799927;405.1570129;293.4527283;27746.05078;60.89785385
13.06.2019 22:53:48,010;697.4585571;697.7935181;682.4672241;1.151932955;1.068204284;2.323608398;2.362752676;2.085140467;90.78694916;60.74211884;100.0313416;424.6799927;405.1570129;293.4527283;27746.05078;60.89785385
13.06.2019 22:54:02,550;697.4585571;697.7935181;682.4672241;1.151932955;1.068204284;2.323608398;2.362752676;2.085140467;90.78694916;60.74211884;100.0313416;423.9599915;405.1749878;294.1491699;27746.06641;60.89785385
13.06.2019 22:54:03,050;697.4585571;697.7935181;682.4672241;1.151932955;1.068204284;2.323843956;2.323455095;1.869029999;90.78694916;60.74211884;100.0574799;423.9599915;405.1749878;294.1491699;27746.06641;60.89785385
13.06.2019 22:54:17,583;697.4585571;697.7935181;682.4602051;1.151932955;1.064714551;2.323843956;2.323455095;1.869029999;90.7634201;60.74211884;100.0574799;424.2000122;405.4460144;293.0593567;27746.06641;60.89785385
13.06.2019 22:54:18,083;697.4585571;697.7935181;682.4602051;1.151932955;1.064714551;2.323373318;2.402621269;2.218356371;90.7634201;60.74211884;100.0397339;424.2000122;405.4460144;293.0593567;27746.06641;60.89785385
13.06.2019 22:54:32,619;697.4585571;697.7935181;682.4602051;1.151932955;1.064714551;2.323373318;2.402621269;2.218356371;90.77911377;60.74211884;100.0397339;425.2799988;405.5539856;293.7834473;27746.06641;60.89785385
13.06.2019 22:54:33,120;697.4585571;697.7935181;682.4602051;1.151932955;1.064714551;2.323137999;2.382102251;1.973144293;90.77911377;60.74211884;100.0690613;425.2799988;405.5539856;293.7834473;27746.06641;60.89785385
13.06.2019 22:54:47,661;697.4622803;697.7914429;682.4602051;1.151932955;1.064714551;2.323137999;2.382102251;1.973144293;90.75558472;60.74211884;100.0690613;424.5599976;405.5;293.7834473;27746.06641;60.89785385
13.06.2019 22:54:48,161;697.4622803;697.7914429;682.4602051;1.151932955;1.064714551;2.322196722;2.347108364;1.92382884;90.75558472;60.74211884;100.0797195;424.5599976;405.5;293.7834473;27746.06641;60.89785385
13.06.2019 22:55:02,702;697.4562378;697.7914429;682.4602051;1.151932955;1.064714551;2.322196722;2.347108364;1.92382884;90.73205566;60.74211884;100.0797195;422.8800049;405.7520142;293.0763855;27746.08398;60.89785385
13.06.2019 22:55:03,203;697.4562378;697.7914429;682.4602051;1.151932955;1.064714551;2.321961641;2.317296267;2.153563023;90.73205566;60.74211884;100.0744247;422.8800049;405.7520142;293.0763855;27746.08398;60.89785385
13.06.2019 22:55:17,727;697.4629517;697.7914429;682.4602051;1.151932955;1.064714551;2.321961641;2.317296267;2.153563023;90.70067596;60.74211884;100.0744247;426;405.5539856;293.677948;27746.08398;60.89785385
13.06.2019 22:55:18,228;697.4629517;697.7914429;682.4602051;1.151932955;1.064714551;2.320549965;2.333219528;1.890520573;90.70067596;60.74211884;100.0584259;426;405.5539856;293.677948;27746.08398;60.89785385
13.06.2019 22:55:32,763;697.4629517;697.7914429;682.4602051;1.151932955;1.064714551;2.320549965;2.333219528;1.890520573;90.68499756;60.77519226;100.0584259;422.1600037;405.4100037;293.9429016;27746.08398;60.89785385
13.06.2019 22:55:33,264;697.4629517;697.7914429;682.4602051;1.151932955;1.064714551;2.320785046;2.316390276;2.035411835;90.68499756;60.77519226;100.0470276;422.1600037;405.4100037;293.9429016;27746.08398;60.89785385
13.06.2019 22:55:47,801;697.4629517;697.7914429;682.4602051;1.151932955;1.064714551;2.320785046;2.316390276;2.035411835;90.68499756;60.74211884;100.0470276;423.7200012;405.5899963;294.3031616;27746.08398;60.89785385
13.06.2019 22:55:48,301;697.4629517;697.7914429;682.4602051;1.151932955;1.064714551;2.320314169;2.246987104;1.66860199;90.68499756;60.74211884;100.0566711;423.7200012;405.5899963;294.3031616;27746.08398;60.89785385
13.06.2019 22:56:02,842;697.4580078;697.7914429;682.4602051;1.151932955;1.064714551;2.320314169;2.246987104;1.66860199;90.68499756;60.74211884;100.0566711;423.7200012;405.4460144;293.6049805;27746.09961;60.89785385
13.06.2019 22:56:03,343;697.4580078;697.7914429;682.4602051;1.151932955;1.064714551;2.321020126;2.34368515;1.905346155;90.68499756;60.74211884;100.0229721;423.7200012;405.4460144;293.6049805;27746.09961;60.89785385
13.06.2019 22:56:17,878;697.4580078;697.7914429;682.4632568;1.151932955;1.064714551;2.321020126;2.34368515;1.905346155;90.68499756;60.77519226;100.0229721;423.3599854;405.4819946;293.6049805;27746.09961;60.89785385
13.06.2019 22:56:18,379;697.4580078;697.7914429;682.4632568;1.151932955;1.064714551;2.320549965;2.300046206;1.915256977;90.68499756;60.77519226;100.0379257;423.3599854;405.4819946;293.6049805;27746.09961;60.89785385
13.06.2019 22:56:32,915;697.4625244;697.7914429;682.4632568;1.151932955;1.064714551;2.320549965;2.300046206;1.915256977;90.68499756;60.74211884;100.0379257;424.5599976;405.697998;293.6049805;27746.09961;60.89785385
13.06.2019 22:56:33,416;697.4625244;697.7914429;682.4632568;1.151932955;1.064714551;2.320549965;2.322911739;1.915256977;90.68499756;60.74211884;100.0283432;424.5599976;405.697998;293.6049805;27746.09961;60.89785385
13.06.2019 22:56:47,961;697.4625244;697.7914429;682.4632568;1.151932955;1.064714551;2.320549965;2.322911739;1.915256977;90.69283295;60.80821228;100.0283432;423.9599915;405.8779907;293.6049805;27746.09961;60.89785385
13.06.2019 22:56:48,462;697.4625244;697.7914429;682.4632568;1.151932955;1.064714551;2.320314169;2.320376635;1.905346155;90.69283295;60.80821228;100.0526276;423.9599915;405.8779907;293.6049805;27746.09961;60.89785385
13.06.2019 22:57:02,999;697.4625244;697.7914429;682.4632568;1.151932955;1.064714551;2.320314169;2.320376635;1.905346155;90.67713928;60.74211884;100.0526276;422.2799988;405.8240051;292.9883728;27746.11719;60.8999939
13.06.2019 22:57:03,500;697.4625244;697.7914429;682.4632568;1.151932955;1.064714551;2.320549965;2.362034559;2.124310732;90.67713928;60.74211884;100.0439758;422.2799988;405.8240051;292.9883728;27746.11719;60.8999939
13.06.2019 22:57:18,030;697.4625244;697.7914429;682.4632568;1.151932955;1.064714551;2.320549965;2.362034559;2.124310732;90.67713928;60.74211884;100.0439758;423.1199951;405.9859924;293.7221375;27746.11719;60.8999939
13.06.2019 22:57:18,530;697.4625244;697.7914429;682.4632568;1.151932955;1.064714551;2.320079088;2.342783928;1.855756402;90.67713928;60.74211884;100.0457764;423.1199951;405.9859924;293.7221375;27746.11719;60.8999939
13.06.2019 22:57:33,063;697.4625244;697.7914429;682.4632568;1.151932955;1.067658067;2.320079088;2.342783928;1.855756402;90.65361023;60.74211884;100.0457764;422.7600098;406.2390137;293.7221375;27746.11719;60.8999939
13.06.2019 22:57:33,563;697.4625244;697.7914429;682.4632568;1.151932955;1.067658067;2.319373131;2.343865395;1.845887661;90.65361023;60.74211884;100.0447998;422.7600098;406.2390137;293.7221375;27746.11719;60.8999939
13.06.2019 22:57:48,105;697.4572754;697.7914429;682.4632568;1.151932955;1.067658067;2.319373131;2.343865395;1.845887661;90.65361023;60.74211884;100.0447998;422.6400146;406.1659851;293.2417603;27746.11719;60.8999939
13.06.2019 22:57:48,607;697.4572754;697.7914429;682.4632568;1.151932955;1.067658067;2.319608212;2.313307285;1.998911142;90.65361023;60.74211884;100.0264206;422.6400146;406.1659851;293.2417603;27746.11719;60.8999939
13.06.2019 22:58:03,129;697.4572754;697.7914429;682.4632568;1.151932955;1.067658067;2.319608212;2.313307285;1.998911142;90.65361023;60.74211884;100.0264206;423.8399963;406.0939941;293.2417603;27746.13281;60.8999939
13.06.2019 22:58:03,629;697.4572754;697.7914429;682.4632568;1.151932955;1.067658067;2.319844007;2.319108725;2.008795261;90.65361023;60.74211884;100.0258102;423.8399963;406.0939941;293.2417603;27746.13281;60.8999939
13.06.2019 22:58:18,164;697.4572754;697.7914429;682.4632568;1.151932955;1.067658067;2.319844007;2.319108725;2.008795261;90.65361023;60.70909882;100.0258102;423.8399963;406.0939941;293.2510681;27746.13281;60.8999939
13.06.2019 22:58:18,666;697.4572754;697.7914429;682.4632568;1.151932955;1.067658067;2.319608212;2.351429224;1.99576056;90.65361023;60.70909882;100.0252991;423.8399963;406.0939941;293.2510681;27746.13281;60.8999939
13.06.2019 22:58:33,201;697.4608154;697.7914429;682.4632568;1.151932955;1.067658067;2.319608212;2.351429224;1.99576056;90.63793182;60.74211884;100.0252991;423.3599854;406.1659851;293.9902649;27746.13281;60.8999939
13.06.2019 22:58:33,703;697.4608154;697.7914429;682.4632568;1.151932955;1.067658067;2.319373131;2.359340429;1.735141873;90.63793182;60.74211884;100.0348816;423.3599854;406.1659851;293.9902649;27746.13281;60.8999939
13.06.2019 22:58:48,232;697.4608154;697.7914429;682.4632568;1.151932955;1.067658067;2.319373131;2.359340429;1.735141873;90.63008118;60.70909882;100.0348816;424.6799927;405.8959961;293.6167603;27746.13281;60.8999939
13.06.2019 22:58:48,739;697.4608154;697.7914429;682.4632568;1.151932955;1.067658067;2.318902493;2.349089384;1.842061639;90.63008118;60.70909882;100.0333023;424.6799927;405.8959961;293.6167603;27746.13281;60.8999939
13.06.2019 22:59:03,269;697.4608154;697.7914429;682.4632568;1.151932955;1.067658067;2.318902493;2.349089384;1.842061639;90.60655212;60.74211884;100.0333023;421.5599976;406.2929993;293.6167603;27746.15039;60.8999939
13.06.2019 22:59:03,769;697.4608154;697.7914429;682.4632568;1.151932955;1.067658067;2.317725897;2.345667362;1.802509308;90.60655212;60.74211884;100.0288391;421.5599976;406.2929993;293.6167603;27746.15039;60.8999939
13.06.2019 22:59:18,300;697.4568481;697.7914429;682.4632568;1.151932955;1.067658067;2.317725897;2.345667362;1.802509308;90.55949402;60.74211884;100.0288391;424.5599976;406.2390137;293.9035339;27746.15039;60.8999939
13.06.2019 22:59:18,804;697.4568481;697.7914429;682.4632568;1.151932955;1.067658067;2.317020178;2.329966784;1.665511727;90.55949402;60.74211884;100.0235748;424.5599976;406.2390137;293.9035339;27746.15039;60.8999939
13.06.2019 22:59:33,333;697.4568481;697.7914429;682.4632568;1.151932955;1.067658067;2.317020178;2.329966784;1.665511727;90.54380798;60.74211884;100.0235748;422.1600037;406.1300049;292.7111816;27746.15039;60.8999939
13.06.2019 22:59:33,839;697.4568481;697.7914429;682.4632568;1.151932955;1.067658067;2.316784859;2.346748352;2.060519934;90.54380798;60.74211884;100.0021667;422.1600037;406.1300049;292.7111816;27746.15039;60.8999939
13.06.2019 22:59:48,378;697.4568481;697.7914429;682.4632568;1.151932955;1.067658067;2.316784859;2.346748352;2.060519934;90.52811432;60.74211884;100.0021667;423.3599854;406.1480103;293.4711304;27746.15039;60.8999939
13.06.2019 22:59:48,879;697.4568481;697.7914429;682.4632568;1.151932955;1.067658067;2.315843344;2.282366514;1.762811065;90.52811432;60.74211884;100.0042419;423.3599854;406.1480103;293.4711304;27746.15039;60.8999939
13.06.2019 23:00:03,410;697.4598389;697.7914429;682.4577637;1.151932955;1.067658067;2.315843344;2.282366514;1.762811065;90.53596497;60.74211884;100.0042419;422.3999939;406.2210083;293.4711304;27746.16602;60.8999939
