Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 23:00:03,911;697.4598389;697.7914429;682.4577637;1.151932955;1.067658067;2.316078901;2.296406269;1.772725105;90.53596497;60.74211884;99.98744965;422.3999939;406.2210083;293.4711304;27746.16602;60.8999939
13.06.2019 23:00:18,446;697.4598389;697.7914429;682.4577637;1.151932955;1.067658067;2.316078901;2.296406269;1.772725105;90.52027893;60.74211884;99.98744965;423.7200012;406.1480103;293.4711304;27746.16602;60.8999939
13.06.2019 23:00:18,947;697.4598389;697.7914429;682.4577637;1.151932955;1.067658067;2.315608263;2.344946623;1.752915144;90.52027893;60.74211884;99.99867249;423.7200012;406.1480103;293.4711304;27746.16602;60.8999939
13.06.2019 23:00:33,478;697.449707;697.7914429;682.4577637;1.151932955;1.067658067;2.315608263;2.344946623;1.752915144;90.52027893;60.74211884;99.99867249;422.2799988;406.3649902;293.6964111;27746.16602;60.8999939
13.06.2019 23:00:33,978;697.449707;697.7914429;682.4577637;1.151932955;1.067658067;2.315372944;2.321282148;1.666445613;90.52027893;60.74211884;100.0327225;422.2799988;406.3649902;293.6964111;27746.16602;60.8999939
13.06.2019 23:00:48,515;697.4570923;697.7914429;682.4656982;1.151932955;1.067658067;2.315372944;2.321282148;1.666445613;90.50458527;60.74211884;100.0327225;423.8399963;406.3649902;293.6964111;27746.16602;60.8999939
13.06.2019 23:00:49,018;697.4570923;697.7914429;682.4656982;1.151932955;1.067658067;2.315137625;2.289300442;1.656517744;90.50458527;60.74211884;99.98625183;423.8399963;406.3649902;293.6964111;27746.16602;60.8999939
13.06.2019 23:01:03,556;697.461731;697.7914429;682.4656982;1.151932955;1.067658067;2.315137625;2.289300442;1.656517744;90.48890686;60.74211884;99.98625183;423.9599915;406.4549866;293.1500854;27746.18359;60.8999939
13.06.2019 23:01:04,057;697.461731;697.7914429;682.4656982;1.151932955;1.067658067;2.314667225;2.310948372;1.822368145;90.48890686;60.74211884;99.97158813;423.9599915;406.4549866;293.1500854;27746.18359;60.8999939
13.06.2019 23:01:18,595;697.4547729;697.7900391;682.4656982;1.151932955;1.067658067;2.314667225;2.310948372;1.822368145;90.50458527;60.74211884;99.97158813;422.6400146;406.8330078;293.1500854;27746.18359;60.8999939
13.06.2019 23:01:19,096;697.4547729;697.7900391;682.4656982;1.151932955;1.067658067;2.315372944;2.361854792;1.832260966;90.50458527;60.74211884;99.9406662;422.6400146;406.8330078;293.1500854;27746.18359;60.8999939
13.06.2019 23:01:33,631;697.4607544;697.7900391;682.4656982;1.151932955;1.067658067;2.315372944;2.361854792;1.832260966;90.48105621;60.77519226;99.9406662;421.0799866;406.5450134;293.9078064;27746.18359;60.8999939
13.06.2019 23:01:34,131;697.4607544;697.7900391;682.4656982;1.151932955;1.067658067;2.314431667;2.35016942;1.554869056;90.48105621;60.77519226;99.96606445;421.0799866;406.5450134;293.9078064;27746.18359;60.8999939
13.06.2019 23:01:48,667;697.4495239;697.7900391;682.4598999;1.151932955;1.067658067;2.314431667;2.35016942;1.554869056;90.48890686;60.74211884;99.96606445;426.9599915;404.1300049;293.6981812;27746.18359;60.8999939
13.06.2019 23:01:49,168;697.4495239;697.7900391;682.4598999;1.151932955;1.067658067;2.314902306;2.335747719;1.64599514;90.48890686;60.74211884;99.86869812;426.9599915;404.1300049;293.6981812;27746.18359;60.8999939
13.06.2019 23:02:03,703;697.4495239;697.7900391;682.4598999;1.151932955;1.067658067;2.314902306;2.335747719;1.64599514;90.48890686;60.74211884;99.86869812;425.6400146;404.3999939;292.6805115;27746.19922;60.8999939
13.06.2019 23:02:04,204;697.4495239;697.7900391;682.4598999;1.151932955;1.067658067;2.314431667;2.349809408;1.99186182;90.48890686;60.74211884;99.92474365;425.6400146;404.3999939;292.6805115;27746.19922;60.8999939
13.06.2019 23:02:18,746;697.4551392;697.7900391;682.4598999;1.151932955;1.067658067;2.314431667;2.349809408;1.99186182;90.48105621;60.74211884;99.92474365;422.519989;404.67099;293.2388;27746.19922;60.8999939
13.06.2019 23:02:19,247;697.4551392;697.7900391;682.4598999;1.151932955;1.067658067;2.314196348;2.251217604;1.77237761;90.48105621;60.74211884;99.95026398;422.519989;404.67099;293.2388;27746.19922;60.8999939
13.06.2019 23:02:33,793;697.4551392;697.7900391;682.4598999;1.151932955;1.067658067;2.314196348;2.251217604;1.77237761;90.46537781;60.70909882;99.95026398;424.6799927;404.8150024;293.2727966;27746.19922;60.8999939
13.06.2019 23:02:34,294;697.4551392;697.7900391;682.4598999;1.151932955;1.067658067;2.314196348;2.30840683;1.760828972;90.46537781;60.70909882;99.9334259;424.6799927;404.8150024;293.2727966;27746.19922;60.8999939
13.06.2019 23:02:48,824;697.4604492;697.7900391;682.4598999;1.151932955;1.067658067;2.314196348;2.30840683;1.760828972;90.46537781;60.74211884;99.9334259;425.1600037;405.0130005;293.6862183;27746.19922;60.8999939
13.06.2019 23:02:49,327;697.4604492;697.7900391;682.4598999;1.151932955;1.067658067;2.313490391;2.35016942;1.610353708;90.46537781;60.74211884;99.93212891;425.1600037;405.0130005;293.6862183;27746.19922;60.8999939
13.06.2019 23:03:03,858;697.4604492;697.7900391;682.4598999;1.151932955;1.067658067;2.313490391;2.35016942;1.610353708;90.45752716;60.74211884;99.93212891;423.8399963;405.1210022;293.0483704;27746.2168;60.8999939
13.06.2019 23:03:04,359;697.4604492;697.7900391;682.4598999;1.151932955;1.067658067;2.31372571;2.335025549;1.817297459;90.45752716;60.74211884;99.88330841;423.8399963;405.1210022;293.0483704;27746.2168;60.8999939
13.06.2019 23:03:18,894;697.4549561;697.7900391;682.4598999;1.151932955;1.067658067;2.31372571;2.335025549;1.817297459;90.43399811;60.74211884;99.88330841;423.7200012;405.1570129;293.0050659;27746.2168;60.8999939
13.06.2019 23:03:19,396;697.4549561;697.7900391;682.4598999;1.151932955;1.067658067;2.312784672;2.301682949;1.792363882;90.43399811;60.74211884;99.90196991;423.7200012;405.1570129;293.0050659;27746.2168;60.8999939
13.06.2019 23:03:33,921;697.4537964;697.7900391;682.4598999;1.151932955;1.067658067;2.312784672;2.301682949;1.792363882;90.42615509;60.74211884;99.90196991;424.5599976;405.0849915;293.9044495;27746.2168;60.9204483
13.06.2019 23:03:34,422;697.4537964;697.7900391;682.4598999;1.151932955;1.067658067;2.312078714;2.36580348;1.456552267;90.42615509;60.74211884;99.9005127;424.5599976;405.0849915;293.9044495;27746.2168;60.9204483
13.06.2019 23:03:48,962;697.4537964;697.7900391;682.4690552;1.151932955;1.067658067;2.312078714;2.36580348;1.456552267;90.40262604;60.74211884;99.9005127;424.3200073;404.868988;293.3493042;27746.2168;60.9204483
13.06.2019 23:03:49,466;697.4537964;697.7900391;682.4690552;1.151932955;1.067658067;2.312078714;2.309859514;1.645454884;90.40262604;60.74211884;99.90818787;424.3200073;404.868988;293.3493042;27746.2168;60.9204483
13.06.2019 23:04:04,004;697.4553223;697.7900391;682.4690552;1.151932955;1.067658067;2.312078714;2.309859514;1.645454884;90.38694;60.74211884;99.90818787;426.2399902;404.7969971;293.2381287;27746.23242;60.9000206
13.06.2019 23:04:04,506;697.4553223;697.7900391;682.4690552;1.151932955;1.067658067;2.311843157;2.383890152;1.602447629;90.38694;60.74211884;99.87574768;426.2399902;404.7969971;293.2381287;27746.23242;60.9000206
13.06.2019 23:04:19,046;697.4607544;697.7900391;682.4577637;1.151932955;1.067658067;2.311843157;2.383890152;1.602447629;90.38694;60.74211884;99.87574768;424.5599976;404.7609863;293.2381287;27746.23242;60.9000206
13.06.2019 23:04:19,547;697.4607544;697.7900391;682.4577637;1.151932955;1.067658067;2.311843157;2.299318314;1.602447629;90.38694;60.74211884;99.87411499;424.5599976;404.7609863;293.2381287;27746.23242;60.9000206
13.06.2019 23:04:34,081;697.4607544;697.7900391;682.4577637;1.151932955;1.067658067;2.311843157;2.299318314;1.602447629;90.36341095;60.74211884;99.87411499;425.3999939;404.8510132;293.2381287;27746.23242;60.92040634
13.06.2019 23:04:34,581;697.4607544;697.7900391;682.4577637;1.151932955;1.067658067;2.310667038;2.36652112;1.55273664;90.36341095;60.74211884;99.84820557;425.3999939;404.8510132;293.2381287;27746.23242;60.92040634
13.06.2019 23:04:49,124;697.4534302;697.7900391;682.4577637;1.151932955;1.067658067;2.310667038;2.36652112;1.55273664;90.36341095;60.74211884;99.84820557;423.8399963;404.8510132;293.0417175;27746.23242;60.92040634
13.06.2019 23:04:49,625;697.4534302;697.7900391;682.4577637;1.151932955;1.067658067;2.310667038;2.376019001;1.701723456;90.36341095;60.74211884;99.84693146;423.8399963;404.8510132;293.0417175;27746.23242;60.92040634
13.06.2019 23:05:04,160;697.4594116;697.7900391;682.4577637;1.151932955;1.067658067;2.310667038;2.376019001;1.701723456;90.34771729;60.74211884;99.84693146;423.7200012;405.1029968;293.0417175;27746.25;60.92040634
13.06.2019 23:05:04,661;697.4594116;697.7900391;682.4577637;1.151932955;1.067658067;2.31043148;2.238514185;1.681835651;90.34771729;60.74211884;99.84147644;423.7200012;405.1029968;293.0417175;27746.25;60.92040634
13.06.2019 23:05:19,201;697.453064;697.7900391;682.4604492;1.151144505;1.067658067;2.31043148;2.238514185;1.681835651;90.33202362;60.74211884;99.84147644;421.9200134;405.302002;293.0417175;27746.25;60.92040634
13.06.2019 23:05:19,701;697.453064;697.7900391;682.4604492;1.151144505;1.067658067;2.309725523;2.35160923;1.661949873;90.33202362;60.74211884;99.82872772;421.9200134;405.302002;293.0417175;27746.25;60.92040634
13.06.2019 23:05:34,230;697.4602661;697.7900391;682.4604492;1.151144505;1.067658067;2.309725523;2.35160923;1.661949873;90.31634521;60.74211884;99.82872772;424.9200134;405.5180054;293.0417175;27746.25;60.92040634
13.06.2019 23:05:34,730;697.4602661;697.7900391;682.4604492;1.151144505;1.067658067;2.309725523;2.318202496;1.661949873;90.31634521;60.74211884;99.84043884;424.9200134;405.5180054;293.0417175;27746.25;60.92040634
13.06.2019 23:05:49,266;697.4510498;697.7900391;682.4604492;1.151144505;1.067658067;2.309725523;2.318202496;1.661949873;90.31634521;60.74211884;99.84043884;424.5599976;405.5899963;293.0417175;27746.25;60.92040634
13.06.2019 23:05:49,767;697.4510498;697.7900391;682.4604492;1.151144505;1.067658067;2.309254885;2.323092937;1.661949873;90.31634521;60.74211884;99.85469055;424.5599976;405.5899963;293.0417175;27746.25;60.92040634
13.06.2019 23:06:04,298;697.4553223;697.7900391;682.4604492;1.151144505;1.067658067;2.309254885;2.323092937;1.661949873;90.29281616;60.74211884;99.85469055;422.2799988;405.5539856;292.4226379;27746.26758;60.90137482
13.06.2019 23:06:04,799;697.4553223;697.7900391;682.4604492;1.151144505;1.067658067;2.309019804;2.317115307;1.842999935;90.29281616;60.74211884;99.84568024;422.2799988;405.5539856;292.4226379;27746.26758;60.90137482
13.06.2019 23:06:19,332;697.4553223;697.7900391;682.4604492;1.151144505;1.067658067;2.309019804;2.317115307;1.842999935;90.26928711;60.74211884;99.84568024;422.519989;405.6799927;292.2509155;27746.26758;60.90137482
13.06.2019 23:06:19,832;697.4553223;697.7900391;682.4604492;1.151144505;1.067658067;2.308313847;2.344946623;1.871701837;90.26928711;60.74211884;99.85969543;422.519989;405.6799927;292.2509155;27746.26758;60.90137482
13.06.2019 23:06:34,375;697.4553223;697.7900391;682.4604492;1.151144505;1.067658067;2.308313847;2.344946623;1.871701837;90.27713013;60.74211884;99.85969543;422.8800049;405.5539856;292.738739;27746.26758;60.90137482
13.06.2019 23:06:34,877;697.4553223;697.7900391;682.4604492;1.151144505;1.067658067;2.308078527;2.287841558;1.715399504;90.27713013;60.74211884;99.878479;422.8800049;405.5539856;292.738739;27746.26758;60.90137482
13.06.2019 23:06:49,412;697.4553223;697.7900391;682.4671021;1.151144505;1.067658067;2.308078527;2.287841558;1.715399504;90.27713013;60.74211884;99.878479;422.8800049;405.7879944;292.9325867;27746.26758;60.90137482
13.06.2019 23:06:49,913;697.4553223;697.7900391;682.4671021;1.151144505;1.067658067;2.307607889;2.2889359;1.609538674;90.27713013;60.74211884;99.90597534;422.8800049;405.7879944;292.9325867;27746.26758;60.90137482
13.06.2019 23:07:04,448;697.4553223;697.7883301;682.4671021;1.151144505;1.067658067;2.307607889;2.2889359;1.609538674;90.26143646;60.74211884;99.90597534;424.2000122;405.5899963;292.9325867;27746.2832;60.90137482
13.06.2019 23:07:04,948;697.4553223;697.7883301;682.4671021;1.151144505;1.067658067;2.308313847;2.302228451;1.571320772;90.26143646;60.74211884;99.93504333;424.2000122;405.5899963;292.9325867;27746.2832;60.90137482
13.06.2019 23:07:19,476;697.4553223;697.7883301;682.4671021;1.151144505;1.067658067;2.308313847;2.302228451;1.571320772;90.23790741;60.80821228;99.93504333;424.9200134;405.5180054;292.787323;27746.2832;60.90137482
13.06.2019 23:07:19,977;697.4553223;697.7883301;682.4671021;1.151144505;1.067658067;2.307137251;2.307680368;1.571037889;90.23790741;60.80821228;99.92107391;424.9200134;405.5180054;292.787323;27746.2832;60.90137482
13.06.2019 23:07:34,507;697.4580688;697.7883301;682.4671021;1.151144505;1.067658067;2.307137251;2.307680368;1.571037889;90.21437836;60.74211884;99.92107391;425.1600037;405.5180054;292.787323;27746.2832;60.90137482
13.06.2019 23:07:35,008;697.4580688;697.7883301;682.4671021;1.151144505;1.067658067;2.306196213;2.2956779;1.531154037;90.21437836;60.74211884;99.91338348;425.1600037;405.5180054;292.787323;27746.2832;60.90137482
13.06.2019 23:07:49,542;697.4493408;697.7883301;682.4568481;1.151144505;1.067658067;2.306196213;2.2956779;1.531154037;90.19868469;60.74211884;99.91338348;423.1199951;405.571991;292.4694824;27746.2832;60.90137482
13.06.2019 23:07:50,045;697.4493408;697.7883301;682.4568481;1.151144505;1.067658067;2.305725336;2.300773621;1.619711995;90.19868469;60.74211884;99.92063904;423.1199951;405.571991;292.4694824;27746.2832;60.90137482
13.06.2019 23:08:04,578;697.4543457;697.7883301;682.4568481;1.151144505;1.067658067;2.305725336;2.300773621;1.619711995;90.17515564;60.74211884;99.92063904;423.480011;405.5539856;292.4694824;27746.30078;60.90137482
13.06.2019 23:08:05,079;697.4543457;697.7883301;682.4568481;1.151144505;1.067658067;2.30478406;2.302410364;1.430741787;90.17515564;60.74211884;99.93959045;423.480011;405.5539856;292.4694824;27746.30078;60.90137482
13.06.2019 23:08:19,614;697.4543457;697.7883301;682.4568481;1.151144505;1.067658067;2.30478406;2.302410364;1.430741787;90.1437912;60.74211884;99.93959045;419.6400146;405.697998;292.9059448;27746.30078;60.90137482
13.06.2019 23:08:20,115;697.4543457;697.7883301;682.4568481;1.151144505;1.067658067;2.30431366;2.284009695;1.410775304;90.1437912;60.74211884;99.98031616;419.6400146;405.697998;292.9059448;27746.30078;60.90137482
13.06.2019 23:08:34,649;697.4608765;697.7883301;682.4568481;1.151144505;1.067658067;2.30431366;2.284009695;1.410775304;90.12809753;60.74211884;99.98031616;422.8800049;405.6619873;293.3049927;27746.30078;60.90137482
13.06.2019 23:08:35,150;697.4608765;697.7883301;682.4568481;1.151144505;1.067658067;2.303842783;2.363650084;1.362480164;90.12809753;60.74211884;99.96015167;422.8800049;405.6619873;293.3049927;27746.30078;60.90137482
13.06.2019 23:08:49,682;697.4608765;697.7883301;682.4568481;1.151144505;1.067658067;2.303842783;2.363650084;1.362480164;90.12809753;60.74211884;99.96015167;422.2799988;405.9320068;293.188385;27746.30078;60.90137482
13.06.2019 23:08:50,188;697.4608765;697.7883301;682.4568481;1.151144505;1.067658067;2.303607702;2.316752672;1.392293334;90.12809753;60.74211884;99.99054718;422.2799988;405.9320068;293.188385;27746.30078;60.90137482
13.06.2019 23:09:04,719;697.4608765;697.7883301;682.4680786;1.151144505;1.067658067;2.303607702;2.316752672;1.392293334;90.1124115;60.74211884;99.99054718;423.480011;406.1480103;293.188385;27746.31641;60.90137482
13.06.2019 23:09:05,222;697.4608765;697.7883301;682.4680786;1.151144505;1.067658067;2.303137064;2.350709438;1.372280002;90.1124115;60.74211884;99.98603821;423.480011;406.1480103;293.188385;27746.31641;60.90137482
13.06.2019 23:09:19,752;697.4561768;697.7883301;682.4680786;1.151144505;1.067658067;2.303137064;2.350709438;1.372280002;90.1124115;60.74211884;99.98603821;422.519989;406.2210083;292.4180908;27746.31641;60.90137482
13.06.2019 23:09:20,255;697.4561768;697.7883301;682.4680786;1.151144505;1.067658067;2.303137064;2.282731771;1.635252118;90.1124115;60.74211884;99.98127747;422.519989;406.2210083;292.4180908;27746.31641;60.90137482
13.06.2019 23:09:34,789;697.4561768;697.7883301;682.4585571;1.151144505;1.067658067;2.303137064;2.282731771;1.635252118;90.1124115;60.74211884;99.98127747;421.5599976;406.1119995;293.159729;27746.31641;60.90137482
13.06.2019 23:09:35,289;697.4561768;697.7883301;682.4585571;1.151144505;1.067658067;2.303137064;2.319289684;1.29693532;90.1124115;60.74211884;99.99133301;421.5599976;406.1119995;293.159729;27746.31641;60.90137482
13.06.2019 23:09:49,824;697.4561768;697.7883301;682.4585571;1.151144505;1.067658067;2.303137064;2.319289684;1.29693532;90.09673309;60.74211884;99.99133301;424.3200073;404.7430115;293.217804;27746.31641;60.90137482
13.06.2019 23:09:50,326;697.4561768;697.7883301;682.4585571;1.151144505;1.067658067;2.302901983;2.329243898;1.267085433;90.09673309;60.74211884;99.97771454;424.3200073;404.7430115;293.217804;27746.31641;60.90137482
13.06.2019 23:10:04,855;697.4561768;697.7883301;682.4585571;1.151144505;1.067658067;2.302901983;2.329243898;1.267085433;90.08103943;60.74211884;99.97771454;423.480011;404.4729919;292.2864075;27746.33398;60.90137482
13.06.2019 23:10:05,358;697.4561768;697.7883301;682.4585571;1.151144505;1.067658067;2.302901983;2.288206339;1.585359216;90.08103943;60.74211884;99.94709015;423.480011;404.4729919;292.2864075;27746.33398;60.90137482
13.06.2019 23:10:19,890;697.4561768;697.7883301;682.4585571;1.151144505;1.067658067;2.302901983;2.288206339;1.585359216;90.06535339;60.74211884;99.94709015;424.0799866;404.6350098;292.1454163;27746.33398;60.90137482
13.06.2019 23:10:20,391;697.4561768;697.7883301;682.4585571;1.151144505;1.067658067;2.30148983;2.367956161;1.603581667;90.06535339;60.74211884;99.98101807;424.0799866;404.6350098;292.1454163;27746.33398;60.90137482
13.06.2019 23:10:34,925;697.4556274;697.7883301;682.4585571;1.151144505;1.067658067;2.30148983;2.367956161;1.603581667;90.04182434;60.70909882;99.98101807;423.480011;404.2919922;293.1635132;27746.33398;60.90137482
13.06.2019 23:10:35,426;697.4556274;697.7883301;682.4585571;1.151144505;1.067658067;2.301960468;2.320376635;1.24556613;90.04182434;60.70909882;99.96253967;423.480011;404.2919922;293.1635132;27746.33398;60.90137482
13.06.2019 23:10:49,961;697.4556274;697.7883301;682.463623;1.151144505;1.067658067;2.301960468;2.320376635;1.24556613;90.04182434;60.74211884;99.96253967;423.2399902;404.3460083;292.2637329;27746.33398;60.90137482
13.06.2019 23:10:50,463;697.4556274;697.7883301;682.463623;1.151144505;1.067658067;2.30101943;2.348549128;1.513187766;90.04182434;60.74211884;99.94055176;423.2399902;404.3460083;292.2637329;27746.33398;60.90137482
13.06.2019 23:11:04,989;697.458374;697.7883301;682.463623;1.151144505;1.067658067;2.30101943;2.348549128;1.513187766;90.02613068;60.74211884;99.94055176;423;404.1839905;292.2637329;27746.34961;60.90137482
13.06.2019 23:11:05,489;697.458374;697.7883301;682.463623;1.151144505;1.067658067;2.30101943;2.352868557;1.513187766;90.02613068;60.74211884;99.94726563;423;404.1839905;292.2637329;27746.34961;60.90137482
13.06.2019 23:11:20,021;697.4502563;697.7883301;682.463623;1.151144505;1.067658067;2.30101943;2.352868557;1.513187766;90.02613068;60.74211884;99.94726563;424.4400024;404.3640137;292.2637329;27746.34961;60.90137482
13.06.2019 23:11:20,522;697.4502563;697.7883301;682.463623;1.151144505;1.067658067;2.300313473;2.320739031;1.48316884;90.02613068;60.74211884;99.94664764;424.4400024;404.3640137;292.2637329;27746.34961;60.90137482
13.06.2019 23:11:35,061;697.458313;697.7883301;682.463623;1.151144505;1.067658067;2.300313473;2.320739031;1.48316884;90.01828766;60.74211884;99.94664764;422.519989;404.3640137;292.6589661;27746.34961;60.90137482
13.06.2019 23:11:35,562;697.458313;697.7883301;682.463623;1.151144505;1.067658067;2.300548553;2.313488722;1.357959151;90.01828766;60.74211884;99.95704651;422.519989;404.3640137;292.6589661;27746.34961;60.90137482
13.06.2019 23:11:50,104;697.458313;697.7883301;682.463623;1.151144505;1.067658067;2.300548553;2.313488722;1.357959151;90.01045227;60.70909882;99.95704651;423.8399963;404.3819885;292.6589661;27746.34961;60.90137482
13.06.2019 23:11:50,605;697.458313;697.7883301;682.463623;1.151144505;1.067658067;2.299790382;2.302774191;1.325682998;90.01045227;60.70909882;99.96179199;423.8399963;404.3819885;292.6589661;27746.34961;60.90137482
13.06.2019 23:12:05,139;697.453064;697.7854004;682.463623;1.151144505;1.067658067;2.299790382;2.302774191;1.325682998;90.00260162;60.74211884;99.96179199;423.9599915;404.5450134;292.6589661;27746.36719;60.90137482
13.06.2019 23:12:05,640;697.453064;697.7854004;682.463623;1.151144505;1.067658067;2.300077915;2.295313835;1.337916017;90.00260162;60.74211884;99.98419952;423.9599915;404.5450134;292.6589661;27746.36719;60.90137482
13.06.2019 23:12:20,167;697.461792;697.7854004;682.463623;1.151144505;1.067658067;2.300077915;2.295313835;1.337916017;90.00260162;60.74211884;99.98419952;422.8800049;404.2919922;292.6589661;27746.36719;60.90137482
13.06.2019 23:12:20,668;697.461792;697.7854004;682.463623;1.151144505;1.067658067;2.299162865;2.426599264;1.298942804;90.00260162;60.74211884;99.9661026;422.8800049;404.2919922;292.6589661;27746.36719;60.90137482
13.06.2019 23:12:35,206;697.461792;697.7854004;682.463623;1.151144505;1.067658067;2.299162865;2.426599264;1.298942804;89.97907257;60.70909882;99.9661026;425.2799988;404.3819885;292.6589661;27746.36719;60.90137482
13.06.2019 23:12:35,706;697.461792;697.7854004;682.463623;1.151144505;1.067658067;2.299476862;2.361495733;1.312319875;89.97907257;60.70909882;99.95951843;425.2799988;404.3819885;292.6589661;27746.36719;60.90137482
13.06.2019 23:12:50,238;697.4542847;697.7854004;682.463623;1.151144505;1.067658067;2.299476862;2.361495733;1.312319875;89.97122955;60.74211884;99.95951843;423.6000061;404.2380066;292.6589661;27746.36719;60.90137482
13.06.2019 23:12:50,741;697.4542847;697.7854004;682.463623;1.151144505;1.067658067;2.298535109;2.342242956;1.272167802;89.97122955;60.74211884;99.97753143;423.6000061;404.2380066;292.6589661;27746.36719;60.90137482
13.06.2019 23:13:05,271;697.460144;697.7854004;682.463623;1.151144505;1.065744162;2.298535109;2.342242956;1.272167802;89.95554352;60.74211884;99.97753143;424.9200134;404.4549866;292.6589661;27746.38281;60.90137482
13.06.2019 23:13:05,772;697.460144;697.7854004;682.463623;1.151144505;1.065744162;2.298849106;2.306045532;1.314899325;89.95554352;60.74211884;99.97735596;424.9200134;404.4549866;292.6589661;27746.38281;60.90137482
13.06.2019 23:13:20,320;697.460144;697.7854004;682.463623;1.151144505;1.065744162;2.298849106;2.306045532;1.314899325;89.95554352;60.74211884;99.97735596;424.5599976;404.2919922;292.2904053;27746.38281;60.90000916
13.06.2019 23:13:20,821;697.460144;697.7854004;682.463623;1.151144505;1.065744162;2.297908068;2.304591894;1.454379916;89.95554352;60.74211884;99.98193359;424.5599976;404.2919922;292.2904053;27746.38281;60.90000916
13.06.2019 23:13:35,361;697.460144;697.7854004;682.463623;1.151144505;1.065744162;2.297908068;2.304591894;1.454379916;89.97122955;60.74211884;99.98193359;423.1199951;404.6530151;292.8663635;27746.38281;60.90000916
13.06.2019 23:13:35,862;697.460144;697.7854004;682.463623;1.151144505;1.065744162;2.297908068;2.255627871;1.203758955;89.97122955;60.74211884;99.9773407;423.1199951;404.6530151;292.8663635;27746.38281;60.90000916
13.06.2019 23:13:50,398;697.4551392;697.7854004;682.463623;1.151144505;1.065744162;2.297908068;2.255627871;1.203758955;89.97122955;60.74211884;99.9773407;421.9200134;404.9769897;291.9508362;27746.38281;60.90000916
13.06.2019 23:13:50,901;697.4551392;697.7854004;682.463623;1.151144505;1.065744162;2.298849106;2.39977169;1.557227612;89.97122955;60.74211884;100.0016708;421.9200134;404.9769897;291.9508362;27746.38281;60.90000916
13.06.2019 23:14:05,446;697.4551392;697.7854004;682.463623;1.151144505;1.065744162;2.298849106;2.39977169;1.557227612;89.9477005;60.77519226;100.0016708;422.8800049;404.9410095;292.6773682;27746.40039;60.90000916
13.06.2019 23:14:05,946;697.4551392;697.7854004;682.463623;1.151144505;1.065744162;2.29728055;2.337553024;1.241690755;89.9477005;60.77519226;100.0281067;422.8800049;404.9410095;292.6773682;27746.40039;60.90000916
13.06.2019 23:14:20,479;697.4551392;697.7876587;682.463623;1.151144505;1.065744162;2.29728055;2.337553024;1.241690755;89.93201447;60.74211884;100.0281067;423.7200012;405.0310059;292.0431519;27746.40039;60.90000916
13.06.2019 23:14:20,979;697.4551392;697.7876587;682.463623;1.151144505;1.065744162;2.297593832;2.291852474;1.472202301;89.93201447;60.74211884;100.0113525;423.7200012;405.0310059;292.0431519;27746.40039;60.90000916
13.06.2019 23:14:35,517;697.4551392;697.7876587;682.463623;1.151144505;1.065744162;2.297593832;2.291852474;1.472202301;89.93984985;60.74211884;100.0113525;422.1600037;405.1929932;292.569397;27746.40039;60.90000916
13.06.2019 23:14:36,018;697.4551392;697.7876587;682.463623;1.151144505;1.065744162;2.297593832;2.334483862;1.292028666;89.93984985;60.74211884;100.0494308;422.1600037;405.1929932;292.569397;27746.40039;60.90000916
13.06.2019 23:14:50,563;697.4551392;697.7876587;682.4589844;1.151144505;1.065744162;2.297593832;2.334483862;1.292028666;89.92417145;60.74211884;100.0494308;423.7200012;405.0669861;292.569397;27746.40039;60.90000916
13.06.2019 23:14:51,064;697.4551392;697.7876587;682.4589844;1.151144505;1.065744162;2.296966791;2.309133291;1.265282273;89.92417145;60.74211884;100.0174561;423.7200012;405.0669861;292.569397;27746.40039;60.90000916
13.06.2019 23:15:05,594;697.4508057;697.7876587;682.4589844;1.151144505;1.065744162;2.296966791;2.309133291;1.265282273;89.93201447;60.74211884;100.0174561;423.8399963;405.1029968;291.9402771;27746.41602;60.90000916
13.06.2019 23:15:06,095;697.4508057;697.7876587;682.4589844;1.151144505;1.065744162;2.296966791;2.381386995;1.480739594;89.93201447;60.74211884;100.022995;423.8399963;405.1029968;291.9402771;27746.41602;60.90000916
13.06.2019 23:15:20,631;697.4508057;697.7876587;682.4589844;1.151144505;1.065744162;2.296966791;2.381386995;1.480739594;89.95554352;60.70909882;100.022995;423;404.8510132;292.6848755;27746.41602;60.90000916
13.06.2019 23:15:21,132;697.4508057;697.7876587;682.4589844;1.151144505;1.065744162;2.296966791;2.304591894;1.210032344;89.95554352;60.70909882;100.0377731;423;404.8510132;292.6848755;27746.41602;60.90000916
13.06.2019 23:15:35,677;697.4572144;697.7876587;682.4589844;1.151144505;1.065744162;2.296966791;2.304591894;1.210032344;89.93201447;60.74211884;100.0377731;423.1199951;404.9949951;292.5187683;27746.41602;60.90000916
13.06.2019 23:15:36,178;697.4572144;697.7876587;682.4589844;1.151144505;1.065744162;2.29728055;2.316208839;1.280334711;89.93201447;60.74211884;100.0098648;423.1199951;404.9949951;292.5187683;27746.41602;60.90000916
13.06.2019 23:15:50,710;697.4572144;697.7876587;682.4630127;1.151144505;1.065744162;2.29728055;2.316208839;1.280334711;89.92417145;60.77519226;100.0098648;422.0400085;405.1570129;292.1414185;27746.41602;60.90000916
13.06.2019 23:15:51,211;697.4572144;697.7876587;682.4630127;1.151144505;1.065744162;2.296966791;2.346027613;1.396197677;89.92417145;60.77519226;100.0429535;422.0400085;405.1570129;292.1414185;27746.41602;60.90000916
13.06.2019 23:16:05,753;697.453186;697.7876587;682.4630127;1.151144505;1.065744162;2.296966791;2.346027613;1.396197677;89.9163208;60.74211884;100.0429535;422.0400085;405.1029968;292.1414185;27746.43359;60.90000916
13.06.2019 23:16:06,254;697.453186;697.7876587;682.4630127;1.151144505;1.065744162;2.295711517;2.269199848;1.342674375;89.9163208;60.74211884;100.0241241;422.0400085;405.1029968;292.1414185;27746.43359;60.90000916
13.06.2019 23:16:20,786;697.4573975;697.7876587;682.4630127;1.151144505;1.065744162;2.295711517;2.269199848;1.342674375;89.9006424;60.74211884;100.0241241;423.9599915;405.0310059;292.7812805;27746.43359;60.90000916
13.06.2019 23:16:21,290;697.4573975;697.7876587;682.4630127;1.151144505;1.065744162;2.295711517;2.305136919;1.096511126;89.9006424;60.74211884;99.79423523;423.9599915;405.0310059;292.7812805;27746.43359;60.90000916
13.06.2019 23:16:35,825;697.453125;697.7876587;682.4630127;1.151144505;1.065744162;2.295711517;2.305136919;1.096511126;89.89279175;60.74211884;99.79423523;423.8399963;404.9590149;291.8225708;27746.43359;60.90000916
13.06.2019 23:16:36,325;697.453125;697.7876587;682.4630127;1.151144505;1.065744162;2.295083761;2.385141134;1.425166249;89.89279175;60.74211884;99.98802185;423.8399963;404.9590149;291.8225708;27746.43359;60.90000916
13.06.2019 23:16:50,860;697.4588013;697.7876587;682.4630127;1.151144505;1.065744162;2.295083761;2.385141134;1.425166249;89.84573364;59.25537872;99.98802185;428.6400146;404.9230042;292.1647949;27746.43359;60.80880737
13.06.2019 23:16:51,360;697.4588013;697.7876587;682.4630127;1.151144505;1.065744162;2.294770479;2.311311483;1.294476509;89.84573364;59.25537872;99.9914093;428.6400146;404.9230042;292.1647949;27746.43359;60.80880737
13.06.2019 23:17:05,899;697.4588013;697.7876587;682.4630127;1.151144505;1.065744162;2.294770479;2.311311483;1.294476509;89.84573364;59.18928909;99.9914093;419.1600037;404.8869934;289.4978027;27746.44922;60.80880737
13.06.2019 23:17:06,400;697.4588013;697.7876587;682.4630127;1.151144505;1.065744162;2.295083761;2.339898586;2.221991301;89.84573364;59.18928909;99.98416901;419.1600037;404.8869934;289.4978027;27746.44922;60.80880737
13.06.2019 23:17:20,929;697.4555664;697.7876587;682.4630127;1.151144505;1.065744162;2.295083761;2.339898586;2.221991301;89.84573364;59.22236252;99.98416901;420.2399902;404.598999;289.4978027;27746.44922;60.80336761
13.06.2019 23:17:21,429;697.4555664;697.7876587;682.4630127;1.151144505;1.065744162;2.293829203;2.329062939;2.168900251;89.84573364;59.22236252;99.96211243;420.2399902;404.598999;289.4978027;27746.44922;60.80336761
13.06.2019 23:17:35,966;697.4606934;697.7876587;682.4630127;1.151144505;1.065744162;2.293829203;2.329062939;2.168900251;89.83789063;59.18928909;99.96211243;418.7999878;404.868988;290.1505127;27746.44922;60.80336761
13.06.2019 23:17:36,467;697.4606934;697.7876587;682.4630127;1.151144505;1.065744162;2.293829203;2.311311483;1.945081472;89.83789063;59.18928909;99.95522308;418.7999878;404.868988;290.1505127;27746.44922;60.80336761
13.06.2019 23:17:51,004;697.4512939;697.7876587;682.4630127;1.151144505;1.073190212;2.293829203;2.311311483;1.945081472;89.83789063;59.22236252;99.95522308;419.3999939;404.9590149;289.7737427;27746.44922;60.80336761
13.06.2019 23:17:51,505;697.4512939;697.7876587;682.4630127;1.151144505;1.073190212;2.293515682;2.336289406;2.060985088;89.83789063;59.22236252;99.99671936;419.3999939;404.9590149;289.7737427;27746.44922;60.80336761
13.06.2019 23:18:06,031;697.456604;697.7876587;682.4586182;1.151144505;1.073190212;2.293515682;2.336289406;2.060985088;89.83789063;59.22236252;99.99671936;419.7600098;404.7609863;289.9205627;27746.4668;60.80336761
13.06.2019 23:18:06,536;697.456604;697.7876587;682.4586182;1.151144505;1.073190212;2.293829203;2.344045639;2.023943901;89.83789063;59.22236252;100.0149155;419.7600098;404.7609863;289.9205627;27746.4668;60.80336761
13.06.2019 23:18:21,068;697.4629517;697.7876587;682.4586182;1.151144505;1.073190212;2.293829203;2.344045639;2.023943901;89.81436157;59.18928909;100.0149155;421.7999878;404.8330078;289.6044922;27746.4668;60.80336761
13.06.2019 23:18:21,572;697.4629517;697.7876587;682.4586182;1.151144505;1.073190212;2.291946888;2.251952887;2.052500963;89.81436157;59.18928909;99.99895477;421.7999878;404.8330078;289.6044922;27746.4668;60.80336761
13.06.2019 23:18:36,111;697.4547729;697.7876587;682.4586182;1.151144505;1.073190212;2.291946888;2.251952887;2.052500963;89.81436157;59.22236252;99.99895477;420.1199951;404.8330078;290.079834;27746.4668;60.80336761
13.06.2019 23:18:36,612;697.4547729;697.7876587;682.4586182;1.151144505;1.073190212;2.292260408;2.322187662;1.902690291;89.81436157;59.22236252;99.99926758;420.1199951;404.8330078;290.079834;27746.4668;60.80336761
13.06.2019 23:18:51,146;697.4547729;697.7876587;682.4586182;1.151144505;1.073190212;2.292260408;2.322187662;1.902690291;89.79082489;59.22236252;99.99926758;420.3599854;404.9230042;290.4440002;27746.4668;60.80336761
13.06.2019 23:18:51,647;697.4547729;697.7876587;682.4586182;1.151144505;1.073190212;2.292574406;2.29476738;1.791083097;89.79082489;59.22236252;99.98233032;420.3599854;404.9230042;290.4440002;27746.4668;60.80336761
13.06.2019 23:19:06,181;697.4591675;697.7876587;682.4586182;1.152689099;1.073190212;2.292574406;2.29476738;1.791083097;89.79082489;59.22236252;99.98233032;418.6799927;404.8510132;289.8771667;27746.48242;60.79547882
13.06.2019 23:19:06,681;697.4591675;697.7876587;682.4586182;1.152689099;1.073190212;2.29100585;2.270481586;1.918935657;89.79082489;59.22236252;99.97893524;418.6799927;404.8510132;289.8771667;27746.48242;60.79547882
13.06.2019 23:19:21,213;697.4551392;697.7876587;682.4586182;1.152689099;1.073190212;2.29100585;2.270481586;1.918935657;89.79082489;59.22236252;99.97893524;422.519989;405.0130005;289.5521545;27746.48242;60.79547882
13.06.2019 23:19:21,714;697.4551392;697.7876587;682.4586182;1.152689099;1.073190212;2.290691853;2.276885033;2.017188787;89.79082489;59.22236252;100.0180969;422.519989;405.0130005;289.5521545;27746.48242;60.79547882
13.06.2019 23:19:36,253;697.4551392;697.7876587;682.4586182;1.152689099;1.068272829;2.290691853;2.276885033;2.017188787;89.75945282;59.22236252;100.0180969;419.6400146;404.9049988;290.310791;27746.48242;60.73078918
13.06.2019 23:19:36,754;697.4551392;697.7876587;682.4586182;1.152689099;1.068272829;2.29100585;2.27121377;1.770046711;89.75945282;59.22236252;100.0486679;419.6400146;404.9049988;290.310791;27746.48242;60.73078918
13.06.2019 23:19:51,294;697.4537354;697.7876587;682.4586182;1.152689099;1.068272829;2.29100585;2.27121377;1.770046711;89.75945282;59.22236252;100.0486679;419.1600037;404.9769897;289.1022034;27746.48242;60.70427322
13.06.2019 23:19:51,794;697.4537354;697.7876587;682.4586182;1.152689099;1.068272829;2.290691853;2.341161013;2.171682358;89.75945282;59.22236252;100.0541458;419.1600037;404.9769897;289.1022034;27746.48242;60.70427322
13.06.2019 23:20:06,338;697.4537354;697.784729;682.4586182;1.152689099;1.068272829;2.290691853;2.341161013;2.171682358;89.7202301;59.18928909;100.0541458;419.1600037;405.0130005;289.4142456;27746.5;60.70427322
13.06.2019 23:20:06,840;697.4537354;697.784729;682.4586182;1.152689099;1.068272829;2.290064573;2.303319454;2.042177677;89.7202301;59.18928909;100.020813;419.1600037;405.0130005;289.4142456;27746.5;60.70427322
13.06.2019 23:20:21,370;697.4636841;697.784729;682.4586182;1.152689099;1.068272829;2.290064573;2.303319454;2.042177677;89.72808838;59.22236252;100.020813;418.2000122;405.0490112;289.9177856;27746.5;60.70427322
13.06.2019 23:20:21,871;697.4636841;697.784729;682.4586182;1.152689099;1.068272829;2.288809061;2.322187662;1.85585928;89.72808838;59.22236252;100.0328445;418.2000122;405.0490112;289.9177856;27746.5;60.70427322
13.06.2019 23:20:36,410;697.4604492;697.784729;682.4586182;1.152689099;1.068272829;2.288809061;2.322187662;1.85585928;89.71239471;59.22236252;100.0328445;419.0400085;405.0490112;289.9177856;27746.5;60.70427322
13.06.2019 23:20:36,910;697.4604492;697.784729;682.4586182;1.152689099;1.068272829;2.287868023;2.344406128;1.815782905;89.71239471;59.22236252;100.0058136;419.0400085;405.0490112;289.9177856;27746.5;60.70427322
13.06.2019 23:20:51,455;697.4643555;697.784729;682.4586182;1.152689099;1.068272829;2.287868023;2.344406128;1.815782905;89.7202301;59.22236252;100.0058136;418.7999878;405.0490112;290.2879028;27746.5;60.70427322
13.06.2019 23:20:51,955;697.4643555;697.784729;682.4586182;1.152689099;1.068272829;2.289123535;2.308043718;1.742117524;89.7202301;59.22236252;100.0232391;418.7999878;405.0490112;290.2879028;27746.5;60.70427322
13.06.2019 23:21:06,491;697.4556885;697.784729;682.4586182;1.152689099;1.068272829;2.289123535;2.308043718;1.742117524;89.7202301;59.18928909;100.0232391;420.3599854;404.9949951;289.8465271;27746.51758;60.70427322
13.06.2019 23:21:06,992;697.4556885;697.784729;682.4586182;1.152689099;1.068272829;2.288182259;2.258565664;1.853639722;89.7202301;59.18928909;100.0168762;420.3599854;404.9949951;289.8465271;27746.51758;60.70427322
13.06.2019 23:21:21,517;697.4631348;697.784729;682.4586182;1.152689099;1.068272829;2.288182259;2.258565664;1.853639722;89.71239471;59.18928909;100.0168762;418.4400024;405.0849915;289.8465271;27746.51758;60.70427322
13.06.2019 23:21:22,017;697.4631348;697.784729;682.4586182;1.152689099;1.068272829;2.288809061;2.32236886;1.880336761;89.71239471;59.18928909;99.99477386;418.4400024;405.0849915;289.8465271;27746.51758;60.70427322
13.06.2019 23:21:36,553;697.4631348;697.784729;682.4586182;1.152689099;1.068272829;2.288809061;2.32236886;1.880336761;89.69670105;59.22236252;99.99477386;418.6799927;405.302002;289.8465271;27746.51758;60.70427322
13.06.2019 23:21:37,055;697.4631348;697.784729;682.4586182;1.152689099;1.068272829;2.288182259;2.332496881;1.853639722;89.69670105;59.22236252;99.98674774;418.6799927;405.302002;289.8465271;27746.51758;60.70427322
13.06.2019 23:21:51,588;697.4596558;697.784729;682.4520874;1.152689099;1.068272829;2.288182259;2.332496881;1.853639722;89.673172;59.22236252;99.98674774;418.7999878;405.1570129;289.400238;27746.51758;60.70000839
13.06.2019 23:21:52,089;697.4596558;697.784729;682.4520874;1.152689099;1.068272829;2.286613464;2.293310165;1.940231681;89.673172;59.22236252;99.99156189;418.7999878;405.1570129;289.400238;27746.51758;60.70000839
13.06.2019 23:22:06,621;697.4596558;697.784729;682.4520874;1.152689099;1.068272829;2.286613464;2.293310165;1.940231681;89.68886566;59.18928909;99.99156189;418.2000122;405.2109985;289.6145325;27746.5332;60.70000839
13.06.2019 23:22:07,122;697.4596558;697.784729;682.4520874;1.152689099;1.068272829;2.287554502;2.357363939;1.906621814;89.68886566;59.18928909;100.0173187;418.2000122;405.2109985;289.6145325;27746.5332;60.70000839
13.06.2019 23:22:21,655;697.4596558;697.784729;682.4520874;1.152689099;1.068272829;2.287554502;2.357363939;1.906621814;89.673172;59.22236252;100.0173187;418.7999878;405.2290039;289.6145325;27746.5332;60.70000839
13.06.2019 23:22:22,159;697.4596558;697.784729;682.4520874;1.152689099;1.068272829;2.286926746;2.240725994;1.879887223;89.673172;59.22236252;100.0244141;418.7999878;405.2290039;289.6145325;27746.5332;60.70000839
13.06.2019 23:22:36,696;697.4596558;697.784729;682.4520874;1.152689099;1.068272829;2.286926746;2.240725994;1.879887223;89.68101501;59.25537872;100.0244141;421.0799866;405.2109985;289.8075562;27746.5332;60.70000839
13.06.2019 23:22:37,197;697.4596558;697.784729;682.4520874;1.152689099;1.068272829;2.286926746;2.308225155;1.856673837;89.68101501;59.25537872;100.0361023;421.0799866;405.2109985;289.8075562;27746.5332;60.70000839
13.06.2019 23:22:51,728;697.4596558;697.784729;682.4520874;1.152689099;1.068272829;2.286926746;2.308225155;1.856673837;89.66533661;59.22236252;100.0361023;420.2399902;404.9769897;289.8075562;27746.5332;60.70000839
13.06.2019 23:22:52,229;697.4596558;697.784729;682.4520874;1.152689099;1.068272829;2.285985708;2.24993062;1.816552401;89.66533661;59.22236252;100.0095062;420.2399902;404.9769897;289.8075562;27746.5332;60.70000839
13.06.2019 23:23:06,765;697.4628296;697.7866211;682.4541016;1.152689099;1.068272829;2.285985708;2.24993062;1.816552401;89.66533661;59.22236252;100.0095062;417.480011;404.9410095;289.8075562;27746.55078;60.70000839
13.06.2019 23:23:07,265;697.4628296;697.7866211;682.4541016;1.152689099;1.068272829;2.286926746;2.356105804;1.856673837;89.66533661;59.22236252;99.9908371;417.480011;404.9410095;289.8075562;27746.55078;60.70000839
13.06.2019 23:23:21,804;697.4628296;697.7866211;682.4541016;1.152689099;1.068272829;2.286926746;2.356105804;1.856673837;89.66533661;59.22236252;99.9908371;417.8399963;404.3640137;289.8075562;27746.55078;60.70000839
13.06.2019 23:23:22,305;697.4628296;697.7866211;682.4541016;1.152689099;1.068272829;2.287240505;2.293856621;1.870040298;89.66533661;59.22236252;99.98950958;417.8399963;404.3640137;289.8075562;27746.55078;60.70000839
13.06.2019 23:23:36,830;697.4628296;697.7866211;682.4541016;1.152689099;1.068272829;2.287240505;2.293856621;1.870040298;89.68886566;59.18928909;99.98950958;421.6799927;403.9140015;289.2036438;27746.55078;60.70000839
13.06.2019 23:23:37,331;697.4628296;697.7866211;682.4541016;1.152689099;1.068272829;2.287240505;2.310585499;2.077522516;89.68886566;59.18928909;99.99038696;421.6799927;403.9140015;289.2036438;27746.55078;60.70000839
13.06.2019 23:23:51,866;697.4655762;697.7866211;682.4541016;1.152689099;1.068272829;2.287240505;2.310585499;2.077522516;89.68101501;59.18928909;99.99038696;420.8399963;403.7160034;290.0715942;27746.55078;60.70000839
13.06.2019 23:23:52,366;697.4655762;697.7866211;682.4541016;1.152689099;1.068272829;2.287554502;2.275604963;1.779316545;89.68101501;59.18928909;99.99552917;420.8399963;403.7160034;290.0715942;27746.55078;60.70000839
13.06.2019 23:24:06,897;697.4655762;697.7866211;682.458374;1.152689099;1.068272829;2.287554502;2.275604963;1.779316545;89.66533661;59.22236252;99.99552917;421.2000122;403.8059998;289.2677002;27746.56641;60.63502884
13.06.2019 23:24:07,400;697.4655762;697.7866211;682.458374;1.152689099;1.068272829;2.286926746;2.279991865;2.042178869;89.66533661;59.22236252;100.0265198;421.2000122;403.8059998;289.2677002;27746.56641;60.63502884
13.06.2019 23:24:21,931;697.4625244;697.7866211;682.458374;1.152689099;1.068272829;2.286926746;2.279991865;2.042178869;89.64964294;59.22236252;100.0265198;420.1199951;403.6799927;290.1111145;27746.56641;60.69925308
13.06.2019 23:24:22,436;697.4625244;697.7866211;682.458374;1.152689099;1.068272829;2.285985708;2.353947878;1.712206364;89.64964294;59.22236252;100.0339966;420.1199951;403.6799927;290.1111145;27746.56641;60.69925308
13.06.2019 23:24:36,965;697.4597778;697.7866211;682.458374;1.152689099;1.068272829;2.285985708;2.353947878;1.712206364;89.66533661;59.22236252;100.0339966;420.9599915;403.9320068;290.1169128;27746.56641;60.68345261
13.06.2019 23:24:37,466;697.4597778;697.7866211;682.458374;1.152689099;1.068272829;2.285672188;2.23888278;1.69681561;89.66533661;59.22236252;100.05159;420.9599915;403.9320068;290.1169128;27746.56641;60.68345261
13.06.2019 23:24:51,996;697.4597778;697.7866211;682.458374;1.152689099;1.068272829;2.285672188;2.23888278;1.69681561;89.673172;59.22236252;100.05159;421.6799927;403.9320068;290.3392944;27746.56641;60.68345261
13.06.2019 23:24:52,499;697.4597778;697.7866211;682.458374;1.152689099;1.068272829;2.286926746;2.318383932;1.673948407;89.673172;59.22236252;100.0392075;421.6799927;403.9320068;290.3392944;27746.56641;60.68345261
13.06.2019 23:25:07,037;697.4597778;697.7866211;682.458374;1.152689099;1.068272829;2.286926746;2.318383932;1.673948407;89.68101501;59.22236252;100.0392075;420.7200012;404.0039978;289.6369324;27746.58398;60.69999313
13.06.2019 23:25:07,539;697.4597778;697.7866211;682.458374;1.152689099;1.068272829;2.287240505;2.27414155;1.9286654;89.68101501;59.22236252;100.0435867;420.7200012;404.0039978;289.6369324;27746.58398;60.69999313
13.06.2019 23:25:22,073;697.4597778;697.7866211;682.458374;1.152689099;1.068272829;2.287240505;2.27414155;1.9286654;89.673172;59.22236252;100.0435867;420.8399963;404.0039978;289.6369324;27746.58398;60.69999313
13.06.2019 23:25:22,575;697.4597778;697.7866211;682.458374;1.152689099;1.068272829;2.286299467;2.318202496;1.888579249;89.673172;59.22236252;100.0386581;420.8399963;404.0039978;289.6369324;27746.58398;60.69999313
13.06.2019 23:25:37,113;697.4597778;697.7866211;682.458374;1.152689099;1.068272829;2.286299467;2.318202496;1.888579249;89.673172;59.15626907;100.0386581;417.7200012;404.0400085;289.6369324;27746.58398;60.69999313
13.06.2019 23:25:37,614;697.4597778;697.7866211;682.458374;1.152689099;1.068272829;2.287240505;2.396207333;1.9286654;89.673172;59.15626907;100.0465317;417.7200012;404.0400085;289.6369324;27746.58398;60.69999313
13.06.2019 23:25:52,153;697.4547119;697.7866211;682.4519653;1.152689099;1.071556807;2.287240505;2.396207333;1.9286654;89.64964294;59.18928909;100.0465317;421.7999878;404.4370117;289.6369324;27746.58398;60.63894272
13.06.2019 23:25:52,655;697.4547119;697.7866211;682.4519653;1.152689099;1.071556807;2.285985708;2.258014917;1.875209928;89.64964294;59.18928909;100.0491333;421.7999878;404.4370117;289.6369324;27746.58398;60.63894272
13.06.2019 23:26:07,189;697.4644775;697.7866211;682.4519653;1.152689099;1.071556807;2.285985708;2.258014917;1.875209928;89.68101501;59.22236252;100.0491333;422.3999939;404.4370117;289.6369324;27746.59961;60.63894272
13.06.2019 23:26:07,690;697.4644775;697.7866211;682.4519653;1.152689099;1.071556807;2.287240505;2.29786253;1.904713035;89.68101501;59.22236252;100.0422363;422.3999939;404.4370117;289.6369324;27746.59961;60.63894272
13.06.2019 23:26:22,217;697.458252;697.7866211;682.4519653;1.152689099;1.071556807;2.287240505;2.29786253;1.904713035;89.68101501;59.18928909;100.0422363;418.2000122;404.4370117;290.4199829;27746.59961;60.63894272
13.06.2019 23:26:22,717;697.458252;697.7866211;682.4519653;1.152689099;1.071556807;2.287554502;2.266452074;1.90121305;89.68101501;59.18928909;100.0355225;418.2000122;404.4370117;290.4199829;27746.59961;60.63894272
13.06.2019 23:26:37,256;697.458252;697.7866211;682.4519653;1.152689099;1.071556807;2.287554502;2.266452074;1.90121305;89.66533661;59.18928909;100.0355225;420.2399902;404.3099976;289.6860352;27746.59961;60.63894272
13.06.2019 23:26:37,757;697.458252;697.7866211;682.4519653;1.152689099;1.071556807;2.287240505;2.403689623;1.887839317;89.66533661;59.18928909;100.004425;420.2399902;404.3099976;289.6860352;27746.59961;60.63894272
13.06.2019 23:26:52,296;697.4679565;697.7866211;682.4519653;1.152689099;1.071556807;2.287240505;2.403689623;1.887839317;89.68101501;59.18928909;100.004425;419.8800049;404.4729919;289.6860352;27746.59961;60.60155106
13.06.2019 23:26:52,800;697.4679565;697.7866211;682.4519653;1.152689099;1.071556807;2.286299467;2.31856513;1.847746849;89.68101501;59.18928909;100.0298004;419.8800049;404.4729919;289.6860352;27746.59961;60.60155106
13.06.2019 23:27:07,324;697.461853;697.7866211;682.4519653;1.152689099;1.071556807;2.286299467;2.31856513;1.847746849;89.68101501;59.22236252;100.0298004;417.7200012;404.6170044;290.1671143;27746.61719;60.60155106
13.06.2019 23:27:07,827;697.461853;697.7866211;682.4519653;1.152689099;1.071556807;2.288182259;2.290758848;1.762686968;89.68101501;59.22236252;100.0215607;417.7200012;404.6170044;290.1671143;27746.61719;60.60155106
13.06.2019 23:27:22,369;697.461853;697.7912598;682.4567871;1.152689099;1.071556807;2.288182259;2.290758848;1.762686968;89.68886566;59.25537872;100.0215607;420.2399902;404.8330078;290.1494751;27746.61719;60.65439987
13.06.2019 23:27:22,870;697.461853;697.7912598;682.4567871;1.152689099;1.071556807;2.287554502;2.301501274;1.777112246;89.68886566;59.25537872;100.0073776;420.2399902;404.8330078;290.1494751;27746.61719;60.65439987
13.06.2019 23:27:37,400;697.461853;697.7912598;682.4567871;1.152689099;1.071556807;2.287554502;2.301501274;1.777112246;89.71239471;59.18928909;100.0073776;420;404.868988;290.4348145;27746.61719;60.6003952
13.06.2019 23:27:37,901;697.461853;697.7912598;682.4567871;1.152689099;1.071556807;2.288495779;2.346027613;1.719262958;89.71239471;59.18928909;100.0100327;420;404.868988;290.4348145;27746.61719;60.6003952
13.06.2019 23:27:52,441;697.461853;697.7912598;682.4567871;1.152689099;1.071556807;2.288495779;2.346027613;1.719262958;89.68886566;59.18928909;100.0100327;419.7600098;404.7430115;289.9559937;27746.61719;60.6003952
13.06.2019 23:27:52,941;697.461853;697.7912598;682.4567871;1.152689099;1.071556807;2.287554502;2.311129808;1.843584061;89.68886566;59.18928909;100.0245895;419.7600098;404.7430115;289.9559937;27746.61719;60.6003952
