Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 23:28:07,473;697.4561768;697.7912598;682.4567871;1.152689099;1.071556807;2.287554502;2.311129808;1.843584061;89.69670105;59.18928909;100.0245895;418.0799866;404.7969971;290.5940552;27746.63281;60.6003952
13.06.2019 23:28:07,975;697.4561768;697.7912598;682.4567871;1.152689099;1.071556807;2.287240505;2.354667187;1.610987902;89.69670105;59.18928909;100.0361633;418.0799866;404.7969971;290.5940552;27746.63281;60.6003952
13.06.2019 23:28:22,516;697.4561768;697.7912598;682.4567871;1.152689099;1.071556807;2.287240505;2.354667187;1.610987902;89.68886566;59.18928909;100.0361633;420.8399963;404.6530151;289.1727295;27746.63281;60.63773727
13.06.2019 23:28:23,017;697.4561768;697.7912598;682.4567871;1.152689099;1.071556807;2.286926746;2.23648572;1.733878613;89.68886566;59.18928909;100.0348511;420.8399963;404.6530151;289.1727295;27746.63281;60.63773727
13.06.2019 23:28:37,553;697.4561768;697.7912598;682.4567871;1.152689099;1.071556807;2.286926746;2.23648572;1.733878613;89.68886566;59.22236252;100.0348511;417.1199951;404.8510132;289.1059265;27746.63281;60.63773727
13.06.2019 23:28:38,053;697.4561768;697.7912598;682.4567871;1.152689099;1.071556807;2.286926746;2.267734528;2.074647188;89.68886566;59.22236252;100.0582123;417.1199951;404.8510132;289.1059265;27746.63281;60.63773727
13.06.2019 23:28:52,589;697.4650269;697.7875366;682.4567871;1.152689099;1.071556807;2.286926746;2.267734528;2.074647188;89.70455933;59.22236252;100.0582123;418.7999878;404.8510132;289.9495239;27746.63281;60.63773727
13.06.2019 23:28:53,090;697.4650269;697.7875366;682.4567871;1.152689099;1.071556807;2.287240505;2.221150875;1.798092246;89.70455933;59.22236252;100.0721893;418.7999878;404.8510132;289.9495239;27746.63281;60.63773727
13.06.2019 23:29:07,618;697.4589844;697.7875366;682.4567871;1.152689099;1.071556807;2.287240505;2.221150875;1.798092246;89.70455933;59.22236252;100.0721893;420.6000061;405.0130005;289.9495239;27746.65039;60.63773727
13.06.2019 23:29:08,119;697.4589844;697.7875366;682.4567871;1.152689099;1.071556807;2.288495779;2.312944412;1.851574063;89.70455933;59.22236252;100.0510712;420.6000061;405.0130005;289.9495239;27746.65039;60.63773727
13.06.2019 23:29:22,654;697.4671021;697.7875366;682.4567871;1.152689099;1.071136355;2.288495779;2.312944412;1.851574063;89.70455933;59.22236252;100.0510712;418.6799927;404.9410095;289.9495239;27746.65039;60.63773727
13.06.2019 23:29:23,158;697.4671021;697.7875366;682.4567871;1.152689099;1.071136355;2.287554502;2.300773621;1.811468124;89.70455933;59.22236252;100.0510178;418.6799927;404.9410095;289.9495239;27746.65039;60.63773727
13.06.2019 23:29:37,697;697.4671021;697.7875366;682.4567871;1.152689099;1.071136355;2.287554502;2.300773621;1.811468124;89.69670105;59.22236252;100.0510178;417.8399963;405.0310059;290.1513672;27746.65039;60.60038757
13.06.2019 23:29:38,198;697.4671021;697.7875366;682.4567871;1.152689099;1.071136355;2.287554502;2.277067661;1.74211061;89.69670105;59.22236252;100.0545959;417.8399963;405.0310059;290.1513672;27746.65039;60.60038757
13.06.2019 23:29:52,739;697.4586792;697.7875366;682.4567871;1.152689099;1.071136355;2.287554502;2.277067661;1.74211061;89.69670105;59.22236252;100.0545959;419.1600037;405.1390076;289.3269958;27746.65039;60.60038757
13.06.2019 23:29:53,241;697.4586792;697.7875366;682.4567871;1.152689099;1.071136355;2.286926746;2.324721813;1.998672962;89.69670105;59.22236252;100.0668182;419.1600037;405.1390076;289.3269958;27746.65039;60.60038757
13.06.2019 23:30:07,766;697.4668579;697.7875366;682.4567871;1.152689099;1.071136355;2.286926746;2.324721813;1.998672962;89.66533661;59.18928909;100.0668182;419.1600037;404.868988;289.8626099;27746.66602;60.60038757
13.06.2019 23:30:08,271;697.4668579;697.7875366;682.4567871;1.152689099;1.071136355;2.286299467;2.354667187;1.787838101;89.66533661;59.18928909;100.0675964;419.1600037;404.868988;289.8626099;27746.66602;60.60038757
13.06.2019 23:30:22,806;697.4626465;697.7875366;682.4567871;1.152689099;1.071136355;2.286299467;2.354667187;1.787838101;89.673172;59.22236252;100.0675964;420.1199951;404.9590149;289.8626099;27746.66602;60.60038757
13.06.2019 23:30:23,307;697.4626465;697.7875366;682.4567871;1.152689099;1.071136355;2.285985708;2.2545259;1.774451733;89.673172;59.22236252;100.0897675;420.1199951;404.9590149;289.8626099;27746.66602;60.60038757
13.06.2019 23:30:37,845;697.4626465;697.7875366;682.4567871;1.152689099;1.071136355;2.285985708;2.2545259;1.774451733;89.65748596;59.18928909;100.0897675;418.7999878;405.0849915;289.8626099;27746.66602;60.60038757
13.06.2019 23:30:38,348;697.4626465;697.7875366;682.4567871;1.152689099;1.071136355;2.286613464;2.319833279;1.80124104;89.65748596;59.18928909;100.0775604;418.7999878;405.0849915;289.8626099;27746.66602;60.60038757
13.06.2019 23:30:52,870;697.4614258;697.7875366;682.4567871;1.152689099;1.071136355;2.286613464;2.319833279;1.80124104;89.673172;59.22236252;100.0775604;417.8399963;404.8869934;289.8626099;27746.66602;60.51889801
13.06.2019 23:30:53,371;697.4614258;697.7875366;682.4567871;1.152689099;1.071136355;2.286613464;2.245330811;1.80124104;89.673172;59.22236252;100.039856;417.8399963;404.8869934;289.8626099;27746.66602;60.51889801
13.06.2019 23:31:07,910;697.4614258;697.7875366;682.4519653;1.152689099;1.071136355;2.286613464;2.245330811;1.80124104;89.673172;59.22236252;100.039856;418.0799866;405.1029968;289.8626099;27746.68359;60.51889801
13.06.2019 23:31:08,410;697.4614258;697.7875366;682.4519653;1.152689099;1.071136355;2.286299467;2.279808998;1.787838101;89.673172;59.22236252;100.0509491;418.0799866;405.1029968;289.8626099;27746.68359;60.51889801
13.06.2019 23:31:22,945;697.4580078;697.7875366;682.4519653;1.152689099;1.071136355;2.286299467;2.279808998;1.787838101;89.65748596;59.22236252;100.0509491;420.9599915;405.2829895;289.8626099;27746.68359;60.51889801
13.06.2019 23:31:23,445;697.4580078;697.7875366;682.4519653;1.152689099;1.071136355;2.285985708;2.304228067;1.774451733;89.65748596;59.22236252;100.0403595;420.9599915;405.2829895;289.8626099;27746.68359;60.51889801
13.06.2019 23:31:37,977;697.4669189;697.7875366;682.4519653;1.152689099;1.071136355;2.285985708;2.304228067;1.774451733;89.65748596;59.22236252;100.0403595;419.1600037;405.1929932;289.8626099;27746.68359;60.50001144
13.06.2019 23:31:38,481;697.4669189;697.7875366;682.4519653;1.152689099;1.071136355;2.286299467;2.251401424;1.787838101;89.65748596;59.22236252;100.0107269;419.1600037;405.1929932;289.8626099;27746.68359;60.50001144
13.06.2019 23:31:53,016;697.4669189;697.7875366;682.4519653;1.152689099;1.071136355;2.286299467;2.251401424;1.787838101;89.63395691;59.18928909;100.0107269;418.6799927;405.1390076;289.8626099;27746.68359;60.50001144
13.06.2019 23:31:53,517;697.4669189;697.7875366;682.4519653;1.152689099;1.071136355;2.285985708;2.2829144;1.848315597;89.63395691;59.18928909;100.2182465;418.6799927;405.1390076;289.8626099;27746.68359;60.50001144
13.06.2019 23:32:08,054;697.4643555;697.7875366;682.4519653;1.152689099;1.071136355;2.285985708;2.2829144;1.848315597;89.64180756;59.22236252;100.2182465;417.480011;404.9410095;290.2932129;27746.69922;60.50001144
13.06.2019 23:32:08,555;697.4643555;697.7875366;682.4519653;1.152689099;1.071136355;2.285985708;2.286929607;1.700363874;89.64180756;59.22236252;100.0196381;417.480011;404.9410095;290.2932129;27746.69922;60.50001144
13.06.2019 23:32:23,086;697.4568481;697.7875366;682.4519653;1.152689099;1.071136355;2.285985708;2.286929607;1.700363874;89.62611389;59.18928909;100.0196381;420.480011;405.0669861;289.6592712;27746.69922;60.50001144
13.06.2019 23:32:23,587;697.4568481;697.7875366;682.4519653;1.152689099;1.071136355;2.285044432;2.279261112;1.87806046;89.62611389;59.18928909;100.0074768;420.480011;405.0669861;289.6592712;27746.69922;60.50001144
13.06.2019 23:32:38,112;697.4649048;697.7875366;682.4610596;1.152689099;1.071136355;2.285044432;2.279261112;1.87806046;89.62611389;59.22236252;100.0074768;419.3999939;404.9410095;289.6668701;27746.69922;60.50001144
13.06.2019 23:32:38,613;697.4649048;697.7875366;682.4610596;1.152689099;1.071136355;2.285672188;2.321282148;1.902208328;89.62611389;59.22236252;100.0333176;419.3999939;404.9410095;289.6668701;27746.69922;60.50001144
13.06.2019 23:32:53,153;697.4649048;697.7875366;682.4610596;1.152689099;1.071136355;2.285672188;2.321282148;1.902208328;89.62611389;59.18928909;100.0333176;418.5599976;404.6530151;290.2685242;27746.69922;60.52011108
13.06.2019 23:32:53,654;697.4649048;697.7875366;682.4610596;1.152689099;1.071136355;2.28473115;2.305136919;1.569635987;89.62611389;59.18928909;100.0155487;418.5599976;404.6530151;290.2685242;27746.69922;60.52011108
13.06.2019 23:33:08,192;697.4649048;697.7875366;682.4610596;1.152689099;1.071136355;2.28473115;2.305136919;1.569635987;89.64180756;59.22236252;100.0155487;420.9599915;404.7070007;290.285675;27746.7168;60.52011108
13.06.2019 23:33:08,693;697.4649048;697.7875366;682.4610596;1.152689099;1.071136355;2.28473115;2.325264692;1.563728452;89.64180756;59.22236252;99.96133423;420.9599915;404.7070007;290.285675;27746.7168;60.52011108
13.06.2019 23:33:23,234;697.4609985;697.7906494;682.4562988;1.152689099;1.071136355;2.28473115;2.325264692;1.563728452;89.63395691;59.18928909;99.96133423;419.0400085;404.7070007;289.862793;27746.7168;60.52011108
13.06.2019 23:33:23,736;697.4609985;697.7906494;682.4562988;1.152689099;1.071136355;2.285358191;2.309677601;1.736028314;89.63395691;59.18928909;99.95991516;419.0400085;404.7070007;289.862793;27746.7168;60.52011108
13.06.2019 23:33:38,274;697.4609985;697.7906494;682.4562988;1.152689099;1.071136355;2.285358191;2.309677601;1.736028314;89.63395691;59.18928909;99.95991516;418.0799866;404.7070007;289.8288269;27746.7168;60.52011108
13.06.2019 23:33:38,774;697.4609985;697.7906494;682.4562988;1.152689099;1.071136355;2.285672188;2.287476778;1.761100769;89.63395691;59.18928909;99.9772644;418.0799866;404.7070007;289.8288269;27746.7168;60.52011108
13.06.2019 23:33:53,312;697.4609985;697.7906494;682.4562988;1.152689099;1.069858789;2.285672188;2.287476778;1.761100769;89.64180756;59.18928909;99.9772644;418.9200134;404.7969971;290.2251587;27746.7168;60.50003815
13.06.2019 23:33:53,814;697.4609985;697.7906494;682.4562988;1.152689099;1.069858789;2.286299467;2.259483576;1.651584864;89.64180756;59.18928909;99.95236206;418.9200134;404.7969971;290.2251587;27746.7168;60.50003815
13.06.2019 23:34:08,361;697.4650879;697.7906494;682.4562988;1.152689099;1.069858789;2.286299467;2.259483576;1.651584864;89.63395691;59.22236252;99.95236206;418.7999878;404.7789917;290.1931152;27746.73242;60.50003815
13.06.2019 23:34:08,862;697.4650879;697.7906494;682.4562988;1.152689099;1.069858789;2.285044432;2.240173101;1.608973384;89.63395691;59.22236252;99.95462799;418.7999878;404.7789917;290.1931152;27746.73242;60.50003815
13.06.2019 23:34:23,395;697.4650879;697.7906494;682.4562988;1.152689099;1.069858789;2.285044432;2.240173101;1.608973384;89.63395691;59.18928909;99.95462799;419.2799988;404.5629883;289.6827393;27746.73242;60.50003815
13.06.2019 23:34:23,896;697.4650879;697.7906494;682.4562988;1.152689099;1.069858789;2.285672188;2.311129808;1.811339021;89.63395691;59.18928909;99.95553589;419.2799988;404.5629883;289.6827393;27746.73242;60.50003815
13.06.2019 23:34:38,427;697.461792;697.7906494;682.4562988;1.152689099;1.069858789;2.285672188;2.311129808;1.811339021;89.63395691;59.18928909;99.95553589;419.3999939;404.6350098;289.6827393;27746.73242;60.50003815
13.06.2019 23:34:38,927;697.461792;697.7906494;682.4562988;1.152689099;1.069858789;2.285672188;2.300409794;1.811339021;89.63395691;59.18928909;99.98058319;419.3999939;404.6350098;289.6827393;27746.73242;60.50003815
13.06.2019 23:34:53,465;697.461792;697.7906494;682.4501343;1.152689099;1.069858789;2.285672188;2.300409794;1.811339021;89.63395691;59.22236252;99.98058319;418.0799866;404.3280029;289.6827393;27746.73242;60.50003815
13.06.2019 23:34:53,969;697.461792;697.7906494;682.4501343;1.152689099;1.069858789;2.285672188;2.297134399;1.851289153;89.63395691;59.22236252;99.9777298;418.0799866;404.3280029;289.6827393;27746.73242;60.50003815
13.06.2019 23:35:08,507;697.4694824;697.7906494;682.4501343;1.152689099;1.069858789;2.285672188;2.297134399;1.851289153;89.64180756;59.22236252;99.9777298;420.1199951;404.5809937;289.6827393;27746.75;60.50003815
13.06.2019 23:35:09,010;697.4694824;697.7906494;682.4501343;1.152689099;1.069858789;2.285044432;2.263519049;1.824510336;89.64180756;59.22236252;99.98736572;420.1199951;404.5809937;289.6827393;27746.75;60.50003815
13.06.2019 23:35:23,546;697.4694824;697.7906494;682.4501343;1.152689099;1.069858789;2.285044432;2.263519049;1.824510336;89.63395691;59.22236252;99.98736572;419.0400085;404.7430115;289.6827393;27746.75;60.50003815
13.06.2019 23:35:24,049;697.4694824;697.7906494;682.4501343;1.152689099;1.069858789;2.285044432;2.280539989;1.824510336;89.63395691;59.22236252;100.0131531;419.0400085;404.7430115;289.6827393;27746.75;60.50003815
13.06.2019 23:35:38,579;697.4640503;697.7906494;682.4501343;1.152689099;1.069858789;2.285044432;2.280539989;1.824510336;89.62611389;59.18928909;100.0131531;419.1600037;404.9590149;290.2878113;27746.75;60.50003815
13.06.2019 23:35:39,080;697.4640503;697.7906494;682.4501343;1.152689099;1.069858789;2.285672188;2.29786253;1.643261433;89.62611389;59.18928909;100.0140076;419.1600037;404.9590149;290.2878113;27746.75;60.50003815
13.06.2019 23:35:53,613;697.4640503;697.7893677;682.4545288;1.152689099;1.069858789;2.285672188;2.29786253;1.643261433;89.6182785;59.18928909;100.0140076;418.7999878;404.9590149;289.9427795;27746.75;60.50003815
13.06.2019 23:35:54,114;697.4640503;697.7893677;682.4545288;1.152689099;1.069858789;2.28473115;2.262051821;1.721703291;89.6182785;59.18928909;100.0289688;418.7999878;404.9590149;289.9427795;27746.75;60.50003815
13.06.2019 23:36:08,652;697.4640503;697.7893677;682.4545288;1.152689099;1.069858789;2.28473115;2.262051821;1.721703291;89.62611389;59.22236252;100.0289688;418.6799927;405.0310059;289.9427795;27746.76758;60.50003815
13.06.2019 23:36:09,152;697.4640503;697.7893677;682.4545288;1.152689099;1.069858789;2.284417152;2.26736784;1.708282232;89.62611389;59.22236252;100.0148697;418.6799927;405.0310059;289.9427795;27746.76758;60.50003815
13.06.2019 23:36:23,695;697.4703979;697.7893677;682.4545288;1.152689099;1.069858789;2.284417152;2.26736784;1.708282232;89.62611389;59.18928909;100.0148697;416.2799988;404.9769897;289.9427795;27746.76758;60.50003815
13.06.2019 23:36:24,196;697.4703979;697.7893677;682.4545288;1.152689099;1.069858789;2.285358191;2.285652399;1.789220572;89.62611389;59.18928909;99.97146606;416.2799988;404.9769897;289.9427795;27746.76758;60.50003815
13.06.2019 23:36:38,722;697.4703979;697.7893677;682.4545288;1.152689099;1.069858789;2.285358191;2.285652399;1.789220572;89.62611389;59.18928909;99.97146606;417.8399963;404.9049988;289.395813;27746.76758;60.50003815
13.06.2019 23:36:39,223;697.4703979;697.7893677;682.4545288;1.152689099;1.069858789;2.285358191;2.269566059;1.977207184;89.62611389;59.18928909;99.98838043;417.8399963;404.9049988;289.395813;27746.76758;60.50003815
13.06.2019 23:36:53,761;697.4703979;697.7893677;682.4545288;1.153340101;1.069858789;2.285358191;2.269566059;1.977207184;89.63395691;59.22236252;99.98838043;418.6799927;404.868988;289.943573;27746.76758;60.50003815
13.06.2019 23:36:54,261;697.4703979;697.7893677;682.4545288;1.153340101;1.069858789;2.285358191;2.261868715;1.788951874;89.63395691;59.22236252;100.0131454;418.6799927;404.868988;289.943573;27746.76758;60.50003815
13.06.2019 23:37:08,798;697.4658203;697.7893677;682.4545288;1.153340101;1.069858789;2.285358191;2.261868715;1.788951874;89.62611389;59.22236252;100.0131454;420.1199951;404.3640137;289.7406311;27746.7832;60.50003815
13.06.2019 23:37:09,299;697.4658203;697.7893677;682.4545288;1.153340101;1.069858789;2.285672188;2.306045532;1.872086883;89.62611389;59.22236252;100.002243;420.1199951;404.3640137;289.7406311;27746.7832;60.50003815
13.06.2019 23:37:23,838;697.4658203;697.7893677;682.4606323;1.153340101;1.069858789;2.285672188;2.306045532;1.872086883;89.6182785;59.22236252;100.002243;420.7200012;404.1119995;289.4640808;27746.7832;60.50003815
13.06.2019 23:37:24,341;697.4658203;697.7893677;682.4606323;1.153340101;1.069858789;2.285358191;2.333219528;1.953739285;89.6182785;59.22236252;99.98779297;420.7200012;404.1119995;289.4640808;27746.7832;60.50003815
13.06.2019 23:37:38,870;697.4589233;697.7893677;682.4606323;1.153340101;1.069858789;2.285358191;2.333219528;1.953739285;89.61042786;59.22236252;99.98779297;419.0400085;404.1659851;290.3850098;27746.7832;60.50003815
13.06.2019 23:37:39,372;697.4589233;697.7893677;682.4606323;1.153340101;1.069858789;2.284417152;2.280174732;1.596978664;89.61042786;59.22236252;99.96914673;419.0400085;404.1659851;290.3850098;27746.7832;60.50003815
13.06.2019 23:37:53,913;697.4678345;697.7893677;682.4606323;1.153340101;1.069858789;2.284417152;2.280174732;1.596978664;89.61042786;59.22236252;99.96914673;420;404.0580139;290.280304;27746.7832;60.50003815
13.06.2019 23:37:54,414;697.4678345;697.7893677;682.4606323;1.153340101;1.069858789;2.283475876;2.2956779;1.545101166;89.61042786;59.22236252;99.98776245;420;404.0580139;290.280304;27746.7832;60.50003815
13.06.2019 23:38:08,953;697.4678345;697.7893677;682.4606323;1.153340101;1.069858789;2.283475876;2.2956779;1.545101166;89.5868988;59.22236252;99.98776245;420.480011;404.0400085;290.0566711;27746.80078;60.50003815
13.06.2019 23:38:09,454;697.4678345;697.7893677;682.4606323;1.153340101;1.069858789;2.283789396;2.203162909;1.635459542;89.5868988;59.22236252;100.0155487;420.480011;404.0400085;290.0566711;27746.80078;60.50003815
13.06.2019 23:38:23,997;697.4678345;697.7893677;682.4606323;1.153340101;1.069858789;2.283789396;2.203162909;1.635459542;89.5868988;59.18928909;100.0155487;420.2399902;404.0939941;289.6716003;27746.80078;60.50003815
13.06.2019 23:38:24,498;697.4678345;697.7893677;682.4606323;1.153340101;1.069858789;2.284103394;2.326169491;1.781394362;89.5868988;59.18928909;100.0042953;420.2399902;404.0939941;289.6716003;27746.80078;60.50003815
13.06.2019 23:38:39,022;697.4641113;697.7893677;682.4606323;1.153340101;1.069858789;2.284103394;2.326169491;1.781394362;89.57905579;59.22236252;100.0042953;421.0799866;404.0939941;290.0005798;27746.80078;60.50003815
13.06.2019 23:38:39,526;697.4641113;697.7893677;682.4606323;1.153340101;1.069858789;2.284103394;2.223741055;1.668199301;89.57905579;59.22236252;99.98796844;421.0799866;404.0939941;290.0005798;27746.80078;60.50003815
13.06.2019 23:38:54,064;697.4641113;697.7893677;682.4545898;1.153340101;1.069858789;2.284103394;2.223741055;1.668199301;89.60258484;59.22236252;99.98796844;420.2399902;404.0039978;290.0005798;27746.80078;60.50003815
13.06.2019 23:38:54,565;697.4641113;697.7893677;682.4545898;1.153340101;1.069858789;2.284417152;2.325807571;1.681608319;89.60258484;59.22236252;99.99064636;420.2399902;404.0039978;290.0005798;27746.80078;60.50003815
13.06.2019 23:39:09,103;697.4608765;697.7893677;682.4545898;1.153340101;1.069858789;2.284417152;2.325807571;1.681608319;89.60258484;59.18928909;99.99064636;420;403.9679871;290.0005798;27746.81641;60.50003815
13.06.2019 23:39:09,604;697.4608765;697.7893677;682.4545898;1.153340101;1.069858789;2.284417152;2.262969017;1.681608319;89.60258484;59.18928909;100.0205231;420;403.9679871;290.0005798;27746.81641;60.50003815
13.06.2019 23:39:24,147;697.4608765;697.7893677;682.4545898;1.153340101;1.069858789;2.284417152;2.262969017;1.681608319;89.61042786;59.22236252;100.0205231;419.519989;403.9679871;290.0005798;27746.81641;60.50003815
13.06.2019 23:39:24,648;697.4608765;697.7893677;682.4545898;1.153340101;1.069858789;2.283475876;2.287659168;1.641370416;89.61042786;59.22236252;100.0372772;419.519989;403.9679871;290.0005798;27746.81641;60.50003815
13.06.2019 23:39:39,185;697.4656982;697.7893677;682.4545898;1.153340101;1.069858789;2.283475876;2.287659168;1.641370416;89.60258484;59.22236252;100.0372772;418.9200134;404.1119995;289.5520935;27746.81641;60.51641846
13.06.2019 23:39:39,686;697.4656982;697.7893677;682.4545898;1.153340101;1.069858789;2.283475876;2.28875351;1.795718431;89.60258484;59.22236252;100.0302963;418.9200134;404.1119995;289.5520935;27746.81641;60.51641846
13.06.2019 23:39:54,212;697.4656982;697.7893677;682.4545898;1.153340101;1.069858789;2.283475876;2.28875351;1.795718431;89.60258484;59.18928909;100.0302963;420.480011;404.2919922;289.5520935;27746.81641;60.51641846
13.06.2019 23:39:54,713;697.4656982;697.7893677;682.4545898;1.153340101;1.069858789;2.284417152;2.284739733;1.8358922;89.60258484;59.18928909;100.0471878;420.480011;404.2919922;289.5520935;27746.81641;60.51641846
13.06.2019 23:40:09,244;697.4656982;697.7893677;682.4545898;1.153340101;1.069858789;2.284417152;2.284739733;1.8358922;89.5868988;59.22236252;100.0471878;417.6000061;404.2019958;289.9793091;27746.83398;60.50001144
13.06.2019 23:40:09,744;697.4656982;697.7893677;682.4545898;1.153340101;1.069858789;2.283162117;2.313851595;1.635257483;89.5868988;59.22236252;100.0176849;417.6000061;404.2019958;289.9793091;27746.83398;60.50001144
13.06.2019 23:40:24,290;697.4616699;697.7893677;682.4545898;1.153340101;1.069858789;2.283162117;2.313851595;1.635257483;89.5868988;59.22236252;100.0176849;418.6799927;404.3099976;289.8526001;27746.83398;60.50001144
13.06.2019 23:40:24,791;697.4616699;697.7893677;682.4545898;1.153340101;1.069858789;2.284103394;2.268833399;1.71911788;89.5868988;59.22236252;100.0422821;418.6799927;404.3099976;289.8526001;27746.83398;60.50001144
13.06.2019 23:40:39,328;697.4616699;697.7893677;682.4545898;1.153340101;1.069858789;2.284103394;2.268833399;1.71911788;89.5868988;59.22236252;100.0422821;420.6000061;404.4370117;290.1754761;27746.83398;60.50001144
13.06.2019 23:40:39,829;697.4616699;697.7893677;682.4545898;1.153340101;1.069858789;2.283475876;2.308951616;1.58118546;89.5868988;59.22236252;100.0368652;420.6000061;404.4370117;290.1754761;27746.83398;60.50001144
13.06.2019 23:40:54,365;697.4616699;697.7893677;682.4545898;1.153340101;1.069858789;2.283475876;2.308951616;1.58118546;89.61042786;59.18928909;100.0368652;418.6799927;404.7609863;289.2662659;27746.83398;60.50001144
13.06.2019 23:40:54,866;697.4616699;697.7893677;682.4545898;1.153340101;1.069858789;2.283475876;2.265718937;1.894091249;89.61042786;59.18928909;100.0497665;418.6799927;404.7609863;289.2662659;27746.83398;60.50001144
13.06.2019 23:41:09,403;697.4651489;697.7893677;682.4545898;1.153340101;1.069858789;2.283475876;2.265718937;1.894091249;89.5868988;59.22236252;100.0497665;417.9599915;404.6530151;289.7695923;27746.84961;60.50001144
13.06.2019 23:41:09,905;697.4651489;697.7893677;682.4545898;1.153340101;1.069858789;2.283475876;2.29476738;1.720873475;89.5868988;59.22236252;100.0240631;417.9599915;404.6530151;289.7695923;27746.84961;60.50001144
13.06.2019 23:41:24,442;697.4651489;697.7893677;682.4545898;1.153340101;1.069858789;2.283475876;2.29476738;1.720873475;89.59473419;59.22236252;100.0240631;418.4400024;404.6530151;289.7695923;27746.84961;60.50001144
13.06.2019 23:41:24,943;697.4651489;697.7893677;682.4545898;1.153340101;1.069858789;2.283162117;2.290029764;1.707454324;89.59473419;59.22236252;100.0429611;418.4400024;404.6530151;289.7695923;27746.84961;60.50001144
13.06.2019 23:41:39,471;697.4702148;697.7893677;682.4545898;1.153340101;1.069858789;2.283162117;2.290029764;1.707454324;89.57905579;59.22236252;100.0429611;419.8800049;404.5809937;288.5999756;27746.84961;60.50001144
13.06.2019 23:41:39,975;697.4702148;697.7893677;682.4545898;1.153340101;1.069858789;2.28284812;2.230948925;2.096628428;89.57905579;59.22236252;100.0485764;419.8800049;404.5809937;288.5999756;27746.84961;60.50001144
13.06.2019 23:41:54,507;697.463501;697.7893677;682.4545898;1.153340101;1.069858789;2.28284812;2.230948925;2.096628428;89.57905579;59.22236252;100.0485764;419.7600098;404.5450134;289.5421143;27746.84961;60.50001144
13.06.2019 23:41:55,008;697.463501;697.7893677;682.4545898;1.153340101;1.069858789;2.282534838;2.306953907;1.758958697;89.57905579;59.22236252;100.048172;419.7600098;404.5450134;289.5421143;27746.84961;60.50001144
13.06.2019 23:42:09,545;697.463501;697.7893677;682.4545898;1.153340101;1.069858789;2.282534838;2.306953907;1.758958697;89.57905579;59.22236252;100.048172;419.519989;404.7250061;289.5421143;27746.86719;60.50001144
13.06.2019 23:42:10,049;697.463501;697.7893677;682.4545898;1.153340101;1.069858789;2.28284812;2.285470009;1.772333622;89.57905579;59.22236252;100.0543213;419.519989;404.7250061;289.5421143;27746.86719;60.50001144
13.06.2019 23:42:24,576;697.4702148;697.7893677;682.4545898;1.153340101;1.069858789;2.28284812;2.285470009;1.772333622;89.57905579;59.18928909;100.0543213;418.0799866;404.7250061;290.4254456;27746.86719;60.50001144
13.06.2019 23:42:25,077;697.4702148;697.7893677;682.4545898;1.153340101;1.069858789;2.283789396;2.279443741;1.508565426;89.57905579;59.18928909;100.040123;418.0799866;404.7250061;290.4254456;27746.86719;60.50001144
13.06.2019 23:42:39,614;697.4702148;697.7893677;682.4545898;1.153340101;1.069858789;2.283789396;2.279443741;1.508565426;89.5868988;59.22236252;100.040123;417;404.6530151;289.7736206;27746.86719;60.50001144
13.06.2019 23:42:40,114;697.4702148;697.7893677;682.4545898;1.153340101;1.069858789;2.283162117;2.288023949;1.74363029;89.5868988;59.22236252;100.0157013;417;404.6530151;289.7736206;27746.86719;60.50001144
13.06.2019 23:42:54,645;697.4638062;697.7893677;682.4545898;1.153340101;1.069858789;2.283162117;2.288023949;1.74363029;89.59473419;59.22236252;100.0157013;419.1600037;404.5629883;288.9943848;27746.86719;60.50001144
13.06.2019 23:42:55,146;697.4638062;697.7893677;682.4545898;1.153340101;1.069858789;2.283789396;2.297134399;2.038446665;89.59473419;59.22236252;100.0017242;419.1600037;404.5629883;288.9943848;27746.86719;60.50001144
13.06.2019 23:43:09,678;697.4716187;697.7893677;682.4545898;1.153340101;1.069858789;2.283789396;2.297134399;2.038446665;89.59473419;59.22236252;100.0017242;420;404.6530151;289.6326294;27746.88281;60.50001144
13.06.2019 23:43:10,179;697.4716187;697.7893677;682.4545898;1.153340101;1.069858789;2.283475876;2.28309679;1.805541158;89.59473419;59.22236252;100.0427246;420;404.6530151;289.6326294;27746.88281;60.50001144
13.06.2019 23:43:24,713;697.4656982;697.7893677;682.4545898;1.153340101;1.069858789;2.283475876;2.28309679;1.805541158;89.57905579;59.25537872;100.0427246;416.3999939;404.7609863;289.6326294;27746.88281;60.50001144
13.06.2019 23:43:25,214;697.4656982;697.7893677;682.4545898;1.153340101;1.069858789;2.283162117;2.256362677;1.792148948;89.57905579;59.25537872;100.0284882;416.3999939;404.7609863;289.6326294;27746.88281;60.50001144
13.06.2019 23:43:39,742;697.4656982;697.7893677;682.4545898;1.153340101;1.069858789;2.283162117;2.256362677;1.792148948;89.59473419;59.25537872;100.0284882;419.1600037;404.5270081;289.8376465;27746.88281;60.50001144
13.06.2019 23:43:40,243;697.4656982;697.7893677;682.4545898;1.153340101;1.069858789;2.283789396;2.314577103;1.748385072;89.59473419;59.25537872;100.0580368;419.1600037;404.5270081;289.8376465;27746.88281;60.50001144
13.06.2019 23:43:54,777;697.4656982;697.7893677;682.4545898;1.153340101;1.069858789;2.283789396;2.314577103;1.748385072;89.5868988;59.25537872;100.0580368;418.4400024;404.6530151;289.8376465;27746.88281;60.50001144
13.06.2019 23:43:55,278;697.4656982;697.7893677;682.4545898;1.153340101;1.069858789;2.283162117;2.330870628;1.721605182;89.5868988;59.25537872;100.0372314;418.4400024;404.6530151;289.8376465;27746.88281;60.50001144
13.06.2019 23:44:09,812;697.4656982;697.7893677;682.4545898;1.153340101;1.069858789;2.283162117;2.330870628;1.721605182;89.56336975;59.22236252;100.0372314;418.7999878;404.67099;289.8376465;27746.90039;60.50001144
13.06.2019 23:44:10,312;697.4656982;697.7893677;682.4545898;1.153340101;1.069858789;2.282534838;2.258198738;1.694780111;89.56336975;59.22236252;100.0249557;418.7999878;404.67099;289.8376465;27746.90039;60.50001144
13.06.2019 23:44:24,845;697.4656982;697.7893677;682.4664307;1.153340101;1.069858789;2.282534838;2.258198738;1.694780111;89.56336975;59.25537872;100.0249557;417.3599854;404.4179993;288.741394;27746.90039;60.50001144
13.06.2019 23:44:25,346;697.4656982;697.7893677;682.4664307;1.153340101;1.069858789;2.283162117;2.304046631;2.098773718;89.56336975;59.25537872;100.0429688;417.3599854;404.4179993;288.741394;27746.90039;60.50001144
13.06.2019 23:44:39,872;697.4669189;697.7893677;682.4664307;1.153340101;1.069858789;2.283162117;2.304046631;2.098773718;89.5868988;59.18928909;100.0429688;416.8800049;404.6889954;289.7330627;27746.90039;60.50001144
13.06.2019 23:44:40,373;697.4669189;697.7893677;682.4664307;1.153340101;1.069858789;2.28284812;2.350709438;1.661402941;89.5868988;59.18928909;100.0644455;416.8800049;404.6889954;289.7330627;27746.90039;60.50001144
13.06.2019 23:44:54,907;697.4669189;697.7893677;682.449707;1.153340101;1.069858789;2.28284812;2.350709438;1.661402941;89.55552673;59.25537872;100.0644455;417.9599915;404.67099;288.9924011;27746.90039;60.50001144
13.06.2019 23:44:55,407;697.4669189;697.7893677;682.449707;1.153340101;1.069858789;2.283162117;2.288023949;1.92987752;89.55552673;59.25537872;100.062561;417.9599915;404.67099;288.9924011;27746.90039;60.50001144
13.06.2019 23:45:09,941;697.4669189;697.7893677;682.449707;1.153340101;1.069858789;2.283162117;2.288023949;1.92987752;89.57905579;59.25537872;100.062561;418.5599976;404.8510132;288.7708435;27746.91602;60.50001144
13.06.2019 23:45:10,442;697.4669189;697.7893677;682.449707;1.153340101;1.069858789;2.283162117;2.225405216;2.006159544;89.57905579;59.25537872;100.0517273;418.5599976;404.8510132;288.7708435;27746.91602;60.50001144
13.06.2019 23:45:24,968;697.4669189;697.7893677;682.449707;1.153340101;1.069858789;2.283162117;2.225405216;2.006159544;89.57905579;59.22236252;100.0517273;417.480011;404.8510132;289.1333923;27746.91602;60.50001144
13.06.2019 23:45:25,469;697.4669189;697.7893677;682.449707;1.153340101;1.069858789;2.283162117;2.261685133;1.960323095;89.57905579;59.22236252;100.0640564;417.480011;404.8510132;289.1333923;27746.91602;60.50001144
13.06.2019 23:45:40,003;697.4706421;697.7893677;682.449707;1.153340101;1.069858789;2.283162117;2.261685133;1.960323095;89.56336975;59.22236252;100.0640564;418.9200134;404.9230042;289.4967651;27746.91602;60.50001144
13.06.2019 23:45:40,503;697.4706421;697.7893677;682.449707;1.153340101;1.069858789;2.28284812;2.324721813;1.821881294;89.56336975;59.22236252;100.0583191;418.9200134;404.9230042;289.4967651;27746.91602;60.50001144
13.06.2019 23:45:55,039;697.4641724;697.7893677;682.4512329;1.153340101;1.069858789;2.28284812;2.324721813;1.821881294;89.56336975;59.22236252;100.0583191;417.1199951;404.868988;289.4967651;27746.91602;60.50001144
13.06.2019 23:45:55,540;697.4641724;697.7893677;682.4512329;1.153340101;1.069858789;2.282534838;2.342783928;1.808517814;89.56336975;59.22236252;100.0510406;417.1199951;404.868988;289.4967651;27746.91602;60.50001144
13.06.2019 23:46:10,078;697.4641724;697.7893677;682.4512329;1.153340101;1.069858789;2.282534838;2.342783928;1.808517814;89.5868988;59.25537872;100.0510406;418.9200134;404.9230042;289.4967651;27746.93359;60.50001144
13.06.2019 23:46:10,579;697.4641724;697.7893677;682.4512329;1.153340101;1.069858789;2.283475876;2.2991364;1.848688841;89.5868988;59.25537872;100.0258179;418.9200134;404.9230042;289.4967651;27746.93359;60.50001144
13.06.2019 23:46:25,110;697.4641724;697.7893677;682.4512329;1.153340101;1.069858789;2.283475876;2.2991364;1.848688841;89.57120514;59.22236252;100.0258179;416.7600098;404.6350098;289.4967651;27746.93359;60.50001144
13.06.2019 23:46:25,613;697.4641724;697.7893677;682.4512329;1.153340101;1.069858789;2.28284812;2.216150999;1.821881294;89.57120514;59.22236252;99.99349213;416.7600098;404.6350098;289.4967651;27746.93359;60.50001144
13.06.2019 23:46:40,153;697.4608765;697.7893677;682.4512329;1.153340101;1.069858789;2.28284812;2.216150999;1.821881294;89.57905579;59.22236252;99.99349213;418.6799927;404.868988;289.4967651;27746.93359;60.50001144
13.06.2019 23:46:40,654;697.4608765;697.7893677;682.4512329;1.153340101;1.069858789;2.282534838;2.286929607;1.808517814;89.57905579;59.22236252;100.0090942;418.6799927;404.868988;289.4967651;27746.93359;60.50001144
13.06.2019 23:46:55,197;697.4655762;697.7908936;682.461853;1.153340101;1.069858789;2.282534838;2.286929607;1.808517814;89.57905579;59.22236252;100.0090942;416.6400146;404.8330078;289.4967651;27746.93359;60.50001144
13.06.2019 23:46:55,698;697.4655762;697.7908936;682.461853;1.153340101;1.069858789;2.282534838;2.261134863;1.808517814;89.57905579;59.22236252;100.0171356;416.6400146;404.8330078;289.4967651;27746.93359;60.50001144
13.06.2019 23:47:10,227;697.4655762;697.7908936;682.461853;1.153340101;1.069858789;2.282534838;2.261134863;1.808517814;89.56336975;59.22236252;100.0171356;418.6799927;405.0130005;289.4967651;27746.94922;60.50001144
13.06.2019 23:47:10,728;697.4655762;697.7908936;682.461853;1.153340101;1.069858789;2.28284812;2.313851595;1.821881294;89.56336975;59.22236252;100.0232391;418.6799927;405.0130005;289.4967651;27746.94922;60.50001144
13.06.2019 23:47:25,263;697.4655762;697.7908936;682.4508667;1.153340101;1.069858789;2.28284812;2.313851595;1.821881294;89.57120514;59.22236252;100.0232391;419.3999939;404.8510132;290.0446167;27746.94922;60.50001144
13.06.2019 23:47:25,766;697.4655762;697.7908936;682.4508667;1.153340101;1.069858789;2.283475876;2.294949532;1.660217762;89.57120514;59.22236252;100.0468445;419.3999939;404.8510132;290.0446167;27746.94922;60.50001144
13.06.2019 23:47:40,300;697.4655762;697.7908936;682.4508667;1.153340101;1.069858789;2.283475876;2.294949532;1.660217762;89.60258484;59.25537872;100.0468445;420.480011;404.9049988;289.8168945;27746.94922;60.45505524
13.06.2019 23:47:40,802;697.4655762;697.7908936;682.4508667;1.153340101;1.069858789;2.283162117;2.307135582;1.725153685;89.60258484;59.25537872;100.0367661;420.480011;404.9049988;289.8168945;27746.94922;60.45505524
13.06.2019 23:47:55,337;697.4695435;697.7908936;682.4508667;1.153340101;1.069858789;2.283162117;2.307135582;1.725153685;89.5868988;59.25537872;100.0367661;419.8800049;404.8510132;289.8168945;27746.94922;60.45505524
13.06.2019 23:47:55,837;697.4695435;697.7908936;682.4508667;1.153340101;1.069858789;2.283475876;2.296042204;1.738565803;89.5868988;59.25537872;100.036705;419.8800049;404.8510132;289.8168945;27746.94922;60.45505524
13.06.2019 23:48:10,368;697.4658203;697.7908936;682.4605103;1.153340101;1.069858789;2.283475876;2.296042204;1.738565803;89.57905579;59.22236252;100.036705;420.7200012;404.6170044;289.8168945;27746.9668;60.45505524
13.06.2019 23:48:10,868;697.4658203;697.7908936;682.4605103;1.153340101;1.069858789;2.283789396;2.31203723;1.751933575;89.57905579;59.22236252;100.0246887;420.7200012;404.6170044;289.8168945;27746.9668;60.45505524
13.06.2019 23:48:25,395;697.4658203;697.7908936;682.4605103;1.153340101;1.069858789;2.283789396;2.31203723;1.751933575;89.59473419;59.22236252;100.0246887;417.8399963;404.7969971;289.8168945;27746.9668;60.45505524
13.06.2019 23:48:25,896;697.4658203;697.7908936;682.4605103;1.153340101;1.069858789;2.284417152;2.261501789;1.778749585;89.59473419;59.22236252;100.0373077;417.8399963;404.7969971;289.8168945;27746.9668;60.45505524
13.06.2019 23:48:40,423;697.4658203;697.7908936;682.4605103;1.153340101;1.069858789;2.284417152;2.261501789;1.778749585;89.59473419;59.22236252;100.0373077;418.3200073;404.9769897;289.428772;27746.9668;60.45505524
13.06.2019 23:48:40,924;697.4658203;697.7908936;682.4605103;1.153340101;1.069858789;2.284103394;2.365265369;1.898842454;89.59473419;59.22236252;100.045433;418.3200073;404.9769897;289.428772;27746.9668;60.45505524
13.06.2019 23:48:55,467;697.4658203;697.7908936;682.4576416;1.153340101;1.069858789;2.284103394;2.365265369;1.898842454;89.59473419;59.25537872;100.045433;419.6400146;405.1029968;289.428772;27746.9668;60.40387344
13.06.2019 23:48:55,967;697.4658203;697.7908936;682.4576416;1.153340101;1.069858789;2.283162117;2.334845066;1.858692884;89.59473419;59.25537872;100.053772;419.6400146;405.1029968;289.428772;27746.9668;60.40387344
13.06.2019 23:49:10,502;697.4625854;697.7908936;682.4576416;1.153340101;1.069858789;2.283162117;2.334845066;1.858692884;89.59473419;59.22236252;100.053772;419.519989;405.1029968;289.428772;27746.98242;60.40387344
13.06.2019 23:49:11,006;697.4625854;697.7908936;682.4576416;1.153340101;1.069858789;2.283789396;2.270115137;1.885445952;89.59473419;59.22236252;100.0476608;419.519989;405.1029968;289.428772;27746.98242;60.40387344
13.06.2019 23:49:25,538;697.4625854;697.7908936;682.4576416;1.153340101;1.069858789;2.283789396;2.270115137;1.885445952;89.5868988;59.22236252;100.0476608;416.1600037;405.1029968;289.428772;27746.98242;60.40387344
13.06.2019 23:49:26,039;697.4625854;697.7908936;682.4576416;1.153340101;1.069858789;2.284103394;2.196840525;1.898842454;89.5868988;59.22236252;100.0549316;416.1600037;405.1029968;289.428772;27746.98242;60.40387344
13.06.2019 23:49:41,059;697.4625854;697.7908936;682.4576416;1.153340101;1.069858789;2.284103394;2.196840525;1.898842454;89.61042786;59.25537872;100.0549316;417.7200012;405.0310059;288.8978271;27746.98242;60.40387344
13.06.2019 23:49:41,563;697.4625854;697.7908936;682.4576416;1.153340101;1.069858789;2.284103394;2.295313835;2.081448317;89.61042786;59.25537872;100.0444183;417.7200012;405.0310059;288.8978271;27746.98242;60.40387344
13.06.2019 23:49:56,096;697.4625854;697.7908936;682.4576416;1.153340101;1.069858789;2.284103394;2.295313835;2.081448317;89.61042786;59.22236252;100.0444183;418.0799866;405.0310059;289.1686096;27746.98242;60.40387344
13.06.2019 23:49:56,596;697.4625854;697.7908936;682.4576416;1.153340101;1.069858789;2.284417152;2.308588505;1.936711907;89.61042786;59.22236252;100.0498199;418.0799866;405.0310059;289.1686096;27746.98242;60.40387344
13.06.2019 23:50:11,128;697.4673462;697.7908936;682.4576416;1.153340101;1.069858789;2.284417152;2.308588505;1.936711907;89.5868988;59.22236252;100.0498199;417.3599854;405.1570129;289.7072144;27747;60.40387344
13.06.2019 23:50:11,632;697.4673462;697.7908936;682.4576416;1.153340101;1.069858789;2.283789396;2.351429224;1.7245543;89.5868988;59.22236252;100.0615234;417.3599854;405.1570129;289.7072144;27747;60.40387344
13.06.2019 23:50:26,167;697.4673462;697.7908936;682.4576416;1.153340101;1.069858789;2.283789396;2.351429224;1.7245543;89.61042786;59.22236252;100.0615234;419.7600098;405.2109985;290.5382385;27747;60.40387344
13.06.2019 23:50:26,668;697.4673462;697.7908936;682.4576416;1.153340101;1.069858789;2.284417152;2.270847559;1.465388656;89.61042786;59.22236252;100.0573502;419.7600098;405.2109985;290.5382385;27747;60.40387344
13.06.2019 23:50:41,212;697.4691772;697.7908936;682.4576416;1.153340101;1.069858789;2.284417152;2.270847559;1.465388656;89.61042786;59.22236252;100.0573502;417.480011;405.3559875;289.1838074;27747;60.40387344
13.06.2019 23:50:41,713;697.4691772;697.7908936;682.4576416;1.153340101;1.069858789;2.28473115;2.295860052;1.944861889;89.61042786;59.22236252;100.0670776;417.480011;405.3559875;289.1838074;27747;60.40387344
13.06.2019 23:50:56,253;697.4691772;697.7908936;682.4576416;1.153340101;1.069858789;2.28473115;2.295860052;1.944861889;89.60258484;59.22236252;100.0670776;417.3599854;405.6799927;289.579895;27747;60.40387344
13.06.2019 23:50:56,753;697.4691772;697.7908936;682.4576416;1.153340101;1.069858789;2.284103394;2.330509186;1.81612587;89.60258484;59.22236252;100.0809555;417.3599854;405.6799927;289.579895;27747;60.40387344
13.06.2019 23:51:11,292;697.467041;697.7908936;682.4576416;1.153340101;1.069858789;2.284103394;2.330509186;1.81612587;89.60258484;59.22236252;100.0809555;416.7600098;405.5360107;289.7603149;27747.01758;60.40387344
13.06.2019 23:51:11,793;697.467041;697.7908936;682.4576416;1.153340101;1.069858789;2.284417152;2.337192059;1.767465711;89.60258484;59.22236252;100.0769043;416.7600098;405.5360107;289.7603149;27747.01758;60.40387344
13.06.2019 23:51:26,326;697.467041;697.7908936;682.4576416;1.153340101;1.069858789;2.284417152;2.337192059;1.767465711;89.60258484;59.22236252;100.0769043;420;405.5360107;289.5319214;27747.01758;60.40387344
13.06.2019 23:51:26,827;697.467041;697.7908936;682.4576416;1.153340101;1.069858789;2.28473115;2.26406908;1.859413505;89.60258484;59.22236252;100.0863342;420;405.5360107;289.5319214;27747.01758;60.40387344
13.06.2019 23:51:41,370;697.4720459;697.7908936;682.4576416;1.153340101;1.069858789;2.28473115;2.26406908;1.859413505;89.61042786;59.22236252;100.0863342;418.4400024;405.6440125;289.5319214;27747.01758;60.40387344
13.06.2019 23:51:41,870;697.4720459;697.7908936;682.4576416;1.153340101;1.069858789;2.283789396;2.304773569;1.819246054;89.61042786;59.22236252;100.1048737;418.4400024;405.6440125;289.5319214;27747.01758;60.40387344
13.06.2019 23:51:56,397;697.4720459;697.7908936;682.4576416;1.153340101;1.069858789;2.283789396;2.304773569;1.819246054;89.60258484;59.28839874;100.1048737;417;405.3739929;289.5319214;27747.01758;60.40387344
13.06.2019 23:51:56,898;697.4720459;697.7908936;682.4576416;1.153340101;1.069858789;2.284103394;2.298772335;1.832635522;89.60258484;59.28839874;100.0907822;417;405.3739929;289.5319214;27747.01758;60.40387344
13.06.2019 23:52:11,437;697.4720459;697.7908936;682.4576416;1.153340101;1.069858789;2.284103394;2.298772335;1.832635522;89.60258484;59.22236252;100.0907822;415.6799927;405.3559875;290.0053711;27747.0332;60.40387344
13.06.2019 23:52:11,939;697.4720459;697.7908936;682.4576416;1.153340101;1.069858789;2.283475876;2.275970459;1.642911553;89.60258484;59.22236252;100.0986176;415.6799927;405.3559875;290.0053711;27747.0332;60.40387344
13.06.2019 23:52:26,474;697.4720459;697.7908936;682.4498291;1.153340101;1.069858789;2.283475876;2.275970459;1.642911553;89.6182785;59.18928909;100.0986176;417.6000061;405.4100037;290.2535095;27747.0332;60.40387344
13.06.2019 23:52:26,974;697.4720459;697.7908936;682.4498291;1.153340101;1.069858789;2.284103394;2.352868557;1.657975078;89.6182785;59.18928909;100.100235;417.6000061;405.4100037;290.2535095;27747.0332;60.40387344
13.06.2019 23:52:41,509;697.4720459;697.7908936;682.4498291;1.153340101;1.069858789;2.284103394;2.352868557;1.657975078;89.62611389;59.25537872;100.100235;415.9200134;405.3380127;289.3258667;27747.0332;60.40000916
13.06.2019 23:52:42,011;697.4720459;697.7908936;682.4498291;1.153340101;1.069858789;2.285044432;2.213000298;2.016962528;89.62611389;59.25537872;100.105629;415.9200134;405.3380127;289.3258667;27747.0332;60.40000916
13.06.2019 23:52:56,553;697.4695435;697.7908936;682.4498291;1.153340101;1.069858789;2.285044432;2.213000298;2.016962528;89.63395691;59.25537872;100.105629;417.1199951;405.3739929;289.3667297;27747.0332;60.40000916
13.06.2019 23:52:57,054;697.4695435;697.7908936;682.4498291;1.153340101;1.069858789;2.28473115;2.243489265;1.98958075;89.63395691;59.25537872;100.1165466;417.1199951;405.3739929;289.3667297;27747.0332;60.40000916
13.06.2019 23:53:11,595;697.4695435;697.7908936;682.4498291;1.153340101;1.069858789;2.28473115;2.243489265;1.98958075;89.6182785;59.25537872;100.1165466;417.2399902;405.4639893;290.243103;27747.05078;60.40000916
13.06.2019 23:53:12,095;697.4695435;697.7908936;682.4498291;1.153340101;1.069858789;2.285044432;2.220410347;1.926101565;89.6182785;59.25537872;100.1206665;417.2399902;405.4639893;290.243103;27747.05078;60.40000916
13.06.2019 23:53:26,623;697.4695435;697.7908936;682.458252;1.153340101;1.069858789;2.285044432;2.220410347;1.926101565;89.6182785;59.22236252;100.1206665;418.2000122;405.302002;290.4299622;27747.05078;60.40000916
13.06.2019 23:53:27,123;697.4695435;697.7908936;682.458252;1.153340101;1.069858789;2.28473115;2.328882217;1.624148965;89.6182785;59.22236252;100.1096573;418.2000122;405.302002;290.4299622;27747.05078;60.40000916
13.06.2019 23:53:41,655;697.4612427;697.7936401;682.458252;1.153340101;1.069858789;2.28473115;2.328882217;1.624148965;89.62611389;59.25537872;100.1096573;417.9599915;405.2109985;288.7792358;27747.05078;60.40000916
13.06.2019 23:53:42,159;697.4612427;697.7936401;682.458252;1.153340101;1.069858789;2.284103394;2.331774235;2.164803982;89.62611389;59.25537872;100.0890961;417.9599915;405.2109985;288.7792358;27747.05078;60.40000916
13.06.2019 23:53:56,693;697.4702148;697.7936401;682.458252;1.153340101;1.069858789;2.284103394;2.331774235;2.164803982;89.59473419;59.25537872;100.0890961;419.0400085;405.2829895;289.1712341;27747.05078;60.40000916
13.06.2019 23:53:57,193;697.4702148;697.7936401;682.458252;1.153340101;1.069858789;2.28473115;2.351789236;2.056768417;89.59473419;59.25537872;100.0907822;419.0400085;405.2829895;289.1712341;27747.05078;60.40000916
13.06.2019 23:54:11,723;697.4702148;697.7936401;682.458252;1.153340101;1.069858789;2.28473115;2.351789236;2.056768417;89.60258484;59.22236252;100.0907822;419.7600098;405.428009;289.7585449;27747.06641;60.40000916
13.06.2019 23:54:12,226;697.4702148;697.7936401;682.458252;1.153340101;1.069858789;2.283789396;2.285834789;1.775595903;89.60258484;59.22236252;100.085907;419.7600098;405.428009;289.7585449;27747.06641;60.40000916
13.06.2019 23:54:26,761;697.4649048;697.7936401;682.4483643;1.153340101;1.069858789;2.283789396;2.285834789;1.775595903;89.60258484;59.22236252;100.085907;419.2799988;405.5360107;289.7585449;27747.06641;60.40000916
13.06.2019 23:54:27,262;697.4649048;697.7936401;682.4483643;1.153340101;1.069858789;2.284417152;2.258198738;1.802414656;89.60258484;59.22236252;100.0852509;419.2799988;405.5360107;289.7585449;27747.06641;60.40000916
13.06.2019 23:54:41,791;697.4713135;697.7936401;682.4483643;1.153340101;1.069858789;2.284417152;2.258198738;1.802414656;89.60258484;59.25537872;100.0852509;416.8800049;404.9769897;289.7585449;27747.06641;60.40000916
13.06.2019 23:54:42,292;697.4713135;697.7936401;682.4483643;1.153340101;1.069858789;2.284417152;2.311856031;1.802414656;89.60258484;59.25537872;100.0788116;416.8800049;404.9769897;289.7585449;27747.06641;60.40000916
13.06.2019 23:54:56,825;697.4713135;697.7936401;682.4483643;1.153340101;1.069858789;2.284417152;2.311856031;1.802414656;89.60258484;59.25537872;100.0788116;416.3999939;405.428009;289.7585449;27747.06641;60.40000916
13.06.2019 23:54:57,326;697.4713135;697.7936401;682.4483643;1.153340101;1.069858789;2.283789396;2.214853764;1.775595903;89.60258484;59.25537872;100.0979919;416.3999939;405.428009;289.7585449;27747.06641;60.40000916
13.06.2019 23:55:11,862;697.4641113;697.7936401;682.4589233;1.153340101;1.069858789;2.283789396;2.214853764;1.775595903;89.60258484;59.25537872;100.0979919;416.2799988;405.428009;288.8251953;27747.08398;60.40000916
13.06.2019 23:55:12,364;697.4641113;697.7936401;682.4589233;1.153340101;1.069858789;2.284103394;2.310948372;2.110004902;89.60258484;59.25537872;100.1030273;416.2799988;405.428009;288.8251953;27747.08398;60.40000916
13.06.2019 23:55:26,899;697.4685669;697.7936401;682.4589233;1.153340101;1.069858789;2.284103394;2.310948372;2.110004902;89.6182785;59.25537872;100.1030273;418.2000122;405.428009;289.5013123;27747.08398;60.40000916
13.06.2019 23:55:27,402;697.4685669;697.7936401;682.4589233;1.153340101;1.069858789;2.283789396;2.304228067;1.864083767;89.6182785;59.25537872;100.1019592;418.2000122;405.428009;289.5013123;27747.08398;60.40000916
13.06.2019 23:55:41,934;697.4685669;697.7936401;682.4589233;1.153340101;1.069858789;2.283789396;2.304228067;1.864083767;89.6182785;59.25537872;100.1019592;417.3599854;405.428009;289.8910522;27747.08398;60.40000916
13.06.2019 23:55:42,435;697.4685669;697.7936401;682.4589233;1.153340101;1.069858789;2.28473115;2.251952887;1.770258307;89.6182785;59.25537872;100.1011963;417.3599854;405.428009;289.8910522;27747.08398;60.40000916
13.06.2019 23:55:56,966;697.4727783;697.7936401;682.4589233;1.153340101;1.069858789;2.28473115;2.251952887;1.770258307;89.59473419;59.28839874;100.1011963;417.9599915;405.428009;289.4806213;27747.08398;60.40000916
