Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
13.06.2019 23:55:57,468;697.4727783;697.7936401;682.4589233;1.153340101;1.069858789;2.284417152;2.313307285;1.631064296;89.59473419;59.28839874;100.0878372;417.9599915;405.428009;289.4806213;27747.08398;60.40000916
13.06.2019 23:56:11,994;697.4727783;697.7920532;682.4497681;1.153340101;1.069858789;2.284417152;2.313307285;1.631064296;89.6182785;59.25537872;100.0878372;417.3599854;405.5180054;290.0152283;27747.09961;60.40000916
13.06.2019 23:56:12,496;697.4727783;697.7920532;682.4497681;1.153340101;1.069858789;2.28473115;2.342783928;1.727551222;89.6182785;59.25537872;100.0763931;417.3599854;405.5180054;290.0152283;27747.09961;60.40000916
13.06.2019 23:56:27,029;697.4720459;697.7920532;682.4497681;1.153340101;1.069858789;2.28473115;2.342783928;1.727551222;89.62611389;59.22236252;100.0763931;417.8399963;405.5180054;289.2582703;27747.09961;60.40000916
13.06.2019 23:56:27,536;697.4720459;697.7920532;682.4497681;1.153340101;1.069858789;2.28473115;2.302592278;1.987818837;89.62611389;59.22236252;100.0788345;417.8399963;405.5180054;289.2582703;27747.09961;60.40000916
13.06.2019 23:56:42,071;697.4720459;697.7920532;682.4497681;1.153340101;1.069858789;2.28473115;2.302592278;1.987818837;89.60258484;59.25537872;100.0788345;418.0799866;405.6619873;290.0680542;27747.09961;60.40000916
13.06.2019 23:56:42,571;697.4720459;697.7920532;682.4497681;1.153340101;1.069858789;2.283475876;2.279991865;1.655741096;89.60258484;59.25537872;100.0595398;418.0799866;405.6619873;290.0680542;27747.09961;60.40000916
13.06.2019 23:56:57,106;697.4720459;697.7920532;682.4535522;1.153340101;1.069858789;2.283475876;2.279991865;1.655741096;89.60258484;59.25537872;100.0595398;417.3599854;405.6619873;290.3740234;27747.09961;60.40000916
13.06.2019 23:56:57,607;697.4720459;697.7920532;682.4535522;1.153340101;1.069858789;2.284417152;2.315120935;1.590758681;89.60258484;59.25537872;100.0716858;417.3599854;405.6619873;290.3740234;27747.09961;60.40000916
13.06.2019 23:57:12,138;697.4720459;697.7920532;682.4535522;1.153340101;1.069858789;2.284417152;2.315120935;1.590758681;89.57905579;59.28839874;100.0716858;417.2399902;405.8959961;289.5598145;27747.11719;60.40000916
13.06.2019 23:57:12,638;697.4720459;697.7920532;682.4535522;1.153340101;1.069858789;2.283162117;2.387284756;1.86466825;89.57905579;59.28839874;100.0560455;417.2399902;405.8959961;289.5598145;27747.11719;60.40000916
13.06.2019 23:57:27,170;697.4720459;697.7920532;682.4535522;1.154990554;1.069858789;2.283162117;2.387284756;1.86466825;89.59473419;59.25537872;100.0560455;416.8800049;405.8059998;289.781189;27747.11719;60.40000916
13.06.2019 23:57:27,673;697.4720459;697.7920532;682.4535522;1.154990554;1.069858789;2.283475876;2.314395666;1.801951289;89.59473419;59.25537872;100.0595703;416.8800049;405.8059998;289.781189;27747.11719;60.40000916
13.06.2019 23:57:42,205;697.4720459;697.7920532;682.4535522;1.154990554;1.069858789;2.283475876;2.314395666;1.801951289;89.59473419;59.22236252;100.0595703;417.480011;405.8779907;289.781189;27747.11719;60.40000916
13.06.2019 23:57:42,706;697.4720459;697.7920532;682.4535522;1.154990554;1.069858789;2.284103394;2.27212882;1.828733325;89.59473419;59.22236252;100.0758362;417.480011;405.8779907;289.781189;27747.11719;60.40000916
13.06.2019 23:57:57,246;697.4720459;697.7920532;682.4535522;1.154990554;1.069858789;2.284103394;2.27212882;1.828733325;89.59473419;59.22236252;100.0758362;417;405.8959961;289.781189;27747.11719;60.40000916
13.06.2019 23:57:57,747;697.4720459;697.7920532;682.4535522;1.154990554;1.069858789;2.283789396;2.31203723;1.81532383;89.59473419;59.22236252;100.0490112;417;405.8959961;289.781189;27747.11719;60.40000916
13.06.2019 23:58:12,284;697.4660034;697.7920532;682.4656372;1.154990554;1.069858789;2.283789396;2.31203723;1.81532383;89.59473419;59.22236252;100.0490112;415.3200073;405.9679871;288.9232788;27747.13281;60.40000916
13.06.2019 23:58:12,788;697.4660034;697.7920532;682.4656372;1.154990554;1.069858789;2.283789396;2.292945862;2.110265255;89.59473419;59.22236252;100.0357742;415.3200073;405.9679871;288.9232788;27747.13281;60.40000916
13.06.2019 23:58:27,314;697.46875;697.7920532;682.4520874;1.154990554;1.069858789;2.283789396;2.292945862;2.110265255;89.59473419;59.22236252;100.0357742;417.1199951;405.8240051;289.745636;27747.13281;60.40000916
13.06.2019 23:58:27,815;697.46875;697.7920532;682.4520874;1.154990554;1.069858789;2.284103394;2.281636;1.729537606;89.59473419;59.22236252;100.0521698;417.1199951;405.8240051;289.745636;27747.13281;60.40000916
13.06.2019 23:58:42,348;697.46875;697.7920532;682.4520874;1.154990554;1.069858789;2.284103394;2.281636;1.729537606;89.61042786;59.22236252;100.0521698;416.6400146;406.0220032;289.745636;27747.13281;60.40000916
13.06.2019 23:58:42,850;697.46875;697.7920532;682.4520874;1.154990554;1.069858789;2.283789396;2.225220442;1.6479491;89.61042786;59.22236252;100.0248489;416.6400146;406.0220032;289.745636;27747.13281;60.40000916
13.06.2019 23:58:57,385;697.4656372;697.7920532;682.4520874;1.154990554;1.069858789;2.283789396;2.225220442;1.6479491;89.61042786;59.25537872;100.0248489;414;406.0220032;289.9436951;27747.13281;60.40000916
13.06.2019 23:58:57,885;697.4656372;697.7920532;682.4520874;1.154990554;1.069858789;2.285044432;2.232426167;1.701585412;89.61042786;59.25537872;100.0524521;414;406.0220032;289.9436951;27747.13281;60.40000916
13.06.2019 23:59:12,416;697.4714355;697.7920532;682.4520874;1.154990554;1.069858789;2.285044432;2.232426167;1.701585412;89.61042786;59.22236252;100.0524521;416.2799988;406.2569885;289.9436951;27747.15039;60.40000916
13.06.2019 23:59:12,919;697.4714355;697.7920532;682.4520874;1.154990554;1.069858789;2.285044432;2.24993062;1.815826535;89.61042786;59.22236252;100.0575333;416.2799988;406.2569885;289.9436951;27747.15039;60.40000916
13.06.2019 23:59:27,455;697.4714355;697.7920532;682.4520874;1.154990554;1.069858789;2.285044432;2.24993062;1.815826535;89.59473419;59.22236252;100.0575333;416.2799988;406.1849976;289.9436951;27747.15039;60.40000916
13.06.2019 23:59:27,956;697.4714355;697.7920532;682.4520874;1.154990554;1.069858789;2.284417152;2.309677601;1.789052606;89.59473419;59.22236252;100.0331421;416.2799988;406.1849976;289.9436951;27747.15039;60.40000916
13.06.2019 23:59:42,492;697.463562;697.7920532;682.4520874;1.154990554;1.069858789;2.284417152;2.309677601;1.789052606;89.59473419;59.25537872;100.0331421;416.519989;406.32901;289.9436951;27747.15039;60.40000916
13.06.2019 23:59:42,994;697.463562;697.7920532;682.4520874;1.154990554;1.069858789;2.283475876;2.321463346;1.74885416;89.59473419;59.25537872;100.0450974;416.519989;406.32901;289.9436951;27747.15039;60.40000916
13.06.2019 23:59:57,519;697.4706421;697.7920532;682.4586792;1.154990554;1.069858789;2.283475876;2.321463346;1.74885416;89.59473419;59.22236252;100.0450974;417.8399963;405.9320068;289.2766418;27747.15039;60.40000916
13.06.2019 23:59:58,021;697.4706421;697.7920532;682.4586792;1.154990554;1.069858789;2.284103394;2.357723236;2.004961014;89.59473419;59.22236252;100.0376282;417.8399963;405.9320068;289.2766418;27747.15039;60.40000916
14.06.2019 00:00:12,551;697.4765625;697.7920532;682.4586792;1.154990554;1.069858789;2.284103394;2.357723236;2.004961014;89.59473419;59.25537872;100.0376282;417.7200012;405.7160034;290.4706421;27747.16602;60.40000916
14.06.2019 00:00:13,052;697.4765625;697.7920532;682.4586792;1.154990554;1.069858789;2.283162117;2.213741779;1.554216266;89.59473419;59.25537872;99.99864197;417.7200012;405.7160034;290.4706421;27747.16602;60.40000916
14.06.2019 00:00:27,577;697.4696045;697.7920532;682.4586792;1.154990554;1.069858789;2.283162117;2.213741779;1.554216266;89.59473419;59.18928909;99.99864197;417.6000061;405.5899963;289.3240356;27747.16602;60.40000916
14.06.2019 00:00:28,083;697.4696045;697.7920532;682.4586792;1.154990554;1.069858789;2.283789396;2.364367962;1.975275874;89.59473419;59.18928909;100.0308151;417.6000061;405.5899963;289.3240356;27747.16602;60.40000916
14.06.2019 00:00:42,609;697.4752808;697.7920532;682.4586792;1.154990554;1.069858789;2.283789396;2.364367962;1.975275874;89.6182785;59.25537872;100.0308151;417.3599854;405.6799927;290.4142151;27747.16602;60.40000916
14.06.2019 00:00:43,113;697.4752808;697.7920532;682.4586792;1.154990554;1.069858789;2.284417152;2.316208839;1.627327085;89.6182785;59.25537872;100.015625;417.3599854;405.6799927;290.4142151;27747.16602;60.40000916
14.06.2019 00:00:57,641;697.4752808;697.7920532;682.4586792;1.154990554;1.069858789;2.284417152;2.316208839;1.627327085;89.61042786;59.22236252;100.015625;417.3599854;405.5180054;289.8091736;27747.16602;60.40000916
14.06.2019 00:00:58,142;697.4752808;697.7920532;682.4586792;1.154990554;1.069858789;2.284417152;2.255260468;1.796581268;89.61042786;59.22236252;100.0214386;417.3599854;405.5180054;289.8091736;27747.16602;60.40000916
14.06.2019 00:01:12,668;697.4752808;697.7920532;682.4586792;1.154990554;1.069858789;2.284417152;2.255260468;1.796581268;89.5868988;59.22236252;100.0214386;417.2399902;404.9230042;289.8091736;27747.18359;60.37589645
14.06.2019 00:01:13,169;697.4752808;697.7920532;682.4586792;1.154990554;1.069858789;2.284417152;2.282001257;1.796581268;89.5868988;59.22236252;99.94700623;417.2399902;404.9230042;289.8091736;27747.18359;60.37589645
14.06.2019 00:01:27,712;697.4749146;697.7920532;682.4514771;1.154990554;1.069858789;2.284417152;2.282001257;1.796581268;89.60258484;59.22236252;99.94700623;418.7999878;403.7160034;289.8091736;27747.18359;60.37589645
14.06.2019 00:01:28,212;697.4749146;697.7920532;682.4514771;1.154990554;1.069858789;2.284417152;2.297680378;1.796581268;89.60258484;59.22236252;99.9354248;418.7999878;403.7160034;289.8091736;27747.18359;60.37589645
14.06.2019 00:01:42,751;697.4714966;697.7920532;682.4514771;1.154990554;1.069858789;2.284417152;2.297680378;1.796581268;89.60258484;59.25537872;99.9354248;419.2799988;403.553009;289.1149902;27747.18359;60.37589645
14.06.2019 00:01:43,255;697.4714966;697.7920532;682.4514771;1.154990554;1.069858789;2.284103394;2.306227207;2.021899939;89.60258484;59.25537872;99.89121246;419.2799988;403.553009;289.1149902;27747.18359;60.37589645
14.06.2019 00:01:57,794;697.4714966;697.7920532;682.4514771;1.154990554;1.069858789;2.284103394;2.306227207;2.021899939;89.5868988;59.25537872;99.89121246;421.2000122;403.4989929;289.886322;27747.18359;60.37589645
14.06.2019 00:01:58,297;697.4714966;697.7920532;682.4514771;1.154990554;1.069858789;2.284103394;2.308043718;1.756662965;89.5868988;59.25537872;99.86990356;421.2000122;403.4989929;289.886322;27747.18359;60.37589645
14.06.2019 00:02:12,826;697.468689;697.7920532;682.4514771;1.154990554;1.069858789;2.284103394;2.308043718;1.756662965;89.5868988;59.22236252;99.86990356;418.7999878;403.553009;289.3123169;27747.19922;60.3999939
14.06.2019 00:02:13,326;697.468689;697.7920532;682.4514771;1.154990554;1.069858789;2.283162117;2.286564589;1.913903594;89.5868988;59.22236252;99.77598572;418.7999878;403.553009;289.3123169;27747.19922;60.3999939
14.06.2019 00:02:27,859;697.468689;697.7920532;682.4609985;1.154990554;1.069858789;2.283162117;2.286564589;1.913903594;89.61042786;59.25537872;99.77598572;418.2000122;402.9949951;289.3123169;27747.19922;60.3999939
14.06.2019 00:02:28,361;697.468689;697.7920532;682.4609985;1.154990554;1.069858789;2.283475876;2.262418747;1.927287579;89.61042786;59.25537872;99.87090302;418.2000122;402.9949951;289.3123169;27747.19922;60.3999939
14.06.2019 00:02:42,894;697.4737549;697.7920532;682.4609985;1.154990554;1.069858789;2.283475876;2.262418747;1.927287579;89.5868988;59.22236252;99.87090302;420.9599915;402.9949951;289.9769287;27747.19922;60.3999939
14.06.2019 00:02:43,395;697.4737549;697.7920532;682.4609985;1.154990554;1.069858789;2.28473115;2.326893091;1.752304196;89.5868988;59.22236252;99.87567139;420.9599915;402.9949951;289.9769287;27747.19922;60.3999939
14.06.2019 00:02:57,926;697.4737549;697.7920532;682.4609985;1.154990554;1.069858789;2.28473115;2.326893091;1.752304196;89.61042786;59.25537872;99.87567139;419.1600037;402.7969971;289.9769287;27747.19922;60.3999939
14.06.2019 00:02:58,427;697.4737549;697.7920532;682.4609985;1.154990554;1.069858789;2.284417152;2.32942462;1.738893151;89.61042786;59.25537872;99.90122223;419.1600037;402.7969971;289.9769287;27747.19922;60.3999939
14.06.2019 00:03:12,967;697.4737549;697.7920532;682.4609985;1.154990554;1.069858789;2.284417152;2.32942462;1.738893151;89.59473419;59.22236252;99.90122223;419.1600037;402.7969971;289.2989502;27747.2168;60.3999939
14.06.2019 00:03:13,471;697.4737549;697.7920532;682.4609985;1.154990554;1.069858789;2.283789396;2.277616262;1.945238948;89.59473419;59.22236252;99.89472198;419.1600037;402.7969971;289.2989502;27747.2168;60.3999939
14.06.2019 00:03:28,010;697.4679565;697.7920532;682.4609985;1.154990554;1.069858789;2.283789396;2.277616262;1.945238948;89.61042786;59.25537872;99.89472198;421.0799866;402.9049988;289.5987549;27747.2168;60.3999939
14.06.2019 00:03:28,511;697.4679565;697.7920532;682.4609985;1.154990554;1.069858789;2.284417152;2.229840755;1.868938088;89.61042786;59.25537872;99.8760376;421.0799866;402.9049988;289.5987549;27747.2168;60.3999939
14.06.2019 00:03:43,044;697.4679565;697.7920532;682.4609985;1.154990554;1.069858789;2.284417152;2.229840755;1.868938088;89.59473419;59.28839874;99.8760376;418.2000122;402.9410095;290.0410767;27747.2168;60.3999939
14.06.2019 00:03:43,544;697.4679565;697.7920532;682.4609985;1.154990554;1.069858789;2.284417152;2.244594336;1.716851115;89.59473419;59.28839874;99.88169098;418.2000122;402.9410095;290.0410767;27747.2168;60.3999939
14.06.2019 00:03:58,073;697.4679565;697.7920532;682.4540405;1.154990554;1.069858789;2.284417152;2.244594336;1.716851115;89.59473419;59.18928909;99.88169098;415.9200134;406.5450134;289.8016663;27747.2168;60.3999939
14.06.2019 00:03:58,575;697.4679565;697.7920532;682.4540405;1.154990554;1.069858789;2.284417152;2.279991865;1.799155593;89.59473419;59.18928909;99.88573456;415.9200134;406.5450134;289.8016663;27747.2168;60.3999939
14.06.2019 00:04:13,107;697.4735107;697.7920532;682.4540405;1.154990554;1.069858789;2.284417152;2.279991865;1.799155593;89.59473419;59.18928909;99.88573456;415.6799927;406.6530151;289.8016663;27747.23242;60.3999939
14.06.2019 00:04:13,608;697.4735107;697.7920532;682.4540405;1.154990554;1.069858789;2.284103394;2.325626612;1.785779715;89.59473419;59.18928909;99.89022064;415.6799927;406.6530151;289.8016663;27747.23242;60.3999939
14.06.2019 00:04:28,144;697.4735107;697.7920532;682.4540405;1.154990554;1.069858789;2.284103394;2.325626612;1.785779715;89.59473419;59.22236252;99.89022064;417.2399902;406.7609863;289.8016663;27747.23242;60.3999939
14.06.2019 00:04:28,645;697.4735107;697.7920532;682.4540405;1.154990554;1.069858789;2.283162117;2.278347492;1.745568991;89.59473419;59.22236252;99.88084412;417.2399902;406.7609863;289.8016663;27747.23242;60.3999939
14.06.2019 00:04:43,186;697.4735107;697.7920532;682.4540405;1.154990554;1.069858789;2.283162117;2.278347492;1.745568991;89.5868988;59.22236252;99.88084412;415.2000122;406.8869934;289.1417236;27747.23242;60.3999939
14.06.2019 00:04:43,686;697.4735107;697.7920532;682.4540405;1.154990554;1.069858789;2.283162117;2.252504349;1.972592115;89.5868988;59.22236252;99.8795166;415.2000122;406.8869934;289.1417236;27747.23242;60.3999939
14.06.2019 00:04:58,220;697.4766235;697.7920532;682.4540405;1.154990554;1.069858789;2.283162117;2.252504349;1.972592115;89.5868988;59.25537872;99.8795166;416.6400146;406.7789917;289.7233582;27747.23242;60.3999939
14.06.2019 00:04:58,721;697.4766235;697.7920532;682.4540405;1.154990554;1.069858789;2.284103394;2.309677601;1.812694192;89.5868988;59.25537872;99.89360809;416.6400146;406.7789917;289.7233582;27747.23242;60.3999939
14.06.2019 00:05:13,258;697.4766235;697.7920532;682.4625854;1.154990554;1.069858789;2.284103394;2.309677601;1.812694192;89.57905579;59.22236252;99.89360809;416.6400146;406.7789917;290.2116089;27747.25;60.3999939
14.06.2019 00:05:13,758;697.4766235;697.7920532;682.4625854;1.154990554;1.069858789;2.283789396;2.278347492;1.631354928;89.57905579;59.22236252;99.88082123;416.6400146;406.7789917;290.2116089;27747.25;60.3999939
14.06.2019 00:05:28,290;697.4766235;697.7920532;682.4625854;1.154990554;1.069858789;2.283789396;2.278347492;1.631354928;89.57120514;59.22236252;99.88082123;416.519989;406.868988;289.4534607;27747.25;60.3999939
14.06.2019 00:05:28,791;697.4766235;697.7920532;682.4625854;1.154990554;1.069858789;2.283475876;2.302228451;1.878751636;89.57120514;59.22236252;99.89144897;416.519989;406.868988;289.4534607;27747.25;60.3999939
14.06.2019 00:05:43,322;697.4694214;697.7920532;682.4625854;1.154990554;1.069858789;2.283475876;2.302228451;1.878751636;89.5868988;59.28839874;99.89144897;414.2399902;406.868988;289.2571411;27747.25;60.3999939
14.06.2019 00:05:43,823;697.4694214;697.7920532;682.4625854;1.154990554;1.069858789;2.283789396;2.273409843;1.959632754;89.5868988;59.28839874;99.9010849;414.2399902;406.868988;289.2571411;27747.25;60.3999939
14.06.2019 00:05:58,355;697.4694214;697.7920532;682.4504395;1.154990554;1.069858789;2.283789396;2.273409843;1.959632754;89.59473419;59.22236252;99.9010849;415.0799866;406.868988;289.5379333;27747.25;60.3999939
14.06.2019 00:05:58,855;697.4694214;697.7920532;682.4504395;1.154990554;1.069858789;2.283789396;2.258932829;1.863060594;89.59473419;59.22236252;99.9067688;415.0799866;406.868988;289.5379333;27747.25;60.3999939
14.06.2019 00:06:13,876;697.4788818;697.7920532;682.4504395;1.154990554;1.069858789;2.283789396;2.258932829;1.863060594;89.57120514;59.22236252;99.9067688;417.480011;407.2479858;289.9309998;27747.26758;60.3999939
14.06.2019 00:06:14,377;697.4788818;697.7920532;682.4504395;1.154990554;1.069858789;2.283162117;2.266452074;1.75211978;89.57120514;59.22236252;99.92432404;417.480011;407.2479858;289.9309998;27747.26758;60.3999939
14.06.2019 00:06:28,908;697.4788818;697.7920532;682.4504395;1.154990554;1.069858789;2.283162117;2.266452074;1.75211978;89.57120514;59.22236252;99.92432404;413.6400146;407.1040039;290.2817383;27747.26758;60.3999939
14.06.2019 00:06:29,410;697.4788818;697.7920532;682.4504395;1.154990554;1.069858789;2.282534838;2.325264692;1.631516576;89.57120514;59.22236252;99.90927124;413.6400146;407.1040039;290.2817383;27747.26758;60.3999939
14.06.2019 00:06:43,948;697.4750366;697.7920532;682.4603271;1.154990554;1.069858789;2.282534838;2.325264692;1.631516576;89.56336975;59.22236252;99.90927124;416.1600037;407.2120056;289.811676;27747.26758;60.3999939
14.06.2019 00:06:44,449;697.4750366;697.7920532;682.4603271;1.154990554;1.069858789;2.283475876;2.270298481;1.83334446;89.56336975;59.22236252;99.91172028;416.1600037;407.2120056;289.811676;27747.26758;60.3999939
14.06.2019 00:06:58,983;697.4682617;697.7920532;682.4603271;1.154990554;1.069858789;2.283475876;2.270298481;1.83334446;89.5868988;59.22236252;99.91172028;415.6799927;407.0310059;289.811676;27747.26758;60.3999939
14.06.2019 00:06:59,485;697.4682617;697.7920532;682.4603271;1.154990554;1.069858789;2.283475876;2.30022788;1.83334446;89.5868988;59.22236252;99.89542389;415.6799927;407.0310059;289.811676;27747.26758;60.3999939
14.06.2019 00:07:14,016;697.4724731;697.7938232;682.4603271;1.154990554;1.069858789;2.283475876;2.30022788;1.83334446;89.5868988;59.22236252;99.89542389;415.4400024;407.2120056;289.811676;27747.2832;60.3999939
14.06.2019 00:07:14,517;697.4724731;697.7938232;682.4603271;1.154990554;1.069858789;2.283162117;2.318202496;1.722163677;89.5868988;59.22236252;99.93569183;415.4400024;407.2120056;289.811676;27747.2832;60.3999939
14.06.2019 00:07:29,046;697.4724731;697.7938232;682.4603271;1.154990554;1.069858789;2.283162117;2.318202496;1.722163677;89.57905579;59.22236252;99.93569183;414.7200012;407.2659912;289.5628662;27747.2832;60.3999939
14.06.2019 00:07:29,546;697.4724731;697.7938232;682.4603271;1.154990554;1.069858789;2.284103394;2.254893064;1.732328892;89.57905579;59.22236252;99.92797089;414.7200012;407.2659912;289.5628662;27747.2832;60.3999939
14.06.2019 00:07:44,076;697.4759521;697.7938232;682.4603271;1.154990554;1.069858789;2.284103394;2.254893064;1.732328892;89.60258484;59.22236252;99.92797089;416.0400085;407.1220093;290.5198364;27747.2832;60.32724762
14.06.2019 00:07:44,577;697.4759521;697.7938232;682.4603271;1.154990554;1.069858789;2.283475876;2.275421858;1.491908431;89.60258484;59.22236252;99.94180298;416.0400085;407.1220093;290.5198364;27747.2832;60.32724762
14.06.2019 00:07:59,109;697.4759521;697.7938232;682.4528809;1.154990554;1.069858789;2.283475876;2.275421858;1.491908431;89.61042786;59.22236252;99.94180298;417;407.1759949;290.5596924;27747.2832;60.32724762
14.06.2019 00:07:59,610;697.4759521;697.7938232;682.4528809;1.154990554;1.069858789;2.283475876;2.227808475;1.478200555;89.61042786;59.22236252;99.92976379;417;407.1759949;290.5596924;27747.2832;60.32724762
14.06.2019 00:08:14,143;697.4759521;697.7938232;682.4528809;1.154990554;1.071423769;2.283475876;2.227808475;1.478200555;89.5868988;59.22236252;99.92976379;414.6000061;407.1940002;289.8622742;27747.30078;60.32724762
14.06.2019 00:08:14,644;697.4759521;697.7938232;682.4528809;1.154990554;1.071423769;2.284103394;2.299500227;1.744956255;89.5868988;59.22236252;99.93666077;414.6000061;407.1940002;289.8622742;27747.30078;60.32724762
14.06.2019 00:08:29,174;697.4707031;697.7938232;682.4528809;1.154990554;1.071423769;2.284103394;2.299500227;1.744956255;89.59473419;59.22236252;99.93666077;415.9200134;407.0859985;290.3966675;27747.30078;60.30001068
14.06.2019 00:08:29,681;697.4707031;697.7938232;682.4528809;1.154990554;1.071423769;2.284417152;2.313488722;1.57456398;89.59473419;59.22236252;99.92549896;415.9200134;407.0859985;290.3966675;27747.30078;60.30001068
14.06.2019 00:08:44,214;697.4665527;697.7938232;682.4528809;1.154990554;1.071423769;2.284417152;2.313488722;1.57456398;89.5868988;59.22236252;99.92549896;416.2799988;406.8330078;289.6004333;27747.30078;60.30001068
14.06.2019 00:08:44,715;697.4665527;697.7938232;682.4528809;1.154990554;1.071423769;2.283789396;2.303137541;1.834383011;89.5868988;59.22236252;99.92921448;416.2799988;406.8330078;289.6004333;27747.30078;60.30001068
14.06.2019 00:08:59,252;697.4665527;697.7938232;682.4528809;1.153791666;1.071423769;2.283789396;2.303137541;1.834383011;89.60258484;59.22236252;99.92921448;414.2399902;406.8869934;289.0010986;27747.30078;60.30001068
14.06.2019 00:08:59,753;697.4665527;697.7938232;682.4528809;1.153791666;1.071423769;2.284103394;2.293674469;2.053892136;89.60258484;59.22236252;99.9409256;414.2399902;406.8869934;289.0010986;27747.30078;60.30001068
14.06.2019 00:09:14,287;697.4665527;697.7938232;682.4613647;1.153791666;1.071423769;2.284103394;2.293674469;2.053892136;89.59473419;59.22236252;99.9409256;416.7600098;406.8330078;289.7157898;27747.31641;60.30001068
14.06.2019 00:09:14,790;697.4665527;697.7938232;682.4613647;1.153791666;1.071423769;2.284417152;2.267734528;1.821503758;89.59473419;59.22236252;99.94007111;416.7600098;406.8330078;289.7157898;27747.31641;60.30001068
14.06.2019 00:09:29,321;697.4694824;697.7938232;682.4613647;1.153791666;1.071423769;2.284417152;2.267734528;1.821503758;89.60258484;59.22236252;99.94007111;415.6799927;406.9769897;290.2287292;27747.31641;60.30001068
14.06.2019 00:09:29,822;697.4694824;697.7938232;682.4613647;1.153791666;1.071423769;2.284417152;2.184542418;1.645116329;89.60258484;59.22236252;99.96792603;415.6799927;406.9769897;290.2287292;27747.31641;60.30001068
14.06.2019 00:09:44,356;697.4694824;697.7938232;682.4613647;1.153791666;1.071423769;2.284417152;2.184542418;1.645116329;89.61042786;59.25537872;99.96792603;414.6000061;406.9769897;289.8368225;27747.31641;60.30001068
14.06.2019 00:09:44,857;697.4694824;697.7938232;682.4613647;1.153791666;1.071423769;2.284417152;2.292945862;1.779878855;89.61042786;59.25537872;99.98149109;414.6000061;406.9769897;289.8368225;27747.31641;60.30001068
14.06.2019 00:09:59,396;697.4694824;697.7938232;682.4528198;1.153791666;1.071423769;2.284417152;2.292945862;1.779878855;89.61042786;59.22236252;99.98149109;417.3599854;407.0499878;289.3313904;27747.33398;60.30001068
14.06.2019 00:09:59,897;697.4694824;697.7938232;682.4528198;1.153791666;1.071423769;2.28473115;2.271945953;1.967067242;89.61042786;59.22236252;99.99549866;417.3599854;407.0499878;289.3313904;27747.33398;60.30001068
14.06.2019 00:10:14,432;697.4694824;697.7938232;682.4528198;1.153791666;1.071423769;2.28473115;2.271945953;1.967067242;89.61042786;59.22236252;99.99549866;416.3999939;406.9590149;289.3847351;27747.33398;60.30001068
14.06.2019 00:10:14,936;697.4694824;697.7938232;682.4528198;1.153791666;1.071423769;2.284103394;2.239067316;1.921965837;89.61042786;59.22236252;99.96311951;416.3999939;406.9590149;289.3847351;27747.33398;60.30001068
14.06.2019 00:10:29,466;697.4694824;697.7938232;682.4528198;1.153791666;1.071423769;2.284103394;2.239067316;1.921965837;89.6182785;59.22236252;99.96311951;417.1199951;407.0130005;290.0243225;27747.33398;60.30001068
14.06.2019 00:10:29,966;697.4694824;697.7938232;682.4528198;1.153791666;1.071423769;2.28473115;2.211516619;1.728829145;89.6182785;59.22236252;99.9641037;417.1199951;407.0130005;290.0243225;27747.33398;60.30001068
14.06.2019 00:10:44,507;697.4752197;697.7938232;682.4528198;1.153791666;1.071423769;2.28473115;2.211516619;1.728829145;89.6182785;59.25537872;99.9641037;414.8399963;407.1400146;290.0243225;27747.33398;60.30001068
14.06.2019 00:10:45,008;697.4752197;697.7938232;682.4528198;1.153791666;1.071423769;2.284417152;2.296224356;1.715413809;89.6182785;59.25537872;99.97560883;414.8399963;407.1400146;290.0243225;27747.33398;60.30001068
14.06.2019 00:10:59,550;697.4752197;697.7938232;682.4562988;1.153791666;1.071423769;2.284417152;2.296224356;1.715413809;89.6182785;59.25537872;99.97560883;415.5599976;407.1400146;289.3005981;27747.34961;60.30001068
14.06.2019 00:11:00,051;697.4752197;697.7938232;682.4562988;1.153791666;1.071423769;2.285358191;2.254342079;2.00435257;89.6182785;59.25537872;99.97771454;415.5599976;407.1400146;289.3005981;27747.34961;60.30001068
14.06.2019 00:11:14,585;697.4697876;697.7938232;682.4562988;1.153791666;1.071423769;2.285358191;2.254342079;2.00435257;89.63395691;59.25537872;99.97771454;414.480011;407.1579895;289.3495789;27747.34961;60.30001068
14.06.2019 00:11:15,086;697.4697876;697.7938232;682.4562988;1.153791666;1.071423769;2.285358191;2.326531172;1.987528205;89.63395691;59.25537872;99.97298431;414.480011;407.1579895;289.3495789;27747.34961;60.30001068
14.06.2019 00:11:29,617;697.4697876;697.7938232;682.4562988;1.153791666;1.071423769;2.285358191;2.326531172;1.987528205;89.63395691;59.25537872;99.97298431;415.0799866;407.0859985;290.1427307;27747.34961;60.27588654
14.06.2019 00:11:30,118;697.4697876;697.7938232;682.4562988;1.153791666;1.071423769;2.285358191;2.281453371;1.7149086;89.63395691;59.25537872;99.97974396;415.0799866;407.0859985;290.1427307;27747.34961;60.27588654
14.06.2019 00:11:44,660;697.4741821;697.7938232;682.4562988;1.153791666;1.071423769;2.285358191;2.281453371;1.7149086;89.65748596;59.22236252;99.97974396;415.5599976;406.868988;289.3522034;27747.34961;60.27588654
14.06.2019 00:11:45,161;697.4741821;697.7938232;682.4562988;1.153791666;1.071423769;2.286299467;2.260951281;2.026684523;89.65748596;59.22236252;99.96878815;415.5599976;406.868988;289.3522034;27747.34961;60.27588654
14.06.2019 00:11:59,696;697.4694214;697.7938232;682.4562988;1.153791666;1.071423769;2.286299467;2.260951281;2.026684523;89.63395691;59.25537872;99.96878815;414.480011;406.9949951;289.3522034;27747.36719;60.27588654
14.06.2019 00:12:00,196;697.4694214;697.7938232;682.4562988;1.153791666;1.071423769;2.285358191;2.320739031;1.986629128;89.63395691;59.25537872;100.0054398;414.480011;406.9949951;289.3522034;27747.36719;60.27588654
14.06.2019 00:12:14,726;697.4694214;697.7938232;682.4562988;1.153791666;1.071423769;2.285358191;2.320739031;1.986629128;89.64180756;59.25537872;100.0054398;414.3599854;406.9949951;289.3363037;27747.36719;60.27588654
14.06.2019 00:12:15,226;697.4694214;697.7938232;682.4562988;1.153791666;1.071423769;2.286299467;2.306408882;2.032149076;89.64180756;59.25537872;100.0088043;414.3599854;406.9949951;289.3363037;27747.36719;60.27588654
14.06.2019 00:12:29,769;697.4694214;697.7938232;682.4562988;1.153791666;1.071423769;2.286299467;2.306408882;2.032149076;89.65748596;59.25537872;100.0088043;415.6799927;406.7430115;289.1090393;27747.36719;60.20226669
14.06.2019 00:12:30,270;697.4694214;697.7938232;682.4562988;1.153791666;1.071423769;2.285985708;2.243489265;2.096889257;89.65748596;59.25537872;99.99105072;415.6799927;406.7430115;289.1090393;27747.36719;60.20226669
14.06.2019 00:12:44,802;697.4694214;697.7938232;682.4562988;1.153791666;1.071423769;2.285985708;2.243489265;2.096889257;89.66533661;59.25537872;99.99105072;414.2399902;406.9949951;289.1090393;27747.36719;60.21536255
14.06.2019 00:12:45,303;697.4694214;697.7938232;682.4562988;1.153791666;1.071423769;2.286926746;2.356465101;2.136888266;89.66533661;59.25537872;99.99650574;414.2399902;406.9949951;289.1090393;27747.36719;60.21536255
14.06.2019 00:13:00,323;697.4694214;697.7938232;682.4562988;1.153791666;1.071423769;2.286926746;2.356465101;2.136888266;89.66533661;59.25537872;99.99650574;417;407.4460144;289.6355591;27747.38281;60.21536255
14.06.2019 00:13:00,824;697.4694214;697.7938232;682.4562988;1.153791666;1.071423769;2.286299467;2.271762848;1.929333091;89.66533661;59.25537872;99.97274017;417;407.4460144;289.6355591;27747.38281;60.21536255
14.06.2019 00:13:15,357;697.4694214;697.7938232;682.4562988;1.153791666;1.071423769;2.286299467;2.271762848;1.929333091;89.65748596;59.25537872;99.97274017;414.9599915;407.5899963;289.6355591;27747.38281;60.21536255
14.06.2019 00:13:15,857;697.4694214;697.7938232;682.4562988;1.153791666;1.071423769;2.286613464;2.272861004;1.942708015;89.65748596;59.25537872;100.0088348;414.9599915;407.5899963;289.6355591;27747.38281;60.21536255
14.06.2019 00:13:30,392;697.4694214;697.7938232;682.4562988;1.153791666;1.071423769;2.286613464;2.272861004;1.942708015;89.65748596;59.25537872;100.0088348;416.3999939;407.4460144;289.6355591;27747.38281;60.21536255
14.06.2019 00:13:30,893;697.4694214;697.7938232;682.4562988;1.153791666;1.071423769;2.286299467;2.292945862;1.929333091;89.65748596;59.25537872;100.0012741;416.3999939;407.4460144;289.6355591;27747.38281;60.21536255
14.06.2019 00:13:45,436;697.4694214;697.7938232;682.4562988;1.153791666;1.071423769;2.286299467;2.292945862;1.929333091;89.66533661;59.22236252;100.0012741;416.0400085;407.4819946;290.015625;27747.38281;60.21536255
14.06.2019 00:13:45,937;697.4694214;697.7938232;682.4562988;1.153791666;1.071423769;2.285985708;2.250666142;1.785378933;89.66533661;59.22236252;99.99081421;416.0400085;407.4819946;290.015625;27747.38281;60.21536255
14.06.2019 00:14:00,472;697.4780273;697.7938232;682.4562988;1.153791666;1.071423769;2.285985708;2.250666142;1.785378933;89.68101501;59.25537872;99.99081421;414.8399963;407.6260071;290.015625;27747.40039;60.21536255
14.06.2019 00:14:00,972;697.4780273;697.7938232;682.4562988;1.153791666;1.071423769;2.287240505;2.282366514;1.838862419;89.68101501;59.25537872;99.99953461;414.8399963;407.6260071;290.015625;27747.40039;60.21536255
14.06.2019 00:14:15,511;697.4718628;697.7938232;682.4562988;1.153791666;1.071423769;2.287240505;2.282366514;1.838862419;89.68886566;59.22236252;99.99953461;415.2000122;407.5;289.572113;27747.40039;60.21536255
14.06.2019 00:14:16,011;697.4718628;697.7938232;682.4562988;1.153791666;1.071423769;2.286926746;2.285104752;1.977839828;89.68886566;59.22236252;99.97867584;415.2000122;407.5;289.572113;27747.40039;60.21536255
14.06.2019 00:14:30,550;697.4682007;697.7938232;682.4562988;1.153791666;1.071423769;2.286926746;2.285104752;1.977839828;89.673172;59.28839874;99.97867584;415.3200073;407.5;289.572113;27747.40039;60.20000839
14.06.2019 00:14:31,051;697.4682007;697.7938232;682.4562988;1.153791666;1.071423769;2.286613464;2.2829144;1.964501977;89.673172;59.28839874;99.9839325;415.3200073;407.5;289.572113;27747.40039;60.20000839
14.06.2019 00:14:45,586;697.4754639;697.7938232;682.4562988;1.153791666;1.071423769;2.286613464;2.2829144;1.964501977;89.68101501;59.25537872;99.9839325;415.5599976;407.4639893;289.572113;27747.40039;60.20000839
14.06.2019 00:14:46,087;697.4754639;697.7938232;682.4562988;1.153791666;1.071423769;2.287868023;2.286017179;2.017882347;89.68101501;59.25537872;99.97302246;415.5599976;407.4639893;289.572113;27747.40039;60.20000839
14.06.2019 00:15:00,617;697.4727783;697.7938232;682.4562988;1.153791666;1.071423769;2.287868023;2.286017179;2.017882347;89.68101501;59.25537872;99.97302246;415.4400024;407.5;290.2997131;27747.41602;60.20000839
14.06.2019 00:15:01,118;697.4727783;697.7938232;682.4562988;1.153791666;1.071423769;2.286613464;2.280722618;1.714535356;89.68101501;59.25537872;99.98516083;415.4400024;407.5;290.2997131;27747.41602;60.20000839
14.06.2019 00:15:15,659;697.4727783;697.7938232;682.4562988;1.153791666;1.071423769;2.286613464;2.280722618;1.714535356;89.65748596;59.25537872;99.98516083;414.8399963;407.5539856;289.9659119;27747.41602;60.20000839
14.06.2019 00:15:16,160;697.4727783;697.7938232;682.4562988;1.153791666;1.071423769;2.287240505;2.318021297;1.855942249;89.65748596;59.25537872;100;414.8399963;407.5539856;289.9659119;27747.41602;60.20000839
14.06.2019 00:15:30,690;697.4727783;697.7938232;682.4562988;1.153791666;1.071423769;2.287240505;2.318021297;1.855942249;89.65748596;59.25537872;100;416.6400146;407.3919983;289.9659119;27747.41602;60.20000839
14.06.2019 00:15:31,195;697.4727783;697.7938232;682.4562988;1.153791666;1.071423769;2.286613464;2.377630234;1.829212427;89.65748596;59.25537872;100.0100555;416.6400146;407.3919983;289.9659119;27747.41602;60.20000839
14.06.2019 00:15:45,727;697.465332;697.7938232;682.4562988;1.153791666;1.069596767;2.286613464;2.377630234;1.829212427;89.65748596;59.28839874;100.0100555;415.0799866;407.8059998;290.3301392;27747.41602;60.20000839
14.06.2019 00:15:46,230;697.465332;697.7938232;682.4562988;1.153791666;1.069596767;2.286926746;2.279078484;1.921544075;89.65748596;59.28839874;100.0224304;415.0799866;407.8059998;290.3301392;27747.41602;60.20000839
14.06.2019 00:16:00,763;697.4702759;697.7938232;682.4562988;1.153791666;1.069596767;2.286926746;2.279078484;1.921544075;89.65748596;59.25537872;100.0224304;414;407.8059998;289.6582336;27747.43359;60.20000839
14.06.2019 00:16:01,264;697.4702759;697.7938232;682.4562988;1.153791666;1.069596767;2.285672188;2.267551184;1.894821644;89.65748596;59.25537872;100.0078735;414;407.8059998;289.6582336;27747.43359;60.20000839
14.06.2019 00:16:15,798;697.4702759;697.7938232;682.4562988;1.153791666;1.069596767;2.285672188;2.267551184;1.894821644;89.673172;59.25537872;100.0078735;412.3200073;407.0679932;289.6582336;27747.43359;60.20000839
14.06.2019 00:16:16,300;697.4702759;697.7938232;682.4562988;1.153791666;1.069596767;2.286613464;2.254893064;1.93490994;89.673172;59.25537872;99.94612122;412.3200073;407.0679932;289.6582336;27747.43359;60.20000839
14.06.2019 00:16:30,826;697.477478;697.7938232;682.4562988;1.153791666;1.069596767;2.286613464;2.254893064;1.93490994;89.673172;59.25537872;99.94612122;415.7999878;407.230011;290.2877197;27747.43359;60.20000839
14.06.2019 00:16:31,331;697.477478;697.7938232;682.4562988;1.153791666;1.069596767;2.286926746;2.243489265;1.71866703;89.673172;59.25537872;99.97935486;415.7999878;407.230011;290.2877197;27747.43359;60.20000839
14.06.2019 00:16:45,856;697.477478;697.7938232;682.4562988;1.153791666;1.069596767;2.286926746;2.243489265;1.71866703;89.68101501;59.25537872;99.97935486;415.9200134;407.3380127;289.8239136;27747.43359;60.20000839
14.06.2019 00:16:46,357;697.477478;697.7938232;682.4562988;1.153791666;1.069596767;2.286926746;2.261685133;1.891346812;89.68101501;59.25537872;99.98342133;415.9200134;407.3380127;289.8239136;27747.43359;60.20000839
14.06.2019 00:17:00,888;697.477478;697.7938232;682.4562988;1.153791666;1.069596767;2.286926746;2.261685133;1.891346812;89.69670105;59.25537872;99.98342133;414.1199951;407.4819946;289.8239136;27747.44922;60.20000839
14.06.2019 00:17:01,389;697.477478;697.7938232;682.4562988;1.153791666;1.069596767;2.287868023;2.265535593;1.991997123;89.69670105;59.25537872;99.97515869;414.1199951;407.4819946;289.8239136;27747.44922;60.20000839
14.06.2019 00:17:15,924;697.477478;697.7938232;682.4562988;1.153791666;1.069596767;2.287868023;2.265535593;1.991997123;89.68101501;59.25537872;99.97515869;414.1199951;407.571991;289.8239136;27747.44922;60.20000839
14.06.2019 00:17:16,424;697.477478;697.7938232;682.4562988;1.153791666;1.069596767;2.287240505;2.331954956;1.965287924;89.68101501;59.25537872;99.98169708;414.1199951;407.571991;289.8239136;27747.44922;60.20000839
14.06.2019 00:17:30,960;697.477478;697.7938232;682.4562988;1.153791666;1.069596767;2.287240505;2.331954956;1.965287924;89.69670105;59.25537872;99.98169708;414.2399902;407.4639893;289.8239136;27747.44922;60.20000839
14.06.2019 00:17:31,460;697.477478;697.7938232;682.4562988;1.153791666;1.069596767;2.287868023;2.257831573;1.991997123;89.69670105;59.25537872;99.96450043;414.2399902;407.4639893;289.8239136;27747.44922;60.20000839
14.06.2019 00:17:46,009;697.477478;697.7938232;682.4562988;1.153791666;1.069596767;2.287868023;2.257831573;1.991997123;89.68101501;59.22236252;99.96450043;414.480011;407.6440125;289.9769287;27747.44922;60.20000839
14.06.2019 00:17:46,510;697.477478;697.7938232;682.4562988;1.153791666;1.069596767;2.286926746;2.320920229;1.899392724;89.68101501;59.22236252;99.94633484;414.480011;407.6440125;289.9769287;27747.44922;60.20000839
14.06.2019 00:18:01,046;697.4678955;697.7938232;682.4505615;1.153791666;1.069596767;2.286926746;2.320920229;1.899392724;89.673172;59.25537872;99.94633484;414.480011;407.2120056;289.9769287;27747.4668;60.20000839
14.06.2019 00:18:01,547;697.4678955;697.7938232;682.4505615;1.153791666;1.069596767;2.287868023;2.25287199;1.939483762;89.673172;59.25537872;99.95202637;414.480011;407.2120056;289.9769287;27747.4668;60.20000839
14.06.2019 00:18:16,073;697.4737549;697.7938232;682.4505615;1.153791666;1.069596767;2.287868023;2.25287199;1.939483762;89.68101501;59.25537872;99.95202637;415.3200073;407.5360107;289.9769287;27747.4668;60.20000839
14.06.2019 00:18:16,573;697.4737549;697.7938232;682.4505615;1.153791666;1.069596767;2.286926746;2.243305206;1.899392724;89.68101501;59.25537872;99.95529175;415.3200073;407.5360107;289.9769287;27747.4668;60.20000839
14.06.2019 00:18:31,108;697.4737549;697.7938232;682.4505615;1.153791666;1.069596767;2.286926746;2.243305206;1.899392724;89.68886566;59.25537872;99.95529175;414.2399902;407.428009;289.9769287;27747.4668;60.20000839
14.06.2019 00:18:31,610;697.4737549;697.7938232;682.4505615;1.153791666;1.069596767;2.287240505;2.302046776;1.912760019;89.68886566;59.25537872;99.96124268;414.2399902;407.428009;289.9769287;27747.4668;60.20000839
14.06.2019 00:18:46,153;697.4737549;697.7938232;682.4505615;1.153791666;1.069596767;2.287240505;2.302046776;1.912760019;89.70455933;59.22236252;99.96124268;416.0400085;407.769989;289.9769287;27747.4668;60.20000839
14.06.2019 00:18:46,653;697.4737549;697.7938232;682.4505615;1.153791666;1.069596767;2.288495779;2.334303141;1.966192961;89.70455933;59.22236252;99.94603729;416.0400085;407.769989;289.9769287;27747.4668;60.20000839
14.06.2019 00:19:01,190;697.4784546;697.7938232;682.4595947;1.153791666;1.069596767;2.288495779;2.334303141;1.966192961;89.71239471;59.25537872;99.94603729;415.3200073;407.4460144;289.9769287;27747.48242;60.20000839
14.06.2019 00:19:01,691;697.4784546;697.7938232;682.4595947;1.153791666;1.069596767;2.288495779;2.264802456;1.966192961;89.71239471;59.25537872;99.96798706;415.3200073;407.4460144;289.9769287;27747.48242;60.20000839
14.06.2019 00:19:16,223;697.4697876;697.7938232;682.4595947;1.153791666;1.069596767;2.288495779;2.264802456;1.966192961;89.69670105;59.25537872;99.96798706;415.3200073;407.6080017;289.6969299;27747.48242;60.20000839
14.06.2019 00:19:16,726;697.4697876;697.7938232;682.4595947;1.153791666;1.069596767;2.288495779;2.332858324;2.062247753;89.69670105;59.25537872;99.98708344;415.3200073;407.6080017;289.6969299;27747.48242;60.20000839
14.06.2019 00:19:31,263;697.4776001;697.7938232;682.4595947;1.153791666;1.069596767;2.288495779;2.332858324;2.062247753;89.68886566;59.25537872;99.98708344;414.8399963;407.428009;289.6969299;27747.48242;60.20000839
14.06.2019 00:19:31,764;697.4776001;697.7938232;682.4595947;1.153791666;1.069596767;2.288182259;2.374586582;2.008867979;89.68886566;59.25537872;100.0020599;414.8399963;407.428009;289.6969299;27747.48242;60.20000839
14.06.2019 00:19:46,297;697.4776001;697.7938232;682.4595947;1.153791666;1.069596767;2.288182259;2.374586582;2.008867979;89.69670105;59.25537872;100.0020599;415.6799927;407.5180054;289.9160767;27747.48242;60.20000839
14.06.2019 00:19:46,797;697.4776001;697.7938232;682.4595947;1.153791666;1.069596767;2.287868023;2.261868715;1.922095537;89.69670105;59.25537872;99.96485901;415.6799927;407.5180054;289.9160767;27747.48242;60.20000839
14.06.2019 00:20:01,336;697.4776001;697.7938232;682.4595947;1.153791666;1.069596767;2.287868023;2.261868715;1.922095537;89.69670105;59.25537872;99.96485901;415.0799866;407.697998;289.9160767;27747.5;60.20000839
14.06.2019 00:20:01,839;697.4776001;697.7938232;682.4595947;1.153791666;1.069596767;2.288182259;2.272311926;1.93547976;89.69670105;59.25537872;99.9954071;415.0799866;407.697998;289.9160767;27747.5;60.20000839
14.06.2019 00:20:16,367;697.4732056;697.7973633;682.4595947;1.153791666;1.069596767;2.288182259;2.272311926;1.93547976;89.68886566;59.25537872;99.9954071;414.480011;407.7520142;289.8206177;27747.5;60.20000839
14.06.2019 00:20:16,869;697.4732056;697.7973633;682.4595947;1.153791666;1.069596767;2.288495779;2.27798152;1.941522002;89.68886566;59.25537872;100.0337143;414.480011;407.7520142;289.8206177;27747.5;60.20000839
14.06.2019 00:20:31,399;697.4732056;697.7973633;682.4547729;1.153791666;1.069596767;2.288495779;2.27798152;1.941522002;89.69670105;59.25537872;100.0337143;418.2000122;407.4819946;289.8206177;27747.5;60.20000839
14.06.2019 00:20:31,899;697.4732056;697.7973633;682.4547729;1.153791666;1.069596767;2.287554502;2.294221163;1.941522002;89.69670105;59.25537872;100.0189667;418.2000122;407.4819946;289.8206177;27747.5;60.20000839
14.06.2019 00:20:46,437;697.4732056;697.7973633;682.4547729;1.153791666;1.069596767;2.287554502;2.294221163;1.941522002;89.70455933;59.25537872;100.0189667;411.9599915;407.6799927;289.8206177;27747.5;60.20000839
14.06.2019 00:20:46,938;697.4732056;697.7973633;682.4547729;1.153791666;1.069596767;2.288495779;2.310403824;1.981580019;89.70455933;59.25537872;100.0346146;411.9599915;407.6799927;289.8206177;27747.5;60.20000839
14.06.2019 00:21:01,470;697.4785767;697.7973633;682.4547729;1.153791666;1.069596767;2.288495779;2.310403824;1.981580019;89.68886566;59.25537872;100.0346146;416.1600037;407.6799927;289.8206177;27747.51758;60.20000839
14.06.2019 00:21:01,972;697.4785767;697.7973633;682.4547729;1.153791666;1.069596767;2.287240505;2.339537859;1.928155303;89.68886566;59.25537872;100.0400696;416.1600037;407.6799927;289.8206177;27747.51758;60.20000839
14.06.2019 00:21:16,519;697.4709473;697.7973633;682.4547729;1.153791666;1.069596767;2.287240505;2.339537859;1.928155303;89.71239471;59.22236252;100.0400696;415.0799866;407.7879944;289.4740906;27747.51758;60.20000839
14.06.2019 00:21:17,020;697.4709473;697.7973633;682.4547729;1.153791666;1.069596767;2.287240505;2.210032701;2.047145605;89.71239471;59.22236252;100.0189362;415.0799866;407.7879944;289.4740906;27747.51758;60.20000839
14.06.2019 00:21:31,562;697.4813232;697.7931519;682.4547729;1.153791666;1.069596767;2.287240505;2.210032701;2.047145605;89.70455933;59.25537872;100.0189362;415.2000122;407.8599854;289.4740906;27747.51758;60.20000839
14.06.2019 00:21:32,062;697.4813232;697.7931519;682.4547729;1.153791666;1.069596767;2.287554502;2.279991865;2.060495853;89.70455933;59.25537872;99.99667358;415.2000122;407.8599854;289.4740906;27747.51758;60.20000839
14.06.2019 00:21:46,593;697.4752808;697.7931519;682.4547729;1.153791666;1.069596767;2.287554502;2.279991865;2.060495853;89.673172;59.25537872;99.99667358;415.7999878;408.0950012;289.6581421;27747.51758;60.20000839
14.06.2019 00:21:47,094;697.4752808;697.7931519;682.4547729;1.153791666;1.069596767;2.286613464;2.222630978;1.957266569;89.673172;59.25537872;99.98258209;415.7999878;408.0950012;289.6581421;27747.51758;60.20000839
14.06.2019 00:22:01,617;697.4691772;697.7931519;682.4547729;1.153791666;1.069596767;2.286613464;2.222630978;1.957266569;89.69670105;59.25537872;99.98258209;414.2399902;407.9689941;289.7773438;27747.5332;60.20000839
14.06.2019 00:22:02,118;697.4691772;697.7931519;682.4547729;1.153791666;1.069596767;2.288182259;2.286199808;1.983104467;89.69670105;59.25537872;100.0286026;414.2399902;407.9689941;289.7773438;27747.5332;60.20000839
14.06.2019 00:22:16,659;697.4749756;697.7931519;682.4547729;1.154764414;1.069596767;2.288182259;2.286199808;1.983104467;89.68101501;59.25537872;100.0286026;415.4400024;407.6260071;289.7773438;27747.5332;60.20000839
14.06.2019 00:22:17,161;697.4749756;697.7931519;682.4547729;1.154764414;1.069596767;2.286926746;2.268467188;1.929673433;89.68101501;59.25537872;99.98786926;415.4400024;407.6260071;289.7773438;27747.5332;60.20000839
14.06.2019 00:22:31,691;697.4749756;697.7931519;682.4574585;1.154764414;1.069596767;2.286926746;2.268467188;1.929673433;89.70455933;59.25537872;99.98786926;416.3999939;407.9689941;289.8989563;27747.5332;60.20000839
14.06.2019 00:22:32,192;697.4749756;697.7931519;682.4574585;1.154764414;1.069596767;2.288182259;2.305318594;1.941351652;89.70455933;59.25537872;99.97084045;416.3999939;407.9689941;289.8989563;27747.5332;60.20000839
14.06.2019 00:22:46,726;697.4724121;697.7931519;682.4574585;1.154764414;1.069596767;2.288182259;2.305318594;1.941351652;89.69670105;59.28839874;99.97084045;415.7999878;407.9689941;289.8989563;27747.5332;60.20000839
14.06.2019 00:22:47,230;697.4724121;697.7931519;682.4574585;1.154764414;1.069596767;2.288495779;2.319833279;1.954690933;89.69670105;59.28839874;99.96629333;415.7999878;407.9689941;289.8989563;27747.5332;60.20000839
14.06.2019 00:23:01,761;697.4724121;697.7931519;682.4574585;1.154764414;1.069596767;2.288495779;2.319833279;1.954690933;89.72808838;59.28839874;99.96629333;414;408.3110046;289.8989563;27747.55078;60.20000839
14.06.2019 00:23:02,263;697.4724121;697.7931519;682.4574585;1.154764414;1.069596767;2.288495779;2.282366514;1.954690933;89.72808838;59.28839874;100.0036774;414;408.3110046;289.8989563;27747.55078;60.20000839
14.06.2019 00:23:16,793;697.4724121;697.7931519;682.4574585;1.154764414;1.069596767;2.288495779;2.282366514;1.954690933;89.7202301;59.25537872;100.0036774;414.8399963;408.0769958;290.3889771;27747.55078;60.20000839
14.06.2019 00:23:17,297;697.4724121;697.7931519;682.4574585;1.154764414;1.069596767;2.288495779;2.355746031;1.79986918;89.7202301;59.25537872;100.038826;414.8399963;408.0769958;290.3889771;27747.55078;60.20000839
14.06.2019 00:23:31,837;697.4699707;697.7931519;682.4574585;1.154764414;1.069596767;2.288495779;2.355746031;1.79986918;89.70455933;59.28839874;100.038826;414.480011;408.0769958;289.1937256;27747.55078;60.20000839
14.06.2019 00:23:32,340;697.4699707;697.7931519;682.4574585;1.154764414;1.069596767;2.289436817;2.306045532;2.23661232;89.70455933;59.28839874;100.0182877;414.480011;408.0769958;289.1937256;27747.55078;60.20000839
14.06.2019 00:23:46,866;697.4699707;697.7931519;682.4574585;1.154764414;1.069596767;2.289436817;2.306045532;2.23661232;89.70455933;59.28839874;100.0182877;414;408.2390137;290.0741882;27747.55078;60.20000839
14.06.2019 00:23:47,369;697.4699707;697.7931519;682.4574585;1.154764414;1.069596767;2.287868023;2.308225155;2.063439846;89.70455933;59.28839874;100.0021896;414;408.2390137;290.0741882;27747.55078;60.20000839
