Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 00:24:01,912;697.4699707;697.7960205;682.4574585;1.154764414;1.069596767;2.287868023;2.308225155;2.063439846;89.70455933;59.25537872;100.0021896;414.8399963;408.1849976;289.5043335;27747.56641;60.20000839
14.06.2019 00:24:02,413;697.4699707;697.7960205;682.4574585;1.154764414;1.069596767;2.288809061;2.272495031;2.103431702;89.70455933;59.25537872;100.0153351;414.8399963;408.1849976;289.5043335;27747.56641;60.20000839
14.06.2019 00:24:16,947;697.4748535;697.7960205;682.4574585;1.154764414;1.069596767;2.288809061;2.272495031;2.103431702;89.70455933;59.25537872;100.0153351;413.3999939;408.0769958;290.5962524;27747.56641;60.20000839
14.06.2019 00:24:17,449;697.4748535;697.7960205;682.4574585;1.154764414;1.069596767;2.288809061;2.362393618;1.728751063;89.70455933;59.25537872;100.0186691;413.3999939;408.0769958;290.5962524;27747.56641;60.20000839
14.06.2019 00:24:31,983;697.4697266;697.7960205;682.4574585;1.154764414;1.069596767;2.288809061;2.362393618;1.728751063;89.72808838;59.25537872;100.0186691;414.480011;408.1669922;289.2277222;27747.56641;60.20000839
14.06.2019 00:24:32,486;697.4697266;697.7960205;682.4574585;1.154764414;1.069596767;2.289123535;2.28181839;2.211681843;89.72808838;59.25537872;100.0284958;414.480011;408.1669922;289.2277222;27747.56641;60.20000839
14.06.2019 00:24:47,013;697.472229;697.7960205;682.4574585;1.154764414;1.069596767;2.289123535;2.28181839;2.211681843;89.72808838;59.25537872;100.0284958;413.7600098;408.4190063;290.3729553;27747.56641;60.20000839
14.06.2019 00:24:47,515;697.472229;697.7960205;682.4574585;1.154764414;1.069596767;2.289436817;2.317296267;1.989024162;89.72808838;59.25537872;100.043396;413.7600098;408.4190063;290.3729553;27747.56641;60.20000839
14.06.2019 00:25:02,053;697.4737549;697.7960205;682.4574585;1.154764414;1.069596767;2.289436817;2.317296267;1.989024162;89.72808838;59.25537872;100.043396;414.7200012;408.4190063;289.9155273;27747.58398;60.20000839
14.06.2019 00:25:02,555;697.4737549;697.7960205;682.4574585;1.154764414;1.069596767;2.288809061;2.347288609;1.962342024;89.72808838;59.25537872;100.0361786;414.7200012;408.4190063;289.9155273;27747.58398;60.20000839
14.06.2019 00:25:17,092;697.4737549;697.7960205;682.4574585;1.154764414;1.069596767;2.288809061;2.347288609;1.962342024;89.7202301;59.25537872;100.0361786;415.7999878;408.131012;289.9143372;27747.58398;60.20000839
14.06.2019 00:25:17,593;697.4737549;697.7960205;682.4574585;1.154764414;1.069596767;2.289436817;2.298954248;1.989426494;89.7202301;59.25537872;100.0126801;415.7999878;408.131012;289.9143372;27747.58398;60.20000839
14.06.2019 00:25:32,124;697.4737549;697.7960205;682.4484863;1.154764414;1.069596767;2.289436817;2.298954248;1.989426494;89.73592377;59.25537872;100.0126801;414;408.131012;289.9143372;27747.58398;60.17557144
14.06.2019 00:25:32,624;697.4737549;697.7960205;682.4484863;1.154764414;1.069596767;2.289436817;2.284922361;1.989426494;89.73592377;59.25537872;100.050293;414;408.131012;289.9143372;27747.58398;60.17557144
14.06.2019 00:25:47,161;697.479248;697.7960205;682.4484863;1.154764414;1.069596767;2.289436817;2.284922361;1.989426494;89.72808838;59.25537872;100.050293;413.3999939;408.131012;289.9143372;27747.58398;60.17557144
14.06.2019 00:25:47,662;697.479248;697.7960205;682.4484863;1.154764414;1.069596767;2.289123535;2.301319361;1.976117611;89.72808838;59.25537872;100.0408325;413.3999939;408.131012;289.9143372;27747.58398;60.17557144
14.06.2019 00:26:02,198;697.479248;697.7960205;682.4484863;1.154764414;1.069596767;2.289123535;2.301319361;1.976117611;89.73592377;59.28839874;100.0408325;414.8399963;408.131012;290.046875;27747.59961;60.17557144
14.06.2019 00:26:02,699;697.479248;697.7960205;682.4484863;1.154764414;1.069596767;2.289123535;2.295860052;1.930637002;89.73592377;59.28839874;100.0253448;414.8399963;408.131012;290.046875;27747.59961;60.17557144
14.06.2019 00:26:17,239;697.4765625;697.7960205;682.4564209;1.154764414;1.069596767;2.289123535;2.295860052;1.930637002;89.73592377;59.28839874;100.0253448;413.1600037;408.2569885;289.6864624;27747.59961;60.1248703
14.06.2019 00:26:17,739;697.4765625;697.7960205;682.4564209;1.154764414;1.069596767;2.289436817;2.317658901;2.067584991;89.73592377;59.28839874;100.0274506;413.1600037;408.2569885;289.6864624;27747.59961;60.1248703
14.06.2019 00:26:32,276;697.4765625;697.7960205;682.4564209;1.154764414;1.069596767;2.289436817;2.317658901;2.067584991;89.73592377;59.25537872;100.0274506;414.7200012;408.1669922;290.0280457;27747.59961;60.1248703
14.06.2019 00:26:32,780;697.4765625;697.7960205;682.4564209;1.154764414;1.069596767;2.288495779;2.311674356;1.910404563;89.73592377;59.25537872;99.99638367;414.7200012;408.1669922;290.0280457;27747.59961;60.1248703
14.06.2019 00:26:47,311;697.4765625;697.7960205;682.4564209;1.154764414;1.069596767;2.288495779;2.311674356;1.910404563;89.7202301;59.28839874;99.99638367;414.7200012;408.5629883;290.3976746;27747.59961;60.1248703
14.06.2019 00:26:47,812;697.4765625;697.7960205;682.4564209;1.154764414;1.069596767;2.288809061;2.292034626;1.796887398;89.7202301;59.28839874;100.0215454;414.7200012;408.5629883;290.3976746;27747.59961;60.1248703
14.06.2019 00:27:02,344;697.4720459;697.7960205;682.4564209;1.154764414;1.073442221;2.288809061;2.292034626;1.796887398;89.73592377;59.28839874;100.0215454;413.8800049;408.2390137;289.29599;27747.61719;60.1248703
14.06.2019 00:27:02,847;697.4720459;697.7960205;682.4564209;1.154764414;1.073442221;2.288495779;2.344766378;2.201536894;89.73592377;59.28839874;100.0108566;413.8800049;408.2390137;289.29599;27747.61719;60.1248703
14.06.2019 00:27:17,384;697.4720459;697.7960205;682.4564209;1.154764414;1.073442221;2.288495779;2.344766378;2.201536894;89.72808838;59.28839874;100.0108566;414.6000061;408.5629883;290.0201416;27747.61719;60.1248703
14.06.2019 00:27:17,885;697.4720459;697.7960205;682.4564209;1.154764414;1.073442221;2.289436817;2.302046776;1.953121424;89.72808838;59.28839874;100.0475006;414.6000061;408.5629883;290.0201416;27747.61719;60.1248703
14.06.2019 00:27:32,906;697.4782715;697.7960205;682.4564209;1.154764414;1.073442221;2.289436817;2.302046776;1.953121424;89.7202301;59.25537872;100.0475006;413.2799988;408.7430115;289.5118103;27747.61719;60.1248703
14.06.2019 00:27:33,407;697.4782715;697.7960205;682.4564209;1.154764414;1.073442221;2.289123535;2.270847559;2.114207029;89.7202301;59.25537872;100.0668411;413.2799988;408.7430115;289.5118103;27747.61719;60.1248703
14.06.2019 00:27:47,950;697.4782715;697.7960205;682.4564209;1.154764414;1.073442221;2.289123535;2.270847559;2.114207029;89.7202301;59.28839874;100.0668411;413.2799988;408.7430115;289.7345581;27747.61719;60.10001755
14.06.2019 00:27:48,454;697.4782715;697.7960205;682.4564209;1.154764414;1.073442221;2.288495779;2.254342079;2.011120558;89.7202301;59.28839874;100.0470581;413.2799988;408.7430115;289.7345581;27747.61719;60.10001755
14.06.2019 00:28:02,993;697.4716187;697.7960205;682.4564209;1.154764414;1.073442221;2.288495779;2.254342079;2.011120558;89.73592377;59.25537872;100.0470581;414;408.7609863;289.7760315;27747.63281;60.10001755
14.06.2019 00:28:03,493;697.4716187;697.7960205;682.4564209;1.154764414;1.073442221;2.289123535;2.320739031;2.023557901;89.73592377;59.25537872;100.0462723;414;408.7609863;289.7760315;27747.63281;60.10001755
14.06.2019 00:28:18,021;697.4789429;697.7960205;682.4564209;1.154764414;1.073442221;2.289123535;2.320739031;2.023557901;89.70455933;59.28839874;100.0462723;413.6400146;408.7609863;289.7760315;27747.63281;60.10001755
14.06.2019 00:28:18,524;697.4789429;697.7960205;682.4564209;1.154764414;1.073442221;2.289123535;2.306045532;2.023557901;89.70455933;59.28839874;100.0482788;413.6400146;408.7609863;289.7760315;27747.63281;60.10001755
14.06.2019 00:28:33,056;697.4732666;697.7960205;682.4564209;1.154764414;1.073442221;2.289123535;2.306045532;2.023557901;89.71239471;59.25537872;100.0482788;415.3200073;408.67099;289.5587769;27747.63281;60.10001755
14.06.2019 00:28:33,558;697.4732666;697.7960205;682.4564209;1.154764414;1.073442221;2.289123535;2.262235403;2.098105192;89.71239471;59.25537872;100.0470734;415.3200073;408.67099;289.5587769;27747.63281;60.10001755
14.06.2019 00:28:48,098;697.4732666;697.7960205;682.4503174;1.154764414;1.073442221;2.289123535;2.262235403;2.098105192;89.72808838;59.25537872;100.0470734;412.6799927;408.8880005;289.2901917;27747.63281;60.10001755
14.06.2019 00:28:48,599;697.4732666;697.7960205;682.4503174;1.154764414;1.073442221;2.289436817;2.297680378;2.203527212;89.72808838;59.25537872;100.0304489;412.6799927;408.8880005;289.2901917;27747.63281;60.10001755
14.06.2019 00:29:03,131;697.4732666;697.7960205;682.4503174;1.154764414;1.073442221;2.289436817;2.297680378;2.203527212;89.71239471;59.25537872;100.0304489;413.8800049;408.4909973;289.8058777;27747.65039;60.10001755
14.06.2019 00:29:03,631;697.4732666;697.7960205;682.4503174;1.154764414;1.073442221;2.289436817;2.249746561;2.093880653;89.71239471;59.25537872;99.99250031;413.8800049;408.4909973;289.8058777;27747.65039;60.10001755
14.06.2019 00:29:18,164;697.4800415;697.7943726;682.4503174;1.154764414;1.073442221;2.289436817;2.249746561;2.093880653;89.72808838;59.28839874;99.99250031;416.1600037;408.4190063;289.8058777;27747.65039;60.10001755
14.06.2019 00:29:18,665;697.4800415;697.7943726;682.4503174;1.154764414;1.073442221;2.289123535;2.26993227;2.080574989;89.72808838;59.28839874;99.99598694;416.1600037;408.4190063;289.8058777;27747.65039;60.10001755
14.06.2019 00:29:33,192;697.4800415;697.7943726;682.4595947;1.154764414;1.073442221;2.289123535;2.26993227;2.080574989;89.72808838;59.22236252;99.99598694;414.3599854;408.598999;290.2886963;27747.65039;60.10001755
14.06.2019 00:29:33,693;697.4800415;697.7943726;682.4595947;1.154764414;1.073442221;2.289123535;2.221335888;1.915033579;89.72808838;59.22236252;99.99021149;414.3599854;408.598999;290.2886963;27747.65039;60.10001755
14.06.2019 00:29:48,218;697.4758301;697.7943726;682.4595947;1.154764414;1.073442221;2.289123535;2.221335888;1.915033579;89.73592377;59.25537872;99.99021149;414.7200012;408.7609863;290.141571;27747.65039;60.10001755
14.06.2019 00:29:48,721;697.4758301;697.7943726;682.4595947;1.154764414;1.073442221;2.288495779;2.35502696;1.978804827;89.73592377;59.25537872;100.0158615;414.7200012;408.7609863;290.141571;27747.65039;60.10001755
14.06.2019 00:30:03,261;697.4790039;697.7943726;682.4595947;1.154764414;1.073442221;2.288495779;2.35502696;1.978804827;89.7202301;59.32147217;100.0158615;413.6400146;408.7609863;290.141571;27747.66602;60.10001755
14.06.2019 00:30:03,763;697.4790039;697.7943726;682.4595947;1.154764414;1.073442221;2.288809061;2.36652112;1.952117682;89.7202301;59.32147217;100.0037842;413.6400146;408.7609863;290.141571;27747.66602;60.10001755
14.06.2019 00:30:18,302;697.4750366;697.7943726;682.4595947;1.154764414;1.070093632;2.288809061;2.36652112;1.952117682;89.7202301;59.25537872;100.0037842;414.9599915;408.6889954;290.141571;27747.66602;60.10001755
14.06.2019 00:30:18,803;697.4750366;697.7943726;682.4595947;1.154764414;1.070093632;2.289123535;2.324721813;1.878612518;89.7202301;59.25537872;99.98736572;414.9599915;408.6889954;290.141571;27747.66602;60.10001755
14.06.2019 00:30:33,348;697.4750366;697.7943726;682.4595947;1.154764414;1.070093632;2.289123535;2.324721813;1.878612518;89.71239471;59.28839874;99.98736572;412.4400024;408.9779968;290.141571;27747.66602;60.10001755
14.06.2019 00:30:33,848;697.4750366;697.7943726;682.4595947;1.154764414;1.070093632;2.289123535;2.267734528;1.851880908;89.71239471;59.28839874;99.98112488;412.4400024;408.9779968;290.141571;27747.66602;60.10001755
14.06.2019 00:30:48,383;697.4711304;697.7943726;682.4547729;1.154764414;1.070093632;2.289123535;2.267734528;1.851880908;89.72808838;59.28839874;99.98112488;413.519989;408.9060059;289.6682739;27747.66602;60.10001755
14.06.2019 00:30:48,884;697.4711304;697.7943726;682.4547729;1.154764414;1.070093632;2.289123535;2.292399168;2.041019678;89.72808838;59.28839874;99.97674561;413.519989;408.9060059;289.6682739;27747.66602;60.10001755
14.06.2019 00:31:03,412;697.4711304;697.7943726;682.4547729;1.154764414;1.070093632;2.289123535;2.292399168;2.041019678;89.7202301;59.28839874;99.97674561;413.7600098;408.7789917;290.661499;27747.68359;60.10001755
14.06.2019 00:31:03,916;697.4711304;697.7943726;682.4547729;1.154764414;1.070093632;2.288809061;2.28181839;1.686779976;89.7202301;59.28839874;99.99041748;413.7600098;408.7789917;290.661499;27747.68359;60.10001755
14.06.2019 00:31:18,448;697.4770508;697.7943726;682.4547729;1.154764414;1.070093632;2.288809061;2.28181839;1.686779976;89.7202301;59.28839874;99.99041748;413.6400146;408.7980042;289.8270264;27747.68359;60.10001755
14.06.2019 00:31:18,948;697.4770508;697.7943726;682.4547729;1.154764414;1.070093632;2.288495779;2.289300442;1.959852815;89.7202301;59.28839874;99.97185516;413.6400146;408.7980042;289.8270264;27747.68359;60.10001755
14.06.2019 00:31:33,494;697.4730225;697.7943726;682.4547729;1.154764414;1.070093632;2.288495779;2.289300442;1.959852815;89.7202301;59.28839874;99.97185516;414.7200012;407.6440125;289.7911682;27747.68359;60.10001755
14.06.2019 00:31:33,994;697.4730225;697.7943726;682.4547729;1.154764414;1.070093632;2.288495779;2.310585499;1.972154617;89.7202301;59.28839874;99.96308899;414.7200012;407.6440125;289.7911682;27747.68359;60.10001755
14.06.2019 00:31:48,537;697.4730225;697.7943726;682.4547729;1.154764414;1.070093632;2.288495779;2.310585499;1.972154617;89.73592377;59.28839874;99.96308899;414;407.6440125;289.7165833;27747.68359;60.10001755
14.06.2019 00:31:49,038;697.4730225;697.7943726;682.4547729;1.154764414;1.070093632;2.288495779;2.285652399;1.997758865;89.73592377;59.28839874;99.98641205;414;407.6440125;289.7165833;27747.68359;60.10001755
14.06.2019 00:32:03,566;697.4741211;697.7943726;682.4547729;1.154764414;1.070093632;2.288495779;2.285652399;1.997758865;89.71239471;59.25537872;99.98641205;413.7600098;407.6440125;289.7165833;27747.69922;60.10001755
14.06.2019 00:32:04,067;697.4741211;697.7943726;682.4547729;1.154764414;1.070093632;2.288495779;2.202976942;1.997758865;89.71239471;59.25537872;99.97859955;413.7600098;407.6440125;289.7165833;27747.69922;60.10001755
14.06.2019 00:32:18,606;697.4741211;697.7943726;682.4547729;1.154764414;1.070093632;2.288495779;2.202976942;1.997758865;89.72808838;59.25537872;99.97859955;414.7200012;407.8059998;289.7165833;27747.69922;60.10001755
14.06.2019 00:32:19,106;697.4741211;697.7943726;682.4547729;1.154764414;1.070093632;2.289123535;2.244041681;2.07103157;89.72808838;59.25537872;99.96907043;414.7200012;407.8059998;289.7165833;27747.69922;60.10001755
14.06.2019 00:32:33,649;697.4741211;697.7943726;682.4547729;1.154764414;1.070093632;2.289123535;2.244041681;2.07103157;89.7202301;59.28839874;99.96907043;414.6000061;407.8059998;289.8484497;27747.69922;60.07857895
14.06.2019 00:32:34,150;697.4741211;697.7943726;682.4547729;1.154764414;1.070093632;2.288182259;2.276153564;1.985783577;89.7202301;59.28839874;99.95975494;414.6000061;407.8059998;289.8484497;27747.69922;60.07857895
14.06.2019 00:32:48,683;697.4741211;697.7943726;682.4547729;1.154764414;1.070093632;2.288182259;2.276153564;1.985783577;89.72808838;59.28839874;99.95975494;412.6799927;408.3829956;289.8484497;27747.69922;60.07857895
14.06.2019 00:32:49,184;697.4741211;697.7943726;682.4547729;1.154764414;1.070093632;2.288495779;2.305863857;1.99910295;89.72808838;59.28839874;99.99649048;412.6799927;408.3829956;289.8484497;27747.69922;60.07857895
14.06.2019 00:33:03,714;697.4741211;697.7974243;682.4547729;1.154764414;1.070093632;2.288495779;2.305863857;1.99910295;89.7202301;59.32147217;99.99649048;412.7999878;408.2929993;289.8484497;27747.7168;60.00547791
14.06.2019 00:33:04,217;697.4741211;697.7974243;682.4547729;1.154764414;1.070093632;2.288809061;2.281636;2.012428761;89.7202301;59.32147217;100.0051346;412.7999878;408.2929993;289.8484497;27747.7168;60.00547791
14.06.2019 00:33:18,750;697.4741211;697.7974243;682.4547729;1.154764414;1.070093632;2.288809061;2.281636;2.012428761;89.73592377;59.28839874;100.0051346;414.480011;408.401001;290.1719666;27747.7168;60.00547791
14.06.2019 00:33:19,251;697.4741211;697.7974243;682.4547729;1.154764414;1.070093632;2.289436817;2.223371029;1.928141594;89.73592377;59.28839874;99.99077606;414.480011;408.401001;290.1719666;27747.7168;60.00547791
14.06.2019 00:33:33,790;697.4786377;697.7974243;682.4547729;1.154764414;1.070093632;2.289436817;2.223371029;1.928141594;89.7202301;59.28839874;99.99077606;412.6799927;408.5270081;290.1048889;27747.7168;60.08013535
14.06.2019 00:33:34,294;697.4786377;697.7974243;682.4547729;1.154764414;1.070093632;2.289123535;2.254709244;1.911132932;89.7202301;59.28839874;100.0077896;412.6799927;408.5270081;290.1048889;27747.7168;60.08013535
14.06.2019 00:33:48,824;697.470459;697.7974243;682.4547729;1.154764414;1.070093632;2.289123535;2.254709244;1.911132932;89.72808838;59.22236252;100.0077896;414.2399902;408.4190063;290.1048889;27747.7168;60.00140381
14.06.2019 00:33:49,324;697.470459;697.7974243;682.4547729;1.154764414;1.070093632;2.289123535;2.29786253;1.937845707;89.72808838;59.22236252;100.0185242;414.2399902;408.4190063;290.1048889;27747.7168;60.00140381
14.06.2019 00:34:03,856;697.4815674;697.7974243;682.4547729;1.154764414;1.070093632;2.289123535;2.29786253;1.937845707;89.71239471;59.25537872;100.0185242;413.8800049;408.6889954;289.7268677;27747.73242;60.05308533
14.06.2019 00:34:04,358;697.4815674;697.7974243;682.4547729;1.154764414;1.070093632;2.288495779;2.280722618;2.040817499;89.71239471;59.25537872;100.0302658;413.8800049;408.6889954;289.7268677;27747.73242;60.05308533
14.06.2019 00:34:18,900;697.4735107;697.7974243;682.4547729;1.154764414;1.070093632;2.288495779;2.280722618;2.040817499;89.71239471;59.28839874;100.0302658;413.2799988;408.8519897;290.6176758;27747.73242;60.05308533
14.06.2019 00:34:19,401;697.4735107;697.7974243;682.4547729;1.154764414;1.070093632;2.289123535;2.308588505;1.761948109;89.71239471;59.28839874;99.98699951;413.2799988;408.8519897;290.6176758;27747.73242;60.05308533
14.06.2019 00:34:33,940;697.4783936;697.7974243;682.4547729;1.154764414;1.070093632;2.289123535;2.308588505;1.761948109;89.7202301;59.28839874;99.98699951;414.1199951;408.7430115;290.0813293;27747.73242;60.05308533
14.06.2019 00:34:34,441;697.4783936;697.7974243;682.4547729;1.154764414;1.070093632;2.288809061;2.274324656;1.932546973;89.7202301;59.28839874;100.0385437;414.1199951;408.7430115;290.0813293;27747.73242;60.05308533
14.06.2019 00:34:48,975;697.4783936;697.7974243;682.4547729;1.154764414;1.070093632;2.288809061;2.274324656;1.932546973;89.7202301;59.25537872;100.0385437;414.9599915;408.5270081;289.3373413;27747.73242;60.00953293
14.06.2019 00:34:49,480;697.4783936;697.7974243;682.4547729;1.154764414;1.070093632;2.289123535;2.307498693;2.201097965;89.7202301;59.25537872;100.0362396;414.9599915;408.5270081;289.3373413;27747.73242;60.00953293
14.06.2019 00:35:04,023;697.4783936;697.7974243;682.4547729;1.154764414;1.070093632;2.289123535;2.307498693;2.201097965;89.72808838;59.25537872;100.0362396;412.7999878;408.4909973;290.1617126;27747.75;60.00953293
14.06.2019 00:35:04,524;697.4783936;697.7974243;682.4547729;1.154764414;1.070093632;2.288495779;2.274873257;1.891626358;89.72808838;59.25537872;100.0287323;412.7999878;408.4909973;290.1617126;27747.75;60.00953293
14.06.2019 00:35:19,058;697.4783936;697.7974243;682.4547729;1.154764414;1.070093632;2.288495779;2.274873257;1.891626358;89.73592377;59.32147217;100.0287323;414.480011;408.4909973;289.7673035;27747.75;60.00953293
14.06.2019 00:35:19,559;697.4783936;697.7974243;682.4547729;1.154764414;1.070093632;2.288495779;2.317115307;2.026943684;89.73592377;59.32147217;100.0263596;414.480011;408.4909973;289.7673035;27747.75;60.00953293
14.06.2019 00:35:34,095;697.4721069;697.7974243;682.4547729;1.154764414;1.070093632;2.288495779;2.317115307;2.026943684;89.7202301;59.32147217;100.0263596;412.2000122;408.5629883;290.3784485;27747.75;60.00953293
14.06.2019 00:35:34,598;697.4721069;697.7974243;682.4547729;1.154764414;1.070093632;2.289123535;2.309677601;1.844009399;89.7202301;59.32147217;100.0295105;412.2000122;408.5629883;290.3784485;27747.75;60.00953293
14.06.2019 00:35:49,133;697.4819946;697.7974243;682.4547729;1.154764414;1.070093632;2.289123535;2.309677601;1.844009399;89.71239471;59.28839874;100.0295105;413.2799988;408.5629883;289.8381653;27747.75;60.00001144
14.06.2019 00:35:49,634;697.4819946;697.7974243;682.4547729;1.154764414;1.070093632;2.288809061;2.320195675;2.015956163;89.71239471;59.28839874;100.0203094;413.2799988;408.5629883;289.8381653;27747.75;60.00001144
14.06.2019 00:36:04,167;697.4819946;697.7974243;682.4547729;1.154764414;1.070093632;2.288809061;2.320195675;2.015956163;89.71239471;59.25537872;100.0203094;411.8399963;408.4370117;289.6728821;27747.76758;60.00001144
14.06.2019 00:36:04,668;697.4819946;697.7974243;682.4547729;1.154764414;1.070093632;2.288495779;2.361854792;2.059333324;89.71239471;59.25537872;99.99543762;411.8399963;408.4370117;289.6728821;27747.76758;60.00001144
14.06.2019 00:36:19,207;697.4793091;697.7974243;682.4547729;1.154764414;1.070093632;2.288495779;2.361854792;2.059333324;89.72808838;59.28839874;99.99543762;413.2799988;408.4370117;290.4376526;27747.76758;60.00001144
14.06.2019 00:36:19,708;697.4793091;697.7974243;682.4547729;1.154764414;1.070093632;2.288495779;2.367238522;1.796958685;89.72808838;59.28839874;99.99346924;413.2799988;408.4370117;290.4376526;27747.76758;60.00001144
14.06.2019 00:36:34,245;697.4724731;697.7974243;682.4547729;1.154764414;1.070093632;2.288495779;2.367238522;1.796958685;89.7202301;59.22236252;99.99346924;415.3200073;408.3829956;289.9134827;27747.76758;60.00001144
14.06.2019 00:36:34,748;697.4724731;697.7974243;682.4547729;1.154764414;1.070093632;2.288495779;2.302592278;1.976801038;89.7202301;59.22236252;100.0527649;415.3200073;408.3829956;289.9134827;27747.76758;60.00001144
14.06.2019 00:36:49,272;697.4806519;697.7950439;682.4602051;1.154764414;1.070093632;2.288495779;2.302592278;1.976801038;89.72808838;59.25537872;100.0527649;413.8800049;408.32901;289.5929565;27747.76758;60.00001144
14.06.2019 00:36:49,773;697.4806519;697.7950439;682.4602051;1.154764414;1.070093632;2.288495779;2.333761454;2.086760998;89.72808838;59.25537872;100.053627;413.8800049;408.32901;289.5929565;27747.76758;60.00001144
14.06.2019 00:37:04,314;697.4702148;697.7950439;682.4602051;1.154764414;1.070093632;2.288495779;2.333761454;2.086760998;89.72808838;59.28839874;100.053627;413.519989;408.2569885;289.5929565;27747.7832;60.00001144
14.06.2019 00:37:04,815;697.4702148;697.7950439;682.4602051;1.154764414;1.070093632;2.289123535;2.240725994;2.113435268;89.72808838;59.28839874;100.0519028;413.519989;408.2569885;289.5929565;27747.7832;60.00001144
14.06.2019 00:37:19,352;697.4744873;697.7950439;682.4602051;1.154764414;1.070093632;2.289123535;2.240725994;2.113435268;89.7202301;59.35449219;100.0519028;413.3999939;408.4729919;290.0976868;27747.7832;60.00001144
14.06.2019 00:37:19,853;697.4744873;697.7950439;682.4602051;1.154764414;1.070093632;2.289123535;2.314939737;1.940310597;89.7202301;59.35449219;100.0435944;413.3999939;408.4729919;290.0976868;27747.7832;60.00001144
14.06.2019 00:37:34,384;697.4744873;697.7950439;682.449646;1.154764414;1.070093632;2.289123535;2.314939737;1.940310597;89.72808838;59.25537872;100.0435944;413.6400146;408.4729919;290.0976868;27747.7832;60.00001144
14.06.2019 00:37:34,888;697.4744873;697.7950439;682.449646;1.154764414;1.070093632;2.289123535;2.298226357;1.940310597;89.72808838;59.25537872;100.0473404;413.6400146;408.4729919;290.0976868;27747.7832;60.00001144
14.06.2019 00:37:49,420;697.4744873;697.7950439;682.449646;1.154764414;1.070093632;2.289123535;2.298226357;1.940310597;89.73592377;59.28839874;100.0473404;416.0400085;408.5809937;289.8178101;27747.7832;60.00001144
14.06.2019 00:37:49,921;697.4744873;697.7950439;682.449646;1.154764414;1.070093632;2.288495779;2.188832045;2.009624243;89.73592377;59.28839874;100.0163803;416.0400085;408.5809937;289.8178101;27747.7832;60.00001144
14.06.2019 00:38:04,459;697.482666;697.7950439;682.449646;1.154764414;1.070093632;2.288495779;2.188832045;2.009624243;89.71239471;59.25537872;100.0163803;414.1199951;408.5809937;289.8178101;27747.80078;60.00001144
14.06.2019 00:38:04,960;697.482666;697.7950439;682.449646;1.154764414;1.070093632;2.289123535;2.304591894;2.036319971;89.71239471;59.25537872;100.0398102;414.1199951;408.5809937;289.8178101;27747.80078;60.00001144
14.06.2019 00:38:19,494;697.482666;697.7950439;682.4544678;1.154764414;1.070093632;2.289123535;2.304591894;2.036319971;89.72808838;59.25537872;100.0398102;413.1600037;408.7789917;290.0351868;27747.80078;60.00001144
14.06.2019 00:38:19,995;697.482666;697.7950439;682.4544678;1.154764414;1.070093632;2.288495779;2.306953907;1.935044289;89.72808838;59.25537872;100.0577927;413.1600037;408.7789917;290.0351868;27747.80078;60.00001144
14.06.2019 00:38:34,524;697.482666;697.7950439;682.4544678;1.154764414;1.070093632;2.288495779;2.306953907;1.935044289;89.73592377;59.28839874;100.0577927;412.4400024;408.5450134;290.0351868;27747.80078;60.00001144
14.06.2019 00:38:35,024;697.482666;697.7950439;682.4544678;1.154764414;1.070093632;2.289436817;2.282731771;1.975057721;89.73592377;59.28839874;100.0250397;412.4400024;408.5450134;290.0351868;27747.80078;60.00001144
14.06.2019 00:38:49,563;697.480957;697.7950439;682.4544678;1.154764414;1.070093632;2.289436817;2.282731771;1.975057721;89.7202301;59.25537872;100.0250397;414;408.5450134;290.0351868;27747.80078;60.00001144
14.06.2019 00:38:50,064;697.480957;697.7950439;682.4544678;1.154764414;1.070093632;2.288495779;2.301319361;1.935044289;89.7202301;59.25537872;100.0153732;414;408.5450134;290.0351868;27747.80078;60.00001144
14.06.2019 00:39:04,601;697.480957;697.7950439;682.4544678;1.154764414;1.070093632;2.288495779;2.301319361;1.935044289;89.73592377;59.28839874;100.0153732;415.7999878;408.6350098;290.1242676;27747.81641;60.00001144
14.06.2019 00:39:05,102;697.480957;697.7950439;682.4544678;1.154764414;1.070093632;2.288495779;2.308951616;1.904479504;89.73592377;59.28839874;100.0318527;415.7999878;408.6350098;290.1242676;27747.81641;60.00001144
14.06.2019 00:39:19,641;697.4804077;697.7950439;682.4544678;1.154764414;1.070093632;2.288495779;2.308951616;1.904479504;89.72808838;59.28839874;100.0318527;415.7999878;408.6350098;290.7029114;27747.81641;60.00001144
14.06.2019 00:39:20,142;697.4804077;697.7950439;682.4544678;1.154764414;1.070093632;2.289123535;2.343504906;1.732720137;89.72808838;59.28839874;100.0319366;415.7999878;408.6350098;290.7029114;27747.81641;60.00001144
14.06.2019 00:39:34,686;697.4804077;697.7950439;682.4622803;1.154764414;1.070093632;2.289123535;2.343504906;1.732720137;89.72808838;59.25537872;100.0319366;414.1199951;408.4909973;290.0182495;27747.81641;60.00001144
14.06.2019 00:39:35,187;697.4804077;697.7950439;682.4622803;1.154764414;1.070093632;2.288809061;2.320195675;1.954185843;89.72808838;59.25537872;100.0369263;414.1199951;408.4909973;290.0182495;27747.81641;60.00001144
14.06.2019 00:39:49,717;697.4735718;697.7980957;682.4622803;1.154764414;1.070093632;2.288809061;2.320195675;1.954185843;89.7202301;59.32147217;100.0369263;413.1600037;408.4549866;289.898468;27747.81641;60.00001144
14.06.2019 00:39:50,219;697.4735718;697.7980957;682.4622803;1.154764414;1.070093632;2.288495779;2.309859514;1.981948495;89.7202301;59.32147217;100.0503693;413.1600037;408.4549866;289.898468;27747.81641;60.00001144
14.06.2019 00:40:04,756;697.4735718;697.7980957;682.4622803;1.154764414;1.070093632;2.288495779;2.309859514;1.981948495;89.72808838;59.28839874;100.0503693;414;408.4549866;289.898468;27747.83398;60.00001144
14.06.2019 00:40:05,260;697.4735718;697.7980957;682.4622803;1.154764414;1.070093632;2.289123535;2.307498693;2.008651733;89.72808838;59.28839874;100.0531998;414;408.4549866;289.898468;27747.83398;60.00001144
14.06.2019 00:40:19,796;697.4735718;697.7980957;682.4517822;1.154764414;1.070093632;2.289123535;2.307498693;2.008651733;89.73592377;59.28839874;100.0531998;414.2399902;408.3110046;289.5054932;27747.83398;60.00001144
14.06.2019 00:40:20,300;697.4735718;697.7980957;682.4517822;1.154764414;1.070093632;2.289436817;2.234825373;2.156705379;89.73592377;59.28839874;100.0145569;414.2399902;408.3110046;289.5054932;27747.83398;60.00001144
14.06.2019 00:40:34,837;697.4743042;697.7980957;682.4517822;1.154764414;1.070093632;2.289436817;2.234825373;2.156705379;89.72808838;59.28839874;100.0145569;416.8800049;408.3110046;289.5054932;27747.83398;60.00001144
14.06.2019 00:40:35,338;697.4743042;697.7980957;682.4517822;1.154764414;1.070093632;2.288809061;2.2829144;2.130076647;89.72808838;59.28839874;100.0063019;416.8800049;408.3110046;289.5054932;27747.83398;60.00001144
14.06.2019 00:40:49,871;697.4743042;697.7980957;682.4517822;1.154764414;1.070093632;2.288809061;2.2829144;2.130076647;89.71239471;59.28839874;100.0063019;413.7600098;408.3829956;290.1336365;27747.83398;60.00001144
14.06.2019 00:40:50,379;697.4743042;697.7980957;682.4517822;1.154764414;1.070093632;2.289123535;2.269749165;1.927986741;89.71239471;59.28839874;100.0342102;413.7600098;408.3829956;290.1336365;27747.83398;60.00001144
14.06.2019 00:41:04,911;697.475708;697.7980957;682.4517822;1.154764414;1.070093632;2.289123535;2.269749165;1.927986741;89.7202301;59.28839874;100.0342102;413.3999939;408.2929993;289.5884094;27747.84961;60.00001144
14.06.2019 00:41:05,414;697.475708;697.7980957;682.4517822;1.154764414;1.070093632;2.289123535;2.245514631;2.114992619;89.7202301;59.28839874;100.033638;413.3999939;408.2929993;289.5884094;27747.84961;60.00001144
14.06.2019 00:41:19,943;697.475708;697.7980957;682.4517822;1.154764414;1.070093632;2.289123535;2.245514631;2.114992619;89.71239471;59.25537872;100.033638;416.0400085;408.32901;290.282135;27747.84961;60.00001144
14.06.2019 00:41:20,445;697.475708;697.7980957;682.4517822;1.154764414;1.070093632;2.288495779;2.382459879;1.850312114;89.71239471;59.25537872;100.038559;416.0400085;408.32901;290.282135;27747.84961;60.00001144
14.06.2019 00:41:34,984;697.46875;697.7980957;682.4626465;1.154764414;1.070093632;2.288495779;2.382459879;1.850312114;89.72808838;59.28839874;100.038559;415.3200073;408.5090027;290.788147;27747.84961;60.00001144
14.06.2019 00:41:35,485;697.46875;697.7980957;682.4626465;1.154764414;1.070093632;2.288495779;2.300955534;1.676704168;89.72808838;59.28839874;100.0454941;415.3200073;408.5090027;290.788147;27747.84961;60.00001144
14.06.2019 00:41:50,013;697.4802246;697.7980957;682.4626465;1.154764414;1.071510911;2.288495779;2.300955534;1.676704168;89.72808838;59.28839874;100.0454941;414;408.67099;290.1915283;27747.84961;60.00001144
14.06.2019 00:41:50,517;697.4802246;697.7980957;682.4626465;1.154764414;1.071510911;2.288809061;2.287841558;1.894735456;89.72808838;59.28839874;100.0342636;414;408.67099;290.1915283;27747.84961;60.00001144
14.06.2019 00:42:05,053;697.475647;697.7980957;682.4626465;1.154764414;1.071510911;2.288809061;2.287841558;1.894735456;89.7202301;59.25537872;100.0342636;414;408.5450134;290.1915283;27747.86719;60.00001144
14.06.2019 00:42:05,553;697.475647;697.7980957;682.4626465;1.154764414;1.071510911;2.289123535;2.322187662;1.908124566;89.7202301;59.25537872;100.0213852;414;408.5450134;290.1915283;27747.86719;60.00001144
14.06.2019 00:42:20,086;697.475647;697.7980957;682.4626465;1.154764414;1.071510911;2.289123535;2.322187662;1.908124566;89.72808838;59.25537872;100.0213852;413.8800049;408.6350098;290.4322815;27747.86719;60.00001144
14.06.2019 00:42:20,587;697.475647;697.7980957;682.4626465;1.154764414;1.071510911;2.289436817;2.320739031;1.838864803;89.72808838;59.25537872;100.0519104;413.8800049;408.6350098;290.4322815;27747.86719;60.00001144
14.06.2019 00:42:35,113;697.477417;697.7980957;682.4517822;1.154764414;1.071510911;2.289436817;2.320739031;1.838864803;89.7202301;59.25537872;100.0519104;414.6000061;408.5270081;290.4322815;27747.86719;60.00001144
14.06.2019 00:42:35,613;697.477417;697.7980957;682.4517822;1.154764414;1.071510911;2.288495779;2.2889359;1.798805118;89.7202301;59.25537872;100.032196;414.6000061;408.5270081;290.4322815;27747.86719;60.00001144
14.06.2019 00:42:50,147;697.477417;697.7980957;682.4517822;1.154764414;1.071510911;2.288495779;2.2889359;1.798805118;89.7202301;59.28839874;100.032196;412.7999878;408.5809937;290.4322815;27747.86719;60.00001144
14.06.2019 00:42:50,647;697.477417;697.7980957;682.4517822;1.154764414;1.071510911;2.289436817;2.218929291;1.838864803;89.7202301;59.28839874;100.0383759;412.7999878;408.5809937;290.4322815;27747.86719;60.00001144
14.06.2019 00:43:05,186;697.4730225;697.7962036;682.4517822;1.154764414;1.071510911;2.289436817;2.218929291;1.838864803;89.7202301;59.28839874;100.0383759;414;408.7789917;290.4322815;27747.88281;60.00001144
14.06.2019 00:43:05,688;697.4730225;697.7962036;682.4517822;1.154764414;1.071510911;2.288495779;2.273775816;1.798805118;89.7202301;59.28839874;100.0505676;414;408.7789917;290.4322815;27747.88281;60.00001144
14.06.2019 00:43:20,217;697.4730225;697.7962036;682.4517822;1.154764414;1.071510911;2.288495779;2.273775816;1.798805118;89.72808838;59.25537872;100.0505676;414.480011;408.9419861;291.3818359;27747.88281;60.00001144
14.06.2019 00:43:20,718;697.4730225;697.7962036;682.4517822;1.154764414;1.071510911;2.289123535;2.304773569;1.499827147;89.72808838;59.25537872;100.0536041;414.480011;408.9419861;291.3818359;27747.88281;60.00001144
14.06.2019 00:43:35,259;697.4821167;697.7962036;682.4552002;1.154764414;1.071510911;2.289123535;2.304773569;1.499827147;89.72808838;59.28839874;100.0536041;413.2799988;408.4370117;290.502655;27747.88281;60.00001144
14.06.2019 00:43:35,759;697.4821167;697.7962036;682.4552002;1.154764414;1.071510911;2.289123535;2.311674356;1.801406145;89.72808838;59.28839874;100.0356903;413.2799988;408.4370117;290.502655;27747.88281;60.00001144
14.06.2019 00:43:50,296;697.4821167;697.7962036;682.4552002;1.154764414;1.071510911;2.289123535;2.311674356;1.801406145;89.72808838;59.25537872;100.0356903;414.1199951;408.6889954;290.4144897;27747.88281;60.00001144
14.06.2019 00:43:50,798;697.4821167;697.7962036;682.4552002;1.154764414;1.071510911;2.289436817;2.245330811;1.844979405;89.72808838;59.25537872;100.0698624;414.1199951;408.6889954;290.4144897;27747.88281;60.00001144
14.06.2019 00:44:05,340;697.4745483;697.7962036;682.4552002;1.154764414;1.071510911;2.289436817;2.245330811;1.844979405;89.70455933;59.25537872;100.0698624;414.7200012;408.6889954;290.4144897;27747.90039;60.00001144
14.06.2019 00:44:05,841;697.4745483;697.7962036;682.4552002;1.154764414;1.071510911;2.288809061;2.317115307;1.81825459;89.70455933;59.25537872;100.0602493;414.7200012;408.6889954;290.4144897;27747.90039;60.00001144
14.06.2019 00:44:20,381;697.4745483;697.7962036;682.4552002;1.154764414;1.071510911;2.288809061;2.317115307;1.81825459;89.7202301;59.25537872;100.0602493;414.7200012;409.0859985;290.8203735;27747.90039;60.00001144
14.06.2019 00:44:20,881;697.4745483;697.7962036;682.4552002;1.154764414;1.071510911;2.289436817;2.242568493;1.705770135;89.7202301;59.25537872;100.0661316;414.7200012;409.0859985;290.8203735;27747.90039;60.00001144
14.06.2019 00:44:35,411;697.4780273;697.7962036;682.4552002;1.154764414;1.071510911;2.289436817;2.242568493;1.705770135;89.73592377;59.25537872;100.0661316;414.7200012;409.0140076;290.1998291;27747.90039;60.00001144
14.06.2019 00:44:35,912;697.4780273;697.7962036;682.4552002;1.154764414;1.071510911;2.288809061;2.265902281;1.891888738;89.73592377;59.25537872;100.0514603;414.7200012;409.0140076;290.1998291;27747.90039;60.00001144
14.06.2019 00:44:50,449;697.4717407;697.7962036;682.4552002;1.154764414;1.071510911;2.288809061;2.265902281;1.891888738;89.71239471;59.25537872;100.0514603;414;408.9240112;289.9987183;27747.90039;60.00001144
14.06.2019 00:44:50,950;697.4717407;697.7962036;682.4552002;1.154764414;1.071510911;2.288182259;2.273958683;1.934220314;89.71239471;59.25537872;100.0326843;414;408.9240112;289.9987183;27747.90039;60.00001144
14.06.2019 00:45:05,482;697.4717407;697.7962036;682.4552002;1.154764414;1.071510911;2.288182259;2.273958683;1.934220314;89.72808838;59.25537872;100.0326843;414.1199951;408.8880005;290.3433533;27747.91602;60.00001144
14.06.2019 00:45:05,983;697.4717407;697.7962036;682.4552002;1.154764414;1.071510911;2.288809061;2.220780611;1.842668653;89.72808838;59.25537872;100.0448074;414.1199951;408.8880005;290.3433533;27747.91602;60.00001144
14.06.2019 00:45:20,516;697.4717407;697.7962036;682.4552002;1.154764414;1.071510911;2.288809061;2.220780611;1.842668653;89.71239471;59.22236252;100.0448074;413.6400146;408.7070007;290.0722046;27747.91602;60.00001144
14.06.2019 00:45:21,017;697.4717407;697.7962036;682.4552002;1.154764414;1.071510911;2.288495779;2.270298481;1.922335744;89.71239471;59.22236252;100.0574265;413.6400146;408.7070007;290.0722046;27747.91602;60.00001144
14.06.2019 00:45:35,545;697.4793091;697.7962036;682.4552002;1.154764414;1.071510911;2.288495779;2.270298481;1.922335744;89.72808838;59.25537872;100.0574265;414.9599915;408.598999;291.1425476;27747.91602;60.00001144
14.06.2019 00:45:36,047;697.4793091;697.7962036;682.4552002;1.154764414;1.071510911;2.289123535;2.330147743;1.581905246;89.72808838;59.25537872;100.0456696;414.9599915;408.598999;291.1425476;27747.91602;60.00001144
14.06.2019 00:45:50,588;697.4793091;697.7962036;682.4552002;1.154764414;1.071510911;2.289123535;2.330147743;1.581905246;89.72808838;59.25537872;100.0456696;414.9599915;408.7250061;291.0279236;27747.91602;60.00001144
14.06.2019 00:45:51,088;697.4793091;697.7962036;682.4552002;1.154764414;1.071510911;2.289123535;2.356105804;1.621231318;89.72808838;59.25537872;100.0227585;414.9599915;408.7250061;291.0279236;27747.91602;60.00001144
14.06.2019 00:46:05,618;697.4793091;697.7962036;682.4552002;1.154764414;1.071510911;2.289123535;2.356105804;1.621231318;89.7202301;59.25537872;100.0227585;413.2799988;408.8519897;290.5325012;27747.93359;60.00001144
14.06.2019 00:46:06,118;697.4793091;697.7962036;682.4552002;1.154764414;1.071510911;2.288495779;2.287294149;1.764422059;89.7202301;59.25537872;100.0087357;413.2799988;408.8519897;290.5325012;27747.93359;60.00001144
14.06.2019 00:46:20,659;697.4793091;697.7962036;682.4552002;1.154764414;1.071510911;2.288495779;2.287294149;1.764422059;89.73592377;59.25537872;100.0087357;416.2799988;408.3649902;290.5325012;27747.93359;60.00001144
14.06.2019 00:46:21,160;697.4793091;697.7962036;682.4552002;1.154764414;1.071510911;2.289436817;2.296770334;1.80449605;89.73592377;59.25537872;100.0046158;416.2799988;408.3649902;290.5325012;27747.93359;60.00001144
14.06.2019 00:46:35,694;697.4693604;697.7962036;682.4552002;1.154764414;1.071510911;2.289436817;2.296770334;1.80449605;89.72808838;59.28839874;100.0046158;415.9200134;408.0950012;290.0287476;27747.93359;60.00001144
14.06.2019 00:46:36,195;697.4693604;697.7962036;682.4552002;1.154764414;1.071510911;2.289123535;2.283279419;1.963957429;89.72808838;59.28839874;99.98792267;415.9200134;408.0950012;290.0287476;27747.93359;60.00001144
14.06.2019 00:46:50,737;697.477478;697.7962036;682.4552002;1.154764414;1.071510911;2.289123535;2.283279419;1.963957429;89.7202301;59.25537872;99.98792267;413.6400146;408.4549866;290.5898438;27747.93359;60.00001144
14.06.2019 00:46:51,237;697.477478;697.7962036;682.4552002;1.154764414;1.071510911;2.289123535;2.36652112;1.771508217;89.7202301;59.25537872;100.00354;413.6400146;408.4549866;290.5898438;27747.93359;60.00001144
14.06.2019 00:47:05,765;697.4737549;697.7962036;682.4552002;1.154764414;1.071510911;2.289123535;2.36652112;1.771508217;89.73592377;59.22236252;100.00354;413.0400085;408.4190063;290.5898438;27747.94922;60.00001144
14.06.2019 00:47:06,267;697.4737549;697.7962036;682.4552002;1.154764414;1.071510911;2.288809061;2.262785435;1.758100152;89.73592377;59.22236252;100.012291;413.0400085;408.4190063;290.5898438;27747.94922;60.00001144
14.06.2019 00:47:20,807;697.479248;697.7962036;682.4552002;1.154764414;1.071510911;2.288809061;2.262785435;1.758100152;89.7202301;59.22236252;100.012291;414.7200012;408.4729919;290.6605225;27747.94922;60.00001144
14.06.2019 00:47:21,308;697.479248;697.7962036;682.4552002;1.154764414;1.071510911;2.288182259;2.315120935;1.707118273;89.7202301;59.22236252;100.0438843;414.7200012;408.4729919;290.6605225;27747.94922;60.00001144
14.06.2019 00:47:35,847;697.4838867;697.7962036;682.4552002;1.154764414;1.071510911;2.288182259;2.315120935;1.707118273;89.72808838;59.25537872;100.0438843;415.5599976;408.3649902;290.5080872;27747.94922;60.00001144
14.06.2019 00:47:36,349;697.4838867;697.7962036;682.4552002;1.154764414;1.071510911;2.288809061;2.353408337;1.786145568;89.72808838;59.25537872;100.0096359;415.5599976;408.3649902;290.5080872;27747.94922;60.00001144
14.06.2019 00:47:50,885;697.4759521;697.7962036;682.4552002;1.154764414;1.071510911;2.288809061;2.353408337;1.786145568;89.7202301;59.25537872;100.0096359;412.6799927;408.4549866;290.5080872;27747.94922;60.00001144
14.06.2019 00:47:51,386;697.4759521;697.7962036;682.4552002;1.154764414;1.071510911;2.289436817;2.339718103;1.812879205;89.7202301;59.25537872;100.0032806;412.6799927;408.4549866;290.5080872;27747.94922;60.00001144
14.06.2019 00:48:05,912;697.4801636;697.7962036;682.4552002;1.154764414;1.071510911;2.289436817;2.339718103;1.812879205;89.71239471;59.28839874;100.0032806;415.3200073;408.4729919;290.0841675;27747.9668;60.00001144
14.06.2019 00:48:06,413;697.4801636;697.7962036;682.4552002;1.154764414;1.071510911;2.289436817;2.307317257;1.958260775;89.71239471;59.28839874;100.0190964;415.3200073;408.4729919;290.0841675;27747.9668;60.00001144
14.06.2019 00:48:20,941;697.4702148;697.7962036;682.4552002;1.154764414;1.071510911;2.289436817;2.307317257;1.958260775;89.71239471;59.28839874;100.0190964;415.9200134;408.4190063;290.0841675;27747.9668;60.00001144
14.06.2019 00:48:21,441;697.4702148;697.7962036;682.4552002;1.154764414;1.071510911;2.288809061;2.20576334;1.931577325;89.71239471;59.28839874;100.0241699;415.9200134;408.4190063;290.0841675;27747.9668;60.00001144
14.06.2019 00:48:35,970;697.4782104;697.7978516;682.4552002;1.154764414;1.071510911;2.288809061;2.20576334;1.931577325;89.7202301;59.25537872;100.0241699;416.0400085;408.4190063;290.8210449;27747.9668;60.00001144
14.06.2019 00:48:36,471;697.4782104;697.7978516;682.4552002;1.154764414;1.071510911;2.289123535;2.276153564;1.692198873;89.7202301;59.25537872;100.0190887;416.0400085;408.4190063;290.8210449;27747.9668;60.00001144
14.06.2019 00:48:51,010;697.4782104;697.7978516;682.4552002;1.154764414;1.071510911;2.289123535;2.276153564;1.692198873;89.73592377;59.28839874;100.0190887;415.2000122;408.4190063;290.4899292;27747.9668;60.00001144
14.06.2019 00:48:51,511;697.4782104;697.7978516;682.4552002;1.154764414;1.071510911;2.288809061;2.275421858;1.792375565;89.73592377;59.28839874;99.99833679;415.2000122;408.4190063;290.4899292;27747.9668;60.00001144
14.06.2019 00:49:06,050;697.4707642;697.7978516;682.4552002;1.154764414;1.071510911;2.288809061;2.275421858;1.792375565;89.71239471;59.28839874;99.99833679;415.4400024;408.5270081;290.6071472;27747.98242;60.00001144
14.06.2019 00:49:06,550;697.4707642;697.7978516;682.4552002;1.154764414;1.071510911;2.289436817;2.378525019;1.778891921;89.71239471;59.28839874;100.0032043;415.4400024;408.5270081;290.6071472;27747.98242;60.00001144
14.06.2019 00:49:21,085;697.479187;697.7978516;682.4552002;1.154764414;1.071510911;2.289436817;2.378525019;1.778891921;89.71239471;59.25537872;100.0032043;414.7200012;408.6889954;290.1603394;27747.98242;60.00001144
14.06.2019 00:49:21,588;697.479187;697.7978516;682.4552002;1.154764414;1.071510911;2.288809061;2.319470882;1.905441403;89.71239471;59.25537872;100.0076065;414.7200012;408.6889954;290.1603394;27747.98242;60.00001144
14.06.2019 00:49:36,114;697.479187;697.7978516;682.4609985;1.154764414;1.071510911;2.288809061;2.319470882;1.905441403;89.72808838;59.25537872;100.0076065;415.4400024;408.6889954;290.1603394;27747.98242;60.00001144
14.06.2019 00:49:36,618;697.479187;697.7978516;682.4609985;1.154764414;1.071510911;2.289123535;2.273409843;1.918829083;89.72808838;59.25537872;100.020813;415.4400024;408.6889954;290.1603394;27747.98242;60.00001144
14.06.2019 00:49:51,147;697.4747314;697.7978516;682.4609985;1.154764414;1.071510911;2.289123535;2.273409843;1.918829083;89.72808838;59.25537872;100.020813;414.1199951;408.8160095;290.7316895;27747.98242;60.00001144
14.06.2019 00:49:51,648;697.4747314;697.7978516;682.4609985;1.154764414;1.071510911;2.289123535;2.378703833;1.722850204;89.72808838;59.25537872;100.0172729;414.1199951;408.8160095;290.7316895;27747.98242;60.00001144
14.06.2019 00:50:06,193;697.4747314;697.7978516;682.4609985;1.154764414;1.071510911;2.289123535;2.378703833;1.722850204;89.71239471;59.25537872;100.0172729;414.2399902;409.0320129;290.7316895;27748;60.00001144
14.06.2019 00:50:06,695;697.4747314;697.7978516;682.4609985;1.154764414;1.071510911;2.288495779;2.24919486;1.69606781;89.71239471;59.25537872;100.028183;414.2399902;409.0320129;290.7316895;27748;60.00001144
14.06.2019 00:50:21,236;697.4802246;697.7978516;682.4609985;1.154764414;1.071510911;2.288495779;2.24919486;1.69606781;89.7202301;59.25537872;100.028183;413.2799988;409.0320129;290.2040405;27748;60.00001144
14.06.2019 00:50:21,737;697.4802246;697.7978516;682.4609985;1.154764414;1.071510911;2.288495779;2.239989042;1.87711215;89.7202301;59.25537872;100.0295258;413.2799988;409.0320129;290.2040405;27748;60.00001144
14.06.2019 00:50:36,268;697.4802246;697.7978516;682.4609985;1.154764414;1.071510911;2.288495779;2.239989042;1.87711215;89.70455933;59.28839874;100.0295258;412.9200134;409.0499878;290.2040405;27748;60.00001144
14.06.2019 00:50:36,771;697.4802246;697.7978516;682.4609985;1.154764414;1.071510911;2.289123535;2.29112339;1.903834343;89.70455933;59.28839874;100.0396729;412.9200134;409.0499878;290.2040405;27748;60.00001144
14.06.2019 00:50:51,304;697.4728394;697.7978516;682.4546509;1.154764414;1.071510911;2.289123535;2.29112339;1.903834343;89.73592377;59.25537872;100.0396729;416.2799988;409.0499878;290.6321411;27748;60.00001144
14.06.2019 00:50:51,804;697.4728394;697.7978516;682.4546509;1.154764414;1.071510911;2.289436817;2.357723236;1.7703228;89.73592377;59.25537872;100.037796;416.2799988;409.0499878;290.6321411;27748;60.00001144
14.06.2019 00:51:06,342;697.4837036;697.7978516;682.4546509;1.154764414;1.071510911;2.289436817;2.357723236;1.7703228;89.71239471;59.25537872;100.037796;416.0400085;408.9419861;290.0125427;27748.01758;60.00001144
14.06.2019 00:51:06,843;697.4837036;697.7978516;682.4546509;1.154764414;1.071510911;2.289436817;2.23187232;1.982822061;89.71239471;59.25537872;100.0446548;416.0400085;408.9419861;290.0125427;27748.01758;60.00001144
14.06.2019 00:51:21,369;697.4759521;697.7978516;682.4546509;1.154764414;1.071510911;2.289436817;2.23187232;1.982822061;89.72808838;59.28839874;100.0446548;413.3999939;408.9240112;290.4930725;27748.01758;60.00001144
14.06.2019 00:51:21,870;697.4759521;697.7978516;682.4546509;1.154764414;1.071510911;2.289436817;2.278895617;1.818024874;89.72808838;59.28839874;100.0300598;413.3999939;408.9240112;290.4930725;27748.01758;60.00001144
14.06.2019 00:51:36,410;697.4759521;697.7978516;682.4546509;1.154764414;1.071510911;2.289436817;2.278895617;1.818024874;89.72808838;59.28839874;100.0300598;414.8399963;408.7789917;290.0574951;27748.01758;60.00001144
14.06.2019 00:51:36,910;697.4759521;697.7978516;682.4546509;1.154764414;1.071510911;2.289436817;2.300591707;1.967406869;89.72808838;59.28839874;100.0161972;414.8399963;408.7789917;290.0574951;27748.01758;60.00001144
14.06.2019 00:51:51,451;697.4794312;697.7978516;682.4546509;1.154764414;1.071510911;2.289436817;2.300591707;1.967406869;89.72808838;59.28839874;100.0161972;416.1600037;408.67099;290.2105408;27748.01758;60.00001144
