Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 00:51:51,952;697.4794312;697.7978516;682.4546509;1.154764414;1.071510911;2.288495779;2.302046776;1.874873757;89.72808838;59.28839874;99.98751068;416.1600037;408.67099;290.2105408;27748.01758;60.00001144
14.06.2019 00:52:06,482;697.4794312;697.7978516;682.4679565;1.154764414;1.071510911;2.288495779;2.302046776;1.874873757;89.7202301;59.25537872;99.98751068;415.0799866;408.5270081;290.7966309;27748.0332;60.00001144
14.06.2019 00:52:06,986;697.4794312;697.7978516;682.4679565;1.154764414;1.071510911;2.289436817;2.370645046;1.713906407;89.7202301;59.25537872;99.98123169;415.0799866;408.5270081;290.7966309;27748.0332;60.00001144
14.06.2019 00:52:21,520;697.4794312;697.7978516;682.4679565;1.154764414;1.071510911;2.289436817;2.370645046;1.713906407;89.73592377;59.28839874;99.98123169;415.5599976;408.7070007;290.2292175;27748.0332;60.00001144
14.06.2019 00:52:22,020;697.4794312;697.7978516;682.4679565;1.154764414;1.071510911;2.288809061;2.355386496;1.716686845;89.73592377;59.28839874;100.0237808;415.5599976;408.7070007;290.2292175;27748.0332;60.00001144
14.06.2019 00:52:36,552;697.4794312;697.7978516;682.4515991;1.154764414;1.071510911;2.288809061;2.355386496;1.716686845;89.72808838;59.28839874;100.0237808;414.1199951;408.6889954;289.8012695;27748.0332;60.00001144
14.06.2019 00:52:37,053;697.4794312;697.7978516;682.4515991;1.154764414;1.071510911;2.289123535;2.194979429;2.041981697;89.72808838;59.28839874;100.0459824;414.1199951;408.6889954;289.8012695;27748.0332;60.00001144
14.06.2019 00:52:51,585;697.4829102;697.7978516;682.4515991;1.154764414;1.071510911;2.289123535;2.194979429;2.041981697;89.73592377;59.28839874;100.0459824;415.2000122;408.5270081;290.2254028;27748.0332;60.00001144
14.06.2019 00:52:52,086;697.4829102;697.7978516;682.4515991;1.154764414;1.071510911;2.289123535;2.269016743;1.896512151;89.73592377;59.28839874;100.0116196;415.2000122;408.5270081;290.2254028;27748.0332;60.00001144
14.06.2019 00:53:06,611;697.4829102;697.7978516;682.4515991;1.154764414;1.071510911;2.289123535;2.269016743;1.896512151;89.7202301;59.28839874;100.0116196;416.3999939;408.7980042;290.2254028;27748.05078;60.00001144
14.06.2019 00:53:07,114;697.4829102;697.7978516;682.4515991;1.154764414;1.071510911;2.289123535;2.342783928;1.896512151;89.7202301;59.28839874;100.0071564;416.3999939;408.7980042;290.2254028;27748.05078;60.00001144
14.06.2019 00:53:21,644;697.4829102;697.7954712;682.460022;1.154764414;1.071510911;2.289123535;2.342783928;1.896512151;89.7202301;59.28839874;100.0071564;413.8800049;408.9060059;290.600708;27748.05078;60.00001144
14.06.2019 00:53:22,146;697.4829102;697.7954712;682.460022;1.154764414;1.071510911;2.289123535;2.333219528;1.76777494;89.7202301;59.28839874;100.026207;413.8800049;408.9060059;290.600708;27748.05078;60.00001144
14.06.2019 00:53:36,671;697.4741821;697.7954712;682.460022;1.154764414;1.071510911;2.289123535;2.333219528;1.76777494;89.7202301;59.25537872;100.026207;415.4400024;409.2120056;290.600708;27748.05078;60.00001144
14.06.2019 00:53:37,172;697.4741821;697.7954712;682.460022;1.154764414;1.071510911;2.288495779;2.273409843;1.741015077;89.7202301;59.25537872;100.0378647;415.4400024;409.2120056;290.600708;27748.05078;60.00001144
14.06.2019 00:53:51,709;697.4780273;697.7954712;682.460022;1.154764414;1.071510911;2.288495779;2.273409843;1.741015077;89.71239471;59.25537872;100.0378647;413.1600037;409.3380127;290.2784729;27748.05078;60.00001144
14.06.2019 00:53:52,210;697.4780273;697.7954712;682.460022;1.154764414;1.071510911;2.288495779;2.312944412;1.851580739;89.71239471;59.25537872;100.0483322;413.1600037;409.3380127;290.2784729;27748.05078;60.00001144
14.06.2019 00:54:06,746;697.4743042;697.7954712;682.460022;1.154764414;1.071510911;2.288495779;2.312944412;1.851580739;89.7202301;59.28839874;100.0483322;414.8399963;409.3380127;290.2784729;27748.06641;60.00001144
14.06.2019 00:54:07,248;697.4743042;697.7954712;682.460022;1.154764414;1.071510911;2.288495779;2.221335888;1.851580739;89.7202301;59.28839874;100.0406342;414.8399963;409.3380127;290.2784729;27748.06641;60.00001144
14.06.2019 00:54:21,785;697.4743042;697.7954712;682.4569092;1.154764414;1.068042874;2.288495779;2.221335888;1.851580739;89.7202301;59.25537872;100.0406342;414.8399963;409.5899963;290.0056763;27748.06641;60.00001144
14.06.2019 00:54:22,286;697.4743042;697.7954712;682.4569092;1.154764414;1.068042874;2.288809061;2.353228331;1.830941319;89.7202301;59.25537872;100.0381165;414.8399963;409.5899963;290.0056763;27748.06641;60.00001144
14.06.2019 00:54:36,809;697.4765625;697.7954712;682.4569092;1.154764414;1.068042874;2.288809061;2.353228331;1.830941319;89.72808838;59.25537872;100.0381165;413.6400146;409.6809998;290.7128296;27748.06641;60.00001144
14.06.2019 00:54:37,309;697.4765625;697.7954712;682.4569092;1.154764414;1.068042874;2.288495779;2.27651906;1.702546239;89.72808838;59.25537872;100.0379028;413.6400146;409.6809998;290.7128296;27748.06641;60.00001144
14.06.2019 00:54:51,846;697.4765625;697.7954712;682.4569092;1.154764414;1.068042874;2.288495779;2.27651906;1.702546239;89.73592377;59.25537872;100.0379028;412.7999878;409.5180054;290.0564575;27748.06641;60.00001144
14.06.2019 00:54:52,346;697.4765625;697.7954712;682.4569092;1.154764414;1.068042874;2.288495779;2.301864862;1.927741051;89.73592377;59.25537872;100.0030289;412.7999878;409.5180054;290.0564575;27748.06641;60.00001144
14.06.2019 00:55:06,887;697.4771118;697.7954712;682.4569092;1.154764414;1.068042874;2.288495779;2.301864862;1.927741051;89.71239471;59.28839874;100.0030289;418.4400024;405.8599854;290.0564575;27748.08398;60.00001144
14.06.2019 00:55:07,388;697.4771118;697.7954712;682.4569092;1.154764414;1.068042874;2.289123535;2.256178856;1.954459429;89.71239471;59.28839874;100.0068512;418.4400024;405.8599854;290.0564575;27748.08398;60.00001144
14.06.2019 00:55:21,923;697.4771118;697.7954712;682.4569092;1.154764414;1.068042874;2.289123535;2.256178856;1.954459429;89.71239471;59.22236252;100.0068512;419.1600037;405.697998;290.5205994;27748.08398;60.00001144
14.06.2019 00:55:22,423;697.4771118;697.7954712;682.4569092;1.154764414;1.068042874;2.288495779;2.361675262;1.76849699;89.71239471;59.22236252;99.99552155;419.1600037;405.697998;290.5205994;27748.08398;60.00001144
14.06.2019 00:55:36,954;697.4771118;697.7954712;682.4569092;1.154764414;1.068042874;2.288495779;2.361675262;1.76849699;89.71239471;59.25537872;99.99552155;418.4400024;405.5180054;290.8941345;27748.08398;60.00001144
14.06.2019 00:55:37,455;697.4771118;697.7954712;682.4569092;1.154764414;1.068042874;2.289436817;2.302955866;1.680464387;89.71239471;59.25537872;99.99076843;418.4400024;405.5180054;290.8941345;27748.08398;60.00001144
14.06.2019 00:55:51,989;697.4771118;697.7954712;682.4569092;1.154764414;1.068042874;2.289436817;2.302955866;1.680464387;89.71239471;59.28839874;99.99076843;418.4400024;405.6619873;289.9033203;27748.08398;60.00001144
14.06.2019 00:55:52,493;697.4771118;697.7954712;682.4569092;1.154764414;1.068042874;2.289436817;2.289118052;2.020292521;89.71239471;59.28839874;100.0428925;418.4400024;405.6619873;289.9033203;27748.08398;60.00001144
14.06.2019 00:56:07,023;697.4817505;697.7954712;682.4569092;1.154764414;1.068042874;2.289436817;2.289118052;2.020292521;89.73592377;59.28839874;100.0428925;418.5599976;405.5539856;289.8354797;27748.09961;60.00001144
14.06.2019 00:56:07,528;697.4817505;697.7954712;682.4569092;1.154764414;1.068042874;2.288809061;2.23150301;2.016884327;89.73592377;59.28839874;100.0279465;418.5599976;405.5539856;289.8354797;27748.09961;60.00001144
14.06.2019 00:56:22,063;697.4742432;697.7954712;682.4569092;1.154764414;1.068042874;2.288809061;2.23150301;2.016884327;89.71239471;59.28839874;100.0279465;417.2399902;405.3739929;290.7101135;27748.09961;60.00001144
14.06.2019 00:56:22,563;697.4742432;697.7954712;682.4569092;1.154764414;1.068042874;2.288495779;2.336469889;1.70347476;89.71239471;59.28839874;99.9938736;417.2399902;405.3739929;290.7101135;27748.09961;60.00001144
14.06.2019 00:56:37,100;697.4772339;697.7954712;682.4569092;1.154764414;1.068042874;2.288495779;2.336469889;1.70347476;89.71239471;59.25537872;99.9938736;417.2399902;405.5360107;289.9090576;27748.09961;60.00001144
14.06.2019 00:56:37,601;697.4772339;697.7954712;682.4569092;1.154764414;1.068042874;2.289436817;2.282183886;2.018323183;89.71239471;59.25537872;100.0113831;417.2399902;405.5360107;289.9090576;27748.09961;60.00001144
14.06.2019 00:56:52,135;697.4772339;697.7987671;682.4569092;1.154764414;1.068042874;2.289436817;2.282183886;2.018323183;89.71239471;59.25537872;100.0113831;418.2000122;405.4460144;291.016449;27748.09961;60.00252533
14.06.2019 00:56:52,637;697.4772339;697.7987671;682.4569092;1.154764414;1.068042874;2.289123535;2.344225883;1.625171065;89.71239471;59.25537872;100.0072098;418.2000122;405.4460144;291.016449;27748.09961;60.00252533
14.06.2019 00:57:07,163;697.4719238;697.7987671;682.4569092;1.154764414;1.068042874;2.289123535;2.344225883;1.625171065;89.72808838;59.25537872;100.0072098;419.0400085;405.4819946;289.9849243;27748.11719;60.00252533
14.06.2019 00:57:07,663;697.4719238;697.7987671;682.4569092;1.154764414;1.068042874;2.288182259;2.390141726;1.898703218;89.72808838;59.25537872;99.98435211;419.0400085;405.4819946;289.9849243;27748.11719;60.00252533
14.06.2019 00:57:22,203;697.4761353;697.7987671;682.4569092;1.154764414;1.068042874;2.288182259;2.390141726;1.898703218;89.72808838;59.28839874;99.98435211;419.0400085;405.3559875;290.045105;27748.11719;60.0913887
14.06.2019 00:57:22,704;697.4761353;697.7987671;682.4569092;1.154764414;1.068042874;2.288495779;2.323817015;1.891390085;89.72808838;59.28839874;99.9818573;419.0400085;405.3559875;290.045105;27748.11719;60.0913887
14.06.2019 00:57:37,242;697.4761353;697.7987671;682.4569092;1.154764414;1.073235273;2.288495779;2.323817015;1.891390085;89.71239471;59.25537872;99.9818573;418.2000122;405.5899963;290.045105;27748.11719;60.0913887
14.06.2019 00:57:37,743;697.4761353;697.7987671;682.4569092;1.154764414;1.073235273;2.289123535;2.337372541;1.918109059;89.71239471;59.25537872;100.0052338;418.2000122;405.5899963;290.045105;27748.11719;60.0913887
14.06.2019 00:57:52,273;697.4761353;697.7987671;682.4569092;1.154764414;1.073235273;2.289123535;2.337372541;1.918109059;89.7202301;59.32147217;100.0052338;417.6000061;405.571991;290.3608093;27748.11719;60.0913887
14.06.2019 00:57:52,778;697.4761353;697.7987671;682.4569092;1.154764414;1.073235273;2.288495779;2.296224356;1.975536585;89.7202301;59.32147217;100.0396881;417.6000061;405.571991;290.3608093;27748.11719;60.0913887
14.06.2019 00:58:07,308;697.4719849;697.7987671;682.4569092;1.154764414;1.073235273;2.288495779;2.296224356;1.975536585;89.7202301;59.22236252;100.0396881;418.4400024;405.6619873;289.6150513;27748.13281;60.0913887
14.06.2019 00:58:07,811;697.4719849;697.7987671;682.4569092;1.154764414;1.073235273;2.289436817;2.243857622;2.078967333;89.7202301;59.22236252;100.0348511;418.4400024;405.6619873;289.6150513;27748.13281;60.0913887
14.06.2019 00:58:22,354;697.4751587;697.7987671;682.4569092;1.154764414;1.073235273;2.289436817;2.243857622;2.078967333;89.72808838;59.28839874;100.0348511;416.2799988;405.6619873;290.3659363;27748.13281;60.10509109
14.06.2019 00:58:22,855;697.4751587;697.7987671;682.4569092;1.154764414;1.073235273;2.289123535;2.227623701;1.808005333;89.72808838;59.28839874;100.0389481;416.2799988;405.6619873;290.3659363;27748.13281;60.10509109
14.06.2019 00:58:37,398;697.4751587;697.7987671;682.4569092;1.154764414;1.073235273;2.289123535;2.227623701;1.808005333;89.73592377;59.25537872;100.0389481;415.3200073;405.8059998;290.1433411;27748.13281;60.10509109
14.06.2019 00:58:37,898;697.4751587;697.7987671;682.4569092;1.154764414;1.073235273;2.288495779;2.306045532;1.857665062;89.73592377;59.25537872;100.0459061;415.3200073;405.8059998;290.1433411;27748.13281;60.10509109
14.06.2019 00:58:52,438;697.480957;697.7987671;682.4569092;1.154764414;1.073235273;2.288495779;2.306045532;1.857665062;89.72808838;59.25537872;100.0459061;417.480011;405.9140015;290.5028076;27748.13281;60.10509109
14.06.2019 00:58:52,941;697.480957;697.7987671;682.4569092;1.154764414;1.073235273;2.289436817;2.275970459;1.774381042;89.72808838;59.25537872;100.0311584;417.480011;405.9140015;290.5028076;27748.13281;60.10509109
14.06.2019 00:59:07,482;697.480957;697.7987671;682.4569092;1.154764414;1.073235273;2.289436817;2.275970459;1.774381042;89.72808838;59.25537872;100.0311584;418.7999878;405.6799927;289.9252625;27748.15039;60.10509109
14.06.2019 00:59:07,983;697.480957;697.7987671;682.4569092;1.154764414;1.073235273;2.289123535;2.314395666;1.959221959;89.72808838;59.25537872;100.0141907;418.7999878;405.6799927;289.9252625;27748.15039;60.10509109
14.06.2019 00:59:22,514;697.480957;697.7987671;682.4569092;1.154764414;1.073235273;2.289123535;2.314395666;1.959221959;89.7202301;59.25537872;100.0141907;417.480011;405.6080017;289.9252625;27748.15039;60.10509109
14.06.2019 00:59:23,015;697.480957;697.7987671;682.4569092;1.154764414;1.073235273;2.289123535;2.252320528;2.037671804;89.7202301;59.25537872;100.0095596;417.480011;405.6080017;289.9252625;27748.15039;60.10509109
14.06.2019 00:59:37,555;697.480957;697.7987671;682.4569092;1.154764414;1.073235273;2.289123535;2.252320528;2.037671804;89.7202301;59.28839874;100.0095596;417.7200012;405.3200073;290.1625977;27748.15039;60.10509109
14.06.2019 00:59:38,055;697.480957;697.7987671;682.4569092;1.154764414;1.073235273;2.288809061;2.27121377;1.942908764;89.7202301;59.28839874;99.9731369;417.7200012;405.3200073;290.1625977;27748.15039;60.10509109
14.06.2019 00:59:52,589;697.480957;697.7987671;682.4569092;1.154764414;1.073235273;2.288809061;2.27121377;1.942908764;89.72808838;59.25537872;99.9731369;418.9200134;405.4819946;290.1625977;27748.15039;60.10509109
14.06.2019 00:59:53,093;697.480957;697.7987671;682.4569092;1.154764414;1.073235273;2.289123535;2.302592278;1.956285954;89.72808838;59.25537872;100.001091;418.9200134;405.4819946;290.1625977;27748.15039;60.10509109
14.06.2019 01:00:07,620;697.480957;697.7987671;682.4569092;1.154764414;1.073235273;2.289123535;2.302592278;1.956285954;89.72808838;59.25537872;100.001091;420.1199951;405.4819946;290.1625977;27748.16602;60.10509109
14.06.2019 01:00:08,122;697.480957;697.7987671;682.4569092;1.154764414;1.073235273;2.289123535;2.262602329;1.956285954;89.72808838;59.25537872;99.98019409;420.1199951;405.4819946;290.1625977;27748.16602;60.10509109
14.06.2019 01:00:22,655;697.480957;697.7987671;682.4569092;1.154764414;1.073235273;2.289123535;2.262602329;1.956285954;89.72808838;59.25537872;99.98019409;417.9599915;405.3380127;290.1625977;27748.16602;60.10509109
14.06.2019 01:00:23,158;697.480957;697.7987671;682.4569092;1.154764414;1.073235273;2.288495779;2.284192324;1.929588556;89.72808838;59.25537872;99.97370148;417.9599915;405.3380127;290.1625977;27748.16602;60.10509109
14.06.2019 01:00:37,687;697.4855347;697.7987671;682.4544678;1.154764414;1.073235273;2.288495779;2.284192324;1.929588556;89.7202301;59.25537872;99.97370148;418.5599976;405.571991;290.1625977;27748.16602;60.16795731
14.06.2019 01:00:38,188;697.4855347;697.7987671;682.4544678;1.154764414;1.073235273;2.289436817;2.271762848;1.969599009;89.7202301;59.25537872;99.95741272;418.5599976;405.571991;290.1625977;27748.16602;60.16795731
14.06.2019 01:00:52,718;697.4855347;697.7946777;682.4544678;1.154764414;1.073235273;2.289436817;2.271762848;1.969599009;89.72808838;59.22236252;99.95741272;418.0799866;405.6619873;290.1625977;27748.16602;60.16795731
14.06.2019 01:00:53,219;697.4855347;697.7946777;682.4544678;1.154764414;1.073235273;2.288495779;2.284374714;1.929588556;89.72808838;59.22236252;99.96167755;418.0799866;405.6619873;290.1625977;27748.16602;60.16795731
14.06.2019 01:01:07,759;697.4802856;697.7946777;682.4544678;1.154764414;1.072276115;2.288495779;2.284374714;1.929588556;89.7202301;59.28839874;99.96167755;416.3999939;405.6080017;290.006897;27748.18359;60.16795731
14.06.2019 01:01:08,259;697.4802856;697.7946777;682.4544678;1.154764414;1.072276115;2.289436817;2.270481586;2.022979736;89.7202301;59.28839874;99.96543121;416.3999939;405.6080017;290.006897;27748.18359;60.16795731
14.06.2019 01:01:22,795;697.4802856;697.7946777;682.4544678;1.154764414;1.072276115;2.289436817;2.270481586;2.022979736;89.72808838;59.25537872;99.96543121;418.4400024;405.2109985;290.006897;27748.18359;60.1999855
14.06.2019 01:01:23,297;697.4802856;697.7946777;682.4544678;1.154764414;1.072276115;2.288495779;2.263519049;1.982991338;89.72808838;59.25537872;99.92084503;418.4400024;405.2109985;290.006897;27748.18359;60.1999855
14.06.2019 01:01:37,833;697.4802856;697.7946777;682.4544678;1.154764414;1.072276115;2.288495779;2.263519049;1.982991338;89.71239471;59.28839874;99.92084503;419.8800049;404.1119995;290.006897;27748.18359;60.1999855
14.06.2019 01:01:38,334;697.4802856;697.7946777;682.4544678;1.154764414;1.072276115;2.288495779;2.275421858;1.982991338;89.71239471;59.28839874;99.94664764;419.8800049;404.1119995;290.006897;27748.18359;60.1999855
14.06.2019 01:01:52,872;697.4802856;697.7946777;682.4544678;1.154764414;1.072276115;2.288495779;2.275421858;1.982991338;89.73592377;59.25537872;99.94664764;419.6400146;403.9500122;290.9515076;27748.18359;60.1999855
14.06.2019 01:01:53,372;697.4802856;697.7946777;682.4544678;1.154764414;1.072276115;2.289123535;2.2956779;1.68578589;89.73592377;59.25537872;100.1133804;419.6400146;403.9500122;290.9515076;27748.18359;60.1999855
14.06.2019 01:02:07,907;697.484375;697.7946777;682.4544678;1.154764414;1.072276115;2.289123535;2.2956779;1.68578589;89.72808838;59.28839874;100.1133804;419.2799988;403.9500122;290.0059204;27748.19922;60.1999855
14.06.2019 01:02:08,408;697.484375;697.7946777;682.4544678;1.154764414;1.072276115;2.288495779;2.289482832;1.983321428;89.72808838;59.28839874;99.94197083;419.2799988;403.9500122;290.0059204;27748.19922;60.1999855
14.06.2019 01:02:22,943;697.4768066;697.8002319;682.4544678;1.154764414;1.072276115;2.288495779;2.289482832;1.983321428;89.71239471;59.25537872;99.94197083;417.9599915;403.7520142;289.6961975;27748.19922;60.1999855
14.06.2019 01:02:23,448;697.4768066;697.8002319;682.4544678;1.154764414;1.072276115;2.288182259;2.273409843;2.076225281;89.71239471;59.25537872;99.9566803;417.9599915;403.7520142;289.6961975;27748.19922;60.1999855
14.06.2019 01:02:37,982;697.4768066;697.8002319;682.4544678;1.154764414;1.072276115;2.288182259;2.273409843;2.076225281;89.71239471;59.22236252;99.9566803;420.7200012;403.5169983;290.3774719;27748.19922;60.1999855
14.06.2019 01:02:38,482;697.4768066;697.8002319;682.4544678;1.154764414;1.072276115;2.289436817;2.244225979;1.89594245;89.71239471;59.22236252;99.96209717;420.7200012;403.5169983;290.3774719;27748.19922;60.1999855
14.06.2019 01:02:53,020;697.4815674;697.8002319;682.4544678;1.154764414;1.072276115;2.289436817;2.244225979;1.89594245;89.71239471;59.28839874;99.96209717;421.5599976;403.697998;290.3774719;27748.19922;60.1999855
14.06.2019 01:02:53,520;697.4815674;697.8002319;682.4544678;1.154764414;1.072276115;2.289436817;2.300409794;1.89594245;89.71239471;59.28839874;99.95236206;421.5599976;403.697998;290.3774719;27748.19922;60.1999855
14.06.2019 01:03:08,060;697.4815674;697.8002319;682.4624634;1.154764414;1.072276115;2.289436817;2.300409794;1.89594245;89.72808838;59.32147217;99.95236206;419.3999939;403.6440125;290.3774719;27748.2168;60.1999855
14.06.2019 01:03:08,561;697.4815674;697.8002319;682.4624634;1.154764414;1.072276115;2.289123535;2.370286703;1.882619262;89.72808838;59.32147217;99.90727234;419.3999939;403.6440125;290.3774719;27748.2168;60.1999855
14.06.2019 01:03:23,094;697.4730835;697.8002319;682.4624634;1.154764414;1.072276115;2.289123535;2.370286703;1.882619262;89.7202301;59.28839874;99.90727234;420.480011;403.5169983;291.0262756;27748.2168;60.1999855
14.06.2019 01:03:23,595;697.4730835;697.8002319;682.4624634;1.154764414;1.072276115;2.288809061;2.39638567;1.545176268;89.7202301;59.28839874;99.91701508;420.480011;403.5169983;291.0262756;27748.2168;60.1999855
14.06.2019 01:03:38,135;697.4814453;697.7974243;682.4536133;1.154764414;1.072276115;2.288809061;2.39638567;1.545176268;89.7202301;59.28839874;99.91701508;420.6000061;403.8599854;290.0958557;27748.2168;60.1999855
14.06.2019 01:03:38,636;697.4814453;697.7974243;682.4536133;1.154764414;1.072276115;2.288809061;2.316390276;1.864569426;89.7202301;59.28839874;99.92385864;420.6000061;403.8599854;290.0958557;27748.2168;60.1999855
14.06.2019 01:03:53,165;697.4814453;697.7974243;682.4536133;1.154764414;1.072276115;2.288809061;2.316390276;1.864569426;89.72808838;59.22236252;99.92385864;420.6000061;404.0220032;290.0958557;27748.2168;60.1999855
14.06.2019 01:03:53,666;697.4814453;697.7974243;682.4536133;1.154764414;1.072276115;2.289123535;2.268284082;1.981970906;89.72808838;59.22236252;99.92805481;420.6000061;404.0220032;290.0958557;27748.2168;60.1999855
14.06.2019 01:04:08,208;697.4814453;697.7974243;682.4536133;1.154764414;1.072276115;2.289123535;2.268284082;1.981970906;89.7202301;59.28839874;99.92805481;418.0799866;404.0220032;290.2636108;27748.23242;60.1999855
14.06.2019 01:04:08,709;697.4814453;697.7974243;682.4536133;1.154764414;1.072276115;2.288809061;2.312218666;1.911068797;89.7202301;59.28839874;99.9342041;418.0799866;404.0220032;290.2636108;27748.23242;60.1999855
14.06.2019 01:04:23,244;697.4849243;697.7974243;682.4536133;1.154764414;1.072276115;2.288809061;2.312218666;1.911068797;89.72808838;59.28839874;99.9342041;419.0400085;404.0939941;290.4763794;27748.23242;60.1999855
14.06.2019 01:04:23,744;697.4849243;697.7974243;682.4536133;1.154764414;1.072276115;2.289123535;2.312944412;1.851496339;89.72808838;59.28839874;99.93056488;419.0400085;404.0939941;290.4763794;27748.23242;60.1999855
14.06.2019 01:04:38,272;697.4776001;697.7974243;682.4536133;1.154764414;1.072276115;2.289123535;2.312944412;1.851496339;89.72808838;59.28839874;99.93056488;419.2799988;404.3819885;290.4763794;27748.23242;60.1999855
14.06.2019 01:04:38,773;697.4776001;697.7974243;682.4536133;1.154764414;1.072276115;2.289123535;2.294403076;1.851496339;89.72808838;59.28839874;99.96238708;419.2799988;404.3819885;290.4763794;27748.23242;60.1999855
14.06.2019 01:04:53,311;697.4740601;697.7974243;682.4536133;1.154764414;1.072276115;2.289123535;2.294403076;1.851496339;89.72808838;59.28839874;99.96238708;418.7999878;404.4909973;290.3084106;27748.23242;60.1999855
14.06.2019 01:04:53,812;697.4740601;697.7974243;682.4536133;1.154764414;1.072276115;2.288495779;2.248090982;1.882370591;89.72808838;59.28839874;99.96191406;418.7999878;404.4909973;290.3084106;27748.23242;60.1999855
14.06.2019 01:05:08,350;697.4747925;697.7974243;682.4581909;1.154764414;1.072276115;2.288495779;2.248090982;1.882370591;89.7202301;59.32147217;99.96191406;419.6400146;404.2380066;290.3084106;27748.25;60.20080948
14.06.2019 01:05:08,851;697.4747925;697.7974243;682.4581909;1.154764414;1.072276115;2.289436817;2.416489601;1.922409534;89.7202301;59.32147217;99.94757843;419.6400146;404.2380066;290.3084106;27748.25;60.20080948
14.06.2019 01:05:23,394;697.4747925;697.7974243;682.4581909;1.154764414;1.072276115;2.289436817;2.416489601;1.922409534;89.71239471;59.28839874;99.94757843;419.8800049;404.2380066;290.3210144;27748.25;60.20080948
14.06.2019 01:05:23,895;697.4747925;697.7974243;682.4581909;1.154764414;1.072276115;2.288182259;2.216150999;1.864699244;89.71239471;59.28839874;99.95623779;419.8800049;404.2380066;290.3210144;27748.25;60.20080948
14.06.2019 01:05:38,430;697.479126;697.7974243;682.4581909;1.154764414;1.072276115;2.288182259;2.216150999;1.864699244;89.72808838;59.28839874;99.95623779;419.519989;404.2380066;290.3210144;27748.25;60.20080948
14.06.2019 01:05:38,931;697.479126;697.7974243;682.4581909;1.154764414;1.072276115;2.289123535;2.315665007;1.878050089;89.72808838;59.28839874;99.93018341;419.519989;404.2380066;290.3210144;27748.25;60.20080948
14.06.2019 01:05:53,464;697.479126;697.7974243;682.4581909;1.154764414;1.072276115;2.289123535;2.315665007;1.878050089;89.72808838;59.32147217;99.93018341;420.1199951;404.1119995;290.3210144;27748.25;60.20080948
14.06.2019 01:05:53,968;697.479126;697.7974243;682.4581909;1.154764414;1.072276115;2.288809061;2.255995035;1.850727081;89.72808838;59.32147217;99.94232178;420.1199951;404.1119995;290.3210144;27748.25;60.20080948
14.06.2019 01:06:08,503;697.4741821;697.7974243;682.4581909;1.154764414;1.069579244;2.288809061;2.255995035;1.850727081;89.71239471;59.28839874;99.94232178;418.9200134;404.0759888;290.3210144;27748.26758;60.22544479
14.06.2019 01:06:09,003;697.4741821;697.7974243;682.4581909;1.154764414;1.069579244;2.289123535;2.297134399;1.864102006;89.71239471;59.28839874;99.95117188;418.9200134;404.0759888;290.3210144;27748.26758;60.22544479
14.06.2019 01:06:23,544;697.4815674;697.7974243;682.4581909;1.154764414;1.069579244;2.289123535;2.297134399;1.864102006;89.71239471;59.28839874;99.95117188;420.2399902;403.7340088;290.2742004;27748.26758;60.22544479
14.06.2019 01:06:24,045;697.4815674;697.7974243;682.4581909;1.154764414;1.069579244;2.289436817;2.247354984;1.85343039;89.71239471;59.28839874;99.94274902;420.2399902;403.7340088;290.2742004;27748.26758;60.22544479
14.06.2019 01:06:38,585;697.4782715;697.7974243;682.4581909;1.154764414;1.069579244;2.289436817;2.247354984;1.85343039;89.72808838;59.28839874;99.94274902;421.0799866;403.6080017;290.2742004;27748.26758;60.20056915
14.06.2019 01:06:39,085;697.4782715;697.7974243;682.4581909;1.154764414;1.069579244;2.289123535;2.273043871;1.88015902;89.72808838;59.28839874;99.93516541;421.0799866;403.6080017;290.2742004;27748.26758;60.20056915
14.06.2019 01:06:53,623;697.4782715;697.7974243;682.4581909;1.154764414;1.069579244;2.289123535;2.273043871;1.88015902;89.74376678;59.28839874;99.93516541;419.519989;403.8599854;290.2742004;27748.26758;60.20056915
14.06.2019 01:06:54,128;697.4782715;697.7974243;682.4581909;1.154764414;1.069579244;2.289750576;2.332677603;1.906842828;89.74376678;59.28839874;99.95774841;419.519989;403.8599854;290.2742004;27748.26758;60.20056915
14.06.2019 01:07:08,666;697.4782715;697.7974243;682.4581909;1.154764414;1.069579244;2.289750576;2.332677603;1.906842828;89.71239471;59.28839874;99.95774841;420.480011;403.8779907;290.0333557;27748.2832;60.20056915
14.06.2019 01:07:09,167;697.4782715;697.7974243;682.4581909;1.154764414;1.069579244;2.289436817;2.248459101;1.962763906;89.71239471;59.28839874;99.9765625;420.480011;403.8779907;290.0333557;27748.2832;60.20056915
14.06.2019 01:07:23,705;697.4782715;697.7974243;682.4522095;1.154764414;1.069579244;2.289436817;2.248459101;1.962763906;89.7202301;59.22236252;99.9765625;419.8800049;403.7879944;290.5320129;27748.2832;60.27696228
14.06.2019 01:07:24,209;697.4782715;697.7974243;682.4522095;1.154764414;1.069579244;2.289123535;2.34890914;1.791725516;89.7202301;59.22236252;99.95120239;419.8800049;403.7879944;290.5320129;27748.2832;60.27696228
14.06.2019 01:07:38,747;697.4782715;697.7974243;682.4522095;1.154764414;1.069579244;2.289123535;2.34890914;1.791725516;89.70455933;59.28839874;99.95120239;419.3999939;403.7879944;290.5320129;27748.2832;60.26005936
14.06.2019 01:07:39,251;697.4782715;697.7974243;682.4522095;1.154764414;1.069579244;2.289436817;2.232980013;1.805066228;89.70455933;59.28839874;99.96269989;419.3999939;403.7879944;290.5320129;27748.2832;60.26005936
14.06.2019 01:07:53,792;697.4802246;697.7974243;682.4522095;1.154764414;1.069579244;2.289436817;2.232980013;1.805066228;89.72808838;59.28839874;99.96269989;417.6000061;403.8599854;290.5320129;27748.2832;60.22037506
14.06.2019 01:07:54,293;697.4802246;697.7974243;682.4522095;1.154764414;1.069579244;2.288809061;2.250666142;1.778330445;89.72808838;59.28839874;99.9753952;417.6000061;403.8599854;290.5320129;27748.2832;60.22037506
14.06.2019 01:08:08,829;697.4802246;697.7974243;682.4522095;1.154764414;1.069579244;2.288809061;2.250666142;1.778330445;89.71239471;59.25537872;99.9753952;421.2000122;403.769989;290.5320129;27748.30078;60.22037506
14.06.2019 01:08:09,330;697.4802246;697.7974243;682.4522095;1.154764414;1.069579244;2.288495779;2.297680378;1.764982462;89.71239471;59.25537872;99.93900299;421.2000122;403.769989;290.5320129;27748.30078;60.22037506
14.06.2019 01:08:23,865;697.4802246;697.7974243;682.4622803;1.154764414;1.069579244;2.288495779;2.297680378;1.764982462;89.72808838;59.25537872;99.93900299;420.3599854;403.8240051;290.5320129;27748.30078;60.22037506
14.06.2019 01:08:24,365;697.4802246;697.7974243;682.4622803;1.154764414;1.069579244;2.288809061;2.273958683;1.778330445;89.72808838;59.25537872;99.94141388;420.3599854;403.8240051;290.5320129;27748.30078;60.22037506
14.06.2019 01:08:38,901;697.4765015;697.7974243;682.4622803;1.154764414;1.069579244;2.288809061;2.273958683;1.778330445;89.74376678;59.25537872;99.94141388;417.7200012;403.8420105;290.0921021;27748.30078;60.20051956
14.06.2019 01:08:39,404;697.4765015;697.7974243;682.4622803;1.154764414;1.069579244;2.288495779;2.240173101;1.915911794;89.74376678;59.25537872;99.94031525;417.7200012;403.8420105;290.0921021;27748.30078;60.20051956
14.06.2019 01:08:53,945;697.4765015;697.7974243;682.4622803;1.154764414;1.069579244;2.288495779;2.240173101;1.915911794;89.72808838;59.25537872;99.94031525;419.8800049;403.9500122;290.3298035;27748.30078;60.20051956
14.06.2019 01:08:54,447;697.4765015;697.7974243;682.4622803;1.154764414;1.069579244;2.289436817;2.2956779;1.874421716;89.72808838;59.25537872;99.94683075;419.8800049;403.9500122;290.3298035;27748.30078;60.20051956
14.06.2019 01:09:08,984;697.4765015;697.7974243;682.4622803;1.154764414;1.069579244;2.289436817;2.2956779;1.874421716;89.72808838;59.25537872;99.94683075;418.7999878;403.8240051;290.3298035;27748.31641;60.22195053
14.06.2019 01:09:09,485;697.4765015;697.7974243;682.4622803;1.154764414;1.069579244;2.288495779;2.303501129;1.834366679;89.72808838;59.25537872;99.94976807;418.7999878;403.8240051;290.3298035;27748.31641;60.22195053
14.06.2019 01:09:24,010;697.4765015;697.7974243;682.4540405;1.154764414;1.069579244;2.288495779;2.303501129;1.834366679;89.72808838;59.28839874;99.94976807;420;403.571991;290.3298035;27748.31641;60.22195053
14.06.2019 01:09:24,510;697.4765015;697.7974243;682.4540405;1.154764414;1.069579244;2.288495779;2.290758848;1.847705126;89.72808838;59.28839874;99.94830322;420;403.571991;290.3298035;27748.31641;60.22195053
14.06.2019 01:09:39,042;697.4820557;697.7974243;682.4540405;1.154764414;1.069579244;2.288495779;2.290758848;1.847705126;89.72808838;59.28839874;99.94830322;419.7600098;403.9140015;290.3298035;27748.31641;60.29404449
14.06.2019 01:09:39,543;697.4820557;697.7974243;682.4540405;1.154764414;1.069579244;2.289436817;2.327797174;1.874421716;89.72808838;59.28839874;99.98091125;419.7600098;403.9140015;290.3298035;27748.31641;60.29404449
14.06.2019 01:09:54,077;697.4820557;697.7974243;682.4540405;1.154764414;1.069579244;2.289436817;2.327797174;1.874421716;89.72808838;59.55271912;99.98091125;420.6000061;403.7879944;290.0875854;27748.31641;60.29404449
14.06.2019 01:09:54,578;697.4820557;697.7974243;682.4540405;1.154764414;1.069579244;2.288809061;2.300409794;1.930806398;89.72808838;59.55271912;99.97633362;420.6000061;403.7879944;290.0875854;27748.31641;60.29404449
14.06.2019 01:10:09,101;697.4820557;697.7974243;682.4540405;1.154764414;1.069579244;2.288809061;2.300409794;1.930806398;89.73592377;59.5196991;99.97633362;420.2399902;404.0400085;290.4012451;27748.33398;60.29404449
14.06.2019 01:10:09,601;697.4820557;697.7974243;682.4540405;1.154764414;1.069579244;2.288495779;2.232610703;1.809846282;89.73592377;59.5196991;99.96274567;420.2399902;404.0400085;290.4012451;27748.33398;60.29404449
14.06.2019 01:10:24,137;697.4793701;697.7993774;682.4540405;1.154764414;1.069579244;2.288495779;2.232610703;1.809846282;89.72808838;59.5196991;99.96274567;418.5599976;404.0400085;289.898468;27748.33398;60.29404449
14.06.2019 01:10:24,638;697.4793701;697.7993774;682.4540405;1.154764414;1.069579244;2.289123535;2.344946623;2.009036064;89.72808838;59.5196991;99.96045685;418.5599976;404.0400085;289.898468;27748.33398;60.29404449
14.06.2019 01:10:39,172;697.4793701;697.7993774;682.4540405;1.154764414;1.069579244;2.289123535;2.344946623;2.009036064;89.73592377;59.55271912;99.96045685;420.8399963;403.769989;290.3223267;27748.33398;60.29404449
14.06.2019 01:10:39,676;697.4793701;697.7993774;682.4540405;1.154764414;1.069579244;2.289123535;2.269199848;1.863658428;89.73592377;59.55271912;99.9536438;420.8399963;403.769989;290.3223267;27748.33398;60.29404449
14.06.2019 01:10:54,213;697.4793701;697.7993774;682.4540405;1.154764414;1.069579244;2.289123535;2.269199848;1.863658428;89.71239471;59.55271912;99.9536438;419.519989;404.0220032;290.8410034;27748.33398;60.29404449
14.06.2019 01:10:54,713;697.4793701;697.7993774;682.4540405;1.154764414;1.069579244;2.289436817;2.308043718;1.685736179;89.71239471;59.55271912;99.93863678;419.519989;404.0220032;290.8410034;27748.33398;60.29404449
14.06.2019 01:11:09,243;697.4793701;697.7993774;682.4540405;1.154764414;1.069579244;2.289436817;2.308043718;1.685736179;89.71239471;59.5196991;99.93863678;419.0400085;403.8059998;290.6367188;27748.34961;60.29404449
14.06.2019 01:11:09,744;697.4793701;697.7993774;682.4540405;1.154764414;1.069579244;2.289123535;2.278895617;1.755804896;89.71239471;59.5196991;99.93215179;419.0400085;403.8059998;290.6367188;27748.34961;60.29404449
14.06.2019 01:11:24,291;697.4793701;697.7993774;682.4540405;1.154764414;1.069579244;2.289123535;2.278895617;1.755804896;89.71239471;59.5196991;99.93215179;418.3200073;403.9679871;291.3634033;27748.34961;60.29404449
14.06.2019 01:11:24,795;697.4793701;697.7993774;682.4540405;1.154764414;1.069579244;2.289123535;2.277616262;1.506545901;89.71239471;59.5196991;99.93338013;418.3200073;403.9679871;291.3634033;27748.34961;60.29404449
14.06.2019 01:11:39,335;697.4727783;697.7993774;682.4540405;1.154764414;1.069579244;2.289123535;2.277616262;1.506545901;89.73592377;59.5196991;99.93338013;420;404.1659851;290.3319397;27748.34961;60.29404449
14.06.2019 01:11:39,838;697.4727783;697.7993774;682.4540405;1.154764414;1.069579244;2.288495779;2.356285334;1.873689532;89.73592377;59.5196991;99.95979309;420;404.1659851;290.3319397;27748.34961;60.29404449
14.06.2019 01:11:54,380;697.4727783;697.7993774;682.4540405;1.154764414;1.069579244;2.288495779;2.356285334;1.873689532;89.7202301;59.5196991;99.95979309;419.2799988;403.8959961;290.9431152;27748.34961;60.29404449
14.06.2019 01:11:54,881;697.4727783;697.7993774;682.4540405;1.154764414;1.069579244;2.289123535;2.254709244;1.650711536;89.7202301;59.5196991;99.9758606;419.2799988;403.8959961;290.9431152;27748.34961;60.29404449
14.06.2019 01:12:09,409;697.4770508;697.7993774;682.4540405;1.154764414;1.069579244;2.289123535;2.254709244;1.650711536;89.73592377;59.5196991;99.9758606;421.7999878;403.6619873;290.8058472;27748.36719;60.29404449
14.06.2019 01:12:09,910;697.4770508;697.7993774;682.4540405;1.154764414;1.069579244;2.288495779;2.239435911;1.671023607;89.73592377;59.5196991;99.96006775;421.7999878;403.6619873;290.8058472;27748.36719;60.29404449
14.06.2019 01:12:24,447;697.4770508;697.7993774;682.4540405;1.154764414;1.069579244;2.288495779;2.239435911;1.671023607;89.72808838;59.48667908;99.96006775;419.2799988;403.8779907;290.8058472;27748.36719;60.29999542
14.06.2019 01:12:24,948;697.4770508;697.7993774;682.4540405;1.154764414;1.069579244;2.289123535;2.283644676;1.69779253;89.72808838;59.48667908;99.95030975;419.2799988;403.8779907;290.8058472;27748.36719;60.29999542
14.06.2019 01:12:39,478;697.4770508;697.7993774;682.4589844;1.154764414;1.069579244;2.289123535;2.283644676;1.69779253;89.7202301;59.5196991;99.95030975;419.1600037;403.7340088;290.3743896;27748.36719;60.29999542
14.06.2019 01:12:39,979;697.4770508;697.7993774;682.4589844;1.154764414;1.069579244;2.288809061;2.290212154;1.85275209;89.7202301;59.5196991;99.94768524;419.1600037;403.7340088;290.3743896;27748.36719;60.29999542
14.06.2019 01:12:54,505;697.4852905;697.7993774;682.4589844;1.154764414;1.069579244;2.288809061;2.290212154;1.85275209;89.71239471;59.55271912;99.94768524;420;403.4989929;290.7224426;27748.36719;60.29999542
14.06.2019 01:12:55,006;697.4852905;697.7993774;682.4589844;1.154764414;1.069579244;2.288495779;2.278529882;1.720014453;89.71239471;59.55271912;99.94008636;420;403.4989929;290.7224426;27748.36719;60.29999542
14.06.2019 01:13:09,532;697.4785156;697.7993774;682.4589844;1.154764414;1.069579244;2.288495779;2.278529882;1.720014453;89.71239471;59.48667908;99.94008636;418.4400024;403.6619873;290.5048828;27748.38281;60.29999542
14.06.2019 01:13:10,032;697.4785156;697.7993774;682.4589844;1.154764414;1.069579244;2.288809061;2.324540854;1.794655681;89.71239471;59.48667908;99.96219635;418.4400024;403.6619873;290.5048828;27748.38281;60.29999542
14.06.2019 01:13:24,558;697.4785156;697.7993774;682.4589844;1.154764414;1.071940899;2.288809061;2.324540854;1.794655681;89.71239471;59.5196991;99.96219635;420.480011;403.571991;290.5048828;27748.38281;60.29999542
14.06.2019 01:13:25,058;697.4785156;697.7993774;682.4589844;1.154764414;1.071940899;2.288495779;2.266818285;1.794655681;89.71239471;59.5196991;99.97170258;420.480011;403.571991;290.5048828;27748.38281;60.29999542
14.06.2019 01:13:39,596;697.4785156;697.7993774;682.4589844;1.154764414;1.071940899;2.288495779;2.266818285;1.794655681;89.71239471;59.5196991;99.97170258;419.0400085;403.6440125;290.2870483;27748.38281;60.38134766
14.06.2019 01:13:40,097;697.4785156;697.7993774;682.4589844;1.154764414;1.071940899;2.288809061;2.260584354;1.88271904;89.71239471;59.5196991;99.96711731;419.0400085;403.6440125;290.2870483;27748.38281;60.38134766
14.06.2019 01:13:54,633;697.4785156;697.7957764;682.4589844;1.154764414;1.071940899;2.288809061;2.260584354;1.88271904;89.72808838;59.5196991;99.96711731;418.7999878;403.6440125;290.3266907;27748.38281;60.30220795
14.06.2019 01:13:55,134;697.4785156;697.7957764;682.4589844;1.154764414;1.071940899;2.289436817;2.360597849;1.855774522;89.72808838;59.5196991;99.98600006;418.7999878;403.6440125;290.3266907;27748.38281;60.30220795
14.06.2019 01:14:09,660;697.4785156;697.7957764;682.4589844;1.154764414;1.071940899;2.289436817;2.360597849;1.855774522;89.72808838;59.5196991;99.98600006;420.480011;403.6440125;290.3266907;27748.40039;60.33153534
14.06.2019 01:14:10,160;697.4785156;697.7957764;682.4589844;1.154764414;1.071940899;2.289123535;2.334664583;1.882487059;89.72808838;59.5196991;99.95516968;420.480011;403.6440125;290.3266907;27748.40039;60.33153534
14.06.2019 01:14:24,696;697.4743652;697.7957764;682.4589844;1.154764414;1.071940899;2.289123535;2.334664583;1.882487059;89.71239471;59.5196991;99.95516968;421.5599976;403.7879944;290.3266907;27748.40039;60.30833435
14.06.2019 01:14:25,197;697.4743652;697.7957764;682.4589844;1.154764414;1.071940899;2.289123535;2.29968214;1.850600481;89.71239471;59.5196991;99.94107056;421.5599976;403.7879944;290.3266907;27748.40039;60.30833435
14.06.2019 01:14:39,735;697.4785156;697.7957764;682.4539795;1.154764414;1.071940899;2.289123535;2.29968214;1.850600481;89.71239471;59.5196991;99.94107056;419.6400146;403.7879944;290.2767334;27748.40039;60.30833435
14.06.2019 01:14:40,237;697.4785156;697.7957764;682.4539795;1.154764414;1.071940899;2.288495779;2.331954956;1.841017246;89.71239471;59.5196991;99.93987274;419.6400146;403.7879944;290.2767334;27748.40039;60.30833435
14.06.2019 01:14:54,775;697.4840698;697.7957764;682.4539795;1.154764414;1.071940899;2.288495779;2.331954956;1.841017246;89.71239471;59.5196991;99.93987274;419.519989;404.0580139;290.2767334;27748.40039;60.30833435
14.06.2019 01:14:55,277;697.4840698;697.7957764;682.4539795;1.154764414;1.071940899;2.289123535;2.302046776;1.867742419;89.71239471;59.5196991;99.95361328;419.519989;404.0580139;290.2767334;27748.40039;60.30833435
14.06.2019 01:15:09,805;697.4768066;697.7957764;682.4539795;1.154764414;1.071940899;2.289123535;2.302046776;1.867742419;89.7202301;59.5196991;99.95361328;419.519989;404.0580139;290.2767334;27748.41602;60.30833435
14.06.2019 01:15:10,306;697.4768066;697.7957764;682.4539795;1.154764414;1.071940899;2.289123535;2.285104752;1.867742419;89.7202301;59.5196991;99.94960785;419.519989;404.0580139;290.2767334;27748.41602;60.30833435
14.06.2019 01:15:24,841;697.4768066;697.7957764;682.4539795;1.154764414;1.071940899;2.289123535;2.285104752;1.867742419;89.73592377;59.5196991;99.94960785;420.7200012;404.0220032;290.6396484;27748.41602;60.30833435
14.06.2019 01:15:25,342;697.4768066;697.7957764;682.4539795;1.154764414;1.071940899;2.288495779;2.311129808;1.756577969;89.73592377;59.5196991;99.94219971;420.7200012;404.0220032;290.6396484;27748.41602;60.30833435
14.06.2019 01:15:39,869;697.4768066;697.7983398;682.4539795;1.154764414;1.071940899;2.288495779;2.311129808;1.756577969;89.72808838;59.5196991;99.94219971;419.6400146;404.1119995;291.0301819;27748.41602;60.30833435
14.06.2019 01:15:40,369;697.4768066;697.7983398;682.4539795;1.154764414;1.071940899;2.289436817;2.264252424;1.62261951;89.72808838;59.5196991;99.96770477;419.6400146;404.1119995;291.0301819;27748.41602;60.30833435
14.06.2019 01:15:54,906;697.4805908;697.7983398;682.4539795;1.154764414;1.071940899;2.289436817;2.264252424;1.62261951;89.71239471;59.5196991;99.96770477;421.7999878;404.2919922;290.5311584;27748.41602;60.33140564
14.06.2019 01:15:55,407;697.4805908;697.7983398;682.4539795;1.154764414;1.071940899;2.288495779;2.367238522;1.753714442;89.71239471;59.5196991;99.98616791;421.7999878;404.2919922;290.5311584;27748.41602;60.33140564
14.06.2019 01:16:09,945;697.4805908;697.7983398;682.4588013;1.154764414;1.071940899;2.288495779;2.367238522;1.753714442;89.73592377;59.55271912;99.98616791;417.3599854;404.3280029;290.5311584;27748.43359;60.30001068
14.06.2019 01:16:10,449;697.4805908;697.7983398;682.4588013;1.154764414;1.071940899;2.288809061;2.28528738;1.804180145;89.73592377;59.55271912;100.0034409;417.3599854;404.3280029;290.5311584;27748.43359;60.30001068
14.06.2019 01:16:24,983;697.4827271;697.7983398;682.4588013;1.154764414;1.071940899;2.288809061;2.28528738;1.804180145;89.72808838;59.48667908;100.0034409;420.1199951;403.9679871;290.9633484;27748.43359;60.39560318
14.06.2019 01:16:25,484;697.4827271;697.7983398;682.4588013;1.154764414;1.071940899;2.289123535;2.364009142;1.669353247;89.72808838;59.48667908;99.99229431;420.1199951;403.9679871;290.9633484;27748.43359;60.39560318
14.06.2019 01:16:40,007;697.4788818;697.7983398;682.4588013;1.154764414;1.071940899;2.289123535;2.364009142;1.669353247;89.72808838;59.5196991;99.99229431;421.3200073;404.1119995;289.9173889;27748.43359;60.3418541
14.06.2019 01:16:40,508;697.4788818;697.7983398;682.4588013;1.154764414;1.071940899;2.288495779;2.347288609;2.001356602;89.72808838;59.5196991;99.97769165;421.3200073;404.1119995;289.9173889;27748.43359;60.3418541
14.06.2019 01:16:55,040;697.4748535;697.7983398;682.4588013;1.154764414;1.071940899;2.288495779;2.347288609;2.001356602;89.7202301;59.5196991;99.97769165;418.9200134;404.256012;290.2691345;27748.43359;60.39957428
14.06.2019 01:16:55,541;697.4748535;697.7983398;682.4588013;1.154764414;1.071940899;2.288809061;2.328159094;1.907401562;89.7202301;59.5196991;99.98034668;418.9200134;404.256012;290.2691345;27748.43359;60.39957428
14.06.2019 01:17:10,072;697.4748535;697.7983398;682.4588013;1.154764414;1.071940899;2.288809061;2.328159094;1.907401562;89.73592377;59.48667908;99.98034668;422.3999939;404.1119995;290.8605652;27748.44922;60.39957428
14.06.2019 01:17:10,577;697.4748535;697.7983398;682.4588013;1.154764414;1.071940899;2.288495779;2.316752672;1.677825332;89.73592377;59.48667908;99.97316742;422.3999939;404.1119995;290.8605652;27748.44922;60.39957428
14.06.2019 01:17:25,110;697.482666;697.7983398;682.4588013;1.154764414;1.071940899;2.288495779;2.316752672;1.677825332;89.7202301;59.5196991;99.97316742;419.519989;404.0759888;290.6317444;27748.44922;60.39957428
14.06.2019 01:17:25,611;697.482666;697.7983398;682.4588013;1.154764414;1.071940899;2.288182259;2.290394306;1.742961287;89.7202301;59.5196991;99.97286987;419.519989;404.0759888;290.6317444;27748.44922;60.39957428
14.06.2019 01:17:40,143;697.4705811;697.7983398;682.4588013;1.154764414;1.071940899;2.288182259;2.290394306;1.742961287;89.72808838;59.5196991;99.97286987;418.2000122;403.355011;289.5527649;27748.44922;60.39957428
14.06.2019 01:17:40,647;697.4705811;697.7983398;682.4588013;1.154764414;1.071940899;2.289123535;2.257280827;2.063940763;89.72808838;59.5196991;99.984375;418.2000122;403.355011;289.5527649;27748.44922;60.39957428
14.06.2019 01:17:55,182;697.4785767;697.7983398;682.4588013;1.154764414;1.071940899;2.289123535;2.257280827;2.063940763;89.72808838;59.5196991;99.984375;416.0400085;404.0759888;290.7029724;27748.44922;60.33918381
14.06.2019 01:17:55,686;697.4785767;697.7983398;682.4588013;1.154764414;1.071940899;2.288809061;2.212258339;1.655748487;89.72808838;59.5196991;100.0002365;416.0400085;404.0759888;290.7029724;27748.44922;60.33918381
14.06.2019 01:18:10,214;697.4785767;697.7983398;682.4538574;1.154764414;1.071940899;2.288809061;2.212258339;1.655748487;89.71239471;59.5196991;100.0002365;417.8399963;404.2380066;289.9916992;27748.4668;60.39944839
14.06.2019 01:18:10,714;697.4785767;697.7983398;682.4538574;1.154764414;1.071940899;2.288809061;2.324540854;1.899905443;89.71239471;59.5196991;100.0177689;417.8399963;404.2380066;289.9916992;27748.4668;60.39944839
14.06.2019 01:18:25,249;697.4785767;697.7983398;682.4538574;1.154764414;1.071940899;2.288809061;2.324540854;1.899905443;89.7202301;59.5196991;100.0177689;418.7999878;404.3999939;290.806427;27748.4668;60.39944839
14.06.2019 01:18:25,750;697.4785767;697.7983398;682.4538574;1.154764414;1.071940899;2.289123535;2.276153564;1.713961124;89.7202301;59.5196991;100.0304794;418.7999878;404.3999939;290.806427;27748.4668;60.39944839
14.06.2019 01:18:40,294;697.4807129;697.7983398;682.4538574;1.154764414;1.071940899;2.289123535;2.276153564;1.713961124;89.71239471;59.5196991;100.0304794;420.7200012;404.4179993;290.806427;27748.4668;60.39944839
14.06.2019 01:18:40,795;697.4807129;697.7983398;682.4538574;1.154764414;1.071940899;2.289436817;2.262051821;1.754078984;89.71239471;59.5196991;100.0242233;420.7200012;404.4179993;290.806427;27748.4668;60.39944839
14.06.2019 01:18:55,336;697.4807129;697.7983398;682.4538574;1.154764414;1.071940899;2.289436817;2.262051821;1.754078984;89.7202301;59.5196991;100.0242233;419.2799988;404.6350098;290.4307861;27748.4668;60.39944839
14.06.2019 01:18:55,836;697.4807129;697.7983398;682.4538574;1.154764414;1.071940899;2.289436817;2.321825504;1.882846713;89.7202301;59.5196991;100.047348;419.2799988;404.6350098;290.4307861;27748.4668;60.39944839
14.06.2019 01:19:10,367;697.4807129;697.7983398;682.4538574;1.154764414;1.071940899;2.289436817;2.321825504;1.882846713;89.72808838;59.48667908;100.047348;419.519989;404.4729919;290.4307861;27748.48242;60.30664825
14.06.2019 01:19:10,868;697.4807129;697.7983398;682.4538574;1.154764414;1.071940899;2.288809061;2.281087875;1.842792273;89.72808838;59.48667908;100.0392609;419.519989;404.4729919;290.4307861;27748.48242;60.30664825
14.06.2019 01:19:25,405;697.4752808;697.7983398;682.4538574;1.154764414;1.071940899;2.288809061;2.281087875;1.842792273;89.71239471;59.48667908;100.0392609;418.9200134;404.4729919;290.6754761;27748.48242;60.30664825
14.06.2019 01:19:25,905;697.4752808;697.7983398;682.4538574;1.154764414;1.071940899;2.289123535;2.284557104;1.785621524;89.71239471;59.48667908;100.0620422;418.9200134;404.4729919;290.6754761;27748.48242;60.30664825
14.06.2019 01:19:40,438;697.4752808;697.7983398;682.4544067;1.154764414;1.071940899;2.289123535;2.284557104;1.785621524;89.7202301;59.5196991;100.0620422;418.3200073;404.4729919;290.6754761;27748.48242;60.30664825
14.06.2019 01:19:40,939;697.4752808;697.7983398;682.4544067;1.154764414;1.071940899;2.289123535;2.367597342;1.785621524;89.7202301;59.5196991;100.0360031;418.3200073;404.4729919;290.6754761;27748.48242;60.30664825
