Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 01:19:55,465;697.4752808;697.7983398;682.4544067;1.154764414;1.071940899;2.289123535;2.367597342;1.785621524;89.73592377;59.5196991;100.0360031;418.4400024;404.5450134;290.4874268;27748.48242;60.30664825
14.06.2019 01:19:55,966;697.4752808;697.7983398;682.4544067;1.154764414;1.071940899;2.288495779;2.227069139;1.82337594;89.73592377;59.5196991;100.02211;418.4400024;404.5450134;290.4874268;27748.48242;60.30664825
14.06.2019 01:20:10,503;697.4752808;697.7983398;682.4544067;1.154764414;1.071940899;2.288495779;2.227069139;1.82337594;89.72808838;59.5196991;100.02211;419.1600037;404.6350098;290.7823792;27748.5;60.30664825
14.06.2019 01:20:11,008;697.4752808;697.7983398;682.4544067;1.154764414;1.071940899;2.289436817;2.326169491;1.762314796;89.72808838;59.5196991;100.0209122;419.1600037;404.6350098;290.7823792;27748.5;60.30664825
14.06.2019 01:20:25,540;697.4785156;697.7983398;682.4544067;1.154764414;1.071940899;2.289436817;2.326169491;1.762314796;89.73592377;59.5196991;100.0209122;419.6400146;404.5809937;290.7823792;27748.5;60.30664825
14.06.2019 01:20:26,043;697.4785156;697.7983398;682.4544067;1.154764414;1.071940899;2.289123535;2.300409794;1.748963833;89.73592377;59.5196991;100.0107727;419.6400146;404.5809937;290.7823792;27748.5;60.30664825
14.06.2019 01:20:40,582;697.4732666;697.7983398;682.4544067;1.154764414;1.069250703;2.289123535;2.300409794;1.748963833;89.7202301;59.5196991;100.0107727;419.6400146;404.5809937;290.7823792;27748.5;60.30664825
14.06.2019 01:20:41,083;697.4732666;697.7983398;682.4544067;1.154764414;1.069250703;2.288495779;2.27212882;1.686851382;89.7202301;59.5196991;99.9825058;419.6400146;404.5809937;290.7823792;27748.5;60.30664825
14.06.2019 01:20:55,616;697.4796753;697.7983398;682.4544067;1.154764414;1.069250703;2.288495779;2.27212882;1.686851382;89.72808838;59.48667908;99.9825058;419.7600098;404.5270081;290.7823792;27748.5;60.30001068
14.06.2019 01:20:56,117;697.4796753;697.7983398;682.4544067;1.154764414;1.069250703;2.289123535;2.286199808;1.700259805;89.72808838;59.48667908;99.95603943;419.7600098;404.5270081;290.7823792;27748.5;60.30001068
14.06.2019 01:21:10,662;697.4733276;697.7983398;682.4544067;1.154764414;1.069250703;2.289123535;2.286199808;1.700259805;89.7202301;59.5196991;99.95603943;421.4400024;404.3999939;290.3566895;27748.51758;60.30001068
14.06.2019 01:21:11,163;697.4733276;697.7983398;682.4544067;1.154764414;1.069250703;2.288495779;2.278712749;1.819552183;89.7202301;59.5196991;99.97292328;421.4400024;404.3999939;290.3566895;27748.51758;60.30001068
14.06.2019 01:21:25,703;697.4733276;697.7983398;682.4544067;1.154764414;1.069250703;2.288495779;2.278712749;1.819552183;89.72808838;59.5196991;99.97292328;419.519989;404.5629883;291.0840454;27748.51758;60.30001068
14.06.2019 01:21:26,207;697.4733276;697.7983398;682.4544067;1.154764414;1.069250703;2.288495779;2.304591894;1.569969773;89.72808838;59.5196991;99.97888184;419.519989;404.5629883;291.0840454;27748.51758;60.30001068
14.06.2019 01:21:40,745;697.4782715;697.7983398;682.4544067;1.154764414;1.069250703;2.288495779;2.304591894;1.569969773;89.73592377;59.5196991;99.97888184;418.6799927;404.3280029;290.7447205;27748.51758;60.30001068
14.06.2019 01:21:41,246;697.4782715;697.7983398;682.4544067;1.154764414;1.069250703;2.288495779;2.2829144;1.686406732;89.73592377;59.5196991;99.95280457;418.6799927;404.3280029;290.7447205;27748.51758;60.30001068
14.06.2019 01:21:55,779;697.4782715;697.7983398;682.460144;1.154764414;1.069250703;2.288495779;2.2829144;1.686406732;89.71239471;59.5196991;99.95280457;420.9599915;404.6170044;291.0955505;27748.51758;60.30001068
14.06.2019 01:21:56,280;697.4782715;697.7983398;682.460144;1.154764414;1.069250703;2.289436817;2.284009695;1.606196761;89.71239471;59.5196991;99.97940826;420.9599915;404.6170044;291.0955505;27748.51758;60.30001068
14.06.2019 01:22:10,804;697.4782715;697.7983398;682.460144;1.154764414;1.069250703;2.289436817;2.284009695;1.606196761;89.7202301;59.5196991;99.97940826;420.2399902;404.7250061;291.0955505;27748.5332;60.30001068
14.06.2019 01:22:11,304;697.4782715;697.7983398;682.460144;1.154764414;1.069250703;2.288495779;2.272677898;1.566018343;89.7202301;59.5196991;99.98299408;420.2399902;404.7250061;291.0955505;27748.5332;60.30001068
14.06.2019 01:22:25,837;697.4782715;697.7983398;682.460144;1.154764414;1.069250703;2.288495779;2.272677898;1.566018343;89.73592377;59.5196991;99.98299408;418.2000122;404.5450134;290.3205872;27748.5332;60.30001068
14.06.2019 01:22:26,338;697.4782715;697.7983398;682.460144;1.154764414;1.069250703;2.289436817;2.296588182;1.872000337;89.73592377;59.5196991;99.99255371;418.2000122;404.5450134;290.3205872;27748.5332;60.30001068
14.06.2019 01:22:40,868;697.4782715;697.7983398;682.460144;1.154764414;1.069250703;2.289436817;2.296588182;1.872000337;89.73592377;59.48667908;99.99255371;420;404.5629883;289.7685242;27748.5332;60.30001068
14.06.2019 01:22:41,368;697.4782715;697.7983398;682.460144;1.154764414;1.069250703;2.289436817;2.260033846;2.06133461;89.73592377;59.48667908;99.98104095;420;404.5629883;289.7685242;27748.5332;60.30001068
14.06.2019 01:22:55,911;697.4782715;697.7983398;682.460144;1.154764414;1.069250703;2.289436817;2.260033846;2.06133461;89.71239471;59.5196991;99.98104095;418.5599976;404.8150024;290.7243042;27748.5332;60.30001068
14.06.2019 01:22:56,412;697.4782715;697.7983398;682.460144;1.154764414;1.069250703;2.288182259;2.326893091;1.680049539;89.71239471;59.5196991;99.99565125;418.5599976;404.8150024;290.7243042;27748.5332;60.30001068
14.06.2019 01:23:10,951;697.4829712;697.7983398;682.4533691;1.154764414;1.069250703;2.288182259;2.326893091;1.680049539;89.72808838;59.48667908;99.99565125;418.2000122;404.598999;290.7243042;27748.55078;60.30001068
14.06.2019 01:23:11,453;697.4829712;697.7983398;682.4533691;1.154764414;1.069250703;2.288495779;2.220595598;1.693411827;89.72808838;59.48667908;100.0332947;418.2000122;404.598999;290.7243042;27748.55078;60.30001068
14.06.2019 01:23:25,993;697.4829712;697.7983398;682.4533691;1.154764414;1.069250703;2.288495779;2.220595598;1.693411827;89.72808838;59.5196991;100.0332947;419.8800049;404.7250061;290.7243042;27748.55078;60.30001068
14.06.2019 01:23:26,493;697.4829712;697.7983398;682.4533691;1.154764414;1.069250703;2.288495779;2.322911739;1.693411827;89.72808838;59.5196991;100.00383;419.8800049;404.7250061;290.7243042;27748.55078;60.30001068
14.06.2019 01:23:41,031;697.4790039;697.7983398;682.4533691;1.154764414;1.069250703;2.288495779;2.322911739;1.693411827;89.71239471;59.48667908;100.00383;418.7999878;404.7969971;290.7243042;27748.55078;60.30001068
14.06.2019 01:23:41,531;697.4790039;697.7983398;682.4533691;1.154764414;1.069250703;2.288495779;2.261318207;1.693411827;89.71239471;59.48667908;99.98687744;418.7999878;404.7969971;290.7243042;27748.55078;60.30001068
14.06.2019 01:23:56,061;697.473999;697.7983398;682.4533691;1.154764414;1.069250703;2.288495779;2.261318207;1.693411827;89.7202301;59.5196991;99.98687744;418.5599976;404.8869934;290.4030762;27748.55078;60.30001068
14.06.2019 01:23:56,563;697.473999;697.7983398;682.4533691;1.154764414;1.069250703;2.289123535;2.275056362;1.830377936;89.7202301;59.5196991;99.98588562;418.5599976;404.8869934;290.4030762;27748.55078;60.30001068
14.06.2019 01:24:11,096;697.4802246;697.7983398;682.461731;1.154764414;1.069250703;2.289123535;2.275056362;1.830377936;89.72808838;59.5196991;99.98588562;417;405.0130005;291.3707581;27748.56641;60.30001068
14.06.2019 01:24:11,597;697.4802246;697.7983398;682.461731;1.154764414;1.069250703;2.289123535;2.264252424;1.498419881;89.72808838;59.5196991;99.99661255;417;405.0130005;291.3707581;27748.56641;60.30001068
14.06.2019 01:24:26,139;697.4817505;697.7983398;682.461731;1.154764414;1.069250703;2.289123535;2.264252424;1.498419881;89.7202301;59.5196991;99.99661255;419.519989;404.8330078;291.0242004;27748.56641;60.30001068
14.06.2019 01:24:26,639;697.4817505;697.7983398;682.461731;1.154764414;1.069250703;2.289436817;2.333580732;1.590500832;89.7202301;59.5196991;99.99119568;419.519989;404.8330078;291.0242004;27748.56641;60.30001068
14.06.2019 01:24:41,164;697.4771729;697.7983398;682.461731;1.154764414;1.069250703;2.289436817;2.333580732;1.590500832;89.71239471;59.5196991;99.99119568;418.4400024;404.7250061;290.4727783;27748.56641;60.37451553
14.06.2019 01:24:41,665;697.4771729;697.7983398;682.461731;1.154764414;1.069250703;2.288182259;2.35520649;1.766360044;89.71239471;59.5196991;99.96562195;418.4400024;404.7250061;290.4727783;27748.56641;60.37451553
14.06.2019 01:24:56,191;697.4771729;697.7983398;682.4545898;1.154764414;1.069250703;2.288182259;2.35520649;1.766360044;89.72808838;59.5196991;99.96562195;422.0400085;404.9049988;290.4727783;27748.56641;60.30072784
14.06.2019 01:24:56,693;697.4771729;697.7983398;682.4545898;1.154764414;1.069250703;2.288495779;2.324178934;1.779720545;89.72808838;59.5196991;99.97961426;422.0400085;404.9049988;290.4727783;27748.56641;60.30072784
14.06.2019 01:25:11,219;697.4771729;697.7983398;682.4545898;1.154764414;1.069250703;2.288495779;2.324178934;1.779720545;89.73592377;59.45360565;99.97961426;419.7600098;405.1570129;290.5542908;27748.58398;60.30072784
14.06.2019 01:25:11,720;697.4771729;697.7983398;682.4545898;1.154764414;1.069250703;2.289436817;2.287294149;1.751742244;89.73592377;59.45360565;100.0026321;419.7600098;405.1570129;290.5542908;27748.58398;60.30072784
14.06.2019 01:25:26,261;697.4771729;697.7983398;682.4545898;1.154764414;1.069250703;2.289436817;2.287294149;1.751742244;89.72808838;59.5196991;100.0026321;417.3599854;405.1029968;290.5542908;27748.58398;60.33600998
14.06.2019 01:25:26,762;697.4771729;697.7983398;682.4545898;1.154764414;1.069250703;2.289123535;2.352868557;1.778500557;89.72808838;59.5196991;100.0323486;417.3599854;405.1029968;290.5542908;27748.58398;60.33600998
14.06.2019 01:25:41,297;697.4771729;697.7983398;682.4545898;1.154764414;1.069250703;2.289123535;2.352868557;1.778500557;89.7202301;59.5196991;100.0323486;417.3599854;404.8869934;289.9840393;27748.58398;60.30002594
14.06.2019 01:25:41,798;697.4771729;697.7983398;682.4545898;1.154764414;1.069250703;2.288495779;2.277616262;1.947410822;89.7202301;59.5196991;100.0160675;417.3599854;404.8869934;289.9840393;27748.58398;60.30002594
14.06.2019 01:25:56,331;697.4771729;697.7983398;682.4545898;1.154764414;1.069250703;2.288495779;2.277616262;1.947410822;89.72808838;59.48667908;100.0160675;417.7200012;405.0490112;291.0046082;27748.58398;60.30002594
14.06.2019 01:25:56,831;697.4771729;697.7983398;682.4545898;1.154764414;1.069250703;2.288495779;2.338094234;1.597227454;89.72808838;59.48667908;99.99663544;417.7200012;405.0490112;291.0046082;27748.58398;60.30002594
14.06.2019 01:26:11,364;697.4771729;697.7983398;682.4545898;1.154764414;1.069250703;2.288495779;2.338094234;1.597227454;89.7202301;59.5196991;99.99663544;418.0799866;405.0490112;291.0654297;27748.59961;60.30002594
14.06.2019 01:26:11,865;697.4771729;697.7983398;682.4545898;1.154764414;1.069250703;2.288495779;2.304409981;1.760108829;89.7202301;59.5196991;99.96655273;418.0799866;405.0490112;291.0654297;27748.59961;60.30002594
14.06.2019 01:26:26,403;697.4771729;697.7983398;682.4545898;1.154764414;1.069250703;2.288495779;2.304409981;1.760108829;89.71239471;59.5196991;99.96655273;419.3999939;404.9769897;290.5299377;27748.59961;60.30002594
14.06.2019 01:26:26,904;697.4771729;697.7983398;682.4545898;1.154764414;1.069250703;2.289436817;2.263702631;1.800196767;89.71239471;59.5196991;99.98862457;419.3999939;404.9769897;290.5299377;27748.59961;60.30002594
14.06.2019 01:26:41,439;697.4745483;697.7983398;682.4545898;1.154764414;1.069250703;2.289436817;2.263702631;1.800196767;89.7202301;59.5196991;99.98862457;419.8800049;405.2829895;291.3901978;27748.59961;60.30002594
14.06.2019 01:26:41,940;697.4745483;697.7983398;682.4545898;1.154764414;1.069250703;2.288809061;2.346928358;1.478319407;89.7202301;59.5196991;99.99825287;419.8800049;405.2829895;291.3901978;27748.59961;60.30002594
14.06.2019 01:26:56,464;697.4745483;697.7983398;682.4545898;1.154764414;1.069250703;2.288809061;2.346928358;1.478319407;89.72808838;59.55271912;99.99825287;418.0799866;405.2650146;290.6074524;27748.59961;60.30002594
14.06.2019 01:26:56,965;697.4745483;697.7983398;682.4545898;1.154764414;1.069250703;2.288495779;2.351429224;1.733502507;89.72808838;59.55271912;100.0333786;418.0799866;405.2650146;290.6074524;27748.59961;60.30002594
14.06.2019 01:27:11,495;697.4745483;697.7983398;682.4572144;1.154764414;1.069250703;2.288495779;2.351429224;1.733502507;89.72808838;59.5196991;100.0333786;420.480011;405.3380127;291.1912231;27748.61719;60.30002594
14.06.2019 01:27:11,996;697.4745483;697.7983398;682.4572144;1.154764414;1.069250703;2.289436817;2.314577103;1.573381066;89.72808838;59.5196991;100.043869;420.480011;405.3380127;291.1912231;27748.61719;60.30002594
14.06.2019 01:27:26,529;697.4804688;697.7983398;682.4572144;1.154764414;1.069250703;2.289436817;2.314577103;1.573381066;89.72808838;59.5196991;100.043869;417.7200012;405.3919983;290.5059814;27748.61719;60.30002594
14.06.2019 01:27:27,030;697.4804688;697.7983398;682.4572144;1.154764414;1.069250703;2.288495779;2.309677601;1.768320918;89.72808838;59.5196991;100.022583;417.7200012;405.3919983;290.5059814;27748.61719;60.30002594
14.06.2019 01:27:41,579;697.4723511;697.7983398;682.4572144;1.154764414;1.074000597;2.288495779;2.309677601;1.768320918;89.72808838;59.5196991;100.022583;420.480011;405.2650146;290.5059814;27748.61719;60.30002594
14.06.2019 01:27:42,079;697.4723511;697.7983398;682.4572144;1.154764414;1.074000597;2.288809061;2.322187662;1.781679273;89.72808838;59.5196991;100.005127;420.480011;405.2650146;290.5059814;27748.61719;60.30002594
14.06.2019 01:27:56,616;697.4780273;697.7983398;682.4572144;1.154764414;1.074000597;2.288809061;2.322187662;1.781679273;89.72808838;59.5196991;100.005127;418.4400024;405.2290039;290.5059814;27748.61719;60.30002594
14.06.2019 01:27:57,117;697.4780273;697.7983398;682.4572144;1.154764414;1.074000597;2.288495779;2.251401424;1.768320918;89.72808838;59.5196991;99.9834137;418.4400024;405.2290039;290.5059814;27748.61719;60.30002594
14.06.2019 01:28:11,650;697.4780273;697.7983398;682.4572144;1.154764414;1.074000597;2.288495779;2.251401424;1.768320918;89.7202301;59.5196991;99.9834137;417.8399963;405.4639893;290.9254456;27748.63281;60.30002594
14.06.2019 01:28:12,151;697.4780273;697.7983398;682.4572144;1.154764414;1.074000597;2.289123535;2.290758848;1.651185513;89.7202301;59.5196991;100.0032349;417.8399963;405.4639893;290.9254456;27748.63281;60.30002594
14.06.2019 01:28:26,684;697.4828491;697.7983398;682.4572144;1.154764414;1.074000597;2.289123535;2.290758848;1.651185513;89.71239471;59.5196991;100.0032349;417.480011;405.6260071;290.9254456;27748.63281;60.30002594
14.06.2019 01:28:27,184;697.4828491;697.7983398;682.4572144;1.154764414;1.074000597;2.288495779;2.360238552;1.624392033;89.71239471;59.5196991;100.0216446;417.480011;405.6260071;290.9254456;27748.63281;60.30002594
14.06.2019 01:28:41,716;697.4828491;697.7983398;682.4572144;1.154764414;1.074000597;2.288495779;2.360238552;1.624392033;89.71239471;59.48667908;100.0216446;416.7600098;405.5539856;290.1895447;27748.63281;60.30002594
14.06.2019 01:28:42,218;697.4828491;697.7983398;682.4572144;1.154764414;1.074000597;2.289436817;2.316752672;1.760917187;89.71239471;59.48667908;100.0076447;416.7600098;405.5539856;290.1895447;27748.63281;60.30002594
14.06.2019 01:28:56,749;697.482666;697.7983398;682.4572144;1.154764414;1.074000597;2.289436817;2.316752672;1.760917187;89.7202301;59.5196991;100.0076447;419.519989;405.5539856;290.6444397;27748.63281;60.30002594
14.06.2019 01:28:57,250;697.482666;697.7983398;682.4572144;1.154764414;1.074000597;2.288495779;2.269199848;1.747579813;89.7202301;59.5196991;99.96885681;419.519989;405.5539856;290.6444397;27748.63281;60.30002594
14.06.2019 01:29:11,785;697.482666;697.7983398;682.4572144;1.154764414;1.074000597;2.288495779;2.269199848;1.747579813;89.72808838;59.48667908;99.96885681;419.3999939;405.3380127;290.6444397;27748.65039;60.30002594
14.06.2019 01:29:12,285;697.482666;697.7983398;682.4572144;1.154764414;1.074000597;2.288495779;2.327978134;1.720813036;89.72808838;59.48667908;100.025528;419.3999939;405.3380127;290.6444397;27748.65039;60.30002594
14.06.2019 01:29:26,820;697.4801025;697.7983398;682.4572144;1.154764414;1.074000597;2.288495779;2.327978134;1.720813036;89.73592377;59.5196991;100.025528;417.7200012;405.1749878;290.2595215;27748.65039;60.30002594
14.06.2019 01:29:27,321;697.4801025;697.7983398;682.4572144;1.154764414;1.074000597;2.288495779;2.362393618;1.852894425;89.73592377;59.5196991;100.0142441;417.7200012;405.1749878;290.2595215;27748.65039;60.30002594
14.06.2019 01:29:41,864;697.4801025;697.7983398;682.4572144;1.154764414;1.074000597;2.288495779;2.362393618;1.852894425;89.72808838;59.5196991;100.0142441;416.7600098;405.5;290.4347534;27748.65039;60.30002594
14.06.2019 01:29:42,368;697.4801025;697.7983398;682.4572144;1.154764414;1.074000597;2.289436817;2.253974676;1.819517732;89.72808838;59.5196991;100.0219574;416.7600098;405.5;290.4347534;27748.65039;60.30002594
14.06.2019 01:29:56,905;697.4801025;697.7983398;682.4572144;1.154764414;1.074000597;2.289436817;2.253974676;1.819517732;89.72808838;59.5196991;100.0219574;418.6799927;405.4639893;290.4347534;27748.65039;60.30002594
14.06.2019 01:29:57,406;697.4801025;697.7983398;682.4572144;1.154764414;1.074000597;2.289436817;2.331593752;1.865935564;89.72808838;59.5196991;100.0238953;418.6799927;405.4639893;290.4347534;27748.65039;60.30002594
14.06.2019 01:30:11,937;697.4744873;697.7983398;682.4572144;1.154764414;1.074000597;2.289436817;2.331593752;1.865935564;89.72808838;59.5196991;100.0238953;419.0400085;405.4639893;290.4347534;27748.66602;60.30002594
14.06.2019 01:30:12,437;697.4744873;697.7983398;682.4572144;1.154764414;1.074000597;2.289750576;2.354487181;1.879301071;89.72808838;59.5196991;100.0369186;419.0400085;405.4639893;290.4347534;27748.66602;60.30002594
14.06.2019 01:30:26,962;697.4782104;697.7983398;682.4572144;1.154764414;1.074000597;2.289750576;2.354487181;1.879301071;89.73592377;59.48667908;100.0369186;416.8800049;405.6799927;291.0596619;27748.66602;60.30002594
14.06.2019 01:30:27,464;697.4782104;697.7983398;682.4572144;1.154764414;1.074000597;2.289436817;2.317840338;1.651674032;89.73592377;59.48667908;100.0159683;416.8800049;405.6799927;291.0596619;27748.66602;60.30002594
14.06.2019 01:30:42,000;697.4782104;697.7983398;682.4572144;1.154764414;1.074000597;2.289436817;2.317840338;1.651674032;89.7202301;59.5196991;100.0159683;418.3200073;405.6799927;290.4185791;27748.66602;60.30002594
14.06.2019 01:30:42,504;697.4782104;697.7983398;682.4572144;1.154764414;1.074000597;2.288809061;2.318021297;1.844771624;89.7202301;59.5196991;100.02034;418.3200073;405.6799927;290.4185791;27748.66602;60.30002594
14.06.2019 01:30:57,042;697.480896;697.7983398;682.4572144;1.154764414;1.070994854;2.288809061;2.318021297;1.844771624;89.74376678;59.48667908;100.02034;418.3200073;405.6799927;291.3539429;27748.66602;60.30002594
14.06.2019 01:30:57,543;697.480896;697.7983398;682.4572144;1.154764414;1.070994854;2.289436817;2.269016743;1.550755024;89.74376678;59.48667908;100.0402985;418.3200073;405.6799927;291.3539429;27748.66602;60.30002594
14.06.2019 01:31:12,080;697.480896;697.7983398;682.4572144;1.154764414;1.070994854;2.289436817;2.269016743;1.550755024;89.71239471;59.45360565;100.0402985;418.5599976;405.5180054;290.2836304;27748.68359;60.30002594
14.06.2019 01:31:12,583;697.480896;697.7983398;682.4572144;1.154764414;1.070994854;2.289123535;2.325445652;1.904435158;89.71239471;59.45360565;99.99273682;418.5599976;405.5180054;290.2836304;27748.68359;60.30002594
14.06.2019 01:31:27,114;697.480896;697.7983398;682.4572144;1.154764414;1.070994854;2.289123535;2.325445652;1.904435158;89.72808838;59.48667908;99.99273682;419.0400085;405.5180054;290.4699402;27748.68359;60.30002594
14.06.2019 01:31:27,617;697.480896;697.7983398;682.4572144;1.154764414;1.070994854;2.289436817;2.302410364;1.853874445;89.72808838;59.48667908;100.0097351;419.0400085;405.5180054;290.4699402;27748.68359;60.30002594
14.06.2019 01:31:42,152;697.4741211;697.7983398;682.4572144;1.154764414;1.070994854;2.289436817;2.302410364;1.853874445;89.7202301;59.5196991;100.0097351;416.1600037;405.3559875;290.9468689;27748.68359;60.30002594
14.06.2019 01:31:42,655;697.4741211;697.7983398;682.4572144;1.154764414;1.070994854;2.288495779;2.35502696;1.650223851;89.7202301;59.5196991;100.0166168;416.1600037;405.3559875;290.9468689;27748.68359;60.30002594
14.06.2019 01:31:57,186;697.4854736;697.7983398;682.4572144;1.154764414;1.070994854;2.288495779;2.35502696;1.650223851;89.71239471;59.5196991;100.0166168;417.9599915;405.3559875;290.9941101;27748.68359;60.30002594
14.06.2019 01:31:57,689;697.4854736;697.7983398;682.4572144;1.154764414;1.070994854;2.289123535;2.375481844;1.634021401;89.71239471;59.5196991;100.0077591;417.9599915;405.3559875;290.9941101;27748.68359;60.30002594
14.06.2019 01:32:12,220;697.4822388;697.7983398;682.4572144;1.154764414;1.070994854;2.289123535;2.375481844;1.634021401;89.7202301;59.5196991;100.0077591;420.8399963;405.3559875;291.1366272;27748.69922;60.30002594
14.06.2019 01:32:12,725;697.4822388;697.7983398;682.4572144;1.154764414;1.070994854;2.288809061;2.303137541;1.598504186;89.7202301;59.5196991;100.0137329;420.8399963;405.3559875;291.1366272;27748.69922;60.30002594
14.06.2019 01:32:27,261;697.4822388;697.7983398;682.4572144;1.154764414;1.070994854;2.288809061;2.303137541;1.598504186;89.73592377;59.5196991;100.0137329;418.6799927;405.3559875;290.3982849;27748.69922;60.30002594
14.06.2019 01:32:27,763;697.4822388;697.7983398;682.4572144;1.154764414;1.070994854;2.289436817;2.334483862;1.878450036;89.73592377;59.5196991;100.0241165;418.6799927;405.3559875;290.3982849;27748.69922;60.30002594
14.06.2019 01:32:42,298;697.4822388;697.7983398;682.4572144;1.154764414;1.070994854;2.289436817;2.334483862;1.878450036;89.7202301;59.5196991;100.0241165;420.7200012;405.3559875;290.3982849;27748.69922;60.30002594
14.06.2019 01:32:42,799;697.4822388;697.7983398;682.4572144;1.154764414;1.070994854;2.288495779;2.310766935;1.851742029;89.7202301;59.5196991;100.0348816;420.7200012;405.3559875;290.3982849;27748.69922;60.30002594
14.06.2019 01:32:57,329;697.4822388;697.7983398;682.4572144;1.154764414;1.070994854;2.288495779;2.310766935;1.851742029;89.73592377;59.5196991;100.0348816;419.3999939;405.2829895;290.9242554;27748.69922;60.30002594
14.06.2019 01:32:57,830;697.4822388;697.7983398;682.4572144;1.154764414;1.070994854;2.289436817;2.289300442;1.698096514;89.73592377;59.5196991;100.0004654;419.3999939;405.2829895;290.9242554;27748.69922;60.30002594
14.06.2019 01:33:12,353;697.4772339;697.7983398;682.4572144;1.154764414;1.070994854;2.289436817;2.289300442;1.698096514;89.72808838;59.45360565;100.0004654;420.480011;405.3739929;290.288208;27748.7168;60.30002594
14.06.2019 01:33:12,854;697.4772339;697.7983398;682.4572144;1.154764414;1.070994854;2.289123535;2.258749247;1.870170474;89.72808838;59.45360565;99.98414612;420.480011;405.3739929;290.288208;27748.7168;60.30002594
14.06.2019 01:33:27,387;697.479126;697.7983398;682.4572144;1.154764414;1.070994854;2.289123535;2.258749247;1.870170474;89.7202301;59.5196991;99.98414612;420.7200012;405.1749878;290.2233276;27748.7168;60.30002594
14.06.2019 01:33:27,888;697.479126;697.7983398;682.4572144;1.154764414;1.070994854;2.288495779;2.291852474;1.905754209;89.7202301;59.5196991;99.98156738;420.7200012;405.1749878;290.2233276;27748.7168;60.30002594
14.06.2019 01:33:42,431;697.479126;697.7983398;682.4572144;1.154764414;1.070994854;2.288495779;2.291852474;1.905754209;89.72808838;59.48667908;99.98156738;418.4400024;405.302002;290.1137085;27748.7168;60.30002594
14.06.2019 01:33:42,932;697.479126;697.7983398;682.4572144;1.154764414;1.070994854;2.289123535;2.302955866;1.930028796;89.72808838;59.48667908;99.98907471;418.4400024;405.302002;290.1137085;27748.7168;60.30002594
14.06.2019 01:33:57,465;697.479126;697.7983398;682.4572144;1.154764414;1.070994854;2.289123535;2.302955866;1.930028796;89.72808838;59.5196991;99.98907471;420.1199951;405.5899963;291.0569763;27748.7168;60.30002594
14.06.2019 01:33:57,965;697.479126;697.7983398;682.4572144;1.154764414;1.070994854;2.288809061;2.333400249;1.593035698;89.72808838;59.5196991;100.0467148;420.1199951;405.5899963;291.0569763;27748.7168;60.30002594
14.06.2019 01:34:12,496;697.4745483;697.7983398;682.4572144;1.154764414;1.070994854;2.288809061;2.333400249;1.593035698;89.72808838;59.5196991;100.0467148;418.0799866;405.3559875;290.7462463;27748.73242;60.30002594
14.06.2019 01:34:12,997;697.4745483;697.7983398;682.4572144;1.154764414;1.070994854;2.288495779;2.184728861;1.686286449;89.72808838;59.5196991;100.0166702;418.0799866;405.3559875;290.7462463;27748.73242;60.30002594
14.06.2019 01:34:27,536;697.4782715;697.7983398;682.4572144;1.154764414;1.070994854;2.288495779;2.184728861;1.686286449;89.72808838;59.5196991;100.0166702;420.1199951;405.3739929;291.0469666;27748.73242;60.30002594
14.06.2019 01:34:28,037;697.4782715;697.7983398;682.4572144;1.154764414;1.070994854;2.289436817;2.24293685;1.623258114;89.72808838;59.5196991;99.97424316;420.1199951;405.3739929;291.0469666;27748.73242;60.30002594
14.06.2019 01:34:42,580;697.4782715;697.7983398;682.4572144;1.154764414;1.070994854;2.289436817;2.24293685;1.623258114;89.71239471;59.5196991;99.97424316;418.4400024;405.2829895;289.9008484;27748.73242;60.30002594
14.06.2019 01:34:43,080;697.4782715;697.7983398;682.4572144;1.154764414;1.070994854;2.288809061;2.277067661;1.989689112;89.71239471;59.5196991;99.97943115;418.4400024;405.2829895;289.9008484;27748.73242;60.30002594
14.06.2019 01:34:57,616;697.4782715;697.7983398;682.4572144;1.154764414;1.070994854;2.288809061;2.277067661;1.989689112;89.72808838;59.5196991;99.97943115;417.1199951;405.6619873;290.541687;27748.73242;60.30002594
14.06.2019 01:34:58,116;697.4782715;697.7983398;682.4572144;1.154764414;1.070994854;2.288495779;2.296588182;1.756470442;89.72808838;59.5196991;100.0101852;417.1199951;405.6619873;290.541687;27748.73242;60.30002594
14.06.2019 01:35:12,653;697.4727173;697.7983398;682.4572144;1.154764414;1.070994854;2.288495779;2.296588182;1.756470442;89.72808838;59.5196991;100.0101852;416.1600037;406.2929993;290.541687;27748.75;60.30002594
14.06.2019 01:35:13,154;697.4727173;697.7983398;682.4572144;1.154764414;1.070994854;2.289436817;2.348369122;1.796559691;89.72808838;59.5196991;100.0068512;416.1600037;406.2929993;290.541687;27748.75;60.30002594
14.06.2019 01:35:27,689;697.4784546;697.7983398;682.4572144;1.154764414;1.070994854;2.289436817;2.348369122;1.796559691;89.7202301;59.5196991;100.0068512;417;406.2929993;290.8351135;27748.75;60.30002594
14.06.2019 01:35:28,192;697.4784546;697.7983398;682.4572144;1.154764414;1.070994854;2.288809061;2.281453371;1.669163942;89.7202301;59.5196991;99.99784851;417;406.2929993;290.8351135;27748.75;60.30002594
14.06.2019 01:35:42,720;697.4784546;697.7983398;682.4572144;1.154764414;1.070994854;2.288809061;2.281453371;1.669163942;89.72808838;59.5196991;99.99784851;417.2399902;406.2929993;290.8351135;27748.75;60.30002594
14.06.2019 01:35:43,220;697.4784546;697.7983398;682.4572144;1.154764414;1.070994854;2.289123535;2.273226738;1.682564616;89.72808838;59.5196991;100.0230331;417.2399902;406.2929993;290.8351135;27748.75;60.30002594
14.06.2019 01:35:57,757;697.4784546;697.7983398;682.4536133;1.154764414;1.070994854;2.289123535;2.273226738;1.682564616;89.7202301;59.48667908;100.0230331;417.3599854;406.2929993;290.481842;27748.75;60.30002594
14.06.2019 01:35:58,258;697.4784546;697.7983398;682.4536133;1.154764414;1.070994854;2.288495779;2.288023949;1.777000308;89.7202301;59.48667908;100.0448685;417.3599854;406.2929993;290.481842;27748.75;60.30002594
14.06.2019 01:36:12,798;697.4784546;697.7983398;682.4536133;1.154764414;1.070994854;2.288495779;2.288023949;1.777000308;89.73592377;59.48667908;100.0448685;418.4400024;406.2929993;290.7803345;27748.76758;60.30002594
14.06.2019 01:36:13,299;697.4784546;697.7983398;682.4536133;1.154764414;1.070994854;2.288809061;2.285104752;1.687958479;89.73592377;59.48667908;100.0475464;418.4400024;406.2929993;290.7803345;27748.76758;60.30002594
14.06.2019 01:36:27,841;697.4846191;697.7983398;682.4536133;1.154764414;1.070994854;2.288809061;2.285104752;1.687958479;89.71239471;59.5196991;100.0475464;416.0400085;406.2749939;290.7803345;27748.76758;60.30002594
14.06.2019 01:36:28,342;697.4846191;697.7983398;682.4536133;1.154764414;1.070994854;2.289436817;2.285104752;1.67458725;89.71239471;59.5196991;100.0361404;416.0400085;406.2749939;290.7803345;27748.76758;60.30002594
14.06.2019 01:36:42,881;697.4786377;697.7983398;682.4536133;1.154764414;1.070994854;2.289436817;2.285104752;1.67458725;89.71239471;59.5196991;100.0361404;419.3999939;405.769989;290.3764038;27748.76758;60.30002594
14.06.2019 01:36:43,386;697.4786377;697.7983398;682.4536133;1.154764414;1.070994854;2.288495779;2.407070637;1.813179851;89.71239471;59.5196991;100.0504761;419.3999939;405.769989;290.3764038;27748.76758;60.30002594
14.06.2019 01:36:57,911;697.4813843;697.7983398;682.4536133;1.154764414;1.070994854;2.288495779;2.407070637;1.813179851;89.73592377;59.48667908;100.0504761;417.3599854;405.6619873;291.0991516;27748.76758;60.30002594
14.06.2019 01:36:58,412;697.4813843;697.7983398;682.4536133;1.154764414;1.070994854;2.288495779;2.33105135;1.56518662;89.73592377;59.48667908;100.0414276;417.3599854;405.6619873;291.0991516;27748.76758;60.30002594
14.06.2019 01:37:12,942;697.4813843;697.7983398;682.4536133;1.154764414;1.070994854;2.288495779;2.33105135;1.56518662;89.7202301;59.5196991;100.0414276;418.0799866;405.4100037;290.5704346;27748.7832;60.27119827
14.06.2019 01:37:13,447;697.4813843;697.7983398;682.4536133;1.154764414;1.070994854;2.289436817;2.318202496;1.840162158;89.7202301;59.5196991;100.041687;418.0799866;405.4100037;290.5704346;27748.7832;60.27119827
14.06.2019 01:37:27,985;697.4766235;697.7983398;682.4561157;1.154764414;1.070994854;2.289436817;2.318202496;1.840162158;89.71239471;59.5196991;100.041687;418.2000122;405.697998;290.5704346;27748.7832;60.27119827
14.06.2019 01:37:28,486;697.4766235;697.7983398;682.4561157;1.154764414;1.070994854;2.289123535;2.288388729;1.826822639;89.71239471;59.5196991;100.0431442;418.2000122;405.697998;290.5704346;27748.7832;60.27119827
14.06.2019 01:37:43,013;697.4766235;697.7983398;682.4561157;1.154764414;1.070994854;2.289123535;2.288388729;1.826822639;89.7202301;59.5196991;100.0431442;417.8399963;405.7879944;290.5704346;27748.7832;60.27119827
14.06.2019 01:37:43,514;697.4766235;697.7983398;682.4561157;1.154764414;1.070994854;2.288495779;2.290212154;1.80009222;89.7202301;59.5196991;100.0298843;417.8399963;405.7879944;290.5704346;27748.7832;60.27119827
14.06.2019 01:37:58,047;697.4766235;697.7983398;682.4561157;1.154764414;1.070994854;2.288495779;2.290212154;1.80009222;89.71239471;59.5196991;100.0298843;416.7600098;405.8959961;290.5704346;27748.7832;60.27119827
14.06.2019 01:37:58,548;697.4766235;697.7983398;682.4561157;1.154764414;1.070994854;2.289436817;2.256729603;1.840162158;89.71239471;59.5196991;100.05336;416.7600098;405.8959961;290.5704346;27748.7832;60.27119827
14.06.2019 01:38:13,089;697.4703369;697.7983398;682.4561157;1.154764414;1.070994854;2.289436817;2.256729603;1.840162158;89.72808838;59.5196991;100.05336;416.2799988;405.8959961;290.002533;27748.80078;60.27119827
14.06.2019 01:38:13,590;697.4703369;697.7983398;682.4561157;1.154764414;1.070994854;2.289123535;2.314758301;1.938678384;89.72808838;59.5196991;100.0428925;416.2799988;405.8959961;290.002533;27748.80078;60.27119827
14.06.2019 01:38:28,115;697.4796143;697.7983398;682.4561157;1.154764414;1.070994854;2.289123535;2.314758301;1.938678384;89.71239471;59.5196991;100.0428925;418.9200134;406.0759888;290.7513733;27748.80078;60.27119827
14.06.2019 01:38:28,616;697.4796143;697.7983398;682.4561157;1.154764414;1.070994854;2.288495779;2.311856031;1.654959679;89.71239471;59.5196991;100.0647049;418.9200134;406.0759888;290.7513733;27748.80078;60.27119827
14.06.2019 01:38:43,149;697.4823608;697.7983398;682.4561157;1.154764414;1.070994854;2.288495779;2.311856031;1.654959679;89.72808838;59.5196991;100.0647049;415.7999878;406.0220032;290.7513733;27748.80078;60.21847153
14.06.2019 01:38:43,650;697.4823608;697.7983398;682.4561157;1.154764414;1.070994854;2.289123535;2.347828865;1.68174243;89.72808838;59.5196991;100.0158157;415.7999878;406.0220032;290.7513733;27748.80078;60.21847153
14.06.2019 01:38:58,183;697.4786377;697.7983398;682.4561157;1.154764414;1.070994854;2.289123535;2.347828865;1.68174243;89.73592377;59.5196991;100.0158157;418.7999878;406.0220032;290.7513733;27748.80078;60.21847153
14.06.2019 01:38:58,683;697.4786377;697.7983398;682.4561157;1.154764414;1.070994854;2.288809061;2.328701258;1.668327451;89.73592377;59.5196991;100.0014572;418.7999878;406.0220032;290.7513733;27748.80078;60.21847153
14.06.2019 01:39:13,215;697.4786377;697.7983398;682.4561157;1.154764414;1.070994854;2.288809061;2.328701258;1.668327451;89.7202301;59.5196991;100.0014572;419.8800049;406.0220032;290.4156799;27748.81641;60.21847153
14.06.2019 01:39:13,717;697.4786377;697.7983398;682.4561157;1.154764414;1.070994854;2.289123535;2.271396637;1.796919823;89.7202301;59.5196991;100.0066681;419.8800049;406.0220032;290.4156799;27748.81641;60.21847153
14.06.2019 01:39:28,249;697.4701538;697.7983398;682.4561157;1.154764414;1.070994854;2.289123535;2.271396637;1.796919823;89.71239471;59.5196991;100.0066681;419.519989;405.7879944;290.4491577;27748.81641;60.21847153
14.06.2019 01:39:28,749;697.4701538;697.7983398;682.4561157;1.154764414;1.070994854;2.288495779;2.284009695;1.758683324;89.71239471;59.5196991;99.97781372;419.519989;405.7879944;290.4491577;27748.81641;60.21847153
14.06.2019 01:39:43,288;697.4762573;697.7983398;682.4561157;1.154764414;1.070994854;2.288495779;2.284009695;1.758683324;89.71239471;59.48667908;99.97781372;415.4400024;406.1480103;290.4491577;27748.81641;60.21847153
14.06.2019 01:39:43,791;697.4762573;697.7983398;682.4561157;1.154764414;1.070994854;2.289436817;2.243857622;1.832290173;89.71239471;59.48667908;100.0035934;415.4400024;406.1480103;290.4491577;27748.81641;60.21847153
14.06.2019 01:39:58,319;697.4762573;697.7983398;682.4561157;1.154764414;1.070994854;2.289436817;2.243857622;1.832290173;89.72808838;59.48667908;100.0035934;417.9599915;405.8959961;290.4491577;27748.81641;60.20000839
14.06.2019 01:39:58,820;697.4762573;697.7983398;682.4561157;1.154764414;1.070994854;2.289123535;2.29130578;1.81896317;89.72808838;59.48667908;100.002243;417.9599915;405.8959961;290.4491577;27748.81641;60.20000839
14.06.2019 01:40:13,351;697.4762573;697.7983398;682.4561157;1.154764414;1.070994854;2.289123535;2.29130578;1.81896317;89.72808838;59.5196991;100.002243;417.3599854;405.9679871;290.4491577;27748.83398;60.20000839
14.06.2019 01:40:13,855;697.4762573;697.7983398;682.4561157;1.154764414;1.070994854;2.289123535;2.302228451;1.792227387;89.72808838;59.5196991;99.99953461;417.3599854;405.9679871;290.4491577;27748.83398;60.20000839
14.06.2019 01:40:28,397;697.4762573;697.7983398;682.4561157;1.154764414;1.070994854;2.289123535;2.302228451;1.792227387;89.72808838;59.55271912;99.99953461;416.7600098;406.2030029;290.6816711;27748.83398;60.20000839
14.06.2019 01:40:28,897;697.4762573;697.7983398;682.4561157;1.154764414;1.070994854;2.288495779;2.318927526;1.712442756;89.72808838;59.55271912;100.0165405;416.7600098;406.2030029;290.6816711;27748.83398;60.20000839
14.06.2019 01:40:43,435;697.4849243;697.7983398;682.4561157;1.154764414;1.070994854;2.288495779;2.318927526;1.712442756;89.7202301;59.5196991;100.0165405;417.7200012;406.2030029;290.9211426;27748.83398;60.20000839
14.06.2019 01:40:43,939;697.4849243;697.7983398;682.4561157;1.154764414;1.070994854;2.288809061;2.317115307;1.643639803;89.7202301;59.5196991;99.99794006;417.7200012;406.2030029;290.9211426;27748.83398;60.20000839
14.06.2019 01:40:58,478;697.4755249;697.7957764;682.4561157;1.154764414;1.070994854;2.288809061;2.317115307;1.643639803;89.72808838;59.48667908;99.99794006;418.3200073;406.2929993;290.9211426;27748.83398;60.20000839
14.06.2019 01:40:58,979;697.4755249;697.7957764;682.4561157;1.154764414;1.070994854;2.288495779;2.256913424;1.781643391;89.72808838;59.48667908;100.0333557;418.3200073;406.2929993;290.9211426;27748.83398;60.20000839
14.06.2019 01:41:13,508;697.4848022;697.7957764;682.4561157;1.154764414;1.070994854;2.288495779;2.256913424;1.781643391;89.72808838;59.5196991;100.0333557;419.1600037;406.2749939;290.8039551;27748.84961;60.20000839
14.06.2019 01:41:14,008;697.4848022;697.7957764;682.4561157;1.154764414;1.070994854;2.288495779;2.350529432;1.670486331;89.72808838;59.5196991;100.0346222;419.1600037;406.2749939;290.8039551;27748.84961;60.20000839
14.06.2019 01:41:28,545;697.4848022;697.7957764;682.4561157;1.154764414;1.070994854;2.288495779;2.350529432;1.670486331;89.7202301;59.5196991;100.0346222;416.3999939;406.1480103;290.8039551;27748.84961;60.20000839
14.06.2019 01:41:29,046;697.4848022;697.7957764;682.4561157;1.154764414;1.070994854;2.289436817;2.258932829;1.710609674;89.7202301;59.5196991;100.0452042;416.3999939;406.1480103;290.8039551;27748.84961;60.20000839
14.06.2019 01:41:43,578;697.4754639;697.7957764;682.4561157;1.154764414;1.070994854;2.289436817;2.258932829;1.710609674;89.71239471;59.5196991;100.0452042;416.6400146;406.2030029;290.8039551;27748.84961;60.20000839
14.06.2019 01:41:44,082;697.4754639;697.7957764;682.4561157;1.154764414;1.070994854;2.288809061;2.278347492;1.683837414;89.71239471;59.5196991;100.0459061;416.6400146;406.2030029;290.8039551;27748.84961;60.20000839
14.06.2019 01:41:58,609;697.482666;697.7957764;682.4561157;1.154764414;1.070994854;2.288809061;2.278347492;1.683837414;89.73592377;59.5196991;100.0459061;418.6799927;406.0220032;290.8039551;27748.84961;60.20000839
14.06.2019 01:41:59,111;697.482666;697.7957764;682.4561157;1.154764414;1.070994854;2.289750576;2.232980013;1.723980188;89.73592377;59.5196991;100.0110703;418.6799927;406.0220032;290.8039551;27748.84961;60.20000839
14.06.2019 01:42:13,641;697.482666;697.7957764;682.4561157;1.154764414;1.070994854;2.289750576;2.232980013;1.723980188;89.7202301;59.5196991;100.0110703;417.7200012;406.1300049;290.8039551;27748.86719;60.20000839
14.06.2019 01:42:14,144;697.482666;697.7957764;682.4561157;1.154764414;1.070994854;2.288809061;2.287476778;1.683837414;89.7202301;59.5196991;100.0337372;417.7200012;406.1300049;290.8039551;27748.86719;60.20000839
14.06.2019 01:42:28,680;697.482666;697.7957764;682.4561157;1.154764414;1.070994854;2.288809061;2.287476778;1.683837414;89.7202301;59.5196991;100.0337372;420.1199951;406.1300049;290.6687317;27748.86719;60.20000839
14.06.2019 01:42:29,183;697.482666;697.7957764;682.4561157;1.154764414;1.070994854;2.289123535;2.26993227;1.743645549;89.7202301;59.5196991;100.0436935;420.1199951;406.1300049;290.6687317;27748.86719;60.20000839
14.06.2019 01:42:43,712;697.475708;697.7957764;682.4561157;1.154764414;1.070994854;2.289123535;2.26993227;1.743645549;89.72808838;59.48667908;100.0436935;416.3999939;406.3110046;290.6687317;27748.86719;60.20000839
14.06.2019 01:42:44,212;697.475708;697.7957764;682.4561157;1.154764414;1.070994854;2.289436817;2.318927526;1.756993055;89.72808838;59.48667908;100.0420837;416.3999939;406.3110046;290.6687317;27748.86719;60.20000839
14.06.2019 01:42:58,753;697.475708;697.7957764;682.4561157;1.154764414;1.070994854;2.289436817;2.318927526;1.756993055;89.73592377;59.5196991;100.0420837;418.3200073;406.4549866;290.4578552;27748.86719;60.20000839
14.06.2019 01:42:59,253;697.475708;697.7957764;682.4561157;1.154764414;1.070994854;2.289123535;2.284009695;1.815972567;89.73592377;59.5196991;100.0402069;418.3200073;406.4549866;290.4578552;27748.86719;60.20000839
14.06.2019 01:43:13,788;697.4835815;697.8009033;682.4561157;1.154764414;1.070994854;2.289123535;2.284009695;1.815972567;89.7202301;59.5196991;100.0402069;417.2399902;406.2210083;290.4578552;27748.88281;60.20000839
14.06.2019 01:43:14,289;697.4835815;697.8009033;682.4561157;1.154764414;1.070994854;2.289123535;2.235932589;1.849871278;89.7202301;59.5196991;100.026535;417.2399902;406.2210083;290.4578552;27748.88281;60.20000839
14.06.2019 01:43:28,831;697.4835815;697.8009033;682.4561157;1.154764414;1.070994854;2.289123535;2.235932589;1.849871278;89.7202301;59.48667908;100.026535;417.9599915;406.3649902;290.6307678;27748.88281;60.20000839
14.06.2019 01:43:29,332;697.4835815;697.8009033;682.4561157;1.154764414;1.070994854;2.289123535;2.2889359;1.790570498;89.7202301;59.48667908;100.0293579;417.9599915;406.3649902;290.6307678;27748.88281;60.20000839
14.06.2019 01:43:43,862;697.4789429;697.8009033;682.4561157;1.154764414;1.070994854;2.289123535;2.2889359;1.790570498;89.74376678;59.5196991;100.0293579;417.9599915;406.3829956;290.6307678;27748.88281;60.20000839
14.06.2019 01:43:44,362;697.4789429;697.8009033;682.4561157;1.154764414;1.070994854;2.289123535;2.21781826;1.790570498;89.74376678;59.5196991;100.0293884;417.9599915;406.3829956;290.6307678;27748.88281;60.20000839
14.06.2019 01:43:58,896;697.4789429;697.8009033;682.4561157;1.154764414;1.070994854;2.289123535;2.21781826;1.790570498;89.71239471;59.48667908;100.0293884;416.1600037;405.9679871;291.1550903;27748.88281;60.20000839
14.06.2019 01:43:59,397;697.4789429;697.8009033;682.4561157;1.154764414;1.070994854;2.288495779;2.296952486;1.583990455;89.71239471;59.48667908;100.0336609;416.1600037;405.9679871;291.1550903;27748.88281;60.20000839
14.06.2019 01:44:13,924;697.4789429;697.8009033;682.4561157;1.154764414;1.070994854;2.288495779;2.296952486;1.583990455;89.7202301;59.48667908;100.0336609;416.7600098;406.0759888;290.2774353;27748.90039;60.20000839
14.06.2019 01:44:14,428;697.4789429;697.8009033;682.4561157;1.154764414;1.070994854;2.288495779;2.28181839;1.885027051;89.7202301;59.48667908;100.0324326;416.7600098;406.0759888;290.2774353;27748.90039;60.20000839
14.06.2019 01:44:28,957;697.4789429;697.8009033;682.4561157;1.154764414;1.070994854;2.288495779;2.28181839;1.885027051;89.71239471;59.48667908;100.0324326;420.8399963;406.0400085;290.442688;27748.90039;60.20000839
14.06.2019 01:44:29,461;697.4789429;697.8009033;682.4561157;1.154764414;1.070994854;2.288809061;2.323997974;1.841685534;89.71239471;59.48667908;100.0315247;420.8399963;406.0400085;290.442688;27748.90039;60.20000839
14.06.2019 01:44:43,995;697.4840088;697.7966309;682.4561157;1.154764414;1.070994854;2.288809061;2.323997974;1.841685534;89.71239471;59.5196991;100.0315247;417.3599854;406.1849976;290.7383728;27748.90039;60.20000839
14.06.2019 01:44:44,496;697.4840088;697.7966309;682.4561157;1.154764414;1.070994854;2.289123535;2.357903004;1.753682017;89.71239471;59.5196991;100.0512466;417.3599854;406.1849976;290.7383728;27748.90039;60.20000839
14.06.2019 01:44:59,034;697.482666;697.7966309;682.4561157;1.154764414;1.070994854;2.289123535;2.357903004;1.753682017;89.71239471;59.48667908;100.0512466;419.8800049;406.1300049;290.7383728;27748.90039;60.20000839
14.06.2019 01:44:59,535;697.482666;697.7966309;682.4561157;1.154764414;1.070994854;2.289436817;2.333942175;1.767033696;89.71239471;59.48667908;100.0511703;419.8800049;406.1300049;290.7383728;27748.90039;60.20000839
14.06.2019 01:45:14,064;697.482666;697.7966309;682.4561157;1.154764414;1.070994854;2.289436817;2.333942175;1.767033696;89.71239471;59.48667908;100.0511703;417.8399963;406.2390137;290.7383728;27748.91602;60.20000839
14.06.2019 01:45:14,564;697.482666;697.7966309;682.4561157;1.154764414;1.070994854;2.288809061;2.305681944;1.740286112;89.71239471;59.48667908;100.0289154;417.8399963;406.2390137;290.7383728;27748.91602;60.20000839
14.06.2019 01:45:29,103;697.482666;697.7966309;682.4561157;1.154764414;1.070994854;2.288809061;2.305681944;1.740286112;89.72808838;59.48667908;100.0289154;415.6799927;406.3110046;290.7383728;27748.91602;60.20000839
14.06.2019 01:45:29,604;697.482666;697.7966309;682.4561157;1.154764414;1.070994854;2.288809061;2.302774191;1.740286112;89.72808838;59.48667908;100.0124969;415.6799927;406.3110046;290.7383728;27748.91602;60.20000839
14.06.2019 01:45:44,135;697.4746704;697.7966309;682.4561157;1.154764414;1.070994854;2.288809061;2.302774191;1.740286112;89.71239471;59.5196991;100.0124969;413.8800049;406.4729919;290.1966248;27748.91602;60.20000839
14.06.2019 01:45:44,639;697.4746704;697.7966309;682.4561157;1.154764414;1.070994854;2.288495779;2.313851595;1.912746072;89.71239471;59.5196991;100.0313873;413.8800049;406.4729919;290.1966248;27748.91602;60.20000839
14.06.2019 01:45:59,164;697.4805908;697.7966309;682.4592896;1.154764414;1.070994854;2.288495779;2.313851595;1.912746072;89.72808838;59.5196991;100.0313873;418.0799866;406.6350098;290.1966248;27748.91602;60.20000839
14.06.2019 01:45:59,664;697.4805908;697.7966309;682.4592896;1.154764414;1.070994854;2.289123535;2.26626873;1.939449549;89.72808838;59.5196991;100.0272217;418.0799866;406.6350098;290.1966248;27748.91602;60.20000839
14.06.2019 01:46:14,202;697.4805908;697.7966309;682.4592896;1.154764414;1.070994854;2.289123535;2.26626873;1.939449549;89.72808838;59.5196991;100.0272217;416.6400146;406.4909973;290.7546997;27748.93359;60.20000839
14.06.2019 01:46:14,702;697.4805908;697.7966309;682.4592896;1.154764414;1.070994854;2.289123535;2.284557104;1.748083711;89.72808838;59.5196991;100.0098724;416.6400146;406.4909973;290.7546997;27748.93359;60.20000839
14.06.2019 01:46:29,235;697.4805908;697.7966309;682.4592896;1.154764414;1.070994854;2.289123535;2.284557104;1.748083711;89.7202301;59.5196991;100.0098724;416.1600037;406.4909973;290.9858704;27748.93359;60.20000839
14.06.2019 01:46:29,736;697.4805908;697.7966309;682.4592896;1.154764414;1.070994854;2.289123535;2.29130578;1.668810487;89.7202301;59.5196991;100.0190201;416.1600037;406.4909973;290.9858704;27748.93359;60.20000839
14.06.2019 01:46:44,266;697.4805908;697.7966309;682.4592896;1.154764414;1.070994854;2.289123535;2.29130578;1.668810487;89.72808838;59.42058563;100.0190201;416.8800049;406.2030029;290.9858704;27748.93359;60.20000839
14.06.2019 01:46:44,766;697.4805908;697.7966309;682.4592896;1.154764414;1.070994854;2.289436817;2.293856621;1.64740932;89.72808838;59.42058563;100.0181046;416.8800049;406.2030029;290.9858704;27748.93359;60.20000839
14.06.2019 01:46:59,304;697.4857178;697.7966309;682.4592896;1.154764414;1.070994854;2.289436817;2.293856621;1.64740932;89.7202301;59.5196991;100.0181046;418.0799866;406.3110046;290.4637451;27748.93359;60.20000839
14.06.2019 01:46:59,805;697.4857178;697.7966309;682.4592896;1.154764414;1.070994854;2.288809061;2.298954248;1.826478839;89.7202301;59.5196991;100.0144348;418.0799866;406.3110046;290.4637451;27748.93359;60.20000839
14.06.2019 01:47:14,337;697.4857178;697.7966309;682.4592896;1.154764414;1.070994854;2.288809061;2.298954248;1.826478839;89.72808838;59.48667908;100.0144348;416.3999939;406.4190063;290.7655945;27748.94922;60.20000839
14.06.2019 01:47:14,838;697.4857178;697.7966309;682.4592896;1.154764414;1.070994854;2.288495779;2.332135677;1.682848573;89.72808838;59.48667908;100.0393677;416.3999939;406.4190063;290.7655945;27748.94922;60.20000839
14.06.2019 01:47:29,375;697.4804688;697.7966309;682.4592896;1.154764414;1.070994854;2.288495779;2.332135677;1.682848573;89.7202301;59.5196991;100.0393677;417;406.1480103;290.7655945;27748.94922;60.20000839
14.06.2019 01:47:29,875;697.4804688;697.7966309;682.4592896;1.154764414;1.070994854;2.289123535;2.28875351;1.709604621;89.7202301;59.5196991;100.0216446;417;406.1480103;290.7655945;27748.94922;60.20000839
14.06.2019 01:47:44,408;697.4804688;697.7966309;682.4511108;1.154764414;1.070994854;2.289123535;2.28875351;1.709604621;89.7202301;59.5196991;100.0216446;415.9200134;406.1849976;290.4622498;27748.94922;60.20000839
