Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 01:47:44,909;697.4804688;697.7966309;682.4511108;1.154764414;1.070994854;2.289436817;2.316027641;1.826994419;89.7202301;59.5196991;100.0206757;415.9200134;406.1849976;290.4622498;27748.94922;60.20000839
14.06.2019 01:47:59,441;697.4804688;697.798645;682.4511108;1.154764414;1.070994854;2.289436817;2.316027641;1.826994419;89.7202301;59.48667908;100.0206757;418.0799866;406.4729919;290.4622498;27748.9668;60.20000839
14.06.2019 01:47:59,943;697.4804688;697.798645;682.4511108;1.154764414;1.070994854;2.289123535;2.253423214;1.813666582;89.7202301;59.48667908;100.0419006;418.0799866;406.4729919;290.4622498;27748.9668;60.20000839
14.06.2019 01:48:14,965;697.4820557;697.798645;682.4511108;1.154764414;1.070994854;2.289123535;2.250849724;1.669876337;89.72808838;59.5196991;100.0509109;417.6000061;406.2569885;290.8814392;27748.9668;60.20000839
14.06.2019 01:48:30,002;697.4820557;697.798645;682.4511108;1.154764414;1.070994854;2.289123535;2.329062939;1.720590234;89.7202301;59.5196991;100.0458298;418.6799927;406.2569885;290.8814392;27748.9668;60.20000839
14.06.2019 01:48:45,044;697.4785156;697.798645;682.4511108;1.154764414;1.070994854;2.288495779;2.304409981;1.874889255;89.73592377;59.5196991;100.0294952;418.4400024;406.4190063;290.3534546;27748.9668;60.20000839
14.06.2019 01:49:00,081;697.4785156;697.798645;682.4556885;1.154764414;1.070994854;2.288809061;2.291852474;1.985552788;89.72808838;59.5196991;100.0424881;419.6400146;406.4190063;290.0696106;27748.98242;60.20000839
14.06.2019 01:49:15,113;697.4760742;697.798645;682.4556885;1.154764414;1.070994854;2.289123535;2.288388729;1.717116356;89.72808838;59.5196991;100.046875;418.0799866;406.3829956;290.891571;27748.98242;60.20000839
14.06.2019 01:49:30,154;697.4786987;697.798645;682.4556885;1.154764414;1.070994854;2.289436817;2.240725994;1.843040586;89.72808838;59.5196991;100.0470734;418.9200134;406.4729919;290.5632019;27748.98242;60.20000839
14.06.2019 01:49:45,189;697.4835205;697.798645;682.4556885;1.154764414;1.070994854;2.289436817;2.292399168;1.843040586;89.71239471;59.48667908;100.0317078;414.480011;406.2929993;290.5632019;27748.98242;60.20000839
14.06.2019 01:50:00,216;697.4835205;697.798645;682.4556885;1.154764414;1.070994854;2.289123535;2.255260468;1.764441609;89.72808838;59.48667908;100.0342865;416.8800049;406.4729919;290.7535095;27749;60.20000839
14.06.2019 01:50:15,251;697.4835205;697.798645;682.4556885;1.154764414;1.070994854;2.289436817;2.292399168;1.925079703;89.73592377;59.5196991;100.0692444;418.2000122;406.4729919;290.3238525;27749;60.20000839
14.06.2019 01:50:30,300;697.4752808;697.798645;682.4556885;1.154764414;1.070994854;2.288809061;2.290029764;1.630639791;89.7202301;59.5196991;100.0655136;416.7600098;406.5629883;290.98349;27749;60.20000839
14.06.2019 01:50:45,342;697.4752808;697.798645;682.4556885;1.154764414;1.070994854;2.289436817;2.283644676;1.657337189;89.71239471;59.45360565;100.0796204;417.2399902;406.6889954;290.9447632;27749;60.20000839
14.06.2019 01:51:00,385;697.4766846;697.798645;682.4638062;1.154764414;1.070994854;2.288809061;2.342603683;1.873531222;89.72808838;59.5196991;100.0602951;416.7600098;406.2749939;290.2754211;27749.01758;60.20000839
14.06.2019 01:51:15,427;697.4830933;697.798645;682.4638062;1.154764414;1.070994854;2.288495779;2.259116411;1.468208075;89.7202301;59.5196991;100.0468979;416.3999939;406.2749939;291.4179382;27749.01758;60.20000839
14.06.2019 01:51:30,462;697.4771118;697.798645;682.4484253;1.154764414;1.070994854;2.288495779;2.297134399;1.852368355;89.73592377;59.5196991;100.0454178;415.3200073;406.2749939;290.2982483;27749.01758;60.20000839
14.06.2019 01:51:45,502;697.4771118;697.798645;682.4484253;1.154764414;1.070994854;2.288809061;2.248642921;1.664996266;89.72808838;59.5196991;100.0520325;416.2799988;406.5090027;290.8833618;27749.01758;60.20000839
14.06.2019 01:52:00,538;697.4771118;697.798645;682.4484253;1.154764414;1.070994854;2.288809061;2.329605579;1.664996266;89.72808838;59.5196991;100.055603;416.1600037;406.6170044;290.8833618;27749.0332;60.20000839
14.06.2019 01:52:15,567;697.480835;697.798645;682.4484253;1.154764414;1.070994854;2.288495779;2.304228067;1.993999481;89.72808838;59.5196991;100.0465317;415.3200073;406.6170044;289.885437;27749.0332;60.20000839
14.06.2019 01:52:30,604;697.4716797;697.798645;682.4613647;1.154764414;1.070994854;2.288495779;2.269199848;1.764195085;89.72808838;59.5196991;100.0569916;416.1600037;406.598999;290.5552673;27749.0332;60.20000839
14.06.2019 01:52:45,642;697.4778442;697.798645;682.4613647;1.154764414;1.070994854;2.289436817;2.340800285;1.804276109;89.70455933;59.5196991;100.0447159;417;406.6350098;290.5552673;27749.0332;60.20000839
14.06.2019 01:53:00,677;697.4819946;697.798645;682.4519043;1.154764414;1.070994854;2.289123535;2.347648859;1.790946484;89.72808838;59.5196991;100.0489655;417.9599915;406.6889954;290.5552673;27749.05078;60.20000839
14.06.2019 01:53:15,703;697.4819946;697.798645;682.4519043;1.154764414;1.070994854;2.288809061;2.313488722;1.777542114;89.72808838;59.45360565;100.0552597;414.7200012;406.868988;290.5552673;27749.05078;60.20000839
14.06.2019 01:53:30,737;697.4811401;697.798645;682.4519043;1.154764414;1.070994854;2.289123535;2.276336432;1.981802225;89.71239471;59.5196991;100.0509109;418.0799866;406.7609863;289.9987793;27749.05078;60.20000839
14.06.2019 01:53:45,769;697.4811401;697.798645;682.4519043;1.154764414;1.070994854;2.289123535;2.268100739;1.755977035;89.71239471;59.48667908;100.0534439;418.5599976;406.7609863;290.6572266;27749.05078;60.20000839
14.06.2019 01:54:00,805;697.4811401;697.798645;682.4544678;1.154764414;1.070994854;2.288495779;2.304773569;1.72921598;89.72808838;59.5196991;100.0455399;416.3999939;406.7609863;290.6572266;27749.06641;60.20000839
14.06.2019 01:54:15,846;697.4769287;697.7974243;682.4544678;1.154764414;1.070994854;2.289436817;2.287294149;1.769311547;89.72808838;59.5196991;100.0432816;412.2000122;406.7969971;290.6572266;27749.06641;60.20000839
14.06.2019 01:54:30,885;697.4801025;697.7974243;682.4544678;1.154764414;1.070994854;2.288495779;2.314939737;1.559834361;89.72808838;59.45360565;100.0307159;417.6000061;406.8150024;291.1509094;27749.06641;60.20000839
14.06.2019 01:54:45,915;697.4801025;697.7974243;682.4544678;1.154764414;1.070994854;2.288809061;2.271945953;1.850707293;89.72808838;59.5196991;100.0110703;416.1600037;406.6530151;290.34198;27749.06641;60.20000839
14.06.2019 01:55:00,958;697.4713745;697.7974243;682.4544678;1.154764414;1.070994854;2.289123535;2.355746031;1.815046191;89.72808838;59.55271912;100.0149994;418.0799866;406.7070007;290.4850159;27749.08398;60.20000839
14.06.2019 01:55:16,003;697.4771729;697.7974243;682.4544678;1.154764414;1.070994854;2.289123535;2.234641075;1.781665444;89.7202301;59.55271912;100.0136566;416.0400085;406.7969971;290.5823059;27749.08398;60.20000839
14.06.2019 01:55:31,035;697.4771729;697.7974243;682.4544678;1.154764414;1.070994854;2.289436817;2.270847559;1.795006514;89.71239471;59.5196991;100.0119858;416.0400085;406.9230042;290.5823059;27749.08398;60.20000839
14.06.2019 01:55:46,065;697.4771729;697.7974243;682.4544678;1.154764414;1.070994854;2.288495779;2.307498693;1.754921556;89.7202301;59.5196991;99.99119568;416.0400085;406.7070007;290.5823059;27749.08398;60.20000839
14.06.2019 01:56:01,104;697.4807739;697.7974243;682.4544678;1.154764414;1.070994854;2.288495779;2.28528738;1.791818976;89.72808838;59.61880875;100.017746;415.7999878;406.8869934;290.474762;27749.09961;60.20000839
14.06.2019 01:56:16,142;697.4807739;697.7974243;682.4544678;1.154764414;1.070994854;2.288495779;2.32273078;1.791818976;89.72808838;59.48667908;100.0106506;414.9599915;406.8869934;290.474762;27749.09961;60.20000839
14.06.2019 01:56:31,182;697.4807739;697.7974243;682.4544678;1.154764414;1.070994854;2.289436817;2.35106945;1.8418504;89.71239471;59.5196991;100.0128784;416.3999939;406.7609863;290.474762;27749.09961;60.20000839
14.06.2019 01:56:46,212;697.4807739;697.7974243;682.4553833;1.154764414;1.070994854;2.288809061;2.19665432;1.728037953;89.72808838;59.5196991;100.0278702;416.519989;406.7609863;290.7286987;27749.09961;60.20000839
14.06.2019 01:57:01,251;697.4794922;697.7974243;682.4553833;1.154764414;1.070994854;2.288495779;2.297134399;1.852564454;89.7202301;59.5196991;100.0193253;417;407.0499878;290.3267517;27749.11719;60.20000839
14.06.2019 01:57:16,288;697.4794922;697.7974243;682.4553833;1.154764414;1.070994854;2.289123535;2.286564589;1.642466784;89.72808838;59.5196991;99.98505402;417.480011;406.7789917;291.0172424;27749.11719;60.12829971
14.06.2019 01:57:31,330;697.4819946;697.7974243;682.4553833;1.154764414;1.070994854;2.289436817;2.270298481;1.83080864;89.7202301;59.5196991;99.99012756;415.4400024;406.7789917;290.506958;27749.11719;60.12829971
14.06.2019 01:57:46,367;697.4819946;697.7974243;682.4553833;1.154764414;1.070994854;2.289123535;2.286747217;1.817473769;89.72808838;59.5196991;100.0172653;414.6000061;406.8510132;290.506958;27749.11719;60.19823837
14.06.2019 01:58:01,409;697.4819946;697.7974243;682.4553833;1.154764414;1.070994854;2.288495779;2.358082771;1.795187831;89.7202301;59.5196991;99.98205566;415.5599976;406.67099;290.493988;27749.13281;60.19655991
14.06.2019 01:58:16,448;697.4767456;697.7974243;682.4606323;1.154764414;1.070994854;2.288809061;2.316208839;1.935341477;89.72808838;59.48667908;100.0254745;417;406.8330078;290.1242981;27749.13281;60.10350037
14.06.2019 01:58:31,488;697.4767456;697.7974243;682.4606323;1.154764414;1.070994854;2.289436817;2.292945862;1.802714109;89.7202301;59.5196991;99.99081421;417.1199951;406.5270081;290.5888977;27749.13281;60.10350037
14.06.2019 01:58:46,530;697.4767456;697.7974243;682.4606323;1.154764414;1.070994854;2.288495779;2.309133291;1.868592381;89.7202301;59.5196991;99.983078;415.6799927;407.0310059;290.2799988;27749.13281;60.10350037
14.06.2019 01:59:01,564;697.4804077;697.7974243;682.4606323;1.154764414;1.070994854;2.288495779;2.319289684;1.949194193;89.7202301;59.5196991;99.98643494;416.1600037;406.9049988;290.0450439;27749.15039;60.17765427
14.06.2019 01:59:16,605;697.4724121;697.7974243;682.4606323;1.154764414;1.070994854;2.288495779;2.274507523;1.797230005;89.7202301;59.48667908;99.96785736;418.4400024;406.598999;290.4880371;27749.15039;60.10800552
14.06.2019 01:59:31,649;697.4823608;697.7974243;682.4606323;1.154764414;1.070994854;2.288809061;2.294949532;1.804199934;89.72808838;59.48667908;99.98060608;418.7999878;406.3110046;290.4880371;27749.15039;60.10800552
14.06.2019 01:59:46,684;697.4823608;697.7974243;682.4606323;1.154764414;1.070994854;2.288495779;2.301137447;1.790846825;89.71239471;59.45360565;99.99843597;415.6799927;406.3110046;290.4880371;27749.15039;60.10800552
14.06.2019 02:00:01,716;697.4823608;697.7974243;682.4544678;1.154764414;1.070994854;2.288495779;2.278164625;1.676588297;89.7202301;59.48667908;99.98571014;417.7200012;406.2030029;290.821106;27749.16602;60.10800552
14.06.2019 02:00:16,759;697.4823608;697.7974243;682.4544678;1.154764414;1.070994854;2.288495779;2.346748352;1.676588297;89.73592377;59.48667908;99.96180725;415.2000122;406.32901;290.821106;27749.16602;60.10800552
14.06.2019 02:00:31,800;697.4777832;697.7974243;682.4544678;1.154764414;1.070994854;2.288495779;2.253974676;1.939386368;89.7202301;59.48667908;99.9837265;416.3999939;406.5450134;290.0550537;27749.16602;60.10000992
14.06.2019 02:00:46,844;697.4768066;697.7974243;682.4544678;1.154764414;1.070994854;2.288809061;2.307498693;1.829518914;89.73592377;59.45360565;100.0057526;416.519989;406.1480103;290.4142456;27749.16602;60.10000992
14.06.2019 02:01:01,881;697.4768066;697.7974243;682.4544678;1.154764414;1.070994854;2.288495779;2.289300442;1.816169381;89.72808838;59.48667908;100.0164337;416.3999939;406.6889954;290.4142456;27749.18359;60.10000992
14.06.2019 02:01:16,907;697.4805298;697.7974243;682.4544678;1.154764414;1.070994854;2.288495779;2.303501129;1.866205573;89.72808838;59.5196991;99.95788574;416.1600037;406.2929993;290.2683716;27749.18359;60.10000992
14.06.2019 02:01:31,944;697.4805298;697.7974243;682.4674683;1.154764414;1.070994854;2.289123535;2.280722618;1.769556761;89.71239471;59.48667908;99.91719818;415.3200073;405.8779907;290.6280823;27749.18359;60.10000992
14.06.2019 02:01:46,982;697.4746094;697.7974243;682.4674683;1.154764414;1.070994854;2.289123535;2.244594336;1.769556761;89.71239471;59.5196991;99.89704132;417.8399963;405.6080017;290.6280823;27749.18359;60.10000992
14.06.2019 02:02:02,017;697.4746094;697.7974243;682.4539795;1.154764414;1.070994854;2.289123535;2.333219528;1.769556761;89.7202301;59.48667908;99.90696716;419.3999939;405.6080017;290.6280823;27749.19922;60.10000992
14.06.2019 02:02:17,059;697.4784546;697.7974243;682.4539795;1.154764414;1.070994854;2.289123535;2.271945953;1.896722674;89.72808838;59.5196991;99.79203033;417.3599854;405.5180054;290.2572937;27749.19922;60.10000992
14.06.2019 02:02:32,098;697.4784546;697.7974243;682.4539795;1.154764414;1.070994854;2.289123535;2.328882217;1.79751265;89.7202301;59.5196991;99.91588593;417.480011;405.2109985;290.5465698;27749.19922;60.10000992
14.06.2019 02:02:47,129;697.4749146;697.7974243;682.4539795;1.154764414;1.070994854;2.288809061;2.197212696;1.79161787;89.73592377;59.48667908;99.93475342;419.8800049;405.1570129;290.5246887;27749.19922;60.1687851
14.06.2019 02:03:02,151;697.4749146;697.7974243;682.4539795;1.154764414;1.070994854;2.289123535;2.252320528;1.805009604;89.71239471;59.48667908;99.89976501;416.7600098;405.1929932;290.5246887;27749.2168;60.11966324
14.06.2019 02:03:17,187;697.4749146;697.7974243;682.4588623;1.154764414;1.070994854;2.289436817;2.2991364;1.81835711;89.73592377;59.48667908;99.90977478;416.7600098;404.9949951;290.5246887;27749.2168;60.11966324
14.06.2019 02:03:32,213;697.4749146;697.7974243;682.4588623;1.154764414;1.070994854;2.288495779;2.263519049;2.090724707;89.7202301;59.48667908;99.93130493;418.7999878;405.0310059;289.6138916;27749.2168;60.15049744
14.06.2019 02:03:47,253;697.4749146;697.7974243;682.4588623;1.154764414;1.070994854;2.288809061;2.371182919;1.792628646;89.72808838;59.5196991;99.91941071;418.0799866;405.0310059;290.3612366;27749.2168;60.19286728
14.06.2019 02:04:02,289;697.4749146;697.7974243;682.4588623;1.154764414;1.070994854;2.289123535;2.322911739;1.611338615;89.7202301;59.48667908;99.93265533;418.7999878;405.0130005;290.9285278;27749.23242;60.19286728
14.06.2019 02:04:17,322;697.4802856;697.7974243;682.4588623;1.154764414;1.068534613;2.288495779;2.26406908;1.787130594;89.7202301;59.5196991;99.92781067;418.2000122;405.1029968;290.3383484;27749.23242;60.19286728
14.06.2019 02:04:32,358;697.4802856;697.7974243;682.4588623;1.154764414;1.068534613;2.288495779;2.316027641;1.787130594;89.72808838;59.45360565;99.94052887;415.5599976;405.0310059;290.3383484;27749.23242;60.19286728
14.06.2019 02:04:47,400;697.4802856;697.7974243;682.4588623;1.154764414;1.068534613;2.289123535;2.285652399;1.660865664;89.7202301;59.48667908;99.9154892;417.2399902;405.3919983;290.7842407;27749.23242;60.19286728
14.06.2019 02:05:02,451;697.4710693;697.7974243;682.4588623;1.154764414;1.068534613;2.289436817;2.365983009;1.812759995;89.7202301;59.48667908;99.92840576;416.8800049;405.3919983;290.3804321;27749.25;60.19286728
14.06.2019 02:05:17,484;697.4764404;697.7974243;682.4559326;1.154764414;1.068534613;2.289123535;2.381029367;1.799434662;89.73592377;59.48667908;99.96118927;417.1199951;405.6440125;290.3804321;27749.25;60.19286728
14.06.2019 02:05:32,516;697.4764404;697.7974243;682.4559326;1.154764414;1.068534613;2.289123535;2.310040712;1.870043039;89.71239471;59.48667908;99.96205139;416.3999939;405.697998;290.3804321;27749.25;60.19999313
14.06.2019 02:05:47,552;697.47229;697.7974243;682.4559326;1.154764414;1.068534613;2.289123535;2.293856621;1.77783823;89.7202301;59.48667908;99.97305298;417.2399902;405.8059998;290.6493225;27749.25;60.19999313
14.06.2019 02:06:02,587;697.47229;697.7974243;682.4559326;1.154764414;1.068534613;2.289436817;2.292945862;2.023905039;89.71239471;59.48667908;99.96660614;415.9200134;405.5899963;289.9705505;27749.26758;60.19999313
14.06.2019 02:06:17,629;697.4794312;697.7974243;682.4559326;1.154764414;1.068534613;2.288495779;2.286929607;1.602202892;89.7202301;59.48667908;99.94779205;416.2799988;405.5539856;291.0833435;27749.26758;60.19999313
14.06.2019 02:06:32,667;697.4794312;697.7974243;682.4559326;1.154764414;1.068534613;2.288495779;2.276701927;1.673810363;89.71239471;59.48667908;99.96943665;415.9200134;405.6440125;290.8745728;27749.26758;60.19999313
14.06.2019 02:06:47,707;697.4794312;697.7974243;682.4559326;1.154764414;1.068534613;2.289123535;2.273958683;1.921386957;89.7202301;59.48667908;99.97271729;417.8399963;405.5360107;290.2307129;27749.26758;60.19999313
14.06.2019 02:07:02,751;697.4794312;697.7974243;682.4559326;1.154764414;1.068534613;2.289123535;2.328520536;1.824162483;89.7202301;59.48667908;99.94849396;418.4400024;405.5360107;290.5142517;27749.2832;60.19999313
14.06.2019 02:07:17,791;697.4794312;697.7974243;682.4559326;1.154764414;1.068534613;2.288495779;2.27798152;1.83982265;89.71239471;59.5196991;99.98344421;416.6400146;405.6799927;290.3905945;27749.2832;60.19999313
14.06.2019 02:07:32,828;697.4794312;697.7974243;682.4559326;1.154764414;1.068534613;2.289436817;2.243673563;1.830840111;89.71239471;59.5196991;99.98896027;417.480011;405.6799927;290.3905945;27749.2832;60.19999313
14.06.2019 02:07:47,860;697.4747925;697.7974243;682.4559326;1.154764414;1.068534613;2.289436817;2.298590422;2.053356171;89.71239471;59.5196991;100.02771;416.3999939;405.6799927;289.7419128;27749.2832;60.19999313
14.06.2019 02:08:02,893;697.4747925;697.7974243;682.4559326;1.154764414;1.068534613;2.288495779;2.25287199;1.725504994;89.71239471;59.48667908;100.0113525;416.6400146;405.4639893;290.580719;27749.30078;60.19999313
14.06.2019 02:08:17,927;697.4747925;697.7974243;682.4559326;1.154764414;1.068534613;2.288809061;2.27578783;1.962361336;89.7202301;59.48667908;100.0003967;415.4400024;405.3380127;289.9293823;27749.30078;60.19999313
14.06.2019 02:08:32,964;697.4747925;697.7999878;682.4559326;1.154764414;1.068534613;2.289436817;2.346388102;1.748678327;89.71239471;59.45360565;100.0012283;415.7999878;405.7520142;290.6300659;27749.30078;60.19999313
14.06.2019 02:08:47,998;697.480896;697.7999878;682.4559326;1.154764414;1.068534613;2.288495779;2.294221163;1.70858252;89.71239471;59.48667908;99.96421814;416.3999939;405.9140015;290.6300659;27749.30078;60.19999313
14.06.2019 02:09:03,034;697.480896;697.7999878;682.4559326;1.154764414;1.074186444;2.289436817;2.232610703;1.748678327;89.72808838;59.48667908;99.9811554;417.1199951;405.6619873;290.6300659;27749.31641;60.19999313
14.06.2019 02:09:18,061;697.4751587;697.7999878;682.4559326;1.154764414;1.074186444;2.289436817;2.303501129;1.748678327;89.73592377;59.5196991;99.96657562;417.7200012;405.9140015;290.6300659;27749.31641;60.19999313
14.06.2019 02:09:33,101;697.4825439;697.7999878;682.4559326;1.154764414;1.074186444;2.288809061;2.294403076;1.741822481;89.7202301;59.48667908;99.98448944;415.9200134;405.8599854;290.5720825;27749.31641;60.19999313
14.06.2019 02:09:48,131;697.4825439;697.7999878;682.4559326;1.154764414;1.074186444;2.289123535;2.227808475;1.805520535;89.7202301;59.5196991;99.96282196;416.6400146;405.8420105;290.5720825;27749.31641;60.19999313
14.06.2019 02:10:03,162;697.4760132;697.7957764;682.4559326;1.154764414;1.074186444;2.289123535;2.294403076;1.805520535;89.7202301;59.48667908;99.96952057;417.2399902;405.8420105;290.5720825;27749.33398;60.19999313
14.06.2019 02:10:18,189;697.4760132;697.7957764;682.4595947;1.154764414;1.074186444;2.288495779;2.349089384;1.672882557;89.72808838;59.48667908;99.99786377;415.2000122;405.8420105;290.8807983;27749.33398;60.17695999
14.06.2019 02:10:33,229;697.4760132;697.7957764;682.4595947;1.154764414;1.074186444;2.289123535;2.290212154;1.85777235;89.72808838;59.48667908;99.99610138;415.9200134;405.9500122;290.4196777;27749.33398;60.17695999
14.06.2019 02:10:48,264;697.4750366;697.7957764;682.4595947;1.154764414;1.074186444;2.289436817;2.288206339;1.921694636;89.72808838;59.5196991;99.95783234;415.7999878;405.9140015;290.2721252;27749.33398;60.19787216
14.06.2019 02:11:03,304;697.4819336;697.7957764;682.4595947;1.154764414;1.074186444;2.288182259;2.314032793;1.800894976;89.73592377;59.48667908;99.96392059;415.7999878;405.9859924;290.2721252;27749.34961;60.19787216
14.06.2019 02:11:18,350;697.4819336;697.7957764;682.4595947;1.154764414;1.068044305;2.288182259;2.335386753;1.788354516;89.72808838;59.5196991;99.97164917;417.2399902;406.0939941;290.3086548;27749.34961;60.19787216
14.06.2019 02:11:33,387;697.4770508;697.7957764;682.4595947;1.154764414;1.068044305;2.288495779;2.271945953;1.801726699;89.7202301;59.5196991;99.96926117;417.1199951;406.0220032;290.3086548;27749.34961;60.19787216
14.06.2019 02:11:48,427;697.4770508;697.7957764;682.451355;1.154764414;1.068044305;2.289123535;2.307317257;1.602126002;89.72808838;59.5196991;99.97683716;417.3599854;406.0220032;290.9682007;27749.34961;60.19787216
14.06.2019 02:12:03,462;697.4731445;697.7957764;682.451355;1.154764414;1.068044305;2.288809061;2.294585228;1.832905412;89.7202301;59.5196991;99.97743225;417.3599854;406.0759888;290.2566833;27749.36719;60.19787216
14.06.2019 02:12:18,498;697.4813232;697.7957764;682.451355;1.154764414;1.068044305;2.289123535;2.287841558;1.720795989;89.72808838;59.5196991;99.97990417;416.519989;405.8959961;290.9192505;27749.36719;60.19787216
14.06.2019 02:12:33,537;697.4813232;697.7957764;682.451355;1.154764414;1.068044305;2.288809061;2.270664454;1.939339519;89.72808838;59.48667908;100.0172653;418.3200073;406.1119995;290.2427368;27749.36719;60.19787216
14.06.2019 02:12:48,578;697.4749146;697.7984009;682.4586792;1.154764414;1.068044305;2.289123535;2.316208839;1.952714086;89.72808838;59.5196991;100.0144348;418.0799866;405.8599854;290.2427368;27749.36719;60.19787216
14.06.2019 02:13:03,604;697.4788208;697.7984009;682.4586792;1.154764414;1.068044305;2.288495779;2.232795238;1.952714086;89.72808838;59.48667908;99.98571014;418.2000122;405.7520142;290.2427368;27749.38281;60.19787216
14.06.2019 02:13:18,643;697.4828491;697.7984009;682.4586792;1.154764414;1.068044305;2.288495779;2.304046631;1.92601192;89.73592377;59.5196991;100.0109482;416.6400146;405.8420105;290.2427368;27749.38281;60.19787216
14.06.2019 02:13:33,680;697.4793701;697.7984009;682.4586792;1.154764414;1.068044305;2.288809061;2.376377106;1.761951327;89.7202301;59.48667908;99.99085999;417.3599854;405.6799927;290.5762939;27749.38281;60.19787216
14.06.2019 02:13:48,724;697.4793701;697.7984009;682.4586792;1.154764414;1.068044305;2.288495779;2.306590557;1.852730274;89.73592377;59.48667908;99.98904419;417.2399902;405.697998;290.2727966;27749.38281;60.19787216
14.06.2019 02:14:03,756;697.4766235;697.7984009;682.4586792;1.154764414;1.068044305;2.289436817;2.278347492;1.635289311;89.73592377;59.48667908;100.0138321;417.8399963;405.8959961;291.0235596;27749.40039;60.19787216
14.06.2019 02:14:18,792;697.4766235;697.7984009;682.4586792;1.154764414;1.068044305;2.288809061;2.266634941;1.877577066;89.72808838;59.48667908;100.0112991;417.2399902;405.6619873;290.2392578;27749.40039;60.19787216
14.06.2019 02:14:33,825;697.4735107;697.7984009;682.4586792;1.154764414;1.068044305;2.289123535;2.280357361;2.023800373;89.7202301;59.48667908;100.0057068;414.8399963;405.8959961;289.8129883;27749.40039;60.19787216
14.06.2019 02:14:48,860;697.4762573;697.7984009;682.4586792;1.154764414;1.071568966;2.289123535;2.289118052;1.918215394;89.71239471;59.48667908;99.99648285;416.1600037;405.9320068;290.15979;27749.40039;60.19999313
14.06.2019 02:15:03,895;697.4762573;697.7984009;682.4586792;1.154764414;1.071568966;2.289123535;2.317840338;1.664685607;89.72808838;59.48667908;99.98442841;417.3599854;405.8599854;290.8988953;27749.41602;60.19999313
14.06.2019 02:15:18,933;697.4801636;697.7984009;682.4586792;1.154764414;1.071568966;2.288495779;2.24993062;2.061732054;89.72808838;59.48667908;99.99320221;419.7600098;405.7160034;289.6636353;27749.41602;60.19999313
14.06.2019 02:15:33,967;697.4801636;697.7972412;682.4526367;1.154764414;1.071568966;2.288182259;2.215224504;1.800958872;89.7202301;59.48667908;99.98206329;415.9200134;405.9140015;290.3847656;27749.41602;60.19999313
14.06.2019 02:15:48,998;697.4738159;697.7972412;682.4526367;1.154764414;1.071568966;2.288495779;2.314395666;1.607648849;89.72808838;59.5196991;99.97412109;417.3599854;405.7340088;290.9870911;27749.41602;60.19999313
14.06.2019 02:16:04,042;697.4799805;697.7972412;682.4526367;1.154764414;1.071568966;2.289123535;2.291670084;1.666463256;89.72808838;59.5196991;99.96972656;418.9200134;405.8599854;290.9326782;27749.43359;60.19999313
14.06.2019 02:16:19,077;697.4830933;697.7972412;682.4526367;1.154764414;1.071568966;2.288495779;2.283644676;1.928808451;89.71239471;59.5196991;99.98390961;417.9599915;405.571991;290.0510559;27749.43359;60.19999313
14.06.2019 02:16:34,111;697.4830933;697.7972412;682.461853;1.154764414;1.071568966;2.289123535;2.33592844;1.967819571;89.72808838;59.5196991;99.9760437;417.1199951;405.571991;290.0151978;27749.43359;60.19999313
14.06.2019 02:16:49,152;697.4830933;697.7972412;682.461853;1.154764414;1.071568966;2.289436817;2.305136919;1.653412819;89.72808838;59.48667908;99.95254517;417;405.6799927;290.8536987;27749.43359;60.19999313
14.06.2019 02:17:04,190;697.4802856;697.7972412;682.461853;1.154764414;1.071568966;2.288495779;2.284009695;1.702611327;89.7202301;59.5196991;99.97303772;417.1199951;405.769989;290.7103271;27749.44922;60.19999313
14.06.2019 02:17:19,225;697.4776611;697.7972412;682.4508667;1.154764414;1.071568966;2.288495779;2.263519049;1.942032933;89.7202301;59.5196991;99.98583221;417.1199951;406.0939941;290.0125122;27749.44922;60.19999313
14.06.2019 02:17:34,253;697.4776611;697.7972412;682.4508667;1.154764414;1.071568966;2.289436817;2.24993062;1.827090025;89.71239471;59.5196991;100.0120087;417;405.769989;290.4254456;27749.44922;60.19999313
14.06.2019 02:17:49,289;697.4776611;697.7972412;682.4508667;1.154764414;1.071568966;2.289123535;2.32942462;1.827090025;89.7202301;59.48667908;100.0112305;417.3599854;405.9140015;290.4254456;27749.44922;60.19999313
14.06.2019 02:18:04,313;697.4738159;697.7972412;682.4571533;1.154764414;1.071568966;2.289123535;2.23759222;1.726597548;89.73592377;59.48667908;99.99914551;416.0400085;406.0580139;290.7184143;27749.4668;60.19999313
14.06.2019 02:18:19,350;697.4816895;697.7972412;682.4571533;1.154764414;1.071568966;2.288182259;2.351789236;1.739947438;89.7202301;59.42058563;99.99625397;414.8399963;405.8420105;290.7184143;27749.4668;60.19999313
14.06.2019 02:18:34,388;697.4776611;697.7972412;682.4571533;1.154764414;1.071568966;2.288495779;2.315120935;1.741090775;89.7202301;59.48667908;100.0061951;415.4400024;406.0039978;290.598175;27749.4668;60.19999313
14.06.2019 02:18:49,434;697.4776611;697.7972412;682.4571533;1.154764414;1.071568966;2.288495779;2.34368515;1.799262881;89.72808838;59.55271912;100.0202942;417.1199951;406.1119995;290.4286499;27749.4668;60.19999313
14.06.2019 02:19:04,466;697.4712524;697.7972412;682.4571533;1.154764414;1.071568966;2.288495779;2.271762848;1.799262881;89.73592377;59.48667908;100.0134125;418.2000122;405.9500122;290.4286499;27749.48242;60.19999313
14.06.2019 02:19:19,509;697.4806519;697.7972412;682.4571533;1.154764414;1.071568966;2.289123535;2.238145351;2.064386368;89.72808838;59.48667908;100.0070801;417.480011;405.8959961;289.7336426;27749.48242;60.10549545
14.06.2019 02:19:34,543;697.4806519;697.7972412;682.4457397;1.154764414;1.071568966;2.288809061;2.250114202;1.765778184;89.72808838;59.48667908;100.0078659;416.6400146;405.8959961;290.5651245;27749.48242;60.10138321
14.06.2019 02:19:49,576;697.4715576;697.7960205;682.4592285;1.154764414;1.071568966;2.289436817;2.279078484;1.891878486;89.71239471;59.48667908;100.0217285;416.7600098;406.0400085;290.1586914;27749.48242;60.10138321
14.06.2019 02:20:04,612;697.4785156;697.7960205;682.4592285;1.154764414;1.071568966;2.288495779;2.351789236;1.704571486;89.72808838;59.48667908;100.0112;416.8800049;405.7520142;290.7046204;27749.5;60.15541458
14.06.2019 02:20:19,643;697.4834595;697.7960205;682.4592285;1.154764414;1.071568966;2.288495779;2.250849724;1.878385544;89.7202301;59.48667908;100.0380096;417.480011;406.0759888;290.1980286;27749.5;60.15541458
14.06.2019 02:20:34,677;697.4834595;697.7960205;682.4592285;1.154764414;1.071568966;2.288495779;2.340439796;1.705836535;89.72808838;59.48667908;100.0345154;417.7200012;405.9320068;290.7789612;27749.5;60.10021591
14.06.2019 02:20:49,704;697.4784546;697.7960205;682.4592285;1.154764414;1.071568966;2.289123535;2.308225155;1.710807562;89.72808838;59.48667908;100.0100098;415.9200134;406.0759888;290.7644653;27749.5;60.10021591
14.06.2019 02:21:04,744;697.4784546;697.7960205;682.4592285;1.154764414;1.071568966;2.289123535;2.328701258;1.783692122;89.71239471;59.45360565;100.0224609;416.3999939;406.0400085;290.5519714;27749.51758;60.10021591
14.06.2019 02:21:19,785;697.4784546;697.7960205;682.4592285;1.154764414;1.071568966;2.289436817;2.246066809;1.756946683;89.71239471;59.48667908;99.99352264;417.9599915;405.8599854;290.5519714;27749.51758;60.14419937
14.06.2019 02:21:34,825;697.4784546;697.7960205;682.4592285;1.154764414;1.071568966;2.288495779;2.327616453;1.995570064;89.71239471;59.48667908;99.99562073;417.480011;405.8959961;289.8564758;27749.51758;60.19856644
14.06.2019 02:21:49,857;697.4784546;697.7960205;682.4511719;1.154764414;1.071568966;2.289436817;2.285104752;1.809315443;89.71239471;59.48667908;99.97909546;415.6799927;405.7879944;290.5161743;27749.51758;60.16967392
14.06.2019 02:22:04,904;697.4784546;697.7960205;682.4511719;1.154764414;1.071568966;2.289123535;2.260401011;1.795975208;89.72808838;59.55271912;99.99591064;418.7999878;405.8779907;290.5161743;27749.5332;60.10100555
14.06.2019 02:22:19,950;697.4742432;697.7960205;682.4511719;1.154764414;1.071568966;2.288495779;2.217077255;1.884079814;89.72808838;59.48667908;100.0047989;417.480011;405.8779907;290.181427;27749.5332;60.10100555
14.06.2019 02:22:34,985;697.4742432;697.7960205;682.4511719;1.154764414;1.071568966;2.288809061;2.322187662;1.897411585;89.72808838;59.48667908;100.019043;416.0400085;406.2390137;290.181427;27749.5332;60.10100555
14.06.2019 02:22:50,024;697.4742432;697.7960205;682.4615479;1.154764414;1.071568966;2.289123535;2.236301184;1.700741529;89.7202301;59.48667908;100.0167694;416.7600098;406.1119995;290.7938232;27749.5332;60.10100555
14.06.2019 02:23:05,060;697.4742432;697.7960205;682.4615479;1.154764414;1.071568966;2.289436817;2.227069139;2.011533737;89.73592377;59.5196991;100.0252991;414.7200012;406.2390137;289.9265442;27749.55078;60.12201309
14.06.2019 02:23:20,093;697.4742432;697.7960205;682.4615479;1.154764414;1.071568966;2.289123535;2.248642921;1.810805559;89.7202301;59.5196991;100.0160141;417.3599854;405.8779907;290.4729309;27749.55078;60.12201309
14.06.2019 02:23:35,130;697.4772949;697.7960205;682.4615479;1.154764414;1.071568966;2.289123535;2.306772232;1.824143767;89.73592377;59.48667908;100.014267;416.519989;405.769989;290.4729309;27749.55078;60.15945053
14.06.2019 02:23:50,159;697.4685059;697.7960205;682.4615479;1.154764414;1.069333196;2.289436817;2.267917633;2.009863615;89.72808838;59.5196991;100.0270386;415.0799866;405.9859924;289.9313965;27749.55078;60.15945053
14.06.2019 02:24:05,191;697.4784546;697.7960205;682.453125;1.154764414;1.069333196;2.289436817;2.272861004;1.732151508;89.72808838;59.48667908;100.0244064;418.0799866;406.0939941;290.7411499;27749.56641;60.10266495
14.06.2019 02:24:20,240;697.4831543;697.7960205;682.453125;1.154764414;1.069333196;2.289436817;2.300409794;1.692026973;89.7202301;59.48667908;100.0317307;416.0400085;406.2210083;290.7411499;27749.56641;60.1792717
14.06.2019 02:24:35,280;697.4831543;697.7960205;682.453125;1.154764414;1.069333196;2.289436817;2.325988531;1.872453809;89.71239471;59.5196991;100.0030823;415.6799927;406.2390137;290.3320923;27749.56641;60.12498856
14.06.2019 02:24:50,321;697.4805298;697.7971191;682.453125;1.154764414;1.069333196;2.288495779;2.381923437;1.832387447;89.71239471;59.48667908;99.99760437;415.9200134;406.4549866;290.3320923;27749.56641;60.12498856
14.06.2019 02:25:05,352;697.4741821;697.7971191;682.453125;1.154764414;1.069333196;2.289436817;2.343504906;1.872453809;89.72808838;59.48667908;100.0546875;414;406.6170044;290.3320923;27749.58398;60.19962311
14.06.2019 02:25:20,388;697.4741821;697.7971191;682.453125;1.154764414;1.069333196;2.288809061;2.360957146;2.018591881;89.7202301;59.48667908;100.0386353;416.8800049;406.3469849;289.828186;27749.58398;60.19962311
14.06.2019 02:25:35,430;697.4741821;697.7971191;682.4597168;1.154764414;1.069333196;2.288495779;2.286564589;1.781715631;89.71239471;59.48667908;100.0335846;414.6000061;406.3469849;290.4797668;27749.58398;60.19962311
14.06.2019 02:25:50,473;697.4741821;697.7971191;682.4597168;1.154764414;1.069333196;2.289123535;2.246618986;1.885430574;89.71239471;59.48667908;100.0274811;416.0400085;406.5270081;290.2554016;27749.58398;60.16197205
14.06.2019 02:26:05,509;697.4741821;697.7971191;682.4597168;1.154764414;1.069333196;2.289123535;2.26626873;1.885430574;89.71239471;59.45360565;99.99879456;416.6400146;406.401001;290.2554016;27749.59961;60.16197205
14.06.2019 02:26:20,549;697.4829712;697.7971191;682.4597168;1.154764414;1.069333196;2.288495779;2.342963934;1.858703017;89.72808838;59.48667908;100.0121307;416.7600098;406.2030029;290.2554016;27749.59961;60.1185112
14.06.2019 02:26:35,589;697.4737549;697.7971191;682.4597168;1.154764414;1.069333196;2.289123535;2.28528738;1.885430574;89.72808838;59.48667908;99.98794556;415.3200073;406.2210083;290.2554016;27749.59961;60.19801331
14.06.2019 02:26:50,630;697.4737549;697.7971191;682.4542236;1.154764414;1.069333196;2.289123535;2.320376635;1.885430574;89.72808838;59.45360565;100.0045853;418.7999878;406.4549866;290.2554016;27749.59961;60.19801331
14.06.2019 02:27:05,665;697.4776611;697.7971191;682.4542236;1.154764414;1.069333196;2.289123535;2.346388102;1.885430574;89.72808838;59.55271912;99.97757721;416.8800049;406.2569885;290.2554016;27749.61719;60.19801331
14.06.2019 02:27:20,708;697.4818115;697.7971191;682.4542236;1.154764414;1.069333196;2.288809061;2.280539989;1.885430574;89.7202301;59.48667908;99.99286652;415.3200073;406.4190063;290.2554016;27749.61719;60.19801331
14.06.2019 02:27:35,748;697.4818115;697.7971191;682.4542236;1.154764414;1.069333196;2.288809061;2.323455095;1.872038245;89.73592377;59.48667908;99.96025085;416.519989;406.2569885;290.2554016;27749.61719;60.16514587
14.06.2019 02:27:50,779;697.4787598;697.7971191;682.4542236;1.154764414;1.069333196;2.288495779;2.316208839;1.858703017;89.72808838;59.5196991;99.96881104;417.480011;406.3649902;290.2554016;27749.61719;60.16514587
14.06.2019 02:28:05,815;697.4730225;697.7971191;682.4542236;1.154764414;1.069333196;2.288495779;2.284192324;1.996695042;89.7202301;59.48667908;99.97097015;415.6799927;406.3469849;289.9309998;27749.63281;60.16514587
14.06.2019 02:28:20,851;697.4730225;697.7971191;682.4542236;1.154764414;1.069333196;2.288495779;2.316752672;1.818079233;89.71239471;59.5196991;99.97795105;416.8800049;406.3469849;290.3738098;27749.63281;60.10350418
14.06.2019 02:28:35,886;697.4752197;697.7971191;682.4542236;1.154764414;1.069333196;2.288809061;2.23187232;2.008814335;89.72808838;59.48667908;100.0183105;417.480011;406.3469849;289.8566589;27749.63281;60.10350418
14.06.2019 02:28:50,923;697.4695435;697.7971191;682.4542236;1.154764414;1.069333196;2.288495779;2.298226357;1.826940656;89.72808838;59.48667908;100.0362701;415.9200134;406.3469849;290.3479614;27749.63281;60.10350418
14.06.2019 02:29:05,960;697.4765625;697.7971191;682.4542236;1.154764414;1.069333196;2.289123535;2.400484324;1.853677034;89.72808838;59.48667908;100.0248032;413.6400146;406.3469849;290.3479614;27749.65039;60.10350418
14.06.2019 02:29:21,000;697.4765625;697.7971191;682.4648438;1.154764414;1.069333196;2.288495779;2.314577103;1.826940656;89.73592377;59.48667908;100.0226288;415.9200134;406.4190063;290.3479614;27749.65039;60.10350418
14.06.2019 02:29:36,037;697.4824829;697.7971191;682.4648438;1.154764414;1.069333196;2.289123535;2.269199848;2.064386368;89.72808838;59.5196991;100.0242462;416.2799988;406.2390137;289.7336426;27749.65039;60.10350418
14.06.2019 02:29:51,077;697.4786987;697.7971191;682.451355;1.154764414;1.069333196;2.288809061;2.344766378;1.80685091;89.71239471;59.5196991;100.0029907;415.6799927;406.4549866;290.4454041;27749.65039;60.10350418
14.06.2019 02:30:06,110;697.4696655;697.7971191;682.451355;1.154764414;1.069333196;2.289123535;2.248275042;1.820252299;89.7202301;59.48667908;100.0111237;414.6000061;406.401001;290.4454041;27749.66602;60.10350418
14.06.2019 02:30:21,146;697.4730835;697.7971191;682.451355;1.154764414;1.069333196;2.289436817;2.237223387;1.833579183;89.7202301;59.48667908;100.0061264;416.1600037;406.5270081;290.4454041;27749.66602;60.10350418
14.06.2019 02:30:36,187;697.4691162;697.7971191;682.451355;1.154764414;1.069333196;2.289123535;2.263702631;2.100252628;89.7202301;59.48667908;100.0058365;417.480011;406.4370117;289.6290588;27749.66602;60.10350418
14.06.2019 02:30:51,235;697.479248;697.7971191;682.4564819;1.154764414;1.069333196;2.289123535;2.306953907;1.900436163;89.7202301;59.5196991;99.99599457;420.1199951;405.9320068;290.2116089;27749.66602;60.10350418
14.06.2019 02:31:06,259;697.479248;697.7971191;682.4564819;1.154764414;1.069333196;2.288495779;2.285834789;1.913762093;89.73592377;59.48667908;99.99726105;415.3200073;406.1119995;290.2116089;27749.68359;60.10350418
14.06.2019 02:31:21,302;697.4711304;697.7947998;682.4564819;1.154764414;1.072424889;2.288809061;2.259850502;1.88704586;89.72808838;59.5196991;99.96407318;416.1600037;406.1659851;290.2116089;27749.68359;60.10000992
14.06.2019 02:31:36,336;697.4741211;697.7947998;682.4564819;1.154764414;1.072424889;2.289123535;2.287294149;1.900436163;89.72808838;59.5196991;99.98171997;414.6000061;406.4729919;290.2116089;27749.68359;60.10000992
14.06.2019 02:31:51,378;697.4741211;697.7947998;682.4564819;1.154764414;1.072424889;2.288495779;2.296406269;1.873712778;89.72808838;59.5196991;99.96026611;415.3200073;406.1659851;290.2116089;27749.68359;60.10000992
14.06.2019 02:32:06,403;697.4741211;697.7947998;682.4564819;1.154764414;1.072424889;2.289436817;2.298408508;1.913762093;89.72808838;59.5196991;99.95392609;416.2799988;406.32901;290.2116089;27749.69922;60.10000992
14.06.2019 02:32:21,447;697.4797974;697.7947998;682.4564819;1.154764414;1.072424889;2.288495779;2.219299555;1.848418236;89.72808838;59.48667908;99.94713593;414.8399963;406.2390137;290.2853699;27749.69922;60.10000992
14.06.2019 02:32:36,485;697.4797974;697.7947998;682.4564819;1.154764414;1.072424889;2.289123535;2.283279419;1.778257132;89.72808838;59.5196991;99.9649353;414.6000061;406.2390137;290.5678101;27749.69922;60.10000992
14.06.2019 02:32:51,524;697.4699707;697.7947998;682.4564819;1.154764414;1.072424889;2.289436817;2.32273078;1.988735795;89.71239471;59.5196991;99.98718262;415.6799927;406.2390137;289.9930115;27749.69922;60.10000992
14.06.2019 02:33:06,556;697.4771118;697.7947998;682.4564819;1.154764414;1.072424889;2.288495779;2.278164625;1.9219383;89.71239471;59.48667908;99.97784424;417.480011;406.0580139;290.0710754;27749.7168;60.10124588
14.06.2019 02:33:21,592;697.4771118;697.7947998;682.4564819;1.154764414;1.072424889;2.289436817;2.278895617;1.769821167;89.71239471;59.5196991;99.99654388;415.4400024;406.2210083;290.6313171;27749.7168;60.10124588
14.06.2019 02:33:36,614;697.4771118;697.7947998;682.4564819;1.154764414;1.072424889;2.289123535;2.337192059;1.814074993;89.72808838;59.55271912;100.0304184;416.1600037;406.3649902;290.4633789;27749.7168;60.10124588
14.06.2019 02:33:51,653;697.4771118;697.7947998;682.4510498;1.154764414;1.072424889;2.289123535;2.255627871;1.814074993;89.72808838;59.48667908;100.0124207;416.6400146;406.2749939;290.4633789;27749.7168;60.18757248
14.06.2019 02:34:06,699;697.4755249;697.7947998;682.4510498;1.154764414;1.072424889;2.289123535;2.2991364;1.814074993;89.71239471;59.48667908;100.0325089;414.480011;406.4190063;290.4633789;27749.73242;60.18757248
14.06.2019 02:34:21,737;697.4755249;697.7947998;682.4510498;1.154764414;1.072424889;2.288809061;2.277616262;1.90993309;89.72808838;59.48667908;100.0091171;414.3599854;406.2929993;290.144928;27749.73242;60.18757248
14.06.2019 02:34:36,769;697.4755249;697.7947998;682.4510498;1.154764414;1.072424889;2.289123535;2.270664454;1.923310041;89.72808838;59.48667908;99.94784546;416.3999939;406.1300049;290.144928;27749.73242;60.19999313
14.06.2019 02:34:51,804;697.4677734;697.7970581;682.4627075;1.154764414;1.072424889;2.289123535;2.286929607;1.923310041;89.72808838;59.48667908;99.97219086;415.6799927;406.1849976;290.144928;27749.73242;60.19999313
14.06.2019 02:35:06,847;697.4762573;697.7970581;682.4627075;1.154764414;1.072424889;2.288495779;2.332496881;1.838362098;89.71239471;59.48667908;99.96759033;415.9200134;406.401001;290.144928;27749.75;60.19999313
14.06.2019 02:35:21,883;697.4830322;697.7970581;682.4505615;1.154764414;1.072424889;2.288495779;2.222445965;1.722404122;89.72808838;59.48667908;99.96720123;415.6799927;406.5450134;290.4826965;27749.75;60.19999313
14.06.2019 02:35:36,913;697.4810791;697.7970581;682.4505615;1.154764414;1.072424889;2.289123535;2.261318207;2.103643417;89.7202301;59.48667908;99.98127747;417.3599854;406.3829956;289.801239;27749.75;60.15536499
14.06.2019 02:35:51,956;697.4810791;697.7970581;682.4505615;1.154764414;1.072424889;2.289123535;2.304228067;1.808111906;89.72808838;59.48667908;99.99239349;415.0799866;406.4909973;290.6633911;27749.75;60.15536499
14.06.2019 02:36:06,996;697.4787598;697.7970581;682.4555664;1.154764414;1.072424889;2.288495779;2.277616262;1.898947835;89.73592377;59.48667908;99.99843597;414.7200012;406.2569885;290.3204956;27749.76758;60.10150528
14.06.2019 02:36:22,030;697.4787598;697.7970581;682.4555664;1.154764414;1.072424889;2.288809061;2.317658901;1.912289381;89.72808838;59.5196991;100.0059128;417.7200012;406.1480103;290.3204956;27749.76758;60.10150528
14.06.2019 02:36:37,072;697.4736328;697.7970581;682.4555664;1.154764414;1.072424889;2.289436817;2.32254982;2.207207918;89.73592377;59.5196991;99.97442627;416.2799988;406.1480103;289.5378723;27749.76758;60.10150528
14.06.2019 02:36:52,102;697.4736328;697.7970581;682.4555664;1.154764414;1.072424889;2.288495779;2.244594336;1.878131986;89.7202301;59.48667908;99.98519135;415.6799927;406.2569885;290.1661987;27749.76758;60.10150528
14.06.2019 02:37:07,139;697.4785156;697.7970581;682.4555664;1.154764414;1.072424889;2.289436817;2.293128014;1.918173909;89.71239471;59.48667908;99.97203827;414;406.3649902;290.1661987;27749.7832;60.10150528
14.06.2019 02:37:22,172;697.4694824;697.7970581;682.4555664;1.154764414;1.069538832;2.289123535;2.28875351;1.904857159;89.70455933;59.48667908;99.99088287;414;406.4549866;290.1661987;27749.7832;60.10150528
14.06.2019 02:37:37,203;697.4812622;697.7970581;682.4555664;1.154764414;1.069538832;2.289436817;2.278164625;1.918173909;89.7202301;59.48667908;99.98204041;416.6400146;406.4549866;290.1661987;27749.7832;60.10150528
14.06.2019 02:37:52,245;697.4812622;697.7970581;682.4555664;1.154764414;1.069538832;2.288495779;2.395315886;1.713780046;89.7202301;59.48667908;99.99486542;414.9599915;406.6889954;290.6451721;27749.7832;60.10150528
14.06.2019 02:38:07,283;697.4812622;697.7970581;682.4555664;1.154764414;1.069538832;2.289123535;2.30022788;1.692752838;89.72808838;59.48667908;100.0246658;416.519989;406.6889954;290.7844849;27749.80078;60.10150528
14.06.2019 02:38:22,312;697.4812622;697.7938843;682.4555664;1.154764414;1.069538832;2.289436817;2.277798891;2.01763773;89.71239471;59.48667908;100.0041504;416.519989;406.6530151;289.8761902;27749.80078;60.10150528
14.06.2019 02:38:37,351;697.4812622;697.7938843;682.4555664;1.154764414;1.069538832;2.288495779;2.274507523;1.70723474;89.7202301;59.48667908;99.99542236;415.3200073;406.67099;290.7422485;27749.80078;60.10150528
14.06.2019 02:38:52,386;697.4749146;697.7938843;682.4555664;1.154764414;1.069538832;2.289436817;2.344946623;1.712616682;89.7202301;59.5196991;100.017395;415.0799866;406.6350098;290.7654724;27749.80078;60.10150528
14.06.2019 02:39:07,425;697.4749146;697.7938843;682.4555664;1.154764414;1.069538832;2.289750576;2.278529882;1.951470375;89.73592377;59.5196991;100.0311279;416.519989;406.6350098;290.1661377;27749.81641;60.10150528
14.06.2019 02:39:22,458;697.4749146;697.7938843;682.4555664;1.154764414;1.069538832;2.289123535;2.282731771;1.924800873;89.72808838;59.5196991;100.0352783;416.519989;406.3829956;290.1661377;27749.81641;60.10150528
14.06.2019 02:39:37,501;697.4749146;697.7938843;682.4555664;1.154764414;1.069538832;2.288809061;2.283644676;1.730957866;89.71239471;59.48667908;100.0314941;415.3200073;406.4729919;290.6922302;27749.81641;60.10150528
14.06.2019 02:39:52,540;697.4816895;697.7938843;682.4555664;1.154764414;1.069538832;2.289123535;2.328339815;1.976421714;89.73592377;59.48667908;100.0232086;416.0400085;406.6350098;290.0156555;27749.81641;60.10150528
14.06.2019 02:40:07,580;697.4816895;697.7938843;682.4555664;1.154764414;1.069538832;2.289123535;2.177633047;1.827156067;89.7202301;59.48667908;100.0064774;416.3999939;406.6350098;290.4508362;27749.83398;60.10150528
14.06.2019 02:40:22,607;697.4816895;697.7938843;682.4555664;1.154764414;1.069538832;2.288809061;2.306045532;2.020858049;89.72808838;59.5196991;100.0630569;415.9200134;406.7430115;289.8471375;27749.83398;60.04663849
14.06.2019 02:40:37,641;697.4794312;697.7938843;682.4555664;1.154764414;1.069538832;2.289436817;2.319289684;1.769727349;89.7202301;59.5196991;100.0470581;415.9200134;406.7430115;290.6571655;27749.83398;60.02023315
14.06.2019 02:40:52,671;697.4794312;697.7938843;682.4555664;1.154764414;1.069538832;2.288809061;2.356105804;1.904009938;89.72808838;59.48667908;100.0492249;415.3200073;406.7430115;290.1877747;27749.83398;60.02023315
14.06.2019 02:41:07,697;697.4794312;697.7983398;682.4555664;1.154764414;1.069538832;2.289123535;2.282366514;1.746462107;89.72808838;59.48667908;100.0537796;416.8800049;406.7609863;290.6860962;27749.84961;60.02023315
14.06.2019 02:41:22,745;697.4794312;697.7983398;682.4555664;1.154764414;1.069538832;2.288809061;2.289118052;2.040896416;89.7202301;59.5196991;100.0357437;418.5599976;406.7609863;289.7886963;27749.84961;60.02023315
14.06.2019 02:41:37,788;697.4744263;697.7983398;682.4555664;1.154764414;1.069538832;2.288495779;2.302774191;1.867379427;89.7202301;59.48667908;100.0334015;416.1600037;406.598999;290.2556458;27749.84961;60.02023315
14.06.2019 02:41:52,824;697.4779663;697.7983398;682.458313;1.154764414;1.069538832;2.289123535;2.254893064;1.894102216;89.7202301;59.48667908;100.021492;415.3200073;406.5090027;290.2556458;27749.84961;60.07447433
14.06.2019 02:42:07,858;697.4779663;697.7983398;682.458313;1.154764414;1.069538832;2.289436817;2.232795238;1.741124511;89.73592377;59.48667908;100.0221481;416.2799988;406.6350098;290.7405701;27749.86719;60.07447433
14.06.2019 02:42:22,890;697.4779663;697.7947388;682.458313;1.154764414;1.069538832;2.288495779;2.253239632;1.887802601;89.7202301;59.5196991;100.0262756;416.519989;406.4370117;290.1961365;27749.86719;60.01238251
14.06.2019 02:42:37,934;697.4755859;697.7947388;682.458313;1.154764414;1.069538832;2.288495779;2.355925798;1.8537637;89.73592377;59.55271912;100.0480804;416.1600037;406.5090027;290.2953491;27749.86719;60.08181
14.06.2019 02:42:52,968;697.4755859;697.7947388;682.458313;1.154764414;1.069538832;2.289123535;2.309496164;1.880490184;89.7202301;59.55271912;100.0346756;414.2399902;406.5809937;290.2953491;27749.86719;60.08181
14.06.2019 02:43:08,006;697.4777222;697.7947388;682.458313;1.154764414;1.069538832;2.289436817;2.306772232;2.012325764;89.71239471;59.48667908;100.0244827;416.1600037;406.5809937;289.9497681;27749.88281;60.01264954
