Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 02:43:23,047;697.4777222;697.7947388;682.458313;1.154764414;1.069538832;2.288495779;2.21429801;1.729724765;89.72808838;59.5196991;100.0063553;417.1199951;406.3829956;290.6569214;27749.88281;60.03767014
14.06.2019 02:43:38,093;697.4777222;697.7947388;682.458313;1.154764414;1.069538832;2.289123535;2.383174896;1.921232939;89.72808838;59.5196991;100.0161743;417.2399902;406.2929993;290.1765442;27749.88281;60.03767014
14.06.2019 02:43:53,123;697.4777222;697.7947388;682.4543457;1.154764414;1.070783973;2.289436817;2.328159094;1.934554815;89.72808838;59.45360565;100.0059357;418.7999878;406.2569885;290.1765442;27749.88281;60.03767014
14.06.2019 02:44:08,159;697.4777222;697.7947388;682.4543457;1.154764414;1.070783973;2.289436817;2.329062939;1.7463727;89.71239471;59.48667908;99.99502563;415.3200073;406.2749939;290.7252808;27749.90039;60.07798004
14.06.2019 02:44:23,195;697.4777222;697.7947388;682.4543457;1.154764414;1.070783973;2.288495779;2.286017179;1.94826746;89.71239471;59.5196991;100.0082626;416.0400085;406.2749939;290.0198669;27749.90039;60.03158188
14.06.2019 02:44:38,235;697.47229;697.7947388;682.4543457;1.154764414;1.070783973;2.289123535;2.293128014;1.95982933;89.72808838;59.48667908;100.0109634;415.5599976;406.3829956;290.0198669;27749.90039;60.00001144
14.06.2019 02:44:53,274;697.47229;697.7947388;682.4543457;1.154764414;1.070783973;2.289123535;2.277250528;2.034641743;89.7202301;59.5196991;100.0149994;417.2399902;406.4370117;289.8017578;27749.90039;60.00001144
14.06.2019 02:45:08,306;697.47229;697.7947388;682.4543457;1.154764414;1.070783973;2.288495779;2.280174732;1.895084262;89.72808838;59.48667908;100.0310211;416.7600098;406.5450134;290.1307678;27749.91602;60.00001144
14.06.2019 02:45:23,338;697.4805908;697.7947388;682.4543457;1.154764414;1.070783973;2.289123535;2.345126867;1.921783209;89.71239471;59.48667908;100.0527115;418.3200073;406.7250061;290.1307678;27749.91602;60.00001144
14.06.2019 02:45:38,374;697.4760742;697.7958374;682.4543457;1.154764414;1.070783973;2.288495779;2.311856031;1.68915379;89.7202301;59.48667908;100.0552368;416.0400085;406.7250061;290.730896;27749.91602;60.00001144
14.06.2019 02:45:53,400;697.4760742;697.7958374;682.4543457;1.154764414;1.070783973;2.288495779;2.332858324;1.879960775;89.72808838;59.48667908;100.0656738;414.480011;406.8330078;290.1748047;27749.91602;60.00001144
14.06.2019 02:46:08,439;697.4755859;697.7958374;682.4543457;1.154764414;1.070783973;2.288495779;2.312581539;1.879960775;89.7202301;59.48667908;100.0187683;416.519989;406.5090027;290.1748047;27749.93359;60.02300644
14.06.2019 02:46:23,480;697.4755859;697.7958374;682.4595337;1.154764414;1.070783973;2.289123535;2.283462048;2.119723797;89.72808838;59.48667908;100.006279;417.7200012;406.2929993;289.5537415;27749.93359;60.02300644
14.06.2019 02:46:38,510;697.4755859;697.7958374;682.4595337;1.154764414;1.070783973;2.288495779;2.277798891;1.875999093;89.72808838;59.48667908;100.0235672;417.480011;406.6170044;290.1863708;27749.93359;60.05638504
14.06.2019 02:46:53,556;697.4755859;697.7958374;682.4595337;1.154764414;1.070783973;2.288809061;2.249562502;1.889342904;89.72808838;59.48667908;100.0149918;416.0400085;406.8510132;290.1863708;27749.93359;60.05638504
14.06.2019 02:47:08,593;697.4700317;697.7958374;682.4595337;1.154764414;1.070783973;2.289123535;2.250482082;1.902713418;89.71239471;59.48667908;100.0280304;414.7200012;406.868988;290.1863708;27749.94922;60.05638504
14.06.2019 02:47:23,638;697.4749756;697.7958374;682.4595337;1.154764414;1.070783973;2.288495779;2.259483576;1.875999093;89.7202301;59.48667908;99.98094177;415.3200073;406.5629883;290.1863708;27749.94922;60.05638504
14.06.2019 02:47:38,677;697.4701538;697.7958374;682.4595337;1.154764414;1.070783973;2.289123535;2.311674356;1.839685202;89.7202301;59.48667908;100.0163269;416.7600098;406.6170044;290.1863708;27749.94922;60.05638504
14.06.2019 02:47:53,706;697.4701538;697.7958374;682.453125;1.154764414;1.070783973;2.288495779;2.310585499;1.812966824;89.72808838;59.48667908;99.9919281;416.7600098;406.6170044;290.1863708;27749.94922;60.00030518
14.06.2019 02:48:08,747;697.4766846;697.7958374;682.453125;1.154764414;1.070783973;2.289123535;2.229656219;1.839685202;89.72808838;59.48667908;99.96488953;416.3999939;406.5450134;290.1863708;27749.9668;60.00030518
14.06.2019 02:48:23,788;697.4766846;697.7958374;682.453125;1.154764414;1.070783973;2.288809061;2.30022788;2.145862103;89.72808838;59.48667908;100.0014954;417.480011;406.6350098;289.2555237;27749.9668;60.0027504
14.06.2019 02:48:38,829;697.4766846;697.7958374;682.453125;1.154764414;1.070783973;2.289436817;2.318927526;1.985897541;89.70455933;59.5196991;100.0069046;416.6400146;406.6170044;290.0152283;27749.9668;60.0027504
14.06.2019 02:48:53,858;697.4761963;697.7958374;682.4579468;1.154764414;1.070783973;2.289436817;2.239989042;2.081590414;89.7202301;59.48667908;100.0125656;414.7200012;406.5809937;289.7361755;27749.9668;60.0027504
14.06.2019 02:49:08,899;697.4761963;697.7958374;682.4579468;1.154764414;1.070783973;2.289123535;2.268100739;1.793578863;89.72808838;59.48667908;100.0233917;414.2399902;406.5809937;290.5371094;27749.98242;60.0027504
14.06.2019 02:49:23,937;697.482666;697.7958374;682.4579468;1.154764414;1.070783973;2.288495779;2.281087875;2.119941473;89.72808838;59.48667908;100.0285034;415.6799927;406.6350098;289.5078735;27749.98242;60.0027504
14.06.2019 02:49:38,978;697.482666;697.7958374;682.4579468;1.154764414;1.070783973;2.288495779;2.298772335;1.818734646;89.7202301;59.48667908;100.0441589;414.6000061;406.5450134;290.3858337;27749.98242;60.0027504
14.06.2019 02:49:54,018;697.4777222;697.7958374;682.4579468;1.154764414;1.070783973;2.288809061;2.289665222;1.869782329;89.72808838;59.5196991;100.0022659;418.7999878;406.7250061;290.2759399;27749.98242;60.0027504
14.06.2019 02:50:09,053;697.4777222;697.7958374;682.4579468;1.154764414;1.070783973;2.288495779;2.263885975;1.856437325;89.73592377;59.5196991;99.99489594;415.7999878;406.67099;290.2759399;27750;60.0027504
14.06.2019 02:50:24,085;697.4689941;697.7958374;682.4579468;1.154764414;1.070783973;2.288809061;2.26993227;1.869782329;89.72808838;59.5196991;100.0196609;415.0799866;406.8510132;290.2759399;27750;60.0027504
14.06.2019 02:50:39,119;697.4689941;697.7958374;682.4523315;1.154764414;1.070783973;2.288495779;2.31548357;2.023427486;89.71239471;59.5196991;100.0297546;413.0400085;406.9049988;289.7891846;27750;60.0027504
14.06.2019 02:50:54,151;697.4689941;697.7958374;682.4523315;1.154764414;1.070783973;2.289123535;2.27359271;1.818320155;89.7202301;59.55271912;100.0051041;414.7200012;406.9049988;290.342865;27750;60.0027504
14.06.2019 02:51:09,185;697.4839478;697.7958374;682.4523315;1.154764414;1.070783973;2.288495779;2.311674356;1.872449517;89.73592377;59.5196991;100.0295715;417.1199951;406.6350098;290.1072693;27750.01758;60.0027504
14.06.2019 02:51:24,218;697.4839478;697.7958374;682.4523315;1.154764414;1.070783973;2.288809061;2.324902773;1.815881729;89.7202301;59.48667908;100.0519867;415.3200073;406.7070007;290.3109436;27750.01758;60.0027504
14.06.2019 02:51:39,250;697.4801025;697.7958374;682.4591675;1.154764414;1.070783973;2.289436817;2.316208839;1.866139531;89.71239471;59.5196991;100.0483093;416.519989;406.8150024;290.3109436;27750.01758;60.00001144
14.06.2019 02:51:54,284;697.4746704;697.7958374;682.4591675;1.154764414;1.070783973;2.289123535;2.299864054;1.731938243;89.71239471;59.48667908;100.0632935;414.6000061;406.9590149;290.6632996;27750.01758;60.00001144
14.06.2019 02:52:09,310;697.4746704;697.7958374;682.4591675;1.154764414;1.070783973;2.289123535;2.310040712;1.994873047;89.70455933;59.48667908;100.041626;415.0799866;406.9590149;289.8968506;27750.0332;60.00001144
14.06.2019 02:52:24,345;697.4746704;697.7958374;682.4591675;1.154764414;1.070783973;2.289123535;2.27798152;1.994873047;89.73592377;59.48667908;100.0487518;413.519989;407.0499878;289.8968506;27750.0332;60.00001144
14.06.2019 02:52:39,385;697.4746704;697.7958374;682.4591675;1.154764414;1.070783973;2.288809061;2.278529882;1.785000086;89.72808838;59.48667908;100.0607376;413.0400085;407.0499878;290.4695435;27750.0332;60.00001144
14.06.2019 02:52:54,425;697.4801636;697.7958374;682.4591675;1.154764414;1.070783973;2.289436817;2.273958683;2.055739164;89.7202301;59.48667908;100.0688019;414.8399963;407.0679932;289.7581482;27750.0332;60.00001144
14.06.2019 02:53:09,457;697.4801636;697.7958374;682.4591675;1.154764414;1.070783973;2.288495779;2.355925798;1.749963641;89.72808838;59.48667908;100.0535507;414.480011;407.1220093;290.5327454;27750.05078;60.00001144
14.06.2019 02:53:24,491;697.4801636;697.7958374;682.4591675;1.154764414;1.070783973;2.289123535;2.284009695;1.962095141;89.72808838;59.48667908;100.0485458;414.1199951;406.8150024;289.9923706;27750.05078;60.00001144
14.06.2019 02:53:39,528;697.4801636;697.7958374;682.4591675;1.154764414;1.070783973;2.289123535;2.271396637;1.962095141;89.71239471;59.48667908;100.0294647;413.1600037;407.0310059;289.9923706;27750.05078;60.00001144
14.06.2019 02:53:54,557;697.4763184;697.7958374;682.4591675;1.154764414;1.070783973;2.289436817;2.287476778;1.838139772;89.7202301;59.45360565;100.0418091;417.2399902;407.0679932;290.3925476;27750.05078;60.00001144
14.06.2019 02:54:09,591;697.4763184;697.7958374;682.4591675;1.154764414;1.070783973;2.288495779;2.312762976;1.783825517;89.72808838;59.5196991;100.0453339;414.6000061;406.9410095;290.434082;27750.06641;60.00001144
14.06.2019 02:54:24,628;697.4706421;697.7927856;682.4591675;1.154764414;1.070783973;2.288495779;2.301682949;1.783825517;89.71239471;59.48667908;100.0154724;416.0400085;406.9949951;290.434082;27750.06641;60.00001144
14.06.2019 02:54:39,655;697.4728394;697.7927856;682.4512939;1.154764414;1.070783973;2.288182259;2.291852474;1.68857336;89.73592377;59.5196991;100.024765;413.2799988;407.0310059;290.6726379;27750.06641;60.00001144
14.06.2019 02:54:54,692;697.4728394;697.7927856;682.4512939;1.154764414;1.070783973;2.288495779;2.298954248;1.919827104;89.7202301;59.5196991;100.0191956;415.5599976;407.0310059;290.0377197;27750.06641;60.00001144
14.06.2019 02:55:09,724;697.4728394;697.7927856;682.4512939;1.154764414;1.070783973;2.289123535;2.347468615;2.073362112;89.72808838;59.5196991;100.0381165;417.3599854;406.9230042;289.6679993;27750.08398;60.00001144
14.06.2019 02:55:24,759;697.4765625;697.7927856;682.4592285;1.154764414;1.070783973;2.289123535;2.286929607;1.800242424;89.72808838;59.48667908;100.0390015;414.2399902;406.9410095;290.4641724;27750.08398;60.00001144
14.06.2019 02:55:39,796;697.4765625;697.7927856;682.4592285;1.154764414;1.070783973;2.288495779;2.287841558;2.006117344;89.72808838;59.48667908;100.0287857;413.1600037;407.1400146;289.7862549;27750.08398;60.00001144
14.06.2019 02:55:54,834;697.4724121;697.7927856;682.4592285;1.154764414;1.070783973;2.289123535;2.257831573;2.032797813;89.72808838;59.48667908;100.0354004;416.0400085;407.1400146;289.7862549;27750.08398;60.00001144
14.06.2019 02:56:09,874;697.4724121;697.7946777;682.4592285;1.154764414;1.070783973;2.288495779;2.358621836;2.051201344;89.70455933;59.5196991;100.0455475;413.6400146;407.4819946;289.6548462;27750.09961;60.00001144
14.06.2019 02:56:24,906;697.4724121;697.7946777;682.4592285;1.154764414;1.070783973;2.289123535;2.263335705;1.748988867;89.7202301;59.5196991;100.0427246;414;407.3919983;290.6135559;27750.09961;60.00001144
14.06.2019 02:56:39,943;697.4724121;697.7946777;682.4592285;1.154764414;1.070783973;2.287868023;2.339718103;1.724889636;89.70455933;59.5196991;100.047287;417.1199951;407.2479858;290.4079895;27750.09961;60.00001144
14.06.2019 02:56:54,982;697.4724121;697.7946777;682.4592285;1.154764414;1.070783973;2.287868023;2.368494034;1.656994224;89.69670105;59.48667908;100.063797;413.0400085;407.3919983;290.6057129;27750.09961;60.00001144
14.06.2019 02:57:10,006;697.4772949;697.7946777;682.4592285;1.154764414;1.070783973;2.288809061;2.237039089;1.697135568;89.71239471;59.5196991;100.0234222;414.3599854;407.3559875;290.6057129;27750.11719;60.00001144
14.06.2019 02:57:25,039;697.4724731;697.7946777;682.4528198;1.154764414;1.070783973;2.287868023;2.363829613;1.832243323;89.71239471;59.48667908;100.0222702;414.9599915;407.3380127;290.0953674;27750.11719;60.00001144
14.06.2019 02:57:40,086;697.4724731;697.7946777;682.4528198;1.154764414;1.070783973;2.288495779;2.264802456;1.858959556;89.71239471;59.48667908;99.99733734;415.0799866;407.3380127;290.0953674;27750.11719;60.00001144
14.06.2019 02:57:55,126;697.4799194;697.7946777;682.4528198;1.154764414;1.070783973;2.288809061;2.271945953;1.683677554;89.71239471;59.48667908;100.027771;413.7600098;407.3380127;290.644928;27750.11719;60.00001144
14.06.2019 02:58:10,153;697.4799194;697.7946777;682.4528198;1.154764414;1.070783973;2.287868023;2.269566059;1.992738366;89.71239471;59.48667908;100.0375671;415.0799866;407.2479858;289.8925171;27750.13281;60.00001144
14.06.2019 02:58:25,187;697.4737549;697.7946777;682.4528198;1.154764414;1.070783973;2.288495779;2.286929607;1.635650396;89.71239471;59.48667908;100.0276108;417.480011;407.1940002;291.0114746;27750.13281;60.00001144
14.06.2019 02:58:40,234;697.4737549;697.7946777;682.4528198;1.154764414;1.070783973;2.288495779;2.370286703;1.876824975;89.71239471;59.48667908;100.0396271;413.8800049;407.1400146;290.3083191;27750.13281;60.00001144
14.06.2019 02:58:55,258;697.4737549;697.7946777;682.4528198;1.154764414;1.070783973;2.288809061;2.226329803;2.188320398;89.71239471;59.48667908;100.0234451;413.1600037;407.0859985;289.4388428;27750.13281;60.00001144
14.06.2019 02:59:10,292;697.4737549;697.7946777;682.4528198;1.154764414;1.070783973;2.288495779;2.262785435;1.954669118;89.68886566;59.48667908;100.0337753;414.2399902;407.0859985;290.0813599;27750.15039;60.00001144
14.06.2019 02:59:25,330;697.4794312;697.7946777;682.4556274;1.154764414;1.070783973;2.288182259;2.29130578;1.941328168;89.69670105;59.48667908;100.0177078;414.8399963;407.2120056;290.0813599;27750.15039;60.00001144
14.06.2019 02:59:40,358;697.4794312;697.7946777;682.4556274;1.154764414;1.070783973;2.288809061;2.220225334;1.922445178;89.7202301;59.45360565;100.0122375;414.1199951;407.1759949;290.2141724;27750.15039;60.00001144
14.06.2019 02:59:55,395;697.4794312;697.7946777;682.4556274;1.154764414;1.070783973;2.288182259;2.331774235;1.745135427;89.70455933;59.48667908;100.0296478;416.6400146;406.9769897;290.6532898;27750.15039;60.00001144
14.06.2019 03:00:10,434;697.4794312;697.7946777;682.4556274;1.154764414;1.070783973;2.287554502;2.31203723;1.895053267;89.68886566;59.45360565;100.0258179;415.7999878;406.9769897;290.0976868;27750.16602;60.00001144
14.06.2019 03:00:25,460;697.4794312;697.7946777;682.4556274;1.154764414;1.070783973;2.287554502;2.334303141;1.895053267;89.69670105;59.48667908;100.0166931;415.9200134;406.7969971;290.0976868;27750.16602;60.00001144
14.06.2019 03:00:40,495;697.4794312;697.7946777;682.4556274;1.154764414;1.070783973;2.287554502;2.279261112;1.895053267;89.69670105;59.5196991;100.0030746;414;406.868988;290.0976868;27750.16602;60.00001144
14.06.2019 03:00:55,534;697.4794312;697.7946777;682.4556274;1.154764414;1.070783973;2.288495779;2.29968214;1.935121059;89.71239471;59.45360565;99.97490692;416.2799988;406.8150024;290.0976868;27750.16602;60.00001144
14.06.2019 03:01:10,562;697.4794312;697.7946777;682.4556274;1.154764414;1.070783973;2.288495779;2.264619112;2.035766602;89.71239471;59.48667908;99.85992432;413.2799988;406.6170044;289.8042603;27750.18359;60.00001144
14.06.2019 03:01:25,604;697.4720459;697.7946777;682.4556274;1.154764414;1.070783973;2.288809061;2.327435732;2.049084425;89.71239471;59.48667908;99.95220947;414.6000061;406.6530151;289.8042603;27750.18359;60.00001144
14.06.2019 03:01:40,646;697.4789429;697.7946777;682.4556274;1.154764414;1.070783973;2.288495779;2.241278887;2.035766602;89.71239471;59.48667908;99.93795776;415.5599976;406.598999;289.8042603;27750.18359;60.00001144
14.06.2019 03:01:55,676;697.4719849;697.7946777;682.4556274;1.154764414;1.070783973;2.288495779;2.275056362;1.899746537;89.72808838;59.5196991;99.95301819;415.0799866;406.4370117;290.2008057;27750.18359;60.00001144
14.06.2019 03:02:10,702;697.4680176;697.7946777;682.4556274;1.154764414;1.070783973;2.289436817;2.300955534;1.939776063;89.73592377;59.48667908;99.96022034;415.4400024;406.2030029;290.2008057;27750.19922;60.00001144
14.06.2019 03:02:25,745;697.4752197;697.7946777;682.4556274;1.154764414;1.070783973;2.288495779;2.256729603;1.899746537;89.71239471;59.5196991;99.99092102;414.8399963;406.2030029;290.2008057;27750.19922;60.00001144
14.06.2019 03:02:40,782;697.4752197;697.7946777;682.4556274;1.154764414;1.070783973;2.287554502;2.331954956;1.677705765;89.71239471;59.5196991;99.98640442;415.9200134;406.2749939;290.593689;27750.19922;60.00001144
14.06.2019 03:02:55,819;697.4752197;697.7946777;682.4556274;1.154764414;1.070783973;2.287868023;2.305318594;1.794970393;89.69670105;59.48667908;99.96707153;414.7200012;406.4190063;290.2910767;27750.19922;60.00001144
14.06.2019 03:03:10,854;697.4796753;697.7946777;682.4556274;1.154764414;1.070783973;2.287868023;2.334845066;1.860138178;89.69670105;59.48667908;99.95366669;415.3200073;406.2390137;290.1012878;27750.2168;60.00001144
14.06.2019 03:03:25,898;697.4796753;697.7946777;682.4556274;1.154764414;1.070783973;2.288809061;2.271762848;1.580645204;89.71239471;59.48667908;99.9659729;415.0799866;406.2929993;291.0325317;27750.2168;60.00001144
14.06.2019 03:03:40,938;697.4796753;697.7946777;682.4556274;1.154764414;1.070783973;2.288182259;2.340259314;1.849331379;89.71239471;59.5196991;100.0012817;415.2000122;406.2929993;290.1717224;27750.2168;60.00001144
14.06.2019 03:03:55,967;697.4744263;697.7946777;682.4556274;1.154764414;1.070783973;2.287554502;2.375302792;1.822586656;89.71239471;59.48667908;100.0165939;417.6000061;406.2030029;290.1717224;27750.2168;60.00001144
14.06.2019 03:04:11,002;697.4825439;697.7946777;682.4556274;1.154764414;1.070783973;2.288495779;2.288206339;2.031649828;89.68886566;59.48667908;100.0048676;415.2000122;406.2030029;289.8591919;27750.23242;60.00001144
14.06.2019 03:04:26,038;697.4825439;697.7946777;682.4556274;1.154764414;1.070783973;2.287554502;2.287294149;1.888562441;89.70455933;59.5196991;100.0042953;415.4400024;406.2569885;290.1595764;27750.23242;60.00001144
14.06.2019 03:04:41,071;697.4777832;697.7946777;682.4556274;1.154764414;1.070783973;2.287554502;2.300955534;2.152600765;89.68886566;59.48667908;99.97024536;417.1199951;406.2569885;289.3899841;27750.23242;60.00001144
14.06.2019 03:04:56,111;697.4708862;697.7946777;682.4556274;1.154764414;1.070783973;2.288495779;2.298772335;1.981226563;89.71239471;59.48667908;99.95812225;416.1600037;406.2569885;290.0062256;27750.23242;60.00001144
14.06.2019 03:05:11,145;697.4781494;697.7946777;682.4556274;1.154764414;1.070783973;2.288182259;2.287294149;1.905608654;89.69670105;59.48667908;99.96537781;416.3999939;406.2569885;290.1878052;27750.25;60.00001144
14.06.2019 03:05:26,184;697.4743042;697.7946777;682.4556274;1.154764414;1.070783973;2.287554502;2.228732347;1.878875732;89.70455933;59.48667908;99.96996307;416.1600037;406.0220032;290.1878052;27750.25;60.00001144
14.06.2019 03:05:41,230;697.4743042;697.7946777;682.4556274;1.154764414;1.070783973;2.287554502;2.337372541;1.856555104;89.69670105;59.48667908;99.95627594;416.0400085;406.2030029;290.1878052;27750.25;60.00001144
14.06.2019 03:05:56,262;697.4765625;697.7946777;682.4556274;1.154764414;1.070783973;2.287868023;2.284922361;1.869914293;89.7202301;59.48667908;99.95671082;417;406.2030029;290.1878052;27750.25;60.00001144
14.06.2019 03:06:11,301;697.4765625;697.7946777;682.4556274;1.154764414;1.070783973;2.287240505;2.258382082;1.843172073;89.69670105;59.48667908;99.96429443;417.9599915;406.2030029;290.1878052;27750.26758;60.00001144
14.06.2019 03:06:26,337;697.4765625;697.7946777;682.4556274;1.154764414;1.070783973;2.286613464;2.288206339;1.770601988;89.68886566;59.48667908;99.94017029;415.0799866;406.2030029;290.3213806;27750.26758;60.00001144
14.06.2019 03:06:41,379;697.4765625;697.7946777;682.4556274;1.154764414;1.070783973;2.287240505;2.303501129;2.012351274;89.673172;59.48667908;99.95153809;416.0400085;406.32901;290.5854797;27750.26758;60.00001144
14.06.2019 03:06:56,419;697.4765625;697.7946777;682.4556274;1.154764414;1.070783973;2.286613464;2.304046631;1.957627416;89.68101501;59.48667908;99.97712708;414.6000061;406.4370117;289.8543396;27750.26758;60.00001144
14.06.2019 03:07:11,450;697.4731445;697.7946777;682.4556274;1.154764414;1.070783973;2.286926746;2.293856621;1.94427681;89.68886566;59.48667908;99.97797394;416.1600037;406.6350098;289.8543396;27750.2832;60.00001144
14.06.2019 03:07:26,481;697.4796143;697.7946777;682.4556274;1.154764414;1.070783973;2.287554502;2.323997974;1.786481977;89.68886566;59.48667908;99.99391174;415.3200073;406.5090027;290.3919983;27750.2832;60.00001144
14.06.2019 03:07:41,511;697.4796143;697.7946777;682.4556274;1.154764414;1.070783973;2.288495779;2.276153564;1.82659781;89.69670105;59.48667908;99.99599457;417;406.3110046;290.3919983;27750.2832;60.00001144
14.06.2019 03:07:56,545;697.4796143;697.7946777;682.4556274;1.154764414;1.070783973;2.287240505;2.353767872;1.917938232;89.70455933;59.48667908;100.0037918;416.2799988;406.32901;289.9700012;27750.2832;60.00001144
14.06.2019 03:08:11,583;697.4744263;697.7946777;682.4556274;1.154764414;1.070783973;2.286926746;2.335386753;1.90457201;89.673172;59.48667908;100.0034103;415.7999878;406.2210083;289.9700012;27750.30078;60.00001144
14.06.2019 03:08:26,612;697.4744263;697.7946777;682.4556274;1.154764414;1.070783973;2.287240505;2.314758301;1.851314545;89.68886566;59.5196991;100.0023499;416.7600098;406.1659851;290.1640625;27750.30078;60.00001144
14.06.2019 03:08:41,644;697.4744263;697.7946777;682.4556274;1.154764414;1.070783973;2.287554502;2.319108725;1.864696383;89.68101501;59.48667908;99.97841644;417;405.8059998;290.1640625;27750.30078;60.00001144
14.06.2019 03:08:56,676;697.4787598;697.7946777;682.4577637;1.154764414;1.070783973;2.287554502;2.278529882;1.864696383;89.68101501;59.5196991;99.96672821;413.6400146;405.8059998;290.1640625;27750.30078;60.00001144
14.06.2019 03:09:11,700;697.4787598;697.7946777;682.4577637;1.154764414;1.070783973;2.286613464;2.263152361;1.792464733;89.66533661;59.48667908;99.97528839;417;405.8059998;290.1391296;27750.31641;60.00001144
14.06.2019 03:09:26,738;697.4787598;697.7946777;682.4577637;1.154764414;1.070783973;2.286299467;2.291670084;1.56857264;89.64180756;59.48667908;99.97796631;415.4400024;405.8059998;290.7518616;27750.31641;60.00001144
14.06.2019 03:09:41,773;697.4787598;697.7946777;682.4577637;1.154764414;1.070783973;2.286926746;2.248275042;1.703898191;89.673172;59.48667908;100.0067215;416.3999939;406.0220032;290.4359131;27750.31641;60.00001144
14.06.2019 03:09:56,808;697.4787598;697.7946777;682.4577637;1.154764414;1.070783973;2.286613464;2.374228477;1.690525532;89.65748596;59.48667908;100.0129242;415.5599976;406.2569885;290.4359131;27750.31641;60.00001144
14.06.2019 03:10:11,839;697.4787598;697.7946777;682.4577637;1.154764414;1.070783973;2.286926746;2.251952887;1.703898191;89.65748596;59.48667908;100.005867;415.6799927;406.2569885;290.4359131;27750.33398;60.00001144
14.06.2019 03:10:26,884;697.4813843;697.7946777;682.4577637;1.154764414;1.070783973;2.286926746;2.227253914;1.951410413;89.673172;59.5196991;99.98498535;414.7200012;406.2569885;289.71521;27750.33398;60.00001144
14.06.2019 03:10:41,922;697.4766846;697.7946777;682.4577637;1.154764414;1.070783973;2.287240505;2.349089384;1.518775821;89.68101501;59.48667908;99.99445343;415.4400024;406.0939941;290.8968201;27750.33398;60.00001144
14.06.2019 03:10:56,955;697.4766846;697.7946777;682.4577637;1.154764414;1.070783973;2.286926746;2.318202496;1.889469624;89.68101501;59.48667908;100.0053406;414;406.2749939;289.8955688;27750.33398;60.00001144
14.06.2019 03:11:11,990;697.4766846;697.7946777;682.4577637;1.154764414;1.070783973;2.287554502;2.27121377;1.916193247;89.68101501;59.5196991;99.99176788;414.8399963;406.4190063;289.8955688;27750.34961;60.00001144
14.06.2019 03:11:27,027;697.4766846;697.7946777;682.4577637;1.154764414;1.070783973;2.287240505;2.288571119;1.862731338;89.68101501;59.5196991;99.98835754;416.0400085;406.1119995;289.8955688;27750.34961;60.00001144
14.06.2019 03:11:42,055;697.4700928;697.7946777;682.449707;1.154764414;1.070783973;2.286926746;2.294221163;1.848519325;89.66533661;59.48667908;99.96730042;415.3200073;406.2390137;290.014801;27750.34961;60.00001144
14.06.2019 03:11:57,091;697.4795532;697.7946777;682.449707;1.154764414;1.070783973;2.286926746;2.312581539;1.928235292;89.65748596;59.48667908;99.9818573;417.1199951;406.1480103;290.014801;27750.34961;60.00001144
14.06.2019 03:12:12,134;697.4725952;697.7946777;682.449707;1.154764414;1.070783973;2.286299467;2.228732347;2.070019007;89.68101501;59.5196991;99.99362183;413.8800049;406.3469849;289.6793823;27750.36719;60.00001144
14.06.2019 03:12:27,171;697.4760742;697.7946777;682.449707;1.154764414;1.070783973;2.286299467;2.338816166;1.70697546;89.66533661;59.48667908;99.99429321;416.8800049;406.3469849;290.5815735;27750.36719;60.00001144
14.06.2019 03:12:42,197;697.4760742;697.7946777;682.4629517;1.154764414;1.070783973;2.285985708;2.305136919;1.88155508;89.66533661;59.48667908;100.0172729;415.6799927;406.401001;290.0340271;27750.36719;60.00001144
14.06.2019 03:12:57,236;697.472168;697.7946777;682.4629517;1.154764414;1.070783973;2.285672188;2.299318314;1.632609367;89.64180756;59.48667908;99.97852325;415.5599976;406.5270081;290.2919922;27750.36719;60.00001144
14.06.2019 03:13:12,276;697.472168;697.7946777;682.4629517;1.154764414;1.070783973;2.285985708;2.212814569;1.646014571;89.64964294;59.48667908;99.99107361;414.7200012;406.6889954;290.2919922;27750.38281;60.00001144
14.06.2019 03:13:27,301;697.472168;697.7946777;682.4629517;1.154764414;1.070783973;2.285358191;2.324721813;1.876202583;89.64964294;59.48667908;99.9910202;415.0799866;406.3469849;289.5446167;27750.38281;60.00001144
14.06.2019 03:13:42,337;697.4771118;697.7946777;682.4598999;1.154764414;1.070783973;2.286299467;2.269199848;1.637817264;89.64964294;59.48667908;100.006958;416.7600098;406.7609863;290.3158264;27750.38281;60.00001144
14.06.2019 03:13:57,362;697.4771118;697.7946777;682.4598999;1.154764414;1.070783973;2.285044432;2.308769941;1.597577095;89.62611389;59.45360565;100.0056534;414.8399963;406.6350098;290.3158264;27750.38281;60.00001144
14.06.2019 03:14:12,402;697.4710083;697.7946777;682.4598999;1.154764414;1.070783973;2.285044432;2.342242956;1.856941819;89.63395691;59.42058563;100.0094604;414.6000061;406.67099;289.5617065;27750.40039;60.00001144
14.06.2019 03:14:27,433;697.4784546;697.7946777;682.4598999;1.154764414;1.06889379;2.28473115;2.314939737;1.707430601;89.63395691;59.48667908;100.02211;415.9200134;406.4729919;290.1795044;27750.40039;60.00001144
14.06.2019 03:14:42,462;697.4784546;697.7946777;682.4598999;1.154764414;1.06889379;2.285358191;2.295313835;1.734217167;89.63395691;59.5196991;99.99893188;416.7600098;406.2749939;290.1795044;27750.40039;60.00001144
14.06.2019 03:14:57,502;697.4784546;697.7930908;682.4598999;1.154764414;1.06889379;2.284417152;2.308769941;1.694016695;89.6182785;59.5196991;100.0041962;416.3999939;406.4729919;290.1795044;27750.40039;60.00001144
14.06.2019 03:15:12,545;697.4784546;697.7930908;682.4557495;1.154764414;1.06889379;2.284103394;2.251585245;1.707430601;89.60258484;59.48667908;100.0158081;414.9599915;406.5450134;290.1795044;27750.41602;60.00001144
14.06.2019 03:15:27,581;697.4784546;697.7930908;682.4557495;1.154764414;1.06889379;2.283789396;2.338094234;1.492083669;89.61042786;59.48667908;100.0367737;415.6799927;406.2929993;290.6886902;27750.41602;60.00001144
14.06.2019 03:15:42,607;697.4784546;697.7930908;682.4557495;1.154764414;1.06889379;2.284417152;2.315665007;1.769127846;89.61042786;59.48667908;100.0346832;417.6000061;406.4909973;289.9610291;27750.41602;60.00001144
14.06.2019 03:15:57,647;697.4760742;697.7930908;682.4557495;1.154764414;1.06889379;2.283475876;2.359879255;1.769127846;89.59473419;59.48667908;100.0027924;416.7600098;406.5629883;289.9610291;27750.41602;60.00001144
14.06.2019 03:16:12,682;697.4797363;697.7930908;682.4557495;1.154764414;1.06889379;2.284417152;2.333219528;1.769127846;89.6182785;59.48667908;100.0069504;416.0400085;406.5090027;289.9610291;27750.43359;60.00001144
14.06.2019 03:16:27,711;697.4797363;697.7930908;682.4557495;1.154764414;1.06889379;2.283789396;2.325083971;1.708998084;89.59473419;59.5196991;99.96563721;413.2799988;406.3649902;290.0579224;27750.43359;60.00001144
14.06.2019 03:16:42,758;697.4746094;697.7930908;682.4557495;1.154764414;1.06889379;2.283162117;2.335747719;2.027413845;89.57905579;59.48667908;99.97250366;414.3599854;406.3649902;289.1707764;27750.43359;60.00001144
14.06.2019 03:16:57,794;697.4797363;697.7930908;682.4557495;1.154764414;1.06889379;2.283475876;2.294038773;1.669283271;89.57905579;59.48667908;100.0109711;413.519989;406.6350098;290.1344604;27750.43359;60.00001144
14.06.2019 03:17:12,841;697.4797363;697.7930908;682.4557495;1.154764414;1.06889379;2.282221079;2.277067661;1.995152116;89.55552673;59.48667908;100.022995;413.8800049;406.3829956;289.1494141;27750.44922;60.00001144
14.06.2019 03:17:27,882;697.4797363;697.7930908;682.4557495;1.154764414;1.06889379;2.281907082;2.271762848;1.746313453;89.54767609;59.48667908;100.0138779;414.7200012;406.3829956;289.8338928;27750.44922;60.00001144
14.06.2019 03:17:42,918;697.4780273;697.7930908;682.4557495;1.154764414;1.06889379;2.281593323;2.32942462;1.839520693;89.52414703;59.48667908;100.0204163;414.7200012;406.5450134;289.5239563;27750.44922;60.00001144
14.06.2019 03:17:57,954;697.4825439;697.7930908;682.4557495;1.154764414;1.06889379;2.281593323;2.319652319;1.839520693;89.52414703;59.5196991;100.0168533;413.7600098;406.7430115;289.5239563;27750.44922;60.00001144
14.06.2019 03:18:12,992;697.4825439;697.7930908;682.4557495;1.154764414;1.06889379;2.280024767;2.21985507;1.812710643;89.51630402;59.5196991;100.021904;415.4400024;406.7430115;289.5239563;27750.4668;60.00001144
14.06.2019 03:18:28,031;697.479248;697.7930908;682.4557495;1.154764414;1.06889379;2.280652046;2.318383932;1.79930532;89.52414703;59.5196991;100.0183105;414.7200012;406.6530151;289.5239563;27750.4668;60.00001144
14.06.2019 03:18:43,056;697.479248;697.7930908;682.4557495;1.154764414;1.070524573;2.280652046;2.290758848;1.79930532;89.49277496;59.5196991;100.0164413;414;406.4909973;289.5239563;27750.4668;60.00001144
14.06.2019 03:18:58,090;697.479248;697.7930908;682.4557495;1.154764414;1.070524573;2.280024767;2.225220442;1.759046674;89.50061798;59.5196991;100.0242233;414.3599854;406.6350098;289.5239563;27750.4668;60.00001144
14.06.2019 03:19:13,129;697.4729614;697.7930908;682.4557495;1.154764414;1.070524573;2.279397011;2.278164625;1.556248307;89.50061798;59.48667908;99.9990921;414;406.7070007;290.0737915;27750.48242;60.00001144
14.06.2019 03:19:28,159;697.4729614;697.7930908;682.4557495;1.154764414;1.070524573;2.278769732;2.296042204;1.864451766;89.49277496;59.5196991;100.0138321;415.6799927;406.9410095;289.1009521;27750.48242;60.00001144
14.06.2019 03:19:43,200;697.4785156;697.7930908;682.4557495;1.154764414;1.070524573;2.278769732;2.298772335;1.817420483;89.47708893;59.5196991;100.0226669;413.8800049;406.7070007;289.3153992;27750.48242;60.00001144
14.06.2019 03:19:58,233;697.4785156;697.7930908;682.4557495;1.154764414;1.070524573;2.27908349;2.300955534;1.804006696;89.47708893;59.48667908;100.0149536;414.7200012;406.6889954;289.3153992;27750.48242;60.00001144
14.06.2019 03:20:13,272;697.4713745;697.7930908;682.4557495;1.154764414;1.070524573;2.279397011;2.302774191;2.020420074;89.47708893;59.45360565;100.0020599;413.1600037;406.6530151;288.7258301;27750.5;60.00001144
14.06.2019 03:20:28,309;697.4713745;697.7930908;682.4557495;1.154764414;1.070524573;2.27908349;2.223001242;1.625194192;89.44571686;59.45360565;100.0039902;414.8399963;406.7609863;289.5233459;27750.5;60.00001144
14.06.2019 03:20:43,345;697.4713745;697.7930908;682.4557495;1.154764414;1.070524573;2.27908349;2.326712132;1.652086377;89.46924591;59.48667908;100.0020065;413.519989;406.5809937;289.5233459;27750.5;60.00001144
14.06.2019 03:20:58,384;697.4713745;697.7930908;682.4557495;1.154764414;1.070524573;2.277828693;2.303137541;1.49216187;89.44571686;59.48667908;100.0161514;414.3599854;406.8150024;289.8310852;27750.5;60.00001144
14.06.2019 03:21:13,427;697.4713745;697.7892456;682.4557495;1.154764414;1.070524573;2.27657342;2.27212882;1.700877786;89.44571686;59.48667908;100.0187531;414.1199951;406.7609863;289.0699158;27750.51758;60.00001144
14.06.2019 03:21:28,470;697.4789429;697.7892456;682.4557495;1.154764414;1.070524573;2.275632381;2.282731771;1.660515904;89.43786621;59.45360565;100.015686;415.5599976;406.7609863;289.0699158;27750.51758;59.95800018
14.06.2019 03:21:43,501;697.4789429;697.7892456;682.4557495;1.154764414;1.070524573;2.27657342;2.250666142;1.551032186;89.40650177;59.5196991;100.0318604;411;406.868988;289.6584473;27750.51758;59.95800018
14.06.2019 03:21:58,539;697.4679565;697.7892456;682.4557495;1.154764414;1.070524573;2.275004625;2.353048563;1.669606924;89.38297272;59.48667908;100.0300598;414.2399902;406.7070007;289.2756653;27750.51758;59.90108109
14.06.2019 03:22:13,574;697.4762573;697.7892456;682.4557495;1.154764414;1.070524573;2.275632381;2.309677601;1.642680883;89.38297272;59.5196991;100.0337906;412.4400024;406.8330078;289.2756653;27750.5332;59.90108109
14.06.2019 03:22:28,609;697.4762573;697.7892456;682.4557495;1.154764414;1.070524573;2.275632381;2.243673563;1.733253598;89.39864349;59.5196991;99.99950409;412.4400024;406.6530151;289.0131531;27750.5332;59.90108109
14.06.2019 03:22:43,649;697.4738159;697.7892456;682.4557495;1.154764414;1.070524573;2.275632381;2.309496164;1.813881516;89.39080811;59.48667908;100.0232849;414;406.9410095;289.0131531;27750.5332;59.90108109
14.06.2019 03:22:58,689;697.4766846;697.7892456;682.4557495;1.154764414;1.070524573;2.275318861;2.333761454;1.938179731;89.38297272;59.5196991;100.0363693;413.519989;406.7969971;288.380188;27750.5332;59.90108109
14.06.2019 03:23:13,728;697.4766846;697.7892456;682.4557495;1.154764414;1.070524573;2.275318861;2.358262539;1.661297798;89.38297272;59.5196991;100.0286636;414.2399902;406.8150024;289.1826782;27750.55078;59.90108109
14.06.2019 03:23:28,755;697.4804688;697.7892456;682.4557495;1.154764414;1.070524573;2.273750067;2.286017179;1.647824883;89.34375;59.48667908;100.0355301;414.6000061;406.868988;289.1826782;27750.55078;59.90108109
14.06.2019 03:23:43,789;697.4727783;697.7905884;682.4557495;1.154764414;1.070524573;2.273122311;2.390141726;1.566940784;89.33590698;59.48667908;100.0112076;414.8399963;406.9590149;289.1826782;27750.55078;59.90108109
14.06.2019 03:23:58,822;697.4727783;697.7905884;682.4557495;1.154764414;1.070524573;2.273436308;2.321644545;1.580456257;89.33590698;59.5196991;100.0284424;412.0799866;407.0499878;289.1826782;27750.55078;59.90108109
14.06.2019 03:24:13,851;697.4727783;697.7905884;682.4557495;1.154764414;1.070524573;2.27280879;2.248459101;1.442808628;89.33590698;59.5196991;100.0251617;412.3200073;406.9410095;289.4638367;27750.56641;59.90108109
14.06.2019 03:24:28,891;697.4727783;697.7905884;682.4557495;1.154764414;1.070524573;2.272181034;2.235194445;1.429299116;89.3123703;59.5196991;100.0140457;413.519989;407.0679932;289.4638367;27750.56641;59.90108109
14.06.2019 03:24:43,924;697.4801636;697.7905884;682.4557495;1.154764414;1.070524573;2.27280879;2.24919486;1.673832059;89.32022095;59.48667908;99.99958801;413.3999939;407.0499878;288.8342285;27750.56641;59.90108109
14.06.2019 03:24:58,953;697.4801636;697.7905884;682.4557495;1.154764414;1.070524573;2.272181034;2.246434927;1.646846771;89.30452728;59.48667908;100.0272675;413.6400146;406.9769897;288.8342285;27750.56641;59.90108109
14.06.2019 03:25:13,991;697.4752808;697.7905884;682.4557495;1.154764414;1.070524573;2.272181034;2.313851595;1.609393358;89.30452728;59.5196991;100.026825;413.7600098;406.7250061;288.942627;27750.58398;59.90108109
14.06.2019 03:25:29,038;697.4752808;697.7905884;682.4557495;1.154764414;1.070524573;2.272181034;2.251952887;1.609393358;89.32022095;59.5196991;100.0281372;412.6799927;406.7969971;288.942627;27750.58398;59.90108109
14.06.2019 03:25:44,083;697.4752808;697.7905884;682.4557495;1.154764414;1.070524573;2.271867514;2.335025549;1.649855733;89.32022095;59.48667908;100.0400696;412.5599976;406.9049988;288.942627;27750.58398;59.90108109
14.06.2019 03:25:59,117;697.4718018;697.7905884;682.4557495;1.154764414;1.070524573;2.27280879;2.248642921;1.636389017;89.32022095;59.45360565;100.0260162;414.8399963;406.9049988;288.942627;27750.58398;59.90108109
14.06.2019 03:26:14,143;697.4752808;697.7905884;682.4557495;1.154764414;1.070524573;2.271867514;2.254709244;1.747368693;89.32022095;59.48667908;100.0191498;413.2799988;406.9769897;288.5043335;27750.59961;59.90108109
14.06.2019 03:26:29,181;697.4752808;697.7905884;682.4557495;1.154764414;1.070524573;2.271867514;2.259116411;1.605538726;89.30452728;59.48667908;100.0376434;411.9599915;406.8150024;288.9537964;27750.59961;59.90108109
14.06.2019 03:26:44,222;697.4752808;697.7905884;682.4557495;1.154764414;1.070524573;2.272494793;2.238698483;1.619023681;89.30452728;59.48667908;100.0152359;411;406.7789917;288.9537964;27750.59961;59.90108109
14.06.2019 03:26:59,255;697.4752808;697.7905884;682.4557495;1.154764414;1.070524573;2.27280879;2.267551184;1.67112124;89.3123703;59.5196991;100.027977;413.3999939;406.6530151;288.8420715;27750.59961;59.90108109
14.06.2019 03:27:14,304;697.4752808;697.7905884;682.4557495;1.154764414;1.070524573;2.271239996;2.301864862;1.657614708;89.32022095;59.55271912;100.0254898;412.7999878;406.5270081;288.8420715;27750.61719;59.90108109
14.06.2019 03:27:29,335;697.4752808;697.7905884;682.4557495;1.154764414;1.070524573;2.271553516;2.235932589;1.57837069;89.30452728;59.48667908;100.0265656;415.2000122;406.7250061;288.8420715;27750.61719;59.90108109
14.06.2019 03:27:44,380;697.4730835;697.7905884;682.4557495;1.154764414;1.070524573;2.271867514;2.342963934;1.591878533;89.28099823;59.48667908;100.0072174;415.3200073;406.598999;288.8420715;27750.61719;59.90108109
14.06.2019 03:27:59,415;697.4730835;697.7905884;682.4557495;1.154764414;1.070524573;2.271239996;2.306953907;1.358207703;89.28099823;59.48667908;100.0225906;415.0799866;406.868988;289.4396973;27750.63281;59.90108109
14.06.2019 03:28:14,452;697.4730835;697.7905884;682.4557495;1.154764414;1.070524573;2.271553516;2.251769304;1.638065934;89.28884125;59.55271912;100.0200043;412.6799927;407.0310059;288.6694031;27750.63281;59.90108109
14.06.2019 03:28:29,493;697.477478;697.7905884;682.4520264;1.154764414;1.070524573;2.271553516;2.322911739;1.796790481;89.28884125;59.48667908;100.0189896;415.3200073;407.0310059;288.2102966;27750.63281;59.90108109
14.06.2019 03:28:44,530;697.4719238;697.7905884;682.4520264;1.154764414;1.070524573;2.271553516;2.326893091;1.480623126;89.27316284;59.5196991;100.0156097;412.9200134;407.0859985;289.1247864;27750.63281;59.90108109
14.06.2019 03:28:59,572;697.4719238;697.7905884;682.4520264;1.154764414;1.070524573;2.270298719;2.331232071;1.426541328;89.27316284;59.48667908;100.0216446;412.4400024;407.0130005;289.1247864;27750.65039;59.90108109
14.06.2019 03:29:14,607;697.4786377;697.7905884;682.4569702;1.154764414;1.070524573;2.271239996;2.278712749;1.543558359;89.27316284;59.48667908;100.0079193;413.3999939;406.9410095;289.1247864;27750.65039;59.90108109
14.06.2019 03:29:29,641;697.4736328;697.7905884;682.4569702;1.154764414;1.070524573;2.271239996;2.304955244;1.516538978;89.27316284;59.5196991;100.0482559;412.4400024;406.9590149;289.1247864;27750.65039;59.90108109
14.06.2019 03:29:44,679;697.4736328;697.7905884;682.4569702;1.154764414;1.070524573;2.270926476;2.34152174;1.461539507;89.26531219;59.48667908;100.0194778;413.519989;406.9590149;289.3230896;27750.65039;59.90108109
14.06.2019 03:29:59,716;697.4677124;697.7905884;682.4569702;1.154764414;1.070524573;2.270612478;2.291852474;1.716541529;89.26531219;59.48667908;100.0078659;414.2399902;406.9590149;288.259613;27750.66602;59.90108109
14.06.2019 03:30:14,743;697.4746094;697.7905884;682.4569702;1.154764414;1.070524573;2.270926476;2.242568493;1.387620091;89.27316284;59.5196991;100.0010681;413.0400085;406.9949951;289.1322021;27750.66602;59.90108109
14.06.2019 03:30:29,777;697.4746094;697.7905884;682.4569702;1.154764414;1.070524573;2.269670963;2.305681944;1.432529688;89.26531219;59.48667908;100.0056763;413.1600037;407.0859985;288.9632874;27750.66602;59.90108109
14.06.2019 03:30:44,808;697.4776611;697.7905884;682.4569702;1.154764414;1.070524573;2.269357443;2.27414155;1.419004321;89.24963379;59.48667908;100.0193787;411.9599915;407.1040039;288.9632874;27750.66602;59.90108109
14.06.2019 03:30:59,854;697.4776611;697.7905884;682.4569702;1.154764414;1.070524573;2.269670963;2.322911739;1.558861971;89.24177551;59.5196991;100.0155487;411.2399902;407.3919983;288.6373596;27750.68359;59.90108109
14.06.2019 03:31:14,889;697.4776611;697.7905884;682.4569702;1.154764414;1.070524573;2.269357443;2.270664454;1.429429173;89.24963379;59.48667908;100.0372314;412.7999878;407.697998;289.1172485;27750.68359;59.90108109
14.06.2019 03:31:29,925;697.4776611;697.7905884;682.4569702;1.154764414;1.070524573;2.268729925;2.309677601;1.402346373;89.21824646;59.48667908;100.0235214;413.2799988;407.302002;289.1172485;27750.68359;59.90108109
14.06.2019 03:31:44,958;697.4776611;697.7905884;682.4569702;1.154764414;1.070524573;2.268102407;2.303501129;1.375269175;89.20256042;59.48667908;100.026413;412.3200073;407.5180054;289.1172485;27750.68359;59.90108109
14.06.2019 03:32:00,000;697.4776611;697.7905884;682.4569702;1.154764414;1.070524573;2.267788649;2.277616262;1.361725092;89.20256042;59.48667908;100.025528;412.9200134;407.4460144;289.1172485;27750.69922;59.90108109
14.06.2019 03:32:15,027;697.4760742;697.7905884;682.4569702;1.154764414;1.070524573;2.267475128;2.339357376;1.348177195;89.20256042;59.45360565;99.98757935;410.519989;407.302002;289.1172485;27750.69922;59.90108109
14.06.2019 03:32:30,053;697.4700317;697.7905884;682.4569702;1.154764414;1.070524573;2.267788649;2.277250528;1.429855227;89.17903137;59.48667908;100.0027313;413.0400085;407.3919983;288.9204712;27750.69922;59.90108109
14.06.2019 03:32:45,091;697.4700317;697.7905884;682.4569702;1.154764414;1.070524573;2.266847372;2.328159094;1.389198065;89.17118835;59.45360565;99.96559143;411.7200012;407.230011;288.9204712;27750.69922;59.90108109
14.06.2019 03:33:00,130;697.4752808;697.7905884;682.4569702;1.154764414;1.070524573;2.267161131;2.269566059;1.436656713;89.17118835;59.45360565;99.98232269;414.2399902;407.2839966;288.8225098;27750.7168;59.85120392
14.06.2019 03:33:15,168;697.4752808;697.7905884;682.4569702;1.154764414;1.070524573;2.266847372;2.267734528;1.242655396;89.15550232;59.48667908;99.96972656;412.6799927;407.2479858;289.2652893;27750.7168;59.89982605
14.06.2019 03:33:30,199;697.4752808;697.7905884;682.4569702;1.154764414;1.070524573;2.265592337;2.276336432;1.423688769;89.16335297;59.45360565;100.0068283;411.8399963;407.4639893;288.6643982;27750.7168;59.85232162
14.06.2019 03:33:45,234;697.4708862;697.7905884;682.4569702;1.154764414;1.070524573;2.26653409;2.286564589;1.464363813;89.13980865;59.5196991;100.0174255;415.3200073;407.5899963;288.6643982;27750.7168;59.89982224
14.06.2019 03:34:00,257;697.4708862;697.7905884;682.4569702;1.154764414;1.070524573;2.265278816;2.263152361;1.137521625;89.13980865;59.45360565;99.99648285;413.519989;407.6080017;289.2991333;27750.73242;59.89735413
14.06.2019 03:34:15,291;697.4708862;697.7905884;682.4569702;1.154764414;1.070524573;2.264337778;2.31874609;1.425948858;89.13980865;59.48667908;100.0059128;413.519989;407.6080017;288.3500671;27750.73242;59.80347443
14.06.2019 03:34:30,320;697.4708862;697.7905884;682.4569702;1.154764414;1.070524573;2.26465106;2.278347492;1.128724456;89.13197327;59.45360565;99.97932434;413.6400146;407.5360107;289.2461243;27750.73242;59.80347443
14.06.2019 03:34:45,353;697.4684448;697.7905884;682.4482422;1.154764414;1.070524573;2.264337778;2.303864717;1.275943995;89.10844421;59.48667908;99.99278259;412.0799866;407.7879944;288.8608093;27750.73242;59.89686966
14.06.2019 03:35:00,390;697.4711914;697.7905884;682.4482422;1.154764414;1.070524573;2.264337778;2.288388729;1.241815686;89.10844421;59.45360565;99.97932434;411.1199951;407.5539856;288.8808899;27750.75;59.8736763
14.06.2019 03:35:15,430;697.4711914;697.7905884;682.4528198;1.154764414;1.070524573;2.264965057;2.283644676;1.494415283;89.10844421;59.48667908;99.97524261;411.3599854;407.5180054;288.2307739;27750.75;59.8736763
14.06.2019 03:35:30,460;697.4711914;697.7905884;682.4528198;1.154764414;1.070524573;2.264024019;2.268833399;1.201829553;89.10844421;59.48667908;99.98966217;412.6799927;407.6440125;288.9569702;27750.75;59.8736763
14.06.2019 03:35:45,498;697.4711914;697.7905884;682.4528198;1.154764414;1.070524573;2.262768745;2.305500269;1.26063323;89.08491516;59.45360565;99.99165344;412.3200073;407.6440125;288.7429504;27750.75;59.80047607
14.06.2019 03:36:00,542;697.4763184;697.7875977;682.4528198;1.154764414;1.070524573;2.263396502;2.279443741;1.287829161;89.08491516;59.48667908;99.96446991;413.3999939;407.5180054;288.7429504;27750.76758;59.80047607
14.06.2019 03:36:15,571;697.4763184;697.7875977;682.4528198;1.154764414;1.070524573;2.263082743;2.285104752;1.274243355;89.09275055;59.48667908;99.98223877;412.7999878;407.6260071;288.7429504;27750.76758;59.80047607
14.06.2019 03:36:30,605;697.4734497;697.7875977;682.4588013;1.154764414;1.070524573;2.263710022;2.317477703;1.301411152;89.07707214;59.5196991;99.97859955;412.6799927;407.3919983;288.7429504;27750.76758;59.80047607
14.06.2019 03:36:45,643;697.4672852;697.7875977;682.4588013;1.154764414;1.070524573;2.262768745;2.315302372;1.26063323;89.07707214;59.48667908;100.007309;415.6799927;407.5;288.7429504;27750.76758;59.80819702
14.06.2019 03:37:00,676;697.4672852;697.7875977;682.4588013;1.154764414;1.070524573;2.262141705;2.310948372;1.26063323;89.0692215;59.48667908;100.0095291;412.6799927;407.6260071;288.7429504;27750.7832;59.80819702
14.06.2019 03:37:15,706;697.4747925;697.7875977;682.4588013;1.154764414;1.070524573;2.262768745;2.296224356;1.26063323;89.0692215;59.48667908;99.99611664;411.9599915;407.6440125;288.7429504;27750.7832;59.80819702
14.06.2019 03:37:30,740;697.4747925;697.7875977;682.4512939;1.154764414;1.070524573;2.262768745;2.283827066;1.26063323;89.0692215;59.48667908;99.96990967;412.2000122;407.4460144;288.7429504;27750.7832;59.80819702
14.06.2019 03:37:45,777;697.4747925;697.7875977;682.4512939;1.154764414;1.070524573;2.263710022;2.267551184;1.274243355;89.08491516;59.48667908;99.99198151;412.6799927;407.5539856;288.7429504;27750.7832;59.80819702
14.06.2019 03:38:00,819;697.4705811;697.789917;682.4512939;1.154764414;1.070524573;2.263082743;2.300773621;1.274243355;89.0692215;59.5196991;100.0187759;414.3599854;407.302002;288.7429504;27750.80078;59.80001068
14.06.2019 03:38:15,849;697.4705811;697.789917;682.4512939;1.154764414;1.070524573;2.262768745;2.322187662;1.091713786;89.0692215;59.48667908;100.0065155;413.2799988;407.3380127;289.2297668;27750.80078;59.80001068
14.06.2019 03:38:30,883;697.4730225;697.789917;682.4512939;1.154764414;1.070524573;2.263396502;2.280174732;1.156666875;89.07707214;59.5196991;99.99638367;412.6799927;407.2659912;289.1210327;27750.80078;59.80001068
14.06.2019 03:38:45,910;697.4730225;697.789917;682.4512939;1.154764414;1.070524573;2.262768745;2.286564589;1.386673093;89.08491516;59.48667908;99.97891235;412.2000122;407.2659912;288.3796997;27750.80078;59.80001068
14.06.2019 03:39:00,948;697.4730225;697.789917;682.4572144;1.154764414;1.070524573;2.262454987;2.304591894;1.395240307;89.06137848;59.5196991;99.97696686;414.2399902;407.2659912;288.315918;27750.81641;59.80001068
