Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 03:39:15,988;697.4730225;697.789917;682.4572144;1.154764414;1.070524573;2.262141705;2.31693387;1.381653666;89.07707214;59.48667908;100.0106812;410.6400146;407.3919983;288.315918;27750.81641;59.80001068
14.06.2019 03:39:31,022;697.4730225;697.789917;682.4572144;1.154764414;1.070524573;2.262454987;2.264619112;1.32506454;89.05354309;59.5196991;100.0211029;415.6799927;407.230011;288.5181274;27750.81641;59.80001068
14.06.2019 03:39:46,053;697.4730225;697.789917;682.4572144;1.154764414;1.070524573;2.261827707;2.319833279;1.297878265;89.05354309;59.55271912;100.0133896;413.2799988;407.4100037;288.5181274;27750.81641;59.80001068
14.06.2019 03:40:01,095;697.4785767;697.789917;682.4572144;1.154764414;1.070524573;2.262454987;2.288206339;1.080622435;89.06137848;59.48667908;100.026123;411.6000061;407.4639893;289.2225037;27750.83398;59.80001068
14.06.2019 03:40:16,132;697.4785767;697.789917;682.4572144;1.154764414;1.070524573;2.261827707;2.210032701;1.293024778;89.06137848;59.48667908;100.01931;411.2399902;407.6619873;288.532074;27750.83398;59.80001068
14.06.2019 03:40:31,175;697.4732666;697.789917;682.4572144;1.154764414;1.070524573;2.262768745;2.317477703;1.178610921;89.0692215;59.48667908;100.0186005;410.6400146;407.6619873;288.9793396;27750.83398;59.84881592
14.06.2019 03:40:46,206;697.4647217;697.789917;682.4572144;1.154764414;1.070524573;2.261513948;2.307862043;1.672942758;89.04569244;58.13207245;100.0063095;408.3599854;407.697998;287.476532;27750.83398;59.84881592
14.06.2019 03:41:01,244;697.475647;697.789917;682.4572144;1.154764414;1.070524573;2.261513948;2.27121377;1.947799802;89.04569244;58.13207245;100.0361938;408.6000061;407.9140015;286.6066589;27750.84961;59.81934357
14.06.2019 03:41:16,276;697.475647;697.789917;682.4516602;1.154764414;1.070524573;2.261513948;2.262969017;1.947799802;89.04569244;58.13207245;100.0026855;408.1199951;408.1489868;286.6066589;27750.84961;59.81934357
14.06.2019 03:41:31,307;697.4701538;697.789917;682.4516602;1.154764414;1.073599458;2.261513948;2.260033846;1.961290479;89.04569244;58.13207245;99.99325562;410.0400085;408.0050049;286.6066589;27750.84961;59.80001068
14.06.2019 03:41:46,347;697.4777832;697.789917;682.4516602;1.154764414;1.073599458;2.261513948;2.241094589;2.002690315;89.04569244;58.13207245;99.97576141;410.0400085;407.8779907;286.4485168;27750.84961;59.80001068
14.06.2019 03:42:01,387;697.4736938;697.789917;682.4516602;1.154764414;1.073599458;2.261199951;2.283827066;1.989172816;89.04569244;58.19810867;99.99760437;408.7200012;407.5899963;286.4485168;27750.86719;59.70764923
14.06.2019 03:42:16,422;697.4794312;697.789917;682.4516602;1.154764414;1.073599458;2.261199951;2.293128014;1.989172816;89.02216339;58.13207245;99.97690582;407.6400146;408.0050049;286.4485168;27750.86719;59.70764923
14.06.2019 03:42:31,469;697.4732666;697.789917;682.4516602;1.154764414;1.073599458;2.261513948;2.255811691;2.002690315;89.03784943;58.13207245;100.0039368;408.6000061;408.0950012;286.4485168;27750.86719;59.70764923
14.06.2019 03:42:46,497;697.4695435;697.789917;682.4516602;1.154764414;1.073599458;2.260572672;2.204463243;1.985880852;89.02999878;58.13207245;100.0227966;407.2799988;408.0769958;286.3802185;27750.86719;59.70764923
14.06.2019 03:43:01,533;697.4748535;697.789917;682.4516602;1.154764414;1.073599458;2.261513948;2.288388729;1.929857612;89.03784943;58.16509247;100.048584;409.4400024;408.2390137;286.6583557;27750.88281;59.70000839
14.06.2019 03:43:16,569;697.4692993;697.789917;682.4516602;1.154764414;1.073599458;2.260886431;2.257280827;1.902829409;89.02216339;58.13207245;100.0486145;408.7200012;408.3469849;286.6583557;27750.88281;59.70000839
14.06.2019 03:43:31,618;697.4692993;697.789917;682.4516602;1.154764414;1.073599458;2.260258675;2.209847212;1.727643609;89.02216339;58.16509247;100.0506058;407.6400146;408.1489868;287.0848389;27750.88281;59.70000839
14.06.2019 03:43:46,652;697.4752197;697.789917;682.4516602;1.154764414;1.073599458;2.260886431;2.264435768;1.756826282;89.00646973;58.13207245;100.0549316;407.1600037;408.131012;287.0788879;27750.88281;59.70000839
14.06.2019 03:44:01,695;697.4752197;697.789917;682.4516602;1.154764414;1.073599458;2.260572672;2.246250868;2.041147947;89.02999878;58.13207245;100.0490875;409.5599976;408.131012;286.2210693;27750.90039;59.70000839
14.06.2019 03:44:16,738;697.4719849;697.789917;682.4516602;1.154764414;1.073599458;2.260886431;2.226329803;1.938546181;88.99863434;58.13207245;100.0339966;409.5599976;407.9509888;286.555481;27750.90039;59.63061142
14.06.2019 03:44:31,778;697.4771118;697.789917;682.4516602;1.154764414;1.073599458;2.260258675;2.275056362;1.911482215;89.02216339;58.13207245;100.0322952;408.2399902;407.9509888;286.555481;27750.90039;59.63061142
14.06.2019 03:44:46,818;697.4804077;697.789917;682.4516602;1.154764414;1.073599458;2.261199951;2.237407684;2.016161919;88.99863434;58.09899902;100.019722;409.0799866;407.9509888;286.555481;27750.90039;59.63061142
14.06.2019 03:45:01,855;697.4804077;697.789917;682.4516602;1.154764414;1.073599458;2.260572672;2.195537806;1.989161253;88.99863434;58.09899902;100.0086975;408.2399902;408.2569885;286.555481;27750.91602;59.63061142
14.06.2019 03:45:16,890;697.4730225;697.789917;682.4516602;1.154764414;1.073599458;2.260886431;2.240725994;2.002663374;89.00646973;58.09899902;99.99182892;407.7600098;407.8599854;286.555481;27750.91602;59.60002136
14.06.2019 03:45:31,929;697.4777222;697.789917;682.4516602;1.154764414;1.073599458;2.260258675;2.284922361;1.975624681;89.02216339;58.09899902;100.0080948;406.3200073;408.4729919;286.555481;27750.91602;59.60002136
14.06.2019 03:45:46,967;697.4718628;697.789917;682.4516602;1.154764414;1.073599458;2.260258675;2.207248926;1.975624681;89.00646973;58.16509247;100.0406723;407.519989;408.1130066;286.555481;27750.91602;59.60002136
14.06.2019 03:46:02,006;697.479187;697.789917;682.4516602;1.154764414;1.073599458;2.259317636;2.286929607;1.935094833;89.00646973;58.13207245;100.03405;408.2399902;408.4909973;286.555481;27750.93359;59.60002136
14.06.2019 03:46:17,048;697.477417;697.789917;682.4516602;1.154764414;1.073599458;2.259317636;2.226144791;1.864243031;88.99079132;58.09899902;100.0116425;407.8800049;408.1130066;286.759552;27750.93359;59.60002136
14.06.2019 03:46:32,089;697.4746704;697.789917;682.4516602;1.154764414;1.073599458;2.259631634;2.290941238;2.011570454;88.98294067;58.13207245;99.98780823;409.4400024;407.9330139;286.3741455;27750.93359;59.50440216
14.06.2019 03:46:47,128;697.4816895;697.789917;682.4516602;1.156473279;1.073599458;2.259004116;2.241647243;1.984540105;88.97510529;58.13207245;99.99819946;408.1199951;408.0409851;286.3741455;27750.93359;59.58498383
14.06.2019 03:47:02,169;697.4816895;697.789917;682.4516602;1.156473279;1.073599458;2.259631634;2.251585245;2.011570454;88.99079132;58.13207245;100.0170822;408.9599915;407.9140015;286.3741455;27750.94922;59.50336838
14.06.2019 03:47:17,204;697.4734497;697.789917;682.4516602;1.156473279;1.073599458;2.260258675;2.234456301;2.212745428;89.00646973;58.09899902;100.0067139;409.0799866;407.9140015;285.7691956;27750.94922;59.59528351
14.06.2019 03:47:32,249;697.4771729;697.789917;682.4516602;1.156473279;1.073599458;2.260572672;2.191254616;1.98316586;89.01432037;58.13207245;100.032486;409.6799927;408.0050049;286.4695129;27750.94922;59.50339127
14.06.2019 03:47:47,286;697.4771729;697.789917;682.4516602;1.156473279;1.073599458;2.260886431;2.2545259;2.059943676;89.02216339;58.09899902;100.0181503;408;408.2210083;286.2872314;27750.94922;59.50339127
14.06.2019 03:48:02,322;697.4771729;697.789917;682.4516602;1.156473279;1.070130348;2.261827707;2.276153564;2.100398064;89.02999878;58.13207245;100.0315704;408.1199951;408.1849976;286.2872314;27750.9668;59.50339127
14.06.2019 03:48:17,352;697.4771729;697.789917;682.4516602;1.156473279;1.070130348;2.261827707;2.27578783;1.963070631;89.03784943;58.13207245;100.0341034;407.8800049;408.1849976;286.6052246;27750.9668;59.50339127
14.06.2019 03:48:32,384;697.4771729;697.7918701;682.4516602;1.156473279;1.070130348;2.262141705;2.244041681;2.00358057;89.03784943;58.13207245;100.0300369;407.8800049;408.1849976;286.6052246;27750.9668;59.50339127
14.06.2019 03:48:47,903;697.4771729;697.7918701;682.4516602;1.156473279;1.070130348;2.262454987;2.298954248;2.017076492;89.05354309;58.13207245;100.0528183;410.6400146;408.3649902;286.6052246;27750.9668;59.50339127
14.06.2019 03:49:02,941;697.4771729;697.7918701;682.4516602;1.156473279;1.070130348;2.263082743;2.182676077;2.044056892;89.05354309;58.065979;100.0463028;408.3599854;408.3469849;286.6052246;27750.98242;59.50339127
14.06.2019 03:49:17,977;697.4771729;697.7918701;682.4472656;1.156473279;1.070130348;2.263396502;2.307680368;2.059022427;89.0692215;58.13207245;100.0341797;409.4400024;408.2030029;286.6009216;27750.98242;59.50339127
14.06.2019 03:49:33,023;697.472168;697.7918701;682.4472656;1.156473279;1.070130348;2.264024019;2.27651906;2.226153374;89.08491516;58.13207245;100.0512543;406.4400024;408.2210083;286.1965332;27750.98242;59.50339127
14.06.2019 03:49:48,051;697.4783936;697.7918701;682.4472656;1.156473279;1.070130348;2.262454987;2.253974676;1.924455881;89.0692215;58.13207245;100.0447083;408.1199951;408.2210083;286.8722534;27750.98242;59.50339127
14.06.2019 03:50:03,084;697.4783936;697.7918701;682.4472656;1.156473279;1.070130348;2.262768745;2.278895617;1.98659265;89.08491516;58.09899902;100.0380325;410.519989;408.2210083;286.8536987;27751;59.50001144
14.06.2019 03:50:18,117;697.4783936;697.7918701;682.4472656;1.156473279;1.070130348;2.262768745;2.251952887;1.923503876;89.08491516;58.13207245;100.0647278;407.519989;408.4370117;287.0357056;27751;59.50001144
14.06.2019 03:50:33,151;697.4847412;697.7918701;682.4472656;1.156473279;1.070130348;2.263082743;2.270664454;2.275328159;89.08491516;58.13207245;100.0560989;407.1600037;408.2749939;286.0596008;27751;59.50001144
14.06.2019 03:50:48,194;697.4847412;697.7918701;682.4627686;1.156473279;1.070130348;2.263710022;2.307317257;2.075489998;89.08491516;58.13207245;100.0506287;408.3599854;408.1489868;286.7139282;27751;59.50001144
14.06.2019 03:51:03,230;697.4823608;697.7918701;682.4627686;1.156473279;1.070130348;2.263082743;2.268284082;2.088991642;89.07707214;58.09899902;100.0428085;410.0400085;408.0409851;286.7139282;27751.01758;59.50001144
14.06.2019 03:51:18,272;697.4823608;697.7918701;682.4498291;1.156473279;1.070130348;2.264024019;2.198886871;2.088991642;89.10844421;58.13207245;100.033844;409.6799927;408.0409851;286.7139282;27751.01758;59.50001144
14.06.2019 03:51:33,307;697.4766235;697.7918701;682.4498291;1.156473279;1.070884466;2.264024019;2.255260468;2.144166946;89.1006012;58.09899902;100.0392685;408.1199951;408.2030029;286.554657;27751.01758;59.50001144
14.06.2019 03:51:48,344;697.4766235;697.7918701;682.4498291;1.156473279;1.070884466;2.264024019;2.256546259;2.117216349;89.1006012;58.16509247;100.0133591;407.8800049;408.3469849;286.554657;27751.01758;59.50001144
14.06.2019 03:52:03,389;697.4766235;697.7918701;682.4498291;1.156473279;1.070884466;2.264337778;2.270115137;2.336446047;89.08491516;58.13207245;100.0225067;405.480011;408.2390137;286.0384521;27751.0332;59.50001144
14.06.2019 03:52:18,434;697.4824829;697.7918701;682.4498291;1.156473279;1.070884466;2.26465106;2.279808998;1.961082816;89.10844421;58.13207245;100.0076599;408.3599854;408.2390137;287.1609192;27751.0332;59.50001144
14.06.2019 03:52:33,470;697.4760132;697.7918701;682.4498291;1.156473279;1.070884466;2.265278816;2.279991865;2.124022961;89.1162796;58.13207245;99.99505615;410.6400146;408.1849976;286.7682495;27751.0332;59.50001144
14.06.2019 03:52:48,508;697.4834595;697.7918701;682.4498291;1.156473279;1.070884466;2.265592337;2.211887598;2.137477875;89.13197327;58.13207245;100.0009918;408;408.1669922;286.7682495;27751.0332;59.50001144
14.06.2019 03:53:03,554;697.4834595;697.7918701;682.4498291;1.156473279;1.070884466;2.265278816;2.316752672;2.357038975;89.1476593;58.09899902;100.0281296;408.9599915;408.2390137;286.0953064;27751.05078;59.50001144
14.06.2019 03:53:18,587;697.4796753;697.7918701;682.4498291;1.156473279;1.070884466;2.26465106;2.260584354;2.212368488;89.13197327;58.13207245;100.0194092;408.480011;408.0589905;286.4354248;27751.05078;59.50001144
14.06.2019 03:53:33,624;697.4748535;697.7918701;682.4498291;1.156473279;1.070884466;2.26465106;2.255811691;2.150387287;89.1162796;58.13207245;100.0154419;407.8800049;408.2210083;286.6143799;27751.05078;59.50001144
14.06.2019 03:53:48,659;697.4790039;697.7918701;682.4498291;1.156473279;1.070884466;2.264965057;2.236116886;2.163852453;89.13197327;58.13207245;100.0381927;409.5599976;408.2569885;286.6143799;27751.05078;59.50001144
14.06.2019 03:54:03,694;697.4790039;697.7944336;682.4498291;1.156473279;1.070884466;2.264965057;2.249010801;2.163852453;89.13980865;58.13207245;100.0306854;409.3200073;408.4190063;286.6143799;27751.06641;59.50001144
14.06.2019 03:54:18,729;697.4790039;697.7944336;682.4557495;1.156473279;1.070884466;2.265592337;2.236116886;2.081579685;89.13197327;58.13207245;100.0189896;408.9599915;408.4190063;286.929718;27751.06641;59.50001144
14.06.2019 03:54:33,767;697.4742432;697.7944336;682.4557495;1.156473279;1.070884466;2.265278816;2.220040083;2.007180929;89.1476593;58.13207245;100.0583191;408.6000061;408.4190063;287.1056824;27751.06641;59.50001144
14.06.2019 03:54:48,800;697.4742432;697.7944336;682.4557495;1.156473279;1.070884466;2.26653409;2.243673563;2.2292068;89.16335297;58.03295898;100.0553665;408.480011;408.1849976;286.3243103;27751.06641;59.50001144
14.06.2019 03:55:03,841;697.4786377;697.7944336;682.4557495;1.156473279;1.070884466;2.267475128;2.213741779;1.980474591;89.17903137;58.13207245;100.0424957;408.8399963;407.8779907;287.2367249;27751.08398;59.50001144
14.06.2019 03:55:18,877;697.4846191;697.7944336;682.4487915;1.156473279;1.070884466;2.267475128;2.205020666;2.188846111;89.18688202;58.09899902;100.0445023;408.1199951;408.131012;286.6348877;27751.08398;59.50001144
14.06.2019 03:55:33,906;697.4846191;697.7944336;682.4487915;1.156473279;1.070884466;2.267475128;2.229656219;2.200291157;89.17903137;58.13207245;100.0379791;408.6000061;408.2929993;286.9336548;27751.08398;59.50001144
14.06.2019 03:55:48,949;697.4801636;697.7944336;682.4487915;1.156473279;1.070884466;2.267161131;2.285470009;2.186830521;89.16335297;58.09899902;100.0421829;408.480011;408.2390137;286.9336548;27751.08398;59.50001144
14.06.2019 03:56:03,985;697.4848633;697.7944336;682.4487915;1.156473279;1.070884466;2.26653409;2.298772335;2.159959555;89.13980865;58.13207245;100.0324326;409.0799866;408.1130066;286.9336548;27751.09961;59.42890549
14.06.2019 03:56:19,023;697.4848633;697.7944336;682.4487915;1.156473279;1.070884466;2.266847372;2.202790976;2.295964003;89.15550232;58.13207245;100.0369644;408.480011;408.3829956;286.5792542;27751.09961;59.48608017
14.06.2019 03:56:34,062;697.4797974;697.7944336;682.4487915;1.156473279;1.070884466;2.266847372;2.252136707;2.295964003;89.17903137;58.13207245;100.0452347;408.3599854;408.401001;286.5792542;27751.09961;59.48608017
14.06.2019 03:56:49,092;697.4730225;697.7944336;682.4487915;1.156473279;1.070884466;2.267161131;2.213741779;2.100469351;89.18688202;58.13207245;100.0157394;408.1199951;408.4370117;287.1833496;27751.09961;59.48608017
14.06.2019 03:57:04,126;697.4828491;697.7944336;682.4523315;1.156473279;1.072756767;2.268102407;2.272861004;2.598207712;89.21041107;58.09899902;100.051178;409.2000122;408.401001;285.86026;27751.11719;59.48608017
14.06.2019 03:57:19,158;697.4796753;697.7944336;682.4523315;1.156473279;1.072756767;2.268416405;2.256913424;2.112722874;89.21824646;58.09899902;100.0428848;407.519989;408.401001;287.1391296;27751.11719;59.49999619
14.06.2019 03:57:34,194;697.4796753;697.7944336;682.4523315;1.156473279;1.072756767;2.268416405;2.243489265;2.180397272;89.21041107;58.09899902;100.0166473;409.6799927;408.401001;286.9434814;27751.11719;59.49999619
14.06.2019 03:57:49,230;697.4869385;697.7944336;682.4523315;1.156473279;1.072756767;2.268729925;2.271396637;2.171502829;89.21824646;58.13207245;100.0227661;410.3999939;408.32901;287.0079956;27751.11719;59.49999619
14.06.2019 03:58:04,277;697.4869385;697.7944336;682.4523315;1.156473279;1.072756767;2.269357443;2.305136919;2.198370934;89.21824646;58.09899902;100.0365524;409.6799927;408.5090027;287.0079956;27751.13281;59.49999619
14.06.2019 03:58:19,309;697.4869385;697.7944336;682.4523315;1.156473279;1.072756767;2.268416405;2.335025549;2.158078671;89.21824646;58.09899902;100.0078888;410.2799988;408.3469849;287.0079956;27751.13281;59.49999619
14.06.2019 03:58:34,346;697.4828491;697.7944336;682.4523315;1.156473279;1.072756767;2.269043446;2.250114202;2.144630194;89.21041107;58.09899902;100.0354004;406.9200134;408.3469849;287.0079956;27751.13281;59.49999619
14.06.2019 03:58:49,385;697.4828491;697.7944336;682.4523315;1.156473279;1.072756767;2.268729925;2.204648972;2.360818148;89.21041107;58.13207245;100.056076;409.5599976;408.3829956;286.4605408;27751.13281;59.45310974
14.06.2019 03:59:04,414;697.4828491;697.7944336;682.4455566;1.156473279;1.072756767;2.269357443;2.289118052;2.364779234;89.21041107;58.13207245;100.0336533;409.3200073;408.3829956;286.7377014;27751.15039;59.45310974
14.06.2019 03:59:19,454;697.4828491;697.7944336;682.4455566;1.156473279;1.072756767;2.269670963;2.253055811;2.657704592;89.24177551;58.13207245;100.0571442;408.6000061;408.5090027;285.9284363;27751.15039;59.45310974
14.06.2019 03:59:34,496;697.4828491;697.7944336;682.4455566;1.156473279;1.072756767;2.269985199;2.281087875;2.422595739;89.22608948;58.13207245;100.0596924;408.2399902;408.7070007;286.6479187;27751.15039;59.45310974
14.06.2019 03:59:49,532;697.4828491;697.7944336;682.453125;1.156473279;1.072756767;2.270298719;2.234271765;2.43597436;89.25746918;58.13207245;100.0702362;408.9599915;408.5629883;286.6479187;27751.15039;59.40167999
14.06.2019 04:00:04,569;697.4828491;697.7944336;682.453125;1.156473279;1.072756767;2.269670963;2.244594336;2.409182787;89.24177551;58.13207245;100.0783691;407.519989;408.5270081;286.6479187;27751.16602;59.40167999
14.06.2019 04:00:19,605;697.4828491;697.7944336;682.453125;1.156473279;1.072756767;2.270926476;2.246250868;2.462761402;89.26531219;58.13207245;100.0687485;408.1199951;408.5270081;286.6479187;27751.16602;59.40167999
14.06.2019 04:00:34,644;697.4828491;697.7944336;682.453125;1.156473279;1.072756767;2.270298719;2.289665222;2.43597436;89.26531219;58.09899902;100.039566;408.3599854;408.4549866;286.6479187;27751.16602;59.40167999
14.06.2019 04:00:49,678;697.4788818;697.7944336;682.453125;1.156473279;1.072756767;2.270298719;2.261868715;2.35512948;89.28099823;58.13207245;100.0651321;405.8399963;408.5629883;286.6479187;27751.16602;59.40167999
14.06.2019 04:01:04,714;697.4788818;697.7944336;682.453125;1.156473279;1.072756767;2.270926476;2.26993227;2.381930351;89.26531219;58.09899902;100.0618668;410.6400146;408.4370117;286.6479187;27751.18359;59.40167999
14.06.2019 04:01:19,750;697.4788818;697.7944336;682.453125;1.156473279;1.072756767;2.270926476;2.270298481;2.2446661;89.25746918;58.09899902;100.0534668;407.519989;408.2569885;287.0452271;27751.18359;59.40167999
14.06.2019 04:01:34,793;697.4874268;697.7944336;682.453125;1.156473279;1.072756767;2.270926476;2.31421423;2.2446661;89.27316284;58.09899902;100.0428314;409.3200073;408.1130066;287.0452271;27751.18359;59.40167999
14.06.2019 04:01:49,826;697.480957;697.7944336;682.453125;1.156473279;1.072756767;2.270612478;2.240541935;2.231243134;89.24963379;58.09899902;100.0353775;408.8399963;407.9869995;287.0452271;27751.18359;59.43229294
14.06.2019 04:02:04,858;697.480957;697.7944336;682.453125;1.156473279;1.072756767;2.269985199;2.25287199;2.350157261;89.26531219;58.09899902;100.0200348;410.3999939;407.8059998;286.6235657;27751.19922;59.43229294
14.06.2019 04:02:19,900;697.4841919;697.7944336;682.453125;1.156473279;1.072756767;2.270612478;2.282731771;1.994226694;89.27316284;58.09899902;100.0531006;410.2799988;408.2390137;287.7310486;27751.19922;59.43229294
14.06.2019 04:02:34,938;697.4841919;697.7944336;682.453125;1.156473279;1.072756767;2.270612478;2.328701258;2.377368927;89.28099823;58.13207245;100.0487442;409.5599976;408.3649902;286.622345;27751.19922;59.43229294
14.06.2019 04:02:49,969;697.4841919;697.7944336;682.453125;1.156473279;1.072756767;2.269985199;2.308588505;2.284230709;89.26531219;58.13207245;100.0533905;411.2399902;408.3469849;286.8143311;27751.19922;59.43229294
14.06.2019 04:03:04,998;697.4841919;697.7944336;682.453125;1.156473279;1.072756767;2.270612478;2.331593752;2.374476671;89.25746918;58.09899902;100.0660095;409.5599976;408.4190063;286.8143311;27751.2168;59.40005875
14.06.2019 04:03:20,031;697.4841919;697.7944336;682.453125;1.156473279;1.072756767;2.271553516;2.251033783;2.256574631;89.27316284;58.09899902;100.0562668;408.1199951;408.3110046;287.2722168;27751.2168;59.40005875
14.06.2019 04:03:35,066;697.4870605;697.7944336;682.4506836;1.156473279;1.072756767;2.270926476;2.303319454;2.229783535;89.27316284;58.13207245;100.0612106;408.6000061;408.5090027;287.2722168;27751.2168;59.40005875
14.06.2019 04:03:50,095;697.4857788;697.7944336;682.4506836;1.156473279;1.072756767;2.270298719;2.257097244;2.382254362;89.26531219;58.09899902;100.0475235;406.2000122;408.5270081;286.7530212;27751.2168;59.40005875
14.06.2019 04:04:05,132;697.4857788;697.7960815;682.4506836;1.156473279;1.072756767;2.271239996;2.319833279;2.308329582;89.25746918;58.13207245;100.0778503;409.2000122;408.6530151;287.0834961;27751.23242;59.4610405
14.06.2019 04:04:20,173;697.4821777;697.7960815;682.4506836;1.156473279;1.072756767;2.270298719;2.215965748;2.268107891;89.27316284;58.13207245;100.0433273;408;408.6530151;287.0834961;27751.23242;59.4610405
14.06.2019 04:04:35,207;697.4882813;697.7960815;682.4506836;1.156473279;1.072756767;2.271239996;2.2889359;2.308329582;89.25746918;58.065979;100.0376968;409.3200073;408.7980042;287.0834961;27751.23242;59.4610405
14.06.2019 04:04:50,242;697.4882813;697.7960815;682.4506836;1.156473279;1.072756767;2.269670963;2.202790976;2.24126482;89.27316284;58.09899902;100.0374146;410.1600037;408.4909973;287.0834961;27751.23242;59.42159271
14.06.2019 04:05:05,280;697.4818726;697.7960815;682.4506836;1.156473279;1.072756767;2.270926476;2.304046631;2.294946194;89.25746918;58.09899902;100.0432739;409.2000122;408.7070007;287.0834961;27751.25;59.42159271
14.06.2019 04:05:20,319;697.4818726;697.7960815;682.4506836;1.156473279;1.072756767;2.271239996;2.287659168;2.480665445;89.27316284;58.13207245;100.0299988;408.480011;408.6530151;286.5842896;27751.25;59.40000916
14.06.2019 04:05:35,345;697.4865112;697.7960815;682.4506836;1.156473279;1.072756767;2.271239996;2.284557104;2.311630726;89.26531219;58.065979;100.0237045;408.7200012;408.5450134;287.0739441;27751.25;59.40000916
14.06.2019 04:05:50,382;697.491333;697.7960815;682.4506836;1.156473279;1.072756767;2.270298719;2.284374714;1.965352893;89.26531219;58.09899902;100.0494843;408.8399963;408.7070007;287.960022;27751.25;59.40000916
14.06.2019 04:06:05,420;697.491333;697.7960815;682.4506836;1.156473279;1.072756767;2.270612478;2.251952887;2.273450136;89.26531219;58.09899902;100.0147934;408.480011;408.4190063;287.1068726;27751.26758;59.40000916
14.06.2019 04:06:20,445;697.491333;697.7960815;682.4506836;1.156473279;1.072756767;2.271239996;2.201118231;2.300263166;89.25746918;58.13207245;100.0196991;407.7600098;408.5270081;287.1068726;27751.26758;59.40000916
14.06.2019 04:06:35,486;697.4857178;697.7960815;682.4506836;1.156473279;1.072756767;2.270612478;2.306953907;2.41723752;89.26531219;58.09899902;100.0275879;410.2799988;408.3649902;286.6904907;27751.26758;59.40000916
14.06.2019 04:06:50,514;697.4857178;697.7960815;682.4506836;1.156473279;1.072756767;2.271239996;2.267184973;2.333503962;89.25746918;58.13207245;100.026413;407.8800049;408.401001;287.0105896;27751.26758;59.40000916
14.06.2019 04:07:05,552;697.4857178;697.7960815;682.4506836;1.156473279;1.072756767;2.270612478;2.28181839;2.429936886;89.26531219;58.13207245;100.0396652;409.9200134;408.3469849;286.653717;27751.2832;59.40000916
14.06.2019 04:07:20,593;697.4857178;697.7960815;682.4506836;1.156473279;1.072756767;2.271239996;2.248642921;2.286860943;89.26531219;58.13207245;100.0575714;408.6000061;408.7250061;287.1456909;27751.2832;59.40000916
14.06.2019 04:07:35,638;697.4857178;697.7960815;682.4506836;1.156473279;1.072756767;2.270926476;2.203720093;2.458657742;89.28099823;58.13207245;100.0239716;409.7999878;408.5270081;286.6093445;27751.2832;59.40000916
14.06.2019 04:07:50,674;697.4857178;697.7960815;682.4506836;1.156473279;1.072756767;2.270298719;2.308043718;2.390199184;89.26531219;58.065979;100.0277786;409.6799927;408.5629883;286.730011;27751.2832;59.40000916
14.06.2019 04:08:05,708;697.4816895;697.7960815;682.4506836;1.156473279;1.072756767;2.271239996;2.226329803;2.430369854;89.26531219;58.065979;100.0314178;405.3599854;408.5809937;286.730011;27751.30078;59.40000916
14.06.2019 04:08:20,741;697.4873657;697.7960815;682.4506836;1.156473279;1.072756767;2.270298719;2.256362677;2.390199184;89.26531219;58.09899902;100.0655975;408.2399902;408.6350098;286.730011;27751.30078;59.40000916
14.06.2019 04:08:35,783;697.491272;697.7960815;682.4506836;1.156473279;1.072756767;2.270612478;2.31203723;2.594712496;89.26531219;58.13207245;100.0415039;409.3200073;408.6350098;286.1765442;27751.30078;59.40000916
14.06.2019 04:08:50,835;697.4839478;697.7960815;682.4506836;1.156473279;1.072756767;2.270612478;2.314758301;2.336803913;89.26531219;58.09899902;100.0579834;409.3200073;408.5450134;286.9234009;27751.30078;59.40000916
14.06.2019 04:09:05,873;697.4889526;697.796875;682.4506836;1.156473279;1.072756767;2.270298719;2.268100739;2.453320503;89.27316284;58.13207245;100.046875;407.8800049;408.598999;286.5472412;27751.31641;59.40000916
14.06.2019 04:09:20,907;697.4833984;697.796875;682.4506836;1.156473279;1.072756767;2.270298719;2.292399168;2.395859241;89.26531219;58.16509247;100.0438843;409.9200134;408.598999;286.713623;27751.31641;59.40000916
14.06.2019 04:09:35,942;697.4833984;697.796875;682.4506836;1.156473279;1.072756767;2.270612478;2.24919486;2.409252405;89.28884125;58.13207245;100.0564651;408.8399963;408.5629883;286.713623;27751.31641;59.40000916
14.06.2019 04:09:50,986;697.4910889;697.796875;682.4506836;1.156473279;1.072756767;2.271239996;2.242199898;2.52558279;89.25746918;58.09899902;100.069313;409.0799866;408.7250061;286.4541931;27751.31641;59.40000916
14.06.2019 04:10:06,021;697.4910889;697.796875;682.4506836;1.156473279;1.072756767;2.271239996;2.260767937;2.295778513;89.28099823;58.13207245;100.0649948;406.7999878;408.5809937;287.1198425;27751.33398;59.40000916
14.06.2019 04:10:21,052;697.4910889;697.796875;682.4506836;1.156473279;1.072756767;2.271239996;2.281270504;2.295778513;89.28099823;58.13207245;100.0785751;407.519989;408.6530151;287.1198425;27751.33398;59.40000916
14.06.2019 04:10:36,087;697.4910889;697.796875;682.4506836;1.156473279;1.072756767;2.270612478;2.239620209;2.328278542;89.26531219;58.16509247;100.0392761;408.6000061;408.5450134;286.9480896;27751.33398;59.40000916
14.06.2019 04:10:51,129;697.4910889;697.796875;682.4506836;1.156473279;1.072756767;2.270612478;2.279808998;2.328278542;89.26531219;58.09899902;100.0380402;408.2399902;408.5809937;286.9480896;27751.33398;59.40000916
14.06.2019 04:11:06,177;697.4910889;697.796875;682.4506836;1.156473279;1.072756767;2.270298719;2.233164549;2.218298197;89.27316284;58.13207245;100.0341034;408.480011;408.7070007;287.2276917;27751.34961;59.40000916
14.06.2019 04:11:21,211;697.4863892;697.796875;682.4506836;1.156473279;1.072756767;2.270612478;2.261685133;2.231715918;89.26531219;58.13207245;100.0493011;410.0400085;408.5450134;287.2276917;27751.34961;59.40000916
14.06.2019 04:11:36,245;697.4902344;697.796875;682.4506836;1.156473279;1.072756767;2.271239996;2.222260952;2.504302263;89.26531219;58.13207245;100.0663986;407.7600098;408.67099;286.5158386;27751.34961;59.40000916
14.06.2019 04:11:51,289;697.4828491;697.796875;682.4506836;1.156473279;1.072756767;2.271239996;2.220225334;2.278628588;89.27316284;58.13207245;100.0571671;408.6000061;408.7430115;287.1695251;27751.34961;59.40000916
14.06.2019 04:12:06,326;697.4828491;697.796875;682.4506836;1.156473279;1.072756767;2.271239996;2.220780611;1.976381302;89.26531219;58.13207245;100.0706253;406.9200134;408.6350098;288.0449524;27751.36719;59.40000916
14.06.2019 04:12:21,355;697.489624;697.796875;682.4506836;1.156473279;1.072756767;2.270612478;2.206134796;2.42112112;89.26531219;58.13207245;100.0448914;406.3200073;408.5629883;286.6792297;27751.36719;59.40000916
14.06.2019 04:12:36,397;697.489624;697.796875;682.4506836;1.156473279;1.072756767;2.270298719;2.247539043;2.256288767;89.25746918;58.13207245;100.0282669;406.5599976;408.5450134;287.1177368;27751.36719;59.40000916
14.06.2019 04:12:51,437;697.4907227;697.8005371;682.4506836;1.156473279;1.072756767;2.269985199;2.2956779;2.571588516;89.26531219;58.13207245;100.0349274;407.519989;408.401001;286.1661072;27751.36719;59.40000916
14.06.2019 04:13:06,472;697.4907227;697.8005371;682.4506836;1.156473279;1.072756767;2.270926476;2.305863857;2.300625563;89.26531219;58.13207245;100.0303497;408.7200012;408.4729919;287.0670471;27751.38281;59.30847549
14.06.2019 04:13:21,504;697.4907227;697.8005371;682.4506836;1.156473279;1.072756767;2.271239996;2.24919486;2.314007998;89.27316284;58.79283905;100.0423431;408.9599915;408.6170044;287.0670471;27751.38281;59.30847549
14.06.2019 04:13:36,549;697.4907227;697.8005371;682.4506836;1.156473279;1.072756767;2.270612478;2.223371029;1.907386899;89.26531219;58.79283905;100.0579224;410.519989;408.598999;288.1667786;27751.38281;59.34725952
14.06.2019 04:13:51,588;697.4847412;697.8005371;682.4506836;1.156473279;1.072756767;2.270926476;2.371541262;1.82248807;89.27316284;58.82585907;100.0291977;408.6000061;408.4549866;288.4516602;27751.38281;59.34725952
14.06.2019 04:14:06,624;697.4919434;697.8005371;682.4506836;1.156473279;1.072756767;2.270298719;2.207620144;2.220321178;89.25746918;58.82585907;100.0339737;409.9200134;408.4549866;287.3390503;27751.40039;59.34725952
14.06.2019 04:14:21,655;697.4919434;697.7966919;682.4506836;1.156473279;1.072756767;2.270298719;2.312944412;1.866395354;89.26531219;58.82585907;100.0370178;411;408.4729919;288.3641357;27751.40039;59.34725952
14.06.2019 04:14:36,691;697.4919434;697.7966919;682.4506836;1.156473279;1.072756767;2.270298719;2.292399168;2.066909075;89.28099823;58.79283905;100.029747;409.9200134;408.3110046;287.7834167;27751.40039;59.34725952
14.06.2019 04:14:51,730;697.4857788;697.7966919;682.4506836;1.156473279;1.072756767;2.271239996;2.282001257;1.851949453;89.28099823;58.82585907;100.0293579;410.519989;408.2569885;288.5229797;27751.40039;59.36797714
14.06.2019 04:15:06,765;697.4857788;697.7966919;682.4506836;1.156473279;1.072756767;2.270926476;2.243857622;2.085946321;89.26531219;58.8919487;100.0098495;410.3999939;407.9869995;287.8061218;27751.41602;59.36797714
14.06.2019 04:15:21,794;697.4857788;697.7966919;682.4506836;1.156473279;1.072756767;2.270612478;2.294403076;2.185734749;89.28099823;58.82585907;100.0147476;410.519989;408.2210083;287.4781494;27751.41602;59.39774323
14.06.2019 04:15:36,838;697.4857788;697.7966919;682.4575195;1.156473279;1.072756767;2.270926476;2.274873257;1.871506572;89.26531219;58.75981903;100.0292053;411.480011;408.5090027;288.1424561;27751.41602;59.39774323
14.06.2019 04:15:51,881;697.4857788;697.7966919;682.4575195;1.156473279;1.072756767;2.271239996;2.264435768;1.884946346;89.26531219;58.79283905;100.0412445;410.6400146;408.4190063;288.1424561;27751.41602;59.39774323
14.06.2019 04:16:06,914;697.4857788;697.7966919;682.4575195;1.156473279;1.072756767;2.271239996;2.285652399;1.904269099;89.26531219;58.8589325;100.0310822;411.3599854;408.5270081;288.0865173;27751.43359;59.39774323
14.06.2019 04:16:21,944;697.4857788;697.7994385;682.4575195;1.156473279;1.072756767;2.270298719;2.335386753;1.863896132;89.27316284;58.82585907;100.0311737;410.1600037;408.4729919;288.0865173;27751.43359;59.39774323
14.06.2019 04:16:36,986;697.4857788;697.7994385;682.4508057;1.156473279;1.072756767;2.270298719;2.221150875;1.863896132;89.25746918;58.82585907;100.0093994;409.9200134;408.5629883;288.0865173;27751.43359;59.39774323
14.06.2019 04:16:52,023;697.4857788;697.7994385;682.4508057;1.156473279;1.072756767;2.270926476;2.277798891;1.99529171;89.26531219;58.82585907;99.99039459;411;408.401001;287.7842102;27751.43359;59.39774323
14.06.2019 04:17:07,054;697.4857788;697.7994385;682.4508057;1.156473279;1.072756767;2.270298719;2.334303141;1.968374491;89.28099823;58.79283905;99.99486542;409.5599976;408.4549866;287.7842102;27751.44922;59.39774323
14.06.2019 04:17:22,103;697.4857788;697.7994385;682.4508057;1.156473279;1.072756767;2.271239996;2.255076885;2.089060068;89.28099823;58.79283905;99.98937225;409.5599976;408.2030029;287.7842102;27751.44922;59.39774323
14.06.2019 04:17:37,140;697.4910889;697.7994385;682.4508057;1.156473279;1.072756767;2.270298719;2.241647243;2.190732956;89.25746918;58.79283905;99.99295044;410.1600037;408.598999;287.3730469;27751.44922;59.39774323
14.06.2019 04:17:52,177;697.4836426;697.7994385;682.4508057;1.156473279;1.072756767;2.271239996;2.209847212;2.096471071;89.26531219;58.82585907;100.0269012;408.3599854;408.5809937;287.7627563;27751.44922;59.39774323
14.06.2019 04:18:07,222;697.4900513;697.7994385;682.458252;1.156473279;1.072756767;2.270612478;2.195165396;2.069597244;89.26531219;58.82585907;100.0067444;409.0799866;408.6170044;287.7627563;27751.4668;59.39774323
14.06.2019 04:18:22,254;697.4900513;697.7994385;682.458252;1.156473279;1.072756767;2.271553516;2.29476738;1.893983841;89.25746918;58.82585907;100.0128937;411.2399902;408.4729919;288.3882751;27751.4668;59.39774323
14.06.2019 04:18:37,293;697.4900513;697.7994385;682.458252;1.156473279;1.072756767;2.270926476;2.315846205;1.990908146;89.26531219;58.82585907;100.0148926;409.9200134;408.4549866;288.0296326;27751.4668;59.39774323
14.06.2019 04:18:52,324;697.4900513;697.7994385;682.4501953;1.156473279;1.072756767;2.270298719;2.296042204;1.963991165;89.25746918;58.82585907;99.99315643;411.7200012;408.2749939;288.0296326;27751.4668;59.39774323
14.06.2019 04:19:07,354;697.4831543;697.7994385;682.4501953;1.157306552;1.072756767;2.271239996;2.253239632;1.979263544;89.26531219;58.79283905;99.97922516;409.5599976;408.1489868;288.0296326;27751.48242;59.3999939
14.06.2019 04:19:22,398;697.4831543;697.7994385;682.4501953;1.157306552;1.072756767;2.270926476;2.26993227;1.965844393;89.27316284;58.8589325;99.98955536;410.6400146;408.2030029;288.0296326;27751.48242;59.3999939
14.06.2019 04:19:37,437;697.4882813;697.7994385;682.4501953;1.157306552;1.072756767;2.271239996;2.256913424;2.097010136;89.26531219;58.82585907;100.0273056;407.1600037;408.5629883;287.6886292;27751.48242;59.3999939
14.06.2019 04:19:52,473;697.4882813;697.7994385;682.4501953;1.157306552;1.072756767;2.270612478;2.254342079;1.712717772;89.26531219;58.75981903;100.0054398;409.6799927;408.2929993;288.7235107;27751.48242;59.3999939
14.06.2019 04:20:07,499;697.4882813;697.7994385;682.4501953;1.157306552;1.072756767;2.271239996;2.340439796;2.16557312;89.25746918;58.82585907;100.0146408;409.7999878;408.4190063;287.4900818;27751.5;59.3999939
14.06.2019 04:20:22,539;697.4825439;697.7994385;682.4501953;1.157306552;1.072756767;2.270298719;2.277798891;1.86365962;89.28099823;58.82585907;100.0040741;410.8800049;408.2569885;288.2474976;27751.5;59.3999939
14.06.2019 04:20:37,574;697.4825439;697.7994385;682.4501953;1.157306552;1.072756767;2.270612478;2.253790855;1.86404109;89.28099823;58.79283905;99.9757309;409.9200134;408.32901;288.2854004;27751.5;59.3999939
14.06.2019 04:20:52,599;697.4825439;697.7994385;682.4535522;1.157306552;1.072756767;2.270926476;2.309133291;2.152896881;89.27316284;58.82585907;99.96984863;409.4400024;408.6170044;287.4879456;27751.5;59.3999939
14.06.2019 04:21:07,634;697.4864502;697.7994385;682.4535522;1.157306552;1.072756767;2.270926476;2.305318594;2.091810465;89.28099823;58.79283905;100.0170288;409.4400024;408.5809937;287.664856;27751.51758;59.3999939
14.06.2019 04:21:22,668;697.4864502;697.7994385;682.4535522;1.157306552;1.072756767;2.270298719;2.242384195;2.064924955;89.28099823;58.82585907;100.0135651;411.2399902;408.4909973;287.664856;27751.51758;59.3999939
14.06.2019 04:21:37,696;697.4908447;697.7994385;682.4535522;1.157306552;1.072756767;2.270612478;2.239989042;1.838055968;89.26531219;58.8589325;100.0496826;411;408.67099;288.3606262;27751.51758;59.3999939
14.06.2019 04:21:52,733;697.4908447;697.7994385;682.4535522;1.157306552;1.072756767;2.271239996;2.280722618;2.042056322;89.25746918;58.79283905;100.0352249;409.7999878;408.5809937;287.8478088;27751.51758;59.3999939
14.06.2019 04:22:07,776;697.4845581;697.7994385;682.4535522;1.157306552;1.072756767;2.271239996;2.301501274;2.166964531;89.27316284;58.79283905;100.0256271;411;408.5809937;287.4860229;27751.5332;59.3999939
14.06.2019 04:22:22,804;697.4845581;697.7994385;682.4535522;1.157306552;1.072756767;2.270298719;2.284557104;2.12669301;89.25746918;58.82585907;99.99937439;411.2399902;408.4370117;287.4860229;27751.5332;59.3999939
14.06.2019 04:22:37,837;697.4845581;697.7994385;682.4535522;1.157306552;1.072756767;2.271239996;2.332135677;2.162666321;89.27316284;58.79283905;100.0192871;408.6000061;408.7070007;287.4985046;27751.5332;59.3999939
14.06.2019 04:22:52,879;697.4845581;697.7994385;682.4535522;1.157306552;1.072756767;2.271239996;2.297498465;2.162666321;89.26531219;58.75981903;99.99666595;409.4400024;408.5809937;287.4985046;27751.5332;59.3999939
14.06.2019 04:23:07,923;697.4899902;697.7994385;682.4535522;1.157306552;1.072756767;2.270612478;2.176698446;1.849584222;89.26531219;58.79283905;100.0107117;408.2399902;408.5809937;288.32724;27751.55078;59.3999939
14.06.2019 04:23:22,951;697.4899902;697.7994385;682.4535522;1.157306552;1.072756767;2.270926476;2.306408882;1.863062143;89.26531219;58.79283905;100.0423355;411.9599915;408.5809937;288.32724;27751.55078;59.3999939
14.06.2019 04:23:37,991;697.4899902;697.7994385;682.4535522;1.157306552;1.072756767;2.270298719;2.258014917;2.061933756;89.28099823;58.82585907;100.01828;408.2399902;408.598999;287.6735229;27751.55078;59.3999939
14.06.2019 04:23:53,029;697.4899902;697.7994385;682.4535522;1.157306552;1.072756767;2.270298719;2.220595598;2.266547203;89.28099823;58.82585907;100.0475769;409.2000122;408.598999;287.1199646;27751.55078;59.3999939
14.06.2019 04:24:08,072;697.4899902;697.7994385;682.4441528;1.157306552;1.072756767;2.270612478;2.29258132;1.804738164;89.26531219;58.82585907;100.0355301;411;408.4729919;288.4570923;27751.56641;59.3999939
14.06.2019 04:24:23,101;697.4827271;697.7994385;682.4441528;1.157306552;1.072756767;2.271239996;2.281270504;2.069611311;89.26531219;58.82585907;100.0171432;411.1199951;408.3649902;287.7679749;27751.56641;59.3999939
14.06.2019 04:24:38,136;697.489624;697.7994385;682.4558716;1.157306552;1.072756767;2.270298719;2.233533621;2.069611311;89.28099823;58.79283905;100.0247955;410.2799988;408.5270081;287.7679749;27751.56641;59.3999939
14.06.2019 04:24:53,171;697.489624;697.7994385;682.4558716;1.157306552;1.072756767;2.270298719;2.303501129;1.913070798;89.28099823;58.79283905;100.0196457;409.9200134;408.4190063;288.1044617;27751.56641;59.3999939
14.06.2019 04:25:08,211;697.489624;697.7994385;682.4558716;1.157306552;1.072756767;2.271239996;2.285470009;1.837102532;89.28099823;58.79283905;99.99655914;411.8399963;407.9689941;288.4413452;27751.58398;59.3999939
14.06.2019 04:25:23,252;697.489624;697.7994385;682.4558716;1.157306552;1.072756767;2.271239996;2.28181839;2.089559793;89.28099823;58.79283905;100.0093536;411.9599915;408.2210083;287.6324158;27751.58398;59.3999939
14.06.2019 04:25:38,292;697.4823608;697.7994385;682.4558716;1.157306552;1.072756767;2.270926476;2.284557104;2.070513725;89.28099823;58.79283905;100.0057297;410.2799988;408.2210083;287.7265015;27751.58398;59.3999939
14.06.2019 04:25:53,327;697.4874268;697.7976685;682.4558716;1.157306552;1.072756767;2.271239996;2.259667158;2.01713872;89.25746918;58.79283905;100.0245972;410.0400085;408.1130066;287.9199524;27751.58398;59.3999939
14.06.2019 04:26:08,372;697.4874268;697.7976685;682.4558716;1.157306552;1.072756767;2.270298719;2.264435768;2.221884966;89.25746918;58.79283905;100.0418701;409.9200134;408.131012;287.3269348;27751.59961;59.3999939
14.06.2019 04:26:23,405;697.4874268;697.7976685;682.4527588;1.157306552;1.072756767;2.271239996;2.268467188;1.947285056;89.28099823;58.79283905;99.99994659;412.3200073;407.8599854;288.1222534;27751.59961;59.3999939
14.06.2019 04:26:38,444;697.4884033;697.7976685;682.4527588;1.157306552;1.072756767;2.271239996;2.256178856;2.111503363;89.26531219;58.79283905;100.0092926;410.1600037;408.1130066;287.6466675;27751.59961;59.3999939
14.06.2019 04:26:53,476;697.4884033;697.7976685;682.4527588;1.157306552;1.072756767;2.270298719;2.227808475;1.97518599;89.25746918;58.79283905;100.0141144;409.4400024;408.0950012;288.0804138;27751.59961;59.3999939
14.06.2019 04:27:08,515;697.4884033;697.7976685;682.4527588;1.157306552;1.072756767;2.271239996;2.298772335;2.113559246;89.28099823;58.79283905;100.0074005;409.6799927;408.1849976;287.640686;27751.61719;59.3999939
14.06.2019 04:27:23,545;697.4884033;697.7976685;682.4527588;1.157306552;1.076298475;2.270612478;2.27578783;1.741300344;89.26531219;58.79283905;99.96990967;408.2399902;408.0409851;288.6407776;27751.61719;59.3999939
14.06.2019 04:27:38,586;697.486084;697.7976685;682.4527588;1.157306552;1.076298475;2.271239996;2.250482082;1.812766552;89.27316284;58.82585907;100.0119629;410.2799988;408.1130066;288.4338379;27751.61719;59.3999939
14.06.2019 04:27:53,616;697.4818726;697.7976685;682.4527588;1.157306552;1.076298475;2.270612478;2.273775816;2.085426331;89.26531219;58.79283905;99.99304962;409.6799927;408.1130066;287.6444092;27751.61719;59.3999939
14.06.2019 04:28:08,648;697.4818726;697.800415;682.4527588;1.157306552;1.076298475;2.270926476;2.27212882;2.098871231;89.26531219;58.79283905;99.98815155;410.6400146;408.2390137;287.6444092;27751.63281;59.3999939
14.06.2019 04:28:23,690;697.4818726;697.800415;682.4527588;1.157306552;1.076298475;2.271239996;2.306590557;2.057985783;89.25746918;58.79283905;99.99812317;411.1199951;408.3469849;287.6444092;27751.63281;59.3999939
14.06.2019 04:28:38,727;697.4906006;697.800415;682.4527588;1.157306552;1.076298475;2.271239996;2.338635683;1.912075281;89.27316284;58.79283905;99.97972107;411.7200012;408.1669922;288.1446838;27751.63281;59.3999939
14.06.2019 04:28:53,763;697.4827271;697.800415;682.4527588;1.157306552;1.076298475;2.270612478;2.259116411;1.885146141;89.28099823;58.79283905;99.99677277;410.1600037;408.2390137;288.1446838;27751.63281;59.3999939
14.06.2019 04:29:08,797;697.4856567;697.800415;682.4527588;1.157306552;1.076298475;2.271239996;2.273043871;2.151798725;89.26531219;58.8589325;99.99789429;410.6400146;408.1130066;287.3339844;27751.65039;59.3999939
14.06.2019 04:29:23,838;697.4892578;697.800415;682.4527588;1.157306552;1.076298475;2.270298719;2.25746417;1.845513701;89.28099823;58.79283905;100.0180283;411.2399902;408.4729919;288.2204285;27751.65039;59.3999939
14.06.2019 04:29:38,872;697.4841309;697.800415;682.4527588;1.157306552;1.071468115;2.270298719;2.288571119;1.928290129;89.26531219;58.79283905;100.0003357;411.2399902;408.401001;287.980896;27751.65039;59.3999939
14.06.2019 04:29:53,916;697.4890137;697.800415;682.4527588;1.157306552;1.071468115;2.270298719;2.258382082;1.928290129;89.26531219;58.79283905;100.0117264;413.0400085;408.2030029;287.980896;27751.65039;59.3999939
14.06.2019 04:30:08,945;697.4890137;697.800415;682.4527588;1.157306552;1.071468115;2.270612478;2.298226357;1.794795752;89.27316284;58.79283905;100.0001297;410.8800049;408.32901;288.4062195;27751.66602;59.3999939
14.06.2019 04:30:23,983;697.4890137;697.800415;682.4527588;1.157306552;1.071468115;2.270612478;2.226514578;2.104217529;89.28099823;58.79283905;100.0000763;409.7999878;408.1489868;287.5623779;27751.66602;59.3999939
14.06.2019 04:30:39,005;697.4890137;697.800415;682.4527588;1.157306552;1.071468115;2.270612478;2.27469039;2.104217529;89.28099823;58.79283905;99.9917984;411.2399902;408.1849976;287.0621338;27751.66602;59.3999939
14.06.2019 04:30:39,505;697.4890137;697.800415;682.4527588;1.157306552;1.071468115;2.270612478;2.27469039;1.96803391;89.28099823;58.79283905;99.9917984;411.2399902;408.1849976;287.0621338;27751.66602;59.3999939
14.06.2019 04:30:54,038;697.4890137;697.800415;682.4527588;1.157306552;1.071468115;2.270612478;2.324902773;1.96803391;89.27316284;58.79283905;100.011673;410.6400146;408.2210083;287.9566345;27751.66602;59.3999939
14.06.2019 04:31:09,071;697.4941406;697.7966309;682.4527588;1.157306552;1.071468115;2.271239996;2.255811691;1.96803391;89.26531219;58.79283905;100.0171661;409.9200134;408.2210083;287.9566345;27751.68359;59.3999939
14.06.2019 04:31:09,571;697.4941406;697.7966309;682.4527588;1.157306552;1.071468115;2.271239996;2.255811691;1.994935155;89.26531219;58.79283905;100.0171661;409.9200134;408.2210083;287.9566345;27751.68359;59.3999939
14.06.2019 04:31:24,103;697.4887695;697.7966309;682.4527588;1.157306552;1.071468115;2.270298719;2.348549128;1.994935155;89.26531219;58.79283905;100.0005417;411.7200012;408.0769958;287.2920227;27751.68359;59.3999939
14.06.2019 04:31:24,603;697.4887695;697.7966309;682.4527588;1.157306552;1.071468115;2.270298719;2.348549128;2.18417263;89.26531219;58.79283905;100.0005417;411.7200012;408.0769958;287.2920227;27751.68359;59.3999939
14.06.2019 04:31:39,131;697.4887695;697.7966309;682.4527588;1.157306552;1.071468115;2.270612478;2.310766935;2.18417263;89.25746918;58.79283905;100.0055542;411;408.32901;288.0284119;27751.68359;59.3999939
14.06.2019 04:31:39,632;697.4887695;697.7966309;682.4527588;1.157306552;1.071468115;2.270612478;2.310766935;1.94325161;89.25746918;58.79283905;100.0055542;411;408.32901;288.0284119;27751.68359;59.3999939
14.06.2019 04:31:54,169;697.4901733;697.7966309;682.4527588;1.157306552;1.071468115;2.271239996;2.293492556;1.94325161;89.26531219;58.72674561;99.99315643;411.3599854;408.32901;288.0284119;27751.68359;59.3999939
14.06.2019 04:31:54,670;697.4901733;697.7966309;682.4527588;1.157306552;1.071468115;2.271239996;2.293492556;1.970139384;89.26531219;58.72674561;99.99315643;411.3599854;408.32901;288.0284119;27751.68359;59.3999939
14.06.2019 04:32:09,195;697.4845581;697.7966309;682.4527588;1.157306552;1.071468115;2.271239996;2.371361971;1.970139384;89.27316284;58.79283905;99.99391174;409.6799927;408.2390137;287.9827271;27751.69922;59.3999939
14.06.2019 04:32:09,695;697.4845581;697.7966309;682.4527588;1.157306552;1.071468115;2.271239996;2.371361971;1.985932469;89.27316284;58.79283905;99.99391174;409.6799927;408.2390137;287.9827271;27751.69922;59.3999939
14.06.2019 04:32:24,227;697.4845581;697.7966309;682.4527588;1.157306552;1.071468115;2.271239996;2.343504906;1.985932469;89.27316284;58.79283905;99.99638367;411.2399902;408.2390137;287.9827271;27751.69922;59.3999939
14.06.2019 04:32:39,254;697.489624;697.7966309;682.4527588;1.157306552;1.071468115;2.271239996;2.239804506;1.985932469;89.28099823;58.79283905;100.0067444;410.1600037;408.2929993;288.1898193;27751.69922;59.3999939
14.06.2019 04:32:39,755;697.489624;697.7966309;682.4527588;1.157306552;1.071468115;2.271239996;2.239804506;1.914409995;89.28099823;58.79283905;100.0067444;410.1600037;408.2929993;288.1898193;27751.69922;59.3999939
14.06.2019 04:32:54,289;697.489624;697.7990723;682.4527588;1.157306552;1.071468115;2.270612478;2.300409794;1.914409995;89.25746918;58.79283905;99.99969482;411;408.2210083;287.2705688;27751.69922;59.3999939
14.06.2019 04:32:54,790;697.489624;697.7990723;682.4527588;1.157306552;1.071468115;2.270612478;2.300409794;2.205001831;89.25746918;58.79283905;99.99969482;411;408.2210083;287.2705688;27751.69922;59.3999939
