Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 04:33:09,333;697.489624;697.7990723;682.4527588;1.157306552;1.071468115;2.271239996;2.236301184;2.205001831;89.28099823;58.79283905;99.99307251;412.3200073;408.131012;288.1583252;27751.7168;59.3999939
14.06.2019 04:33:09,837;697.489624;697.7990723;682.4527588;1.157306552;1.071468115;2.271239996;2.236301184;1.925292134;89.28099823;58.79283905;99.99307251;412.3200073;408.131012;288.1583252;27751.7168;59.3999939
14.06.2019 04:33:24,374;697.489624;697.7990723;682.4527588;1.157306552;1.071468115;2.271239996;2.271762848;1.925292134;89.28099823;58.82585907;99.99781036;409.2000122;408.1130066;288.1583252;27751.7168;59.3999939
14.06.2019 04:33:39,403;697.4838867;697.7990723;682.4527588;1.157306552;1.071468115;2.270612478;2.306227207;1.925292134;89.26531219;58.79283905;100.0062485;411.7200012;408.3649902;287.4981689;27751.7168;59.3999939
14.06.2019 04:33:39,903;697.4838867;697.7990723;682.4527588;1.157306552;1.071468115;2.270612478;2.306227207;2.126391649;89.26531219;58.79283905;100.0062485;411.7200012;408.3649902;287.4981689;27751.7168;59.3999939
14.06.2019 04:33:54,438;697.4926758;697.7990723;682.4527588;1.157306552;1.071468115;2.271239996;2.319652319;2.126391649;89.27316284;58.79283905;99.99362183;408.2399902;408.4190063;288.2219849;27751.7168;59.3999939
14.06.2019 04:33:54,940;697.4926758;697.7990723;682.4527588;1.157306552;1.071468115;2.271239996;2.319652319;1.903299451;89.27316284;58.79283905;99.99362183;408.2399902;408.4190063;288.2219849;27751.7168;59.3999939
14.06.2019 04:34:09,474;697.4888916;697.7990723;682.4527588;1.157306552;1.071468115;2.270612478;2.267734528;1.903299451;89.26531219;58.79283905;99.98622894;410.519989;408.3110046;287.4232178;27751.73242;59.3999939
14.06.2019 04:34:09,977;697.4888916;697.7990723;682.4527588;1.157306552;1.071468115;2.270612478;2.267734528;2.152273417;89.26531219;58.79283905;99.98622894;410.519989;408.3110046;287.4232178;27751.73242;59.3999939
14.06.2019 04:34:24,511;697.4888916;697.7990723;682.4527588;1.157306552;1.071468115;2.270298719;2.282183886;2.152273417;89.26531219;58.79283905;99.97505188;410.519989;408.3110046;287.8502808;27751.73242;59.3999939
14.06.2019 04:34:25,012;697.4888916;697.7990723;682.4527588;1.157306552;1.071468115;2.270298719;2.282183886;2.041439056;89.26531219;58.79283905;99.97505188;410.519989;408.3110046;287.8502808;27751.73242;59.3999939
14.06.2019 04:34:39,549;697.4888916;697.7990723;682.4527588;1.157306552;1.071468115;2.271239996;2.241831541;2.041439056;89.27316284;58.79283905;99.97980499;410.2799988;408.0050049;287.9810181;27751.73242;59.3999939
14.06.2019 04:34:40,049;697.4888916;697.7990723;682.4527588;1.157306552;1.071468115;2.271239996;2.241831541;2.036615849;89.27316284;58.79283905;99.97980499;410.2799988;408.0050049;287.9810181;27751.73242;59.3999939
14.06.2019 04:34:54,586;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.270926476;2.367776632;2.036615849;89.28099823;58.82585907;99.96547699;407.8800049;408.0769958;286.8138428;27751.73242;59.3999939
14.06.2019 04:34:55,088;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.270926476;2.367776632;2.42607069;89.28099823;58.82585907;99.96547699;407.8800049;408.0769958;286.8138428;27751.73242;59.3999939
14.06.2019 04:35:09,626;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.270926476;2.310585499;2.42607069;89.26531219;58.79283905;99.94458771;411.6000061;408.0589905;287.532959;27751.75;59.3999939
14.06.2019 04:35:10,128;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.270926476;2.310585499;2.177862883;89.26531219;58.79283905;99.94458771;411.6000061;408.0589905;287.532959;27751.75;59.3999939
14.06.2019 04:35:24,669;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.270612478;2.24588275;2.177862883;89.27316284;58.82585907;99.97782898;411.6000061;408.131012;287.6699829;27751.75;59.3999939
14.06.2019 04:35:25,169;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.270612478;2.24588275;2.117119551;89.27316284;58.82585907;99.97782898;411.6000061;408.131012;287.6699829;27751.75;59.3999939
14.06.2019 04:35:39,702;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.271239996;2.165468693;2.117119551;89.26531219;58.8589325;99.96995544;410.2799988;408.2569885;287.6699829;27751.75;59.3999939
14.06.2019 04:35:40,203;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.271239996;2.165468693;2.14396596;89.26531219;58.8589325;99.96995544;410.2799988;408.2569885;287.6699829;27751.75;59.3999939
14.06.2019 04:35:54,743;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.271239996;2.308225155;2.14396596;89.28099823;58.79283905;99.9433136;411.2399902;408.2749939;288.0695801;27751.75;59.3999939
14.06.2019 04:35:55,243;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.271239996;2.308225155;2.006052017;89.28099823;58.79283905;99.9433136;411.2399902;408.2749939;288.0695801;27751.75;59.3999939
14.06.2019 04:36:09,777;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.270612478;2.227438927;2.006052017;89.26531219;58.82585907;99.98014069;411.3599854;407.9869995;287.4522705;27751.76758;59.3999939
14.06.2019 04:36:10,281;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.270612478;2.227438927;2.154164553;89.26531219;58.82585907;99.98014069;411.3599854;407.9869995;287.4522705;27751.76758;59.3999939
14.06.2019 04:36:24,814;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.271239996;2.287476778;2.154164553;89.27316284;58.82585907;99.97673035;410.0400085;408.2210083;288.2948303;27751.76758;59.3999939
14.06.2019 04:36:25,316;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.271239996;2.287476778;1.89009285;89.27316284;58.82585907;99.97673035;410.0400085;408.2210083;288.2948303;27751.76758;59.3999939
14.06.2019 04:36:39,860;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.270612478;2.271945953;1.89009285;89.26531219;58.79283905;99.94638062;413.8800049;407.8959961;287.7711487;27751.76758;59.3999939
14.06.2019 04:36:40,364;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.270612478;2.271945953;2.044034243;89.26531219;58.79283905;99.94638062;413.8800049;407.8959961;287.7711487;27751.76758;59.3999939
14.06.2019 04:36:54,883;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.270612478;2.305681944;2.044034243;89.26531219;58.79283905;99.95397186;410.6400146;407.7879944;288.1549072;27751.76758;59.3999939
14.06.2019 04:36:55,885;697.4888916;697.7990723;682.4527588;1.157306552;1.07559216;2.270612478;2.305681944;1.911499262;89.26531219;58.79283905;99.95397186;410.6400146;407.7879944;288.1549072;27751.76758;59.3999939
14.06.2019 04:37:09,918;697.4915161;697.7990723;682.4527588;1.157306552;1.07559216;2.271239996;2.254158258;1.911499262;89.26531219;58.79283905;99.99154663;408.8399963;408.1489868;287.6992493;27751.7832;59.3999939
14.06.2019 04:37:10,922;697.4915161;697.7990723;682.4527588;1.157306552;1.07559216;2.271239996;2.254158258;2.082331896;89.26531219;58.79283905;99.99154663;408.8399963;408.1489868;287.6992493;27751.7832;59.3999939
14.06.2019 04:37:24,948;697.4905396;697.7990723;682.4527588;1.157306552;1.07559216;2.270298719;2.271945953;2.082331896;89.25746918;58.79283905;99.97454071;411.8399963;408.0409851;287.6992493;27751.7832;59.3999939
14.06.2019 04:37:25,949;697.4905396;697.7990723;682.4527588;1.157306552;1.07559216;2.270298719;2.271945953;2.055434227;89.25746918;58.79283905;99.97454071;411.8399963;408.0409851;287.6992493;27751.7832;59.3999939
14.06.2019 04:37:39,981;697.4905396;697.7990723;682.4527588;1.157306552;1.07559216;2.270612478;2.290394306;2.055434227;89.26531219;58.82585907;99.97490692;409.3200073;408.0409851;287.6992493;27751.7832;59.3999939
14.06.2019 04:37:40,983;697.4905396;697.7990723;682.4527588;1.157306552;1.07559216;2.270612478;2.290394306;2.068874836;89.26531219;58.82585907;99.97490692;409.3200073;408.0409851;287.6992493;27751.7832;59.3999939
14.06.2019 04:37:55,013;697.489502;697.7990723;682.4527588;1.157306552;1.07559216;2.270298719;2.225590467;2.068874836;89.25746918;58.82585907;99.98713684;410.519989;407.8959961;287.3973999;27751.7832;59.3999939
14.06.2019 04:37:56,014;697.489502;697.7990723;682.4527588;1.157306552;1.07559216;2.270298719;2.225590467;2.199957371;89.25746918;58.82585907;99.98713684;410.519989;407.8959961;287.3973999;27751.7832;59.3999939
14.06.2019 04:38:10,050;697.489502;697.7990723;682.4527588;1.157306552;1.07559216;2.271239996;2.330509186;2.199957371;89.26531219;58.82585907;100.0002594;411.3599854;407.8240051;287.3973999;27751.80078;59.3999939
14.06.2019 04:38:25,085;697.489502;697.7990723;682.4527588;1.157306552;1.070043564;2.270612478;2.280174732;2.199957371;89.26531219;58.79283905;99.99989319;411.1199951;407.8240051;287.0951538;27751.80078;59.3999939
14.06.2019 04:38:26,090;697.489502;697.7990723;682.4527588;1.157306552;1.070043564;2.270612478;2.280174732;2.277499914;89.26531219;58.79283905;99.99989319;411.1199951;407.8240051;287.0951538;27751.80078;59.3999939
14.06.2019 04:38:40,123;697.4978638;697.7990723;682.4527588;1.157306552;1.070043564;2.270612478;2.318927526;2.277499914;89.26531219;58.79283905;99.98835754;411.8399963;408.0409851;288.3157043;27751.80078;59.3999939
14.06.2019 04:38:41,126;697.4978638;697.7990723;682.4527588;1.157306552;1.070043564;2.270612478;2.318927526;1.882887363;89.26531219;58.79283905;99.98835754;411.8399963;408.0409851;288.3157043;27751.80078;59.3999939
14.06.2019 04:38:55,154;697.4901123;697.7990723;682.4527588;1.157306552;1.070043564;2.270612478;2.177633047;1.882887363;89.27316284;58.82585907;100.0049515;411;407.8959961;288.3157043;27751.80078;59.3999939
14.06.2019 04:38:56,159;697.4901123;697.7990723;682.4527588;1.157306552;1.070043564;2.270612478;2.177633047;1.855958104;89.27316284;58.82585907;100.0049515;411;407.8959961;288.3157043;27751.80078;59.3999939
14.06.2019 04:39:10,184;697.4856567;697.7990723;682.4483032;1.157306552;1.070043564;2.270612478;2.290576696;1.855958104;89.28099823;58.82585907;100.0153198;411.2399902;408.2390137;288.3323364;27751.81641;59.3999939
14.06.2019 04:39:11,187;697.4856567;697.7990723;682.4483032;1.157306552;1.070043564;2.270612478;2.290576696;1.850214958;89.28099823;58.82585907;100.0153198;411.2399902;408.2390137;288.3323364;27751.81641;59.3999939
14.06.2019 04:39:25,220;697.4917603;697.7990723;682.4483032;1.157306552;1.070043564;2.270298719;2.279078484;1.850214958;89.27316284;58.82585907;100.0084915;409.2000122;408.1849976;288.0780029;27751.81641;59.3999939
14.06.2019 04:39:26,221;697.4917603;697.7990723;682.4483032;1.157306552;1.070043564;2.270298719;2.279078484;2.286933422;89.27316284;58.82585907;100.0084915;409.2000122;408.1849976;288.0780029;27751.81641;59.3999939
14.06.2019 04:39:40,741;697.4917603;697.7990723;682.4483032;1.157306552;1.070043564;2.270612478;2.266085386;2.286933422;89.26531219;58.82585907;100.0058899;410.6400146;408.1489868;287.7476501;27751.81641;59.3999939
14.06.2019 04:39:41,743;697.4917603;697.7990723;682.4483032;1.157306552;1.070043564;2.270612478;2.266085386;2.052145004;89.26531219;58.82585907;100.0058899;410.6400146;408.1489868;287.7476501;27751.81641;59.3999939
14.06.2019 04:39:55,783;697.4917603;697.7990723;682.4483032;1.157306552;1.070043564;2.270612478;2.33105135;2.052145004;89.26531219;58.82585907;100.008728;411.6000061;408.0230103;287.7476501;27751.81641;59.3999939
14.06.2019 04:39:56,785;697.4917603;697.7990723;682.4483032;1.157306552;1.070043564;2.270612478;2.33105135;1.89112699;89.26531219;58.82585907;100.008728;411.6000061;408.0230103;287.7476501;27751.81641;59.3999939
14.06.2019 04:40:10,821;697.4917603;697.7990723;682.4483032;1.157306552;1.070043564;2.270298719;2.258014917;1.89112699;89.25746918;58.79283905;99.98500824;412.0799866;408.1489868;287.9744568;27751.83398;59.3999939
14.06.2019 04:40:11,822;697.4917603;697.7990723;682.4483032;1.157306552;1.070043564;2.270298719;2.258014917;2.025869846;89.25746918;58.79283905;99.98500824;412.0799866;408.1489868;287.9744568;27751.83398;59.3999939
14.06.2019 04:40:25,849;697.4917603;697.7990723;682.4570313;1.157306552;1.070043564;2.271239996;2.306045532;2.025869846;89.28099823;58.79283905;100.0020142;411.8399963;408.2749939;287.9744568;27751.83398;59.3999939
14.06.2019 04:40:26,850;697.4917603;697.7990723;682.4570313;1.157306552;1.070043564;2.271239996;2.306045532;2.039285183;89.28099823;58.79283905;100.0020142;411.8399963;408.2749939;287.9744568;27751.83398;59.3999939
14.06.2019 04:40:40,886;697.4917603;697.7990723;682.4570313;1.157306552;1.070043564;2.270612478;2.230948925;2.039285183;89.26531219;58.79283905;99.96468353;410.7600098;407.8240051;287.3983459;27751.83398;59.3999939
14.06.2019 04:40:41,888;697.4917603;697.7990723;682.4570313;1.157306552;1.070043564;2.270612478;2.230948925;2.211293697;89.26531219;58.79283905;99.96468353;410.7600098;407.8240051;287.3983459;27751.83398;59.3999939
14.06.2019 04:40:55,921;697.4917603;697.7990723;682.4570313;1.156221628;1.070043564;2.270612478;2.286017179;2.211293697;89.27316284;58.79283905;99.98073578;411.6000061;408.1489868;287.8839417;27751.83398;59.3999939
14.06.2019 04:40:56,922;697.4917603;697.7990723;682.4570313;1.156221628;1.070043564;2.270612478;2.286017179;2.083950996;89.27316284;58.79283905;99.98073578;411.6000061;408.1489868;287.8839417;27751.83398;59.3999939
14.06.2019 04:41:10,951;697.484314;697.7990723;682.4512329;1.156221628;1.07327199;2.270926476;2.283279419;2.083950996;89.27316284;58.82585907;99.98995209;410.519989;408.3829956;287.8839417;27751.84961;59.3999939
14.06.2019 04:41:11,955;697.484314;697.7990723;682.4512329;1.156221628;1.07327199;2.270926476;2.283279419;2.057112217;89.27316284;58.82585907;99.98995209;410.519989;408.3829956;287.8839417;27751.84961;59.3999939
14.06.2019 04:41:25,988;697.4901123;697.7990723;682.4512329;1.156221628;1.07327199;2.270298719;2.231687546;2.057112217;89.27316284;58.79283905;99.96646881;409.3200073;408.131012;287.8839417;27751.84961;59.3999939
14.06.2019 04:41:26,989;697.4901123;697.7990723;682.4512329;1.156221628;1.07327199;2.270298719;2.231687546;2.030217886;89.27316284;58.79283905;99.96646881;409.3200073;408.131012;287.8839417;27751.84961;59.3999939
14.06.2019 04:41:41,023;697.4865723;697.7990723;682.4512329;1.156221628;1.07327199;2.270926476;2.191813707;2.030217886;89.27316284;58.79283905;99.96285248;409.5599976;408.1669922;287.8839417;27751.84961;59.3999939
14.06.2019 04:41:42,028;697.4865723;697.7990723;682.4512329;1.156221628;1.07327199;2.270926476;2.191813707;2.011431932;89.27316284;58.79283905;99.96285248;409.5599976;408.1669922;287.8839417;27751.84961;59.3999939
14.06.2019 04:41:56,064;697.4920044;697.7990723;682.4512329;1.156221628;1.07327199;2.271553516;2.293856621;2.011431932;89.26531219;58.79283905;99.99013519;410.1600037;407.9689941;287.5375671;27751.84961;59.3999939
14.06.2019 04:41:57,066;697.4920044;697.7990723;682.4512329;1.156221628;1.07327199;2.271553516;2.293856621;2.171328306;89.26531219;58.79283905;99.99013519;410.1600037;407.9689941;287.5375671;27751.84961;59.3999939
14.06.2019 04:42:11,096;697.4920044;697.7990723;682.4512329;1.156221628;1.07327199;2.270926476;2.32942462;2.171328306;89.25746918;58.82585907;100.0017929;411;407.9689941;287.5220032;27751.86719;59.3999939
14.06.2019 04:42:12,100;697.4920044;697.7990723;682.4512329;1.156221628;1.07327199;2.270926476;2.32942462;2.163295984;89.25746918;58.82585907;100.0017929;411;407.9689941;287.5220032;27751.86719;59.3999939
14.06.2019 04:42:26,132;697.4920044;697.7990723;682.4512329;1.156221628;1.07327199;2.270298719;2.362932205;2.163295984;89.27316284;58.82585907;99.96901703;409.5599976;408.2210083;287.5220032;27751.86719;59.3999939
14.06.2019 04:42:41,174;697.4830933;697.7990723;682.4512329;1.156221628;1.07327199;2.271239996;2.301864862;2.163295984;89.26531219;58.79283905;99.97497559;412.6799927;407.9330139;287.5220032;27751.86719;59.3999939
14.06.2019 04:42:56,213;697.4904175;697.7990723;682.4512329;1.156221628;1.07327199;2.271239996;2.273043871;2.163295984;89.27316284;58.82585907;99.96631622;411.3599854;408.0050049;288.381958;27751.86719;59.3999939
14.06.2019 04:42:57,219;697.4904175;697.7990723;682.4512329;1.156221628;1.07327199;2.271239996;2.273043871;1.866394281;89.27316284;58.82585907;99.96631622;411.3599854;408.0050049;288.381958;27751.86719;59.3999939
14.06.2019 04:43:11,252;697.4904175;697.7990723;682.4512329;1.156221628;1.07327199;2.270926476;2.28309679;1.866394281;89.26531219;58.79283905;99.99253082;412.3200073;408.32901;288.1843872;27751.88281;59.3999939
14.06.2019 04:43:12,263;697.4904175;697.7990723;682.4512329;1.156221628;1.07327199;2.270926476;2.28309679;1.907680154;89.26531219;58.79283905;99.99253082;412.3200073;408.32901;288.1843872;27751.88281;59.3999939
14.06.2019 04:43:26,296;697.487793;697.7990723;682.4512329;1.156221628;1.07327199;2.271239996;2.266818285;1.907680154;89.28099823;58.79283905;99.98700714;410.2799988;408.3110046;288.1843872;27751.88281;59.3999939
14.06.2019 04:43:27,298;697.487793;697.7990723;682.4512329;1.156221628;1.07327199;2.271239996;2.266818285;1.934603333;89.28099823;58.79283905;99.98700714;410.2799988;408.3110046;288.1843872;27751.88281;59.3999939
14.06.2019 04:43:41,334;697.491272;697.7943726;682.4512329;1.156221628;1.07327199;2.270298719;2.260584354;1.934603333;89.27316284;58.82585907;99.99376678;410.2799988;408.3829956;287.294342;27751.88281;59.3999939
14.06.2019 04:43:42,339;697.491272;697.7943726;682.4512329;1.156221628;1.07327199;2.270298719;2.260584354;2.201633215;89.27316284;58.82585907;99.99376678;410.2799988;408.3829956;287.294342;27751.88281;59.3999939
14.06.2019 04:43:56,375;697.491272;697.7943726;682.4512329;1.156221628;1.07327199;2.270612478;2.2956779;2.201633215;89.26531219;58.82585907;99.998909;409.6799927;408.401001;287.4955444;27751.88281;59.3999939
14.06.2019 04:43:57,379;697.491272;697.7943726;682.4512329;1.156221628;1.07327199;2.270612478;2.2956779;2.145574331;89.26531219;58.82585907;99.998909;409.6799927;408.401001;287.4955444;27751.88281;59.3999939
14.06.2019 04:44:11,421;697.491272;697.7943726;682.4512329;1.156221628;1.07327199;2.270298719;2.369390488;2.145574331;89.26531219;58.79283905;99.98867035;411.3599854;408.3110046;288.241394;27751.90039;59.3999939
14.06.2019 04:44:12,423;697.491272;697.7943726;682.4512329;1.156221628;1.07327199;2.270298719;2.369390488;1.874525905;89.26531219;58.79283905;99.98867035;411.3599854;408.3110046;288.241394;27751.90039;59.3999939
14.06.2019 04:44:26,451;697.491272;697.7943726;682.4512329;1.156221628;1.07327199;2.271239996;2.2829144;1.874525905;89.26531219;58.82585907;99.9761734;409.6799927;408.2210083;287.5279541;27751.90039;59.3999939
14.06.2019 04:44:27,453;697.491272;697.7943726;682.4512329;1.156221628;1.07327199;2.271239996;2.2829144;2.120949745;89.26531219;58.82585907;99.9761734;409.6799927;408.2210083;287.5279541;27751.90039;59.3999939
14.06.2019 04:44:41,486;697.4871826;697.7969971;682.4512329;1.156221628;1.07327199;2.270298719;2.248275042;2.120949745;89.27316284;58.82585907;99.96865845;409.0799866;408.2210083;287.5279541;27751.90039;59.3999939
14.06.2019 04:44:56,523;697.4871826;697.7969971;682.4512329;1.156221628;1.07327199;2.271239996;2.258014917;2.120949745;89.28099823;58.75981903;99.96806335;411.2399902;407.8420105;287.688324;27751.90039;59.3999939
14.06.2019 04:44:57,524;697.4871826;697.7969971;682.4512329;1.156221628;1.07327199;2.271239996;2.258014917;2.105877638;89.28099823;58.75981903;99.96806335;411.2399902;407.8420105;287.688324;27751.90039;59.3999939
14.06.2019 04:45:11,551;697.4871826;697.7969971;682.4512329;1.156221628;1.07327199;2.271239996;2.275604963;2.105877638;89.26531219;58.75981903;99.98708344;409.9200134;408.0409851;287.688324;27751.91602;59.3999939
14.06.2019 04:45:12,553;697.4871826;697.7969971;682.4512329;1.156221628;1.07327199;2.271239996;2.275604963;2.065563917;89.26531219;58.75981903;99.98708344;409.9200134;408.0409851;287.688324;27751.91602;59.3999939
14.06.2019 04:45:26,586;697.4909058;697.7969971;682.4550171;1.156221628;1.07327199;2.270298719;2.273409843;2.065563917;89.28099823;58.79283905;100.0023727;410.519989;408.1489868;287.688324;27751.91602;59.3999939
14.06.2019 04:45:41,628;697.4841309;697.7969971;682.4550171;1.156221628;1.07327199;2.270612478;2.230210066;2.065563917;89.26531219;58.79283905;100.0124359;411.2399902;408.2390137;287.688324;27751.91602;59.3999939
14.06.2019 04:45:42,631;697.4841309;697.7969971;682.4550171;1.156221628;1.07327199;2.270612478;2.230210066;2.079002142;89.26531219;58.79283905;100.0124359;411.2399902;408.2390137;287.688324;27751.91602;59.3999939
14.06.2019 04:45:56,664;697.4901733;697.7969971;682.4550171;1.156221628;1.07327199;2.269985199;2.228547573;2.079002142;89.26531219;58.79283905;100.0310516;409.9200134;408.3649902;287.688324;27751.91602;59.3999939
14.06.2019 04:45:57,665;697.4901733;697.7969971;682.4550171;1.156221628;1.07327199;2.269985199;2.228547573;2.119284391;89.26531219;58.79283905;100.0310516;409.9200134;408.3649902;287.688324;27751.91602;59.3999939
14.06.2019 04:46:11,699;697.4901733;697.7969971;682.4550171;1.156221628;1.07327199;2.270298719;2.257647753;2.119284391;89.28099823;58.79283905;100.0184937;409.5599976;408.2390137;287.688324;27751.93359;59.3999939
14.06.2019 04:46:12,704;697.4901733;697.7969971;682.4550171;1.156221628;1.07327199;2.270298719;2.257647753;2.065563917;89.28099823;58.79283905;100.0184937;409.5599976;408.2390137;287.688324;27751.93359;59.3999939
14.06.2019 04:46:26,742;697.4857178;697.7969971;682.4550171;1.156221628;1.07327199;2.271239996;2.314395666;2.065563917;89.28099823;58.79283905;99.97974396;411.3599854;408.0589905;287.688324;27751.93359;59.3999939
14.06.2019 04:46:27,744;697.4857178;697.7969971;682.4550171;1.156221628;1.07327199;2.271239996;2.314395666;2.105877638;89.28099823;58.79283905;99.97974396;411.3599854;408.0589905;287.688324;27751.93359;59.3999939
14.06.2019 04:46:41,778;697.4889526;697.7969971;682.4550171;1.156221628;1.07327199;2.269985199;2.291488171;2.105877638;89.27316284;58.8589325;99.97666931;407.8800049;407.9689941;287.688324;27751.93359;59.3999939
14.06.2019 04:46:42,781;697.4889526;697.7969971;682.4550171;1.156221628;1.07327199;2.269985199;2.291488171;2.052142143;89.27316284;58.8589325;99.97666931;407.8800049;407.9689941;287.688324;27751.93359;59.3999939
14.06.2019 04:46:56,804;697.4889526;697.7969971;682.4498901;1.156221628;1.07327199;2.270926476;2.165655851;2.052142143;89.28099823;58.82585907;100.007576;412.2000122;408.0230103;287.7173157;27751.93359;59.3999939
14.06.2019 04:46:57,808;697.4889526;697.7969971;682.4498901;1.156221628;1.07327199;2.270926476;2.165655851;2.082437754;89.28099823;58.82585907;100.007576;412.2000122;408.0230103;287.7173157;27751.93359;59.3999939
14.06.2019 04:47:11,842;697.4841309;697.7969971;682.4498901;1.156221628;1.07327199;2.271239996;2.224295855;2.082437754;89.27316284;58.82585907;99.97776794;408.2399902;408.131012;287.9295654;27751.94922;59.3999939
14.06.2019 04:47:12,844;697.4841309;697.7969971;682.4498901;1.156221628;1.07327199;2.271239996;2.224295855;2.022587776;89.27316284;58.82585907;99.97776794;408.2399902;408.131012;287.9295654;27751.94922;59.3999939
14.06.2019 04:47:26,877;697.4841309;697.7969971;682.4498901;1.156221628;1.07327199;2.270298719;2.275056362;2.022587776;89.28099823;58.82585907;99.95756531;410.8800049;407.8779907;287.4533386;27751.94922;59.3999939
14.06.2019 04:47:27,878;697.4841309;697.7969971;682.4498901;1.156221628;1.07327199;2.270298719;2.275056362;2.186995983;89.28099823;58.82585907;99.95756531;410.8800049;407.8779907;287.4533386;27751.94922;59.3999939
14.06.2019 04:47:41,916;697.491394;697.7969971;682.4498901;1.156221628;1.07327199;2.271239996;2.267001629;2.186995983;89.26531219;58.79283905;99.97659302;410.1600037;407.8240051;287.4533386;27751.94922;59.3999939
14.06.2019 04:47:56,946;697.4849243;697.7969971;682.4498901;1.156221628;1.07327199;2.271239996;2.317115307;2.186995983;89.26531219;58.82585907;99.99240112;411.1199951;407.8959961;287.4533386;27751.94922;59.3999939
14.06.2019 04:48:11,983;697.4849243;697.7969971;682.4498901;1.156221628;1.07327199;2.270926476;2.28528738;2.186995983;89.26531219;58.79283905;99.95146179;412.5599976;408.1669922;287.0053711;27751.9668;59.3999939
14.06.2019 04:48:12,984;697.4849243;697.7969971;682.4498901;1.156221628;1.07327199;2.270926476;2.28528738;2.341648817;89.26531219;58.79283905;99.95146179;412.5599976;408.1669922;287.0053711;27751.9668;59.3999939
14.06.2019 04:48:27,024;697.4849243;697.7988281;682.4498901;1.156221628;1.07327199;2.270298719;2.326531172;2.341648817;89.28099823;58.79283905;99.9433136;411;408.0409851;288.040802;27751.9668;59.3999939
14.06.2019 04:48:28,025;697.4849243;697.7988281;682.4498901;1.156221628;1.07327199;2.270298719;2.326531172;1.943821669;89.28099823;58.79283905;99.9433136;411;408.0409851;288.040802;27751.9668;59.3999939
14.06.2019 04:48:42,059;697.4849243;697.7988281;682.456665;1.156221628;1.07327199;2.270298719;2.283279419;1.943821669;89.26531219;58.82585907;99.9743042;411;407.9689941;287.3438721;27751.9668;59.3999939
14.06.2019 04:48:43,064;697.4849243;697.7988281;682.456665;1.156221628;1.07327199;2.270298719;2.283279419;2.184528828;89.26531219;58.82585907;99.9743042;411;407.9689941;287.3438721;27751.9668;59.3999939
14.06.2019 04:48:57,087;697.4849243;697.7988281;682.456665;1.156221628;1.07327199;2.270612478;2.283279419;2.184528828;89.27316284;58.79283905;99.97154236;411.6000061;408.3469849;288.3768005;27751.9668;59.3999939
14.06.2019 04:48:58,089;697.4849243;697.7988281;682.456665;1.156221628;1.07327199;2.270612478;2.283279419;1.827766776;89.27316284;58.79283905;99.97154236;411.6000061;408.3469849;288.3768005;27751.9668;59.3999939
14.06.2019 04:49:12,122;697.4898071;697.7988281;682.456665;1.156221628;1.07327199;2.271239996;2.24588275;1.827766776;89.26531219;58.79283905;99.9908905;410.0400085;408.0230103;287.6847229;27751.98242;59.3999939
14.06.2019 04:49:13,124;697.4898071;697.7988281;682.456665;1.156221628;1.07327199;2.271239996;2.24588275;2.107113123;89.26531219;58.79283905;99.9908905;410.0400085;408.0230103;287.6847229;27751.98242;59.3999939
14.06.2019 04:49:27,166;697.4898071;697.7988281;682.456665;1.156221628;1.07327199;2.271239996;2.252136707;2.107113123;89.26531219;58.79283905;99.98671722;411;407.7340088;288.3705444;27751.98242;59.3999939
14.06.2019 04:49:28,167;697.4898071;697.7988281;682.456665;1.156221628;1.07327199;2.271239996;2.252136707;1.870329142;89.26531219;58.79283905;99.98671722;411;407.7340088;288.3705444;27751.98242;59.3999939
14.06.2019 04:49:42,194;697.4898071;697.7988281;682.456665;1.156221628;1.07327199;2.270298719;2.29276371;1.870329142;89.27316284;58.82585907;100.010025;410.7600098;407.6619873;287.7590332;27751.98242;59.3999939
14.06.2019 04:49:43,195;697.4898071;697.7988281;682.456665;1.156221628;1.07327199;2.270298719;2.29276371;2.081460953;89.27316284;58.82585907;100.010025;410.7600098;407.6619873;287.7590332;27751.98242;59.3999939
14.06.2019 04:49:57,227;697.4898071;697.7988281;682.4446411;1.156221628;1.07327199;2.271553516;2.290394306;2.081460953;89.28099823;58.79283905;99.98107147;413.8800049;407.4460144;287.7590332;27751.98242;59.3999939
14.06.2019 04:49:58,228;697.4898071;697.7988281;682.4446411;1.156221628;1.07327199;2.271553516;2.290394306;2.094881296;89.28099823;58.79283905;99.98107147;413.8800049;407.4460144;287.7590332;27751.98242;59.3999939
14.06.2019 04:50:12,266;697.4819336;697.7988281;682.4446411;1.156221628;1.07327199;2.270612478;2.262969017;2.094881296;89.26531219;58.79283905;99.98921967;411.2399902;407.4460144;288.2442322;27752;59.3999939
14.06.2019 04:50:13,267;697.4819336;697.7988281;682.4446411;1.156221628;1.07327199;2.270612478;2.262969017;2.184742451;89.26531219;58.79283905;99.98921967;411.2399902;407.4460144;288.2442322;27752;59.3999939
14.06.2019 04:50:27,289;697.4928589;697.7988281;682.4446411;1.156221628;1.07327199;2.271239996;2.283644676;2.184742451;89.28099823;58.75981903;100.0258942;413.0400085;407.6799927;288.0437927;27752;59.3999939
14.06.2019 04:50:28,294;697.4928589;697.7988281;682.4446411;1.156221628;1.07327199;2.271239996;2.283644676;1.983148217;89.28099823;58.75981903;100.0258942;413.0400085;407.6799927;288.0437927;27752;59.3999939
14.06.2019 04:50:42,325;697.4928589;697.7988281;682.4530029;1.156221628;1.07327199;2.271239996;2.187340498;1.983148217;89.26531219;58.79283905;100.0075073;413.0400085;407.6440125;287.441925;27752;59.3999939
14.06.2019 04:50:43,326;697.4928589;697.7988281;682.4530029;1.156221628;1.07327199;2.271239996;2.187340498;2.190930605;89.26531219;58.79283905;100.0075073;413.0400085;407.6440125;287.441925;27752;59.3999939
14.06.2019 04:50:57,364;697.4928589;697.7988281;682.4530029;1.156221628;1.07327199;2.271239996;2.193862438;2.190930605;89.26531219;58.79283905;99.97362518;411.7200012;407.6440125;287.441925;27752;59.3999939
14.06.2019 04:51:12,392;697.4899292;697.7988281;682.4530029;1.156221628;1.07327199;2.271239996;2.322187662;2.190930605;89.25746918;58.79283905;99.96894836;412.7999878;407.5360107;287.441925;27752.01758;59.3999939
14.06.2019 04:51:13,397;697.4899292;697.7988281;682.4530029;1.156221628;1.07327199;2.271239996;2.322187662;2.150662422;89.25746918;58.79283905;99.96894836;412.7999878;407.5360107;287.441925;27752.01758;59.3999939
14.06.2019 04:51:27,437;697.4859619;697.7957153;682.4530029;1.156221628;1.07327199;2.270298719;2.265902281;2.150662422;89.27316284;58.75981903;99.97128296;411.1199951;407.3919983;287.441925;27752.01758;59.3999939
14.06.2019 04:51:42,474;697.4859619;697.7957153;682.4530029;1.156221628;1.07327199;2.270612478;2.284192324;2.150662422;89.26531219;58.75981903;99.98956299;410.2799988;407.3919983;288.2594299;27752.01758;59.3999939
14.06.2019 04:51:43,478;697.4859619;697.7957153;682.4530029;1.156221628;1.07327199;2.270612478;2.284192324;1.881770134;89.26531219;58.75981903;99.98956299;410.2799988;407.3919983;288.2594299;27752.01758;59.3999939
14.06.2019 04:51:57,511;697.4821777;697.7957153;682.4530029;1.156221628;1.07327199;2.270612478;2.255076885;1.881770134;89.27316284;58.82585907;99.99047089;410.7600098;407.3380127;287.4782715;27752.01758;59.3999939
14.06.2019 04:51:58,514;697.4821777;697.7957153;682.4530029;1.156221628;1.07327199;2.270612478;2.255076885;2.138106585;89.27316284;58.82585907;99.99047089;410.7600098;407.3380127;287.4782715;27752.01758;59.3999939
14.06.2019 04:52:12,543;697.4872437;697.7957153;682.4530029;1.157336235;1.07327199;2.270612478;2.257831573;2.138106585;89.25746918;58.79283905;99.97553253;411.2399902;407.3380127;288.0320435;27752.0332;59.3999939
14.06.2019 04:52:13,546;697.4872437;697.7957153;682.4530029;1.157336235;1.07327199;2.270612478;2.257831573;1.960298777;89.25746918;58.79283905;99.97553253;411.2399902;407.3380127;288.0320435;27752.0332;59.3999939
14.06.2019 04:52:27,580;697.4872437;697.7957153;682.4530029;1.157336235;1.069669604;2.271239996;2.252504349;1.960298777;89.27316284;58.79283905;99.97472382;411.6000061;407.3380127;287.6566162;27752.0332;59.3999939
14.06.2019 04:52:28,582;697.4872437;697.7957153;682.4530029;1.157336235;1.069669604;2.271239996;2.252504349;2.11681962;89.27316284;58.79283905;99.97472382;411.6000061;407.3380127;287.6566162;27752.0332;59.3999939
14.06.2019 04:52:42,620;697.4872437;697.7957153;682.4530029;1.157336235;1.069669604;2.270612478;2.271945953;2.11681962;89.26531219;58.8589325;99.96438599;412.3200073;407.230011;287.5702515;27752.0332;59.3999939
14.06.2019 04:52:43,625;697.4872437;697.7957153;682.4530029;1.157336235;1.069669604;2.270612478;2.271945953;2.055064678;89.26531219;58.8589325;99.96438599;412.3200073;407.230011;287.5702515;27752.0332;59.3999939
14.06.2019 04:52:57,654;697.4827881;697.7957153;682.4530029;1.157336235;1.069669604;2.271239996;2.280905247;2.055064678;89.28099823;58.79283905;99.99167633;411.7200012;407.3380127;287.5702515;27752.0332;59.3999939
14.06.2019 04:52:58,661;697.4827881;697.7957153;682.4530029;1.157336235;1.069669604;2.271239996;2.280905247;2.095373154;89.28099823;58.79283905;99.99167633;411.7200012;407.3380127;287.5702515;27752.0332;59.3999939
14.06.2019 04:53:12,694;697.4871826;697.7957153;682.4530029;1.157336235;1.069669604;2.271553516;2.359340429;2.095373154;89.25746918;58.82585907;100.0033112;410.2799988;407.3919983;287.9675293;27752.05078;59.3999939
14.06.2019 04:53:13,699;697.4871826;697.7957153;682.4530029;1.157336235;1.069669604;2.271553516;2.359340429;1.971566081;89.25746918;58.82585907;100.0033112;410.2799988;407.3919983;287.9675293;27752.05078;59.3999939
14.06.2019 04:53:27,735;697.4871826;697.7957153;682.4530029;1.157336235;1.069669604;2.270298719;2.317658901;1.971566081;89.26531219;58.79283905;100.0023422;408.480011;407.5539856;287.0606079;27752.05078;59.3999939
14.06.2019 04:53:28,737;697.4871826;697.7957153;682.4530029;1.157336235;1.069669604;2.270298719;2.317658901;2.271412134;89.26531219;58.79283905;100.0023422;408.480011;407.5539856;287.0606079;27752.05078;59.3999939
14.06.2019 04:53:42,778;697.4897461;697.7957153;682.4530029;1.157336235;1.069669604;2.271553516;2.353947878;2.271412134;89.26531219;58.82585907;100.0005035;412.3200073;407.5539856;287.855072;27752.05078;59.3999939
14.06.2019 04:53:43,781;697.4897461;697.7957153;682.4530029;1.157336235;1.069669604;2.271553516;2.353947878;2.010408163;89.26531219;58.82585907;100.0005035;412.3200073;407.5539856;287.855072;27752.05078;59.3999939
14.06.2019 04:53:57,817;697.4897461;697.7957153;682.4530029;1.157336235;1.069669604;2.270298719;2.360238552;2.010408163;89.28099823;58.79283905;100.0358124;412.3200073;407.1940002;287.855072;27752.05078;59.3999939
14.06.2019 04:53:58,819;697.4897461;697.7957153;682.4530029;1.157336235;1.069669604;2.270298719;2.360238552;1.956639886;89.28099823;58.79283905;100.0358124;412.3200073;407.1940002;287.855072;27752.05078;59.3999939
14.06.2019 04:54:12,850;697.4837646;697.7957153;682.4530029;1.157336235;1.069669604;2.270298719;2.237961292;1.956639886;89.26531219;58.79283905;100.0082016;409.6799927;407.2659912;287.4400635;27752.06641;59.3999939
14.06.2019 04:54:13,851;697.4837646;697.7957153;682.4530029;1.157336235;1.069669604;2.270298719;2.237961292;2.100047112;89.26531219;58.79283905;100.0082016;409.6799927;407.2659912;287.4400635;27752.06641;59.3999939
14.06.2019 04:54:27,892;697.4837646;697.7957153;682.4530029;1.157336235;1.069669604;2.270612478;2.333942175;2.100047112;89.28099823;58.79283905;99.98123169;411.3599854;407.2479858;287.4400635;27752.06641;59.3999939
14.06.2019 04:54:28,894;697.4837646;697.7957153;682.4530029;1.157336235;1.069669604;2.270612478;2.333942175;2.113477468;89.28099823;58.79283905;99.98123169;411.3599854;407.2479858;287.4400635;27752.06641;59.3999939
14.06.2019 04:54:42,925;697.4837646;697.7957153;682.4530029;1.157336235;1.069669604;2.270612478;2.33520627;2.113477468;89.28099823;58.79283905;100.007019;411.8399963;407.3380127;288.0363159;27752.06641;59.3999939
14.06.2019 04:54:43,928;697.4837646;697.7957153;682.4530029;1.157336235;1.069669604;2.270612478;2.33520627;1.936933756;89.28099823;58.79283905;100.007019;411.8399963;407.3380127;288.0363159;27752.06641;59.3999939
14.06.2019 04:54:57,968;697.4837646;697.7957153;682.4530029;1.157336235;1.069669604;2.271239996;2.326169491;1.936933756;89.25746918;58.79283905;100.0125046;410.6400146;407.1940002;287.312439;27752.06641;59.3999939
14.06.2019 04:54:58,972;697.4837646;697.7957153;682.4530029;1.157336235;1.069669604;2.271239996;2.326169491;2.173551798;89.25746918;58.79283905;100.0125046;410.6400146;407.1940002;287.312439;27752.06641;59.3999939
14.06.2019 04:55:12,999;697.4837646;697.7957153;682.4530029;1.157336235;1.069669604;2.270612478;2.25544405;2.173551798;89.26531219;58.79283905;100.0216751;411.8399963;407.0859985;287.2697449;27752.08398;59.3999939
14.06.2019 04:55:14,001;697.4837646;697.7957153;682.4530029;1.157336235;1.069669604;2.270612478;2.25544405;2.201715946;89.26531219;58.79283905;100.0216751;411.8399963;407.0859985;287.2697449;27752.08398;59.3999939
14.06.2019 04:55:28,028;697.4905396;697.7957153;682.4530029;1.157336235;1.069669604;2.270612478;2.316208839;2.201715946;89.28099823;58.72674561;100.0190048;411.480011;407.0859985;288.0826111;27752.08398;59.3999939
14.06.2019 04:55:29,029;697.4905396;697.7957153;682.4530029;1.157336235;1.069669604;2.270612478;2.316208839;1.920948148;89.28099823;58.72674561;100.0190048;411.480011;407.0859985;288.0826111;27752.08398;59.3999939
14.06.2019 04:55:43,070;697.4862061;697.7957153;682.4530029;1.157336235;1.072779894;2.270298719;2.250482082;1.920948148;89.26531219;58.79283905;100.0184937;410.2799988;407.1400146;287.7780457;27752.08398;59.3999939
14.06.2019 04:55:44,074;697.4862061;697.7957153;682.4530029;1.157336235;1.072779894;2.270298719;2.250482082;2.053021193;89.26531219;58.79283905;100.0184937;410.2799988;407.1400146;287.7780457;27752.08398;59.3999939
14.06.2019 04:55:58,110;697.4862061;697.7962036;682.4530029;1.157336235;1.072779894;2.271239996;2.336469889;2.053021193;89.26531219;58.82585907;100.0188293;410.6400146;407.302002;286.7775574;27752.08398;59.3999939
14.06.2019 04:55:59,116;697.4862061;697.7962036;682.4530029;1.157336235;1.072779894;2.271239996;2.336469889;2.398500681;89.26531219;58.82585907;100.0188293;410.6400146;407.302002;286.7775574;27752.08398;59.3999939
14.06.2019 04:56:13,144;697.4840088;697.7962036;682.4530029;1.157336235;1.072779894;2.270298719;2.220780611;2.398500681;89.28099823;58.79283905;100.0359802;411.8399963;406.8869934;287.8430176;27752.09961;59.3999939
14.06.2019 04:56:14,147;697.4840088;697.7962036;682.4530029;1.157336235;1.072779894;2.270298719;2.220780611;1.990258455;89.28099823;58.79283905;100.0359802;411.8399963;406.8869934;287.8430176;27752.09961;59.3999939
14.06.2019 04:56:28,187;697.4901733;697.7962036;682.4530029;1.157336235;1.072779894;2.270612478;2.354127884;1.990258455;89.28099823;58.82585907;100.02005;410.1600037;407.2120056;288.2223206;27752.09961;59.3999939
14.06.2019 04:56:29,188;697.4901733;697.7962036;682.4530029;1.157336235;1.072779894;2.270612478;2.354127884;1.845756888;89.28099823;58.82585907;100.02005;410.1600037;407.2120056;288.2223206;27752.09961;59.3999939
14.06.2019 04:56:43,222;697.4901733;697.7962036;682.4530029;1.157336235;1.072779894;2.270298719;2.239804506;1.845756888;89.28099823;58.79283905;100.0197449;412.0799866;407.3739929;287.7151489;27752.09961;59.3999939
14.06.2019 04:56:44,224;697.4901733;697.7962036;682.4530029;1.157336235;1.072779894;2.270298719;2.239804506;2.034428596;89.28099823;58.79283905;100.0197449;412.0799866;407.3739929;287.7151489;27752.09961;59.3999939
14.06.2019 04:56:58,246;697.4865723;697.7962036;682.4530029;1.157336235;1.072779894;2.271239996;2.206691742;2.034428596;89.27316284;58.79283905;100.0383682;410.3999939;407.0679932;287.7151489;27752.09961;59.3999939
14.06.2019 04:56:59,249;697.4865723;697.7962036;682.4530029;1.157336235;1.072779894;2.271239996;2.206691742;2.074743986;89.27316284;58.79283905;100.0383682;410.3999939;407.0679932;287.7151489;27752.09961;59.3999939
14.06.2019 04:57:13,284;697.4846191;697.7962036;682.4530029;1.157336235;1.072779894;2.270612478;2.277250528;2.074743986;89.25746918;58.8589325;100.0389481;410.6400146;407.1940002;287.7151489;27752.11719;59.3999939
14.06.2019 04:57:14,286;697.4846191;697.7962036;682.4530029;1.157336235;1.072779894;2.270612478;2.277250528;2.047873974;89.25746918;58.8589325;100.0389481;410.6400146;407.1940002;287.7151489;27752.11719;59.3999939
14.06.2019 04:57:28,313;697.4846191;697.7962036;682.4530029;1.157336235;1.072779894;2.270298719;2.265535593;2.047873974;89.26531219;58.79283905;100.0295029;410.519989;407.1940002;287.137146;27752.11719;59.3999939
14.06.2019 04:57:29,317;697.4846191;697.7962036;682.4530029;1.157336235;1.072779894;2.270298719;2.265535593;2.234110594;89.26531219;58.79283905;100.0295029;410.519989;407.1940002;287.137146;27752.11719;59.3999939
14.06.2019 04:57:43,352;697.4846191;697.7962036;682.4530029;1.157336235;1.072779894;2.270926476;2.244962215;2.234110594;89.26531219;58.79283905;100.0513306;409.4400024;407.1400146;287.137146;27752.11719;59.3999939
14.06.2019 04:57:44,359;697.4846191;697.7962036;682.4530029;1.157336235;1.072779894;2.270926476;2.244962215;2.260952473;89.26531219;58.79283905;100.0513306;409.4400024;407.1400146;287.137146;27752.11719;59.3999939
14.06.2019 04:57:58,390;697.4889526;697.7962036;682.4530029;1.157336235;1.072779894;2.270926476;2.279808998;2.260952473;89.26531219;58.82585907;100.0623322;413.1600037;407.3919983;287.137146;27752.11719;59.3999939
14.06.2019 04:57:59,391;697.4889526;697.7962036;682.4530029;1.157336235;1.072779894;2.270926476;2.279808998;2.274332523;89.26531219;58.82585907;100.0623322;413.1600037;407.3919983;287.137146;27752.11719;59.3999939
14.06.2019 04:58:13,419;697.4889526;697.7962036;682.4530029;1.157336235;1.072779894;2.270926476;2.263885975;2.274332523;89.26531219;58.82585907;100.0737534;410.3999939;407.1940002;287.9361267;27752.13281;59.3999939
14.06.2019 04:58:14,422;697.4889526;697.7962036;682.4530029;1.157336235;1.072779894;2.270926476;2.263885975;1.98500526;89.26531219;58.82585907;100.0737534;410.3999939;407.1940002;287.9361267;27752.13281;59.3999939
14.06.2019 04:58:28,443;697.4830322;697.7962036;682.4530029;1.157336235;1.072779894;2.271239996;2.338274717;1.98500526;89.26531219;58.79283905;100.0478363;411.480011;407.1759949;287.1921082;27752.13281;59.3999939
14.06.2019 04:58:29,444;697.4830322;697.7962036;682.4530029;1.157336235;1.072779894;2.271239996;2.338274717;2.255362511;89.26531219;58.79283905;100.0478363;411.480011;407.1759949;287.1921082;27752.13281;59.3999939
14.06.2019 04:58:43,472;697.4830322;697.7962036;682.4530029;1.157336235;1.072779894;2.271239996;2.261501789;2.255362511;89.26531219;58.75981903;100.0434341;412.0799866;407.1040039;286.879364;27752.13281;59.3999939
14.06.2019 04:58:44,473;697.4830322;697.7962036;682.4530029;1.157336235;1.072779894;2.271239996;2.261501789;2.349967241;89.26531219;58.75981903;100.0434341;412.0799866;407.1040039;286.879364;27752.13281;59.3999939
14.06.2019 04:58:58,509;697.4868774;697.7962036;682.4530029;1.157336235;1.072779894;2.270612478;2.223741055;2.349967241;89.27316284;58.79283905;100.0683594;410.519989;407.1759949;287.4510193;27752.13281;59.3999939
14.06.2019 04:58:59,513;697.4868774;697.7962036;682.4530029;1.157336235;1.072779894;2.270612478;2.223741055;2.139108181;89.27316284;58.79283905;100.0683594;410.519989;407.1759949;287.4510193;27752.13281;59.3999939
14.06.2019 04:59:13,541;697.4868774;697.7962036;682.4530029;1.157336235;1.072779894;2.270612478;2.226884365;2.139108181;89.26531219;58.79283905;100.0374069;409.2000122;406.7969971;287.5710449;27752.15039;59.3999939
14.06.2019 04:59:14,542;697.4868774;697.7962036;682.4530029;1.157336235;1.072779894;2.270612478;2.226884365;2.097645998;89.26531219;58.79283905;100.0374069;409.2000122;406.7969971;287.5710449;27752.15039;59.3999939
14.06.2019 04:59:28,580;697.4868774;697.7962036;682.4530029;1.157336235;1.072779894;2.270612478;2.342963934;2.097645998;89.27316284;58.82585907;100.0271912;411.1199951;406.7070007;286.5508728;27752.15039;59.3999939
14.06.2019 04:59:29,581;697.4868774;697.7962036;682.4530029;1.157336235;1.072779894;2.270612478;2.342963934;2.423244238;89.27316284;58.82585907;100.0271912;411.1199951;406.7070007;286.5508728;27752.15039;59.3999939
14.06.2019 04:59:43,616;697.4868774;697.7962036;682.4530029;1.157336235;1.072779894;2.271239996;2.315665007;2.423244238;89.28099823;58.82585907;100.030899;413.6400146;406.9410095;287.6023254;27752.15039;59.3999939
14.06.2019 04:59:44,618;697.4868774;697.7962036;682.4530029;1.157336235;1.072779894;2.271239996;2.315665007;2.113703012;89.28099823;58.82585907;100.030899;413.6400146;406.9410095;287.6023254;27752.15039;59.3999939
14.06.2019 04:59:58,644;697.4868774;697.7970581;682.4530029;1.157336235;1.072779894;2.271239996;2.262785435;2.113703012;89.28099823;58.79283905;100.0412369;412.4400024;406.9410095;287.6023254;27752.15039;59.3999939
14.06.2019 05:00:13,680;697.4813232;697.7970581;682.4530029;1.157336235;1.072779894;2.270298719;2.284922361;2.113703012;89.26531219;58.79283905;100.0464783;410.8800049;406.868988;286.6635132;27752.16602;59.3999939
14.06.2019 05:00:14,685;697.4813232;697.7970581;682.4530029;1.157336235;1.072779894;2.270298719;2.284922361;2.397708178;89.26531219;58.79283905;100.0464783;410.8800049;406.868988;286.6635132;27752.16602;59.3999939
14.06.2019 05:00:28,718;697.4813232;697.7970581;682.4530029;1.157336235;1.072779894;2.270298719;2.301319361;2.397708178;89.27316284;58.79283905;100.0286026;409.7999878;406.5270081;287.5119629;27752.16602;59.3999939
14.06.2019 05:00:29,722;697.4813232;697.7970581;682.4530029;1.157336235;1.072779894;2.270298719;2.301319361;2.104619503;89.27316284;58.79283905;100.0286026;409.7999878;406.5270081;287.5119629;27752.16602;59.3999939
14.06.2019 05:00:43,747;697.4846191;697.7970581;682.4530029;1.157336235;1.072779894;2.270298719;2.261868715;2.104619503;89.25746918;58.79283905;100.0319138;412.4400024;406.7609863;287.5119629;27752.16602;59.3999939
14.06.2019 05:00:58,779;697.4846191;697.7970581;682.4530029;1.157336235;1.072779894;2.270612478;2.2545259;2.104619503;89.28099823;58.79283905;100.0501328;413.2799988;406.7789917;287.0007629;27752.16602;59.3999939
14.06.2019 05:00:59,783;697.4846191;697.7970581;682.4530029;1.157336235;1.072779894;2.270612478;2.2545259;1.988859773;89.28099823;58.79283905;100.0501328;413.2799988;406.7789917;287.0007629;27752.16602;59.3999939
14.06.2019 05:01:13,811;697.4846191;697.7970581;682.4530029;1.157336235;1.072779894;2.271239996;2.279078484;1.988859773;89.25746918;58.79283905;100.0088577;411.8399963;406.5270081;287.199646;27752.18359;59.3999939
14.06.2019 05:01:14,814;697.4846191;697.7970581;682.4530029;1.157336235;1.072779894;2.271239996;2.279078484;2.252756357;89.25746918;58.79283905;100.0088577;411.8399963;406.5270081;287.199646;27752.18359;59.3999939
14.06.2019 05:01:28,842;697.4924316;697.7970581;682.4530029;1.157336235;1.072779894;2.270926476;2.316027641;2.252756357;89.26531219;58.79283905;100.2072525;413.2799988;406.5270081;287.2878723;27752.18359;59.3999939
14.06.2019 05:01:29,847;697.4924316;697.7970581;682.4530029;1.157336235;1.072779894;2.270926476;2.316027641;2.208894968;89.26531219;58.79283905;100.2072525;413.2799988;406.5270081;287.2878723;27752.18359;59.3999939
14.06.2019 05:01:43,879;697.4866943;697.7970581;682.4530029;1.157336235;1.072779894;2.270298719;2.243305206;2.208894968;89.28099823;58.79283905;100.0103073;412.4400024;406.4190063;287.8453674;27752.18359;59.3999939
14.06.2019 05:01:44,884;697.4866943;697.7970581;682.4530029;1.157336235;1.072779894;2.270298719;2.243305206;2.029772043;89.28099823;58.79283905;100.0103073;412.4400024;406.4190063;287.8453674;27752.18359;59.3999939
14.06.2019 05:01:58,922;697.4866943;697.7970581;682.4530029;1.157336235;1.072779894;2.270926476;2.314577103;2.029772043;89.28099823;58.79283905;100.0404587;411.480011;406.2390137;287.2111206;27752.18359;59.3999939
14.06.2019 05:01:59,923;697.4866943;697.7970581;682.4530029;1.157336235;1.072779894;2.270926476;2.314577103;2.235396385;89.28099823;58.79283905;100.0404587;411.480011;406.2390137;287.2111206;27752.18359;59.3999939
14.06.2019 05:02:13,957;697.4866943;697.7970581;682.4530029;1.157336235;1.072779894;2.271239996;2.21633625;2.235396385;89.27316284;58.79283905;100.037674;414;406.1300049;288.0186462;27752.19922;59.3999939
14.06.2019 05:02:14,960;697.4866943;697.7970581;682.4530029;1.157336235;1.072779894;2.271239996;2.21633625;1.969929934;89.27316284;58.79283905;100.037674;414;406.1300049;288.0186462;27752.19922;59.3999939
14.06.2019 05:02:28,992;697.4780884;697.7970581;682.4530029;1.157336235;1.072779894;2.270926476;2.290576696;1.969929934;89.27316284;58.79283905;100.0097427;413.1600037;406.3469849;287.8691711;27752.19922;59.3999939
14.06.2019 05:02:29,995;697.4780884;697.7970581;682.4530029;1.157336235;1.072779894;2.270926476;2.290576696;2.008122921;89.27316284;58.79283905;100.0097427;413.1600037;406.3469849;287.8691711;27752.19922;59.3999939
