Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 05:02:44,039;697.4850464;697.7970581;682.4530029;1.157336235;1.072779894;2.271239996;2.302228451;2.008122921;89.25746918;58.79283905;100.0051575;412.7999878;406.1849976;287.288147;27752.19922;59.3999939
14.06.2019 05:02:45,040;697.4850464;697.7970581;682.4530029;1.157336235;1.072779894;2.271239996;2.302228451;2.222198725;89.25746918;58.79283905;100.0051575;412.7999878;406.1849976;287.288147;27752.19922;59.3999939
14.06.2019 05:02:59,074;697.4850464;697.7970581;682.4530029;1.157336235;1.072779894;2.270612478;2.27798152;2.222198725;89.25746918;58.79283905;99.99969482;413.2799988;406.1849976;287.9821472;27752.19922;59.3999939
14.06.2019 05:03:00,077;697.4850464;697.7970581;682.4530029;1.157336235;1.072779894;2.270612478;2.27798152;1.955640554;89.25746918;58.79283905;99.99969482;413.2799988;406.1849976;287.9821472;27752.19922;59.3999939
14.06.2019 05:03:14,102;697.4865112;697.7970581;682.4530029;1.157336235;1.072779894;2.271239996;2.230395079;1.955640554;89.26531219;58.79283905;99.99394226;413.2799988;406.0039978;287.4105225;27752.2168;59.3999939
14.06.2019 05:03:15,108;697.4865112;697.7970581;682.4530029;1.157336235;1.072779894;2.271239996;2.230395079;2.17992878;89.26531219;58.79283905;99.99394226;413.2799988;406.0039978;287.4105225;27752.2168;59.3999939
14.06.2019 05:03:29,145;697.4865112;697.7970581;682.4530029;1.157336235;1.072779894;2.270298719;2.307135582;2.17992878;89.26531219;58.75981903;99.99252319;410.2799988;406.0039978;287.4105225;27752.2168;59.3999939
14.06.2019 05:03:30,147;697.4865112;697.7970581;682.4530029;1.157336235;1.072779894;2.270298719;2.307135582;2.139657259;89.26531219;58.75981903;99.99252319;410.2799988;406.0039978;287.4105225;27752.2168;59.3999939
14.06.2019 05:03:44,184;697.4891968;697.7970581;682.4530029;1.157336235;1.072779894;2.270612478;2.23187232;2.139657259;89.26531219;58.82585907;99.97505951;411.1199951;405.7160034;287.4105225;27752.2168;59.3999939
14.06.2019 05:03:45,187;697.4891968;697.7970581;682.4530029;1.157336235;1.072779894;2.270612478;2.23187232;2.153088093;89.26531219;58.82585907;99.97505951;411.1199951;405.7160034;287.4105225;27752.2168;59.3999939
14.06.2019 05:03:59,225;697.4824829;697.7970581;682.4530029;1.157336235;1.072779894;2.270926476;2.342423201;2.153088093;89.26531219;58.82585907;100.0324097;411.7200012;406.0939941;287.4105225;27752.2168;59.3999939
14.06.2019 05:04:00,227;697.4824829;697.7970581;682.4530029;1.157336235;1.072779894;2.270926476;2.342423201;2.193348646;89.26531219;58.82585907;100.0324097;411.7200012;406.0939941;287.4105225;27752.2168;59.3999939
14.06.2019 05:04:14,265;697.4824829;697.7970581;682.4530029;1.157336235;1.072779894;2.271239996;2.279991865;2.193348646;89.26531219;58.79283905;100.0264664;413.6400146;406.0400085;287.6451111;27752.23242;59.3999939
14.06.2019 05:04:15,270;697.4824829;697.7970581;682.4530029;1.157336235;1.072779894;2.271239996;2.279991865;2.098927259;89.26531219;58.79283905;100.0264664;413.6400146;406.0400085;287.6451111;27752.23242;59.3999939
14.06.2019 05:04:29,302;697.4888916;697.7970581;682.4530029;1.157336235;1.072779894;2.270612478;2.311856031;2.098927259;89.26531219;58.79283905;100.0590134;412.4400024;406.2569885;287.6451111;27752.23242;59.3999939
14.06.2019 05:04:30,309;697.4888916;697.7970581;682.4530029;1.157336235;1.072779894;2.270612478;2.311856031;2.072064161;89.26531219;58.79283905;100.0590134;412.4400024;406.2569885;287.6451111;27752.23242;59.3999939
14.06.2019 05:04:44,333;697.4888916;697.7970581;682.4488525;1.155999422;1.072779894;2.270298719;2.27414155;2.072064161;89.26531219;58.79283905;100.0279999;411.2399902;406.0400085;287.6451111;27752.23242;59.3999939
14.06.2019 05:04:45,335;697.4888916;697.7970581;682.4488525;1.155999422;1.072779894;2.270298719;2.27414155;2.098927259;89.26531219;58.79283905;100.0279999;411.2399902;406.0400085;287.6451111;27752.23242;59.3999939
14.06.2019 05:04:59,368;697.4888916;697.7970581;682.4488525;1.155999422;1.072779894;2.271239996;2.256546259;2.098927259;89.25746918;58.82585907;100.0362091;412.7999878;406.2929993;286.9619141;27752.25;59.3999939
14.06.2019 05:05:00,370;697.4888916;697.7970581;682.4488525;1.155999422;1.072779894;2.271239996;2.256546259;2.334834099;89.25746918;58.82585907;100.0362091;412.7999878;406.2929993;286.9619141;27752.25;59.3999939
14.06.2019 05:05:14,401;697.4918213;697.7970581;682.4488525;1.155999422;1.072779894;2.270926476;2.258565664;2.334834099;89.26531219;58.79283905;100.0378799;412.0799866;406.1659851;287.3802185;27752.25;59.3999939
14.06.2019 05:05:15,410;697.4918213;697.7970581;682.4488525;1.155999422;1.072779894;2.270926476;2.258565664;2.177003384;89.26531219;58.79283905;100.0378799;412.0799866;406.1659851;287.3802185;27752.25;59.3999939
14.06.2019 05:05:29,436;697.4868164;697.7970581;682.4488525;1.155999422;1.072779894;2.270612478;2.320920229;2.177003384;89.27316284;58.79283905;100.0618439;414;406.2030029;287.3802185;27752.25;59.3999939
14.06.2019 05:05:44,470;697.4868164;697.7970581;682.4488525;1.155999422;1.072779894;2.270926476;2.27651906;2.177003384;89.26531219;58.82585907;100.0405579;411.9599915;406.0400085;287.3802185;27752.25;59.3999939
14.06.2019 05:05:59,503;697.4868164;697.7970581;682.4519653;1.155999422;1.072779894;2.270298719;2.278895617;2.177003384;89.25746918;58.82585907;100.0500565;413.0400085;405.9679871;287.5838928;27752.26758;59.3999939
14.06.2019 05:06:00,510;697.4868164;697.7970581;682.4519653;1.155999422;1.072779894;2.270298719;2.278895617;2.079771757;89.25746918;58.82585907;100.0500565;413.0400085;405.9679871;287.5838928;27752.26758;59.3999939
14.06.2019 05:06:14,535;697.4868164;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.270664454;2.079771757;89.26531219;58.82585907;100.0240707;413.519989;406.0220032;287.5838928;27752.26758;59.3999939
14.06.2019 05:06:15,537;697.4868164;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.270664454;2.106646538;89.26531219;58.82585907;100.0240707;413.519989;406.0220032;287.5838928;27752.26758;59.3999939
14.06.2019 05:06:29,568;697.4862061;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.264619112;2.106646538;89.26531219;58.82585907;100.0026855;412.4400024;405.9320068;286.9502563;27752.26758;59.3999939
14.06.2019 05:06:30,571;697.4862061;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.264619112;2.338872671;89.26531219;58.82585907;100.0026855;412.4400024;405.9320068;286.9502563;27752.26758;59.3999939
14.06.2019 05:06:44,598;697.4862061;697.7970581;682.4519653;1.155999422;1.072779894;2.270926476;2.206134796;2.338872671;89.26531219;58.79283905;100.0282898;411.9599915;405.8959961;287.4741821;27752.26758;59.3999939
14.06.2019 05:06:45,600;697.4862061;697.7970581;682.4519653;1.155999422;1.072779894;2.270926476;2.206134796;2.144551039;89.26531219;58.79283905;100.0282898;411.9599915;405.8959961;287.4741821;27752.26758;59.3999939
14.06.2019 05:06:59,634;697.4862061;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.242752552;2.144551039;89.27316284;58.79283905;100.0163269;411.1199951;405.8059998;287.4741821;27752.2832;59.3999939
14.06.2019 05:07:00,638;697.4862061;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.242752552;2.131110668;89.27316284;58.79283905;100.0163269;411.1199951;405.8059998;287.4741821;27752.2832;59.3999939
14.06.2019 05:07:14,670;697.4862061;697.7970581;682.4519653;1.155999422;1.072779894;2.270298719;2.248275042;2.131110668;89.28099823;58.79283905;99.99568176;411.480011;405.697998;286.9520264;27752.2832;59.3999939
14.06.2019 05:07:15,671;697.4862061;697.7970581;682.4519653;1.155999422;1.072779894;2.270298719;2.248275042;2.298054695;89.28099823;58.79283905;99.99568176;411.480011;405.697998;286.9520264;27752.2832;59.3999939
14.06.2019 05:07:29,699;697.4862061;697.7970581;682.4519653;1.155999422;1.072779894;2.270298719;2.248826981;2.298054695;89.28099823;58.79283905;100.0032043;412.3200073;405.697998;287.4120483;27752.2832;59.3999939
14.06.2019 05:07:30,701;697.4862061;697.7970581;682.4519653;1.155999422;1.072779894;2.270298719;2.248826981;2.139137745;89.28099823;58.79283905;100.0032043;412.3200073;405.697998;287.4120483;27752.2832;59.3999939
14.06.2019 05:07:44,738;697.4862061;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.266634941;2.139137745;89.28099823;58.75981903;100.0185471;412.6799927;405.8959961;287.6734924;27752.2832;59.3999939
14.06.2019 05:07:45,742;697.4862061;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.266634941;2.089125156;89.28099823;58.75981903;100.0185471;412.6799927;405.8959961;287.6734924;27752.2832;59.3999939
14.06.2019 05:07:59,772;697.4862061;697.7970581;682.4519653;1.155999422;1.072779894;2.270298719;2.362752676;2.089125156;89.26531219;58.75981903;100.0000534;411.3599854;405.8959961;286.5714417;27752.30078;59.3999939
14.06.2019 05:08:00,776;697.4862061;697.7970581;682.4519653;1.155999422;1.072779894;2.270298719;2.362752676;2.429522753;89.26531219;58.75981903;100.0000534;411.3599854;405.8959961;286.5714417;27752.30078;59.3999939
14.06.2019 05:08:14,817;697.4862061;697.7970581;682.4519653;1.155999422;1.072779894;2.270926476;2.301501274;2.429522753;89.26531219;58.79283905;100.0001373;413.3999939;405.9320068;287.4210815;27752.30078;59.3999939
14.06.2019 05:08:15,818;697.4862061;697.7970581;682.4519653;1.155999422;1.072779894;2.270926476;2.301501274;2.162880421;89.26531219;58.79283905;100.0001373;413.3999939;405.9320068;287.4210815;27752.30078;59.3999939
14.06.2019 05:08:29,844;697.4818115;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.333942175;2.162880421;89.26531219;58.82585907;99.97872925;411.6000061;405.6260071;287.4210815;27752.30078;59.3999939
14.06.2019 05:08:30,849;697.4818115;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.333942175;2.136011124;89.26531219;58.82585907;99.97872925;411.6000061;405.6260071;287.4210815;27752.30078;59.3999939
14.06.2019 05:08:44,881;697.4818115;697.7970581;682.4519653;1.155999422;1.072779894;2.269985199;2.350709438;2.136011124;89.28884125;58.79283905;100.0201111;413.7600098;406.0039978;287.9766846;27752.30078;59.3999939
14.06.2019 05:08:45,883;697.4818115;697.7970581;682.4519653;1.155999422;1.072779894;2.269985199;2.350709438;1.930631399;89.28884125;58.79283905;100.0201111;413.7600098;406.0039978;287.9766846;27752.30078;59.3999939
14.06.2019 05:08:59,928;697.4836426;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.216706753;1.930631399;89.28099823;58.82585907;99.99436951;411.7200012;405.6080017;286.7767639;27752.31641;59.3999939
14.06.2019 05:09:00,930;697.4836426;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.216706753;2.398770809;89.28099823;58.82585907;99.99436951;411.7200012;405.6080017;286.7767639;27752.31641;59.3999939
14.06.2019 05:09:14,967;697.4866943;697.7970581;682.4519653;1.155999422;1.072779894;2.270926476;2.271762848;2.398770809;89.25746918;58.82585907;99.99981689;414;405.7879944;287.6950684;27752.31641;59.3999939
14.06.2019 05:09:15,972;697.4866943;697.7970581;682.4519653;1.155999422;1.072779894;2.270926476;2.271762848;2.041357517;89.25746918;58.82585907;99.99981689;414;405.7879944;287.6950684;27752.31641;59.3999939
14.06.2019 05:09:29,999;697.4866943;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.248275042;2.041357517;89.27316284;58.79283905;100.0076065;413.7600098;405.7340088;287.6950684;27752.31641;59.3999939
14.06.2019 05:09:31,000;697.4866943;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.248275042;2.054802179;89.27316284;58.79283905;100.0076065;413.7600098;405.7340088;287.6950684;27752.31641;59.3999939
14.06.2019 05:09:45,031;697.4888306;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.280722618;2.054802179;89.28099823;58.82585907;100.036087;414.3599854;405.8240051;287.1850586;27752.31641;59.4237442
14.06.2019 05:09:46,035;697.4888306;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.280722618;2.257792234;89.28099823;58.82585907;100.036087;414.3599854;405.8240051;287.1850586;27752.31641;59.4237442
14.06.2019 05:10:00,068;697.491272;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.218559027;2.257792234;89.27316284;58.79283905;100.0423203;412.6799927;405.3739929;287.1850586;27752.33398;59.4237442
14.06.2019 05:10:01,069;697.491272;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.218559027;2.230973244;89.27316284;58.79283905;100.0423203;412.6799927;405.3739929;287.1850586;27752.33398;59.4237442
14.06.2019 05:10:15,101;697.4812012;697.7970581;682.4519653;1.155999422;1.072779894;2.271553516;2.311129808;2.230973244;89.28884125;58.79283905;100.0437241;411;405.6799927;287.1850586;27752.33398;59.40000916
14.06.2019 05:10:16,102;697.4812012;697.7970581;682.4519653;1.155999422;1.072779894;2.271553516;2.311129808;2.271201134;89.28884125;58.79283905;100.0437241;411;405.6799927;287.1850586;27752.33398;59.40000916
14.06.2019 05:10:30,143;697.4812012;697.7970581;682.4519653;1.155999422;1.072779894;2.270298719;2.265718937;2.271201134;89.27316284;58.79283905;100.0198212;413.8800049;405.6080017;287.1850586;27752.33398;59.40000916
14.06.2019 05:10:31,144;697.4812012;697.7970581;682.4519653;1.155999422;1.072779894;2.270298719;2.265718937;2.217553377;89.27316284;58.79283905;100.0198212;413.8800049;405.6080017;287.1850586;27752.33398;59.40000916
14.06.2019 05:10:45,183;697.4812012;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.249562502;2.217553377;89.26531219;58.79283905;100.0531006;414;405.697998;287.1850586;27752.33398;59.40000916
14.06.2019 05:10:46,184;697.4812012;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.249562502;2.230973244;89.26531219;58.79283905;100.0531006;414;405.697998;287.1850586;27752.33398;59.40000916
14.06.2019 05:11:00,224;697.4858398;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.250298262;2.230973244;89.28099823;58.72674561;100.0431519;412.9200134;405.7879944;287.9720459;27752.34961;59.40000916
14.06.2019 05:11:01,225;697.4858398;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.250298262;2.20633769;89.28099823;58.72674561;100.0431519;412.9200134;405.7879944;287.9720459;27752.34961;59.40000916
14.06.2019 05:11:15,257;697.4858398;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.29786253;2.20633769;89.28099823;58.79283905;99.90644073;412.4400024;405.7879944;287.2563782;27752.34961;59.40000916
14.06.2019 05:11:16,259;697.4858398;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.29786253;2.233163357;89.28099823;58.79283905;99.90644073;412.4400024;405.7879944;287.2563782;27752.34961;59.40000916
14.06.2019 05:11:30,286;697.4919434;697.7970581;682.4519653;1.155999422;1.072779894;2.270298719;2.229101896;2.233163357;89.28099823;58.79283905;100.0550079;412.4400024;405.5;287.9337769;27752.34961;59.40000916
14.06.2019 05:11:31,287;697.4919434;697.7970581;682.4519653;1.155999422;1.072779894;2.270298719;2.229101896;1.999243617;89.28099823;58.79283905;100.0550079;412.4400024;405.5;287.9337769;27752.34961;59.40000916
14.06.2019 05:11:45,327;697.4877319;697.7970581;682.4519653;1.155999422;1.072779894;2.270926476;2.357903004;1.999243617;89.27316284;58.79283905;100.0532379;413.1600037;405.1749878;287.5504761;27752.34961;59.40000916
14.06.2019 05:11:46,329;697.4877319;697.7970581;682.4519653;1.155999422;1.072779894;2.270926476;2.357903004;2.118194342;89.27316284;58.79283905;100.0532379;413.1600037;405.1749878;287.5504761;27752.34961;59.40000916
14.06.2019 05:12:00,848;697.4877319;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.308769941;2.118194342;89.25746918;58.75981903;100.0478897;412.3200073;405.2109985;287.5504761;27752.36719;59.40000916
14.06.2019 05:12:01,853;697.4877319;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.308769941;2.104750395;89.25746918;58.75981903;100.0478897;412.3200073;405.2109985;287.5504761;27752.36719;59.40000916
14.06.2019 05:12:15,894;697.4877319;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.246250868;2.104750395;89.27316284;58.79283905;100.0438156;413.2799988;405.0130005;287.5504761;27752.36719;59.40000916
14.06.2019 05:12:30,932;697.4877319;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.322006464;2.104750395;89.28099823;58.79283905;100.0378723;413.519989;405.571991;287.6366272;27752.36719;59.40000916
14.06.2019 05:12:31,937;697.4877319;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.322006464;2.074993372;89.28099823;58.79283905;100.0378723;413.519989;405.571991;287.6366272;27752.36719;59.40000916
14.06.2019 05:12:45,967;697.4877319;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.2889359;2.074993372;89.25746918;58.79283905;100.0318298;414.480011;405.3559875;287.789032;27752.36719;59.40000916
14.06.2019 05:12:46,971;697.4877319;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.2889359;2.052578211;89.25746918;58.79283905;100.0318298;414.480011;405.3559875;287.789032;27752.36719;59.40000916
14.06.2019 05:13:00,998;697.4893799;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.256178856;2.052578211;89.26531219;58.79283905;100.0120926;412.4400024;405.3919983;287.0919495;27752.38281;59.40000916
14.06.2019 05:13:01,999;697.4893799;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.256178856;2.320100784;89.26531219;58.79283905;100.0120926;412.4400024;405.3919983;287.0919495;27752.38281;59.40000916
14.06.2019 05:13:16,033;697.4893799;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.357903004;2.320100784;89.27316284;58.79283905;100.0089645;413.7600098;405.1570129;287.5706787;27752.38281;59.40000916
14.06.2019 05:13:17,037;697.4893799;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.357903004;2.154830933;89.27316284;58.79283905;100.0089645;413.7600098;405.1570129;287.5706787;27752.38281;59.40000916
14.06.2019 05:13:31,076;697.4893799;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.29130578;2.154830933;89.28099823;58.79283905;100.0006561;415.0799866;405.0669861;287.5706787;27752.38281;59.40000916
14.06.2019 05:13:32,078;697.4893799;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.29130578;2.127971172;89.28099823;58.79283905;100.0006561;415.0799866;405.0669861;287.5706787;27752.38281;59.40000916
14.06.2019 05:13:46,102;697.4893799;697.7970581;682.4519653;1.155999422;1.072779894;2.270926476;2.300955534;2.127971172;89.25746918;58.79283905;100.0305023;412.9200134;405.428009;286.294342;27752.38281;59.40000916
14.06.2019 05:13:47,103;697.4893799;697.7970581;682.4519653;1.155999422;1.072779894;2.270926476;2.300955534;2.582060814;89.25746918;58.79283905;100.0305023;412.9200134;405.428009;286.294342;27752.38281;59.40000916
14.06.2019 05:14:01,132;697.4893799;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.236670256;2.582060814;89.28099823;58.79283905;100.0440369;412.9200134;405.4460144;287.7936096;27752.40039;59.40000916
14.06.2019 05:14:02,134;697.4893799;697.7970581;682.4519653;1.155999422;1.072779894;2.270612478;2.236670256;2.050989866;89.28099823;58.79283905;100.0440369;412.9200134;405.4460144;287.7936096;27752.40039;59.40000916
14.06.2019 05:14:16,167;697.4857178;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.238329887;2.050989866;89.27316284;58.79283905;100.0074005;412.6799927;405.5360107;287.0958557;27752.40039;59.40000916
14.06.2019 05:14:17,169;697.4857178;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.238329887;2.318741322;89.27316284;58.79283905;100.0074005;412.6799927;405.5360107;287.0958557;27752.40039;59.40000916
14.06.2019 05:14:31,194;697.4857178;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.337192059;2.318741322;89.28099823;58.72674561;100.0351715;414;405.6080017;287.3218689;27752.40039;59.40000916
14.06.2019 05:14:32,198;697.4857178;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.337192059;2.240715981;89.28099823;58.72674561;100.0351715;414;405.6080017;287.3218689;27752.40039;59.40000916
14.06.2019 05:14:46,241;697.4857178;697.7970581;682.4519653;1.155999422;1.072779894;2.270926476;2.254342079;2.240715981;89.26531219;58.79283905;100.0259399;413.0400085;405.6799927;287.3218689;27752.40039;59.40000916
14.06.2019 05:14:47,242;697.4857178;697.7970581;682.4519653;1.155999422;1.072779894;2.270926476;2.254342079;2.227315187;89.26531219;58.79283905;100.0259399;413.0400085;405.6799927;287.3218689;27752.40039;59.40000916
14.06.2019 05:15:01,269;697.4804077;697.7970581;682.4519653;1.155999422;1.072779894;2.271239996;2.261318207;2.227315187;89.26531219;58.79283905;100.0568771;411.6000061;405.7160034;287.3218689;27752.41602;59.40000916
14.06.2019 05:15:16,315;697.4804077;697.7970581;682.4603271;1.155999422;1.072779894;2.270926476;2.268650055;2.227315187;89.27316284;58.79283905;100.0535202;414.1199951;405.6799927;287.8486633;27752.41602;59.40000916
14.06.2019 05:15:17,317;697.4804077;697.7970581;682.4603271;1.155999422;1.072779894;2.270926476;2.268650055;1.931993484;89.27316284;58.79283905;100.0535202;414.1199951;405.6799927;287.8486633;27752.41602;59.40000916
14.06.2019 05:15:31,350;697.4906006;697.7970581;682.4603271;1.155999422;1.072779894;2.271239996;2.191999674;1.931993484;89.26531219;58.79283905;100.0479736;411.480011;405.6799927;287.3007202;27752.41602;59.40000916
14.06.2019 05:15:32,351;697.4906006;697.7970581;682.4603271;1.155999422;1.072779894;2.271239996;2.191999674;2.134801388;89.26531219;58.79283905;100.0479736;411.480011;405.6799927;287.3007202;27752.41602;59.40000916
14.06.2019 05:15:46,385;697.4906006;697.7970581;682.4451904;1.155999422;1.072779894;2.271239996;2.286199808;2.134801388;89.26531219;58.79283905;100.059906;413.6400146;405.6799927;287.5551758;27752.41602;59.40000916
14.06.2019 05:15:47,387;697.4906006;697.7970581;682.4451904;1.155999422;1.072779894;2.271239996;2.286199808;2.0199821;89.26531219;58.79283905;100.059906;413.6400146;405.6799927;287.5551758;27752.41602;59.40000916
14.06.2019 05:16:01,415;697.4906006;697.7970581;682.4451904;1.155999422;1.072779894;2.270926476;2.254893064;2.0199821;89.27316284;58.82585907;100.0352783;413.6400146;405.7340088;287.5551758;27752.43359;59.40000916
14.06.2019 05:16:02,417;697.4906006;697.7970581;682.4451904;1.155999422;1.072779894;2.270926476;2.254893064;2.200756073;89.27316284;58.82585907;100.0352783;413.6400146;405.7340088;287.5551758;27752.43359;59.40000916
14.06.2019 05:16:16,449;697.4906006;697.7970581;682.4451904;1.155999422;1.072779894;2.270612478;2.302774191;2.200756073;89.26531219;58.82585907;100.0316772;412.9200134;405.6619873;287.5704346;27752.43359;59.40000916
14.06.2019 05:16:17,458;697.4906006;697.7970581;682.4451904;1.155999422;1.072779894;2.270612478;2.302774191;2.182063341;89.26531219;58.82585907;100.0316772;412.9200134;405.6619873;287.5704346;27752.43359;59.40000916
14.06.2019 05:16:31,488;697.4820557;697.7970581;682.4451904;1.157128692;1.072779894;2.270612478;2.282001257;2.182063341;89.26531219;58.79283905;100.0092697;410.7600098;405.7340088;286.3283081;27752.43359;59.40000916
14.06.2019 05:16:32,494;697.4820557;697.7970581;682.4451904;1.157128692;1.072779894;2.270612478;2.282001257;2.610713005;89.26531219;58.79283905;100.0092697;410.7600098;405.7340088;286.3283081;27752.43359;59.40000916
14.06.2019 05:16:46,524;697.4820557;697.7970581;682.4559937;1.157128692;1.072779894;2.270612478;2.32942462;2.610713005;89.26531219;58.79283905;100.0314636;412.9200134;405.6440125;287.3769836;27752.43359;59.40000916
14.06.2019 05:16:47,528;697.4820557;697.7970581;682.4559937;1.157128692;1.072779894;2.270612478;2.32942462;2.248820066;89.26531219;58.79283905;100.0314636;412.9200134;405.6440125;287.3769836;27752.43359;59.40000916
14.06.2019 05:17:01,561;697.4820557;697.7970581;682.4559937;1.157128692;1.072779894;2.270298719;2.300409794;2.248820066;89.26531219;58.82585907;100.0373764;415.4400024;405.571991;287.8858032;27752.44922;59.40000916
14.06.2019 05:17:02,565;697.4820557;697.7970581;682.4559937;1.157128692;1.072779894;2.270298719;2.300409794;1.926885724;89.26531219;58.82585907;100.0373764;415.4400024;405.571991;287.8858032;27752.44922;59.40000916
14.06.2019 05:17:16,589;697.4915771;697.7995605;682.4559937;1.157128692;1.072779894;2.270612478;2.230948925;1.926885724;89.26531219;58.82585907;100.025444;409.9200134;405.7879944;286.787384;27752.44922;59.40000916
14.06.2019 05:17:17,590;697.4915771;697.7995605;682.4559937;1.157128692;1.072779894;2.270612478;2.230948925;2.33335948;89.26531219;58.82585907;100.025444;409.9200134;405.7879944;286.787384;27752.44922;59.40000916
14.06.2019 05:17:31,622;697.4915771;697.7995605;682.4559937;1.157128692;1.072779894;2.270612478;2.277067661;2.33335948;89.26531219;58.75981903;100.0166779;412.4400024;405.7879944;287.2964783;27752.44922;59.40000916
14.06.2019 05:17:32,623;697.4915771;697.7995605;682.4559937;1.157128692;1.072779894;2.270612478;2.277067661;2.14400816;89.26531219;58.75981903;100.0166779;412.4400024;405.7879944;287.2964783;27752.44922;59.40000916
14.06.2019 05:17:46,648;697.4893799;697.7995605;682.4559937;1.157128692;1.072779894;2.270926476;2.263335705;2.14400816;89.26531219;58.79283905;100.0244598;412.6799927;405.6440125;287.2041626;27752.44922;59.40000916
14.06.2019 05:17:47,652;697.4893799;697.7995605;682.4559937;1.157128692;1.072779894;2.270926476;2.263335705;2.18934989;89.26531219;58.79283905;100.0244598;412.6799927;405.6440125;287.2041626;27752.44922;59.40000916
14.06.2019 05:18:01,684;697.4821777;697.7995605;682.4559937;1.157128692;1.072779894;2.270298719;2.274873257;2.18934989;89.28099823;58.79283905;100.0294037;412.6799927;405.8059998;287.6095581;27752.4668;59.40000916
14.06.2019 05:18:02,685;697.4821777;697.7995605;682.4559937;1.157128692;1.072779894;2.270298719;2.274873257;2.049272299;89.28099823;58.79283905;100.0294037;412.6799927;405.8059998;287.6095581;27752.4668;59.40000916
14.06.2019 05:18:16,716;697.4853516;697.7995605;682.4559937;1.157128692;1.072779894;2.270298719;2.220595598;2.049272299;89.28099823;58.79283905;100.0503464;412.6799927;406.0580139;287.6095581;27752.4668;59.40000916
14.06.2019 05:18:17,717;697.4853516;697.7995605;682.4559937;1.157128692;1.072779894;2.270298719;2.220595598;2.022368431;89.28099823;58.79283905;100.0503464;412.6799927;406.0580139;287.6095581;27752.4668;59.40000916
14.06.2019 05:18:31,751;697.4853516;697.7995605;682.4559937;1.157128692;1.072779894;2.271239996;2.203720093;2.022368431;89.28099823;58.82585907;100.0346451;411.9599915;405.9859924;287.6095581;27752.4668;59.40000916
14.06.2019 05:18:32,756;697.4853516;697.7995605;682.4559937;1.157128692;1.072779894;2.271239996;2.203720093;2.113590002;89.28099823;58.82585907;100.0346451;411.9599915;405.9859924;287.6095581;27752.4668;59.40000916
14.06.2019 05:18:46,788;697.4853516;697.7995605;682.4559937;1.157128692;1.072779894;2.271239996;2.302228451;2.113590002;89.27316284;58.79283905;100.0618591;412.0799866;405.9859924;287.6095581;27752.4668;59.46723938
14.06.2019 05:18:47,790;697.4853516;697.7995605;682.4559937;1.157128692;1.072779894;2.271239996;2.302228451;2.086731672;89.27316284;58.79283905;100.0618591;412.0799866;405.9859924;287.6095581;27752.4668;59.46723938
14.06.2019 05:19:01,829;697.4882202;697.7995605;682.4525757;1.157128692;1.072779894;2.270612478;2.24919486;2.086731672;89.25746918;58.82585907;100.0755997;412.4400024;405.8959961;287.6095581;27752.48242;59.42350388
14.06.2019 05:19:16,866;697.4882202;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.261134863;2.086731672;89.26531219;58.79283905;100.0715408;412.4400024;406.0039978;288.0430603;27752.48242;59.42350388
14.06.2019 05:19:17,870;697.4882202;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.261134863;1.963891149;89.26531219;58.79283905;100.0715408;412.4400024;406.0039978;288.0430603;27752.48242;59.42350388
14.06.2019 05:19:31,900;697.4882202;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.275604963;1.963891149;89.26531219;58.75981903;100.0473709;411.6000061;406.2749939;287.186615;27752.48242;59.40000916
14.06.2019 05:19:32,901;697.4882202;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.275604963;2.259627819;89.26531219;58.75981903;100.0473709;411.6000061;406.2749939;287.186615;27752.48242;59.40000916
14.06.2019 05:19:46,936;697.4882202;697.7995605;682.4525757;1.157128692;1.072779894;2.270612478;2.222075939;2.259627819;89.26531219;58.75981903;100.0439758;412.3200073;406.1300049;287.8329163;27752.48242;59.40000916
14.06.2019 05:19:47,937;697.4882202;697.7995605;682.4525757;1.157128692;1.072779894;2.270612478;2.222075939;2.009572268;89.26531219;58.75981903;100.0439758;412.3200073;406.1300049;287.8329163;27752.48242;59.40000916
14.06.2019 05:20:01,975;697.4882202;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.275421858;2.009572268;89.27316284;58.79283905;100.0371552;411.3599854;406.0400085;286.9464111;27752.5;59.40000916
14.06.2019 05:20:02,978;697.4882202;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.275421858;2.342575073;89.27316284;58.79283905;100.0371552;411.3599854;406.0400085;286.9464111;27752.5;59.40000916
14.06.2019 05:20:17,008;697.4882202;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.228362799;2.342575073;89.26531219;58.79283905;100.0270081;413.2799988;405.8420105;287.4239197;27752.5;59.40000916
14.06.2019 05:20:18,012;697.4882202;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.228362799;2.164292574;89.26531219;58.79283905;100.0270081;413.2799988;405.8420105;287.4239197;27752.5;59.40000916
14.06.2019 05:20:32,046;697.4916382;697.7995605;682.4525757;1.157128692;1.072779894;2.270298719;2.264435768;2.164292574;89.28099823;58.75981903;100.0315247;411.480011;405.9859924;287.4239197;27752.5;59.40000916
14.06.2019 05:20:33,050;697.4916382;697.7995605;682.4525757;1.157128692;1.072779894;2.270298719;2.264435768;2.137424469;89.28099823;58.75981903;100.0315247;411.480011;405.9859924;287.4239197;27752.5;59.40000916
14.06.2019 05:20:47,086;697.4887085;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.250114202;2.137424469;89.26531219;58.79283905;100.0420074;412.6799927;405.697998;287.6924133;27752.5;59.40000916
14.06.2019 05:20:48,087;697.4887085;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.250114202;2.084973812;89.26531219;58.79283905;100.0420074;412.6799927;405.697998;287.6924133;27752.5;59.40000916
14.06.2019 05:21:02,120;697.4833984;697.7995605;682.4525757;1.157128692;1.072779894;2.270612478;2.258014917;2.084973812;89.27316284;58.82585907;100.0502319;414.7200012;405.769989;287.6924133;27752.51758;59.40000916
14.06.2019 05:21:03,125;697.4833984;697.7995605;682.4525757;1.157128692;1.072779894;2.270612478;2.258014917;2.07155776;89.27316284;58.82585907;100.0502319;414.7200012;405.769989;287.6924133;27752.51758;59.40000916
14.06.2019 05:21:17,149;697.4833984;697.7995605;682.4525757;1.157128692;1.072779894;2.270926476;2.267734528;2.07155776;89.28099823;58.79283905;100.0418701;412.9200134;406.0220032;287.6924133;27752.51758;59.40000916
14.06.2019 05:21:32,183;697.4833984;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.304409981;2.07155776;89.28099823;58.79283905;100.0215759;411.9599915;406.0220032;286.8141174;27752.51758;59.40000916
14.06.2019 05:21:33,185;697.4833984;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.304409981;2.38825798;89.28099823;58.79283905;100.0215759;411.9599915;406.0220032;286.8141174;27752.51758;59.40000916
14.06.2019 05:21:47,223;697.4833984;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.36472702;2.38825798;89.27316284;58.79283905;100.0112839;413.2799988;406.0580139;287.5689392;27752.51758;59.40000916
14.06.2019 05:21:48,225;697.4833984;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.36472702;2.087315321;89.27316284;58.79283905;100.0112839;413.2799988;406.0580139;287.5689392;27752.51758;59.40000916
14.06.2019 05:22:02,248;697.4833984;697.7995605;682.4525757;1.157128692;1.072779894;2.270298719;2.215224504;2.087315321;89.28099823;58.79283905;100.0372543;411;406.0039978;287.5689392;27752.5332;59.40000916
14.06.2019 05:22:17,280;697.4885864;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.321825504;2.087315321;89.28099823;58.79283905;100.0024261;412.0799866;405.9859924;287.9063721;27752.5332;59.40000916
14.06.2019 05:22:18,281;697.4885864;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.321825504;2.011085033;89.28099823;58.79283905;100.0024261;412.0799866;405.9859924;287.9063721;27752.5332;59.40000916
14.06.2019 05:22:32,319;697.4829712;697.7995605;682.4525757;1.157128692;1.072779894;2.270298719;2.275421858;2.011085033;89.27316284;58.79283905;100.0117416;411.8399963;406.0220032;287.3493042;27752.5332;59.40000916
14.06.2019 05:22:33,321;697.4829712;697.7995605;682.4525757;1.157128692;1.072779894;2.270298719;2.275421858;2.203445911;89.27316284;58.79283905;100.0117416;411.8399963;406.0220032;287.3493042;27752.5332;59.40000916
14.06.2019 05:22:47,362;697.4868774;697.7995605;682.4525757;1.157128692;1.072779894;2.270926476;2.303864717;2.203445911;89.27316284;58.79283905;100.0040436;410.3999939;406.0220032;287.3493042;27752.5332;59.40000916
14.06.2019 05:22:48,367;697.4868774;697.7995605;682.4525757;1.157128692;1.072779894;2.270926476;2.303864717;2.190056562;89.27316284;58.79283905;100.0040436;410.3999939;406.0220032;287.3493042;27752.5332;59.40000916
14.06.2019 05:23:02,392;697.4798584;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.250114202;2.190056562;89.28099823;58.79283905;99.99726105;410.2799988;406.0939941;286.6790466;27752.55078;59.40000916
14.06.2019 05:23:03,395;697.4798584;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.250114202;2.434885502;89.28099823;58.79283905;99.99726105;410.2799988;406.0939941;286.6790466;27752.55078;59.40000916
14.06.2019 05:23:17,430;697.4798584;697.7995605;682.4525757;1.157128692;1.072779894;2.270298719;2.309314728;2.434885502;89.28099823;58.75981903;100.0206146;413.8800049;405.9140015;287.2237549;27752.55078;59.40000916
14.06.2019 05:23:18,431;697.4798584;697.7995605;682.4525757;1.157128692;1.072779894;2.270298719;2.309314728;2.219983816;89.28099823;58.75981903;100.0206146;413.8800049;405.9140015;287.2237549;27752.55078;59.40000916
14.06.2019 05:23:32,459;697.4848633;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.238329887;2.219983816;89.28099823;58.79283905;100.0074997;413.2799988;405.9140015;287.2745361;27752.55078;59.40000916
14.06.2019 05:23:33,462;697.4848633;697.7995605;682.4525757;1.157128692;1.072779894;2.271239996;2.238329887;2.229268312;89.28099823;58.79283905;100.0074997;413.2799988;405.9140015;287.2745361;27752.55078;59.40000916
14.06.2019 05:23:47,490;697.4848633;697.7980957;682.4525757;1.157128692;1.072779894;2.269985199;2.318383932;2.229268312;89.28099823;58.79283905;100.0222244;410.6400146;405.9859924;286.8280334;27752.55078;59.40000916
14.06.2019 05:23:48,491;697.4848633;697.7980957;682.4525757;1.157128692;1.072779894;2.269985199;2.318383932;2.329879999;89.28099823;58.79283905;100.0222244;410.6400146;405.9859924;286.8280334;27752.55078;59.40000916
14.06.2019 05:24:02,531;697.4906616;697.7980957;682.4525757;1.157128692;1.072779894;2.271239996;2.296224356;2.329879999;89.26531219;58.79283905;100.0372925;411.8399963;406.1659851;287.874115;27752.56641;59.40000916
14.06.2019 05:24:03,535;697.4906616;697.7980957;682.4525757;1.157128692;1.072779894;2.271239996;2.296224356;1.981900454;89.26531219;58.79283905;100.0372925;411.8399963;406.1659851;287.874115;27752.56641;59.40000916
14.06.2019 05:24:17,563;697.4835815;697.7980957;682.4525757;1.157128692;1.072779894;2.270612478;2.269566059;1.981900454;89.25746918;58.79283905;100.0737762;411.8399963;406.5809937;287.8806152;27752.56641;59.40000916
14.06.2019 05:24:18,566;697.4835815;697.7980957;682.4525757;1.157128692;1.072779894;2.270612478;2.269566059;1.993109465;89.25746918;58.79283905;100.0737762;411.8399963;406.5809937;287.8806152;27752.56641;59.40000916
14.06.2019 05:24:32,606;697.4905396;697.7980957;682.4525757;1.157128692;1.072779894;2.270612478;2.250849724;1.993109465;89.26531219;58.75981903;100.0592804;412.3200073;406.32901;287.5707092;27752.56641;59.40000916
14.06.2019 05:24:33,608;697.4905396;697.7980957;682.4525757;1.157128692;1.072779894;2.270612478;2.250849724;2.100150585;89.26531219;58.75981903;100.0592804;412.3200073;406.32901;287.5707092;27752.56641;59.40000916
14.06.2019 05:24:47,643;697.4819336;697.7980957;682.4525757;1.157128692;1.072779894;2.270612478;2.282366514;2.100150585;89.27316284;58.79283905;100.0595703;411.9599915;406.3469849;286.3343201;27752.56641;59.40000916
14.06.2019 05:24:48,645;697.4819336;697.7980957;682.4525757;1.157128692;1.072779894;2.270612478;2.282366514;2.553916216;89.27316284;58.79283905;100.0595703;411.9599915;406.3469849;286.3343201;27752.56641;59.40000916
14.06.2019 05:25:02,673;697.4819336;697.7980957;682.4525757;1.157128692;1.072779894;2.271239996;2.346928358;2.553916216;89.27316284;58.79283905;100.0504608;411.9599915;406.0220032;287.5353699;27752.58398;59.40000916
14.06.2019 05:25:03,675;697.4819336;697.7980957;682.4525757;1.157128692;1.072779894;2.271239996;2.346928358;2.139205456;89.27316284;58.79283905;100.0504608;411.9599915;406.0220032;287.5353699;27752.58398;59.40000916
14.06.2019 05:25:17,708;697.4838867;697.7980957;682.4525757;1.157128692;1.072779894;2.270926476;2.233349085;2.139205456;89.25746918;58.79283905;100.0382156;411.1199951;405.9320068;287.8856812;27752.58398;59.40000916
14.06.2019 05:25:18,712;697.4838867;697.7980957;682.4525757;1.157128692;1.072779894;2.270926476;2.233349085;2.004803658;89.25746918;58.79283905;100.0382156;411.1199951;405.9320068;287.8856812;27752.58398;59.40000916
14.06.2019 05:25:32,743;697.4887085;697.7980957;682.4525757;1.157128692;1.072779894;2.271239996;2.262235403;2.004803658;89.28099823;58.79283905;100.033165;412.3200073;405.9320068;287.1746521;27752.58398;59.40000916
14.06.2019 05:25:33,745;697.4887085;697.7980957;682.4525757;1.157128692;1.072779894;2.271239996;2.262235403;2.263770342;89.28099823;58.79283905;100.033165;412.3200073;405.9320068;287.1746521;27752.58398;59.40000916
14.06.2019 05:25:47,783;697.4887085;697.7980957;682.4525757;1.157128692;1.072779894;2.270926476;2.288571119;2.263770342;89.27316284;58.79283905;100.0316315;410.6400146;405.8959961;288.0693359;27752.58398;59.40000916
14.06.2019 05:25:48,788;697.4887085;697.7980957;682.4525757;1.157128692;1.072779894;2.270926476;2.288571119;1.941381693;89.27316284;58.79283905;100.0316315;410.6400146;405.8959961;288.0693359;27752.58398;59.40000916
14.06.2019 05:26:02,825;697.4815063;697.7980957;682.4525757;1.157128692;1.072779894;2.271239996;2.330870628;1.941381693;89.28099823;58.82585907;100.03965;411;406.0759888;287.8374329;27752.59961;59.40000916
14.06.2019 05:26:03,827;697.4815063;697.7980957;682.4525757;1.157128692;1.072779894;2.271239996;2.330870628;2.034894466;89.28099823;58.82585907;100.03965;411;406.0759888;287.8374329;27752.59961;59.40000916
14.06.2019 05:26:17,852;697.4902344;697.7980957;682.4525757;1.157128692;1.072779894;2.270612478;2.282548904;2.034894466;89.27316284;58.79283905;99.99682617;410.8800049;405.8959961;287.3399353;27752.59961;59.40000916
14.06.2019 05:26:18,860;697.4902344;697.7980957;682.4525757;1.157128692;1.072779894;2.270612478;2.282548904;2.179863214;89.27316284;58.79283905;99.99682617;410.8800049;405.8959961;287.3399353;27752.59961;59.40000916
14.06.2019 05:26:32,892;697.4902344;697.7980957;682.4525757;1.157128692;1.072779894;2.270612478;2.211331129;2.179863214;89.26531219;58.79283905;100.0249023;411.480011;406.0580139;286.41745;27752.59961;59.40000916
14.06.2019 05:26:33,894;697.4902344;697.7980957;682.4525757;1.157128692;1.072779894;2.270612478;2.211331129;2.498466253;89.26531219;58.79283905;100.0249023;411.480011;406.0580139;286.41745;27752.59961;59.40000916
14.06.2019 05:26:47,923;697.4888916;697.7980957;682.4525757;1.157128692;1.072779894;2.270612478;2.231133699;2.498466253;89.26531219;58.79283905;100.0159683;412.5599976;405.9140015;287.9341431;27752.59961;59.40000916
14.06.2019 05:26:48,928;697.4888916;697.7980957;682.4525757;1.157128692;1.072779894;2.270612478;2.231133699;2.131672382;89.26531219;58.79283905;100.0159683;412.5599976;405.9140015;287.9341431;27752.59961;59.40000916
14.06.2019 05:27:02,963;697.4888916;697.7980957;682.4525757;1.157128692;1.072779894;2.270926476;2.285652399;2.131672382;89.27316284;58.82585907;100.0077133;411.3599854;405.9140015;287.4794312;27752.61719;59.40000916
14.06.2019 05:27:03,968;697.4888916;697.7980957;682.4525757;1.157128692;1.072779894;2.270926476;2.285652399;2.158518314;89.27316284;58.82585907;100.0077133;411.3599854;405.9140015;287.4794312;27752.61719;59.40000916
14.06.2019 05:27:17,997;697.4926147;697.7980957;682.4525757;1.157128692;1.072779894;2.270926476;2.359879255;2.158518314;89.24963379;58.82585907;99.99895477;410.2799988;405.8599854;287.6939392;27752.61719;59.40000916
14.06.2019 05:27:18,998;697.4926147;697.7980957;682.4525757;1.157128692;1.072779894;2.270926476;2.359879255;2.071038246;89.24963379;58.82585907;99.99895477;410.2799988;405.8599854;287.6939392;27752.61719;59.40000916
14.06.2019 05:27:33,032;697.486084;697.7980957;682.4525757;1.157128692;1.072779894;2.270298719;2.184728861;2.071038246;89.28099823;58.79283905;100.0192947;412.0799866;406.1119995;287.2689819;27752.61719;59.40000916
14.06.2019 05:27:34,034;697.486084;697.7980957;682.4525757;1.157128692;1.072779894;2.270298719;2.184728861;2.190950155;89.28099823;58.79283905;100.0192947;412.0799866;406.1119995;287.2689819;27752.61719;59.40000916
14.06.2019 05:27:48,064;697.486084;697.7980957;682.4525757;1.157128692;1.072779894;2.271239996;2.233349085;2.190950155;89.28099823;58.79283905;100.0009918;414.3599854;405.8959961;287.2689819;27752.61719;59.40000916
14.06.2019 05:28:03,094;697.486084;697.7980957;682.4525757;1.157128692;1.072779894;2.271239996;2.232056856;2.190950155;89.26531219;58.79283905;99.97917175;415.3200073;405.8959961;287.2689819;27752.63281;59.40000916
14.06.2019 05:28:04,097;697.486084;697.7980957;682.4525757;1.157128692;1.072779894;2.271239996;2.232056856;2.231189013;89.26531219;58.79283905;99.97917175;415.3200073;405.8959961;287.2689819;27752.63281;59.40000916
14.06.2019 05:28:18,134;697.486084;697.7980957;682.4525757;1.157128692;1.072779894;2.270298719;2.343865395;2.231189013;89.25746918;58.82585907;100.001091;412.2000122;405.8420105;287.5895081;27752.63281;59.40000916
14.06.2019 05:28:19,135;697.486084;697.7980957;682.4525757;1.157128692;1.072779894;2.270298719;2.343865395;2.080210209;89.25746918;58.82585907;100.001091;412.2000122;405.8420105;287.5895081;27752.63281;59.40000916
14.06.2019 05:28:33,171;697.486084;697.7980957;682.4525757;1.157128692;1.072779894;2.271239996;2.290029764;2.080210209;89.27316284;58.82585907;100.0235825;411.9599915;405.8059998;287.5895081;27752.63281;59.40000916
14.06.2019 05:28:34,172;697.486084;697.7980957;682.4525757;1.157128692;1.072779894;2.271239996;2.290029764;2.120505571;89.27316284;58.82585907;100.0235825;411.9599915;405.8059998;287.5895081;27752.63281;59.40000916
14.06.2019 05:28:48,196;697.493042;697.7980957;682.456604;1.157128692;1.072779894;2.270926476;2.279443741;2.120505571;89.27316284;58.79283905;100.0293808;414;406.0939941;287.5895081;27752.63281;59.40000916
14.06.2019 05:28:49,200;697.493042;697.7980957;682.456604;1.157128692;1.072779894;2.270926476;2.279443741;2.107094288;89.27316284;58.79283905;100.0293808;414;406.0939941;287.5895081;27752.63281;59.40000916
14.06.2019 05:29:03,235;697.493042;697.7980957;682.456604;1.157128692;1.072779894;2.270612478;2.28181839;2.107094288;89.25746918;58.79283905;100.0515213;412.6799927;405.9679871;287.5895081;27752.65039;59.40000916
14.06.2019 05:29:04,238;697.493042;697.7980957;682.456604;1.157128692;1.072779894;2.270612478;2.28181839;2.093649149;89.25746918;58.79283905;100.0515213;412.6799927;405.9679871;287.5895081;27752.65039;59.40000916
14.06.2019 05:29:18,275;697.493042;697.7980957;682.456604;1.157128692;1.072779894;2.271239996;2.342423201;2.093649149;89.27316284;58.79283905;100.0418396;412.2000122;405.9320068;287.5895081;27752.65039;59.40000916
14.06.2019 05:29:33,310;697.493042;697.7980957;682.456604;1.157128692;1.072779894;2.271239996;2.269016743;2.093649149;89.26531219;58.79283905;100.0302963;413.6400146;405.6440125;287.5895081;27752.65039;59.40000916
14.06.2019 05:29:34,311;697.493042;697.7980957;682.456604;1.157128692;1.072779894;2.271239996;2.269016743;2.120505571;89.26531219;58.79283905;100.0302963;413.6400146;405.6440125;287.5895081;27752.65039;59.40000916
14.06.2019 05:29:48,341;697.493042;697.7980957;682.456604;1.157128692;1.072779894;2.271239996;2.294038773;2.120505571;89.25746918;58.79283905;100.0366287;413.2799988;405.7520142;287.5895081;27752.65039;59.40000916
14.06.2019 05:29:49,344;697.493042;697.7980957;682.456604;1.157128692;1.072779894;2.271239996;2.294038773;2.137592077;89.25746918;58.79283905;100.0366287;413.2799988;405.7520142;287.5895081;27752.65039;59.40000916
14.06.2019 05:30:03,380;697.493042;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.267734528;2.137592077;89.26531219;58.79283905;100.0149994;411.6000061;405.7160034;288.1379089;27752.66602;59.40000916
14.06.2019 05:30:04,382;697.493042;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.267734528;2.124566555;89.26531219;58.79283905;100.0149994;411.6000061;405.7160034;288.1379089;27752.66602;59.40000916
14.06.2019 05:30:18,419;697.493042;697.7980957;682.4514771;1.157128692;1.072779894;2.270298719;2.253423214;2.124566555;89.27316284;58.79283905;100.0250778;414.2399902;405.6080017;287.549469;27752.66602;59.40000916
14.06.2019 05:30:19,423;697.493042;697.7980957;682.4514771;1.157128692;1.072779894;2.270298719;2.253423214;2.111134291;89.27316284;58.79283905;100.0250778;414.2399902;405.6080017;287.549469;27752.66602;59.40000916
14.06.2019 05:30:33,460;697.489624;697.7980957;682.4514771;1.157128692;1.072779894;2.270298719;2.294221163;2.111134291;89.25746918;58.82585907;100.0123215;413.2799988;405.7520142;287.549469;27752.66602;59.40000916
14.06.2019 05:30:48,494;697.489624;697.7980957;682.4514771;1.157128692;1.072779894;2.270612478;2.306590557;2.111134291;89.27316284;58.79283905;100.0328293;411.9599915;405.8599854;287.549469;27752.66602;59.40000916
14.06.2019 05:30:49,497;697.489624;697.7980957;682.4514771;1.157128692;1.072779894;2.270612478;2.306590557;2.151419878;89.27316284;58.79283905;100.0328293;411.9599915;405.8599854;287.549469;27752.66602;59.40000916
14.06.2019 05:31:03,534;697.489624;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.298044682;2.151419878;89.26531219;58.79283905;100.0547485;412.6799927;405.8599854;287.9292908;27752.68359;59.40000916
14.06.2019 05:31:04,537;697.489624;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.298044682;2.020279884;89.26531219;58.79283905;100.0547485;412.6799927;405.8599854;287.9292908;27752.68359;59.40000916
14.06.2019 05:31:18,575;697.4865112;697.7980957;682.4514771;1.157128692;1.072779894;2.270612478;2.259667158;2.020279884;89.26531219;58.79283905;100.0354843;413.3999939;405.7340088;287.495575;27752.68359;59.40000916
14.06.2019 05:31:19,580;697.4865112;697.7980957;682.4514771;1.157128692;1.072779894;2.270612478;2.259667158;2.143175125;89.26531219;58.79283905;100.0354843;413.3999939;405.7340088;287.495575;27752.68359;59.40000916
14.06.2019 05:31:33,609;697.4865112;697.7980957;682.4514771;1.157128692;1.072779894;2.270612478;2.286199808;2.143175125;89.26531219;58.82585907;100.029129;412.9200134;405.697998;287.495575;27752.68359;59.40000916
14.06.2019 05:31:34,611;697.4865112;697.7980957;682.4514771;1.157128692;1.072779894;2.270612478;2.286199808;2.129745483;89.26531219;58.82585907;100.029129;412.9200134;405.697998;287.495575;27752.68359;59.40000916
14.06.2019 05:31:48,633;697.4916382;697.7980957;682.4514771;1.157128692;1.072779894;2.270612478;2.252320528;2.129745483;89.26531219;58.82585907;100.0450439;411.3599854;405.6619873;287.495575;27752.68359;59.40000916
