Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 05:31:49,635;697.4916382;697.7980957;682.4514771;1.157128692;1.072779894;2.270612478;2.252320528;2.143175125;89.26531219;58.82585907;100.0450439;411.3599854;405.6619873;287.495575;27752.68359;59.40000916
14.06.2019 05:32:03,665;697.4937744;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.258565664;2.143175125;89.26531219;58.82585907;100.0257568;414.1199951;405.3739929;287.495575;27752.69922;59.40000916
14.06.2019 05:32:04,667;697.4937744;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.258565664;2.051985741;89.26531219;58.82585907;100.0257568;414.1199951;405.3739929;287.495575;27752.69922;59.40000916
14.06.2019 05:32:18,699;697.4894409;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.257280827;2.051985741;89.25746918;58.82585907;100.0194321;414.3599854;405.2829895;287.578125;27752.69922;59.40000916
14.06.2019 05:32:19,701;697.4894409;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.257280827;2.114670277;89.25746918;58.82585907;100.0194321;414.3599854;405.2829895;287.578125;27752.69922;59.40000916
14.06.2019 05:32:33,737;697.4894409;697.7980957;682.4514771;1.157128692;1.072779894;2.270298719;2.245146513;2.114670277;89.27316284;58.79283905;100.0094986;413.6400146;405.4460144;287.578125;27752.69922;59.40000916
14.06.2019 05:32:34,739;697.4894409;697.7980957;682.4514771;1.157128692;1.072779894;2.270298719;2.245146513;2.10123682;89.27316284;58.79283905;100.0094986;413.6400146;405.4460144;287.578125;27752.69922;59.40000916
14.06.2019 05:32:48,778;697.4894409;697.7980957;682.4514771;1.157128692;1.072779894;2.270926476;2.278529882;2.10123682;89.26531219;58.79283905;100.0056992;414.6000061;405.6440125;288.3201599;27752.69922;59.40000916
14.06.2019 05:32:49,782;697.4894409;697.7980957;682.4514771;1.157128692;1.072779894;2.270926476;2.278529882;1.992241383;89.26531219;58.79283905;100.0056992;414.6000061;405.6440125;288.3201599;27752.69922;59.40000916
14.06.2019 05:33:03,820;697.4918823;697.7980957;682.4514771;1.157128692;1.072779894;2.270612478;2.222445965;1.992241383;89.26531219;58.79283905;99.99966431;413.2799988;405.5539856;288.0476379;27752.7168;59.40000916
14.06.2019 05:33:18,848;697.4835815;697.7980957;682.4514771;1.157128692;1.072779894;2.270298719;2.27359271;1.992241383;89.26531219;58.82585907;100.0222244;411.6000061;405.7520142;287.4339294;27752.7168;59.40000916
14.06.2019 05:33:19,849;697.4835815;697.7980957;682.4514771;1.157128692;1.072779894;2.270298719;2.27359271;2.177245617;89.26531219;58.82585907;100.0222244;411.6000061;405.7520142;287.4339294;27752.7168;59.40000916
14.06.2019 05:33:33,885;697.4903564;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.223001242;2.177245617;89.28099823;58.82585907;100.032753;411.3599854;405.8420105;287.4339294;27752.7168;59.40000916
14.06.2019 05:33:34,888;697.4903564;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.223001242;2.217503071;89.28099823;58.82585907;100.032753;411.3599854;405.8420105;287.4339294;27752.7168;59.40000916
14.06.2019 05:33:48,925;697.4845581;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.267734528;2.217503071;89.28099823;58.79283905;100.0468445;413.8800049;405.6080017;288.1051636;27752.7168;59.40000916
14.06.2019 05:33:49,926;697.4845581;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.267734528;1.985817552;89.28099823;58.79283905;100.0468445;413.8800049;405.6080017;288.1051636;27752.7168;59.40000916
14.06.2019 05:34:03,960;697.4845581;697.7980957;682.4514771;1.157128692;1.072779894;2.270298719;2.23888278;1.985817552;89.26531219;58.79283905;100.0304794;413.3999939;405.2650146;287.548645;27752.73242;59.40000916
14.06.2019 05:34:04,962;697.4845581;697.7980957;682.4514771;1.157128692;1.072779894;2.270298719;2.23888278;2.137635231;89.26531219;58.79283905;100.0304794;413.3999939;405.2650146;287.548645;27752.73242;59.40000916
14.06.2019 05:34:18,986;697.4902344;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.255995035;2.137635231;89.27316284;58.82585907;100.0297699;412.7999878;405.2650146;287.548645;27752.73242;59.40000916
14.06.2019 05:34:19,989;697.4902344;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.255995035;2.177909136;89.27316284;58.82585907;100.0297699;412.7999878;405.2650146;287.548645;27752.73242;59.40000916
14.06.2019 05:34:34,022;697.4902344;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.230395079;2.177909136;89.27316284;58.82585907;100.0255508;413.1600037;404.9769897;287.548645;27752.73242;59.40000916
14.06.2019 05:34:35,025;697.4902344;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.230395079;2.137635231;89.27316284;58.82585907;100.0255508;413.1600037;404.9769897;287.548645;27752.73242;59.40000916
14.06.2019 05:34:49,058;697.4862061;697.7980957;682.4514771;1.157128692;1.072779894;2.270298719;2.247907162;2.137635231;89.26531219;58.82585907;100.038269;412.6799927;405.1210022;287.1983032;27752.73242;59.40000916
14.06.2019 05:34:50,059;697.4862061;697.7980957;682.4514771;1.157128692;1.072779894;2.270298719;2.247907162;2.20462966;89.26531219;58.82585907;100.038269;412.6799927;405.1210022;287.1983032;27752.73242;59.40000916
14.06.2019 05:35:04,090;697.4862061;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.232426167;2.20462966;89.25746918;58.79283905;100.02668;414.7200012;404.9769897;287.1983032;27752.75;59.40000916
14.06.2019 05:35:05,091;697.4862061;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.232426167;2.244867325;89.25746918;58.79283905;100.02668;414.7200012;404.9769897;287.1983032;27752.75;59.40000916
14.06.2019 05:35:19,128;697.4862061;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.299864054;2.244867325;89.28099823;58.72674561;99.98560333;411.2399902;405.0130005;288.0461426;27752.75;59.40000916
14.06.2019 05:35:20,129;697.4862061;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.299864054;1.911717892;89.28099823;58.72674561;99.98560333;411.2399902;405.0130005;288.0461426;27752.75;59.40000916
14.06.2019 05:35:34,156;697.4862061;697.7980957;682.4514771;1.157128692;1.072779894;2.270298719;2.303501129;1.911717892;89.27316284;58.79283905;100.033844;411.1199951;405.1210022;287.3846436;27752.75;59.40000916
14.06.2019 05:35:35,159;697.4862061;697.7980957;682.4514771;1.157128692;1.072779894;2.270298719;2.303501129;2.140262842;89.27316284;58.79283905;100.033844;411.1199951;405.1210022;287.3846436;27752.75;59.40000916
14.06.2019 05:35:49,187;697.4862061;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.234825373;2.140262842;89.25746918;58.79283905;100.0467987;414.480011;404.9590149;287.6993408;27752.75;59.40000916
14.06.2019 05:35:50,190;697.4862061;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.234825373;2.071844578;89.25746918;58.79283905;100.0467987;414.480011;404.9590149;287.6993408;27752.75;59.40000916
14.06.2019 05:36:04,225;697.4862061;697.7980957;682.4514771;1.157128692;1.072779894;2.270612478;2.280905247;2.071844578;89.26531219;58.79283905;100.0250549;412.4400024;404.67099;287.6993408;27752.76758;59.40000916
14.06.2019 05:36:19,249;697.4918213;697.7980957;682.4514771;1.157128692;1.072779894;2.270926476;2.296224356;2.071844578;89.27316284;58.79283905;100.0244904;412.7999878;404.7430115;287.6993408;27752.76758;59.40000916
14.06.2019 05:36:20,250;697.4918213;697.7980957;682.4514771;1.157128692;1.072779894;2.270926476;2.296224356;2.05843544;89.27316284;58.79283905;100.0244904;412.7999878;404.7430115;287.6993408;27752.76758;59.40000916
14.06.2019 05:36:34,281;697.4851074;697.7980957;682.4514771;1.157128692;1.072779894;2.270926476;2.306227207;2.05843544;89.26531219;58.79283905;100.0334549;416.1600037;404.4729919;287.5480957;27752.76758;59.40000916
14.06.2019 05:36:35,284;697.4851074;697.7980957;682.4514771;1.157128692;1.072779894;2.270926476;2.306227207;2.110686541;89.26531219;58.79283905;100.0334549;416.1600037;404.4729919;287.5480957;27752.76758;59.40000916
14.06.2019 05:36:49,312;697.4851074;697.7980957;682.4514771;1.157128692;1.072779894;2.270612478;2.282001257;2.110686541;89.26531219;58.79283905;100.0395813;416.0400085;404.3099976;287.5480957;27752.76758;59.40000916
14.06.2019 05:37:04,346;697.4851074;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.296952486;2.110686541;89.26531219;58.79283905;100.0335464;415.0799866;404.0039978;287.5480957;27752.7832;59.40000916
14.06.2019 05:37:05,347;697.4851074;697.7980957;682.4514771;1.157128692;1.072779894;2.271239996;2.296952486;2.134417057;89.26531219;58.79283905;100.0335464;415.0799866;404.0039978;287.5480957;27752.7832;59.40000916
14.06.2019 05:37:19,384;697.4851074;697.7980957;682.4514771;1.157128692;1.072779894;2.270298719;2.304591894;2.134417057;89.27316284;58.79283905;99.99544525;414.1199951;404.0039978;287.3630676;27752.7832;59.40000916
14.06.2019 05:37:20,387;697.4851074;697.7980957;682.4514771;1.157128692;1.072779894;2.270298719;2.304591894;2.158041716;89.27316284;58.79283905;99.99544525;414.1199951;404.0039978;287.3630676;27752.7832;59.40000916
14.06.2019 05:37:34,421;697.4851074;697.7980957;682.4514771;1.157128692;1.072779894;2.270612478;2.339718103;2.158041716;89.26531219;58.79283905;99.94251251;413.8800049;403.9320068;286.6159668;27752.7832;59.40000916
14.06.2019 05:37:35,423;697.4851074;697.7980957;682.4514771;1.157128692;1.072779894;2.270612478;2.339718103;2.244155884;89.26531219;58.79283905;99.94251251;413.8800049;403.9320068;286.6159668;27752.7832;59.40000916
14.06.2019 05:37:49,449;697.4898682;697.7980957;682.4514771;1.157128692;1.072779894;2.271553516;2.274507523;2.244155884;89.27316284;58.79283905;99.96796417;412.6799927;403.7340088;287.969696;27752.7832;59.40000916
14.06.2019 05:37:50,450;697.4898682;697.7980957;682.4514771;1.157128692;1.072779894;2.271553516;2.274507523;2.002276421;89.27316284;58.79283905;99.96796417;412.6799927;403.7340088;287.969696;27752.7832;59.40000916
14.06.2019 05:38:04,482;697.4832764;697.7960815;682.4514771;1.157128692;1.072779894;2.271239996;2.201303959;2.002276421;89.25746918;58.79283905;99.97476959;416.7600098;403.6260071;287.969696;27752.80078;59.40000916
14.06.2019 05:38:05,484;697.4832764;697.7960815;682.4514771;1.157128692;1.072779894;2.271239996;2.201303959;1.988840461;89.25746918;58.79283905;99.97476959;416.7600098;403.6260071;287.969696;27752.80078;59.40000916
14.06.2019 05:38:19,520;697.4832764;697.7960815;682.4514771;1.157128692;1.072779894;2.270926476;2.273775816;1.988840461;89.27316284;58.79283905;99.95530701;416.3999939;403.355011;287.3600159;27752.80078;59.48509216
14.06.2019 05:38:20,522;697.4832764;697.7960815;682.4514771;1.157128692;1.072779894;2.270926476;2.273775816;2.185963392;89.27316284;58.79283905;99.95530701;416.3999939;403.355011;287.3600159;27752.80078;59.48509216
14.06.2019 05:38:34,565;697.4906006;697.7960815;682.4514771;1.157128692;1.072779894;2.270298719;2.363470793;2.185963392;89.28099823;58.79283905;99.96420288;414.2399902;403.4450073;287.118042;27752.80078;59.43830872
14.06.2019 05:38:35,568;697.4906006;697.7960815;682.4514771;1.157128692;1.072779894;2.270298719;2.363470793;2.242677212;89.28099823;58.79283905;99.96420288;414.2399902;403.4450073;287.118042;27752.80078;59.43830872
14.06.2019 05:38:49,601;697.484314;697.7960815;682.4514771;1.157128692;1.072779894;2.271239996;2.285470009;2.242677212;89.27316284;58.79283905;99.98619843;414.6000061;403.6619873;287.89505;27752.80078;59.49881363
14.06.2019 05:38:50,610;697.484314;697.7960815;682.4514771;1.157128692;1.072779894;2.271239996;2.285470009;2.014602661;89.27316284;58.79283905;99.98619843;414.6000061;403.6619873;287.89505;27752.80078;59.49881363
14.06.2019 05:39:04,636;697.484314;697.7960815;682.4514771;1.157128692;1.072779894;2.270298719;2.246434927;2.014602661;89.26531219;58.75981903;100.0149231;415.7999878;403.9320068;287.7168579;27752.81641;59.49881363
14.06.2019 05:39:05,637;697.484314;697.7960815;682.4514771;1.157128692;1.072779894;2.270298719;2.246434927;2.062718153;89.26531219;58.75981903;100.0149231;415.7999878;403.9320068;287.7168579;27752.81641;59.49881363
14.06.2019 05:39:19,674;697.4890747;697.7960815;682.4514771;1.157128692;1.072779894;2.270298719;2.303682804;2.062718153;89.26531219;58.79283905;99.97583008;414.9599915;404.1300049;287.7168579;27752.81641;59.49881363
14.06.2019 05:39:20,676;697.4890747;697.7960815;682.4514771;1.157128692;1.072779894;2.270298719;2.303682804;2.035821438;89.26531219;58.79283905;99.97583008;414.9599915;404.1300049;287.7168579;27752.81641;59.49881363
14.06.2019 05:39:34,710;697.4890747;697.7960815;682.4514771;1.156385064;1.072779894;2.270926476;2.242015839;2.035821438;89.26531219;58.82585907;99.95687103;415.0799866;403.8959961;287.5233459;27752.81641;59.49881363
14.06.2019 05:39:35,712;697.4890747;697.7960815;682.4514771;1.156385064;1.072779894;2.270926476;2.242015839;2.129554272;89.26531219;58.82585907;99.95687103;415.0799866;403.8959961;287.5233459;27752.81641;59.49881363
14.06.2019 05:39:49,743;697.4818115;697.7960815;682.4514771;1.156385064;1.072779894;2.271553516;2.251952887;2.129554272;89.26531219;58.79283905;99.96220398;413.6400146;403.8420105;287.5233459;27752.81641;59.49881363
14.06.2019 05:39:50,748;697.4818115;697.7960815;682.4514771;1.156385064;1.072779894;2.271553516;2.251952887;2.11610198;89.26531219;58.79283905;99.96220398;413.6400146;403.8420105;287.5233459;27752.81641;59.49881363
14.06.2019 05:40:04,780;697.4818115;697.7960815;682.4514771;1.156385064;1.072779894;2.270612478;2.326169491;2.11610198;89.24963379;58.79283905;99.96479797;414.2399902;403.7879944;287.5233459;27752.83398;59.49881363
14.06.2019 05:40:19,814;697.4818115;697.7978516;682.4514771;1.156385064;1.072779894;2.270298719;2.270664454;2.11610198;89.26531219;58.82585907;99.94971466;413.7600098;403.4450073;287.5233459;27752.83398;59.49881363
14.06.2019 05:40:20,819;697.4818115;697.7978516;682.4514771;1.156385064;1.072779894;2.270298719;2.270664454;2.10266614;89.26531219;58.82585907;99.94971466;413.7600098;403.4450073;287.5233459;27752.83398;59.49881363
14.06.2019 05:40:34,849;697.4807129;697.7978516;682.4514771;1.156385064;1.072779894;2.271239996;2.268650055;2.10266614;89.26531219;58.79283905;99.99723816;414.8399963;403.6799927;287.0437317;27752.83398;59.49881363
14.06.2019 05:40:35,857;697.4807129;697.7978516;682.4514771;1.156385064;1.072779894;2.271239996;2.268650055;2.308570862;89.26531219;58.79283905;99.99723816;414.8399963;403.6799927;287.0437317;27752.83398;59.49881363
14.06.2019 05:40:49,889;697.4807129;697.7978516;682.4514771;1.156385064;1.072779894;2.271239996;2.262969017;2.308570862;89.27316284;58.79283905;99.99971008;414.7200012;403.6799927;287.5570679;27752.83398;59.49881363
14.06.2019 05:40:50,890;697.4807129;697.7978516;682.4514771;1.156385064;1.072779894;2.271239996;2.262969017;2.131322622;89.27316284;58.79283905;99.99971008;414.7200012;403.6799927;287.5570679;27752.83398;59.49881363
14.06.2019 05:41:04,917;697.4807129;697.7978516;682.4514771;1.156385064;1.072779894;2.271239996;2.274324656;2.131322622;89.25746918;58.79283905;99.99833679;414.9599915;403.6799927;286.9530945;27752.84961;59.49881363
14.06.2019 05:41:05,918;697.4807129;697.7978516;682.4514771;1.156385064;1.072779894;2.271239996;2.274324656;2.339874506;89.25746918;58.79283905;99.99833679;414.9599915;403.6799927;286.9530945;27752.84961;59.49881363
14.06.2019 05:41:19,944;697.4807129;697.7978516;682.4514771;1.156385064;1.072779894;2.270298719;2.289300442;2.339874506;89.27316284;58.75981903;99.9903717;412.9200134;403.8059998;286.6424255;27752.84961;59.49881363
14.06.2019 05:41:20,946;697.4807129;697.7978516;682.4514771;1.156385064;1.072779894;2.270298719;2.289300442;2.447145939;89.27316284;58.75981903;99.9903717;412.9200134;403.8059998;286.6424255;27752.84961;59.49881363
14.06.2019 05:41:34,981;697.4842529;697.7978516;682.4514771;1.156385064;1.072779894;2.270612478;2.300409794;2.447145939;89.26531219;58.8589325;99.97877502;413.519989;403.3909912;287.625885;27752.84961;59.49881363
14.06.2019 05:41:35,983;697.4842529;697.7978516;682.4514771;1.156385064;1.072779894;2.270612478;2.300409794;2.080695391;89.26531219;58.8589325;99.97877502;413.519989;403.3909912;287.625885;27752.84961;59.49881363
14.06.2019 05:41:50,017;697.4842529;697.7978516;682.4514771;1.156385064;1.072779894;2.270612478;2.241278887;2.080695391;89.26531219;58.79283905;99.99710846;415.0799866;403.6440125;287.4959717;27752.84961;59.49881363
14.06.2019 05:41:51,019;697.4842529;697.7978516;682.4514771;1.156385064;1.072779894;2.270612478;2.241278887;2.125563622;89.26531219;58.79283905;99.99710846;415.0799866;403.6440125;287.4959717;27752.84961;59.49881363
14.06.2019 05:42:05,059;697.4842529;697.7978516;682.4514771;1.156385064;1.072779894;2.270926476;2.305500269;2.125563622;89.26531219;58.82585907;99.98757935;415.2000122;403.8240051;287.4959717;27752.86719;59.49881363
14.06.2019 05:42:20,094;697.4842529;697.7978516;682.4591675;1.156385064;1.072779894;2.270926476;2.277067661;2.125563622;89.27316284;58.82585907;100.0138321;415.0799866;403.6440125;287.3310852;27752.86719;59.49881363
14.06.2019 05:42:21,095;697.4842529;697.7978516;682.4591675;1.156385064;1.072779894;2.270926476;2.277067661;2.195953369;89.27316284;58.82585907;100.0138321;415.0799866;403.6440125;287.3310852;27752.86719;59.49881363
14.06.2019 05:42:35,126;697.4797974;697.7978516;682.4591675;1.156385064;1.072779894;2.270612478;2.209290504;2.195953369;89.27316284;58.82585907;100.0206299;415.7999878;403.6440125;287.3310852;27752.86719;59.49881363
14.06.2019 05:42:36,130;697.4797974;697.7978516;682.4591675;1.156385064;1.072779894;2.270612478;2.209290504;2.182510138;89.27316284;58.82585907;100.0206299;415.7999878;403.6440125;287.3310852;27752.86719;59.49881363
14.06.2019 05:42:50,165;697.4797974;697.7978516;682.4591675;1.156385064;1.072779894;2.270298719;2.34152174;2.182510138;89.25746918;58.79283905;99.99268341;415.6799927;403.4989929;286.9588623;27752.86719;59.49881363
14.06.2019 05:42:51,169;697.4797974;697.7978516;682.4591675;1.156385064;1.072779894;2.270298719;2.34152174;2.247114897;89.25746918;58.79283905;99.99268341;415.6799927;403.4989929;286.9588623;27752.86719;59.49881363
14.06.2019 05:43:05,206;697.4833374;697.7978516;682.4493408;1.156385064;1.072779894;2.270298719;2.323997974;2.247114897;89.26531219;58.79283905;100.0133896;418.3200073;403.5899963;287.225647;27752.88281;59.49881363
14.06.2019 05:43:06,211;697.4833374;697.7978516;682.4493408;1.156385064;1.072779894;2.270298719;2.323997974;2.1280303;89.26531219;58.79283905;100.0133896;418.3200073;403.5899963;287.225647;27752.88281;59.49881363
14.06.2019 05:43:20,234;697.4833374;697.7978516;682.4493408;1.156385064;1.072779894;2.271239996;2.194793224;2.1280303;89.26531219;58.75981903;99.99299622;414.9599915;403.5899963;287.361084;27752.88281;59.49881363
14.06.2019 05:43:21,235;697.4833374;697.7978516;682.4493408;1.156385064;1.072779894;2.271239996;2.194793224;2.121504068;89.26531219;58.75981903;99.99299622;414.9599915;403.5899963;287.361084;27752.88281;59.49881363
14.06.2019 05:43:35,267;697.4833374;697.7978516;682.4493408;1.156385064;1.072779894;2.270612478;2.284557104;2.121504068;89.26531219;58.82585907;99.98299408;414.8399963;403.6440125;287.0906677;27752.88281;59.49881363
14.06.2019 05:43:36,270;697.4833374;697.7978516;682.4493408;1.156385064;1.072779894;2.270612478;2.284557104;2.26008153;89.26531219;58.82585907;99.98299408;414.8399963;403.6440125;287.0906677;27752.88281;59.49881363
14.06.2019 05:43:50,299;697.4907837;697.7978516;682.4493408;1.156385064;1.072779894;2.271239996;2.239804506;2.26008153;89.27316284;58.79283905;99.95977783;416.0400085;403.355011;288.0013733;27752.88281;59.49881363
14.06.2019 05:43:51,307;697.4907837;697.7978516;682.4493408;1.156385064;1.072779894;2.271239996;2.239804506;1.985847116;89.27316284;58.79283905;99.95977783;416.0400085;403.355011;288.0013733;27752.88281;59.49881363
14.06.2019 05:44:05,332;697.4907837;697.7978516;682.4547119;1.156385064;1.072779894;2.271239996;2.18678093;1.985847116;89.26531219;58.82585907;99.9621048;415.6799927;403.355011;286.9871521;27752.90039;59.49881363
14.06.2019 05:44:06,334;697.4907837;697.7978516;682.4547119;1.156385064;1.072779894;2.271239996;2.18678093;2.060083866;89.26531219;58.82585907;99.9621048;415.6799927;403.355011;286.9871521;27752.90039;59.49881363
14.06.2019 05:44:20,365;697.4907837;697.7978516;682.4547119;1.156385064;1.072779894;2.270612478;2.3384552;2.060083866;89.26531219;58.82585907;99.95838165;415.0799866;403.1929932;287.786377;27752.90039;59.49881363
14.06.2019 05:44:35,395;697.4907837;697.7978516;682.4547119;1.156385064;1.072779894;2.271239996;2.29258132;2.060083866;89.26531219;58.82585907;99.96937561;416.2799988;403.1029968;286.9379883;27752.90039;59.49881363
14.06.2019 05:44:36,396;697.4907837;697.7978516;682.4547119;1.156385064;1.072779894;2.271239996;2.29258132;2.353017569;89.26531219;58.82585907;99.96937561;416.2799988;403.1029968;286.9379883;27752.90039;59.49881363
14.06.2019 05:44:50,423;697.4890747;697.7978516;682.4547119;1.156385064;1.072779894;2.271239996;2.359520197;2.353017569;89.26531219;58.82585907;99.96152496;416.1600037;403.4450073;287.9103088;27752.90039;59.49881363
14.06.2019 05:44:51,424;697.4890747;697.7978516;682.4547119;1.156385064;1.072779894;2.271239996;2.359520197;2.017286539;89.26531219;58.82585907;99.96152496;416.1600037;403.4450073;287.9103088;27752.90039;59.49881363
14.06.2019 05:45:05,457;697.4890747;697.7978516;682.4547119;1.156385064;1.072779894;2.270612478;2.305863857;2.017286539;89.26531219;58.82585907;100.0226135;415.9200134;403.7520142;287.2848816;27752.91602;59.49881363
14.06.2019 05:45:06,458;697.4890747;697.7978516;682.4547119;1.156385064;1.072779894;2.270612478;2.305863857;2.246662378;89.26531219;58.82585907;100.0226135;415.9200134;403.7520142;287.2848816;27752.91602;59.49881363
14.06.2019 05:45:20,490;697.4846191;697.7978516;682.4547119;1.156385064;1.072779894;2.271239996;2.296770334;2.246662378;89.26531219;58.82585907;100.0100784;416.2799988;403.355011;287.2848816;27752.91602;59.49881363
14.06.2019 05:45:21,493;697.4846191;697.7978516;682.4547119;1.156385064;1.072779894;2.271239996;2.296770334;2.233251333;89.26531219;58.82585907;100.0100784;416.2799988;403.355011;287.2848816;27752.91602;59.49881363
14.06.2019 05:45:35,525;697.4846191;697.7978516;682.4547119;1.156385064;1.072779894;2.271239996;2.241278887;2.233251333;89.25746918;58.82585907;100.0175018;412.3200073;403.7520142;287.2848816;27752.91602;59.49881363
14.06.2019 05:45:50,548;697.4846191;697.7978516;682.4547119;1.156385064;1.072779894;2.270612478;2.293674469;2.233251333;89.26531219;58.8589325;100.0427017;413.7600098;403.8599854;287.2848816;27752.91602;59.49881363
14.06.2019 05:45:51,549;697.4846191;697.7978516;682.4547119;1.156385064;1.072779894;2.270612478;2.293674469;2.206418276;89.26531219;58.8589325;100.0427017;413.7600098;403.8599854;287.2848816;27752.91602;59.49881363
14.06.2019 05:46:05,582;697.4781494;697.7978516;682.4350586;1.156385064;1.072779894;2.271239996;2.282001257;2.206418276;89.26531219;58.79283905;100.0148773;413.0400085;403.7879944;287.2848816;27752.93359;59.49881363
14.06.2019 05:46:06,587;697.4781494;697.7978516;682.4350586;1.156385064;1.072779894;2.271239996;2.282001257;2.233251333;89.26531219;58.79283905;100.0148773;413.0400085;403.7879944;287.2848816;27752.93359;59.49881363
14.06.2019 05:46:20,617;697.4781494;697.7978516;682.4534912;1.156385064;1.072779894;2.271239996;2.27798152;2.233251333;89.25746918;58.82585907;99.99835205;415.6799927;403.571991;287.2848816;27752.93359;59.49881363
14.06.2019 05:46:35,646;697.4880981;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.205949068;2.233251333;89.28099823;58.79283905;100.0344696;415.0799866;403.5169983;287.7882385;27752.93359;59.49881363
14.06.2019 05:46:36,654;697.4880981;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.205949068;2.032568693;89.28099823;58.79283905;100.0344696;415.0799866;403.5169983;287.7882385;27752.93359;59.49881363
14.06.2019 05:46:50,689;697.4880981;697.7978516;682.4534912;1.156385064;1.072779894;2.271239996;2.286199808;2.032568693;89.28099823;58.82585907;100.044136;416.0400085;403.355011;287.3178406;27752.93359;59.49881363
14.06.2019 05:46:51,691;697.4880981;697.7978516;682.4534912;1.156385064;1.072779894;2.271239996;2.286199808;2.221862316;89.28099823;58.82585907;100.044136;416.0400085;403.355011;287.3178406;27752.93359;59.49881363
14.06.2019 05:47:05,729;697.4847412;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.247907162;2.221862316;89.28099823;58.79283905;100.0156784;417.6000061;403.2650146;287.3178406;27752.94922;59.49881363
14.06.2019 05:47:06,734;697.4847412;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.247907162;2.195026159;89.28099823;58.79283905;100.0156784;417.6000061;403.2650146;287.3178406;27752.94922;59.49881363
14.06.2019 05:47:20,775;697.4847412;697.7978516;682.4534912;1.156385064;1.072779894;2.270926476;2.333400249;2.195026159;89.25746918;58.82585907;100.0155563;416.0400085;403.1029968;286.8164063;27752.94922;59.49881363
14.06.2019 05:47:21,777;697.4847412;697.7978516;682.4534912;1.156385064;1.072779894;2.270926476;2.333400249;2.368202686;89.25746918;58.82585907;100.0155563;416.0400085;403.1029968;286.8164063;27752.94922;59.49881363
14.06.2019 05:47:35,818;697.4847412;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.246434927;2.368202686;89.26531219;58.82585907;100.0246735;414.8399963;403.2109985;287.0749207;27752.94922;59.49881363
14.06.2019 05:47:36,820;697.4847412;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.246434927;2.278925657;89.26531219;58.82585907;100.0246735;414.8399963;403.2109985;287.0749207;27752.94922;59.49881363
14.06.2019 05:47:50,845;697.4847412;697.7978516;682.4534912;1.156385064;1.072779894;2.271239996;2.248275042;2.278925657;89.28099823;58.79283905;100.0112839;414.2399902;403.1210022;287.4425964;27752.94922;59.49881363
14.06.2019 05:47:51,847;697.4847412;697.7978516;682.4534912;1.156385064;1.072779894;2.271239996;2.248275042;2.178796768;89.28099823;58.79283905;100.0112839;414.2399902;403.1210022;287.4425964;27752.94922;59.49881363
14.06.2019 05:48:05,884;697.4859619;697.7978516;682.4534912;1.156385064;1.072779894;2.270926476;2.221335888;2.178796768;89.28099823;58.82585907;100.0031509;415.6799927;403.1749878;287.4425964;27752.9668;59.49881363
14.06.2019 05:48:06,885;697.4859619;697.7978516;682.4534912;1.156385064;1.072779894;2.270926476;2.221335888;2.151948452;89.28099823;58.82585907;100.0031509;415.6799927;403.1749878;287.4425964;27752.9668;59.49881363
14.06.2019 05:48:20,912;697.4816895;697.7978516;682.4534912;1.156385064;1.072779894;2.271239996;2.283827066;2.151948452;89.28099823;58.79283905;99.98422241;416.1600037;402.9949951;287.8192749;27752.9668;59.49881363
14.06.2019 05:48:21,915;697.4816895;697.7978516;682.4534912;1.156385064;1.072779894;2.271239996;2.283827066;2.048725128;89.28099823;58.79283905;99.98422241;416.1600037;402.9949951;287.8192749;27752.9668;59.49881363
14.06.2019 05:48:35,940;697.487915;697.7978516;682.4534912;1.156385064;1.072779894;2.270926476;2.286929607;2.048725128;89.28099823;58.79283905;99.98760986;415.7999878;403.0849915;286.8863831;27752.9668;59.49881363
14.06.2019 05:48:36,941;697.487915;697.7978516;682.4534912;1.156385064;1.072779894;2.270926476;2.286929607;2.357457399;89.28099823;58.79283905;99.98760986;415.7999878;403.0849915;286.8863831;27752.9668;59.49881363
14.06.2019 05:48:50,979;697.4815063;697.7978516;682.4534912;1.156385064;1.072779894;2.271239996;2.32254982;2.357457399;89.28099823;58.75981903;100.0211334;416.3999939;403.1929932;286.8738098;27752.9668;59.49881363
14.06.2019 05:48:51,981;697.4815063;697.7978516;682.4534912;1.156385064;1.072779894;2.271239996;2.32254982;2.348378658;89.28099823;58.75981903;100.0211334;416.3999939;403.1929932;286.8738098;27752.9668;59.49881363
14.06.2019 05:49:06,020;697.4871826;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.29276371;2.348378658;89.28099823;58.79283905;100.0078888;416.6400146;403.3729858;287.3483276;27752.98242;59.49881363
14.06.2019 05:49:07,022;697.4871826;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.29276371;2.184505939;89.28099823;58.79283905;100.0078888;416.6400146;403.3729858;287.3483276;27752.98242;59.49881363
14.06.2019 05:49:21,059;697.4871826;697.7978516;682.4504395;1.156385064;1.072779894;2.271239996;2.319470882;2.184505939;89.28099823;58.79283905;100.0271225;415.0799866;403.2470093;287.3483276;27752.98242;59.49881363
14.06.2019 05:49:22,063;697.4871826;697.7978516;682.4504395;1.156385064;1.072779894;2.271239996;2.319470882;2.521062851;89.28099823;58.79283905;100.0271225;415.0799866;403.2470093;287.3483276;27752.98242;59.49881363
14.06.2019 05:49:36,086;697.4871826;697.7978516;682.4504395;1.156385064;1.072779894;2.271239996;2.29476738;2.521062851;89.27316284;58.79283905;99.99617004;415.0799866;403.0849915;287.1166687;27752.98242;59.49881363
14.06.2019 05:49:37,087;697.4871826;697.7978516;682.4504395;1.156385064;1.072779894;2.271239996;2.29476738;2.304731607;89.27316284;58.79283905;99.99617004;415.0799866;403.0849915;287.1166687;27752.98242;59.49881363
14.06.2019 05:49:51,121;697.4871826;697.7978516;682.4504395;1.156385064;1.072779894;2.270298719;2.267184973;2.304731607;89.25746918;58.79283905;100.0148468;415.2000122;403.0849915;287.5905151;27752.98242;59.49881363
14.06.2019 05:49:52,122;697.4871826;697.7978516;682.4504395;1.156385064;1.072779894;2.270298719;2.267184973;2.08741641;89.25746918;58.79283905;100.0148468;415.2000122;403.0849915;287.5905151;27752.98242;59.49881363
14.06.2019 05:50:06,149;697.4815674;697.7978516;682.4504395;1.156385064;1.072779894;2.270926476;2.296588182;2.08741641;89.26531219;58.82585907;100.0076065;415.6799927;403.2109985;287.0647583;27753;59.49881363
14.06.2019 05:50:07,157;697.4815674;697.7978516;682.4504395;1.156385064;1.072779894;2.270926476;2.296588182;2.295863867;89.26531219;58.82585907;100.0076065;415.6799927;403.2109985;287.0647583;27753;59.49881363
14.06.2019 05:50:21,184;697.4864502;697.7978516;682.4504395;1.156385064;1.072779894;2.270612478;2.263335705;2.295863867;89.26531219;58.82585907;99.96108246;414.9599915;402.9949951;287.5591125;27753;59.49999619
14.06.2019 05:50:22,185;697.4864502;697.7978516;682.4504395;1.156385064;1.072779894;2.270612478;2.263335705;2.138565302;89.26531219;58.82585907;99.96108246;414.9599915;402.9949951;287.5591125;27753;59.49999619
14.06.2019 05:50:36,226;697.4864502;697.7978516;682.4504395;1.156385064;1.072779894;2.270612478;2.30022788;2.138565302;89.27316284;58.82585907;99.96977997;415.2000122;403.1570129;287.354187;27753;59.49999619
14.06.2019 05:50:37,228;697.4864502;697.7978516;682.4504395;1.156385064;1.072779894;2.270612478;2.30022788;2.182480812;89.27316284;58.82585907;99.96977997;415.2000122;403.1570129;287.354187;27753;59.49999619
14.06.2019 05:50:51,261;697.4818115;697.7978516;682.4504395;1.156385064;1.072779894;2.271239996;2.205020666;2.182480812;89.25746918;58.82585907;99.97877502;416.6400146;403.1570129;287.8384094;27753;59.49999619
14.06.2019 05:50:52,266;697.4818115;697.7978516;682.4504395;1.156385064;1.072779894;2.271239996;2.205020666;2.042121649;89.25746918;58.82585907;99.97877502;416.6400146;403.1570129;287.8384094;27753;59.49999619
14.06.2019 05:51:06,295;697.4818115;697.7978516;682.4504395;1.156385064;1.072779894;2.270612478;2.26406908;2.042121649;89.27316284;58.79283905;100.0367584;415.2000122;403.1570129;287.8384094;27753.01758;59.49999619
14.06.2019 05:51:21,338;697.489563;697.7978516;682.4504395;1.156385064;1.072779894;2.270612478;2.293674469;2.042121649;89.27316284;58.82585907;99.99162292;415.6799927;402.9410095;287.4194031;27753.01758;59.49999619
14.06.2019 05:51:22,340;697.489563;697.7978516;682.4504395;1.156385064;1.072779894;2.270612478;2.293674469;2.159955502;89.27316284;58.82585907;99.99162292;415.6799927;402.9410095;287.4194031;27753.01758;59.49999619
14.06.2019 05:51:36,381;697.489563;697.7978516;682.4504395;1.156385064;1.072779894;2.270612478;2.284192324;2.159955502;89.28099823;58.79283905;99.97386169;415.3200073;402.7969971;287.8247375;27753.01758;59.49999619
14.06.2019 05:51:37,383;697.489563;697.7978516;682.4504395;1.156385064;1.072779894;2.270612478;2.284192324;2.01996088;89.28099823;58.79283905;99.97386169;415.3200073;402.7969971;287.8247375;27753.01758;59.49999619
14.06.2019 05:51:51,422;697.489563;697.7978516;682.4504395;1.156385064;1.072779894;2.271239996;2.240910292;2.01996088;89.26531219;58.82585907;100.0236511;415.4400024;402.9949951;286.534668;27753.01758;59.49999619
14.06.2019 05:51:52,424;697.489563;697.7978516;682.4504395;1.156385064;1.072779894;2.271239996;2.240910292;2.452118158;89.26531219;58.82585907;100.0236511;415.4400024;402.9949951;286.534668;27753.01758;59.49999619
14.06.2019 05:52:06,460;697.4864502;697.7978516;682.4562988;1.156385064;1.072779894;2.270926476;2.26993227;2.452118158;89.28099823;58.82585907;100.0128708;414.2399902;402.9049988;286.7475891;27753.0332;59.49999619
14.06.2019 05:52:07,461;697.4864502;697.7978516;682.4562988;1.156385064;1.072779894;2.270926476;2.26993227;2.405385494;89.28099823;58.82585907;100.0128708;414.2399902;402.9049988;286.7475891;27753.0332;59.49999619
14.06.2019 05:52:21,490;697.4864502;697.7978516;682.4562988;1.156385064;1.072779894;2.270926476;2.287294149;2.405385494;89.27316284;58.79283905;99.96813202;416.0400085;403.1749878;287.7568359;27753.0332;59.49999619
14.06.2019 05:52:22,493;697.4864502;697.7978516;682.4562988;1.156385064;1.072779894;2.270926476;2.287294149;2.056862593;89.27316284;58.79283905;99.96813202;416.0400085;403.1749878;287.7568359;27753.0332;59.49999619
14.06.2019 05:52:36,525;697.4822388;697.7978516;682.4562988;1.156385064;1.072779894;2.270926476;2.356465101;2.056862593;89.28099823;58.82585907;99.99875641;415.7999878;403.1029968;287.7568359;27753.0332;59.49999619
14.06.2019 05:52:37,526;697.4822388;697.7978516;682.4562988;1.156385064;1.072779894;2.270926476;2.356465101;1.986502767;89.28099823;58.82585907;99.99875641;415.7999878;403.1029968;287.7568359;27753.0332;59.49999619
14.06.2019 05:52:51,567;697.487854;697.7978516;682.4562988;1.156385064;1.072779894;2.270926476;2.22281599;1.986502767;89.28099823;58.79283905;100.0098419;414.8399963;402.6520081;287.3009949;27753.0332;59.49999619
14.06.2019 05:52:52,570;697.487854;697.7978516;682.4562988;1.156385064;1.072779894;2.270926476;2.22281599;2.157491207;89.28099823;58.79283905;100.0098419;414.8399963;402.6520081;287.3009949;27753.0332;59.49999619
14.06.2019 05:53:06,616;697.487854;697.7978516;682.4534912;1.156385064;1.072779894;2.271239996;2.296952486;2.157491207;89.28099823;58.79283905;100.0281067;414.6000061;403.1570129;287.3009949;27753.05078;59.49999619
14.06.2019 05:53:07,620;697.487854;697.7978516;682.4534912;1.156385064;1.072779894;2.271239996;2.296952486;2.170881748;89.28099823;58.79283905;100.0281067;414.6000061;403.1570129;287.3009949;27753.05078;59.49999619
14.06.2019 05:53:21,648;697.4825439;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.284374714;2.170881748;89.28099823;58.79283905;100.0166245;415.5599976;402.9410095;287.3009949;27753.05078;59.49999619
14.06.2019 05:53:22,649;697.4825439;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.284374714;2.157491207;89.28099823;58.79283905;100.0166245;415.5599976;402.9410095;287.3009949;27753.05078;59.49999619
14.06.2019 05:53:36,688;697.4825439;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.266818285;2.157491207;89.26531219;58.79283905;100.005394;413.6400146;402.9769897;287.3009949;27753.05078;59.49999619
14.06.2019 05:53:37,690;697.4825439;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.266818285;2.144046307;89.26531219;58.79283905;100.005394;413.6400146;402.9769897;287.3009949;27753.05078;59.49999619
14.06.2019 05:53:51,725;697.4825439;697.7978516;682.4534912;1.156385064;1.072779894;2.270926476;2.287111759;2.144046307;89.25746918;58.79283905;100.0301971;414.6000061;402.9769897;287.7210999;27753.05078;59.49999619
14.06.2019 05:53:52,726;697.4825439;697.7978516;682.4534912;1.156385064;1.072779894;2.270926476;2.287111759;2.012333632;89.25746918;58.79283905;100.0301971;414.6000061;402.9769897;287.7210999;27753.05078;59.49999619
14.06.2019 05:54:06,760;697.4825439;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.274873257;2.012333632;89.26531219;58.79283905;100.0179214;415.6799927;403.0669861;287.7210999;27753.06641;59.49999619
14.06.2019 05:54:07,761;697.4825439;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.274873257;1.985419989;89.26531219;58.79283905;100.0179214;415.6799927;403.0669861;287.7210999;27753.06641;59.49999619
14.06.2019 05:54:21,794;697.4825439;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.255260468;1.985419989;89.26531219;58.79283905;99.97779846;414;403.1570129;286.986908;27753.06641;59.49999619
14.06.2019 05:54:22,797;697.4825439;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.255260468;2.252569914;89.26531219;58.79283905;99.97779846;414;403.1570129;286.986908;27753.06641;59.49999619
14.06.2019 05:54:36,833;697.4872437;697.7978516;682.4534912;1.156385064;1.072779894;2.270926476;2.296588182;2.252569914;89.27316284;58.79283905;99.98529053;414.3599854;403.1029968;287.3637695;27753.06641;59.49999619
14.06.2019 05:54:37,838;697.4872437;697.7978516;682.4534912;1.156385064;1.072779894;2.270926476;2.296588182;2.177115202;89.27316284;58.79283905;99.98529053;414.3599854;403.1029968;287.3637695;27753.06641;59.49999619
14.06.2019 05:54:51,874;697.4872437;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.278895617;2.177115202;89.27316284;58.75981903;99.99057007;416.7600098;402.868988;287.3637695;27753.06641;59.49999619
14.06.2019 05:54:52,877;697.4872437;697.7978516;682.4534912;1.156385064;1.072779894;2.270612478;2.278895617;2.163678646;89.27316284;58.75981903;99.99057007;416.7600098;402.868988;287.3637695;27753.06641;59.49999619
14.06.2019 05:55:06,900;697.4872437;697.7978516;682.4534912;1.156385064;1.072779894;2.271239996;2.294403076;2.163678646;89.26531219;58.79283905;100.0211792;413.519989;403.1029968;287.3637695;27753.08398;59.49999619
14.06.2019 05:55:07,908;697.4872437;697.7978516;682.4534912;1.156385064;1.072779894;2.271239996;2.294403076;2.190517664;89.26531219;58.79283905;100.0211792;413.519989;403.1029968;287.3637695;27753.08398;59.49999619
14.06.2019 05:55:21,936;697.4812012;697.7978516;682.4534912;1.156385064;1.072779894;2.270298719;2.312400341;2.190517664;89.25746918;58.79283905;99.99391174;413.6400146;403.0849915;287.035675;27753.08398;59.49999619
14.06.2019 05:55:22,938;697.4812012;697.7978516;682.4534912;1.156385064;1.072779894;2.270298719;2.312400341;2.263602495;89.25746918;58.79283905;99.99391174;413.6400146;403.0849915;287.035675;27753.08398;59.49999619
14.06.2019 05:55:36,974;697.4812012;697.7978516;682.4534912;1.156385064;1.072779894;2.270298719;2.261501789;2.263602495;89.28099823;58.82585907;100.0210495;415.0799866;402.9590149;287.2176514;27753.08398;59.49999619
14.06.2019 05:55:37,975;697.4812012;697.7978516;682.4534912;1.156385064;1.072779894;2.270298719;2.261501789;2.240982771;89.28099823;58.82585907;100.0210495;415.0799866;402.9590149;287.2176514;27753.08398;59.49999619
14.06.2019 05:55:52,010;697.4886475;697.7978516;682.4534912;1.156385064;1.072779894;2.270298719;2.276701927;2.240982771;89.28099823;58.79283905;100.046608;415.2000122;402.7789917;287.2176514;27753.08398;59.49999619
14.06.2019 05:55:53,013;697.4886475;697.7978516;682.4534912;1.156385064;1.072779894;2.270298719;2.276701927;2.200734615;89.28099823;58.79283905;100.046608;415.2000122;402.7789917;287.2176514;27753.08398;59.49999619
14.06.2019 05:56:07,047;697.4886475;697.7978516;682.4520874;1.156385064;1.072779894;2.270612478;2.241278887;2.200734615;89.26531219;58.82585907;100.0247345;416.1600037;402.6700134;287.2176514;27753.09961;59.49999619
14.06.2019 05:56:08,049;697.4886475;697.7978516;682.4520874;1.156385064;1.072779894;2.270612478;2.241278887;2.21415782;89.26531219;58.82585907;100.0247345;416.1600037;402.6700134;287.2176514;27753.09961;59.49999619
14.06.2019 05:56:22,086;697.4886475;697.7978516;682.4520874;1.156385064;1.072779894;2.270298719;2.28638196;2.21415782;89.26531219;58.79283905;100.0036697;416.2799988;402.3819885;287.9905396;27753.09961;59.49999619
14.06.2019 05:56:23,089;697.4886475;697.7978516;682.4520874;1.156385064;1.072779894;2.270298719;2.28638196;1.947170019;89.26531219;58.79283905;100.0036697;416.2799988;402.3819885;287.9905396;27753.09961;59.49999619
14.06.2019 05:56:37,122;697.4921265;697.7978516;682.4520874;1.156385064;1.072779894;2.270612478;2.332135677;1.947170019;89.28099823;58.79283905;100.0096588;417.480011;402.0400085;287.7162476;27753.09961;59.49999619
14.06.2019 05:56:38,123;697.4921265;697.7978516;682.4520874;1.156385064;1.072779894;2.270612478;2.332135677;2.041922808;89.28099823;58.79283905;100.0096588;417.480011;402.0400085;287.7162476;27753.09961;59.49999619
14.06.2019 05:56:52,644;697.4921265;697.7978516;682.4520874;1.156385064;1.072779894;2.270612478;2.26626873;2.041922808;89.28099823;58.75981903;100.0253983;415.5599976;401.9320068;286.6502991;27753.09961;59.49999619
14.06.2019 05:56:53,645;697.4921265;697.7978516;682.4520874;1.156385064;1.072779894;2.270612478;2.26626873;2.436887026;89.28099823;58.75981903;100.0253983;415.5599976;401.9320068;286.6502991;27753.09961;59.49999619
14.06.2019 05:57:07,685;697.4782104;697.7978516;682.4520874;1.156385064;1.072779894;2.270612478;2.32273078;2.436887026;89.27316284;58.79283905;100.0589371;414.480011;403.4989929;287.7894897;27753.11719;59.49999619
14.06.2019 05:57:08,687;697.4782104;697.7978516;682.4520874;1.156385064;1.072779894;2.270612478;2.32273078;2.016619682;89.27316284;58.79283905;100.0589371;414.480011;403.4989929;287.7894897;27753.11719;59.49999619
14.06.2019 05:57:22,721;697.4782104;697.7978516;682.4520874;1.156385064;1.072779894;2.270298719;2.322187662;2.016619682;89.27316284;58.79283905;100.0179977;414.480011;403.3370056;287.3714294;27753.11719;59.49999619
14.06.2019 05:57:23,722;697.4782104;697.7978516;682.4520874;1.156385064;1.072779894;2.270298719;2.322187662;2.147599459;89.27316284;58.79283905;100.0179977;414.480011;403.3370056;287.3714294;27753.11719;59.49999619
14.06.2019 05:57:37,760;697.4834595;697.7978516;682.4520874;1.156385064;1.072779894;2.271239996;2.270298481;2.147599459;89.28099823;58.79283905;100.0319061;414.7200012;403.5169983;287.3714294;27753.11719;59.49999619
14.06.2019 05:57:52,792;697.4834595;697.7978516;682.4520874;1.156385064;1.072779894;2.270612478;2.256729603;2.147599459;89.26531219;58.79283905;100.0275116;415.0799866;403.5169983;287.0267639;27753.11719;59.49999619
14.06.2019 05:57:53,794;697.4834595;697.7978516;682.4520874;1.156385064;1.072779894;2.270612478;2.256729603;2.280091286;89.26531219;58.79283905;100.0275116;415.0799866;403.5169983;287.0267639;27753.11719;59.49999619
14.06.2019 05:58:07,823;697.4834595;697.7978516;682.4520874;1.156385064;1.072779894;2.270298719;2.252136707;2.280091286;89.27316284;58.79283905;100.0337372;414.3599854;403.5169983;287.3576965;27753.13281;59.49999619
14.06.2019 05:58:08,824;697.4834595;697.7978516;682.4520874;1.156385064;1.072779894;2.270298719;2.252136707;2.152346849;89.27316284;58.79283905;100.0337372;414.3599854;403.5169983;287.3576965;27753.13281;59.49999619
14.06.2019 05:58:22,848;697.4834595;697.7978516;682.4520874;1.156385064;1.072779894;2.270298719;2.284922361;2.152346849;89.26531219;58.79283905;100.0427551;415.2000122;403.4450073;287.3576965;27753.13281;59.49999619
14.06.2019 05:58:23,849;697.4834595;697.7978516;682.4520874;1.156385064;1.072779894;2.270298719;2.284922361;2.192615271;89.26531219;58.79283905;100.0427551;415.2000122;403.4450073;287.3576965;27753.13281;59.49999619
14.06.2019 05:58:37,883;697.4834595;697.7978516;682.4520874;1.156385064;1.072779894;2.270298719;2.275970459;2.192615271;89.27316284;58.79283905;100.05159;414.1199951;403.4809875;287.5149536;27753.13281;59.49999619
14.06.2019 05:58:38,884;697.4834595;697.7978516;682.4520874;1.156385064;1.072779894;2.270298719;2.275970459;2.098016262;89.27316284;58.79283905;100.05159;414.1199951;403.4809875;287.5149536;27753.13281;59.49999619
14.06.2019 05:58:52,914;697.4834595;697.7978516;682.4520874;1.156385064;1.072779894;2.270612478;2.310040712;2.098016262;89.27316284;58.79283905;100.0563126;414;403.6260071;287.1144714;27753.13281;59.49999619
14.06.2019 05:58:53,916;697.4834595;697.7978516;682.4520874;1.156385064;1.072779894;2.270612478;2.310040712;2.249794006;89.27316284;58.79283905;100.0563126;414;403.6260071;287.1144714;27753.13281;59.49999619
14.06.2019 05:59:07,964;697.4909058;697.7978516;682.4528198;1.156385064;1.072779894;2.270612478;2.326893091;2.249794006;89.26531219;58.79283905;100.0556793;415.7999878;403.6260071;287.4168091;27753.15039;59.49999619
14.06.2019 05:59:08,965;697.4909058;697.7978516;682.4528198;1.156385064;1.072779894;2.270612478;2.326893091;2.172200441;89.26531219;58.79283905;100.0556793;415.7999878;403.6260071;287.4168091;27753.15039;59.49999619
14.06.2019 05:59:22,986;697.4909058;697.7978516;682.4528198;1.156385064;1.072779894;2.270612478;2.265169144;2.172200441;89.27316284;58.75981903;100.0335007;415.7999878;403.4450073;286.5102234;27753.15039;59.49999619
14.06.2019 05:59:23,990;697.4909058;697.7978516;682.4528198;1.156385064;1.072779894;2.270612478;2.265169144;2.130461693;89.27316284;58.75981903;100.0335007;415.7999878;403.4450073;286.5102234;27753.15039;59.49999619
14.06.2019 05:59:38,029;697.4855957;697.7978516;682.4528198;1.156385064;1.072779894;2.270298719;2.266818285;2.130461693;89.26531219;58.79283905;100.0376968;412.7999878;403.8240051;287.4599304;27753.15039;59.49999619
14.06.2019 05:59:39,030;697.4855957;697.7978516;682.4528198;1.156385064;1.072779894;2.270298719;2.266818285;2.117026806;89.26531219;58.79283905;100.0376968;412.7999878;403.8240051;287.4599304;27753.15039;59.49999619
14.06.2019 05:59:53,066;697.4902344;697.7978516;682.4528198;1.156385064;1.072779894;2.270298719;2.266634941;2.117026806;89.28099823;58.79283905;100.0787354;413.6400146;404.1300049;287.4599304;27753.15039;59.49999619
14.06.2019 05:59:54,071;697.4902344;697.7978516;682.4528198;1.156385064;1.072779894;2.270298719;2.266634941;2.143902779;89.28099823;58.79283905;100.0787354;413.6400146;404.1300049;287.4599304;27753.15039;59.49999619
14.06.2019 06:00:08,109;697.4822998;697.7978516;682.4528198;1.156385064;1.072779894;2.270612478;2.266634941;2.143902779;89.28099823;58.79283905;100.0799332;414.8399963;404.2919922;287.0780334;27753.16602;59.49999619
14.06.2019 06:00:09,111;697.4822998;697.7978516;682.4528198;1.156385064;1.072779894;2.270612478;2.266634941;2.133764505;89.28099823;58.79283905;100.0799332;414.8399963;404.2919922;287.0780334;27753.16602;59.49999619
14.06.2019 06:00:23,147;697.4864502;697.7978516;682.4528198;1.156385064;1.072779894;2.270298719;2.320014477;2.133764505;89.25746918;58.79283905;100.100174;414;404.0220032;287.4503784;27753.16602;59.49999619
14.06.2019 06:00:24,154;697.4864502;697.7978516;682.4528198;1.156385064;1.072779894;2.270298719;2.320014477;2.120330334;89.25746918;58.79283905;100.100174;414;404.0220032;287.4503784;27753.16602;59.49999619
14.06.2019 06:00:38,182;697.4800415;697.7947998;682.4528198;1.156385064;1.072779894;2.270612478;2.294585228;2.120330334;89.28099823;58.79283905;100.1069641;415.5599976;404.0939941;287.4503784;27753.16602;59.49999619
14.06.2019 06:00:39,186;697.4800415;697.7947998;682.4528198;1.156385064;1.072779894;2.270612478;2.294585228;2.147205353;89.28099823;58.79283905;100.1069641;415.5599976;404.0939941;287.4503784;27753.16602;59.49999619
14.06.2019 06:00:53,218;697.4914551;697.7947998;682.4528198;1.156385064;1.072779894;2.270926476;2.232056856;2.147205353;89.27316284;58.79283905;100.0986176;415.3200073;404.0580139;287.1345215;27753.16602;59.49999619
