Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 06:00:54,220;697.4914551;697.7947998;682.4528198;1.156385064;1.072779894;2.270926476;2.232056856;2.256302118;89.27316284;58.79283905;100.0986176;415.3200073;404.0580139;287.1345215;27753.16602;59.49999619
14.06.2019 06:01:08,258;697.4914551;697.7947998;682.4528198;1.156385064;1.072779894;2.270612478;2.243857622;2.256302118;89.28099823;58.79283905;100.1243744;416.519989;404.0580139;287.7816467;27753.18359;59.49999619
14.06.2019 06:01:09,260;697.4914551;697.7947998;682.4528198;1.156385064;1.072779894;2.270612478;2.243857622;2.01933074;89.28099823;58.79283905;100.1243744;416.519989;404.0580139;287.7816467;27753.18359;59.49999619
14.06.2019 06:01:23,292;697.4914551;697.7947998;682.4528198;1.156385064;1.072779894;2.270926476;2.312944412;2.01933074;89.28099823;58.79283905;100.1427078;415.4400024;404.5450134;287.7816467;27753.18359;59.49999619
14.06.2019 06:01:24,293;697.4914551;697.7947998;682.4528198;1.156385064;1.072779894;2.270926476;2.312944412;2.046708584;89.28099823;58.79283905;100.1427078;415.4400024;404.5450134;287.7816467;27753.18359;59.49999619
14.06.2019 06:01:38,334;697.4869385;697.7947998;682.4528198;1.156385064;1.072779894;2.270612478;2.267734528;2.046708584;89.27316284;58.79283905;100.1292191;412.0799866;405.1929932;287.1535645;27753.18359;59.49999619
14.06.2019 06:01:39,336;697.4869385;697.7947998;682.4528198;1.156385064;1.072779894;2.270612478;2.267734528;2.250174999;89.27316284;58.79283905;100.1292191;412.0799866;405.1929932;287.1535645;27753.18359;59.49999619
14.06.2019 06:01:53,365;697.4869385;697.7947998;682.4528198;1.156385064;1.072779894;2.270926476;2.321463346;2.250174999;89.27316284;58.75981903;100.116684;411.6000061;405.5539856;287.1535645;27753.18359;59.49999619
14.06.2019 06:01:54,367;697.4869385;697.7947998;682.4528198;1.156385064;1.072779894;2.270926476;2.321463346;2.263607979;89.27316284;58.75981903;100.116684;411.6000061;405.5539856;287.1535645;27753.18359;59.49999619
14.06.2019 06:02:08,399;697.4865723;697.7947998;682.4528198;1.156385064;1.072779894;2.270612478;2.310948372;2.263607979;89.26531219;58.79283905;100.1418304;414.8399963;405.4460144;287.583252;27753.19922;59.49999619
14.06.2019 06:02:09,408;697.4865723;697.7947998;682.4528198;1.156385064;1.072779894;2.270612478;2.310948372;2.128632307;89.26531219;58.79283905;100.1418304;414.8399963;405.4460144;287.583252;27753.19922;59.49999619
14.06.2019 06:02:23,432;697.4865723;697.7960205;682.4528198;1.156385064;1.072779894;2.271239996;2.251217604;2.128632307;89.27316284;58.79283905;100.1074677;412.7999878;405.571991;287.583252;27753.19922;59.49999619
14.06.2019 06:02:38,474;697.4905396;697.7960205;682.4528198;1.156385064;1.072779894;2.271239996;2.275239229;2.128632307;89.26531219;58.79283905;100.0888062;411.480011;405.3919983;287.9404907;27753.19922;59.49999619
14.06.2019 06:02:39,475;697.4905396;697.7960205;682.4528198;1.156385064;1.072779894;2.271239996;2.275239229;2.005274534;89.26531219;58.79283905;100.0888062;411.480011;405.3919983;287.9404907;27753.19922;59.49999619
14.06.2019 06:02:53,497;697.4869385;697.7960205;682.4528198;1.156385064;1.072779894;2.270298719;2.332858324;2.005274534;89.25746918;58.79283905;100.0028534;414;405.2290039;287.1515808;27753.19922;59.49999619
14.06.2019 06:02:54,505;697.4869385;697.7960205;682.4528198;1.156385064;1.072779894;2.270298719;2.332858324;2.277691841;89.25746918;58.79283905;100.0028534;414;405.2290039;287.1515808;27753.19922;59.49999619
14.06.2019 06:03:08,535;697.4869385;697.7960205;682.4528198;1.156385064;1.072779894;2.271239996;2.371003628;2.277691841;89.27316284;58.79283905;100.0872574;414.480011;405.1929932;287.1515808;27753.2168;59.49999619
14.06.2019 06:03:23,574;697.4880371;697.7960205;682.4528198;1.156385064;1.072779894;2.270612478;2.310948372;2.277691841;89.28099823;58.75981903;100.0604019;414.3599854;404.4729919;287.1551819;27753.2168;59.49999619
14.06.2019 06:03:24,577;697.4880371;697.7960205;682.4528198;1.156385064;1.072779894;2.270612478;2.310948372;2.249624491;89.28099823;58.75981903;100.0604019;414.3599854;404.4729919;287.1551819;27753.2168;59.49999619
14.06.2019 06:03:38,618;697.4880371;697.7960205;682.4528198;1.156385064;1.072779894;2.270612478;2.284374714;2.249624491;89.26531219;58.75981903;99.96720886;412.3200073;405.0849915;287.5455933;27753.2168;59.49999619
14.06.2019 06:03:39,620;697.4880371;697.7960205;682.4528198;1.156385064;1.072779894;2.270612478;2.284374714;2.101337194;89.26531219;58.75981903;99.96720886;412.3200073;405.0849915;287.5455933;27753.2168;59.49999619
14.06.2019 06:03:53,653;697.4880371;697.7960205;682.4528198;1.156385064;1.072779894;2.270926476;2.287111759;2.101337194;89.27316284;58.75981903;100.0635834;413.2799988;405.2290039;287.6398621;27753.2168;59.49999619
14.06.2019 06:03:54,658;697.4880371;697.7960205;682.4528198;1.156385064;1.072779894;2.270926476;2.287111759;2.095669985;89.27316284;58.75981903;100.0635834;413.2799988;405.2290039;287.6398621;27753.2168;59.49999619
14.06.2019 06:04:08,690;697.4880371;697.7960205;682.4528198;1.156385064;1.072779894;2.271239996;2.263702631;2.095669985;89.27316284;58.75981903;100.0327988;414.3599854;404.7430115;286.926239;27753.23242;59.49999619
14.06.2019 06:04:09,695;697.4880371;697.7960205;682.4528198;1.156385064;1.072779894;2.271239996;2.263702631;2.355484724;89.27316284;58.75981903;100.0327988;414.3599854;404.7430115;286.926239;27753.23242;59.49999619
14.06.2019 06:04:23,735;697.4812012;697.7960205;682.4528198;1.156385064;1.072779894;2.270298719;2.362752676;2.355484724;89.27316284;58.75981903;100.0293808;414.9599915;404.6530151;287.3970642;27753.23242;59.49999619
14.06.2019 06:04:24,736;697.4812012;697.7960205;682.4528198;1.156385064;1.072779894;2.270298719;2.362752676;2.192920685;89.27316284;58.75981903;100.0293808;414.9599915;404.6530151;287.3970642;27753.23242;59.49999619
14.06.2019 06:04:38,765;697.4896851;697.7960205;682.4528198;1.156385064;1.072779894;2.271239996;2.298772335;2.192920685;89.26531219;58.75981903;100.0324936;415.7999878;404.5090027;287.3970642;27753.23242;59.49999619
14.06.2019 06:04:53,791;697.4896851;697.7960205;682.4528198;1.156385064;1.072779894;2.270926476;2.239804506;2.192920685;89.24963379;58.75981903;100.0169907;413.1600037;404.3099976;287.7200317;27753.23242;59.49999619
14.06.2019 06:04:54,793;697.4896851;697.7960205;682.4528198;1.156385064;1.072779894;2.270926476;2.239804506;2.067985773;89.24963379;58.75981903;100.0169907;413.1600037;404.3099976;287.7200317;27753.23242;59.49999619
14.06.2019 06:05:08,834;697.4896851;697.7960205;682.4576416;1.156385064;1.072779894;2.271553516;2.2545259;2.067985773;89.27316284;58.75981903;99.98810577;412.5599976;403.8959961;288.1912231;27753.25;59.49999619
14.06.2019 06:05:09,835;697.4896851;697.7960205;682.4576416;1.156385064;1.072779894;2.271553516;2.2545259;1.87832284;89.27316284;58.75981903;99.98810577;412.5599976;403.8959961;288.1912231;27753.25;59.49999619
14.06.2019 06:05:23,867;697.4896851;697.7960205;682.4576416;1.156385064;1.072779894;2.270926476;2.289300442;1.87832284;89.28099823;58.72674561;99.99243164;415.0799866;404.1119995;287.9003906;27753.25;59.49999619
14.06.2019 06:05:24,869;697.4896851;697.7960205;682.4576416;1.156385064;1.072779894;2.270926476;2.289300442;2.005700827;89.28099823;58.72674561;99.99243164;415.0799866;404.1119995;287.9003906;27753.25;59.49999619
14.06.2019 06:05:38,895;697.4896851;697.7960205;682.4576416;1.156385064;1.072779894;2.270298719;2.263152361;2.005700827;89.28099823;58.75981903;99.97704315;414.9599915;403.9320068;287.5122375;27753.25;59.49999619
14.06.2019 06:05:39,903;697.4896851;697.7960205;682.4576416;1.156385064;1.072779894;2.270298719;2.263152361;2.112876654;89.28099823;58.75981903;99.97704315;414.9599915;403.9320068;287.5122375;27753.25;59.49999619
14.06.2019 06:05:53,931;697.4853516;697.7960205;682.4576416;1.156385064;1.072779894;2.270298719;2.306590557;2.112876654;89.25746918;58.75981903;100.0037384;414.8399963;403.9320068;287.5122375;27753.25;59.49999619
14.06.2019 06:05:54,934;697.4853516;697.7960205;682.4576416;1.156385064;1.072779894;2.270298719;2.306590557;2.126300097;89.25746918;58.75981903;100.0037384;414.8399963;403.9320068;287.5122375;27753.25;59.49999619
14.06.2019 06:06:08,967;697.4853516;697.7960205;682.4576416;1.156385064;1.072779894;2.271239996;2.281087875;2.126300097;89.26531219;58.75981903;99.97077179;415.9200134;403.3370056;286.9872437;27753.26758;59.49999619
14.06.2019 06:06:09,969;697.4853516;697.7960205;682.4576416;1.156385064;1.072779894;2.271239996;2.281087875;2.334419727;89.26531219;58.75981903;99.97077179;415.9200134;403.3370056;286.9872437;27753.26758;59.49999619
14.06.2019 06:06:23,998;697.4853516;697.7984619;682.447998;1.156385064;1.072779894;2.271239996;2.307135582;2.334419727;89.27316284;58.75981903;99.95798492;416.6400146;403.8959961;286.9872437;27753.26758;59.49999619
14.06.2019 06:06:39,040;697.4881592;697.7984619;682.447998;1.156385064;1.072779894;2.270612478;2.289300442;2.334419727;89.28099823;58.72674561;99.95775604;414.1199951;404.0220032;287.4325562;27753.26758;59.49999619
14.06.2019 06:06:40,043;697.4881592;697.7984619;682.447998;1.156385064;1.072779894;2.270612478;2.289300442;2.194077969;89.28099823;58.72674561;99.95775604;414.1199951;404.0220032;287.4325562;27753.26758;59.49999619
14.06.2019 06:06:54,082;697.4923706;697.7984619;682.447998;1.156385064;1.072779894;2.270612478;2.255811691;2.194077969;89.28099823;58.72674561;99.95458221;412.4400024;403.6799927;287.4325562;27753.26758;59.49999619
14.06.2019 06:06:55,083;697.4923706;697.7984619;682.447998;1.156385064;1.072779894;2.270612478;2.255811691;2.153810978;89.28099823;58.72674561;99.95458221;412.4400024;403.6799927;287.4325562;27753.26758;59.49999619
14.06.2019 06:07:09,108;697.4923706;697.7984619;682.447998;1.156385064;1.072779894;2.271239996;2.277798891;2.153810978;89.25746918;58.75981903;99.97641754;414.3599854;403.6440125;287.5365601;27753.2832;59.49999619
14.06.2019 06:07:10,112;697.4923706;697.7984619;682.447998;1.156385064;1.072779894;2.271239996;2.277798891;2.144756317;89.25746918;58.75981903;99.97641754;414.3599854;403.6440125;287.5365601;27753.2832;59.49999619
14.06.2019 06:07:24,143;697.4923706;697.7984619;682.4517212;1.156385064;1.072779894;2.270298719;2.245514631;2.144756317;89.27316284;58.75981903;99.95639801;414.6000061;404.1119995;287.5365601;27753.2832;59.49999619
14.06.2019 06:07:25,145;697.4923706;697.7984619;682.4517212;1.156385064;1.072779894;2.270298719;2.245514631;2.131349564;89.27316284;58.75981903;99.95639801;414.6000061;404.1119995;287.5365601;27753.2832;59.49999619
14.06.2019 06:07:39,177;697.4923706;697.7984619;682.4517212;1.156385064;1.072779894;2.271239996;2.296952486;2.131349564;89.26531219;58.75981903;99.9829483;417.6000061;404.2200012;287.5365601;27753.2832;59.49999619
14.06.2019 06:07:40,178;697.4923706;697.7984619;682.4517212;1.156385064;1.072779894;2.271239996;2.296952486;2.144756317;89.26531219;58.75981903;99.9829483;417.6000061;404.2200012;287.5365601;27753.2832;59.49999619
14.06.2019 06:07:54,218;697.4871216;697.7984619;682.4517212;1.156385064;1.072779894;2.270298719;2.313851595;2.144756317;89.28099823;58.75981903;99.98870087;415.0799866;403.8959961;287.5365601;27753.2832;59.49999619
14.06.2019 06:07:55,223;697.4871216;697.7984619;682.4517212;1.156385064;1.072779894;2.270298719;2.313851595;2.104463577;89.28099823;58.75981903;99.98870087;415.0799866;403.8959961;287.5365601;27753.2832;59.49999619
14.06.2019 06:08:09,254;697.4871216;697.7984619;682.4517212;1.156385064;1.072779894;2.271239996;2.231133699;2.104463577;89.28099823;58.75981903;100.0082092;416.3999939;403.8599854;287.5365601;27753.30078;59.49999619
14.06.2019 06:08:10,257;697.4871216;697.7984619;682.4517212;1.156385064;1.072779894;2.271239996;2.231133699;2.117898226;89.28099823;58.75981903;100.0082092;416.3999939;403.8599854;287.5365601;27753.30078;59.49999619
14.06.2019 06:08:24,287;697.4871216;697.7984619;682.4517212;1.156385064;1.072779894;2.270298719;2.28309679;2.117898226;89.25746918;58.79283905;99.99983978;415.0799866;404.1839905;287.0688171;27753.30078;59.49999619
14.06.2019 06:08:25,289;697.4871216;697.7984619;682.4517212;1.156385064;1.072779894;2.270298719;2.28309679;2.266038179;89.25746918;58.79283905;99.99983978;415.0799866;404.1839905;287.0688171;27753.30078;59.49999619
14.06.2019 06:08:39,329;697.4871216;697.7984619;682.4517212;1.156385064;1.072779894;2.270612478;2.265718937;2.266038179;89.27316284;58.82585907;99.96823883;413.6400146;404.2019958;287.0688171;27753.30078;59.49999619
14.06.2019 06:08:40,332;697.4871216;697.7984619;682.4517212;1.156385064;1.072779894;2.270612478;2.265718937;2.279450178;89.27316284;58.82585907;99.96823883;413.6400146;404.2019958;287.0688171;27753.30078;59.49999619
14.06.2019 06:08:54,368;697.4871216;697.7984619;682.4517212;1.156385064;1.072779894;2.271239996;2.346748352;2.279450178;89.25746918;58.79283905;99.96298218;414.8399963;404.4549866;287.6860046;27753.30078;59.49999619
14.06.2019 06:08:55,369;697.4871216;697.7984619;682.4517212;1.156385064;1.072779894;2.271239996;2.346748352;2.052840233;89.25746918;58.79283905;99.96298218;414.8399963;404.4549866;287.6860046;27753.30078;59.49999619
14.06.2019 06:09:09,397;697.4871216;697.7984619;682.4517212;1.156385064;1.072779894;2.270926476;2.298226357;2.052840233;89.27316284;58.75981903;99.97021484;415.0799866;404.8869934;287.6860046;27753.31641;59.49999619
14.06.2019 06:09:10,402;697.4871216;697.7984619;682.4517212;1.156385064;1.072779894;2.270926476;2.298226357;2.079730511;89.27316284;58.75981903;99.97021484;415.0799866;404.8869934;287.6860046;27753.31641;59.49999619
14.06.2019 06:09:24,433;697.4903564;697.7984619;682.4517212;1.156385064;1.072779894;2.270612478;2.29276371;2.079730511;89.26531219;58.79283905;99.97088623;414.3599854;404.5270081;287.6860046;27753.31641;59.49999619
14.06.2019 06:09:25,435;697.4903564;697.7984619;682.4517212;1.156385064;1.072779894;2.270612478;2.29276371;2.06627202;89.26531219;58.79283905;99.97088623;414.3599854;404.5270081;287.6860046;27753.31641;59.49999619
14.06.2019 06:09:39,465;697.491333;697.7984619;682.4517212;1.156385064;1.072779894;2.271239996;2.282001257;2.06627202;89.26531219;58.75981903;99.96525574;415.0799866;404.5450134;287.1364136;27753.31641;59.49999619
14.06.2019 06:09:40,467;697.491333;697.7984619;682.4517212;1.156385064;1.072779894;2.271239996;2.282001257;2.274825335;89.26531219;58.75981903;99.96525574;415.0799866;404.5450134;287.1364136;27753.31641;59.49999619
14.06.2019 06:09:54,493;697.4838867;697.7984619;682.4517212;1.156385064;1.072779894;2.270612478;2.263702631;2.274825335;89.26531219;58.79283905;99.95814514;414.7200012;404.3819885;287.1364136;27753.31641;59.49999619
14.06.2019 06:09:55,498;697.4838867;697.7984619;682.4517212;1.156385064;1.072779894;2.270612478;2.263702631;2.28823185;89.26531219;58.79283905;99.95814514;414.7200012;404.3819885;287.1364136;27753.31641;59.49999619
14.06.2019 06:10:09,526;697.4922485;697.7984619;682.4517212;1.156385064;1.072779894;2.270298719;2.23648572;2.28823185;89.26531219;58.75981903;99.97097015;415.6799927;404.6350098;287.1364136;27753.33398;59.49999619
14.06.2019 06:10:10,528;697.4922485;697.7984619;682.4517212;1.156385064;1.072779894;2.270298719;2.23648572;2.274825335;89.26531219;58.75981903;99.97097015;415.6799927;404.6350098;287.1364136;27753.33398;59.49999619
14.06.2019 06:10:24,565;697.4922485;697.7984619;682.4517212;1.156385064;1.072779894;2.270298719;2.320557833;2.274825335;89.25746918;58.79283905;99.94537354;413.7600098;404.7070007;287.1364136;27753.33398;59.49999619
14.06.2019 06:10:25,568;697.4922485;697.7984619;682.4517212;1.156385064;1.072779894;2.270298719;2.320557833;2.315044165;89.25746918;58.79283905;99.94537354;413.7600098;404.7070007;287.1364136;27753.33398;59.49999619
14.06.2019 06:10:39,592;697.4922485;697.7984619;682.4517212;1.156385064;1.072779894;2.271239996;2.296406269;2.315044165;89.25746918;58.75981903;99.95376587;414.480011;405.3200073;287.1364136;27753.33398;59.49999619
14.06.2019 06:10:54,627;697.4922485;697.7958374;682.4517212;1.156385064;1.072779894;2.270926476;2.248642921;2.315044165;89.26531219;58.82585907;99.96561432;412.5599976;405.0669861;287.1364136;27753.33398;59.49999619
14.06.2019 06:10:55,630;697.4922485;697.7958374;682.4517212;1.156385064;1.072779894;2.270926476;2.248642921;2.301655054;89.26531219;58.82585907;99.96561432;412.5599976;405.0669861;287.1364136;27753.33398;59.49999619
14.06.2019 06:11:09,669;697.4896851;697.7958374;682.4517212;1.156385064;1.072779894;2.271239996;2.256178856;2.301655054;89.27316284;58.75981903;99.97297668;413.2799988;405.1749878;287.8770447;27753.34961;59.49999619
14.06.2019 06:11:10,670;697.4896851;697.7958374;682.4517212;1.156385064;1.072779894;2.271239996;2.256178856;2.032514095;89.27316284;58.75981903;99.97297668;413.2799988;405.1749878;287.8770447;27753.34961;59.49999619
14.06.2019 06:11:24,698;697.4896851;697.7958374;682.4541626;1.156385064;1.072779894;2.270926476;2.268650055;2.032514095;89.27316284;58.75981903;99.94764709;415.6799927;404.7789917;287.526062;27753.34961;59.49999619
14.06.2019 06:11:25,707;697.4896851;697.7958374;682.4541626;1.156385064;1.072779894;2.270926476;2.268650055;2.167146921;89.27316284;58.75981903;99.94764709;415.6799927;404.7789917;287.526062;27753.34961;59.49999619
14.06.2019 06:11:39,738;697.4896851;697.7958374;682.4541626;1.156385064;1.072779894;2.270612478;2.248275042;2.167146921;89.26531219;58.75981903;99.96134186;414;404.9949951;287.526062;27753.34961;59.49999619
14.06.2019 06:11:40,739;697.4896851;697.7958374;682.4541626;1.156385064;1.072779894;2.270612478;2.248275042;2.153694868;89.26531219;58.75981903;99.96134186;414;404.9949951;287.526062;27753.34961;59.49999619
14.06.2019 06:11:54,771;697.4896851;697.7958374;682.4541626;1.156945109;1.072779894;2.270298719;2.307862043;2.153694868;89.25746918;58.75981903;99.96030426;416.6400146;404.8150024;287.526062;27753.34961;59.49999619
14.06.2019 06:12:09,811;697.4896851;697.7958374;682.4541626;1.156945109;1.072779894;2.270612478;2.337733269;2.153694868;89.26531219;58.75981903;99.97891235;413.2799988;404.7250061;287.526062;27753.36719;59.49999619
14.06.2019 06:12:24,852;697.4896851;697.7958374;682.4541626;1.156945109;1.072779894;2.270612478;2.223556042;2.153694868;89.26531219;58.75981903;99.98523712;413.8800049;405.2290039;288.0385132;27753.36719;59.49999619
14.06.2019 06:12:25,858;697.4896851;697.7958374;682.4541626;1.156945109;1.072779894;2.270612478;2.223556042;2.275773764;89.26531219;58.75981903;99.98523712;413.8800049;405.2290039;288.0385132;27753.36719;59.49999619
14.06.2019 06:12:39,887;697.4896851;697.7958374;682.4541626;1.156945109;1.072779894;2.271239996;2.242384195;2.275773764;89.27316284;58.72674561;99.95965576;412.5599976;405.2290039;287.1725159;27753.36719;59.49999619
14.06.2019 06:12:40,889;697.4896851;697.7958374;682.4541626;1.156945109;1.072779894;2.271239996;2.242384195;2.302579403;89.27316284;58.72674561;99.95965576;412.5599976;405.2290039;287.1725159;27753.36719;59.49999619
14.06.2019 06:12:54,924;697.4862671;697.7980957;682.4541626;1.156945109;1.072779894;2.270926476;2.26406908;2.302579403;89.27316284;58.69372559;99.97802734;413.2799988;405.3739929;287.4595642;27753.36719;59.49999619
14.06.2019 06:12:55,926;697.4862671;697.7980957;682.4541626;1.156945109;1.072779894;2.270926476;2.26406908;2.130535364;89.27316284;58.69372559;99.97802734;413.2799988;405.3739929;287.4595642;27753.36719;59.49999619
14.06.2019 06:13:09,961;697.4921875;697.7980957;682.4541626;1.156945109;1.072779894;2.271239996;2.298408508;2.130535364;89.26531219;58.75981903;99.96498871;413.0400085;405.4460144;288.0432739;27753.38281;59.49999619
14.06.2019 06:13:10,963;697.4921875;697.7980957;682.4541626;1.156945109;1.072779894;2.271239996;2.298408508;1.942317963;89.26531219;58.75981903;99.96498871;413.0400085;405.4460144;288.0432739;27753.38281;59.49999619
14.06.2019 06:13:24,993;697.4921875;697.7980957;682.4541626;1.156945109;1.072779894;2.270612478;2.268467188;1.942317963;89.25746918;58.82585907;99.94441223;415.0799866;405.4460144;287.9423523;27753.38281;59.49999619
14.06.2019 06:13:25,995;697.4921875;697.7980957;682.4541626;1.156945109;1.072779894;2.270612478;2.268467188;1.97718358;89.25746918;58.82585907;99.94441223;415.0799866;405.4460144;287.9423523;27753.38281;59.49999619
14.06.2019 06:13:40,028;697.4921875;697.7980957;682.4541626;1.156945109;1.072779894;2.270612478;2.277616262;1.97718358;89.26531219;58.75981903;99.96304321;413.7600098;405.571991;287.9423523;27753.38281;59.49999619
14.06.2019 06:13:41,032;697.4921875;697.7980957;682.4541626;1.156945109;1.072779894;2.270612478;2.277616262;2.157272577;89.26531219;58.75981903;99.96304321;413.7600098;405.571991;287.9423523;27753.38281;59.49999619
14.06.2019 06:13:55,065;697.4921875;697.7980957;682.4541626;1.156945109;1.072779894;2.270298719;2.328159094;2.157272577;89.26531219;58.75981903;99.97105408;412.9200134;405.8240051;287.6555786;27753.38281;59.49999619
14.06.2019 06:13:56,066;697.4921875;697.7980957;682.4541626;1.156945109;1.072779894;2.270298719;2.328159094;2.03592062;89.26531219;58.75981903;99.97105408;412.9200134;405.8240051;287.6555786;27753.38281;59.49999619
14.06.2019 06:14:10,092;697.4882202;697.7980957;682.4541626;1.156945109;1.072779894;2.270612478;2.18304944;2.03592062;89.27316284;58.75981903;99.97842407;411.9599915;405.8959961;287.1688232;27753.40039;59.49999619
14.06.2019 06:14:11,094;697.4882202;697.7980957;682.4541626;1.156945109;1.072779894;2.270612478;2.18304944;2.217523575;89.27316284;58.75981903;99.97842407;411.9599915;405.8959961;287.1688232;27753.40039;59.49999619
14.06.2019 06:14:25,133;697.4882202;697.7980957;682.4541626;1.156945109;1.072779894;2.271239996;2.267184973;2.217523575;89.26531219;58.75981903;99.99507904;413.519989;405.8959961;287.1688232;27753.40039;59.49999619
14.06.2019 06:14:26,134;697.4882202;697.7980957;682.4541626;1.156945109;1.072779894;2.271239996;2.267184973;1.986666679;89.26531219;58.75981903;99.99507904;413.519989;405.8959961;287.1688232;27753.40039;59.49999619
14.06.2019 06:14:40,167;697.4882202;697.7980957;682.4541626;1.156945109;1.072779894;2.270612478;2.273226738;1.986666679;89.28099823;58.75981903;99.98661804;415.5599976;405.5;288.0231934;27753.40039;59.49999619
14.06.2019 06:14:41,169;697.4882202;697.7980957;682.4541626;1.156945109;1.072779894;2.270612478;2.273226738;1.959777355;89.28099823;58.75981903;99.98661804;415.5599976;405.5;288.0231934;27753.40039;59.49999619
14.06.2019 06:14:55,197;697.4882202;697.7980957;682.4541626;1.156945109;1.072779894;2.271239996;2.313488722;1.959777355;89.28099823;58.82585907;99.98805237;412.7999878;405.5;287.6244507;27753.40039;59.49999619
14.06.2019 06:14:56,198;697.4882202;697.7980957;682.4541626;1.156945109;1.072779894;2.271239996;2.313488722;2.084052324;89.28099823;58.82585907;99.98805237;412.7999878;405.5;287.6244507;27753.40039;59.49999619
14.06.2019 06:15:10,234;697.4882202;697.7980957;682.4467163;1.156945109;1.072779894;2.271239996;2.31548357;2.084052324;89.28099823;58.75981903;99.97622681;414;405.2650146;287.6244507;27753.41602;59.49999619
14.06.2019 06:15:11,238;697.4882202;697.7980957;682.4467163;1.156945109;1.072779894;2.271239996;2.31548357;2.124339581;89.28099823;58.75981903;99.97622681;414;405.2650146;287.6244507;27753.41602;59.49999619
14.06.2019 06:15:25,275;697.4832764;697.7980957;682.4467163;1.156945109;1.072779894;2.270926476;2.206691742;2.124339581;89.25746918;58.75981903;99.97529602;412.9200134;405.1390076;286.3901367;27753.41602;59.49999619
14.06.2019 06:15:26,276;697.4832764;697.7980957;682.4467163;1.156945109;1.072779894;2.270926476;2.206691742;2.537117004;89.25746918;58.75981903;99.97529602;412.9200134;405.1390076;286.3901367;27753.41602;59.49999619
14.06.2019 06:15:40,314;697.489624;697.7980957;682.4467163;1.156945109;1.072779894;2.271239996;2.290029764;2.537117004;89.25746918;58.72674561;99.99803162;414;405.3559875;288.0628052;27753.41602;59.49999619
14.06.2019 06:15:41,320;697.489624;697.7980957;682.4467163;1.156945109;1.072779894;2.271239996;2.290029764;1.972993493;89.25746918;58.72674561;99.99803162;414;405.3559875;288.0628052;27753.41602;59.49999619
14.06.2019 06:15:55,352;697.489624;697.7980957;682.4486084;1.156945109;1.072779894;2.270612478;2.248826981;1.972993493;89.27316284;58.75981903;100.0417328;415.0799866;405.2829895;286.8568115;27753.41602;59.49999619
14.06.2019 06:15:56,357;697.489624;697.7980957;682.4486084;1.156945109;1.072779894;2.270612478;2.248826981;2.36258316;89.27316284;58.75981903;100.0417328;415.0799866;405.2829895;286.8568115;27753.41602;59.49999619
14.06.2019 06:16:10,388;697.4841309;697.7980957;682.4486084;1.156945109;1.072779894;2.270612478;2.330147743;2.36258316;89.26531219;58.75981903;100.0202332;414.1199951;405.2109985;287.6802368;27753.43359;59.49999619
14.06.2019 06:16:11,390;697.4841309;697.7980957;682.4486084;1.156945109;1.072779894;2.270612478;2.330147743;2.091670513;89.26531219;58.75981903;100.0202332;414.1199951;405.2109985;287.6802368;27753.43359;59.49999619
14.06.2019 06:16:25,425;697.4917603;697.7980957;682.4486084;1.156945109;1.072779894;2.270298719;2.28181839;2.091670513;89.25746918;58.75981903;100.0281143;413.1600037;405.3739929;287.5202026;27753.43359;59.49999619
14.06.2019 06:16:26,428;697.4917603;697.7980957;682.4486084;1.156945109;1.072779894;2.270298719;2.28181839;2.133481026;89.25746918;58.75981903;100.0281143;413.1600037;405.3739929;287.5202026;27753.43359;59.49999619
14.06.2019 06:16:40,463;697.4864502;697.7980957;682.4486084;1.156945109;1.072779894;2.270612478;2.330689907;2.133481026;89.26531219;58.75981903;99.96998596;413.2799988;404.8869934;287.5202026;27753.43359;59.49999619
14.06.2019 06:16:55,492;697.4864502;697.7980957;682.4486084;1.156945109;1.072779894;2.270612478;2.230764389;2.133481026;89.26531219;58.79283905;99.99835968;413.0400085;405.1570129;286.4830933;27753.43359;59.49999619
14.06.2019 06:16:56,493;697.4864502;697.7980957;682.4486084;1.156945109;1.072779894;2.270612478;2.230764389;2.087041855;89.26531219;58.79283905;99.99835968;413.0400085;405.1570129;286.4830933;27753.43359;59.49999619
14.06.2019 06:17:10,526;697.4910278;697.7980957;682.4539185;1.156945109;1.072779894;2.270612478;2.278529882;2.087041855;89.28099823;58.75981903;99.97305298;414.2399902;404.9769897;288.1606445;27753.44922;59.49999619
14.06.2019 06:17:11,528;697.4910278;697.7980957;682.4539185;1.156945109;1.072779894;2.270612478;2.278529882;1.939210176;89.28099823;58.75981903;99.97305298;414.2399902;404.9769897;288.1606445;27753.44922;59.49999619
14.06.2019 06:17:25,566;697.4874878;697.7980957;682.4539185;1.156945109;1.072779894;2.270298719;2.251952887;1.939210176;89.27316284;58.75981903;99.97126007;412.6799927;404.9590149;287.2840271;27753.44922;59.49999619
14.06.2019 06:17:26,567;697.4874878;697.7980957;682.4539185;1.156945109;1.072779894;2.270298719;2.251952887;2.2016294;89.27316284;58.75981903;99.97126007;412.6799927;404.9590149;287.2840271;27753.44922;59.49999619
14.06.2019 06:17:40,605;697.4793091;697.7980957;682.4539185;1.156945109;1.072779894;2.270612478;2.268467188;2.2016294;89.28099823;58.79283905;99.97740173;412.6799927;404.9949951;287.2840271;27753.44922;59.49999619
14.06.2019 06:17:41,607;697.4793091;697.7980957;682.4539185;1.156945109;1.072779894;2.270612478;2.268467188;2.215049028;89.28099823;58.79283905;99.97740173;412.6799927;404.9949951;287.2840271;27753.44922;59.49999619
14.06.2019 06:17:55,637;697.4793091;697.7980957;682.4539185;1.156945109;1.072779894;2.271239996;2.298408508;2.215049028;89.28099823;58.79283905;100.0007553;414;405.1929932;286.8152466;27753.44922;59.49999619
14.06.2019 06:17:56,638;697.4793091;697.7980957;682.4539185;1.156945109;1.072779894;2.271239996;2.298408508;2.363526106;89.28099823;58.79283905;100.0007553;414;405.1929932;286.8152466;27753.44922;59.49999619
14.06.2019 06:18:10,674;697.4818726;697.7980957;682.4539185;1.156945109;1.072779894;2.270612478;2.323455095;2.363526106;89.28099823;58.69372559;100.0136795;413.6400146;405.2650146;286.8152466;27753.4668;59.49999619
14.06.2019 06:18:11,675;697.4818726;697.7980957;682.4539185;1.156945109;1.072779894;2.270612478;2.323455095;2.021992683;89.28099823;58.69372559;100.0136795;413.6400146;405.2650146;286.8152466;27753.4668;59.49999619
14.06.2019 06:18:26,194;697.4818726;697.7980957;682.4539185;1.156945109;1.072779894;2.270612478;2.269382954;2.021992683;89.28099823;58.79283905;100.0272522;412.0799866;405.4100037;286.8460083;27753.4668;59.49999619
14.06.2019 06:18:27,195;697.4818726;697.7980957;682.4539185;1.156945109;1.072779894;2.270612478;2.269382954;2.366311073;89.28099823;58.79283905;100.0272522;412.0799866;405.4100037;286.8460083;27753.4668;59.49999619
14.06.2019 06:18:41,231;697.4854736;697.7980957;682.4539185;1.156945109;1.072779894;2.271553516;2.242199898;2.366311073;89.28099823;58.79283905;100.0284195;417;405.3919983;287.3984375;27753.4668;59.47986603
14.06.2019 06:18:42,233;697.4854736;697.7980957;682.4539185;1.156945109;1.072779894;2.271553516;2.242199898;2.215790987;89.28099823;58.79283905;100.0284195;417;405.3919983;287.3984375;27753.4668;59.47986603
14.06.2019 06:18:56,267;697.4854736;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.277798891;2.215790987;89.27316284;58.79283905;100.0253143;411.9599915;405.0490112;286.9083252;27753.4668;59.47986603
14.06.2019 06:18:57,271;697.4854736;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.277798891;2.34478569;89.27316284;58.79283905;100.0253143;411.9599915;405.0490112;286.9083252;27753.4668;59.47986603
14.06.2019 06:19:11,307;697.4854736;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.29476738;2.34478569;89.28099823;58.79283905;100.0259705;413.2799988;404.8330078;287.5086365;27753.48242;59.49999619
14.06.2019 06:19:12,308;697.4854736;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.29476738;2.150926113;89.28099823;58.79283905;100.0259705;413.2799988;404.8330078;287.5086365;27753.48242;59.49999619
14.06.2019 06:19:26,345;697.4854736;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.243305206;2.150926113;89.28099823;58.79283905;100.033844;413.519989;404.9049988;287.5086365;27753.48242;59.49999619
14.06.2019 06:19:27,346;697.4854736;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.243305206;2.164329052;89.28099823;58.79283905;100.033844;413.519989;404.9049988;287.5086365;27753.48242;59.49999619
14.06.2019 06:19:41,376;697.4854736;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.243673563;2.164329052;89.27316284;58.79283905;100.0341797;412.6799927;405.1029968;287.5086365;27753.48242;59.49999619
14.06.2019 06:19:42,377;697.4854736;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.243673563;2.124048471;89.27316284;58.79283905;100.0341797;412.6799927;405.1029968;287.5086365;27753.48242;59.49999619
14.06.2019 06:19:56,408;697.4854736;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.249562502;2.124048471;89.26531219;58.79283905;100.0535736;414.480011;404.9410095;287.0889587;27753.48242;59.49999619
14.06.2019 06:19:57,412;697.4854736;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.249562502;2.128291368;89.26531219;58.79283905;100.0535736;414.480011;404.9410095;287.0889587;27753.48242;59.49999619
14.06.2019 06:20:11,445;697.4933472;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.274507523;2.128291368;89.27316284;58.79283905;100.0206223;413.7600098;405.1210022;287.5741882;27753.5;59.49999619
14.06.2019 06:20:12,447;697.4933472;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.274507523;2.114840984;89.27316284;58.79283905;100.0206223;413.7600098;405.1210022;287.5741882;27753.5;59.49999619
14.06.2019 06:20:26,479;697.4933472;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.322911739;2.114840984;89.26531219;58.79283905;100.0357132;413.8800049;405.1210022;287.5741882;27753.5;59.49999619
14.06.2019 06:20:27,482;697.4933472;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.322911739;2.10140729;89.26531219;58.79283905;100.0357132;413.8800049;405.1210022;287.5741882;27753.5;59.49999619
14.06.2019 06:20:41,513;697.4933472;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.266085386;2.10140729;89.28099823;58.79283905;100.0262833;413.6400146;405.302002;288.0380554;27753.5;59.49999619
14.06.2019 06:20:42,517;697.4933472;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.266085386;1.981537938;89.28099823;58.79283905;100.0262833;413.6400146;405.302002;288.0380554;27753.5;59.49999619
14.06.2019 06:20:56,546;697.4933472;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.250298262;1.981537938;89.27316284;58.79283905;100.0358505;414;405.1390076;287.84729;27753.5;59.49999619
14.06.2019 06:20:57,548;697.4933472;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.250298262;2.020528316;89.27316284;58.79283905;100.0358505;414;405.1390076;287.84729;27753.5;59.49999619
14.06.2019 06:21:11,582;697.4886475;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.261685133;2.020528316;89.26531219;58.79283905;100.0305862;413.6400146;404.9230042;287.84729;27753.51758;59.49999619
14.06.2019 06:21:26,619;697.4886475;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.27414155;2.020528316;89.26531219;58.79283905;100.0110245;413.3999939;404.9949951;287.0857849;27753.51758;59.49999619
14.06.2019 06:21:27,621;697.4886475;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.27414155;2.283510685;89.26531219;58.79283905;100.0110245;413.3999939;404.9949951;287.0857849;27753.51758;59.49999619
14.06.2019 06:21:41,660;697.4886475;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.28309679;2.283510685;89.26531219;58.79283905;100.0406952;415.0799866;404.9769897;287.5742493;27753.51758;59.49999619
14.06.2019 06:21:42,664;697.4886475;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.28309679;2.114820242;89.26531219;58.79283905;100.0406952;415.0799866;404.9769897;287.5742493;27753.51758;59.49999619
14.06.2019 06:21:56,692;697.4886475;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.230025768;2.114820242;89.25746918;58.79283905;100.0348358;413.6400146;404.6350098;287.5742493;27753.51758;59.49999619
14.06.2019 06:22:11,723;697.4886475;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.27578783;2.114820242;89.26531219;58.75981903;99.99986267;412.7999878;404.5270081;286.8433228;27753.5332;59.47697067
14.06.2019 06:22:12,725;697.4886475;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.27578783;2.18551755;89.26531219;58.75981903;99.99986267;412.7999878;404.5270081;286.8433228;27753.5332;59.47697067
14.06.2019 06:22:26,766;697.4865112;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.332496881;2.18551755;89.26531219;58.75981903;99.95764923;414.480011;404.4729919;287.6080322;27753.5332;59.47697067
14.06.2019 06:22:27,768;697.4865112;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.332496881;2.089712858;89.26531219;58.75981903;99.95764923;414.480011;404.4729919;287.6080322;27753.5332;59.47697067
14.06.2019 06:22:41,803;697.4915771;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.327254772;2.089712858;89.27316284;58.75981903;99.97807312;414.6000061;404.3640137;287.6080322;27753.5332;59.47697067
14.06.2019 06:22:42,806;697.4915771;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.327254772;2.103148222;89.27316284;58.75981903;99.97807312;414.6000061;404.3640137;287.6080322;27753.5332;59.47697067
14.06.2019 06:22:56,840;697.4915771;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.228547573;2.103148222;89.27316284;58.79283905;99.99396515;414;404.1659851;286.9641724;27753.5332;59.49995804
14.06.2019 06:22:57,842;697.4915771;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.228547573;2.352300882;89.27316284;58.79283905;99.99396515;414;404.1659851;286.9641724;27753.5332;59.49995804
14.06.2019 06:23:11,873;697.4865112;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.268284082;2.352300882;89.25746918;58.79283905;100.0140381;414;404.1839905;287.598999;27753.55078;59.49995804
14.06.2019 06:23:12,875;697.4865112;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.268284082;2.10627389;89.25746918;58.79283905;100.0140381;414;404.1839905;287.598999;27753.55078;59.49995804
14.06.2019 06:23:26,910;697.4865112;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.274873257;2.10627389;89.26531219;58.82585907;99.99247742;415.9200134;404.3099976;287.598999;27753.55078;59.49995804
14.06.2019 06:23:41,942;697.4906006;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.309133291;2.10627389;89.26531219;58.79283905;99.99151611;412.4400024;404.4370117;287.598999;27753.55078;59.49995804
14.06.2019 06:23:42,944;697.4906006;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.309133291;2.133132696;89.26531219;58.79283905;99.99151611;412.4400024;404.4370117;287.598999;27753.55078;59.49995804
14.06.2019 06:23:56,982;697.486084;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.362573147;2.133132696;89.28099823;58.79283905;100.0111542;413.8800049;404.3280029;287.694397;27753.55078;59.49995804
14.06.2019 06:23:57,983;697.486084;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.362573147;2.05988431;89.28099823;58.79283905;100.0111542;413.8800049;404.3280029;287.694397;27753.55078;59.49995804
14.06.2019 06:24:12,022;697.486084;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.260951281;2.05988431;89.28099823;58.75981903;100.0337677;413.7600098;404.4729919;286.9038391;27753.56641;59.49995804
14.06.2019 06:24:13,023;697.486084;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.260951281;2.373125076;89.28099823;58.75981903;100.0337677;413.7600098;404.4729919;286.9038391;27753.56641;59.49995804
14.06.2019 06:24:27,044;697.486084;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.223556042;2.373125076;89.28099823;58.82585907;100.0354767;414.3599854;404.4729919;287.4803162;27753.56641;59.49995804
14.06.2019 06:24:28,046;697.486084;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.223556042;2.174108267;89.28099823;58.82585907;100.0354767;414.3599854;404.4729919;287.4803162;27753.56641;59.49995804
14.06.2019 06:24:42,083;697.486084;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.264435768;2.174108267;89.28099823;58.82585907;100.0158081;414.8399963;404.4729919;287.4803162;27753.56641;59.49995804
14.06.2019 06:24:43,085;697.486084;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.264435768;2.147260904;89.28099823;58.82585907;100.0158081;414.8399963;404.4729919;287.4803162;27753.56641;59.49995804
14.06.2019 06:24:57,123;697.4924927;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.310222387;2.147260904;89.27316284;58.79283905;100.0365982;414.7200012;404.4370117;287.4803162;27753.56641;59.49995804
14.06.2019 06:24:58,127;697.4924927;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.310222387;2.174108267;89.27316284;58.79283905;100.0365982;414.7200012;404.4370117;287.4803162;27753.56641;59.49995804
14.06.2019 06:25:12,155;697.4858398;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.296224356;2.174108267;89.28099823;58.79283905;100.0011139;414.8399963;404.4370117;287.4803162;27753.58398;59.49995804
14.06.2019 06:25:13,157;697.4858398;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.296224356;2.133831739;89.28099823;58.79283905;100.0011139;414.8399963;404.4370117;287.4803162;27753.58398;59.49995804
14.06.2019 06:25:27,185;697.4858398;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.273775816;2.133831739;89.28099823;58.75981903;99.98925018;414.8399963;404.3999939;287.7886963;27753.58398;59.49995804
14.06.2019 06:25:28,189;697.4858398;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.273775816;2.067634821;89.28099823;58.75981903;99.98925018;414.8399963;404.3999939;287.7886963;27753.58398;59.49995804
14.06.2019 06:25:42,219;697.4858398;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.295313835;2.067634821;89.28099823;58.79283905;100.0206528;415.9200134;404.598999;287.2713928;27753.58398;59.49995804
14.06.2019 06:25:43,221;697.4858398;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.295313835;2.219410419;89.28099823;58.79283905;100.0206528;415.9200134;404.598999;287.2713928;27753.58398;59.49995804
14.06.2019 06:25:57,265;697.4940186;697.7980957;682.4522705;1.156945109;1.072779894;2.270926476;2.275970459;2.219410419;89.28099823;58.75981903;99.9944458;414.2399902;404.9049988;287.5385742;27753.58398;59.49995804
14.06.2019 06:25:58,270;697.4940186;697.7980957;682.4522705;1.156945109;1.072779894;2.270926476;2.275970459;2.12713623;89.28099823;58.75981903;99.9944458;414.2399902;404.9049988;287.5385742;27753.58398;59.49995804
14.06.2019 06:26:12,297;697.4940186;697.7980957;682.4522705;1.156945109;1.072779894;2.270926476;2.319108725;2.12713623;89.28099823;58.79283905;100.0209274;413.8800049;404.4179993;287.5385742;27753.59961;59.49995804
14.06.2019 06:26:13,304;697.4940186;697.7980957;682.4522705;1.156945109;1.072779894;2.270926476;2.319108725;2.140584946;89.28099823;58.79283905;100.0209274;413.8800049;404.4179993;287.5385742;27753.59961;59.49995804
14.06.2019 06:26:27,328;697.487854;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.258382082;2.140584946;89.26531219;58.79283905;99.98361969;416.1600037;404.6350098;287.5385742;27753.59961;59.49995804
14.06.2019 06:26:28,330;697.487854;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.258382082;2.12713623;89.26531219;58.79283905;99.98361969;416.1600037;404.6350098;287.5385742;27753.59961;59.49995804
14.06.2019 06:26:42,366;697.4868774;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.283462048;2.12713623;89.26531219;58.75981903;99.97564697;413.7600098;404.2380066;287.5385742;27753.59961;59.49995804
14.06.2019 06:26:57,888;697.4868774;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.213185549;2.12713623;89.27316284;58.79283905;99.98612976;415.9200134;404.2380066;287.5881042;27753.59961;59.49995804
14.06.2019 06:26:58,889;697.4868774;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.213185549;2.096598625;89.27316284;58.79283905;99.98612976;415.9200134;404.2380066;287.5881042;27753.59961;59.49995804
14.06.2019 06:27:12,918;697.4838867;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.336289406;2.096598625;89.25746918;58.79283905;100.0018463;414.8399963;404.2919922;287.5881042;27753.61719;59.49995804
14.06.2019 06:27:27,959;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.286564589;2.096598625;89.26531219;58.75981903;99.99346924;415.0799866;404.0939941;287.2879944;27753.61719;59.49995804
14.06.2019 06:27:28,962;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.286564589;2.21367836;89.26531219;58.75981903;99.99346924;415.0799866;404.0939941;287.2879944;27753.61719;59.49995804
14.06.2019 06:27:42,990;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.308588505;2.21367836;89.26531219;58.72674561;99.99028778;416.1600037;404.1659851;287.2879944;27753.61719;59.49995804
14.06.2019 06:27:43,994;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.308588505;2.200258493;89.26531219;58.72674561;99.99028778;416.1600037;404.1659851;287.2879944;27753.61719;59.49995804
14.06.2019 06:27:58,029;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.25287199;2.200258493;89.26531219;58.75981903;100.0302963;415.0799866;404.3999939;287.2879944;27753.61719;59.49995804
14.06.2019 06:28:13,066;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.270926476;2.28528738;2.200258493;89.28099823;58.75981903;100.0295944;415.0799866;404.3460083;287.2879944;27753.63281;59.49995804
14.06.2019 06:28:14,069;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.270926476;2.28528738;2.227114916;89.28099823;58.75981903;100.0295944;415.0799866;404.3460083;287.2879944;27753.63281;59.49995804
14.06.2019 06:28:28,098;697.4846802;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.310040712;2.227114916;89.28099823;58.75981903;100.0440826;414.2399902;404.4729919;287.2879944;27753.63281;59.49995804
14.06.2019 06:28:29,105;697.4846802;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.310040712;2.200258493;89.28099823;58.75981903;100.0440826;414.2399902;404.4729919;287.2879944;27753.63281;59.49995804
14.06.2019 06:28:43,136;697.4846802;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.309314728;2.200258493;89.27316284;58.75981903;100.0374908;414.8399963;404.3460083;287.2879944;27753.63281;59.49995804
14.06.2019 06:28:44,137;697.4846802;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.309314728;2.240507364;89.27316284;58.75981903;100.0374908;414.8399963;404.3460083;287.2879944;27753.63281;59.49995804
14.06.2019 06:28:58,171;697.4923096;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.28181839;2.240507364;89.28099823;58.75981903;100.0241241;415.0799866;404.1659851;287.7431946;27753.63281;59.49995804
14.06.2019 06:28:59,175;697.4923096;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.28181839;2.056479931;89.28099823;58.75981903;100.0241241;415.0799866;404.1659851;287.7431946;27753.63281;59.49995804
14.06.2019 06:29:13,209;697.4923096;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.377093077;2.056479931;89.28099823;58.79283905;100.0169601;414.3599854;404.2200012;287.7431946;27753.65039;59.49995804
14.06.2019 06:29:14,211;697.4923096;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.377093077;2.083352566;89.28099823;58.79283905;100.0169601;414.3599854;404.2200012;287.7431946;27753.65039;59.49995804
14.06.2019 06:29:28,244;697.4923096;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.326712132;2.083352566;89.25746918;58.79283905;99.99464417;411.8399963;403.9500122;287.3895264;27753.65039;59.49995804
14.06.2019 06:29:29,246;697.4923096;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.326712132;2.17861104;89.25746918;58.79283905;99.99464417;411.8399963;403.9500122;287.3895264;27753.65039;59.49995804
14.06.2019 06:29:43,277;697.4923096;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.302046776;2.17861104;89.28099823;58.75981903;100.0098267;416.1600037;404.1119995;287.4680176;27753.65039;59.49995804
14.06.2019 06:29:44,279;697.4923096;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.302046776;2.178354263;89.28099823;58.75981903;100.0098267;416.1600037;404.1119995;287.4680176;27753.65039;59.49995804
14.06.2019 06:29:58,317;697.4923096;697.7980957;682.4522705;1.156945109;1.072779894;2.270926476;2.288206339;2.178354263;89.28099823;58.79283905;100.0263672;413.8800049;404.0220032;287.4680176;27753.65039;59.49995804
14.06.2019 06:29:59,319;697.4923096;697.7980957;682.4522705;1.156945109;1.072779894;2.270926476;2.288206339;2.16495347;89.28099823;58.79283905;100.0263672;413.8800049;404.0220032;287.4680176;27753.65039;59.49995804
14.06.2019 06:30:13,355;697.489563;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.298044682;2.16495347;89.26531219;58.75981903;100.0567398;415.5599976;404.2200012;287.4680176;27753.66602;59.49995804
14.06.2019 06:30:14,359;697.489563;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.298044682;2.138079643;89.26531219;58.75981903;100.0567398;415.5599976;404.2200012;287.4680176;27753.66602;59.49995804
14.06.2019 06:30:28,390;697.489563;697.7980957;682.4522705;1.156945109;1.072779894;2.270926476;2.36041832;2.138079643;89.26531219;58.72674561;99.98458862;415.3200073;404.2200012;287.4680176;27753.66602;59.49995804
14.06.2019 06:30:29,391;697.489563;697.7980957;682.4522705;1.156945109;1.072779894;2.270926476;2.36041832;2.16495347;89.26531219;58.72674561;99.98458862;415.3200073;404.2200012;287.4680176;27753.66602;59.49995804
