Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 06:30:43,426;697.487854;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.348188877;2.16495347;89.26531219;58.75981903;100.0274353;414;404.0039978;287.9962769;27753.66602;59.49995804
14.06.2019 06:30:44,430;697.487854;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.348188877;1.969071746;89.26531219;58.75981903;100.0274353;414;404.0039978;287.9962769;27753.66602;59.49995804
14.06.2019 06:30:58,471;697.4853516;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.219114542;1.969071746;89.26531219;58.82585907;100.0161743;417.3599854;403.6619873;287.0115051;27753.66602;59.49995804
14.06.2019 06:30:59,472;697.4853516;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.219114542;2.151839972;89.26531219;58.82585907;100.0161743;417.3599854;403.6619873;287.0115051;27753.66602;59.49995804
14.06.2019 06:31:13,501;697.4853516;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.310040712;2.151839972;89.28099823;58.75981903;99.9890976;414.480011;403.5169983;287.5059814;27753.68359;59.49995804
14.06.2019 06:31:14,503;697.4853516;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.310040712;2.323571682;89.28099823;58.75981903;99.9890976;414.480011;403.5169983;287.5059814;27753.68359;59.49995804
14.06.2019 06:31:28,530;697.484314;697.7980957;682.4522705;1.156945109;1.072779894;2.270926476;2.258014917;2.323571682;89.27316284;58.72674561;100.0095062;416.3999939;403.553009;286.9697876;27753.68359;59.49995804
14.06.2019 06:31:29,535;697.484314;697.7980957;682.4522705;1.156945109;1.072779894;2.270926476;2.258014917;2.336992741;89.27316284;58.72674561;100.0095062;416.3999939;403.553009;286.9697876;27753.68359;59.49995804
14.06.2019 06:31:43,565;697.484314;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.21096015;2.336992741;89.27316284;58.75981903;99.98747253;414.7200012;403.553009;287.0834656;27753.68359;59.49995804
14.06.2019 06:31:44,567;697.484314;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.21096015;2.270889997;89.27316284;58.75981903;99.98747253;414.7200012;403.553009;287.0834656;27753.68359;59.49995804
14.06.2019 06:31:58,592;697.484314;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.350529432;2.270889997;89.28099823;58.75981903;99.99266052;417.7200012;403.4809875;286.5460815;27753.68359;59.49995804
14.06.2019 06:31:59,596;697.484314;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.350529432;1.975445151;89.28099823;58.75981903;99.99266052;417.7200012;403.4809875;286.5460815;27753.68359;59.49995804
14.06.2019 06:32:13,635;697.4869385;697.7980957;682.4522705;1.156945109;1.072779894;2.270926476;2.271030664;1.975445151;89.27316284;58.82585907;99.97419739;416.0400085;403.4809875;287.9534302;27753.69922;59.49995804
14.06.2019 06:32:14,636;697.4869385;697.7980957;682.4522705;1.156945109;1.072779894;2.270926476;2.271030664;1.997328639;89.27316284;58.82585907;99.97419739;416.0400085;403.4809875;287.9534302;27753.69922;59.49995804
14.06.2019 06:32:28,680;697.4797974;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.281453371;1.997328639;89.26531219;58.75981903;99.96321869;416.7600098;403.6260071;287.3765259;27753.69922;59.49995804
14.06.2019 06:32:29,681;697.4797974;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.281453371;2.209944725;89.26531219;58.75981903;99.96321869;416.7600098;403.6260071;287.3765259;27753.69922;59.49995804
14.06.2019 06:32:43,723;697.4845581;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.314758301;2.209944725;89.25746918;58.75981903;99.95199585;414.9599915;403.4989929;287.3765259;27753.69922;59.49995804
14.06.2019 06:32:44,725;697.4845581;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.314758301;2.183107376;89.25746918;58.75981903;99.95199585;414.9599915;403.4989929;287.3765259;27753.69922;59.49995804
14.06.2019 06:32:58,755;697.4898071;697.7980957;682.4522705;1.156945109;1.072779894;2.270926476;2.243305206;2.183107376;89.27316284;58.75981903;99.98188019;417;403.4989929;288.0530396;27753.69922;59.49995804
14.06.2019 06:32:59,760;697.4898071;697.7980957;682.4522705;1.156945109;1.072779894;2.270926476;2.243305206;1.962938547;89.27316284;58.75981903;99.98188019;417;403.4989929;288.0530396;27753.69922;59.49995804
14.06.2019 06:33:13,785;697.4811401;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.258198738;1.962938547;89.25746918;58.75981903;99.95803833;413.1600037;403.355011;287.3303833;27753.7168;59.49995804
14.06.2019 06:33:14,787;697.4811401;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.258198738;2.225859642;89.25746918;58.75981903;99.95803833;413.1600037;403.355011;287.3303833;27753.7168;59.49995804
14.06.2019 06:33:28,821;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.27121377;2.225859642;89.26531219;58.75981903;99.98523712;413.3999939;403.8240051;287.5158081;27753.7168;59.49995804
14.06.2019 06:33:29,823;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.27121377;2.161848068;89.26531219;58.75981903;99.98523712;413.3999939;403.8240051;287.5158081;27753.7168;59.49995804
14.06.2019 06:33:43,856;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.294221163;2.161848068;89.28099823;58.75981903;99.9817276;416.8800049;403.8240051;287.5158081;27753.7168;59.49995804
14.06.2019 06:33:44,857;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.294221163;2.121566296;89.28099823;58.75981903;99.9817276;416.8800049;403.8240051;287.5158081;27753.7168;59.49995804
14.06.2019 06:33:58,883;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.316208839;2.121566296;89.27316284;58.75981903;99.96336365;416.1600037;403.8240051;287.8772278;27753.7168;59.49995804
14.06.2019 06:33:59,887;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.316208839;2.037070751;89.27316284;58.75981903;99.96336365;416.1600037;403.8240051;287.8772278;27753.7168;59.49995804
14.06.2019 06:34:13,922;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.269985199;2.327254772;2.037070751;89.28884125;58.75981903;99.9596405;415.0799866;403.9140015;287.0953369;27753.73242;59.49995804
14.06.2019 06:34:14,923;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.269985199;2.327254772;2.25340414;89.28884125;58.75981903;99.9596405;415.0799866;403.9140015;287.0953369;27753.73242;59.49995804
14.06.2019 06:34:28,953;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.250849724;2.25340414;89.27316284;58.75981903;99.96170807;414.3599854;403.8240051;287.0953369;27753.73242;59.49995804
14.06.2019 06:34:29,954;697.4889526;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.250849724;2.307019234;89.27316284;58.75981903;99.96170807;414.3599854;403.8240051;287.0953369;27753.73242;59.49995804
14.06.2019 06:34:43,987;697.4851074;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.298226357;2.307019234;89.25746918;58.75981903;99.94620514;416.519989;403.5169983;287.0953369;27753.73242;59.49995804
14.06.2019 06:34:59,020;697.4929199;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.266452074;2.307019234;89.25746918;58.75981903;99.9540863;416.3999939;403.6619873;286.943573;27753.73242;59.49995804
14.06.2019 06:35:00,022;697.4929199;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.266452074;2.319212675;89.25746918;58.75981903;99.9540863;416.3999939;403.6619873;286.943573;27753.73242;59.49995804
14.06.2019 06:35:14,047;697.4929199;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.259483576;2.319212675;89.28099823;58.75981903;99.95665741;416.8800049;403.6080017;287.6525574;27753.75;59.49995804
14.06.2019 06:35:15,052;697.4929199;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.259483576;2.087779045;89.28099823;58.75981903;99.95665741;416.8800049;403.6080017;287.6525574;27753.75;59.49995804
14.06.2019 06:35:29,078;697.4874268;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.242015839;2.087779045;89.26531219;58.75981903;99.97537231;413.0400085;403.8240051;286.8138428;27753.75;59.49995804
14.06.2019 06:35:30,080;697.4874268;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.242015839;2.364014149;89.26531219;58.75981903;99.97537231;413.0400085;403.8240051;286.8138428;27753.75;59.49995804
14.06.2019 06:35:44,116;697.4874268;697.7980957;682.4522705;1.156945109;1.072779894;2.270298719;2.175763607;2.364014149;89.26531219;58.75981903;99.98599243;415.2000122;404.1119995;286.8138428;27753.75;59.49995804
14.06.2019 06:35:59,153;697.4874268;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.24993062;2.364014149;89.26531219;58.72674561;99.9744873;415.7999878;403.697998;287.1825562;27753.75;59.49995804
14.06.2019 06:36:00,154;697.4874268;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.24993062;2.250085115;89.26531219;58.72674561;99.9744873;415.7999878;403.697998;287.1825562;27753.75;59.49995804
14.06.2019 06:36:14,187;697.4874268;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.212258339;2.250085115;89.25746918;58.75981903;99.9569931;416.1600037;403.8599854;287.1825562;27753.76758;59.49995804
14.06.2019 06:36:15,192;697.4874268;697.7980957;682.4522705;1.156945109;1.072779894;2.271239996;2.212258339;2.276903868;89.25746918;58.75981903;99.9569931;416.1600037;403.8599854;287.1825562;27753.76758;59.49995804
14.06.2019 06:36:29,228;697.4960327;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.358801603;2.276903868;89.26531219;58.75981903;99.95978546;416.8800049;403.5350037;287.394043;27753.76758;59.49995804
14.06.2019 06:36:30,230;697.4960327;697.7980957;682.4522705;1.156945109;1.072779894;2.270612478;2.358801603;2.177053452;89.26531219;58.75981903;99.95978546;416.8800049;403.5350037;287.394043;27753.76758;59.49995804
14.06.2019 06:36:44,268;697.4880371;697.7980957;682.4595337;1.156945109;1.072779894;2.271239996;2.251769304;2.177053452;89.27316284;58.75981903;99.96970367;415.0799866;403.697998;287.255188;27753.76758;59.49995804
14.06.2019 06:36:45,270;697.4880371;697.7980957;682.4595337;1.156945109;1.072779894;2.271239996;2.251769304;2.2518332;89.27316284;58.75981903;99.96970367;415.0799866;403.697998;287.255188;27753.76758;59.49995804
14.06.2019 06:36:59,295;697.4880371;697.7980957;682.4595337;1.156945109;1.072779894;2.270298719;2.197584629;2.2518332;89.26531219;58.79283905;99.97071838;414;403.6080017;287.255188;27753.76758;59.49995804
14.06.2019 06:37:00,296;697.4880371;697.7980957;682.4595337;1.156945109;1.072779894;2.270298719;2.197584629;2.189091444;89.26531219;58.79283905;99.97071838;414;403.6080017;287.255188;27753.76758;59.49995804
14.06.2019 06:37:14,333;697.4880371;697.7980957;682.4595337;1.156945109;1.072779894;2.270926476;2.291852474;2.189091444;89.26531219;58.75981903;99.9513092;415.7999878;403.6080017;287.9434814;27753.7832;59.49995804
14.06.2019 06:37:15,334;697.4880371;697.7980957;682.4595337;1.156945109;1.072779894;2.270926476;2.291852474;1.937882423;89.26531219;58.75981903;99.9513092;415.7999878;403.6080017;287.9434814;27753.7832;59.49995804
14.06.2019 06:37:29,372;697.4880371;697.7963867;682.4494629;1.156945109;1.072779894;2.270612478;2.29476738;1.937882423;89.27316284;58.75981903;99.93608093;415.7999878;403.6080017;287.1784668;27753.7832;59.49995804
14.06.2019 06:37:30,373;697.4880371;697.7963867;682.4494629;1.156945109;1.072779894;2.270612478;2.29476738;2.18875885;89.27316284;58.75981903;99.93608093;415.7999878;403.6080017;287.1784668;27753.7832;59.49995804
14.06.2019 06:37:44,411;697.4880371;697.7963867;682.4494629;1.156945109;1.072779894;2.270612478;2.378345966;2.18875885;89.28099823;58.75981903;99.96958923;418.7999878;403.4630127;287.1784668;27753.7832;59.49995804
14.06.2019 06:37:59,438;697.4880371;697.7963867;682.4494629;1.156945109;1.072779894;2.270298719;2.327797174;2.18875885;89.28099823;58.72674561;99.99806976;417.1199951;403.1749878;287.548584;27753.80078;59.49995804
14.06.2019 06:38:00,441;697.4880371;697.7963867;682.4494629;1.156945109;1.072779894;2.270298719;2.327797174;2.140826941;89.28099823;58.72674561;99.99806976;417.1199951;403.1749878;287.548584;27753.80078;59.49995804
14.06.2019 06:38:14,477;697.4880371;697.7963867;682.4494629;1.156945109;1.072779894;2.270612478;2.297498465;2.140826941;89.27316284;58.75981903;100.0039368;415.7999878;403.553009;287.548584;27753.80078;59.49995804
14.06.2019 06:38:15,479;697.4880371;697.7963867;682.4494629;1.156945109;1.072779894;2.270612478;2.297498465;2.154261351;89.27316284;58.75981903;100.0039368;415.7999878;403.553009;287.548584;27753.80078;59.49995804
14.06.2019 06:38:29,505;697.4880371;697.7963867;682.4494629;1.156945109;1.072779894;2.271239996;2.214853764;2.154261351;89.27316284;58.75981903;100.0218353;414;403.6080017;287.548584;27753.80078;59.53957367
14.06.2019 06:38:30,506;697.4880371;697.7963867;682.4494629;1.156945109;1.072779894;2.271239996;2.214853764;2.16770196;89.27316284;58.75981903;100.0218353;414;403.6080017;287.548584;27753.80078;59.53957367
14.06.2019 06:38:44,545;697.4848633;697.7963867;682.4494629;1.156945109;1.072779894;2.270612478;2.316752672;2.16770196;89.26531219;58.75981903;100.065094;415.7999878;403.3009949;287.0167847;27753.80078;59.53957367
14.06.2019 06:38:45,546;697.4848633;697.7963867;682.4494629;1.156945109;1.072779894;2.270612478;2.316752672;2.337866545;89.26531219;58.75981903;100.065094;415.7999878;403.3009949;287.0167847;27753.80078;59.53957367
14.06.2019 06:38:59,578;697.4848633;697.7963867;682.4494629;1.156945109;1.072779894;2.271239996;2.268833399;2.337866545;89.26531219;58.75981903;100.0252762;415.6799927;403.2650146;287.526886;27753.81641;59.53957367
14.06.2019 06:39:00,580;697.4848633;697.7963867;682.4494629;1.156945109;1.072779894;2.271239996;2.268833399;2.188611746;89.26531219;58.75981903;100.0252762;415.6799927;403.2650146;287.526886;27753.81641;59.53957367
14.06.2019 06:39:14,606;697.4906006;697.7963867;682.4494629;1.156945109;1.072779894;2.270298719;2.263152361;2.188611746;89.26531219;58.75981903;99.9815979;414.2399902;403.5169983;287.526886;27753.81641;59.53957367
14.06.2019 06:39:29,637;697.4923096;697.7963867;682.453064;1.156945109;1.072779894;2.270612478;2.20576334;2.188611746;89.27316284;58.75981903;99.95065308;412.6799927;403.427002;286.8477173;27753.81641;59.59900284
14.06.2019 06:39:30,639;697.4923096;697.7963867;682.453064;1.156945109;1.072779894;2.270612478;2.20576334;2.396215439;89.27316284;58.75981903;99.95065308;412.6799927;403.427002;286.8477173;27753.81641;59.59900284
14.06.2019 06:39:44,673;697.4828491;697.7963867;682.453064;1.156945109;1.072779894;2.270926476;2.253974676;2.396215439;89.25746918;58.72674561;99.98906708;415.3200073;403.427002;287.3216553;27753.81641;59.59900284
14.06.2019 06:39:45,675;697.4828491;697.7963867;682.453064;1.156945109;1.072779894;2.270926476;2.253974676;2.246046543;89.25746918;58.72674561;99.98906708;415.3200073;403.427002;287.3216553;27753.81641;59.59900284
14.06.2019 06:39:59,707;697.4828491;697.7963867;682.453064;1.156945109;1.072779894;2.270612478;2.310403824;2.246046543;89.26531219;58.72674561;99.99362183;416.519989;403.1570129;287.3216553;27753.83398;59.59900284
14.06.2019 06:40:00,709;697.4828491;697.7963867;682.453064;1.156945109;1.072779894;2.270612478;2.310403824;2.259442091;89.26531219;58.72674561;99.99362183;416.519989;403.1570129;287.3216553;27753.83398;59.59900284
14.06.2019 06:40:14,739;697.4828491;697.7963867;682.453064;1.156945109;1.072779894;2.270926476;2.233533621;2.259442091;89.27316284;58.75981903;99.97108459;415.6799927;403.3190002;287.3216553;27753.83398;59.59900284
14.06.2019 06:40:15,741;697.4828491;697.7963867;682.453064;1.156945109;1.072779894;2.270926476;2.233533621;2.166245937;89.27316284;58.75981903;99.97108459;415.6799927;403.3190002;287.3216553;27753.83398;59.59900284
14.06.2019 06:40:29,777;697.4828491;697.7963867;682.453064;1.156945109;1.072779894;2.271239996;2.227808475;2.166245937;89.28099823;58.72674561;99.97615051;417.1199951;403.0130005;287.3216553;27753.83398;59.59900284
14.06.2019 06:40:30,781;697.4828491;697.7963867;682.453064;1.156945109;1.072779894;2.271239996;2.227808475;2.179653168;89.28099823;58.72674561;99.97615051;417.1199951;403.0130005;287.3216553;27753.83398;59.59900284
14.06.2019 06:40:44,812;697.4839478;697.7963867;682.453064;1.156945109;1.072779894;2.270926476;2.233164549;2.179653168;89.26531219;58.75981903;99.96974945;417;403.0130005;287.3216553;27753.83398;59.59900284
14.06.2019 06:40:45,817;697.4839478;697.7963867;682.453064;1.156945109;1.072779894;2.270926476;2.233164549;2.166245937;89.26531219;58.75981903;99.96974945;417;403.0130005;287.3216553;27753.83398;59.59900284
14.06.2019 06:40:59,840;697.4893799;697.7963867;682.453064;1.156945109;1.072779894;2.270926476;2.18304944;2.166245937;89.27316284;58.75981903;100.0015106;416.3999939;402.8510132;287.8713379;27753.84961;59.59900284
14.06.2019 06:41:00,841;697.4893799;697.7963867;682.453064;1.156945109;1.072779894;2.270926476;2.18304944;2.156470776;89.27316284;58.75981903;100.0015106;416.3999939;402.8510132;287.8713379;27753.84961;59.59900284
14.06.2019 06:41:14,879;697.4893799;697.7963867;682.453064;1.156945109;1.072779894;2.271239996;2.272311926;2.156470776;89.26531219;58.75981903;100.0100861;417.3599854;403.427002;287.7602234;27753.84961;59.59900284
14.06.2019 06:41:15,881;697.4893799;697.7963867;682.453064;1.156945109;1.072779894;2.271239996;2.272311926;2.028161764;89.26531219;58.75981903;100.0100861;417.3599854;403.427002;287.7602234;27753.84961;59.59900284
14.06.2019 06:41:29,913;697.4851685;697.7963867;682.453064;1.156945109;1.072779894;2.270612478;2.213000298;2.028161764;89.28099823;58.75981903;99.97908783;415.6799927;403.3190002;287.2304993;27753.84961;59.59900284
14.06.2019 06:41:30,914;697.4851685;697.7963867;682.453064;1.156945109;1.072779894;2.270612478;2.213000298;2.211134911;89.28099823;58.75981903;99.97908783;415.6799927;403.3190002;287.2304993;27753.84961;59.59900284
14.06.2019 06:41:44,944;697.4803467;697.7963867;682.453064;1.156945109;1.072779894;2.271239996;2.259850502;2.211134911;89.28099823;58.75981903;99.97070313;414.2399902;403.3370056;287.2304993;27753.84961;59.59900284
14.06.2019 06:41:59,982;697.4803467;697.7963867;682.453064;1.156945109;1.072779894;2.270612478;2.306408882;2.211134911;89.26531219;58.75981903;99.97937775;415.0799866;402.9230042;287.2304993;27753.86719;59.59569168
14.06.2019 06:42:00,983;697.4803467;697.7963867;682.453064;1.156945109;1.072779894;2.270612478;2.306408882;2.184294701;89.26531219;58.75981903;99.97937775;415.0799866;402.9230042;287.2304993;27753.86719;59.59569168
14.06.2019 06:42:15,016;697.4906616;697.7963867;682.453064;1.156945109;1.072779894;2.270926476;2.251769304;2.184294701;89.27316284;58.75981903;99.98782349;415.6799927;403.2829895;287.2304993;27753.86719;59.59569168
14.06.2019 06:42:16,017;697.4906616;697.7963867;682.453064;1.156945109;1.072779894;2.270926476;2.251769304;2.261706114;89.27316284;58.75981903;99.98782349;415.6799927;403.2829895;287.2304993;27753.86719;59.59569168
14.06.2019 06:42:30,042;697.4906616;697.7963867;682.453064;1.156945109;1.072779894;2.270926476;2.319108725;2.261706114;89.27316284;58.75981903;100.0152435;413.7600098;403.2829895;287.2304993;27753.86719;59.59569168
14.06.2019 06:42:31,044;697.4906616;697.7963867;682.453064;1.156945109;1.072779894;2.270926476;2.319108725;2.275132179;89.27316284;58.75981903;100.0152435;413.7600098;403.2829895;287.2304993;27753.86719;59.59569168
14.06.2019 06:42:45,081;697.4906616;697.7963867;682.453064;1.156945109;1.072779894;2.270612478;2.263885975;2.275132179;89.26531219;58.75981903;100.0138855;414.2399902;403.571991;286.962616;27753.86719;59.59569168
14.06.2019 06:42:46,083;697.4906616;697.7963867;682.453064;1.156945109;1.072779894;2.270612478;2.263885975;2.354189157;89.26531219;58.75981903;100.0138855;414.2399902;403.571991;286.962616;27753.86719;59.59569168
14.06.2019 06:43:00,116;697.4817505;697.7963867;682.453064;1.156945109;1.072779894;2.270612478;2.270115137;2.354189157;89.25746918;58.72674561;100.0249329;415.3200073;403.3190002;286.962616;27753.88281;59.59569168
14.06.2019 06:43:01,118;697.4817505;697.7963867;682.453064;1.156945109;1.072779894;2.270612478;2.270115137;2.340782404;89.25746918;58.72674561;100.0249329;415.3200073;403.3190002;286.962616;27753.88281;59.59569168
14.06.2019 06:43:15,157;697.4817505;697.7963867;682.453064;1.156945109;1.072779894;2.270298719;2.300955534;2.340782404;89.27316284;58.72674561;100.017662;415.4400024;403.3909912;287.2879333;27753.88281;59.59569168
14.06.2019 06:43:16,161;697.4817505;697.7963867;682.453064;1.156945109;1.072779894;2.270298719;2.300955534;2.585784674;89.27316284;58.72674561;100.017662;415.4400024;403.3909912;287.2879333;27753.88281;59.59569168
14.06.2019 06:43:30,190;697.4817505;697.7963867;682.4470215;1.156945109;1.072779894;2.270612478;2.308951616;2.585784674;89.26531219;58.72674561;100.0057373;417.1199951;403.1210022;287.0558777;27753.88281;59.59569168
14.06.2019 06:43:31,194;697.4817505;697.7963867;682.4470215;1.156945109;1.072779894;2.270612478;2.308951616;2.244625092;89.26531219;58.72674561;100.0057373;417.1199951;403.1210022;287.0558777;27753.88281;59.59569168
14.06.2019 06:43:45,220;697.4817505;697.7963867;682.4470215;1.156945109;1.072779894;2.270612478;2.334845066;2.244625092;89.26531219;58.75981903;99.96442413;417.2399902;402.8869934;287.0558777;27753.88281;59.59569168
14.06.2019 06:43:46,221;697.4817505;697.7963867;682.4470215;1.156945109;1.072779894;2.270612478;2.334845066;2.258054018;89.26531219;58.75981903;99.96442413;417.2399902;402.8869934;287.0558777;27753.88281;59.59569168
14.06.2019 06:44:00,244;697.4817505;697.7963867;682.4470215;1.156945109;1.072779894;2.271239996;2.259850502;2.258054018;89.25746918;58.72674561;99.98091125;415.5599976;402.9049988;287.0558777;27753.90039;59.59569168
14.06.2019 06:44:01,246;697.4817505;697.7963867;682.4470215;1.156945109;1.072779894;2.271239996;2.259850502;2.271448612;89.25746918;58.72674561;99.98091125;415.5599976;402.9049988;287.0558777;27753.90039;59.59569168
14.06.2019 06:44:15,281;697.4888916;697.7963867;682.4571533;1.156945109;1.072779894;2.270926476;2.324540854;2.271448612;89.27316284;58.72674561;99.99945068;415.6799927;402.9049988;287.3088379;27753.90039;59.59999466
14.06.2019 06:44:16,284;697.4888916;697.7963867;682.4571533;1.156945109;1.072779894;2.270926476;2.324540854;2.170671225;89.27316284;58.72674561;99.99945068;415.6799927;402.9049988;287.3088379;27753.90039;59.59999466
14.06.2019 06:44:30,323;697.4788818;697.7987671;682.4571533;1.156945109;1.072779894;2.270926476;2.307680368;2.170671225;89.28099823;58.75981903;99.95039368;415.4400024;402.7609863;287.3088379;27753.90039;59.59999466
14.06.2019 06:44:31,325;697.4788818;697.7987671;682.4571533;1.156945109;1.072779894;2.270926476;2.307680368;2.264728069;89.28099823;58.75981903;99.95039368;415.4400024;402.7609863;287.3088379;27753.90039;59.59999466
14.06.2019 06:44:45,358;697.4890137;697.7987671;682.4571533;1.156945109;1.072779894;2.270612478;2.298226357;2.264728069;89.28099823;58.75981903;99.9644928;415.9200134;402.3999939;287.9189148;27753.90039;59.59999466
14.06.2019 06:44:46,363;697.4890137;697.7987671;682.4571533;1.156945109;1.072779894;2.270612478;2.298226357;2.172616959;89.28099823;58.75981903;99.9644928;415.9200134;402.3999939;287.9189148;27753.90039;59.59999466
14.06.2019 06:45:00,394;697.4890137;697.7987671;682.4497681;1.156945109;1.072779894;2.271553516;2.251217604;2.172616959;89.28099823;58.82585907;100.0205002;415.3200073;402.7250061;286.3960571;27753.91602;59.59999466
14.06.2019 06:45:01,395;697.4890137;697.7987671;682.4497681;1.156945109;1.072779894;2.271553516;2.251217604;2.51271677;89.28099823;58.82585907;100.0205002;415.3200073;402.7250061;286.3960571;27753.91602;59.59999466
14.06.2019 06:45:15,426;697.4890137;697.7987671;682.4497681;1.156945109;1.072779894;2.270926476;2.302046776;2.51271677;89.28099823;58.75981903;100.0230026;416.2799988;402.7250061;287.5429077;27753.91602;59.59999466
14.06.2019 06:45:16,427;697.4890137;697.7987671;682.4497681;1.156945109;1.072779894;2.270926476;2.302046776;2.136436701;89.28099823;58.75981903;100.0230026;416.2799988;402.7250061;287.5429077;27753.91602;59.59999466
14.06.2019 06:45:30,464;697.4890137;697.7987671;682.4497681;1.156945109;1.072779894;2.271239996;2.239989042;2.136436701;89.28099823;58.75981903;100.02108;417.2399902;402.4179993;287.5429077;27753.91602;59.59999466
14.06.2019 06:45:31,465;697.4890137;697.7987671;682.4497681;1.156945109;1.072779894;2.271239996;2.239989042;2.176722765;89.28099823;58.75981903;100.02108;417.2399902;402.4179993;287.5429077;27753.91602;59.59999466
14.06.2019 06:45:45,502;697.4928589;697.7987671;682.4497681;1.156945109;1.072779894;2.270612478;2.284739733;2.176722765;89.28099823;58.75981903;100.0070038;417.1199951;402.1839905;287.2929382;27753.91602;59.59999466
14.06.2019 06:45:46,507;697.4928589;697.7987671;682.4497681;1.156945109;1.072779894;2.270612478;2.284739733;2.236185312;89.28099823;58.75981903;100.0070038;417.1199951;402.1839905;287.2929382;27753.91602;59.59999466
14.06.2019 06:46:00,535;697.4860229;697.7987671;682.4497681;1.156945109;1.072779894;2.270612478;2.31203723;2.236185312;89.28099823;58.75981903;100.010704;417.2399902;402.3640137;287.2929382;27753.93359;59.59999466
14.06.2019 06:46:01,540;697.4860229;697.7987671;682.4497681;1.156945109;1.072779894;2.270612478;2.31203723;2.312739134;89.28099823;58.75981903;100.010704;417.2399902;402.3640137;287.2929382;27753.93359;59.59999466
14.06.2019 06:46:15,576;697.4860229;697.7987671;682.4497681;1.156945109;1.072779894;2.271239996;2.312762976;2.312739134;89.28099823;58.75981903;99.9642868;416.519989;402.2200012;287.4546509;27753.93359;59.59999466
14.06.2019 06:46:16,577;697.4860229;697.7987671;682.4497681;1.156945109;1.072779894;2.271239996;2.312762976;2.207194805;89.28099823;58.75981903;99.9642868;416.519989;402.2200012;287.4546509;27753.93359;59.59999466
14.06.2019 06:46:30,615;697.4860229;697.7987671;682.4497681;1.156945109;1.072779894;2.271239996;2.341701984;2.207194805;89.26531219;58.75981903;99.99341583;417.1199951;402.4899902;287.7896423;27753.93359;59.59999466
14.06.2019 06:46:31,616;697.4860229;697.7987671;682.4497681;1.156945109;1.072779894;2.271239996;2.341701984;2.091562748;89.26531219;58.75981903;99.99341583;417.1199951;402.4899902;287.7896423;27753.93359;59.59999466
14.06.2019 06:46:45,645;697.4894409;697.7987671;682.4497681;1.156945109;1.072779894;2.271239996;2.3384552;2.091562748;89.27316284;58.72674561;100.0286255;415.4400024;402.3099976;287.7896423;27753.93359;59.59999466
14.06.2019 06:46:46,653;697.4894409;697.7987671;682.4497681;1.156945109;1.072779894;2.271239996;2.3384552;2.292836905;89.27316284;58.72674561;100.0286255;415.4400024;402.3099976;287.7896423;27753.93359;59.59999466
14.06.2019 06:47:00,678;697.4894409;697.7987671;682.4497681;1.156945109;1.072779894;2.270926476;2.221335888;2.292836905;89.26531219;58.72674561;100.0318604;416.8800049;402.3640137;287.1288452;27753.94922;59.64768219
14.06.2019 06:47:01,680;697.4894409;697.7987671;682.4497681;1.156945109;1.072779894;2.270926476;2.221335888;2.306259155;89.26531219;58.72674561;100.0318604;416.8800049;402.3640137;287.1288452;27753.94922;59.64768219
14.06.2019 06:47:15,721;697.4926147;697.7947998;682.4497681;1.156945109;1.072779894;2.270612478;2.297316551;2.306259155;89.27316284;58.72674561;100.0302124;416.3999939;402.7070007;286.5365601;27753.94922;59.64768219
14.06.2019 06:47:16,722;697.4926147;697.7947998;682.4497681;1.156945109;1.072779894;2.270612478;2.297316551;2.497312069;89.27316284;58.72674561;100.0302124;416.3999939;402.7070007;286.5365601;27753.94922;59.64768219
14.06.2019 06:47:30,764;697.4837646;697.7947998;682.4497681;1.156945109;1.072779894;2.270612478;2.317840338;2.497312069;89.26531219;58.75981903;100.0175629;414;402.7070007;287.1124573;27753.94922;59.69491577
14.06.2019 06:47:31,768;697.4837646;697.7947998;682.4497681;1.156945109;1.072779894;2.270612478;2.317840338;2.311916113;89.26531219;58.75981903;100.0175629;414;402.7070007;287.1124573;27753.94922;59.69491577
14.06.2019 06:47:45,800;697.4837646;697.7947998;682.4559937;1.156945109;1.072779894;2.271239996;2.288571119;2.311916113;89.27316284;58.72674561;100.0188904;415.3200073;402.8330078;287.1124573;27753.94922;59.6033783
14.06.2019 06:47:46,805;697.4837646;697.7947998;682.4559937;1.156945109;1.072779894;2.271239996;2.288571119;2.325303555;89.27316284;58.72674561;100.0188904;415.3200073;402.8330078;287.1124573;27753.94922;59.6033783
14.06.2019 06:48:00,832;697.4893188;697.7947998;682.4559937;1.156945109;1.072779894;2.270612478;2.352868557;2.325303555;89.28099823;58.72674561;100.0084076;417.1199951;402.7430115;287.1124573;27753.9668;59.69718552
14.06.2019 06:48:01,834;697.4893188;697.7947998;682.4559937;1.156945109;1.072779894;2.270612478;2.352868557;2.218069553;89.28099823;58.72674561;100.0084076;417.1199951;402.7430115;287.1124573;27753.9668;59.69718552
14.06.2019 06:48:15,875;697.4852905;697.7947998;682.4559937;1.156945109;1.072779894;2.270612478;2.281636;2.218069553;89.25746918;58.79283905;99.9853363;415.3200073;402.7430115;286.6628723;27753.9668;59.63166046
14.06.2019 06:48:16,877;697.4852905;697.7947998;682.4559937;1.156945109;1.072779894;2.270612478;2.281636;2.480478287;89.25746918;58.79283905;99.9853363;415.3200073;402.7430115;286.6628723;27753.9668;59.63166046
14.06.2019 06:48:30,920;697.4852905;697.7947998;682.4559937;1.156945109;1.072779894;2.270612478;2.251769304;2.480478287;89.28099823;58.72674561;99.9740448;416.7600098;402.6889954;286.6628723;27753.9668;59.68897247
14.06.2019 06:48:31,926;697.4852905;697.7947998;682.4559937;1.156945109;1.072779894;2.270612478;2.251769304;2.37882638;89.28099823;58.72674561;99.9740448;416.7600098;402.6889954;286.6628723;27753.9668;59.68897247
14.06.2019 06:48:45,961;697.4852905;697.7947998;682.446167;1.156945109;1.072779894;2.270298719;2.258749247;2.37882638;89.27316284;58.75981903;99.98865509;415.4400024;402.5799866;287.0327759;27753.9668;59.62731934
14.06.2019 06:48:46,964;697.4852905;697.7947998;682.446167;1.156945109;1.072779894;2.270298719;2.258749247;2.237607956;89.27316284;58.75981903;99.98865509;415.4400024;402.5799866;287.0327759;27753.9668;59.62731934
14.06.2019 06:49:00,993;697.4852905;697.7947998;682.446167;1.156945109;1.072779894;2.270298719;2.314032793;2.237607956;89.28099823;58.72674561;100.0092392;415.0799866;402.7430115;287.0327759;27753.98242;59.62731934
14.06.2019 06:49:01,994;697.4852905;697.7947998;682.446167;1.156945109;1.072779894;2.270298719;2.314032793;2.251019478;89.28099823;58.72674561;100.0092392;415.0799866;402.7430115;287.0327759;27753.98242;59.62731934
14.06.2019 06:49:16,026;697.4852905;697.7966919;682.446167;1.156945109;1.072779894;2.270298719;2.282731771;2.251019478;89.28099823;58.75981903;100.0019531;415.3200073;402.5799866;287.0327759;27753.98242;59.69338608
14.06.2019 06:49:17,030;697.4852905;697.7966919;682.446167;1.156945109;1.072779894;2.270298719;2.282731771;2.237607956;89.28099823;58.75981903;100.0019531;415.3200073;402.5799866;287.0327759;27753.98242;59.69338608
14.06.2019 06:49:31,060;697.4905396;697.7966919;682.446167;1.156945109;1.072779894;2.271239996;2.265902281;2.237607956;89.26531219;58.75981903;99.95204926;417.2399902;402.5620117;287.7413025;27753.98242;59.69338608
14.06.2019 06:49:32,063;697.4905396;697.7966919;682.446167;1.156945109;1.072779894;2.271239996;2.265902281;2.121351242;89.26531219;58.75981903;99.95204926;417.2399902;402.5620117;287.7413025;27753.98242;59.69338608
14.06.2019 06:49:46,100;697.4905396;697.7966919;682.456604;1.156945109;1.072779894;2.271239996;2.246250868;2.121351242;89.28099823;58.72674561;99.9726944;415.7999878;402.5620117;287.1513367;27753.98242;59.61650085
14.06.2019 06:49:47,106;697.4905396;697.7966919;682.456604;1.156945109;1.072779894;2.271239996;2.246250868;2.298160076;89.28099823;58.72674561;99.9726944;415.7999878;402.5620117;287.1513367;27753.98242;59.61650085
14.06.2019 06:50:01,131;697.4854736;697.7966919;682.456604;1.156945109;1.072779894;2.270926476;2.162656784;2.298160076;89.28099823;58.75981903;99.94895935;416.6400146;402.4360046;287.1513367;27754;59.69132614
14.06.2019 06:50:02,134;697.4854736;697.7966919;682.456604;1.156945109;1.072779894;2.270926476;2.162656784;2.311569691;89.28099823;58.75981903;99.94895935;416.6400146;402.4360046;287.1513367;27754;59.69132614
14.06.2019 06:50:16,168;697.4807739;697.7966919;682.456604;1.156945109;1.072779894;2.270926476;2.286747217;2.311569691;89.28099823;58.72674561;99.96751404;415.0799866;402.526001;288.0006409;27754;59.67589569
14.06.2019 06:50:17,170;697.4807739;697.7966919;682.456604;1.156945109;1.072779894;2.270926476;2.286747217;2.232546568;89.28099823;58.72674561;99.96751404;415.0799866;402.526001;288.0006409;27754;59.67589569
14.06.2019 06:50:31,202;697.4889526;697.7966919;682.456604;1.156945109;1.072779894;2.270926476;2.274324656;2.232546568;89.28099823;58.72674561;99.9539032;417.3599854;402.45401;287.4159546;27754;59.67589569
14.06.2019 06:50:32,205;697.4889526;697.7966919;682.456604;1.156945109;1.072779894;2.270926476;2.274324656;2.079750299;89.28099823;58.72674561;99.9539032;417.3599854;402.45401;287.4159546;27754;59.67589569
14.06.2019 06:50:46,241;697.4889526;697.7966919;682.4506226;1.156945109;1.072779894;2.270298719;2.249562502;2.079750299;89.27316284;58.75981903;99.96499634;414.8399963;402.2200012;286.8091125;27754;59.67589569
14.06.2019 06:50:47,243;697.4889526;697.7966919;682.4506226;1.156945109;1.072779894;2.270298719;2.249562502;2.289503336;89.27316284;58.75981903;99.96499634;414.8399963;402.2200012;286.8091125;27754;59.67589569
14.06.2019 06:51:01,277;697.4889526;697.7966919;682.4506226;1.156945109;1.072779894;2.270612478;2.298408508;2.289503336;89.26531219;58.75981903;99.95543671;416.519989;401.6610107;287.5843201;27754.01758;59.63627243
14.06.2019 06:51:02,279;697.4889526;697.7966919;682.4506226;1.156945109;1.072779894;2.270612478;2.298408508;2.034999132;89.26531219;58.75981903;99.95543671;416.519989;401.6610107;287.5843201;27754.01758;59.63627243
14.06.2019 06:51:16,316;697.4926758;697.7966919;682.4506226;1.156945109;1.072779894;2.271239996;2.284192324;2.034999132;89.26531219;58.69372559;100.003746;416.2799988;402.0939941;286.8222351;27754.01758;59.63627243
14.06.2019 06:51:17,320;697.4926758;697.7966919;682.4506226;1.156945109;1.072779894;2.271239996;2.284192324;2.399078846;89.26531219;58.69372559;100.003746;416.2799988;402.0939941;286.8222351;27754.01758;59.63627243
14.06.2019 06:51:31,350;697.4926758;697.7966919;682.4506226;1.156945109;1.072779894;2.270612478;2.232056856;2.399078846;89.27316284;58.72674561;99.95535278;415.5599976;402.2019958;287.4845276;27754.01758;59.63627243
14.06.2019 06:51:32,355;697.4926758;697.7966919;682.4506226;1.156945109;1.072779894;2.270612478;2.232056856;2.170419931;89.27316284;58.72674561;99.95535278;415.5599976;402.2019958;287.4845276;27754.01758;59.63627243
14.06.2019 06:51:46,392;697.4889526;697.7966919;682.4506226;1.156945109;1.072779894;2.271553516;2.301319361;2.170419931;89.26531219;58.72674561;99.98731995;416.1600037;402.3999939;287.4845276;27754.01758;59.63627243
14.06.2019 06:51:47,395;697.4889526;697.7966919;682.4506226;1.156945109;1.072779894;2.271553516;2.301319361;2.210675955;89.26531219;58.72674561;99.98731995;416.1600037;402.3999939;287.4845276;27754.01758;59.63627243
14.06.2019 06:52:01,428;697.4817505;697.7966919;682.4506226;1.156945109;1.072779894;2.270298719;2.28309679;2.210675955;89.25746918;58.75981903;99.96308899;414.7200012;402.0759888;286.5565491;27754.0332;59.63627243
14.06.2019 06:52:02,434;697.4817505;697.7966919;682.4506226;1.156945109;1.072779894;2.270298719;2.28309679;2.504208565;89.25746918;58.75981903;99.96308899;414.7200012;402.0759888;286.5565491;27754.0332;59.63627243
14.06.2019 06:52:16,476;697.4817505;697.7966919;682.4506226;1.156945109;1.072779894;2.271239996;2.28309679;2.504208565;89.27316284;58.72674561;99.97808838;412.3200073;405.9320068;287.3782043;27754.0332;59.60011673
14.06.2019 06:52:17,480;697.4817505;697.7966919;682.4506226;1.156945109;1.072779894;2.271239996;2.28309679;2.23396349;89.27316284;58.72674561;99.97808838;412.3200073;405.9320068;287.3782043;27754.0332;59.60011673
14.06.2019 06:52:31,513;697.4817505;697.7966919;682.4506226;1.156945109;1.072779894;2.270926476;2.350349426;2.23396349;89.28099823;58.72674561;99.99394226;410.7600098;406.0939941;286.8554077;27754.0332;59.60011673
14.06.2019 06:52:32,515;697.4817505;697.7966919;682.4506226;1.156945109;1.072779894;2.270926476;2.350349426;2.401047707;89.28099823;58.72674561;99.99394226;410.7600098;406.0939941;286.8554077;27754.0332;59.60011673
14.06.2019 06:52:46,542;697.4817505;697.7966919;682.4506226;1.156945109;1.072779894;2.271239996;2.306772232;2.401047707;89.28099823;58.72674561;99.99541473;411.9599915;405.9320068;287.6525269;27754.0332;59.60011673
14.06.2019 06:52:47,543;697.4817505;697.7966919;682.4506226;1.156945109;1.072779894;2.271239996;2.306772232;2.112426996;89.28099823;58.72674561;99.99541473;411.9599915;405.9320068;287.6525269;27754.0332;59.60011673
14.06.2019 06:53:01,578;697.4866333;697.7966919;682.4506226;1.156945109;1.072779894;2.270612478;2.168840647;2.112426996;89.28099823;58.75981903;99.96954346;414.2399902;405.8059998;287.5550842;27754.05078;59.60011673
14.06.2019 06:53:02,582;697.4866333;697.7966919;682.4506226;1.156945109;1.072779894;2.270612478;2.168840647;2.124210835;89.28099823;58.75981903;99.96954346;414.2399902;405.8059998;287.5550842;27754.05078;59.60011673
14.06.2019 06:53:16,612;697.4866333;697.7966919;682.4554443;1.156945109;1.072779894;2.271239996;2.290758848;2.124210835;89.26531219;58.72674561;99.97303009;413.3999939;405.9859924;287.4088745;27754.05078;59.60011673
14.06.2019 06:53:17,616;697.4866333;697.7966919;682.4554443;1.156945109;1.072779894;2.271239996;2.290758848;2.201547146;89.26531219;58.72674561;99.97303009;413.3999939;405.9859924;287.4088745;27754.05078;59.60011673
14.06.2019 06:53:31,643;697.4866333;697.7966919;682.4554443;1.156945109;1.072779894;2.271239996;2.236301184;2.201547146;89.27316284;58.75981903;99.98797607;412.3200073;405.8599854;286.7834167;27754.05078;59.57265091
14.06.2019 06:53:32,644;697.4866333;697.7966919;682.4554443;1.156945109;1.072779894;2.271239996;2.236301184;2.363924265;89.27316284;58.75981903;99.98797607;412.3200073;405.8599854;286.7834167;27754.05078;59.57265091
14.06.2019 06:53:46,677;697.4866333;697.7966919;682.4554443;1.156945109;1.072779894;2.270926476;2.323273897;2.363924265;89.26531219;58.72674561;100.0055389;411.9599915;406.4370117;287.1839905;27754.05078;59.54904556
14.06.2019 06:53:47,679;697.4866333;697.7966919;682.4554443;1.156945109;1.072779894;2.270926476;2.323273897;2.265799522;89.26531219;58.72674561;100.0055389;411.9599915;406.4370117;287.1839905;27754.05078;59.54904556
14.06.2019 06:54:01,717;697.4871216;697.7966919;682.4554443;1.156945109;1.072779894;2.270612478;2.300955534;2.265799522;89.27316284;58.69372559;100.0552673;413.1600037;405.8059998;287.1839905;27754.06641;59.54904556
14.06.2019 06:54:02,719;697.4871216;697.7966919;682.4554443;1.156945109;1.072779894;2.270612478;2.300955534;2.252378941;89.27316284;58.69372559;100.0552673;413.1600037;405.8059998;287.1839905;27754.06641;59.54904556
14.06.2019 06:54:16,752;697.4812622;697.7966919;682.4554443;1.156945109;1.072779894;2.270298719;2.253974676;2.252378941;89.26531219;58.72674561;100.008934;410.1600037;405.6260071;286.8928223;27754.06641;59.50140381
14.06.2019 06:54:17,754;697.4812622;697.7966919;682.4554443;1.156945109;1.072779894;2.270298719;2.253974676;2.379702091;89.26531219;58.72674561;100.008934;410.1600037;405.6260071;286.8928223;27754.06641;59.50140381
14.06.2019 06:54:31,788;697.4812622;697.7966919;682.4542236;1.156945109;1.072779894;2.270612478;2.330147743;2.379702091;89.26531219;58.72674561;100.0247498;414.6000061;405.7340088;287.3902893;27754.06641;59.50140381
14.06.2019 06:54:32,790;697.4812622;697.7966919;682.4542236;1.156945109;1.072779894;2.270612478;2.330147743;2.181125402;89.26531219;58.72674561;100.0247498;414.6000061;405.7340088;287.3902893;27754.06641;59.50140381
14.06.2019 06:54:46,829;697.4882813;697.7966919;682.4542236;1.156945109;1.072779894;2.270612478;2.247354984;2.181125402;89.26531219;58.72674561;100.0315704;413.2799988;405.8059998;287.3902893;27754.06641;59.50140381
14.06.2019 06:54:47,831;697.4882813;697.7966919;682.4542236;1.156945109;1.072779894;2.270612478;2.247354984;2.154924154;89.26531219;58.72674561;100.0315704;413.2799988;405.8059998;287.3902893;27754.06641;59.50140381
14.06.2019 06:55:01,865;697.4820557;697.7966919;682.4542236;1.156945109;1.072779894;2.270298719;2.303137541;2.154924154;89.26531219;58.72674561;100.0206757;413.2799988;405.9140015;287.2908325;27754.08398;59.50140381
14.06.2019 06:55:02,870;697.4820557;697.7966919;682.4542236;1.156945109;1.072779894;2.270298719;2.303137541;2.216104984;89.26531219;58.72674561;100.0206757;413.2799988;405.9140015;287.2908325;27754.08398;59.50140381
14.06.2019 06:55:16,907;697.4890137;697.7966919;682.4542236;1.156945109;1.072779894;2.270298719;2.2956779;2.216104984;89.26531219;58.75981903;100.0024261;412.7999878;405.9859924;286.8273926;27754.08398;59.50140381
14.06.2019 06:55:17,912;697.4890137;697.7966919;682.4542236;1.156945109;1.072779894;2.270298719;2.2956779;2.335943937;89.26531219;58.75981903;100.0024261;412.7999878;405.9859924;286.8273926;27754.08398;59.50140381
14.06.2019 06:55:31,943;697.4890137;697.7966919;682.4542236;1.156945109;1.072779894;2.271239996;2.226884365;2.335943937;89.26531219;58.72674561;99.98016357;413.1600037;406.2929993;287.258606;27754.08398;59.50140381
14.06.2019 06:55:32,954;697.4890137;697.7966919;682.4542236;1.156945109;1.072779894;2.271239996;2.226884365;2.227236271;89.26531219;58.72674561;99.98016357;413.1600037;406.2929993;287.258606;27754.08398;59.50140381
14.06.2019 06:55:46,983;697.4794312;697.7966919;682.4542236;1.156945109;1.072779894;2.270612478;2.290758848;2.227236271;89.27316284;58.72674561;99.99630737;411.3599854;406.0220032;287.258606;27754.08398;59.50140381
14.06.2019 06:56:02,014;697.4857788;697.7966919;682.4542236;1.156945109;1.072779894;2.270298719;2.263702631;2.227236271;89.26531219;58.72674561;100.0024719;412.9200134;406.0220032;287.258606;27754.09961;59.50140381
14.06.2019 06:56:03,018;697.4857788;697.7966919;682.4542236;1.156945109;1.072779894;2.270298719;2.263702631;2.186982393;89.26531219;58.72674561;100.0024719;412.9200134;406.0220032;287.258606;27754.09961;59.50140381
14.06.2019 06:56:17,057;697.4857788;697.7966919;682.4542236;1.156945109;1.072779894;2.270926476;2.257831573;2.186982393;89.27316284;58.75981903;99.96712494;414.480011;405.8959961;287.258606;27754.09961;59.50140381
14.06.2019 06:56:18,062;697.4857788;697.7966919;682.4542236;1.156945109;1.072779894;2.270926476;2.257831573;2.213828802;89.27316284;58.75981903;99.96712494;414.480011;405.8959961;287.258606;27754.09961;59.50140381
14.06.2019 06:56:32,086;697.4857788;697.7966919;682.4542236;1.156945109;1.072779894;2.270926476;2.303682804;2.213828802;89.26531219;58.72674561;99.95963287;411.9599915;406.0580139;287.258606;27754.09961;59.50140381
14.06.2019 06:56:33,091;697.4857788;697.7966919;682.4542236;1.156945109;1.072779894;2.270926476;2.303682804;2.227236271;89.26531219;58.72674561;99.95963287;411.9599915;406.0580139;287.258606;27754.09961;59.50140381
14.06.2019 06:56:47,122;697.4857788;697.7966919;682.4488525;1.156945109;1.072779894;2.270612478;2.23648572;2.227236271;89.27316284;58.72674561;99.98843384;414.480011;405.7520142;287.258606;27754.09961;59.50140381
14.06.2019 06:56:48,125;697.4857788;697.7966919;682.4488525;1.156945109;1.072779894;2.270612478;2.23648572;2.200407505;89.27316284;58.72674561;99.98843384;414.480011;405.7520142;287.258606;27754.09961;59.50140381
14.06.2019 06:57:02,163;697.4857788;697.7966919;682.4488525;1.156945109;1.072779894;2.270612478;2.310585499;2.200407505;89.26531219;58.69372559;99.96764374;412.7999878;405.0490112;287.9499817;27754.11719;59.50140381
14.06.2019 06:57:03,164;697.4857788;697.7966919;682.4488525;1.156945109;1.072779894;2.270612478;2.310585499;1.961579919;89.26531219;58.69372559;99.96764374;412.7999878;405.0490112;287.9499817;27754.11719;59.50140381
14.06.2019 06:57:17,209;697.4857788;697.7966919;682.4488525;1.156945109;1.072779894;2.270612478;2.290758848;1.961579919;89.26531219;58.69372559;99.95515442;413.0400085;405.0849915;287.3995667;27754.11719;59.50140381
14.06.2019 06:57:18,211;697.4857788;697.7966919;682.4488525;1.156945109;1.072779894;2.270612478;2.290758848;2.178567171;89.26531219;58.69372559;99.95515442;413.0400085;405.0849915;287.3995667;27754.11719;59.50140381
14.06.2019 06:57:32,238;697.4857788;697.7966919;682.4488525;1.156945109;1.072779894;2.271239996;2.29258132;2.178567171;89.26531219;58.69372559;99.94906616;412.9200134;405.302002;287.7451172;27754.11719;59.50140381
14.06.2019 06:57:33,239;697.4857788;697.7966919;682.4488525;1.156945109;1.072779894;2.271239996;2.29258132;2.059233665;89.26531219;58.69372559;99.94906616;412.9200134;405.302002;287.7451172;27754.11719;59.50140381
14.06.2019 06:57:47,270;697.4825439;697.7966919;682.4488525;1.156945109;1.072779894;2.271239996;2.273043871;2.059233665;89.25746918;58.69372559;99.95246887;414.6000061;404.67099;287.2628174;27754.11719;59.50140381
14.06.2019 06:57:48,273;697.4825439;697.7966919;682.4488525;1.156945109;1.072779894;2.271239996;2.273043871;2.225782394;89.25746918;58.69372559;99.95246887;414.6000061;404.67099;287.2628174;27754.11719;59.50140381
14.06.2019 06:58:02,311;697.4825439;697.7966919;682.4488525;1.156945109;1.072779894;2.270926476;2.239067316;2.225782394;89.27316284;58.72674561;99.99145508;415.6799927;405.2829895;287.0159607;27754.13281;59.50140381
14.06.2019 06:58:03,313;697.4825439;697.7966919;682.4488525;1.156945109;1.072779894;2.270926476;2.239067316;2.31103158;89.27316284;58.72674561;99.99145508;415.6799927;405.2829895;287.0159607;27754.13281;59.50140381
14.06.2019 06:58:17,349;697.4825439;697.7966919;682.4508057;1.156945109;1.072779894;2.270612478;2.318927526;2.31103158;89.28099823;58.72674561;99.99029541;414.1199951;404.7609863;287.0159607;27754.13281;59.50140381
14.06.2019 06:58:18,354;697.4825439;697.7966919;682.4508057;1.156945109;1.072779894;2.270612478;2.318927526;2.284226179;89.28099823;58.72674561;99.99029541;414.1199951;404.7609863;287.0159607;27754.13281;59.50140381
14.06.2019 06:58:32,386;697.4825439;697.7966919;682.4508057;1.156945109;1.072779894;2.271239996;2.220040083;2.284226179;89.26531219;58.69372559;99.97440338;414.2399902;404.7609863;287.0159607;27754.13281;59.50140381
14.06.2019 06:58:47,417;697.4825439;697.7966919;682.4508057;1.156945109;1.072779894;2.271239996;2.249746561;2.284226179;89.27316284;58.72674561;100.0312424;415.0799866;404.8869934;286.9425964;27754.13281;59.50140381
14.06.2019 06:58:48,420;697.4825439;697.7966919;682.4508057;1.156945109;1.072779894;2.271239996;2.249746561;2.296148777;89.27316284;58.72674561;100.0312424;415.0799866;404.8869934;286.9425964;27754.13281;59.50140381
14.06.2019 06:59:02,455;697.4825439;697.7966919;682.4508057;1.156945109;1.072779894;2.270926476;2.257831573;2.296148777;89.25746918;58.72674561;100.0244904;415.4400024;404.9049988;286.9425964;27754.15039;59.50140381
14.06.2019 06:59:03,456;697.4825439;697.7966919;682.4508057;1.156945109;1.072779894;2.270926476;2.257831573;2.32297492;89.25746918;58.72674561;100.0244904;415.4400024;404.9049988;286.9425964;27754.15039;59.50140381
14.06.2019 06:59:17,485;697.4825439;697.7966919;682.4508057;1.156945109;1.072779894;2.271239996;2.296952486;2.32297492;89.27316284;58.72674561;100.0299835;414;405.0669861;286.9425964;27754.15039;59.50140381
14.06.2019 06:59:18,489;697.4825439;697.7966919;682.4508057;1.156945109;1.072779894;2.271239996;2.296952486;2.33636713;89.27316284;58.72674561;100.0299835;414;405.0669861;286.9425964;27754.15039;59.50140381
