Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 06:59:32,516;697.4772949;697.7966919;682.4508057;1.156945109;1.072779894;2.271239996;2.237961292;2.33636713;89.28099823;58.69372559;99.96232605;414.2399902;405.0849915;287.4437561;27754.15039;59.50140381
14.06.2019 06:59:33,519;697.4772949;697.7966919;682.4508057;1.156945109;1.072779894;2.271239996;2.237961292;2.163302898;89.28099823;58.69372559;99.96232605;414.2399902;405.0849915;287.4437561;27754.15039;59.50140381
14.06.2019 06:59:47,561;697.4772949;697.7966919;682.4508057;1.156945109;1.072779894;2.270612478;2.250666142;2.163302898;89.27316284;58.69372559;99.99159241;414.2399902;404.8869934;286.5880432;27754.15039;59.50140381
14.06.2019 06:59:48,565;697.4772949;697.7966919;682.4508057;1.156945109;1.072779894;2.270612478;2.250666142;2.432021141;89.27316284;58.69372559;99.99159241;414.2399902;404.8869934;286.5880432;27754.15039;59.50140381
14.06.2019 07:00:02,590;697.4801636;697.7966919;682.4508057;1.156179905;1.072779894;2.271239996;2.334664583;2.432021141;89.26531219;58.69372559;100.0034409;414.6000061;405.1029968;286.992157;27754.16602;59.50140381
14.06.2019 07:00:03,592;697.4801636;697.7966919;682.4508057;1.156179905;1.072779894;2.271239996;2.334664583;2.3192451;89.26531219;58.69372559;100.0034409;414.6000061;405.1029968;286.992157;27754.16602;59.50140381
14.06.2019 07:00:17,621;697.4801636;697.7966919;682.4508057;1.156179905;1.072779894;2.271239996;2.290029764;2.3192451;89.28099823;58.72674561;99.97818756;413.8800049;405.0849915;286.992157;27754.16602;59.50140381
14.06.2019 07:00:18,623;697.4801636;697.7966919;682.4508057;1.156179905;1.072779894;2.271239996;2.290029764;2.305860519;89.28099823;58.72674561;99.97818756;413.8800049;405.0849915;286.992157;27754.16602;59.50140381
14.06.2019 07:00:32,661;697.4801636;697.7966919;682.4508057;1.156179905;1.072779894;2.271239996;2.303319454;2.305860519;89.27316284;58.72674561;100.0259781;414.3599854;405.5899963;286.992157;27754.16602;59.50140381
14.06.2019 07:00:33,663;697.4801636;697.7966919;682.4508057;1.156179905;1.072779894;2.271239996;2.303319454;2.162108898;89.27316284;58.72674561;100.0259781;414.3599854;405.5899963;286.992157;27754.16602;59.50140381
14.06.2019 07:00:47,689;697.4873047;697.7966919;682.4508057;1.156179905;1.072779894;2.270298719;2.239989042;2.162108898;89.27316284;58.72674561;100.0508041;413.6400146;405.8779907;286.4599304;27754.16602;59.50140381
14.06.2019 07:00:48,691;697.4873047;697.7966919;682.4508057;1.156179905;1.072779894;2.270298719;2.239989042;2.462888479;89.27316284;58.72674561;100.0508041;413.6400146;405.8779907;286.4599304;27754.16602;59.50140381
14.06.2019 07:01:02,732;697.4812012;697.7966919;682.4508057;1.156179905;1.072779894;2.270926476;2.320195675;2.462888479;89.27316284;58.66070557;100.0331802;413.1600037;405.9140015;287.4388123;27754.18359;59.50140381
14.06.2019 07:01:03,734;697.4812012;697.7966919;682.4508057;1.156179905;1.072779894;2.270926476;2.320195675;2.13815999;89.27316284;58.66070557;100.0331802;413.1600037;405.9140015;287.4388123;27754.18359;59.50140381
14.06.2019 07:01:17,764;697.4886475;697.7966919;682.4508057;1.156179905;1.072779894;2.271239996;2.2889359;2.13815999;89.26531219;58.69372559;99.9994812;415.2000122;405.7160034;287.2716064;27754.18359;59.50140381
14.06.2019 07:01:18,765;697.4886475;697.7966919;682.4508057;1.156179905;1.072779894;2.271239996;2.2889359;2.222740173;89.26531219;58.69372559;99.9994812;415.2000122;405.7160034;287.2716064;27754.18359;59.50140381
14.06.2019 07:01:32,802;697.4886475;697.7966919;682.4508057;1.156179905;1.072779894;2.270298719;2.303864717;2.222740173;89.26531219;58.72674561;100.0840073;411.2399902;406.4549866;287.7319031;27754.18359;59.50001144
14.06.2019 07:01:33,805;697.4886475;697.7966919;682.4508057;1.156179905;1.072779894;2.270298719;2.303864717;2.02347064;89.26531219;58.72674561;100.0840073;411.2399902;406.4549866;287.7319031;27754.18359;59.50001144
14.06.2019 07:01:47,829;697.4821777;697.7966919;682.4508057;1.156179905;1.072779894;2.271239996;2.233902931;2.02347064;89.27316284;58.72674561;100.07827;413.6400146;406.3110046;287.6151123;27754.18359;59.50001144
14.06.2019 07:01:48,835;697.4821777;697.7966919;682.4508057;1.156179905;1.072779894;2.271239996;2.233902931;2.090699911;89.27316284;58.72674561;100.07827;413.6400146;406.3110046;287.6151123;27754.18359;59.50001144
14.06.2019 07:02:02,872;697.4896851;697.7966919;682.4508057;1.156179905;1.072779894;2.270298719;2.202419519;2.090699911;89.28099823;58.72674561;100.0960541;412.2000122;406.7609863;287.6151123;27754.19922;59.50001144
14.06.2019 07:02:03,873;697.4896851;697.7966919;682.4508057;1.156179905;1.072779894;2.270298719;2.202419519;2.063809395;89.28099823;58.72674561;100.0960541;412.2000122;406.7609863;287.6151123;27754.19922;59.50001144
14.06.2019 07:02:17,909;697.4836426;697.7963257;682.4508057;1.156179905;1.072779894;2.270612478;2.277616262;2.063809395;89.28099823;58.69372559;99.95397949;412.0799866;406.5450134;287.0919495;27754.19922;59.50001144
14.06.2019 07:02:18,913;697.4836426;697.7963257;682.4508057;1.156179905;1.072779894;2.270612478;2.277616262;2.244552612;89.28099823;58.69372559;99.95397949;412.0799866;406.5450134;287.0919495;27754.19922;59.50001144
14.06.2019 07:02:32,941;697.4788208;697.7963257;682.4508057;1.156179905;1.072779894;2.271239996;2.279991865;2.244552612;89.28099823;58.72674561;100.0895844;412.6799927;406.0939941;287.0919495;27754.19922;59.50001144
14.06.2019 07:02:33,943;697.4788208;697.7963257;682.4508057;1.156179905;1.072779894;2.271239996;2.279991865;2.28478241;89.28099823;58.72674561;100.0895844;412.6799927;406.0939941;287.0919495;27754.19922;59.50001144
14.06.2019 07:02:47,971;697.4788208;697.7963257;682.4508057;1.156179905;1.072779894;2.270926476;2.236116886;2.28478241;89.26531219;58.72674561;100.0828018;413.0400085;405.8779907;287.6925354;27754.19922;59.50001144
14.06.2019 07:02:48,973;697.4788208;697.7963257;682.4508057;1.156179905;1.072779894;2.270926476;2.236116886;2.063967466;89.26531219;58.72674561;100.0828018;413.0400085;405.8779907;287.6925354;27754.19922;59.50001144
14.06.2019 07:03:03,003;697.4788208;697.7963257;682.4508057;1.156179905;1.072779894;2.270612478;2.320920229;2.063967466;89.27316284;58.69372559;100.0893707;413.3999939;405.8059998;286.9019165;27754.2168;59.50001144
14.06.2019 07:03:04,004;697.4788208;697.7963257;682.4508057;1.156179905;1.072779894;2.270612478;2.320920229;2.323611259;89.27316284;58.69372559;100.0893707;413.3999939;405.8059998;286.9019165;27754.2168;59.50001144
14.06.2019 07:03:18,031;697.484375;697.7963257;682.4540405;1.156179905;1.072779894;2.270298719;2.33105135;2.323611259;89.28099823;58.69372559;100.1426086;412.3200073;406.0939941;287.5839539;27754.2168;59.50001144
14.06.2019 07:03:19,032;697.484375;697.7963257;682.4540405;1.156179905;1.072779894;2.270298719;2.33105135;2.114882469;89.28099823;58.69372559;100.1426086;412.3200073;406.0939941;287.5839539;27754.2168;59.50001144
14.06.2019 07:03:33,070;697.4868774;697.7963257;682.4540405;1.156179905;1.072779894;2.270298719;2.251217604;2.114882469;89.27316284;58.69372559;100.0824432;414;405.5899963;286.9283447;27754.2168;59.50001144
14.06.2019 07:03:34,072;697.4868774;697.7963257;682.4540405;1.156179905;1.072779894;2.270298719;2.251217604;2.301072598;89.27316284;58.69372559;100.0824432;414;405.5899963;286.9283447;27754.2168;59.50001144
14.06.2019 07:03:48,108;697.4868774;697.7963257;682.4540405;1.156179905;1.072779894;2.271239996;2.345307112;2.301072598;89.25746918;58.69372559;100.0730209;413.7600098;406.0400085;286.9283447;27754.2168;59.50001144
14.06.2019 07:03:49,109;697.4868774;697.7963257;682.4540405;1.156179905;1.072779894;2.271239996;2.345307112;2.166034222;89.25746918;58.69372559;100.0730209;413.7600098;406.0400085;286.9283447;27754.2168;59.50001144
14.06.2019 07:04:03,136;697.4884644;697.7963257;682.4540405;1.156179905;1.072779894;2.270298719;2.209847212;2.166034222;89.25746918;58.75981903;100.0865936;411.9599915;405.8599854;286.7347412;27754.23242;59.50001144
14.06.2019 07:04:04,138;697.4884644;697.7963257;682.4540405;1.156179905;1.072779894;2.270298719;2.209847212;2.408136368;89.25746918;58.75981903;100.0865936;411.9599915;405.8599854;286.7347412;27754.23242;59.50001144
14.06.2019 07:04:18,166;697.4884644;697.7963257;682.4540405;1.156179905;1.072779894;2.271239996;2.277616262;2.408136368;89.28099823;58.72674561;100.0410309;412.3200073;405.8599854;286.946991;27754.23242;59.50001144
14.06.2019 07:04:19,168;697.4884644;697.7963257;682.4540405;1.156179905;1.072779894;2.271239996;2.277616262;2.334841013;89.28099823;58.72674561;100.0410309;412.3200073;405.8599854;286.946991;27754.23242;59.50001144
14.06.2019 07:04:33,207;697.4763794;697.7963257;682.4540405;1.156179905;1.072779894;2.270926476;2.345307112;2.334841013;89.26531219;58.69372559;100.0603943;412.6799927;405.6799927;286.946991;27754.23242;59.50001144
14.06.2019 07:04:34,212;697.4763794;697.7963257;682.4540405;1.156179905;1.072779894;2.270926476;2.345307112;2.321458578;89.26531219;58.69372559;100.0603943;412.6799927;405.6799927;286.946991;27754.23242;59.50001144
14.06.2019 07:04:48,241;697.4840088;697.7963257;682.4540405;1.156179905;1.072779894;2.270612478;2.301319361;2.321458578;89.26531219;58.69372559;100.0455704;410.3999939;406.3469849;287.8632813;27754.23242;59.50001144
14.06.2019 07:04:49,243;697.4840088;697.7963257;682.4540405;1.156179905;1.072779894;2.270612478;2.301319361;1.991526484;89.26531219;58.69372559;100.0455704;410.3999939;406.3469849;287.8632813;27754.23242;59.50001144
14.06.2019 07:05:03,278;697.4802856;697.7963257;682.4540405;1.156179905;1.072779894;2.270612478;2.241094589;1.991526484;89.25746918;58.66070557;100.040741;413.2799988;405.769989;287.3812866;27754.25;59.50001144
14.06.2019 07:05:04,281;697.4802856;697.7963257;682.4540405;1.156179905;1.072779894;2.270612478;2.241094589;2.158029795;89.25746918;58.66070557;100.040741;413.2799988;405.769989;287.3812866;27754.25;59.50001144
14.06.2019 07:05:18,324;697.4802856;697.7963257;682.4540405;1.156179905;1.072779894;2.270926476;2.313307285;2.158029795;89.26531219;58.66070557;100.0298004;414.7200012;405.8959961;286.7490234;27754.25;59.50001144
14.06.2019 07:05:19,329;697.4802856;697.7963257;682.4540405;1.156179905;1.072779894;2.270926476;2.313307285;2.349792719;89.26531219;58.66070557;100.0298004;414.7200012;405.8959961;286.7490234;27754.25;59.50001144
14.06.2019 07:05:33,358;697.4802856;697.7963257;682.4540405;1.156179905;1.072779894;2.270612478;2.294949532;2.349792719;89.26531219;58.66070557;100.048645;412.6799927;406.1119995;287.2225037;27754.25;59.50001144
14.06.2019 07:05:34,363;697.4802856;697.7963257;682.4540405;1.156179905;1.072779894;2.270612478;2.294949532;2.172753334;89.26531219;58.66070557;100.048645;412.6799927;406.1119995;287.2225037;27754.25;59.50001144
14.06.2019 07:05:48,399;697.4841919;697.7963257;682.4540405;1.156179905;1.072779894;2.270612478;2.25287199;2.172753334;89.26531219;58.69372559;100.0419922;412.5599976;406.3110046;287.2225037;27754.25;59.50001144
14.06.2019 07:06:03,436;697.4841919;697.7963257;682.4540405;1.156179905;1.072779894;2.271239996;2.304591894;2.172753334;89.26531219;58.69372559;100.0485229;413.2799988;406.0580139;287.7862854;27754.26758;59.4253273
14.06.2019 07:06:04,439;697.4841919;697.7963257;682.4540405;1.156179905;1.072779894;2.271239996;2.304591894;1.964477777;89.26531219;58.69372559;100.0485229;413.2799988;406.0580139;287.7862854;27754.26758;59.4253273
14.06.2019 07:06:18,469;697.4841919;697.7963257;682.4540405;1.156179905;1.072779894;2.270612478;2.274507523;1.964477777;89.27316284;58.69372559;100.0373993;413.3999939;405.9679871;287.2276611;27754.26758;59.4253273
14.06.2019 07:06:19,471;697.4841919;697.7963257;682.4540405;1.156179905;1.072779894;2.270612478;2.274507523;2.184407234;89.27316284;58.69372559;100.0373993;413.3999939;405.9679871;287.2276611;27754.26758;59.4253273
14.06.2019 07:06:33,505;697.4841919;697.7963257;682.4540405;1.156179905;1.072779894;2.270298719;2.28875351;2.184407234;89.28099823;58.66070557;100.0369873;413.7600098;405.9859924;287.2276611;27754.26758;59.40000916
14.06.2019 07:06:34,509;697.4841919;697.7963257;682.4540405;1.156179905;1.072779894;2.270298719;2.28875351;2.15754199;89.28099823;58.66070557;100.0369873;413.7600098;405.9859924;287.2276611;27754.26758;59.40000916
14.06.2019 07:06:48,541;697.4841919;697.7963257;682.4492798;1.156179905;1.072779894;2.270926476;2.27414155;2.15754199;89.28099823;58.69372559;100.0356903;411.480011;405.6619873;287.2276611;27754.26758;59.40000916
14.06.2019 07:06:49,542;697.4841919;697.7963257;682.4492798;1.156179905;1.072779894;2.270926476;2.27414155;2.184407234;89.28099823;58.69372559;100.0356903;411.480011;405.6619873;287.2276611;27754.26758;59.40000916
14.06.2019 07:07:03,576;697.4841919;697.7963257;682.4492798;1.156179905;1.072779894;2.271239996;2.230395079;2.184407234;89.27316284;58.69372559;100.0438538;413.1600037;406.1300049;287.2276611;27754.2832;59.40000916
14.06.2019 07:07:04,578;697.4841919;697.7963257;682.4492798;1.156179905;1.072779894;2.271239996;2.230395079;2.260692596;89.27316284;58.69372559;100.0438538;413.1600037;406.1300049;287.2276611;27754.2832;59.40000916
14.06.2019 07:07:18,613;697.4841919;697.7963257;682.4492798;1.156179905;1.072779894;2.270298719;2.362034559;2.260692596;89.27316284;58.69372559;100.0043716;412.6799927;405.9140015;287.5115967;27754.2832;59.40000916
14.06.2019 07:07:19,614;697.4841919;697.7963257;682.4492798;1.156179905;1.072779894;2.270298719;2.362034559;2.149247885;89.27316284;58.69372559;100.0043716;412.6799927;405.9140015;287.5115967;27754.2832;59.40000916
14.06.2019 07:07:33,642;697.4841919;697.7963257;682.4492798;1.156179905;1.072779894;2.271239996;2.241831541;2.149247885;89.26531219;58.72674561;100.0135193;411.7200012;405.8959961;287.5115967;27754.2832;59.40000916
14.06.2019 07:07:34,644;697.4841919;697.7963257;682.4492798;1.156179905;1.072779894;2.271239996;2.241831541;2.41630435;89.26531219;58.72674561;100.0135193;411.7200012;405.8959961;287.5115967;27754.2832;59.40000916
14.06.2019 07:07:48,676;697.4841919;697.7963257;682.4492798;1.156179905;1.072779894;2.271239996;2.259850502;2.41630435;89.27316284;58.69372559;100.0383759;412.5599976;405.8779907;287.4839478;27754.2832;59.40000916
14.06.2019 07:07:49,678;697.4841919;697.7963257;682.4492798;1.156179905;1.072779894;2.271239996;2.259850502;2.158790112;89.27316284;58.69372559;100.0383759;412.5599976;405.8779907;287.4839478;27754.2832;59.40000916
14.06.2019 07:08:03,710;697.4841919;697.7963257;682.4534912;1.156179905;1.072779894;2.271239996;2.271396637;2.158790112;89.28099823;58.62763214;100.0484467;413.0400085;405.9140015;287.4839478;27754.30078;59.40000916
14.06.2019 07:08:04,715;697.4841919;697.7963257;682.4534912;1.156179905;1.072779894;2.271239996;2.271396637;2.199055672;89.28099823;58.62763214;100.0484467;413.0400085;405.9140015;287.4839478;27754.30078;59.40000916
14.06.2019 07:08:18,750;697.4841919;697.7963257;682.4534912;1.156179905;1.072779894;2.271239996;2.253423214;2.199055672;89.25746918;58.66070557;100.0427551;410.2799988;406.0580139;287.4839478;27754.30078;59.40000916
14.06.2019 07:08:19,755;697.4841919;697.7963257;682.4534912;1.156179905;1.072779894;2.271239996;2.253423214;2.141074419;89.25746918;58.66070557;100.0427551;410.2799988;406.0580139;287.4839478;27754.30078;59.40000916
14.06.2019 07:08:33,789;697.4785156;697.7963257;682.4534912;1.156179905;1.072779894;2.270612478;2.248642921;2.141074419;89.26531219;58.66070557;100.0325928;412.0799866;405.8599854;286.9883118;27754.30078;59.40000916
14.06.2019 07:08:34,793;697.4785156;697.7963257;682.4534912;1.156179905;1.072779894;2.270612478;2.248642921;2.3122437;89.26531219;58.66070557;100.0325928;412.0799866;405.8599854;286.9883118;27754.30078;59.40000916
14.06.2019 07:08:48,823;697.4785156;697.7963257;682.4534912;1.156179905;1.072779894;2.271239996;2.313851595;2.3122437;89.28099823;58.59461212;100.0157318;412.2000122;405.7340088;286.727356;27754.30078;59.40000916
14.06.2019 07:08:49,828;697.4785156;697.7963257;682.4534912;1.156179905;1.072779894;2.271239996;2.313851595;2.402357817;89.28099823;58.59461212;100.0157318;412.2000122;405.7340088;286.727356;27754.30078;59.40000916
14.06.2019 07:09:03,864;697.484375;697.7963257;682.4534912;1.156179905;1.072779894;2.271239996;2.268100739;2.402357817;89.26531219;58.69372559;100.0097351;412.2000122;405.9500122;286.5226746;27754.31641;59.40000916
14.06.2019 07:09:04,866;697.484375;697.7963257;682.4534912;1.156179905;1.072779894;2.271239996;2.268100739;2.446278811;89.26531219;58.69372559;100.0097351;412.2000122;405.9500122;286.5226746;27754.31641;59.40000916
14.06.2019 07:09:18,904;697.484375;697.7963257;682.4534912;1.156179905;1.072779894;2.271239996;2.283462048;2.446278811;89.27316284;58.69372559;99.98807526;411.7200012;405.9500122;287.7388306;27754.31641;59.40000916
14.06.2019 07:09:19,905;697.484375;697.7963257;682.4534912;1.156179905;1.072779894;2.271239996;2.283462048;2.053040981;89.27316284;58.69372559;99.98807526;411.7200012;405.9500122;287.7388306;27754.31641;59.40000916
14.06.2019 07:09:33,938;697.4803467;697.7963257;682.4534912;1.156179905;1.072779894;2.270612478;2.375839949;2.053040981;89.28099823;58.66070557;99.97782898;408.2399902;406.6530151;286.9234009;27754.31641;59.40000916
14.06.2019 07:09:34,942;697.4803467;697.7963257;682.4534912;1.156179905;1.072779894;2.270612478;2.375839949;2.307862043;89.28099823;58.66070557;99.97782898;408.2399902;406.6530151;286.9234009;27754.31641;59.40000916
14.06.2019 07:09:48,979;697.4892578;697.7963257;682.4534912;1.156179905;1.072779894;2.270612478;2.258565664;2.307862043;89.28099823;58.69372559;99.98867798;411.9599915;406.1659851;287.4328613;27754.31641;59.40000916
14.06.2019 07:09:49,980;697.4892578;697.7963257;682.4534912;1.156179905;1.072779894;2.270612478;2.258565664;2.400631189;89.28099823;58.69372559;99.98867798;411.9599915;406.1659851;287.4328613;27754.31641;59.40000916
14.06.2019 07:10:04,009;697.4816284;697.7963257;682.4534912;1.156179905;1.072779894;2.271239996;2.355925798;2.400631189;89.25746918;58.72674561;99.99541473;414;406.32901;287.5794983;27754.33398;59.40000916
14.06.2019 07:10:05,011;697.4816284;697.7963257;682.4534912;1.156179905;1.072779894;2.271239996;2.355925798;2.14921546;89.25746918;58.72674561;99.99541473;414;406.32901;287.5794983;27754.33398;59.40000916
14.06.2019 07:10:19,039;697.4816284;697.7963257;682.4534912;1.156179905;1.072779894;2.270612478;2.255995035;2.14921546;89.26531219;58.72674561;99.99593353;413.8800049;406.32901;287.3826599;27754.33398;59.40000916
14.06.2019 07:10:34,079;697.4816284;697.7963257;682.4534912;1.156179905;1.072779894;2.270612478;2.253055811;2.14921546;89.26531219;58.69372559;99.96170044;412.4400024;406.3469849;287.3826599;27754.33398;59.40000916
14.06.2019 07:10:49,121;697.4816284;697.7963257;682.4534912;1.156179905;1.072779894;2.271239996;2.304955244;2.14921546;89.27316284;58.66070557;99.97979736;411.9599915;406.1480103;287.3826599;27754.33398;59.46238708
14.06.2019 07:10:50,124;697.4816284;697.7963257;682.4534912;1.156179905;1.072779894;2.271239996;2.304955244;2.162655115;89.27316284;58.66070557;99.97979736;411.9599915;406.1480103;287.3826599;27754.33398;59.46238708
14.06.2019 07:11:04,158;697.4816284;697.7960815;682.4534912;1.156179905;1.072779894;2.271239996;2.223741055;2.162655115;89.25746918;58.69372559;99.97375488;411.9599915;406.4729919;287.3826599;27754.34961;59.40055847
14.06.2019 07:11:05,159;697.4816284;697.7960815;682.4534912;1.156179905;1.072779894;2.271239996;2.223741055;2.176050425;89.25746918;58.69372559;99.97375488;411.9599915;406.4729919;287.3826599;27754.34961;59.40055847
14.06.2019 07:11:19,185;697.4855957;697.7960815;682.4450073;1.156179905;1.072779894;2.270612478;2.251952887;2.176050425;89.27316284;58.69372559;99.95600891;412.7999878;406.3110046;287.3826599;27754.34961;59.48368454
14.06.2019 07:11:20,190;697.4855957;697.7960815;682.4450073;1.156179905;1.072779894;2.270612478;2.251952887;2.14921546;89.27316284;58.69372559;99.95600891;412.7999878;406.3110046;287.3826599;27754.34961;59.48368454
14.06.2019 07:11:34,232;697.4855957;697.7960815;682.4450073;1.156179905;1.072779894;2.270612478;2.27359271;2.14921546;89.27316284;58.69372559;99.95905304;411;406.1300049;287.3826599;27754.34961;59.40235901
14.06.2019 07:11:35,233;697.4855957;697.7960815;682.4450073;1.156179905;1.072779894;2.270612478;2.27359271;2.176050425;89.27316284;58.69372559;99.95905304;411;406.1300049;287.3826599;27754.34961;59.40235901
14.06.2019 07:11:49,271;697.4855957;697.7960815;682.4450073;1.156179905;1.072779894;2.271239996;2.33231616;2.176050425;89.26531219;58.69372559;99.98511505;412.4400024;406.0400085;287.3826599;27754.34961;59.47497559
14.06.2019 07:11:50,272;697.4855957;697.7960815;682.4450073;1.156179905;1.072779894;2.271239996;2.33231616;2.33334446;89.26531219;58.69372559;99.98511505;412.4400024;406.0400085;287.3826599;27754.34961;59.47497559
14.06.2019 07:12:04,304;697.4776611;697.7960815;682.4576416;1.156179905;1.072779894;2.271239996;2.310766935;2.33334446;89.25746918;58.69372559;99.99138641;410.519989;406.2030029;287.6879883;27754.36719;59.47497559
14.06.2019 07:12:05,305;697.4776611;697.7960815;682.4576416;1.156179905;1.072779894;2.271239996;2.310766935;2.070602179;89.25746918;58.69372559;99.99138641;410.519989;406.2030029;287.6879883;27754.36719;59.47497559
14.06.2019 07:12:19,333;697.4776611;697.7960815;682.4576416;1.156179905;1.072779894;2.270298719;2.319470882;2.070602179;89.26531219;58.69372559;99.96904755;412.4400024;406.3829956;286.832489;27754.36719;59.40014648
14.06.2019 07:12:20,335;697.4776611;697.7960815;682.4576416;1.156179905;1.072779894;2.270298719;2.319470882;2.352675676;89.26531219;58.69372559;99.96904755;412.4400024;406.3829956;286.832489;27754.36719;59.40014648
14.06.2019 07:12:34,357;697.486084;697.7960815;682.4576416;1.156179905;1.072779894;2.270612478;2.201489925;2.352675676;89.28884125;58.69372559;99.97429657;413.1600037;405.9320068;287.6722412;27754.36719;59.40014648
14.06.2019 07:12:35,363;697.486084;697.7960815;682.4576416;1.156179905;1.072779894;2.270612478;2.201489925;2.049170732;89.28884125;58.69372559;99.97429657;413.1600037;405.9320068;287.6722412;27754.36719;59.40014648
14.06.2019 07:12:49,393;697.4838257;697.7960815;682.4467163;1.156179905;1.072779894;2.270612478;2.225590467;2.049170732;89.28099823;58.69372559;99.98911285;411.2399902;406.1300049;287.3198242;27754.36719;59.40014648
14.06.2019 07:12:50,394;697.4838257;697.7960815;682.4467163;1.156179905;1.072779894;2.270612478;2.225590467;2.197754383;89.28099823;58.69372559;99.98911285;411.2399902;406.1300049;287.3198242;27754.36719;59.40014648
14.06.2019 07:13:04,426;697.4838257;697.7960815;682.4467163;1.156179905;1.072779894;2.271239996;2.295313835;2.197754383;89.26531219;58.69372559;99.98414612;412.4400024;406.0400085;286.6738892;27754.38281;59.40014648
14.06.2019 07:13:05,427;697.4838257;697.7960815;682.4467163;1.156179905;1.072779894;2.271239996;2.295313835;2.407459259;89.26531219;58.69372559;99.98414612;412.4400024;406.0400085;286.6738892;27754.38281;59.40014648
14.06.2019 07:13:19,465;697.4838257;697.7960815;682.4519043;1.156179905;1.072779894;2.270612478;2.261134863;2.407459259;89.25746918;58.72674561;99.97447968;412.3200073;405.8599854;286.9584045;27754.38281;59.40014648
14.06.2019 07:13:20,467;697.4838257;697.7960815;682.4519043;1.156179905;1.072779894;2.270612478;2.261134863;2.295761347;89.25746918;58.72674561;99.97447968;412.3200073;405.8599854;286.9584045;27754.38281;59.40014648
14.06.2019 07:13:34,505;697.4838257;697.7960815;682.4519043;1.156179905;1.072779894;2.270612478;2.314395666;2.295761347;89.26531219;58.72674561;99.99913788;413.1600037;406.1300049;286.9584045;27754.38281;59.46548843
14.06.2019 07:13:35,510;697.4838257;697.7960815;682.4519043;1.156179905;1.072779894;2.270612478;2.314395666;2.322565794;89.26531219;58.72674561;99.99913788;413.1600037;406.1300049;286.9584045;27754.38281;59.46548843
14.06.2019 07:13:49,537;697.4838257;697.7960815;682.4519043;1.156179905;1.072779894;2.271553516;2.204091787;2.322565794;89.28099823;58.69372559;100.0114594;411.1199951;405.9859924;286.9584045;27754.38281;59.46548843
14.06.2019 07:13:50,538;697.4838257;697.7960815;682.4519043;1.156179905;1.072779894;2.271553516;2.204091787;2.295761347;89.28099823;58.69372559;100.0114594;411.1199951;405.9859924;286.9584045;27754.38281;59.46548843
14.06.2019 07:14:04,572;697.4838257;697.7960815;682.4519043;1.156179905;1.072779894;2.271239996;2.27798152;2.295761347;89.28099823;58.69372559;100.0048752;413.519989;405.9500122;287.3909302;27754.40039;59.46548843
14.06.2019 07:14:05,574;697.4838257;697.7960815;682.4519043;1.156179905;1.072779894;2.271239996;2.27798152;2.173194647;89.28099823;58.69372559;100.0048752;413.519989;405.9500122;287.3909302;27754.40039;59.46548843
14.06.2019 07:14:19,613;697.4838257;697.7960815;682.4519043;1.156179905;1.072779894;2.270926476;2.277798891;2.173194647;89.28099823;58.69372559;99.98056793;411.3599854;405.9140015;287.3909302;27754.40039;59.46548843
14.06.2019 07:14:20,617;697.4838257;697.7960815;682.4519043;1.156179905;1.072779894;2.270926476;2.277798891;2.159788847;89.28099823;58.69372559;99.98056793;411.3599854;405.9140015;287.3909302;27754.40039;59.46548843
14.06.2019 07:14:34,653;697.4838257;697.7960815;682.4519043;1.156179905;1.072779894;2.270612478;2.226699591;2.159788847;89.28099823;58.69372559;99.9552002;412.6799927;405.9859924;287.1523438;27754.40039;59.46548843
14.06.2019 07:14:35,654;697.4838257;697.7960815;682.4519043;1.156179905;1.072779894;2.270612478;2.226699591;2.268997669;89.28099823;58.69372559;99.9552002;412.6799927;405.9859924;287.1523438;27754.40039;59.46548843
14.06.2019 07:14:49,683;697.4838257;697.7960815;682.4519043;1.156179905;1.072779894;2.270298719;2.301682949;2.268997669;89.26531219;58.75981903;100.0000763;411;406.1480103;287.1523438;27754.40039;59.40673828
14.06.2019 07:14:50,685;697.4838257;697.7960815;682.4519043;1.156179905;1.072779894;2.270298719;2.301682949;2.215351343;89.26531219;58.75981903;100.0000763;411;406.1480103;287.1523438;27754.40039;59.40673828
14.06.2019 07:15:04,719;697.4862671;697.7960815;682.4519043;1.156179905;1.072779894;2.271239996;2.313307285;2.215351343;89.28099823;58.69372559;100.0116196;412.5599976;406.2749939;287.1523438;27754.41602;59.40673828
14.06.2019 07:15:05,720;697.4862671;697.7960815;682.4519043;1.156179905;1.072779894;2.271239996;2.313307285;2.255596638;89.28099823;58.69372559;100.0116196;412.5599976;406.2749939;287.1523438;27754.41602;59.40673828
14.06.2019 07:15:19,761;697.4862671;697.7960815;682.4519043;1.156179905;1.072779894;2.270926476;2.288388729;2.255596638;89.28099823;58.69372559;99.98997498;412.2000122;406.3469849;287.1523438;27754.41602;59.40329742
14.06.2019 07:15:20,763;697.4862671;697.7960815;682.4519043;1.156179905;1.072779894;2.270926476;2.288388729;2.215351343;89.28099823;58.69372559;99.98997498;412.2000122;406.3469849;287.1523438;27754.41602;59.40329742
14.06.2019 07:15:34,789;697.4862671;697.7960815;682.4519043;1.156179905;1.072779894;2.270926476;2.276336432;2.215351343;89.26531219;58.69372559;99.98753357;412.0799866;406.1849976;286.8032532;27754.41602;59.40329742
14.06.2019 07:15:35,791;697.4862671;697.7960815;682.4519043;1.156179905;1.072779894;2.270926476;2.276336432;2.362770557;89.26531219;58.69372559;99.98753357;412.0799866;406.1849976;286.8032532;27754.41602;59.40329742
14.06.2019 07:15:49,823;697.4862671;697.7960815;682.4519043;1.156179905;1.072779894;2.271239996;2.298954248;2.362770557;89.27316284;58.69372559;100.0125885;413.519989;405.8420105;287.2731018;27754.41602;59.40329742
14.06.2019 07:15:50,827;697.4862671;697.7960815;682.4519043;1.156179905;1.072779894;2.271239996;2.298954248;2.213892221;89.27316284;58.69372559;100.0125885;413.519989;405.8420105;287.2731018;27754.41602;59.40329742
14.06.2019 07:16:04,860;697.4802856;697.7960815;682.4519043;1.156179905;1.072779894;2.270298719;2.269566059;2.213892221;89.28099823;58.69372559;100.0253677;412.0799866;406.0400085;286.7607727;27754.43359;59.40329742
14.06.2019 07:16:05,862;697.4802856;697.7960815;682.4519043;1.156179905;1.072779894;2.270298719;2.269566059;2.390831232;89.28099823;58.69372559;100.0253677;412.0799866;406.0400085;286.7607727;27754.43359;59.40329742
14.06.2019 07:16:19,888;697.4802856;697.7960815;682.4519043;1.156179905;1.072779894;2.270298719;2.251401424;2.390831232;89.28099823;58.69372559;100.0245209;412.2000122;406.2929993;287.2420349;27754.43359;59.40329742
14.06.2019 07:16:20,889;697.4802856;697.7960815;682.4519043;1.156179905;1.072779894;2.270298719;2.251401424;2.184371471;89.28099823;58.69372559;100.0245209;412.2000122;406.2929993;287.2420349;27754.43359;59.40329742
14.06.2019 07:16:34,930;697.4802856;697.7960815;682.4519043;1.156179905;1.072779894;2.270612478;2.224480867;2.184371471;89.26531219;58.66070557;99.99398804;409.7999878;406.0580139;287.2420349;27754.43359;59.40329742
14.06.2019 07:16:49,964;697.4835815;697.7960815;682.4578247;1.156179905;1.072779894;2.270298719;2.242568493;2.184371471;89.27316284;58.66070557;99.96487427;411.9599915;405.6619873;286.7878113;27754.43359;59.40329742
14.06.2019 07:16:50,967;697.4835815;697.7960815;682.4578247;1.156179905;1.072779894;2.270298719;2.242568493;2.381475449;89.27316284;58.66070557;99.96487427;411.9599915;405.6619873;286.7878113;27754.43359;59.40329742
14.06.2019 07:17:04,994;697.4835815;697.7960815;682.4578247;1.156179905;1.072779894;2.270298719;2.214668512;2.381475449;89.26531219;58.69372559;99.99458313;414.6000061;405.3380127;287.5753174;27754.44922;59.40329742
14.06.2019 07:17:05,998;697.4835815;697.7960815;682.4578247;1.156179905;1.072779894;2.270298719;2.214668512;2.069218636;89.26531219;58.69372559;99.99458313;414.6000061;405.3380127;287.5753174;27754.44922;59.40329742
14.06.2019 07:17:20,032;697.4835815;697.7960815;682.4578247;1.156179905;1.072779894;2.270612478;2.276701927;2.069218636;89.27316284;58.69372559;100.0064545;413.519989;405.6080017;287.0656128;27754.44922;59.40329742
14.06.2019 07:17:21,033;697.4835815;697.7960815;682.4578247;1.156179905;1.072779894;2.270612478;2.276701927;2.285545349;89.27316284;58.69372559;100.0064545;413.519989;405.6080017;287.0656128;27754.44922;59.40329742
14.06.2019 07:17:35,065;697.4835815;697.7960815;682.4578247;1.156179905;1.072779894;2.270612478;2.275970459;2.285545349;89.26531219;58.66070557;100.0165939;411.2399902;405.8240051;286.9167786;27754.44922;59.40329742
14.06.2019 07:17:36,067;697.4835815;697.7960815;682.4578247;1.156179905;1.072779894;2.270612478;2.275970459;2.323564768;89.26531219;58.66070557;100.0165939;411.2399902;405.8240051;286.9167786;27754.44922;59.40329742
14.06.2019 07:17:50,092;697.4781494;697.7960815;682.4515991;1.156179905;1.072779894;2.270612478;2.306045532;2.323564768;89.26531219;58.69372559;99.9823761;413.0400085;405.697998;287.3814697;27754.44922;59.40329742
14.06.2019 07:17:51,100;697.4781494;697.7960815;682.4515991;1.156179905;1.072779894;2.270612478;2.306045532;2.149630785;89.26531219;58.69372559;99.9823761;413.0400085;405.697998;287.3814697;27754.44922;59.40329742
14.06.2019 07:18:05,125;697.4781494;697.7960815;682.4515991;1.156179905;1.072779894;2.270298719;2.269566059;2.149630785;89.27316284;58.69372559;100.0164642;414.1199951;405.6080017;286.9902649;27754.4668;59.40329742
14.06.2019 07:18:06,126;697.4781494;697.7960815;682.4515991;1.156179905;1.072779894;2.270298719;2.269566059;2.271356821;89.27316284;58.69372559;100.0164642;414.1199951;405.6080017;286.9902649;27754.4668;59.40329742
14.06.2019 07:18:20,167;697.4781494;697.7960815;682.4515991;1.156179905;1.072779894;2.271239996;2.225220442;2.271356821;89.26531219;58.69372559;100.0096054;412.2000122;405.1749878;287.3365173;27754.4668;59.40329742
14.06.2019 07:18:21,169;697.4781494;697.7960815;682.4515991;1.156179905;1.072779894;2.271239996;2.225220442;2.165150166;89.26531219;58.69372559;100.0096054;412.2000122;405.1749878;287.3365173;27754.4668;59.40329742
14.06.2019 07:18:35,206;697.4781494;697.7960815;682.4515991;1.156179905;1.072779894;2.271239996;2.276153564;2.165150166;89.26531219;58.69372559;99.95296478;414.1199951;404.7250061;287.20224;27754.4668;59.40329742
14.06.2019 07:18:36,210;697.4781494;697.7960815;682.4515991;1.156179905;1.072779894;2.271239996;2.276153564;2.238368511;89.26531219;58.69372559;99.95296478;414.1199951;404.7250061;287.20224;27754.4668;59.40329742
14.06.2019 07:18:50,242;697.4872437;697.7960815;682.4515991;1.156179905;1.072779894;2.270298719;2.278347492;2.238368511;89.28099823;58.69372559;100.0195541;413.6400146;405.2290039;287.20224;27754.4668;59.40000916
14.06.2019 07:18:51,250;697.4872437;697.7960815;682.4515991;1.156179905;1.072779894;2.270298719;2.278347492;2.198126316;89.28099823;58.69372559;100.0195541;413.6400146;405.2290039;287.20224;27754.4668;59.40000916
14.06.2019 07:19:05,280;697.4796753;697.7960815;682.4515991;1.156179905;1.071719527;2.270612478;2.280357361;2.198126316;89.28099823;58.69372559;100.0142517;413.6400146;405.302002;287.20224;27754.48242;59.40000916
14.06.2019 07:19:06,282;697.4796753;697.7960815;682.4515991;1.156179905;1.071719527;2.270612478;2.280357361;2.211540699;89.28099823;58.69372559;100.0142517;413.6400146;405.302002;287.20224;27754.48242;59.40000916
14.06.2019 07:19:20,320;697.4796753;697.7960815;682.4515991;1.156179905;1.071719527;2.271239996;2.193490028;2.211540699;89.28099823;58.69372559;99.97240448;415.6799927;405.1029968;287.4944458;27754.48242;59.40000916
14.06.2019 07:19:21,322;697.4796753;697.7960815;682.4515991;1.156179905;1.071719527;2.271239996;2.193490028;2.137439966;89.28099823;58.69372559;99.97240448;415.6799927;405.1029968;287.4944458;27754.48242;59.40000916
14.06.2019 07:19:35,370;697.4841309;697.7960815;682.4515991;1.156179905;1.071719527;2.270298719;2.2956779;2.137439966;89.27316284;58.69372559;99.95730591;415.6799927;404.9410095;286.7802429;27754.48242;59.40000916
14.06.2019 07:19:36,372;697.4841309;697.7960815;682.4515991;1.156179905;1.071719527;2.270298719;2.2956779;2.005498171;89.27316284;58.69372559;99.95730591;415.6799927;404.9410095;286.7802429;27754.48242;59.40000916
14.06.2019 07:19:50,410;697.484436;697.7960815;682.4515991;1.156179905;1.071719527;2.270926476;2.28181839;2.005498171;89.27316284;58.69372559;99.96282959;416.0400085;404.9230042;286.665863;27754.48242;59.40000916
14.06.2019 07:19:51,412;697.484436;697.7960815;682.4515991;1.156179905;1.071719527;2.270926476;2.28181839;2.410222054;89.27316284;58.69372559;99.96282959;416.0400085;404.9230042;286.665863;27754.48242;59.40000916
14.06.2019 07:20:05,455;697.484436;697.7941895;682.4515991;1.156179905;1.071719527;2.270298719;2.276701927;2.410222054;89.27316284;58.69372559;99.97692871;414.1199951;404.9410095;287.1445923;27754.5;59.40000916
14.06.2019 07:20:06,457;697.484436;697.7941895;682.4515991;1.156179905;1.071719527;2.270298719;2.276701927;2.218031645;89.27316284;58.69372559;99.97692871;414.1199951;404.9410095;287.1445923;27754.5;59.40000916
14.06.2019 07:20:20,483;697.484436;697.7941895;682.4515991;1.156179905;1.071719527;2.270612478;2.30840683;2.218031645;89.26531219;58.69372559;99.97035217;412.2000122;405.3380127;286.9537048;27754.5;59.40000916
14.06.2019 07:20:21,484;697.484436;697.7941895;682.4515991;1.156179905;1.071719527;2.270612478;2.30840683;2.283989429;89.26531219;58.69372559;99.97035217;412.2000122;405.3380127;286.9537048;27754.5;59.40000916
14.06.2019 07:20:35,510;697.484436;697.7941895;682.4515991;1.156179905;1.071719527;2.270926476;2.264802456;2.283989429;89.25746918;58.66070557;100.0003128;413.519989;405.2470093;286.9537048;27754.5;59.40000916
14.06.2019 07:20:36,512;697.484436;697.7941895;682.4515991;1.156179905;1.071719527;2.270926476;2.264802456;2.297402143;89.25746918;58.66070557;100.0003128;413.519989;405.2470093;286.9537048;27754.5;59.40000916
14.06.2019 07:20:50,536;697.484436;697.7941895;682.4515991;1.156179905;1.071719527;2.270298719;2.220225334;2.297402143;89.26531219;58.66070557;100.0035477;414.3599854;405.2109985;287.3807983;27754.5;59.40000916
14.06.2019 07:20:51,540;697.484436;697.7941895;682.4515991;1.156179905;1.071719527;2.270298719;2.220225334;2.136436462;89.26531219;58.66070557;100.0035477;414.3599854;405.2109985;287.3807983;27754.5;59.40000916
14.06.2019 07:21:05,576;697.4866943;697.7941895;682.4515991;1.156179905;1.071719527;2.270612478;2.251217604;2.136436462;89.26531219;58.69372559;100.0210114;415.3200073;405.2109985;287.3807983;27754.51758;59.40000916
14.06.2019 07:21:20,607;697.4804077;697.7941895;682.4515991;1.156179905;1.071719527;2.270612478;2.332677603;2.136436462;89.26531219;58.66070557;100.0209808;411.6000061;405.2109985;287.7521362;27754.51758;59.40000916
14.06.2019 07:21:21,612;697.4804077;697.7941895;682.4515991;1.156179905;1.071719527;2.270612478;2.332677603;2.048440456;89.26531219;58.66070557;100.0209808;411.6000061;405.2109985;287.7521362;27754.51758;59.40000916
14.06.2019 07:21:35,653;697.4804077;697.7941895;682.4515991;1.156179905;1.071719527;2.271239996;2.272311926;2.048440456;89.26531219;58.69372559;100.0107956;411;405.4100037;286.8230286;27754.51758;59.40000916
14.06.2019 07:21:36,654;697.4804077;697.7941895;682.4515991;1.156179905;1.071719527;2.271239996;2.272311926;2.369325638;89.26531219;58.69372559;100.0107956;411;405.4100037;286.8230286;27754.51758;59.40000916
14.06.2019 07:21:50,692;697.4804077;697.7941895;682.4515991;1.156179905;1.071719527;2.270298719;2.301682949;2.369325638;89.27316284;58.66070557;99.99854279;415.5599976;405.0490112;287.5951233;27754.51758;59.40000916
14.06.2019 07:21:51,699;697.4804077;697.7941895;682.4515991;1.156179905;1.071719527;2.270298719;2.301682949;2.06238246;89.27316284;58.66070557;99.99854279;415.5599976;405.0490112;287.5951233;27754.51758;59.40000916
14.06.2019 07:22:05,735;697.4824219;697.7941895;682.4515991;1.156179905;1.071719527;2.270298719;2.290212154;2.06238246;89.28099823;58.69372559;100.0180054;413.7600098;404.9590149;286.7364197;27754.5332;59.40000916
14.06.2019 07:22:06,740;697.4824219;697.7941895;682.4515991;1.156179905;1.071719527;2.270298719;2.290212154;2.385857582;89.28099823;58.69372559;100.0180054;413.7600098;404.9590149;286.7364197;27754.5332;59.40000916
14.06.2019 07:22:20,774;697.4901123;697.7941895;682.4515991;1.156179905;1.071719527;2.270612478;2.296770334;2.385857582;89.27316284;58.66070557;100.0114822;413.6400146;405.0130005;287.1956787;27754.5332;59.40000916
14.06.2019 07:22:21,777;697.4901123;697.7941895;682.4515991;1.156179905;1.071719527;2.270612478;2.296770334;2.213805199;89.27316284;58.66070557;100.0114822;413.6400146;405.0130005;287.1956787;27754.5332;59.40000916
14.06.2019 07:22:35,813;697.4901123;697.7941895;682.4515991;1.156179905;1.071719527;2.270612478;2.261685133;2.213805199;89.26531219;58.66070557;100.003418;412.0799866;405.2470093;287.1956787;27754.5332;59.40000916
14.06.2019 07:22:50,852;697.4796753;697.7941895;682.4615479;1.156179905;1.071719527;2.270612478;2.269566059;2.213805199;89.28099823;58.66070557;100.0040436;414.1199951;405.0669861;286.3157043;27754.5332;59.40000916
14.06.2019 07:22:51,854;697.4796753;697.7941895;682.4615479;1.156179905;1.071719527;2.270612478;2.269566059;2.531168222;89.28099823;58.66070557;100.0040436;414.1199951;405.0669861;286.3157043;27754.5332;59.40000916
14.06.2019 07:23:05,880;697.4796753;697.7955933;682.4615479;1.156179905;1.071719527;2.271553516;2.326169491;2.531168222;89.26531219;58.72674561;100.0130234;413.519989;404.7430115;286.9580078;27754.55078;59.48322678
14.06.2019 07:23:06,882;697.4796753;697.7955933;682.4615479;1.156179905;1.071719527;2.271553516;2.326169491;2.336092472;89.26531219;58.72674561;100.0130234;413.519989;404.7430115;286.9580078;27754.55078;59.48322678
14.06.2019 07:23:20,923;697.4821167;697.7955933;682.4515991;1.156179905;1.071719527;2.270298719;2.259483576;2.336092472;89.27316284;58.69372559;99.99242401;413.6400146;404.7250061;286.9580078;27754.55078;59.48322678
14.06.2019 07:23:21,924;697.4821167;697.7955933;682.4515991;1.156179905;1.071719527;2.270298719;2.259483576;2.309315681;89.27316284;58.69372559;99.99242401;413.6400146;404.7250061;286.9580078;27754.55078;59.48322678
14.06.2019 07:23:35,955;697.4821167;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.242752552;2.309315681;89.28099823;58.69372559;100.0309219;412.4400024;405.2829895;286.9580078;27754.55078;59.48322678
14.06.2019 07:23:36,958;697.4821167;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.242752552;2.282503843;89.28099823;58.69372559;100.0309219;412.4400024;405.2829895;286.9580078;27754.55078;59.48322678
14.06.2019 07:23:50,998;697.4796753;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.290212154;2.282503843;89.28099823;58.69372559;100.0237274;412.5599976;405.0849915;286.9580078;27754.55078;59.48322678
14.06.2019 07:23:51,999;697.4796753;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.290212154;2.322700739;89.28099823;58.69372559;100.0237274;412.5599976;405.0849915;286.9580078;27754.55078;59.48322678
14.06.2019 07:24:06,028;697.4796753;697.7955933;682.4515991;1.156179905;1.071719527;2.270612478;2.333219528;2.322700739;89.28099823;58.69372559;100.0237274;413.7600098;405.1749878;286.9580078;27754.56641;59.48322678
14.06.2019 07:24:07,030;697.4796753;697.7955933;682.4515991;1.156179905;1.071719527;2.270612478;2.333219528;2.295896292;89.28099823;58.69372559;100.0237274;413.7600098;405.1749878;286.9580078;27754.56641;59.48322678
14.06.2019 07:24:21,064;697.4796753;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.358621836;2.295896292;89.27316284;58.69372559;100.0218048;412.3200073;405.3739929;286.8695679;27754.56641;59.40447998
14.06.2019 07:24:22,065;697.4796753;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.358621836;2.326455116;89.27316284;58.69372559;100.0218048;412.3200073;405.3739929;286.8695679;27754.56641;59.40447998
14.06.2019 07:24:36,093;697.4824219;697.7955933;682.4515991;1.156179905;1.071719527;2.270298719;2.267551184;2.326455116;89.26531219;58.69372559;99.99281311;413.1600037;405.3739929;286.8695679;27754.56641;59.45956802
14.06.2019 07:24:37,098;697.4824219;697.7955933;682.4515991;1.156179905;1.071719527;2.270298719;2.267551184;2.313066959;89.26531219;58.69372559;99.99281311;413.1600037;405.3739929;286.8695679;27754.56641;59.45956802
14.06.2019 07:24:51,124;697.4890747;697.7955933;682.4515991;1.156179905;1.071719527;2.270298719;2.267551184;2.313066959;89.26531219;58.69372559;99.99245453;413.0400085;405.2829895;287.6834412;27754.56641;59.45956802
14.06.2019 07:24:52,125;697.4890747;697.7955933;682.4515991;1.156179905;1.071719527;2.270298719;2.267551184;2.058750391;89.26531219;58.69372559;99.99245453;413.0400085;405.2829895;287.6834412;27754.56641;59.45956802
14.06.2019 07:25:06,160;697.4890747;697.7955933;682.4515991;1.156179905;1.071719527;2.270926476;2.226329803;2.058750391;89.26531219;58.69372559;100.0047684;412.3200073;405.3919983;287.6834412;27754.58398;59.45956802
14.06.2019 07:25:07,164;697.4890747;697.7955933;682.4515991;1.156179905;1.071719527;2.270926476;2.226329803;2.342212439;89.26531219;58.69372559;100.0047684;412.3200073;405.3919983;287.6834412;27754.58398;59.45956802
14.06.2019 07:25:21,200;697.4829712;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.258014917;2.342212439;89.26531219;58.69372559;99.97431183;412.3200073;405.3200073;287.3599548;27754.58398;59.45956802
14.06.2019 07:25:22,202;697.4829712;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.258014917;2.183901072;89.26531219;58.69372559;99.97431183;412.3200073;405.3200073;287.3599548;27754.58398;59.45956802
14.06.2019 07:25:36,722;697.4829712;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.331593752;2.183901072;89.26531219;58.69372559;99.97201538;411.9599915;405.6799927;287.021759;27754.58398;59.40639114
14.06.2019 07:25:37,724;697.4829712;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.331593752;2.300696135;89.26531219;58.69372559;99.97201538;411.9599915;405.6799927;287.021759;27754.58398;59.40639114
14.06.2019 07:25:51,759;697.4798584;697.7955933;682.4515991;1.156179905;1.071719527;2.270298719;2.285652399;2.300696135;89.26531219;58.69372559;99.9649353;411.7200012;405.2829895;287.021759;27754.58398;59.40639114
14.06.2019 07:25:52,761;697.4798584;697.7955933;682.4515991;1.156179905;1.071719527;2.270298719;2.285652399;2.507753372;89.26531219;58.69372559;99.9649353;411.7200012;405.2829895;287.021759;27754.58398;59.40639114
14.06.2019 07:26:06,794;697.4798584;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.334122896;2.507753372;89.25746918;58.69372559;99.97306061;413.1600037;405.4819946;286.3059998;27754.59961;59.40639114
14.06.2019 07:26:07,804;697.4798584;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.334122896;2.547876596;89.25746918;58.69372559;99.97306061;413.1600037;405.4819946;286.3059998;27754.59961;59.40639114
14.06.2019 07:26:21,828;697.4798584;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.287659168;2.547876596;89.26531219;58.69372559;100.0056763;411.6000061;405.4819946;286.9225464;27754.59961;59.42876053
14.06.2019 07:26:22,830;697.4798584;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.287659168;2.334954023;89.26531219;58.69372559;100.0056763;411.6000061;405.4819946;286.9225464;27754.59961;59.42876053
14.06.2019 07:26:36,867;697.4785156;697.7955933;682.4515991;1.156179905;1.071719527;2.270612478;2.299318314;2.334954023;89.27316284;58.72674561;99.99762726;411.480011;405.0849915;286.9225464;27754.59961;59.42876053
14.06.2019 07:26:37,871;697.4785156;697.7955933;682.4515991;1.156179905;1.071719527;2.270612478;2.299318314;2.308153152;89.27316284;58.72674561;99.99762726;411.480011;405.0849915;286.9225464;27754.59961;59.42876053
14.06.2019 07:26:51,905;697.4785156;697.7955933;682.4515991;1.156179905;1.071719527;2.270612478;2.268467188;2.308153152;89.28099823;58.66070557;99.9705658;411.9599915;405.2829895;286.9225464;27754.59961;59.40000916
14.06.2019 07:26:52,906;697.4785156;697.7955933;682.4515991;1.156179905;1.071719527;2.270612478;2.268467188;2.294752121;89.28099823;58.66070557;99.9705658;411.9599915;405.2829895;286.9225464;27754.59961;59.40000916
14.06.2019 07:27:06,940;697.4785156;697.7955933;682.4515991;1.156179905;1.071719527;2.270612478;2.352329016;2.294752121;89.26531219;58.66070557;99.96583557;411.2399902;405.3380127;286.9225464;27754.61719;59.40000916
14.06.2019 07:27:07,941;697.4785156;697.7955933;682.4515991;1.156179905;1.071719527;2.270612478;2.352329016;2.283155441;89.26531219;58.66070557;99.96583557;411.2399902;405.3380127;286.9225464;27754.61719;59.40000916
14.06.2019 07:27:21,975;697.4766846;697.7955933;682.4515991;1.156179905;1.071719527;2.270612478;2.249378681;2.283155441;89.26531219;58.69372559;99.98440552;413.3999939;405.6440125;286.9225464;27754.61719;59.40000916
14.06.2019 07:27:37,016;697.4880981;697.7955933;682.4515991;1.156179905;1.071719527;2.270612478;2.289847374;2.283155441;89.28099823;58.66070557;99.96352386;411.480011;405.302002;286.9225464;27754.61719;59.40000916
14.06.2019 07:27:52,054;697.4838257;697.7955933;682.4515991;1.156179905;1.071719527;2.270612478;2.29276371;2.283155441;89.26531219;58.66070557;99.9752121;413.0400085;405.3380127;286.9225464;27754.61719;59.40000916
14.06.2019 07:28:07,083;697.4888306;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.35106945;2.283155441;89.26531219;58.66070557;99.99475861;414.2399902;405.6260071;287.7752075;27754.63281;59.40000916
14.06.2019 07:28:08,087;697.4888306;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.35106945;2.015404463;89.26531219;58.66070557;99.99475861;414.2399902;405.6260071;287.7752075;27754.63281;59.40000916
14.06.2019 07:28:22,123;697.4888306;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.28875351;2.015404463;89.28099823;58.66070557;99.98890686;412.6799927;405.5180054;287.3271484;27754.63281;59.47452164
