Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 07:28:23,128;697.4888306;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.28875351;2.170190334;89.28099823;58.66070557;99.98890686;412.6799927;405.5180054;287.3271484;27754.63281;59.47452164
14.06.2019 07:28:37,161;697.4851685;697.7955933;682.4515991;1.156179905;1.071719527;2.270926476;2.308951616;2.170190334;89.26531219;58.66070557;99.96438599;413.1600037;405.302002;287.3271484;27754.63281;59.47452164
14.06.2019 07:28:38,165;697.4851685;697.7955933;682.4515991;1.156179905;1.071719527;2.270926476;2.308951616;2.240391493;89.26531219;58.66070557;99.96438599;413.1600037;405.302002;287.3271484;27754.63281;59.47452164
14.06.2019 07:28:52,203;697.4888306;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.270664454;2.240391493;89.27316284;58.62763214;99.93563843;412.0799866;405.3919983;287.3271484;27754.63281;59.42839432
14.06.2019 07:28:53,204;697.4888306;697.7955933;682.4515991;1.156179905;1.071719527;2.271239996;2.270664454;2.226980686;89.27316284;58.62763214;99.93563843;412.0799866;405.3919983;287.3271484;27754.63281;59.42839432
14.06.2019 07:29:07,231;697.4888306;697.7955933;682.4515991;1.156179905;1.074727893;2.270298719;2.247354984;2.226980686;89.28099823;58.66070557;99.95671082;411.3599854;405.3919983;287.0959473;27754.65039;59.42839432
14.06.2019 07:29:08,232;697.4888306;697.7955933;682.4515991;1.156179905;1.074727893;2.270298719;2.247354984;2.266580105;89.28099823;58.66070557;99.95671082;411.3599854;405.3919983;287.0959473;27754.65039;59.42839432
14.06.2019 07:29:22,261;697.4867554;697.7955933;682.4515991;1.156179905;1.074727893;2.270926476;2.175202847;2.266580105;89.28099823;58.59461212;99.97422791;413.0400085;405.3559875;287.0959473;27754.65039;59.42839432
14.06.2019 07:29:23,265;697.4867554;697.7955933;682.4515991;1.156179905;1.074727893;2.270926476;2.175202847;2.306801319;89.28099823;58.59461212;99.97422791;413.0400085;405.3559875;287.0959473;27754.65039;59.42839432
14.06.2019 07:29:37,293;697.4867554;697.7955933;682.4515991;1.156179905;1.074727893;2.270612478;2.316752672;2.306801319;89.27316284;58.66070557;99.95626831;411.3599854;405.302002;287.0959473;27754.65039;59.49858093
14.06.2019 07:29:38,299;697.4867554;697.7955933;682.4515991;1.156179905;1.074727893;2.270612478;2.316752672;2.279990911;89.27316284;58.66070557;99.95626831;411.3599854;405.302002;287.0959473;27754.65039;59.49858093
14.06.2019 07:29:52,331;697.4867554;697.7955933;682.4515991;1.156179905;1.074727893;2.270926476;2.296224356;2.279990911;89.26531219;58.66070557;99.96543121;413.6400146;405.571991;287.0959473;27754.65039;59.49163437
14.06.2019 07:29:53,332;697.4867554;697.7955933;682.4515991;1.156179905;1.074727893;2.270926476;2.296224356;2.293418169;89.26531219;58.66070557;99.96543121;413.6400146;405.571991;287.0959473;27754.65039;59.49163437
14.06.2019 07:30:07,367;697.4867554;697.7955933;682.4515991;1.156179905;1.074727893;2.271239996;2.234641075;2.293418169;89.27316284;58.72674561;99.94115448;412.3200073;405.4100037;286.6457825;27754.66602;59.49163437
14.06.2019 07:30:08,368;697.4867554;697.7955933;682.4515991;1.156179905;1.074727893;2.271239996;2.234641075;2.462222099;89.27316284;58.72674561;99.94115448;412.3200073;405.4100037;286.6457825;27754.66602;59.49163437
14.06.2019 07:30:22,392;697.480835;697.7955933;682.4515991;1.156179905;1.074727893;2.270298719;2.291852474;2.462222099;89.28099823;58.69372559;99.96175385;413.0400085;405.7520142;286.6457825;27754.66602;59.49163437
14.06.2019 07:30:23,393;697.480835;697.7955933;682.4515991;1.156179905;1.074727893;2.270298719;2.291852474;2.422055721;89.28099823;58.69372559;99.96175385;413.0400085;405.7520142;286.6457825;27754.66602;59.49163437
14.06.2019 07:30:37,428;697.480835;697.7955933;682.4515991;1.156179905;1.074727893;2.270298719;2.182302713;2.422055721;89.25746918;58.72674561;99.97805786;413.2799988;405.6619873;287.1235352;27754.66602;59.49163437
14.06.2019 07:30:38,430;697.480835;697.7955933;682.4515991;1.156179905;1.074727893;2.270298719;2.182302713;2.484308958;89.25746918;58.72674561;99.97805786;413.2799988;405.6619873;287.1235352;27754.66602;59.49163437
14.06.2019 07:30:52,464;697.4879761;697.7955933;682.4515991;1.156179905;1.074727893;2.270298719;2.273226738;2.484308958;89.26531219;58.72674561;99.98490143;415.2000122;405.4460144;287.1212158;27754.66602;59.49163437
14.06.2019 07:30:53,466;697.4879761;697.7955933;682.4515991;1.156179905;1.074727893;2.270298719;2.273226738;2.298091412;89.26531219;58.72674561;99.98490143;415.2000122;405.4460144;287.1212158;27754.66602;59.49163437
14.06.2019 07:31:07,502;697.4849243;697.7955933;682.4515991;1.156179905;1.074727893;2.270298719;2.225405216;2.298091412;89.26531219;58.66070557;100.0236053;416.0400085;405.4639893;286.7510681;27754.68359;59.49163437
14.06.2019 07:31:08,505;697.4849243;697.7955933;682.4515991;1.156179905;1.074727893;2.270298719;2.225405216;2.38569808;89.26531219;58.66070557;100.0236053;416.0400085;405.4639893;286.7510681;27754.68359;59.49163437
14.06.2019 07:31:22,534;697.4849243;697.7955933;682.4515991;1.156179905;1.074727893;2.271239996;2.302774191;2.38569808;89.27316284;58.69372559;99.99062347;414.8399963;405.5;287.5145264;27754.68359;59.49163437
14.06.2019 07:31:23,536;697.4849243;697.7955933;682.4515991;1.156179905;1.074727893;2.271239996;2.302774191;2.162294388;89.27316284;58.69372559;99.99062347;414.8399963;405.5;287.5145264;27754.68359;59.49163437
14.06.2019 07:31:37,568;697.4782715;697.7955933;682.4515991;1.156179905;1.074727893;2.270612478;2.258565664;2.162294388;89.26531219;58.66070557;99.99219513;414;405.8240051;286.5400085;27754.68359;59.49163437
14.06.2019 07:31:38,571;697.4782715;697.7955933;682.4515991;1.156179905;1.074727893;2.270612478;2.258565664;2.471983671;89.26531219;58.66070557;99.99219513;414;405.8240051;286.5400085;27754.68359;59.49163437
14.06.2019 07:31:52,605;697.4782715;697.7955933;682.4515991;1.156179905;1.074727893;2.270926476;2.284739733;2.471983671;89.26531219;58.66070557;99.99268341;414.8399963;405.4100037;286.7958984;27754.68359;59.49163437
14.06.2019 07:31:53,608;697.4782715;697.7955933;682.4515991;1.156179905;1.074727893;2.270926476;2.284739733;2.328033686;89.26531219;58.66070557;99.99268341;414.8399963;405.4100037;286.7958984;27754.68359;59.49163437
14.06.2019 07:32:07,637;697.4851074;697.7955933;682.4515991;1.156179905;1.074727893;2.270926476;2.32254982;2.328033686;89.26531219;58.66070557;99.96340179;412.4400024;405.3739929;286.7958984;27754.69922;59.49163437
14.06.2019 07:32:22,680;697.4851074;697.7955933;682.4515991;1.156179905;1.074727893;2.270612478;2.26736784;2.328033686;89.26531219;58.66070557;99.97219849;411.9599915;405.8059998;287.3110352;27754.69922;59.49163437
14.06.2019 07:32:23,682;697.4851074;697.7955933;682.4515991;1.156179905;1.074727893;2.270612478;2.26736784;2.136588097;89.26531219;58.66070557;99.97219849;411.9599915;405.8059998;287.3110352;27754.69922;59.49163437
14.06.2019 07:32:37,715;697.4812012;697.7955933;682.4550781;1.156179905;1.074727893;2.270298719;2.286199808;2.136588097;89.25746918;58.66070557;99.94313049;415.0799866;405.5180054;286.8598328;27754.69922;59.49163437
14.06.2019 07:32:38,718;697.4812012;697.7955933;682.4550781;1.156179905;1.074727893;2.270298719;2.286199808;2.056216002;89.25746918;58.66070557;99.94313049;415.0799866;405.5180054;286.8598328;27754.69922;59.49163437
14.06.2019 07:32:52,750;697.4812012;697.7955933;682.4550781;1.156179905;1.074727893;2.269985199;2.261685133;2.056216002;89.26531219;58.69372559;99.95614624;412.9200134;405.571991;286.7488098;27754.69922;59.49999619
14.06.2019 07:32:53,753;697.4812012;697.7955933;682.4550781;1.156179905;1.074727893;2.269985199;2.261685133;2.304095268;89.26531219;58.69372559;99.95614624;412.9200134;405.571991;286.7488098;27754.69922;59.49999619
14.06.2019 07:33:07,781;697.4799805;697.7955933;682.4550781;1.156179905;1.069805145;2.270298719;2.253607035;2.304095268;89.24963379;58.66070557;99.96305847;412.3200073;405.6080017;287.1900024;27754.7168;59.49999619
14.06.2019 07:33:08,786;697.4799805;697.7955933;682.4550781;1.156179905;1.069805145;2.270298719;2.253607035;2.1650002;89.24963379;58.66070557;99.96305847;412.3200073;405.6080017;287.1900024;27754.7168;59.49999619
14.06.2019 07:33:22,816;697.4881592;697.7955933;682.4550781;1.156179905;1.069805145;2.269357443;2.283644676;2.1650002;89.24963379;58.66070557;99.95981598;412.0799866;405.8420105;287.1900024;27754.7168;59.49999619
14.06.2019 07:33:23,820;697.4881592;697.7955933;682.4550781;1.156179905;1.069805145;2.269357443;2.283644676;2.124705791;89.24963379;58.66070557;99.95981598;412.0799866;405.8420105;287.1900024;27754.7168;59.49999619
14.06.2019 07:33:37,858;697.4881592;697.7955933;682.4521484;1.156179905;1.069805145;2.268729925;2.250666142;2.124705791;89.23394012;58.66070557;99.95018005;412.7999878;406.0039978;287.7929077;27754.7168;59.49999619
14.06.2019 07:33:38,859;697.4881592;697.7955933;682.4521484;1.156179905;1.069805145;2.268729925;2.250666142;1.929688573;89.23394012;58.66070557;99.95018005;412.7999878;406.0039978;287.7929077;27754.7168;59.49999619
14.06.2019 07:33:52,888;697.4816284;697.7955933;682.4521484;1.156179905;1.069805145;2.268729925;2.310040712;1.929688573;89.21041107;58.69372559;99.96121979;413.3999939;406.2210083;287.433136;27754.7168;59.49999619
14.06.2019 07:33:53,891;697.4816284;697.7955933;682.4521484;1.156179905;1.069805145;2.268729925;2.310040712;2.153152704;89.21041107;58.69372559;99.96121979;413.3999939;406.2210083;287.433136;27754.7168;59.49999619
14.06.2019 07:34:07,924;697.4884644;697.7955933;682.4521484;1.156179905;1.069805145;2.267788649;2.266085386;2.153152704;89.19471741;58.69372559;99.96551514;413.3999939;405.769989;286.9912109;27754.73242;59.49999619
14.06.2019 07:34:08,926;697.4884644;697.7955933;682.4521484;1.156179905;1.069805145;2.267788649;2.266085386;2.179503441;89.19471741;58.69372559;99.96551514;413.3999939;405.769989;286.9912109;27754.73242;59.49999619
14.06.2019 07:34:22,954;697.4884644;697.7955933;682.4521484;1.156179905;1.069805145;2.266847372;2.21429801;2.179503441;89.18688202;58.69372559;99.95884705;412.0799866;405.9500122;287.388031;27754.73242;59.49999619
14.06.2019 07:34:23,958;697.4884644;697.7955933;682.4521484;1.156179905;1.069805145;2.266847372;2.21429801;2.028829098;89.18688202;58.69372559;99.95884705;412.0799866;405.9500122;287.388031;27754.73242;59.49999619
14.06.2019 07:34:37,983;697.4836426;697.7955933;682.4521484;1.156179905;1.069805145;2.268102407;2.270664454;2.028829098;89.21041107;58.66070557;99.93454742;413.6400146;406.1300049;286.6125183;27754.73242;59.49999619
14.06.2019 07:34:38,984;697.4836426;697.7955933;682.4521484;1.156179905;1.069805145;2.268102407;2.270664454;2.310449839;89.21041107;58.66070557;99.93454742;413.6400146;406.1300049;286.6125183;27754.73242;59.49999619
14.06.2019 07:34:53,015;697.4836426;697.7955933;682.4521484;1.156179905;1.069805145;2.267475128;2.238145351;2.310449839;89.20256042;58.66070557;99.95153809;411.3599854;405.7520142;286.704834;27754.73242;59.49999619
14.06.2019 07:34:54,017;697.4836426;697.7955933;682.4521484;1.156179905;1.069805145;2.267475128;2.238145351;2.265118361;89.20256042;58.66070557;99.95153809;411.3599854;405.7520142;286.704834;27754.73242;59.49999619
14.06.2019 07:35:08,041;697.482666;697.7955933;682.4521484;1.156179905;1.069805145;2.268102407;2.302046776;2.265118361;89.20256042;58.69372559;99.93518066;412.4400024;405.6799927;288.0163269;27754.75;59.49999619
14.06.2019 07:35:09,049;697.482666;697.7955933;682.4521484;1.156179905;1.069805145;2.268102407;2.302046776;1.838467002;89.20256042;58.69372559;99.93518066;412.4400024;405.6799927;288.0163269;27754.75;59.49999619
14.06.2019 07:35:23,072;697.482666;697.7944336;682.4521484;1.156179905;1.069805145;2.267161131;2.348188877;1.838467002;89.20256042;58.69372559;99.96627808;411.6000061;405.8779907;287.1334839;27754.75;59.49999619
14.06.2019 07:35:24,074;697.482666;697.7944336;682.4521484;1.156179905;1.069805145;2.267161131;2.348188877;2.157196522;89.20256042;58.69372559;99.96627808;411.6000061;405.8779907;287.1334839;27754.75;59.49999619
14.06.2019 07:35:38,111;697.482666;697.7944336;682.4521484;1.156179905;1.069805145;2.268102407;2.26736784;2.157196522;89.18688202;58.69372559;99.96733093;412.6799927;405.8240051;286.624115;27754.75;59.49999619
14.06.2019 07:35:39,112;697.482666;697.7944336;682.4521484;1.156179905;1.069805145;2.268102407;2.26736784;2.319858074;89.18688202;58.69372559;99.96733093;412.6799927;405.8240051;286.624115;27754.75;59.49999619
14.06.2019 07:35:53,149;697.482666;697.7944336;682.4521484;1.156179905;1.069805145;2.267475128;2.211331129;2.319858074;89.20256042;58.69372559;99.9440155;411.2399902;405.769989;286.624115;27754.75;59.49999619
14.06.2019 07:35:54,150;697.482666;697.7944336;682.4521484;1.156179905;1.069805145;2.267475128;2.211331129;2.293030977;89.20256042;58.69372559;99.9440155;411.2399902;405.769989;286.624115;27754.75;59.49999619
14.06.2019 07:36:08,174;697.4797974;697.7944336;682.4521484;1.156179905;1.075826526;2.267161131;2.308043718;2.293030977;89.17903137;58.69372559;99.96784973;412.9200134;405.7879944;287.0553284;27754.76758;59.49999619
14.06.2019 07:36:09,175;697.4797974;697.7944336;682.4521484;1.156179905;1.075826526;2.267161131;2.308043718;2.130437136;89.17903137;58.69372559;99.96784973;412.9200134;405.7879944;287.0553284;27754.76758;59.49999619
14.06.2019 07:36:23,210;697.4797974;697.7944336;682.4521484;1.156179905;1.075826526;2.268102407;2.278712749;2.130437136;89.18688202;58.69372559;99.96095276;414.1199951;405.6799927;287.0553284;27754.76758;59.45162964
14.06.2019 07:36:24,211;697.4797974;697.7944336;682.4521484;1.156179905;1.075826526;2.268102407;2.278712749;2.170765877;89.18688202;58.69372559;99.96095276;414.1199951;405.6799927;287.0553284;27754.76758;59.45162964
14.06.2019 07:36:38,238;697.4797974;697.7944336;682.4521484;1.156179905;1.075826526;2.268416405;2.272861004;2.170765877;89.21041107;58.69372559;99.97311401;413.0400085;405.7879944;287.0553284;27754.76758;59.45162964
14.06.2019 07:36:39,239;697.4797974;697.7944336;682.4521484;1.156179905;1.075826526;2.268416405;2.272861004;2.140517473;89.21041107;58.69372559;99.97311401;413.0400085;405.7879944;287.0553284;27754.76758;59.45162964
14.06.2019 07:36:53,271;697.4781494;697.7944336;682.4521484;1.156179905;1.075826526;2.268102407;2.296770334;2.140517473;89.21824646;58.69372559;99.98471069;414;405.7160034;287.0553284;27754.76758;59.40018082
14.06.2019 07:36:54,274;697.4781494;697.7944336;682.4521484;1.156179905;1.075826526;2.268102407;2.296770334;2.127066374;89.21824646;58.69372559;99.98471069;414;405.7160034;287.0553284;27754.76758;59.40018082
14.06.2019 07:37:08,312;697.4781494;697.7944336;682.4521484;1.156179905;1.075826526;2.269043446;2.267551184;2.127066374;89.21824646;58.69372559;99.9666748;414.1199951;405.769989;287.0553284;27754.7832;59.49476242
14.06.2019 07:37:09,316;697.4781494;697.7944336;682.4521484;1.156179905;1.075826526;2.269043446;2.267551184;2.167357445;89.21824646;58.69372559;99.9666748;414.1199951;405.769989;287.0553284;27754.7832;59.49476242
14.06.2019 07:37:23,343;697.484375;697.7944336;682.4521484;1.156179905;1.075826526;2.268416405;2.264435768;2.167357445;89.21824646;58.69372559;99.97683716;412.5599976;405.571991;286.539093;27754.7832;59.40337372
14.06.2019 07:37:24,352;697.484375;697.7944336;682.4521484;1.156179905;1.075826526;2.268416405;2.264435768;2.31906724;89.21824646;58.69372559;99.97683716;412.5599976;405.571991;286.539093;27754.7832;59.40337372
14.06.2019 07:37:38,381;697.4761963;697.7944336;682.4521484;1.156179905;1.075826526;2.268416405;2.232426167;2.31906724;89.21041107;58.69372559;99.95322418;413.2799988;405.697998;286.539093;27754.7832;59.40337372
14.06.2019 07:37:39,382;697.4761963;697.7944336;682.4521484;1.156179905;1.075826526;2.268416405;2.232426167;2.345857382;89.21041107;58.69372559;99.95322418;413.2799988;405.697998;286.539093;27754.7832;59.40337372
14.06.2019 07:37:53,410;697.4761963;697.7944336;682.4521484;1.156179905;1.075826526;2.268102407;2.277250528;2.345857382;89.18688202;58.69372559;99.98167419;412.7999878;405.5180054;287.0866699;27754.7832;59.40337372
14.06.2019 07:37:54,411;697.4761963;697.7944336;682.4521484;1.156179905;1.075826526;2.268102407;2.277250528;2.116217375;89.18688202;58.69372559;99.98167419;412.7999878;405.5180054;287.0866699;27754.7832;59.40337372
14.06.2019 07:38:08,435;697.4804688;697.7944336;682.4521484;1.156179905;1.071062207;2.26653409;2.263519049;2.116217375;89.18688202;58.69372559;99.96886444;413.6400146;405.5180054;287.0866699;27754.80078;59.40337372
14.06.2019 07:38:09,437;697.4804688;697.7944336;682.4521484;1.156179905;1.071062207;2.26653409;2.263519049;2.089332104;89.18688202;58.69372559;99.96886444;413.6400146;405.5180054;287.0866699;27754.80078;59.40337372
14.06.2019 07:38:23,475;697.4860229;697.7944336;682.4521484;1.156179905;1.071062207;2.26653409;2.303501129;2.089332104;89.16335297;58.69372559;99.96649933;413.2799988;405.6260071;287.4124451;27754.80078;59.40337372
14.06.2019 07:38:24,476;697.4860229;697.7944336;682.4521484;1.156179905;1.071062207;2.26653409;2.303501129;2.233624458;89.16335297;58.69372559;99.96649933;413.2799988;405.6260071;287.4124451;27754.80078;59.40337372
14.06.2019 07:38:38,513;697.4860229;697.7944336;682.4521484;1.156179905;1.071062207;2.267475128;2.264252424;2.233624458;89.18688202;58.66070557;99.98252106;415.0799866;405.6260071;286.5532227;27754.80078;59.40337372
14.06.2019 07:38:39,521;697.4860229;697.7944336;682.4521484;1.156179905;1.071062207;2.267475128;2.264252424;2.27391839;89.18688202;58.66070557;99.98252106;415.0799866;405.6260071;286.5532227;27754.80078;59.40337372
14.06.2019 07:38:53,552;697.4870605;697.7944336;682.4521484;1.156179905;1.071062207;2.266847372;2.273775816;2.27391839;89.18688202;58.69372559;99.98945618;411.8399963;405.8420105;286.2749023;27754.80078;59.40337372
14.06.2019 07:38:54,553;697.4870605;697.7944336;682.4521484;1.156179905;1.071062207;2.266847372;2.273775816;2.343345881;89.18688202;58.69372559;99.98945618;411.8399963;405.8420105;286.2749023;27754.80078;59.40337372
14.06.2019 07:39:08,584;697.4870605;697.7944336;682.4521484;1.156179905;1.071062207;2.267161131;2.246987104;2.343345881;89.18688202;58.69372559;99.956604;412.7999878;405.697998;287.239502;27754.81641;59.40337372
14.06.2019 07:39:09,586;697.4870605;697.7944336;682.4521484;1.156179905;1.071062207;2.267161131;2.246987104;1.982578993;89.18688202;58.69372559;99.956604;412.7999878;405.697998;287.239502;27754.81641;59.40337372
14.06.2019 07:39:23,619;697.4870605;697.7944336;682.4521484;1.156179905;1.071062207;2.267161131;2.175950766;1.982578993;89.17903137;58.69372559;99.97209167;413.0400085;405.8599854;285.9811707;27754.81641;59.46208954
14.06.2019 07:39:24,620;697.4870605;697.7944336;682.4521484;1.156179905;1.071062207;2.267161131;2.175950766;2.458422661;89.17903137;58.69372559;99.97209167;413.0400085;405.8599854;285.9811707;27754.81641;59.46208954
14.06.2019 07:39:38,654;697.4864502;697.7944336;682.4521484;1.156179905;1.071062207;2.265906334;2.298954248;2.458422661;89.16335297;58.62763214;99.97084808;412.0799866;405.5180054;287.0910645;27754.81641;59.46208954
14.06.2019 07:39:39,657;697.4864502;697.7944336;682.4521484;1.156179905;1.071062207;2.265906334;2.298954248;2.074196339;89.16335297;58.62763214;99.97084808;412.0799866;405.5180054;287.0910645;27754.81641;59.46208954
14.06.2019 07:39:53,682;697.4817505;697.7944336;682.4521484;1.156179905;1.071062207;2.26653409;2.23150301;2.074196339;89.16335297;58.69372559;99.98782349;411.2399902;405.6619873;287.3117676;27754.81641;59.49944687
14.06.2019 07:39:54,686;697.4817505;697.7944336;682.4521484;1.156179905;1.071062207;2.26653409;2.23150301;2.038215399;89.16335297;58.69372559;99.98782349;411.2399902;405.6619873;287.3117676;27754.81641;59.49944687
14.06.2019 07:40:08,720;697.4817505;697.7944336;682.4521484;1.156179905;1.071062207;2.265592337;2.271030664;2.038215399;89.16335297;58.72674561;99.98984528;413.7600098;405.9320068;286.8969116;27754.83398;59.40438843
14.06.2019 07:40:09,724;697.4817505;697.7944336;682.4521484;1.156179905;1.071062207;2.265592337;2.271030664;2.127910376;89.16335297;58.72674561;99.98984528;413.7600098;405.9320068;286.8969116;27754.83398;59.40438843
14.06.2019 07:40:23,759;697.4817505;697.7944336;682.4521484;1.156179905;1.071062207;2.265592337;2.265902281;2.127910376;89.15550232;58.69372559;99.98078156;413.2799988;405.9320068;286.8969116;27754.83398;59.44633102
14.06.2019 07:40:38,784;697.4817505;697.7944336;682.4521484;1.156179905;1.071062207;2.265592337;2.194979429;2.127910376;89.15550232;58.69372559;100.0243988;410.8800049;406.2929993;286.7510376;27754.83398;59.44633102
14.06.2019 07:40:39,786;697.4817505;697.7944336;682.4521484;1.156179905;1.071062207;2.265592337;2.194979429;2.21876955;89.15550232;58.69372559;100.0243988;410.8800049;406.2929993;286.7510376;27754.83398;59.44633102
14.06.2019 07:40:53,822;697.4839478;697.7944336;682.4521484;1.156179905;1.071062207;2.265278816;2.249746561;2.21876955;89.13980865;58.69372559;100.0446548;412.7999878;405.9679871;287.6045532;27754.83398;59.49287415
14.06.2019 07:40:54,825;697.4839478;697.7944336;682.4521484;1.156179905;1.071062207;2.265278816;2.249746561;1.86948514;89.13980865;58.69372559;100.0446548;412.7999878;405.9679871;287.6045532;27754.83398;59.49287415
14.06.2019 07:41:08,861;697.4839478;697.7944336;682.4521484;1.156179905;1.071062207;2.265592337;2.254709244;1.86948514;89.1476593;58.69372559;100.0053482;413.8800049;405.9140015;286.7142029;27754.84961;59.49747849
14.06.2019 07:41:09,865;697.4839478;697.7944336;682.4521484;1.156179905;1.071062207;2.265592337;2.254709244;2.17769289;89.1476593;58.69372559;100.0053482;413.8800049;405.9140015;286.7142029;27754.84961;59.49747849
14.06.2019 07:41:23,901;697.4779663;697.7944336;682.4521484;1.156179905;1.071062207;2.265906334;2.259850502;2.17769289;89.1476593;58.69372559;100.010437;415.2000122;405.8240051;286.9970398;27754.84961;59.49747849
14.06.2019 07:41:24,903;697.4779663;697.7944336;682.4521484;1.156179905;1.071062207;2.265906334;2.259850502;1.73449111;89.1476593;58.69372559;100.010437;415.2000122;405.8240051;286.9970398;27754.84961;59.49747849
14.06.2019 07:41:38,929;697.4779663;697.7944336;682.4521484;1.156179905;1.071062207;2.265906334;2.258749247;1.73449111;89.13197327;58.69372559;100.0241241;412.4400024;405.4460144;287.0970764;27754.84961;59.45892334
14.06.2019 07:41:39,932;697.4779663;697.7944336;682.4521484;1.156179905;1.071062207;2.265906334;2.258749247;2.01801753;89.13197327;58.69372559;100.0241241;412.4400024;405.4460144;287.0970764;27754.84961;59.45892334
14.06.2019 07:41:53,967;697.484314;697.7944336;682.4521484;1.156179905;1.071062207;2.265278816;2.265902281;2.01801753;89.1476593;58.69372559;99.99629974;410.8800049;405.6080017;287.0970764;27754.84961;59.45892334
14.06.2019 07:42:09,006;697.4768066;697.7944336;682.4521484;1.156179905;1.071062207;2.266220093;2.219299555;2.01801753;89.1476593;58.69372559;100.0130157;414;406.0039978;286.7135925;27754.86719;59.45892334
14.06.2019 07:42:10,007;697.4768066;697.7944336;682.4521484;1.156179905;1.071062207;2.266220093;2.219299555;2.123868465;89.1476593;58.69372559;100.0130157;414;406.0039978;286.7135925;27754.86719;59.45892334
14.06.2019 07:42:24,036;697.4768066;697.7930298;682.4521484;1.156179905;1.071062207;2.265278816;2.264252424;2.123868465;89.1476593;58.69372559;100.021492;413.7600098;406.0039978;286.9983826;27754.86719;59.45892334
14.06.2019 07:42:25,037;697.4768066;697.7930298;682.4521484;1.156179905;1.071062207;2.265278816;2.264252424;2.025230408;89.1476593;58.69372559;100.021492;413.7600098;406.0039978;286.9983826;27754.86719;59.45892334
14.06.2019 07:42:39,063;697.4768066;697.7930298;682.4521484;1.156179905;1.071062207;2.265278816;2.285104752;2.025230408;89.13197327;58.69372559;100.0129013;412.4400024;405.4639893;286.9983826;27754.86719;59.49999619
14.06.2019 07:42:54,105;697.4768066;697.7930298;682.4521484;1.156179905;1.071062207;2.265278816;2.251033783;2.025230408;89.13197327;58.69372559;100.0221405;414.6000061;405.6080017;286.9983826;27754.86719;59.49999619
14.06.2019 07:42:55,106;697.4768066;697.7930298;682.4521484;1.156179905;1.071062207;2.265278816;2.251033783;2.038701773;89.13197327;58.69372559;100.0221405;414.6000061;405.6080017;286.9983826;27754.86719;59.49999619
14.06.2019 07:43:09,134;697.4768066;697.7930298;682.4474487;1.156179905;1.071062207;2.265278816;2.321463346;2.038701773;89.13197327;58.69372559;100.0055466;412.3200073;405.7160034;287.3383484;27754.88281;59.49999619
14.06.2019 07:43:10,136;697.4768066;697.7930298;682.4474487;1.156179905;1.071062207;2.265278816;2.321463346;1.907487512;89.13197327;58.69372559;100.0055466;412.3200073;405.7160034;287.3383484;27754.88281;59.49999619
14.06.2019 07:43:24,173;697.4768066;697.7930298;682.4474487;1.156179905;1.071062207;2.264337778;2.252136707;1.907487512;89.12413025;58.72674561;100.0213852;412.2000122;405.5;286.8452454;27754.88281;59.49999619
14.06.2019 07:43:25,177;697.4768066;697.7930298;682.4474487;1.156179905;1.071062207;2.264337778;2.252136707;2.037879229;89.12413025;58.72674561;100.0213852;412.2000122;405.5;286.8452454;27754.88281;59.49999619
14.06.2019 07:43:39,212;697.4768066;697.7930298;682.4474487;1.156179905;1.071062207;2.264965057;2.316752672;2.037879229;89.10844421;58.69372559;100.0167007;411.9599915;405.769989;285.9751587;27754.88281;59.49999619
14.06.2019 07:43:40,213;697.4768066;697.7930298;682.4474487;1.156179905;1.071062207;2.264965057;2.316752672;2.366195202;89.10844421;58.69372559;100.0167007;411.9599915;405.769989;285.9751587;27754.88281;59.49999619
14.06.2019 07:43:54,250;697.4751587;697.7930298;682.4543457;1.156179905;1.071062207;2.264337778;2.283644676;2.366195202;89.12413025;58.69372559;100.0487976;413.1600037;405.571991;286.2958069;27754.88281;59.47981644
14.06.2019 07:43:55,253;697.4751587;697.7930298;682.4543457;1.156179905;1.071062207;2.264337778;2.283644676;2.228241682;89.12413025;58.69372559;100.0487976;413.1600037;405.571991;286.2958069;27754.88281;59.47981644
14.06.2019 07:44:09,284;697.4751587;697.7930298;682.4543457;1.156179905;1.071062207;2.26465106;2.256178856;2.228241682;89.1006012;58.69372559;100.0188065;413.8800049;405.5899963;286.4490051;27754.90039;59.47981644
14.06.2019 07:44:10,286;697.4751587;697.7930298;682.4543457;1.156179905;1.071062207;2.26465106;2.256178856;2.188604832;89.1006012;58.69372559;100.0188065;413.8800049;405.5899963;286.4490051;27754.90039;59.47981644
14.06.2019 07:44:24,325;697.4796143;697.7930298;682.4543457;1.156179905;1.071062207;2.263396502;2.258198738;2.188604832;89.1006012;58.69372559;100.021698;413.0400085;405.697998;287.0055237;27754.90039;59.47981644
14.06.2019 07:44:25,326;697.4796143;697.7930298;682.4543457;1.156179905;1.071062207;2.263396502;2.258198738;1.955337286;89.1006012;58.69372559;100.021698;413.0400085;405.697998;287.0055237;27754.90039;59.47981644
14.06.2019 07:44:39,359;697.4796143;697.7930298;682.4543457;1.156179905;1.071062207;2.263396502;2.24919486;1.955337286;89.08491516;58.69372559;100.0272675;413.6400146;405.6260071;286.4684448;27754.90039;59.43902588
14.06.2019 07:44:40,363;697.4796143;697.7930298;682.4543457;1.156179905;1.071062207;2.263396502;2.24919486;2.128015041;89.08491516;58.69372559;100.0272675;413.6400146;405.6260071;286.4684448;27754.90039;59.43902588
14.06.2019 07:44:54,390;697.4796143;697.7930298;682.4543457;1.156179905;1.078000784;2.262454987;2.27798152;2.128015041;89.07707214;58.69372559;100.0183563;413.1600037;405.7520142;287.1116638;27754.90039;59.40032959
14.06.2019 07:44:55,392;697.4796143;697.7930298;682.4543457;1.156179905;1.078000784;2.262454987;2.27798152;1.891554952;89.07707214;58.69372559;100.0183563;413.1600037;405.7520142;287.1116638;27754.90039;59.40032959
14.06.2019 07:45:09,433;697.4796143;697.7930298;682.4543457;1.156179905;1.078000784;2.263396502;2.194607019;1.891554952;89.07707214;58.69372559;100.0160522;413.1600037;405.1390076;287.1116638;27754.91602;59.40032959
14.06.2019 07:45:10,434;697.4796143;697.7930298;682.4543457;1.156179905;1.078000784;2.263396502;2.194607019;1.905057788;89.07707214;58.69372559;100.0160522;413.1600037;405.1390076;287.1116638;27754.91602;59.40032959
14.06.2019 07:45:24,473;697.4772949;697.7930298;682.4543457;1.156179905;1.078000784;2.262768745;2.296224356;1.905057788;89.0692215;58.69372559;99.98083496;410.6400146;405.5;286.5135803;27754.91602;59.40032959
14.06.2019 07:45:25,478;697.4772949;697.7930298;682.4543457;1.156179905;1.078000784;2.262768745;2.296224356;2.085408211;89.0692215;58.69372559;99.98083496;410.6400146;405.5;286.5135803;27754.91602;59.40032959
14.06.2019 07:45:39,513;697.4772949;697.7930298;682.4543457;1.156179905;1.078000784;2.263396502;2.31874609;2.085408211;89.07707214;58.66070557;100.0282364;412.3200073;405.9859924;287.0816956;27754.91602;59.40032959
14.06.2019 07:45:40,518;697.4772949;697.7930298;682.4543457;1.156179905;1.078000784;2.263396502;2.31874609;1.915439963;89.07707214;58.66070557;100.0282364;412.3200073;405.9859924;287.0816956;27754.91602;59.40032959
14.06.2019 07:45:54,548;697.4772949;697.7930298;682.4543457;1.156179905;1.078000784;2.263396502;2.294949532;1.915439963;89.08491516;58.69372559;99.99245453;413.6400146;405.769989;286.3916931;27754.91602;59.45936203
14.06.2019 07:45:55,554;697.4772949;697.7930298;682.4543457;1.156179905;1.078000784;2.263396502;2.294949532;2.14114666;89.08491516;58.69372559;99.99245453;413.6400146;405.769989;286.3916931;27754.91602;59.45936203
14.06.2019 07:46:09,588;697.4840088;697.7930298;682.4468994;1.156179905;1.069814444;2.262768745;2.263152361;2.14114666;89.08491516;58.69372559;100.0035477;410.519989;405.9679871;286.9761047;27754.93359;59.40054703
14.06.2019 07:46:10,591;697.4840088;697.7930298;682.4468994;1.156179905;1.069814444;2.262768745;2.263152361;1.925041318;89.08491516;58.69372559;100.0035477;410.519989;405.9679871;286.9761047;27754.93359;59.40054703
14.06.2019 07:46:24,628;697.4769287;697.7930298;682.4468994;1.156179905;1.069814444;2.263396502;2.306045532;1.925041318;89.08491516;58.66070557;99.99575806;411.2399902;406.1480103;286.9761047;27754.93359;59.4190979
14.06.2019 07:46:25,632;697.4769287;697.7930298;682.4468994;1.156179905;1.069814444;2.263396502;2.306045532;1.952047825;89.08491516;58.66070557;99.99575806;411.2399902;406.1480103;286.9761047;27754.93359;59.4190979
14.06.2019 07:46:39,669;697.4769287;697.7930298;682.4468994;1.156179905;1.069814444;2.262454987;2.253055811;1.952047825;89.0692215;58.66070557;99.9661026;412.9200134;405.9679871;286.0681763;27754.93359;59.4190979
14.06.2019 07:46:40,672;697.4769287;697.7930298;682.4468994;1.156179905;1.069814444;2.262454987;2.253055811;2.253301382;89.0692215;58.66070557;99.9661026;412.9200134;405.9679871;286.0681763;27754.93359;59.4190979
14.06.2019 07:46:54,710;697.4769287;697.7930298;682.4468994;1.156179905;1.069814444;2.262768745;2.247539043;2.253301382;89.07707214;58.66070557;99.97235107;412.4400024;405.9679871;286.4405518;27754.93359;59.4190979
14.06.2019 07:46:55,711;697.4769287;697.7930298;682.4468994;1.156179905;1.069814444;2.262768745;2.247539043;2.110732794;89.07707214;58.66070557;99.97235107;412.4400024;405.9679871;286.4405518;27754.93359;59.4190979
14.06.2019 07:47:09,741;697.4821777;697.7930298;682.4561768;1.156179905;1.069814444;2.261827707;2.333038807;2.110732794;89.0692215;58.69372559;99.98170471;409.5599976;405.7879944;286.4405518;27754.94922;59.452034
14.06.2019 07:47:10,749;697.4821777;697.7930298;682.4561768;1.156179905;1.069814444;2.261827707;2.333038807;2.070288181;89.0692215;58.69372559;99.98170471;409.5599976;405.7879944;286.4405518;27754.94922;59.452034
14.06.2019 07:47:24,777;697.4855957;697.7930298;682.4561768;1.156179905;1.069814444;2.261513948;2.243121147;2.070288181;89.06137848;58.69372559;99.9837265;409.2000122;406.0580139;286.2293091;27754.94922;59.49836349
14.06.2019 07:47:25,779;697.4855957;697.7930298;682.4561768;1.156179905;1.069814444;2.261513948;2.243121147;2.157035589;89.06137848;58.69372559;99.9837265;409.2000122;406.0580139;286.2293091;27754.94922;59.49836349
14.06.2019 07:47:39,811;697.4855957;697.7930298;682.4561768;1.156179905;1.069814444;2.262454987;2.154961586;2.157035589;89.06137848;58.66070557;99.96870422;410.8800049;405.8240051;286.8074341;27754.94922;59.43230438
14.06.2019 07:47:40,817;697.4855957;697.7930298;682.4561768;1.156179905;1.069814444;2.262454987;2.154961586;1.970037937;89.06137848;58.66070557;99.96870422;410.8800049;405.8240051;286.8074341;27754.94922;59.43230438
14.06.2019 07:47:54,853;697.4855957;697.7930298;682.4561768;1.156179905;1.069814444;2.262454987;2.31693387;1.970037937;89.06137848;58.62763214;99.95824432;412.6799927;406.0939941;286.8074341;27754.94922;59.43230438
14.06.2019 07:48:09,886;697.4797974;697.7930298;682.4516602;1.156179905;1.069814444;2.261827707;2.261318207;1.970037937;89.04569244;58.62763214;99.97176361;412.3200073;405.8779907;286.996582;27754.9668;59.43230438
14.06.2019 07:48:10,888;697.4797974;697.7930298;682.4516602;1.156179905;1.069814444;2.261827707;2.261318207;1.877425671;89.04569244;58.62763214;99.97176361;412.3200073;405.8779907;286.996582;27754.9668;59.43230438
14.06.2019 07:48:24,924;697.4797974;697.7930298;682.4516602;1.156179905;1.069814444;2.261513948;2.241462946;1.877425671;89.02216339;58.66070557;99.97065735;411.1199951;406.0400085;286.996582;27754.9668;59.43230438
14.06.2019 07:48:25,926;697.4797974;697.7930298;682.4516602;1.156179905;1.069814444;2.261513948;2.241462946;2.00680995;89.02216339;58.66070557;99.97065735;411.1199951;406.0400085;286.996582;27754.9668;59.43230438
14.06.2019 07:48:39,950;697.4797974;697.7930298;682.4516602;1.156179905;1.069814444;2.261513948;2.251952887;2.00680995;89.02216339;58.69372559;99.97006226;413.6400146;405.8779907;286.5846252;27754.9668;59.43230438
14.06.2019 07:48:40,953;697.4797974;697.7930298;682.4516602;1.156179905;1.069814444;2.261513948;2.251952887;1.979817033;89.02216339;58.69372559;99.97006226;413.6400146;405.8779907;286.5846252;27754.9668;59.43230438
14.06.2019 07:48:55,001;697.4819336;697.7930298;682.4516602;1.156179905;1.069814444;2.260572672;2.303864717;1.979817033;89.02216339;58.66070557;99.96118927;410.7600098;406.0759888;286.5846252;27754.9668;59.43230438
14.06.2019 07:48:56,004;697.4819336;697.7930298;682.4516602;1.156179905;1.069814444;2.260572672;2.303864717;2.020305872;89.02216339;58.66070557;99.96118927;410.7600098;406.0759888;286.5846252;27754.9668;59.43230438
14.06.2019 07:49:10,040;697.4819336;697.7930298;682.4516602;1.156179905;1.069814444;2.261199951;2.280357361;2.020305872;89.02999878;58.66070557;99.96234131;409.9200134;406.1480103;286.5846252;27754.98242;59.40481186
14.06.2019 07:49:11,041;697.4819336;697.7930298;682.4516602;1.156179905;1.069814444;2.261199951;2.280357361;1.993299961;89.02999878;58.66070557;99.96234131;409.9200134;406.1480103;286.5846252;27754.98242;59.40481186
14.06.2019 07:49:25,077;697.4819336;697.7930298;682.4516602;1.156179905;1.069814444;2.261199951;2.273226738;1.993299961;89.04569244;58.66070557;99.9539566;412.6799927;405.9679871;286.5846252;27754.98242;59.40481186
14.06.2019 07:49:26,079;697.4819336;697.7930298;682.4516602;1.156179905;1.069814444;2.261199951;2.273226738;1.670211911;89.04569244;58.66070557;99.9539566;412.6799927;405.9679871;286.5846252;27754.98242;59.40481186
14.06.2019 07:49:40,107;697.4748535;697.7930298;682.4516602;1.156179905;1.072894454;2.261513948;2.259299994;1.670211911;89.04569244;58.66070557;99.94885254;414.480011;405.7520142;286.3902893;27754.98242;59.40481186
14.06.2019 07:49:41,108;697.4748535;697.7930298;682.4516602;1.156179905;1.072894454;2.261513948;2.259299994;2.11468935;89.04569244;58.66070557;99.94885254;414.480011;405.7520142;286.3902893;27754.98242;59.40481186
14.06.2019 07:49:55,142;697.4748535;697.7930298;682.4516602;1.156179905;1.072894454;2.262768745;2.371003628;2.11468935;89.06137848;58.69372559;99.97824097;411.6000061;405.769989;286.6264648;27754.98242;59.40481186
14.06.2019 07:49:56,150;697.4748535;697.7930298;682.4516602;1.156179905;1.072894454;2.262768745;2.371003628;2.046268463;89.06137848;58.69372559;99.97824097;411.6000061;405.769989;286.6264648;27754.98242;59.40481186
14.06.2019 07:50:10,179;697.4748535;697.7930298;682.4516602;1.156179905;1.072894454;2.262141705;2.265352249;2.046268463;89.06137848;58.62763214;99.98046875;411.2399902;406.1659851;286.6264648;27755;59.40481186
14.06.2019 07:50:11,183;697.4748535;697.7930298;682.4516602;1.156179905;1.072894454;2.262141705;2.265352249;2.019301414;89.06137848;58.62763214;99.98046875;411.2399902;406.1659851;286.6264648;27755;59.40481186
14.06.2019 07:50:25,215;697.4825439;697.7930298;682.4516602;1.156179905;1.072894454;2.261513948;2.261501789;2.019301414;89.05354309;58.69372559;99.93954468;411.2399902;406.1659851;286.1974487;27755;59.40481186
14.06.2019 07:50:26,218;697.4825439;697.7930298;682.4516602;1.156179905;1.072894454;2.261513948;2.261501789;2.114163399;89.05354309;58.69372559;99.93954468;411.2399902;406.1659851;286.1974487;27755;59.40481186
14.06.2019 07:50:40,247;697.4825439;697.7930298;682.4516602;1.156179905;1.072894454;2.261827707;2.167529821;2.114163399;89.04569244;58.66070557;99.95874023;410.3999939;406.4370117;286.7458191;27755;59.40481186
14.06.2019 07:50:41,252;697.4825439;697.7930298;682.4516602;1.156179905;1.072894454;2.261827707;2.167529821;1.964397788;89.04569244;58.66070557;99.95874023;410.3999939;406.4370117;286.7458191;27755;59.40481186
14.06.2019 07:50:55,277;697.4776611;697.7930298;682.4516602;1.156179905;1.072894454;2.261827707;2.273409843;1.964397788;89.02999878;58.66070557;99.94235229;413.0400085;406.0939941;286.7458191;27755;59.40481186
14.06.2019 07:51:10,308;697.4776611;697.7930298;682.4516602;1.156179905;1.072894454;2.260886431;2.277067661;1.964397788;89.04569244;58.66070557;99.97253418;412.2000122;406.0220032;286.7458191;27755.01758;59.40481186
14.06.2019 07:51:25,339;697.4776611;697.7930298;682.4516602;1.156179905;1.072894454;2.260886431;2.270847559;1.964397788;89.02216339;58.69372559;99.99690247;412.3200073;405.7879944;286.7458191;27755.01758;59.40481186
14.06.2019 07:51:26,340;697.4776611;697.7930298;682.4516602;1.156179905;1.072894454;2.260886431;2.270847559;1.923885703;89.02216339;58.69372559;99.99690247;412.3200073;405.7879944;286.7458191;27755.01758;59.40481186
14.06.2019 07:51:40,372;697.4776611;697.7930298;682.4516602;1.156179905;1.072894454;2.261827707;2.246987104;1.923885703;89.02216339;58.69372559;99.99357605;413.6400146;405.9140015;286.6228638;27755.01758;59.40000916
14.06.2019 07:51:41,374;697.4776611;697.7930298;682.4516602;1.156179905;1.072894454;2.261827707;2.246987104;1.980039001;89.02216339;58.69372559;99.99357605;413.6400146;405.9140015;286.6228638;27755.01758;59.40000916
14.06.2019 07:51:55,403;697.4776611;697.7930298;682.4516602;1.156179905;1.072894454;2.260258675;2.271762848;1.980039001;89.02216339;58.69372559;100.0310669;412.3200073;406.2390137;287.0375061;27755.01758;59.40000916
14.06.2019 07:51:56,408;697.4776611;697.7930298;682.4516602;1.156179905;1.072894454;2.260258675;2.271762848;1.809125066;89.02216339;58.69372559;100.0310669;412.3200073;406.2390137;287.0375061;27755.01758;59.40000916
14.06.2019 07:52:10,442;697.4776611;697.7930298;682.4516602;1.156179905;1.072894454;2.260258675;2.301319361;1.809125066;88.99863434;58.72674561;100.03405;411.6000061;406.0939941;286.9899292;27755.0332;59.40000916
14.06.2019 07:52:11,447;697.4776611;697.7930298;682.4516602;1.156179905;1.072894454;2.260258675;2.301319361;1.81207478;88.99863434;58.72674561;100.03405;411.6000061;406.0939941;286.9899292;27755.0332;59.40000916
14.06.2019 07:52:25,476;697.4853516;697.7930298;682.4516602;1.156179905;1.072894454;2.261199951;2.313851595;1.81207478;89.01432037;58.66070557;100.0124207;412.7999878;406.0759888;286.2693176;27755.0332;59.40000916
14.06.2019 07:52:26,477;697.4853516;697.7930298;682.4516602;1.156179905;1.072894454;2.261199951;2.313851595;2.089225054;89.01432037;58.66070557;100.0124207;412.7999878;406.0759888;286.2693176;27755.0332;59.40000916
14.06.2019 07:52:40,511;697.4853516;697.7930298;682.4516602;1.156179905;1.072894454;2.261199951;2.259667158;2.089225054;89.01432037;58.66070557;100.022995;409.9200134;406.0759888;286.4728699;27755.0332;59.40000916
14.06.2019 07:52:41,514;697.4853516;697.7930298;682.4516602;1.156179905;1.072894454;2.261199951;2.259667158;2.107505083;89.01432037;58.66070557;100.022995;409.9200134;406.0759888;286.4728699;27755.0332;59.40000916
14.06.2019 07:52:55,550;697.4807129;697.7930298;682.4516602;1.156179905;1.072894454;2.260572672;2.217447519;2.107505083;89.01432037;58.66070557;100.0243073;411.6000061;406.4190063;286.2648621;27755.0332;59.40000916
14.06.2019 07:52:56,552;697.4807129;697.7930298;682.4516602;1.156179905;1.072894454;2.260572672;2.217447519;2.077267647;89.01432037;58.66070557;100.0243073;411.6000061;406.4190063;286.2648621;27755.0332;59.40000916
14.06.2019 07:53:10,582;697.4807129;697.7930298;682.4516602;1.156179905;1.072894454;2.260886431;2.226699591;2.077267647;89.01432037;58.66070557;100.005394;411.2399902;405.769989;286.2397156;27755.05078;59.40000916
14.06.2019 07:53:11,587;697.4807129;697.7930298;682.4516602;1.156179905;1.072894454;2.260886431;2.226699591;2.059010267;89.01432037;58.66070557;100.005394;411.2399902;405.769989;286.2397156;27755.05078;59.40000916
14.06.2019 07:53:25,626;697.4735718;697.7930298;682.4516602;1.156179905;1.072894454;2.260572672;2.212073088;2.059010267;89.01432037;58.66070557;100.0065918;412.3200073;405.6440125;286.2397156;27755.05078;59.40000916
14.06.2019 07:53:40,662;697.4812012;697.7930298;682.4516602;1.156179905;1.072894454;2.259945393;2.23648572;2.059010267;89.00646973;58.66070557;99.99295044;413.0400085;405.8959961;287.4177856;27755.05078;59.40000916
14.06.2019 07:53:41,667;697.4812012;697.7930298;682.4516602;1.156179905;1.072894454;2.259945393;2.23648572;1.650032401;89.00646973;58.66070557;99.99295044;413.0400085;405.8959961;287.4177856;27755.05078;59.40000916
14.06.2019 07:53:55,704;697.4812012;697.7930298;682.4516602;1.156179905;1.072894454;2.259631634;2.266085386;1.650032401;88.99079132;58.66070557;100.0033112;409.6799927;406.1300049;287.028656;27755.05078;59.40000916
14.06.2019 07:53:56,706;697.4812012;697.7930298;682.4516602;1.156179905;1.072894454;2.259631634;2.266085386;1.771595478;88.99079132;58.66070557;100.0033112;409.6799927;406.1300049;287.028656;27755.05078;59.40000916
14.06.2019 07:54:10,733;697.4716797;697.7930298;682.4516602;1.156179905;1.072894454;2.258690357;2.177446127;1.771595478;88.96726227;58.69372559;100.0184631;413.7600098;406.1300049;286.8889465;27755.06641;59.40000916
14.06.2019 07:54:11,735;697.4716797;697.7930298;682.4516602;1.156179905;1.072894454;2.258690357;2.177446127;1.806547523;88.96726227;58.69372559;100.0184631;413.7600098;406.1300049;286.8889465;27755.06641;59.40000916
14.06.2019 07:54:25,765;697.4815063;697.7930298;682.4516602;1.156179905;1.072894454;2.259317636;2.244962215;1.806547523;88.97510529;58.66070557;99.95218658;411;405.7520142;286.2141418;27755.06641;59.40000916
14.06.2019 07:54:26,769;697.4815063;697.7930298;682.4516602;1.156179905;1.072894454;2.259317636;2.244962215;2.040868998;88.97510529;58.66070557;99.95218658;411;405.7520142;286.2141418;27755.06641;59.40000916
14.06.2019 07:54:40,789;697.4815063;697.7930298;682.4516602;1.156179905;1.072894454;2.259004116;2.282731771;2.040868998;88.97510529;58.66070557;100.0031586;412.7999878;405.7520142;286.2141418;27755.06641;59.40000916
14.06.2019 07:54:55,819;697.4780273;697.7930298;682.4516602;1.156179905;1.072894454;2.258690357;2.236116886;2.040868998;88.99079132;58.72674561;100.0142441;413.2799988;405.5899963;286.1674805;27755.06641;59.40000916
14.06.2019 07:54:57,325;697.4780273;697.7930298;682.4516602;1.156179905;1.072894454;2.258690357;2.236116886;2.030070066;88.99079132;58.72674561;100.0142441;413.2799988;405.5899963;286.1674805;27755.06641;59.40000916
14.06.2019 07:55:10,856;697.4780273;697.7930298;682.4516602;1.156179905;1.072894454;2.258690357;2.247354984;2.030070066;88.97510529;58.66070557;100.0064087;412.3200073;405.6260071;286.7669067;27755.08398;59.40000916
14.06.2019 07:55:12,361;697.4780273;697.7930298;682.4516602;1.156179905;1.072894454;2.258690357;2.247354984;2.105448246;88.97510529;58.66070557;100.0064087;412.3200073;405.6260071;286.7669067;27755.08398;59.40000916
14.06.2019 07:55:25,899;697.4780273;697.7930298;682.4516602;1.156179905;1.072894454;2.25837636;2.267917633;2.105448246;88.97510529;58.66070557;99.96042633;416.3999939;404.8150024;285.9504395;27755.08398;59.40000916
14.06.2019 07:55:27,403;697.4780273;697.7930298;682.4516602;1.156179905;1.072894454;2.25837636;2.267917633;1.890927672;88.97510529;58.66070557;99.96042633;416.3999939;404.8150024;285.9504395;27755.08398;59.40000916
14.06.2019 07:55:40,934;697.4780273;697.7913208;682.4516602;1.156179905;1.072894454;2.259004116;2.258749247;1.890927672;88.97510529;58.66070557;99.96792603;412.2000122;405.6260071;286.6070557;27755.08398;59.40000916
14.06.2019 07:55:42,437;697.4780273;697.7913208;682.4516602;1.156179905;1.072894454;2.259004116;2.258749247;1.877386928;88.97510529;58.66070557;99.96792603;412.2000122;405.6260071;286.6070557;27755.08398;59.40000916
14.06.2019 07:55:55,970;697.4738159;697.7913208;682.4516602;1.156179905;1.072894454;2.259004116;2.24569869;1.877386928;88.96726227;58.69372559;100.0144272;412.6799927;405.5;286.9837646;27755.08398;59.40000916
14.06.2019 07:55:57,476;697.4738159;697.7913208;682.4516602;1.156179905;1.072894454;2.259004116;2.24569869;1.732955098;88.96726227;58.69372559;100.0144272;412.6799927;405.5;286.9837646;27755.08398;59.40000916
14.06.2019 07:56:11,011;697.4738159;697.7913208;682.4516602;1.156179905;1.072894454;2.259004116;2.209290504;1.732955098;88.95941162;58.69372559;100.0059052;412.6799927;405.8959961;286.0786133;27755.09961;59.40000916
14.06.2019 07:56:12,515;697.4738159;697.7913208;682.4516602;1.156179905;1.072894454;2.259004116;2.209290504;1.892685533;88.95941162;58.69372559;100.0059052;412.6799927;405.8959961;286.0786133;27755.09961;59.40000916
14.06.2019 07:56:26,054;697.479187;697.7913208;682.4516602;1.156179905;1.072894454;2.259004116;2.278164625;1.892685533;88.97510529;58.66070557;99.97203064;412.0799866;405.5180054;286.2530518;27755.09961;59.40000916
14.06.2019 07:56:27,556;697.479187;697.7913208;682.4516602;1.156179905;1.072894454;2.259004116;2.278164625;2.013868093;88.97510529;58.66070557;99.97203064;412.0799866;405.5180054;286.2530518;27755.09961;59.40000916
14.06.2019 07:56:41,084;697.479187;697.7913208;682.4516602;1.156179905;1.072894454;2.25837636;2.265535593;2.013868093;88.95941162;58.66070557;99.96355438;412.2000122;405.2829895;286.9234009;27755.09961;59.40000916
14.06.2019 07:56:42,591;697.479187;697.7913208;682.4516602;1.156179905;1.072894454;2.25837636;2.265535593;1.753922105;88.95941162;58.66070557;99.96355438;412.2000122;405.2829895;286.9234009;27755.09961;59.40000916
14.06.2019 07:56:56,125;697.479187;697.7913208;682.4516602;1.156179905;1.072894454;2.25837636;2.224665642;1.753922105;88.95941162;58.69372559;99.99501038;412.6799927;405.0310059;286.1166687;27755.09961;59.40000916
14.06.2019 07:56:57,629;697.479187;697.7913208;682.4516602;1.156179905;1.072894454;2.25837636;2.224665642;2.020686626;88.95941162;58.69372559;99.99501038;412.6799927;405.0310059;286.1166687;27755.09961;59.40000916
14.06.2019 07:57:11,173;697.4731445;697.7913208;682.4516602;1.156179905;1.072894454;2.257749081;2.301501274;2.020686626;88.95941162;58.69372559;100.0158844;411.480011;405.2829895;286.8739319;27755.11719;59.40000916
14.06.2019 07:57:12,676;697.4731445;697.7913208;682.4516602;1.156179905;1.072894454;2.257749081;2.301501274;1.744032383;88.95941162;58.69372559;100.0158844;411.480011;405.2829895;286.8739319;27755.11719;59.40000916
14.06.2019 07:57:26,213;697.4802246;697.7913208;682.4516602;1.156179905;1.072894454;2.257749081;2.27798152;1.744032383;88.95941162;58.69372559;100.0126343;413.3999939;405.0849915;286.5401306;27755.11719;59.40000916
