Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 07:57:27,716;697.4802246;697.7913208;682.4516602;1.156179905;1.072894454;2.257749081;2.27798152;1.860023022;88.95941162;58.69372559;100.0126343;413.3999939;405.0849915;286.5401306;27755.11719;59.40000916
14.06.2019 07:57:41,241;697.4766235;697.7913208;682.4516602;1.156179905;1.072894454;2.258690357;2.270847559;1.860023022;88.97510529;58.69372559;100.0154953;411;404.9590149;286.5401306;27755.11719;59.40000916
14.06.2019 07:57:42,749;697.4766235;697.7913208;682.4516602;1.156179905;1.072894454;2.258690357;2.270847559;1.88706553;88.97510529;58.69372559;100.0154953;411;404.9590149;286.5401306;27755.11719;59.40000916
14.06.2019 07:57:56,271;697.4766235;697.7913208;682.4516602;1.156179905;1.072894454;2.257749081;2.282366514;1.88706553;88.94372559;58.66070557;99.99888611;413.519989;405.5180054;286.6383362;27755.11719;59.40000916
14.06.2019 07:57:57,777;697.4766235;697.7913208;682.4516602;1.156179905;1.072894454;2.257749081;2.282366514;1.825905323;88.94372559;58.66070557;99.99888611;413.519989;405.5180054;286.6383362;27755.11719;59.40000916
14.06.2019 07:58:11,312;697.4766235;697.7913208;682.4516602;1.156179905;1.072894454;2.257435322;2.251033783;1.825905323;88.94372559;58.62763214;100.0211487;414;405.3200073;286.6383362;27755.13281;59.40000916
14.06.2019 07:58:12,818;697.4766235;697.7913208;682.4516602;1.156179905;1.072894454;2.257435322;2.251033783;1.81235826;88.94372559;58.62763214;100.0211487;414;405.3200073;286.6383362;27755.13281;59.40000916
14.06.2019 07:58:26,357;697.4796143;697.7913208;682.4516602;1.156179905;1.072894454;2.257749081;2.193675995;1.81235826;88.92804718;58.66070557;99.98542023;413.0400085;405.3200073;286.4035034;27755.13281;59.40000916
14.06.2019 07:58:27,859;697.4796143;697.7913208;682.4516602;1.156179905;1.072894454;2.257749081;2.193675995;1.880419612;88.92804718;58.66070557;99.98542023;413.0400085;405.3200073;286.4035034;27755.13281;59.40000916
14.06.2019 07:58:41,389;697.4796143;697.7913208;682.4516602;1.156179905;1.072894454;2.257435322;2.271396637;1.880419612;88.94372559;58.66070557;100.0119095;412.2000122;405.4460144;286.4035034;27755.13281;59.40000916
14.06.2019 07:58:42,895;697.4796143;697.7913208;682.4516602;1.156179905;1.072894454;2.257435322;2.271396637;1.893958926;88.94372559;58.66070557;100.0119095;412.2000122;405.4460144;286.4035034;27755.13281;59.40000916
14.06.2019 07:58:56,428;697.4777832;697.7913208;682.4516602;1.156179905;1.072894454;2.258063078;2.296406269;1.893958926;88.95157623;58.69372559;100.0170364;414.6000061;405.2470093;286.4035034;27755.13281;59.40000916
14.06.2019 07:58:57,930;697.4777832;697.7913208;682.4516602;1.156179905;1.072894454;2.258063078;2.296406269;1.880419612;88.95157623;58.69372559;100.0170364;414.6000061;405.2470093;286.4035034;27755.13281;59.40000916
14.06.2019 07:59:11,467;697.4777832;697.7913208;682.4516602;1.156179905;1.072894454;2.256494045;2.314939737;1.880419612;88.9201889;58.72674561;100.0331573;411.9599915;405.8240051;286.9073486;27755.15039;59.40000916
14.06.2019 07:59:12,972;697.4777832;697.7913208;682.4516602;1.156179905;1.072894454;2.256494045;2.314939737;1.80644846;88.9201889;58.72674561;100.0331573;411.9599915;405.8240051;286.9073486;27755.15039;59.40000916
14.06.2019 07:59:26,507;697.4777832;697.7913208;682.4516602;1.156179905;1.072894454;2.256180763;2.21781826;1.80644846;88.90451813;58.69372559;100.0442429;413.1600037;405.2109985;286.616333;27755.15039;59.40000916
14.06.2019 07:59:28,011;697.4777832;697.7913208;682.4516602;1.156179905;1.072894454;2.256180763;2.21781826;1.765776992;88.90451813;58.69372559;100.0442429;413.1600037;405.2109985;286.616333;27755.15039;59.40000916
14.06.2019 07:59:41,535;697.4777832;697.7913208;682.4516602;1.156179905;1.072894454;2.257121801;2.293492556;1.765776992;88.9201889;58.69372559;100.0286026;411.2399902;405.2650146;286.616333;27755.15039;59.40000916
14.06.2019 07:59:43,040;697.4777832;697.7913208;682.4516602;1.156179905;1.072894454;2.257121801;2.293492556;1.80644846;88.9201889;58.69372559;100.0286026;411.2399902;405.2650146;286.616333;27755.15039;59.40000916
14.06.2019 07:59:56,579;697.484436;697.7925415;682.4516602;1.156179905;1.072894454;2.256494045;2.2649858;1.80644846;88.9201889;58.66070557;100.041954;413.0400085;404.9769897;286.0820007;27755.15039;59.40000916
14.06.2019 07:59:58,084;697.484436;697.7925415;682.4516602;1.156179905;1.072894454;2.256494045;2.2649858;1.839551926;88.9201889;58.66070557;100.041954;413.0400085;404.9769897;286.0820007;27755.15039;59.40000916
14.06.2019 08:00:11,613;697.487854;697.7925415;682.4516602;1.156179905;1.072894454;2.256494045;2.287841558;1.839551926;88.92804718;58.66070557;100.0426025;411.1199951;405.428009;286.5600586;27755.16602;59.40000916
14.06.2019 08:00:13,115;697.487854;697.7925415;682.4516602;1.156179905;1.072894454;2.256494045;2.287841558;1.798889518;88.92804718;58.66070557;100.0426025;411.1199951;405.428009;286.5600586;27755.16602;59.40000916
14.06.2019 08:00:26,648;697.4848633;697.7925415;682.4516602;1.156179905;1.072894454;2.256494045;2.283279419;1.798889518;88.90451813;58.66070557;100.0252686;411.2399902;405.302002;286.9745789;27755.16602;59.40000916
14.06.2019 08:00:28,151;697.4848633;697.7925415;682.4516602;1.156179905;1.072894454;2.256494045;2.283279419;1.654760242;88.90451813;58.66070557;100.0252686;411.2399902;405.302002;286.9745789;27755.16602;59.40000916
14.06.2019 08:00:41,680;697.4771729;697.7925415;682.4516602;1.156179905;1.072894454;2.256494045;2.344586134;1.654760242;88.89665985;58.66070557;100.0395737;411.9599915;405.1749878;286.0485229;27755.16602;59.40000916
14.06.2019 08:00:43,183;697.4771729;697.7925415;682.4516602;1.156179905;1.072894454;2.256494045;2.344586134;1.976719499;88.89665985;58.66070557;100.0395737;411.9599915;405.1749878;286.0485229;27755.16602;59.40000916
14.06.2019 08:00:56,712;697.4771729;697.7925415;682.4516602;1.156179905;1.072894454;2.257121801;2.29276371;1.976719499;88.9201889;58.66070557;100.024025;413.0400085;404.9769897;286.0485229;27755.16602;59.40000916
14.06.2019 08:00:58,218;697.4771729;697.7925415;682.4516602;1.156179905;1.072894454;2.257121801;2.29276371;2.003795385;88.9201889;58.66070557;100.024025;413.0400085;404.9769897;286.0485229;27755.16602;59.40000916
14.06.2019 08:01:11,747;697.4812622;697.7925415;682.4516602;1.156179905;1.072894454;2.257121801;2.415069103;2.003795385;88.9201889;58.66070557;100.0157852;411.9599915;404.7250061;286.9138184;27755.18359;59.40000916
14.06.2019 08:01:13,251;697.4812622;697.7925415;682.4516602;1.156179905;1.072894454;2.257121801;2.415069103;1.703040957;88.9201889;58.66070557;100.0157852;411.9599915;404.7250061;286.9138184;27755.18359;59.40000916
14.06.2019 08:01:26,789;697.4852295;697.7925415;682.4516602;1.156179905;1.072894454;2.257121801;2.235194445;1.703040957;88.91235352;58.66070557;100.0297012;414.7200012;404.8150024;286.9404602;27755.18359;59.40000916
14.06.2019 08:01:28,297;697.4852295;697.7925415;682.4516602;1.156179905;1.072894454;2.257121801;2.235194445;1.7129246;88.91235352;58.66070557;100.0297012;414.7200012;404.8150024;286.9404602;27755.18359;59.40000916
14.06.2019 08:01:41,824;697.4852295;697.7925415;682.4516602;1.156179905;1.072894454;2.256807566;2.318383932;1.7129246;88.92804718;58.66070557;100.0577164;414.9599915;405.3559875;286.5415649;27755.18359;59.40000916
14.06.2019 08:01:43,330;697.4852295;697.7925415;682.4516602;1.156179905;1.072894454;2.256807566;2.318383932;1.865080953;88.92804718;58.66070557;100.0577164;414.9599915;405.3559875;286.5415649;27755.18359;59.40000916
14.06.2019 08:01:56,857;697.4810791;697.7925415;682.4516602;1.156179905;1.072894454;2.256494045;2.301319361;1.865080953;88.91235352;58.69372559;100.143692;412.9200134;405.6619873;286.0612488;27755.18359;59.40000916
14.06.2019 08:01:58,358;697.4810791;697.7925415;682.4516602;1.156179905;1.072894454;2.256494045;2.301319361;2.018458605;88.91235352;58.69372559;100.143692;412.9200134;405.6619873;286.0612488;27755.18359;59.40000916
14.06.2019 08:02:11,881;697.4810791;697.7925415;682.4567261;1.156179905;1.072894454;2.257121801;2.306227207;2.018458605;88.92804718;58.66070557;100.0073776;413.1600037;405.4639893;286.0612488;27755.19922;59.40000916
14.06.2019 08:02:13,387;697.4810791;697.7925415;682.4567261;1.156179905;1.072894454;2.257121801;2.306227207;2.059040546;88.92804718;58.66070557;100.0073776;413.1600037;405.4639893;286.0612488;27755.19922;59.40000916
14.06.2019 08:02:26,918;697.4810791;697.7925415;682.4567261;1.156179905;1.072894454;2.256807566;2.311674356;2.059040546;88.94372559;58.69372559;100.0350647;412.3200073;405.6080017;286.0612488;27755.19922;59.40000916
14.06.2019 08:02:28,420;697.4810791;697.7925415;682.4567261;1.156179905;1.072894454;2.256807566;2.311674356;2.031975985;88.94372559;58.69372559;100.0350647;412.3200073;405.6080017;286.0612488;27755.19922;59.40000916
14.06.2019 08:02:41,951;697.4740601;697.7925415;682.4567261;1.156179905;1.072894454;2.257749081;2.237223387;2.031975985;88.92804718;58.69372559;100.0366516;410.519989;405.4100037;286.7961731;27755.19922;59.40000916
14.06.2019 08:02:43,453;697.4740601;697.7925415;682.4567261;1.156179905;1.072894454;2.257749081;2.237223387;1.706770897;88.92804718;58.69372559;100.0366516;410.519989;405.4100037;286.7961731;27755.19922;59.40000916
14.06.2019 08:02:56,979;697.479187;697.7925415;682.4483643;1.156179905;1.072894454;2.257121801;2.251033783;1.706770897;88.92804718;58.69372559;100.0327759;413.6400146;405.5360107;286.4881287;27755.19922;59.40000916
14.06.2019 08:02:58,481;697.479187;697.7925415;682.4483643;1.156179905;1.072894454;2.257121801;2.251033783;1.800329566;88.92804718;58.69372559;100.0327759;413.6400146;405.5360107;286.4881287;27755.19922;59.40000916
14.06.2019 08:03:12,004;697.479187;697.7925415;682.4483643;1.156179905;1.072894454;2.257121801;2.236301184;1.800329566;88.92804718;58.66070557;100.0301361;413.0400085;405.5539856;285.8439026;27755.2168;59.40000916
14.06.2019 08:03:13,508;697.479187;697.7925415;682.4483643;1.156179905;1.072894454;2.257121801;2.236301184;2.010849714;88.92804718;58.66070557;100.0301361;413.0400085;405.5539856;285.8439026;27755.2168;59.40000916
14.06.2019 08:03:27,036;697.479187;697.7925415;682.4483643;1.156179905;1.072894454;2.257121801;2.310040712;2.010849714;88.92804718;58.69372559;100.0265656;412.6799927;405.5899963;285.8439026;27755.2168;59.40000916
14.06.2019 08:03:28,537;697.479187;697.7925415;682.4483643;1.156179905;1.072894454;2.257121801;2.310040712;2.073311806;88.92804718;58.69372559;100.0265656;412.6799927;405.5899963;285.8439026;27755.2168;59.40000916
14.06.2019 08:03:42,074;697.479187;697.7925415;682.4483643;1.156179905;1.069127083;2.256807566;2.260401011;2.073311806;88.91235352;58.69372559;100.0198746;412.7999878;405.3559875;285.9237366;27755.2168;59.40000916
14.06.2019 08:03:43,580;697.479187;697.7925415;682.4483643;1.156179905;1.069127083;2.256807566;2.260401011;2.045572519;88.91235352;58.69372559;100.0198746;412.7999878;405.3559875;285.9237366;27755.2168;59.40000916
14.06.2019 08:03:57,115;697.4747314;697.7925415;682.4483643;1.156179905;1.069127083;2.255553007;2.257097244;2.045572519;88.88882446;58.72674561;100.0173721;414;405.3380127;285.8353882;27755.2168;59.40000916
14.06.2019 08:03:58,617;697.4747314;697.7925415;682.4483643;1.156179905;1.069127083;2.255553007;2.257097244;2.035710812;88.88882446;58.72674561;100.0173721;414;405.3380127;285.8353882;27755.2168;59.40000916
14.06.2019 08:04:12,150;697.4833984;697.7925415;682.4560547;1.156179905;1.069127083;2.256494045;2.257280827;2.035710812;88.91235352;58.66070557;100.0404129;412.5599976;405.6619873;285.8353882;27755.23242;59.40000916
14.06.2019 08:04:13,652;697.4833984;697.7925415;682.4560547;1.156179905;1.069127083;2.256494045;2.257280827;2.076269627;88.91235352;58.66070557;100.0404129;412.5599976;405.6619873;285.8353882;27755.23242;59.40000916
14.06.2019 08:04:27,189;697.4833984;697.7925415;682.4560547;1.156179905;1.069127083;2.255553007;2.289665222;2.076269627;88.90451813;58.66070557;100.039032;413.7600098;405.6799927;286.6098633;27755.23242;59.40000916
14.06.2019 08:04:28,697;697.4833984;697.7925415;682.4560547;1.156179905;1.069127083;2.255553007;2.289665222;1.807083964;88.90451813;58.66070557;100.039032;413.7600098;405.6799927;286.6098633;27755.23242;59.40000916
14.06.2019 08:04:42,236;697.4856567;697.7925415;682.4560547;1.156179905;1.069127083;2.256180763;2.291488171;1.807083964;88.90451813;58.66070557;100.0421524;413.2799988;405.7160034;286.6098633;27755.23242;59.40000916
14.06.2019 08:04:43,741;697.4856567;697.7925415;682.4560547;1.156179905;1.069127083;2.256180763;2.291488171;1.793550968;88.90451813;58.66070557;100.0421524;413.2799988;405.7160034;286.6098633;27755.23242;59.40000916
14.06.2019 08:04:57,268;697.4790039;697.7925415;682.4560547;1.156179905;1.069127083;2.256494045;2.31149292;1.793550968;88.89665985;58.62763214;100.060997;412.2000122;405.7879944;286.6098633;27755.23242;59.40000916
14.06.2019 08:04:58,769;697.4790039;697.7925415;682.4560547;1.156179905;1.069127083;2.256494045;2.31149292;1.807083964;88.89665985;58.62763214;100.060997;412.2000122;405.7879944;286.6098633;27755.23242;59.40000916
14.06.2019 08:05:12,302;697.4790039;697.7925415;682.4417725;1.156179905;1.069127083;2.255553007;2.305681944;1.807083964;88.89665985;58.66070557;100.0465393;413.0400085;405.9500122;286.3032227;27755.25;59.40000916
14.06.2019 08:05:13,804;697.4790039;697.7925415;682.4417725;1.156179905;1.069127083;2.255553007;2.305681944;1.900149345;88.89665985;58.66070557;100.0465393;413.0400085;405.9500122;286.3032227;27755.25;59.40000916
14.06.2019 08:05:27,344;697.4790039;697.7925415;682.4417725;1.156179905;1.069127083;2.256180763;2.278712749;1.900149345;88.89665985;58.66070557;100.0387573;413.6400146;405.6440125;287.2364502;27755.25;59.40000916
14.06.2019 08:05:28,852;697.4790039;697.7925415;682.4417725;1.156179905;1.069127083;2.256180763;2.278712749;1.575723052;88.89665985;58.66070557;100.0387573;413.6400146;405.6440125;287.2364502;27755.25;59.40000916
14.06.2019 08:05:42,380;697.4847412;697.7925415;682.453064;1.156179905;1.069127083;2.255239248;2.27212882;1.575723052;88.88098145;58.69372559;100.0345764;409.9200134;405.5;286.2088318;27755.25;59.40000916
14.06.2019 08:05:43,882;697.4847412;697.7925415;682.453064;1.156179905;1.069127083;2.255239248;2.27212882;1.878738642;88.88098145;58.69372559;100.0345764;409.9200134;405.5;286.2088318;27755.25;59.40000916
14.06.2019 08:05:57,418;697.4784546;697.7925415;682.453064;1.156179905;1.07336545;2.254925251;2.237223387;1.878738642;88.89665985;58.69372559;100.0161743;414.3599854;405.428009;286.2088318;27755.25;59.40000916
14.06.2019 08:05:58,920;697.4784546;697.7925415;682.453064;1.156179905;1.07336545;2.254925251;2.237223387;1.919384599;88.89665985;58.69372559;100.0161743;414.3599854;405.428009;286.2088318;27755.25;59.40000916
14.06.2019 08:06:12,449;697.4829102;697.7925415;682.453064;1.156179905;1.07336545;2.254925251;2.335386753;1.919384599;88.88098145;58.66070557;99.98719025;411.3599854;405.6440125;286.2088318;27755.26758;59.40000916
14.06.2019 08:06:13,951;697.4829102;697.7925415;682.453064;1.156179905;1.07336545;2.254925251;2.335386753;1.878738642;88.88098145;58.66070557;99.98719025;411.3599854;405.6440125;286.2088318;27755.26758;59.40000916
14.06.2019 08:06:27,471;697.4829102;697.7925415;682.453064;1.156179905;1.07336545;2.254925251;2.25544405;1.878738642;88.88098145;58.66070557;100.0067291;413.1600037;405.3919983;286.2088318;27755.26758;59.40000916
14.06.2019 08:06:28,978;697.4829102;697.7925415;682.453064;1.156179905;1.07336545;2.254925251;2.25544405;1.905863643;88.88098145;58.66070557;100.0067291;413.1600037;405.3919983;286.2088318;27755.26758;59.40000916
14.06.2019 08:06:42,509;697.4829102;697.7925415;682.453064;1.156179905;1.07336545;2.254611731;2.336469889;1.905863643;88.88098145;58.66070557;100.0259476;411.6000061;405.3919983;286.2088318;27755.26758;59.40000916
14.06.2019 08:06:57,539;697.4754028;697.7925415;682.453064;1.156179905;1.07336545;2.254925251;2.28181839;1.905863643;88.88098145;58.66070557;100.0578995;412.5599976;405.1029968;286.0471191;27755.26758;59.40000916
14.06.2019 08:06:59,045;697.4754028;697.7925415;682.453064;1.156179905;1.07336545;2.254925251;2.28181839;1.934989214;88.88098145;58.66070557;100.0578995;412.5599976;405.1029968;286.0471191;27755.26758;59.40000916
14.06.2019 08:07:12,579;697.4820557;697.7925415;682.453064;1.156179905;1.07336545;2.255239248;2.296588182;1.934989214;88.88098145;58.69372559;100.0434036;412.4400024;405.1390076;286.0471191;27755.2832;59.40000916
14.06.2019 08:07:14,084;697.4820557;697.7925415;682.453064;1.156179905;1.07336545;2.255239248;2.296588182;1.975611687;88.88098145;58.69372559;100.0434036;412.4400024;405.1390076;286.0471191;27755.2832;59.40000916
14.06.2019 08:07:27,619;697.4820557;697.7925415;682.453064;1.156179905;1.07336545;2.253983974;2.249010801;1.975611687;88.85744476;58.66070557;100.0124207;411.8399963;405.428009;286.0471191;27755.2832;59.40000916
14.06.2019 08:07:29,122;697.4820557;697.7925415;682.453064;1.156179905;1.07336545;2.253983974;2.249010801;1.907885551;88.85744476;58.66070557;100.0124207;411.8399963;405.428009;286.0471191;27755.2832;59.40000916
14.06.2019 08:07:42,658;697.4820557;697.7925415;682.453064;1.156179905;1.07336545;2.254611731;2.265718937;1.907885551;88.85744476;58.66070557;100.0210953;411.9599915;405.2829895;286.406189;27755.2832;59.40000916
14.06.2019 08:07:44,163;697.4820557;697.7925415;682.453064;1.156179905;1.07336545;2.254611731;2.265718937;1.796540141;88.85744476;58.66070557;100.0210953;411.9599915;405.2829895;286.406189;27755.2832;59.40000916
14.06.2019 08:07:57,686;697.4820557;697.7925415;682.4468384;1.156179905;1.07336545;2.253356695;2.219669819;1.796540141;88.83391571;58.66070557;100.0202637;414.9599915;405.4100037;286.406189;27755.2832;59.40000916
14.06.2019 08:07:59,198;697.4820557;697.7925415;682.4468384;1.156179905;1.07336545;2.253356695;2.219669819;1.742222309;88.83391571;58.66070557;100.0202637;414.9599915;405.4100037;286.406189;27755.2832;59.40000916
14.06.2019 08:08:12,727;697.4820557;697.7925415;682.4468384;1.156179905;1.07336545;2.254611731;2.191441059;1.742222309;88.85744476;58.66070557;100.0257034;413.8800049;405.4639893;285.3774719;27755.30078;59.40000916
14.06.2019 08:08:14,228;697.4820557;697.7925415;682.4468384;1.156179905;1.07336545;2.254611731;2.191441059;1.615086436;88.85744476;58.66070557;100.0257034;413.8800049;405.4639893;285.3774719;27755.30078;59.40000916
14.06.2019 08:08:27,759;697.4820557;697.7925415;682.4468384;1.156179905;1.07336545;2.254925251;2.24993062;1.615086436;88.86529541;58.66070557;100.0186844;413.7600098;405.0669861;286.4134216;27755.30078;59.40000916
14.06.2019 08:08:29,263;697.4820557;697.7925415;682.4468384;1.156179905;1.07336545;2.254925251;2.24993062;1.807581782;88.86529541;58.66070557;100.0186844;413.7600098;405.0669861;286.4134216;27755.30078;59.40000916
14.06.2019 08:08:42,789;697.4820557;697.7925415;682.4588013;1.156179905;1.07336545;2.255239248;2.228178024;1.807581782;88.86529541;58.62763214;100.0343857;414.1199951;405.4639893;286.4134216;27755.30078;59.40000916
14.06.2019 08:08:44,297;697.4820557;697.7925415;682.4588013;1.156179905;1.07336545;2.255239248;2.228178024;1.82116127;88.86529541;58.62763214;100.0343857;414.1199951;405.4639893;286.4134216;27755.30078;59.40000916
14.06.2019 08:08:57,823;697.4820557;697.7925415;682.4588013;1.156179905;1.07336545;2.253983974;2.265902281;1.82116127;88.84960175;58.66070557;100.0462723;413.6400146;405.3739929;286.1187134;27755.30078;59.40000916
14.06.2019 08:08:59,325;697.4820557;697.7925415;682.4588013;1.156179905;1.07336545;2.253983974;2.265902281;1.92364037;88.84960175;58.66070557;100.0462723;413.6400146;405.3739929;286.1187134;27755.30078;59.40000916
14.06.2019 08:09:12,862;697.4820557;697.7925415;682.4588013;1.156179905;1.07336545;2.253983974;2.305500269;1.92364037;88.85744476;58.66070557;100.0516205;413.0400085;405.4460144;286.8375244;27755.31641;59.40000916
14.06.2019 08:09:14,364;697.4820557;697.7925415;682.4588013;1.156179905;1.07336545;2.253983974;2.305500269;1.619283199;88.85744476;58.66070557;100.0516205;413.0400085;405.4460144;286.8375244;27755.31641;59.40000916
14.06.2019 08:09:27,902;697.4772949;697.7925415;682.4459839;1.156179905;1.07336545;2.254611731;2.297134399;1.619283199;88.85744476;58.66070557;100.0322266;414;405.6080017;287.0194092;27755.31641;59.40000916
14.06.2019 08:09:29,405;697.4772949;697.7925415;682.4459839;1.156179905;1.07336545;2.254611731;2.297134399;1.569613218;88.85744476;58.66070557;100.0322266;414;405.6080017;287.0194092;27755.31641;59.40000916
14.06.2019 08:09:42,938;697.4772949;697.7925415;682.4459839;1.156179905;1.07336545;2.254925251;2.27414155;1.569613218;88.8731308;58.66070557;100.0138092;413.8800049;405.3919983;286.0080566;27755.31641;59.40000916
14.06.2019 08:09:44,445;697.4772949;697.7925415;682.4459839;1.156179905;1.07336545;2.254925251;2.27414155;1.948565602;88.8731308;58.66070557;100.0138092;413.8800049;405.3919983;286.0080566;27755.31641;59.40000916
14.06.2019 08:09:57,974;697.480835;697.7925415;682.4459839;1.156179905;1.07336545;2.254925251;2.273043871;1.948565602;88.88098145;58.66070557;100.0307693;414.3599854;405.4460144;286.7546387;27755.31641;59.40000916
14.06.2019 08:09:59,475;697.480835;697.7925415;682.4459839;1.156179905;1.07336545;2.254925251;2.273043871;1.688893318;88.88098145;58.66070557;100.0307693;414.3599854;405.4460144;286.7546387;27755.31641;59.40000916
14.06.2019 08:10:13,010;697.480835;697.7925415;682.4459839;1.156179905;1.07336545;2.254925251;2.304228067;1.688893318;88.88882446;58.66070557;100.0307083;416.8800049;405.3200073;286.7546387;27755.33398;59.40000916
14.06.2019 08:10:14,514;697.480835;697.7925415;682.4459839;1.156179905;1.07336545;2.254925251;2.304228067;1.716071606;88.88882446;58.66070557;100.0307083;416.8800049;405.3200073;286.7546387;27755.33398;59.40000916
14.06.2019 08:10:28,045;697.480835;697.7925415;682.4504395;1.156179905;1.07336545;2.254925251;2.287111759;1.716071606;88.88098145;58.66070557;99.99055481;412.4400024;405.3380127;286.7546387;27755.33398;59.40000916
14.06.2019 08:10:43,075;697.480835;697.7925415;682.4504395;1.156179905;1.07336545;2.254925251;2.281453371;1.716071606;88.8731308;58.66070557;99.99239349;414;405.5180054;286.7546387;27755.33398;59.40000916
14.06.2019 08:10:44,578;697.480835;697.7925415;682.4504395;1.156179905;1.07336545;2.254925251;2.281453371;1.688893318;88.8731308;58.66070557;99.99239349;414;405.5180054;286.7546387;27755.33398;59.40000916
14.06.2019 08:10:58,112;697.4859009;697.7925415;682.4504395;1.156179905;1.07336545;2.254925251;2.228732347;1.688893318;88.85744476;58.66070557;100.0037231;413.7600098;405.2109985;286.7546387;27755.33398;59.40000916
14.06.2019 08:10:59,614;697.4859009;697.7925415;682.4504395;1.156179905;1.07336545;2.254925251;2.228732347;1.634553432;88.85744476;58.66070557;100.0037231;413.7600098;405.2109985;286.7546387;27755.33398;59.40000916
14.06.2019 08:11:13,148;697.4828491;697.7925415;682.4504395;1.156179905;1.07336545;2.253670692;2.260767937;1.634553432;88.85744476;58.66070557;100.0132217;414;405.571991;287.0704346;27755.34961;59.40000916
14.06.2019 08:11:14,650;697.4828491;697.7925415;682.4504395;1.156179905;1.07336545;2.253670692;2.260767937;1.551846743;88.85744476;58.66070557;100.0132217;414;405.571991;287.0704346;27755.34961;59.40000916
14.06.2019 08:11:28,172;697.4828491;697.7925415;682.4504395;1.156179905;1.07336545;2.253356695;2.271945953;1.551846743;88.84176636;58.62763214;100.0017471;413.8800049;405.6260071;286.8163757;27755.34961;59.40000916
14.06.2019 08:11:29,674;697.4828491;697.7925415;682.4504395;1.156179905;1.07336545;2.253356695;2.271945953;1.599448919;88.84176636;58.62763214;100.0017471;413.8800049;405.6260071;286.8163757;27755.34961;59.40000916
14.06.2019 08:11:43,218;697.4828491;697.7925415;682.4504395;1.156179905;1.07336545;2.254611731;2.308588505;1.599448919;88.8731308;58.59461212;100.0044937;412.6799927;405.7160034;286.8163757;27755.34961;59.40000916
14.06.2019 08:11:44,720;697.4828491;697.7925415;682.4504395;1.156179905;1.07336545;2.254611731;2.308588505;1.653846741;88.8731308;58.59461212;100.0044937;412.6799927;405.7160034;286.8163757;27755.34961;59.40000916
14.06.2019 08:11:58,254;697.4828491;697.7925415;682.4504395;1.156179905;1.07336545;2.255239248;2.230948925;1.653846741;88.84960175;58.66070557;99.99310303;413.8800049;405.5180054;287.0800781;27755.34961;59.40000916
14.06.2019 08:11:59,756;697.4828491;697.7925415;682.4504395;1.156179905;1.07336545;2.255239248;2.230948925;1.534875035;88.84960175;58.66070557;99.99310303;413.8800049;405.5180054;287.0800781;27755.34961;59.40000916
14.06.2019 08:12:13,289;697.4828491;697.7925415;682.4504395;1.156179905;1.07336545;2.255239248;2.260033846;1.534875035;88.86529541;58.62763214;99.99124146;412.6799927;404.9769897;286.5856323;27755.36719;59.44880676
14.06.2019 08:12:14,790;697.4828491;697.7925415;682.4504395;1.156179905;1.07336545;2.255239248;2.260033846;1.76126647;88.86529541;58.62763214;99.99124146;412.6799927;404.9769897;286.5856323;27755.36719;59.44880676
14.06.2019 08:12:28,328;697.4828491;697.7925415;682.4504395;1.156179905;1.07336545;2.254297733;2.265352249;1.76126647;88.86529541;58.62763214;100.0200577;415.3200073;405.2109985;286.5856323;27755.36719;59.44880676
14.06.2019 08:12:29,832;697.4828491;697.7925415;682.4504395;1.156179905;1.07336545;2.254297733;2.265352249;1.720532537;88.86529541;58.62763214;100.0200577;415.3200073;405.2109985;286.5856323;27755.36719;59.44880676
14.06.2019 08:12:43,361;697.4804688;697.7925415;682.4504395;1.156179905;1.07336545;2.254611731;2.250114202;1.720532537;88.86529541;58.66070557;100.0121613;413.7600098;405.0310059;287.2663269;27755.36719;59.44880676
14.06.2019 08:12:44,867;697.4804688;697.7925415;682.4504395;1.156179905;1.07336545;2.254611731;2.250114202;1.524531484;88.86529541;58.66070557;100.0121613;413.7600098;405.0310059;287.2663269;27755.36719;59.44880676
14.06.2019 08:12:58,404;697.4804688;697.7925415;682.4504395;1.156179905;1.07336545;2.254611731;2.257831573;1.524531484;88.86529541;58.66070557;100.007164;414.9599915;405.0310059;286.6528625;27755.36719;59.44880676
14.06.2019 08:12:59,905;697.4804688;697.7925415;682.4504395;1.156179905;1.07336545;2.254611731;2.257831573;1.710726142;88.86529541;58.66070557;100.007164;414.9599915;405.0310059;286.6528625;27755.36719;59.44880676
14.06.2019 08:13:13,431;697.4738159;697.7925415;682.4504395;1.156179905;1.07336545;2.255239248;2.267734528;1.710726142;88.85744476;58.66070557;99.99825287;414.3599854;405.0130005;286.1589661;27755.38281;59.49830246
14.06.2019 08:13:14,933;697.4738159;697.7925415;682.4504395;1.156179905;1.07336545;2.255239248;2.267734528;1.909647584;88.85744476;58.66070557;99.99825287;414.3599854;405.0130005;286.1589661;27755.38281;59.49830246
14.06.2019 08:13:28,469;697.4840698;697.7925415;682.4504395;1.156179905;1.07336545;2.255239248;2.255076885;1.909647584;88.8731308;58.62763214;100.0056534;412.7999878;405.3559875;287.447998;27755.38281;59.49830246
14.06.2019 08:13:29,972;697.4840698;697.7925415;682.4504395;1.156179905;1.07336545;2.255239248;2.255076885;1.434114337;88.8731308;58.62763214;100.0056534;412.7999878;405.3559875;287.447998;27755.38281;59.49830246
14.06.2019 08:13:43,503;697.4743652;697.7925415;682.4517822;1.156179905;1.07336545;2.255553007;2.338274717;1.434114337;88.88098145;58.66070557;99.99716187;414.480011;405.1749878;286.3991089;27755.38281;59.49830246
14.06.2019 08:13:45,005;697.4743652;697.7925415;682.4517822;1.156179905;1.07336545;2.255553007;2.338274717;1.839704156;88.88098145;58.66070557;99.99716187;414.480011;405.1749878;286.3991089;27755.38281;59.49830246
14.06.2019 08:13:58,533;697.4743652;697.7925415;682.4517822;1.156179905;1.07336545;2.255239248;2.316208839;1.839704156;88.88882446;58.62763214;100.0020905;414.1199951;405.2109985;286.3991089;27755.38281;59.4966011
14.06.2019 08:14:00,037;697.4743652;697.7925415;682.4517822;1.156179905;1.07336545;2.255239248;2.316208839;1.551418304;88.88882446;58.62763214;100.0020905;414.1199951;405.2109985;286.3991089;27755.38281;59.4966011
14.06.2019 08:14:13,571;697.4812622;697.7925415;682.4517822;1.156179905;1.07336545;2.255239248;2.215965748;1.551418304;88.88882446;58.62763214;99.98976135;413.6400146;405.3200073;286.728302;27755.40039;59.4966011
14.06.2019 08:14:15,075;697.4812622;697.7925415;682.4517822;1.156179905;1.07336545;2.255239248;2.215965748;1.752382517;88.88882446;58.62763214;99.98976135;413.6400146;405.3200073;286.728302;27755.40039;59.4966011
14.06.2019 08:14:28,603;697.4812622;697.7925415;682.4517822;1.156179905;1.07336545;2.255553007;2.264802456;1.752382517;88.88882446;58.62763214;99.99143982;413.6400146;405.3919983;286.728302;27755.40039;59.4966011
14.06.2019 08:14:30,108;697.4812622;697.7925415;682.4517822;1.156179905;1.07336545;2.255553007;2.264802456;1.725232005;88.88882446;58.62763214;99.99143982;413.6400146;405.3919983;286.728302;27755.40039;59.4966011
14.06.2019 08:14:43,639;697.4812622;697.7925415;682.4517822;1.156179905;1.07336545;2.254611731;2.278895617;1.725232005;88.84176636;58.66070557;99.95476532;414;405.4460144;286.728302;27755.40039;59.4966011
14.06.2019 08:14:45,146;697.4812622;697.7925415;682.4517822;1.156179905;1.07336545;2.254611731;2.278895617;1.69805634;88.84176636;58.66070557;99.95476532;414;405.4460144;286.728302;27755.40039;59.4966011
14.06.2019 08:14:58,681;697.4812622;697.7925415;682.4517822;1.156179905;1.07336545;2.253983974;2.251401424;1.69805634;88.85744476;58.66070557;99.97483063;412.4400024;405.4460144;286.728302;27755.40039;59.4966011
14.06.2019 08:15:00,183;697.4812622;697.7925415;682.4517822;1.156179905;1.07336545;2.253983974;2.251401424;1.643711329;88.85744476;58.66070557;99.97483063;412.4400024;405.4460144;286.728302;27755.40039;59.4966011
14.06.2019 08:15:13,713;697.4874878;697.7925415;682.4517822;1.156179905;1.07336545;2.253983974;2.286929607;1.643711329;88.85744476;58.59461212;99.96670532;414.3599854;405.6440125;287.1235962;27755.41602;59.4966011
14.06.2019 08:15:15,216;697.4874878;697.7925415;682.4517822;1.156179905;1.07336545;2.253983974;2.286929607;1.519742608;88.85744476;58.59461212;99.96670532;414.3599854;405.6440125;287.1235962;27755.41602;59.4966011
14.06.2019 08:15:28,757;697.4874878;697.7925415;682.4517822;1.156179905;1.07336545;2.254925251;2.236116886;1.519742608;88.8731308;58.62763214;99.98966217;415.5599976;405.5180054;286.8096008;27755.41602;59.4966011
14.06.2019 08:15:30,260;697.4874878;697.7925415;682.4517822;1.156179905;1.07336545;2.254925251;2.236116886;1.669772387;88.8731308;58.62763214;99.98966217;415.5599976;405.5180054;286.8096008;27755.41602;59.4966011
14.06.2019 08:15:43,788;697.4796753;697.7925415;682.4517822;1.156179905;1.07336545;2.255239248;2.26736784;1.669772387;88.8731308;58.66070557;100.0067444;413.3999939;405.4819946;287.1194458;27755.41602;59.4966011
14.06.2019 08:15:45,294;697.4796753;697.7925415;682.4517822;1.156179905;1.07336545;2.255239248;2.26736784;1.534801722;88.8731308;58.66070557;100.0067444;413.3999939;405.4819946;287.1194458;27755.41602;59.4966011
14.06.2019 08:15:58,824;697.4796753;697.7925415;682.4517822;1.156179905;1.07336545;2.255239248;2.232795238;1.534801722;88.85744476;58.62763214;100.0362625;414.1199951;405.3919983;286.5166016;27755.41602;59.4966011
14.06.2019 08:16:00,327;697.4796753;697.7925415;682.4517822;1.156179905;1.07336545;2.255239248;2.232795238;1.785278797;88.85744476;58.62763214;100.0362625;414.1199951;405.3919983;286.5166016;27755.41602;59.4966011
14.06.2019 08:16:13,867;697.4796753;697.7925415;682.4517822;1.156179905;1.070391655;2.255553007;2.29786253;1.785278797;88.88098145;58.62763214;100.0000534;410.519989;405.8420105;286.5166016;27755.43359;59.4966011
14.06.2019 08:16:15,369;697.4796753;697.7925415;682.4517822;1.156179905;1.070391655;2.255553007;2.29786253;1.758136868;88.88098145;58.62763214;100.0000534;410.519989;405.8420105;286.5166016;27755.43359;59.4966011
14.06.2019 08:16:28,902;697.487793;697.7925415;682.4517822;1.156179905;1.070391655;2.254925251;2.247539043;1.758136868;88.89665985;58.62763214;99.98557281;413.8800049;405.4100037;287.2397156;27755.43359;59.4966011
14.06.2019 08:16:30,407;697.487793;697.7925415;682.4517822;1.156179905;1.070391655;2.254925251;2.247539043;1.54739356;88.89665985;58.62763214;99.98557281;413.8800049;405.4100037;287.2397156;27755.43359;59.4966011
14.06.2019 08:16:43,937;697.4784546;697.7925415;682.4517822;1.156179905;1.070391655;2.254611731;2.282731771;1.54739356;88.8731308;58.66070557;99.97977448;414;405.2829895;286.8296204;27755.43359;59.4966011
14.06.2019 08:16:45,448;697.4784546;697.7925415;682.4517822;1.156179905;1.070391655;2.254611731;2.282731771;1.649233222;88.8731308;58.66070557;99.97977448;414;405.2829895;286.8296204;27755.43359;59.4966011
14.06.2019 08:16:58,976;697.4849854;697.7925415;682.4517822;1.156179905;1.070391655;2.255553007;2.277250528;1.649233222;88.88882446;58.62763214;100.020813;413.3999939;405.2109985;286.8296204;27755.43359;59.4966011
14.06.2019 08:17:14,005;697.4797363;697.7925415;682.4517822;1.156179905;1.070391655;2.254297733;2.301137447;1.649233222;88.86529541;58.66070557;100.0335236;416.1600037;405.1390076;286.7658997;27755.44922;59.4966011
14.06.2019 08:17:15,510;697.4797363;697.7925415;682.4517822;1.156179905;1.070391655;2.254297733;2.301137447;1.684981227;88.86529541;58.66070557;100.0335236;416.1600037;405.1390076;286.7658997;27755.44922;59.4966011
14.06.2019 08:17:29,038;697.4797363;697.7925415;682.4517822;1.156179905;1.070391655;2.253983974;2.267184973;1.684981227;88.86529541;58.66070557;99.97427368;414;405.1029968;286.7658997;27755.44922;59.4966011
14.06.2019 08:17:30,549;697.4797363;697.7925415;682.4517822;1.156179905;1.070391655;2.253983974;2.267184973;1.644209743;88.86529541;58.66070557;99.97427368;414;405.1029968;286.7658997;27755.44922;59.4966011
14.06.2019 08:17:44,072;697.4797363;697.7925415;682.4517822;1.156179905;1.070391655;2.254611731;2.280722618;1.644209743;88.86529541;58.66070557;99.98105621;415.9200134;405.0130005;286.7658997;27755.44922;59.4966011
14.06.2019 08:17:59,108;697.4797363;697.7925415;682.4517822;1.156179905;1.070391655;2.255239248;2.340439796;1.644209743;88.8731308;58.59461212;100.0044327;413.0400085;404.9049988;286.2317505;27755.44922;59.4966011
14.06.2019 08:18:00,613;697.4797363;697.7925415;682.4517822;1.156179905;1.070391655;2.255239248;2.340439796;1.830075026;88.8731308;58.59461212;100.0044327;413.0400085;404.9049988;286.2317505;27755.44922;59.4966011
14.06.2019 08:18:14,150;697.4852295;697.7925415;682.4517822;1.156179905;1.070391655;2.254925251;2.262602329;1.830075026;88.8731308;58.69372559;99.97925568;414.9599915;404.8330078;286.658905;27755.4668;59.4966011
14.06.2019 08:18:15,655;697.4852295;697.7925415;682.4517822;1.156179905;1.070391655;2.254925251;2.262602329;1.722198009;88.8731308;58.69372559;99.97925568;414.9599915;404.8330078;286.658905;27755.4668;59.4966011
14.06.2019 08:18:29,189;697.4806519;697.7925415;682.4517822;1.156179905;1.070391655;2.255239248;2.199816942;1.722198009;88.86529541;58.66070557;99.97248077;416.7600098;405.1029968;286.658905;27755.4668;59.49999619
14.06.2019 08:18:30,699;697.4806519;697.7925415;682.4517822;1.156179905;1.070391655;2.255239248;2.199816942;1.695034623;88.86529541;58.66070557;99.97248077;416.7600098;405.1029968;286.658905;27755.4668;59.49999619
14.06.2019 08:18:44,231;697.4806519;697.7925415;682.4517822;1.156179905;1.070391655;2.254611731;2.281453371;1.695034623;88.88882446;58.66070557;99.98654175;414.480011;405.1029968;286.658905;27755.4668;59.49999619
14.06.2019 08:18:45,734;697.4806519;697.7925415;682.4517822;1.156179905;1.070391655;2.254611731;2.281453371;1.722198009;88.88882446;58.66070557;99.98654175;414.480011;405.1029968;286.658905;27755.4668;59.49999619
14.06.2019 08:18:59,259;697.4848633;697.7925415;682.4517822;1.156179905;1.070391655;2.255239248;2.299864054;1.722198009;88.88098145;58.62763214;99.99919891;415.4400024;404.8330078;287.1326599;27755.4668;59.49999619
14.06.2019 08:19:00,762;697.4848633;697.7925415;682.4517822;1.156179905;1.070391655;2.255239248;2.299864054;1.571022153;88.88098145;58.62763214;99.99919891;415.4400024;404.8330078;287.1326599;27755.4668;59.49999619
14.06.2019 08:19:14,290;697.4848633;697.7925415;682.4517822;1.156179905;1.070391655;2.254611731;2.239804506;1.571022153;88.8731308;58.66070557;99.9835434;414.7200012;404.6889954;286.0878906;27755.48242;59.47550964
14.06.2019 08:19:15,796;697.4848633;697.7925415;682.4517822;1.156179905;1.070391655;2.254611731;2.239804506;1.907269835;88.8731308;58.66070557;99.9835434;414.7200012;404.6889954;286.0878906;27755.48242;59.47550964
14.06.2019 08:19:29,328;697.4813232;697.7925415;682.4517822;1.156179905;1.070391655;2.255553007;2.25746417;1.907269835;88.8731308;58.66070557;99.98360443;414;404.5270081;286.8731689;27755.48242;59.47550964
14.06.2019 08:19:30,831;697.4813232;697.7925415;682.4517822;1.156179905;1.070391655;2.255553007;2.25746417;1.881797671;88.8731308;58.66070557;99.98360443;414;404.5270081;286.8731689;27755.48242;59.47550964
14.06.2019 08:19:44,366;697.4813232;697.7925415;682.4517822;1.156179905;1.073895812;2.253983974;2.285104752;1.881797671;88.84960175;58.62763214;99.98826599;416.1600037;404.7969971;286.1611023;27755.48242;59.49999619
14.06.2019 08:19:45,870;697.4813232;697.7925415;682.4517822;1.156179905;1.073895812;2.253983974;2.285104752;1.854654789;88.84960175;58.62763214;99.98826599;416.1600037;404.7969971;286.1611023;27755.48242;59.49999619
14.06.2019 08:19:59,410;697.4785767;697.7925415;682.4517822;1.156179905;1.073895812;2.254925251;2.262602329;1.854654789;88.84960175;58.62763214;99.98414612;414.2399902;404.868988;286.7932739;27755.5;59.49999619
14.06.2019 08:20:00,913;697.4785767;697.7925415;682.4517822;1.156179905;1.073895812;2.254925251;2.262602329;1.737777829;88.84960175;58.62763214;99.98414612;414.2399902;404.868988;286.7932739;27755.5;59.49999619
14.06.2019 08:20:14,449;697.4847412;697.7925415;682.4517822;1.156179905;1.073895812;2.255239248;2.212629318;1.737777829;88.88098145;58.62763214;99.9174881;415.0799866;404.7609863;287.4929504;27755.5;59.49999619
14.06.2019 08:20:15,953;697.4847412;697.7925415;682.4517822;1.156179905;1.073895812;2.255239248;2.212629318;1.386018515;88.88098145;58.62763214;99.9174881;415.0799866;404.7609863;287.4929504;27755.5;59.49999619
14.06.2019 08:20:29,480;697.4847412;697.7925415;682.4450073;1.156179905;1.073895812;2.254925251;2.276336432;1.386018515;88.85744476;58.62763214;99.96574402;416.6400146;404.7969971;286.7204895;27755.5;59.49999619
14.06.2019 08:20:30,983;697.4847412;697.7925415;682.4450073;1.156179905;1.073895812;2.254925251;2.276336432;1.654843569;88.85744476;58.62763214;99.96574402;416.6400146;404.7969971;286.7204895;27755.5;59.49999619
14.06.2019 08:20:44,513;697.4767456;697.7925415;682.4450073;1.156179905;1.073895812;2.255239248;2.2889359;1.654843569;88.88098145;58.62763214;99.98445892;413.6400146;404.8869934;287.3086853;27755.5;59.49999619
14.06.2019 08:20:46,016;697.4767456;697.7925415;682.4450073;1.156179905;1.073895812;2.255239248;2.2889359;1.586527228;88.88098145;58.62763214;99.98445892;413.6400146;404.8869934;287.3086853;27755.5;59.49999619
14.06.2019 08:20:59,549;697.4794922;697.7925415;682.4450073;1.156179905;1.073895812;2.254925251;2.262969017;1.586527228;88.85744476;58.62763214;100.0047989;414.9599915;405.1210022;286.522583;27755.51758;59.49999619
14.06.2019 08:21:01,051;697.4794922;697.7925415;682.4450073;1.156179905;1.073895812;2.254925251;2.262969017;1.819011927;88.85744476;58.62763214;100.0047989;414.9599915;405.1210022;286.522583;27755.51758;59.49999619
14.06.2019 08:21:14,582;697.4794922;697.7925415;682.4539185;1.156179905;1.073895812;2.255239248;2.304409981;1.819011927;88.85744476;58.62763214;99.98763275;415.7999878;404.9230042;286.522583;27755.51758;59.49999619
14.06.2019 08:21:16,084;697.4794922;697.7925415;682.4539185;1.156179905;1.073895812;2.255239248;2.304409981;1.85971415;88.85744476;58.62763214;99.98763275;415.7999878;404.9230042;286.522583;27755.51758;59.49999619
14.06.2019 08:21:29,615;697.4838257;697.7925415;682.4539185;1.156179905;1.073895812;2.254297733;2.188086271;1.85971415;88.85744476;58.59461212;99.98627472;415.0799866;404.6350098;286.522583;27755.51758;59.49999619
14.06.2019 08:21:31,120;697.4838257;697.7925415;682.4539185;1.156179905;1.073895812;2.254297733;2.188086271;1.531689286;88.85744476;58.59461212;99.98627472;415.0799866;404.6350098;286.522583;27755.51758;59.49999619
14.06.2019 08:21:44,653;697.4819946;697.7925415;682.4539185;1.156179905;1.073895812;2.254611731;2.302592278;1.531689286;88.8731308;58.62763214;99.9825058;414.6000061;404.7430115;286.6618042;27755.51758;59.49999619
14.06.2019 08:21:46,155;697.4819946;697.7925415;682.4539185;1.156179905;1.073895812;2.254611731;2.302592278;1.722818375;88.8731308;58.62763214;99.9825058;414.6000061;404.7430115;286.6618042;27755.51758;59.49999619
14.06.2019 08:21:59,681;697.4819946;697.795105;682.4539185;1.156179905;1.073895812;2.255866289;2.265535593;1.722818375;88.86529541;58.62763214;99.9829483;414.6000061;404.7430115;286.6618042;27755.5332;59.49999619
14.06.2019 08:22:01,185;697.4819946;697.795105;682.4539185;1.156179905;1.073895812;2.255866289;2.265535593;1.736368418;88.86529541;58.62763214;99.9829483;414.6000061;404.7430115;286.6618042;27755.5332;59.49999619
14.06.2019 08:22:14,722;697.4819946;697.795105;682.4539185;1.156179905;1.073895812;2.254925251;2.235009909;1.736368418;88.88882446;58.62763214;100.0030441;414.1199951;404.7969971;286.6618042;27755.5332;59.49999619
14.06.2019 08:22:16,224;697.4819946;697.795105;682.4539185;1.156179905;1.073895812;2.254925251;2.235009909;1.722818375;88.88882446;58.62763214;100.0030441;414.1199951;404.7969971;286.6618042;27755.5332;59.49999619
14.06.2019 08:22:29,756;697.4819946;697.795105;682.4489136;1.156179905;1.073895812;2.255239248;2.317840338;1.722818375;88.89665985;58.62763214;99.97743225;417.2399902;404.5270081;286.6618042;27755.5332;59.49999619
14.06.2019 08:22:31,258;697.4819946;697.795105;682.4489136;1.156179905;1.073895812;2.255239248;2.317840338;1.736368418;88.89665985;58.62763214;99.97743225;417.2399902;404.5270081;286.6618042;27755.5332;59.49999619
14.06.2019 08:22:44,785;697.4873047;697.795105;682.4489136;1.156179905;1.073895812;2.254925251;2.246987104;1.736368418;88.8731308;58.62763214;99.95713043;414.7200012;404.5270081;287.3043518;27755.5332;59.49999619
14.06.2019 08:22:46,288;697.4873047;697.795105;682.4489136;1.156179905;1.073895812;2.254925251;2.246987104;1.472070336;88.8731308;58.62763214;99.95713043;414.7200012;404.5270081;287.3043518;27755.5332;59.49999619
14.06.2019 08:22:59,825;697.4873047;697.795105;682.4489136;1.156179905;1.073895812;2.255553007;2.275421858;1.472070336;88.88882446;58.62763214;99.99200439;415.7999878;404.67099;286.9971924;27755.55078;59.49999619
14.06.2019 08:23:01,327;697.4873047;697.795105;682.4489136;1.156179905;1.073895812;2.255553007;2.275421858;1.606158257;88.88882446;58.62763214;99.99200439;415.7999878;404.67099;286.9971924;27755.55078;59.49999619
14.06.2019 08:23:14,853;697.4815674;697.795105;682.4489136;1.156179905;1.073895812;2.255866289;2.282183886;1.606158257;88.88882446;58.62763214;99.96639252;415.2000122;404.5090027;286.0578308;27755.55078;59.49999619
14.06.2019 08:23:16,357;697.4815674;697.795105;682.4489136;1.156179905;1.073895812;2.255866289;2.282183886;1.994591951;88.88882446;58.62763214;99.96639252;415.2000122;404.5090027;286.0578308;27755.55078;59.49999619
14.06.2019 08:23:29,885;697.4881592;697.795105;682.4489136;1.156179905;1.073895812;2.255239248;2.211516619;1.994591951;88.90451813;58.62763214;99.96852112;415.2000122;404.5809937;287.0621338;27755.55078;59.49999619
14.06.2019 08:23:31,389;697.4881592;697.795105;682.4489136;1.156179905;1.073895812;2.255239248;2.211516619;1.501737952;88.90451813;58.62763214;99.96852112;415.2000122;404.5809937;287.0621338;27755.55078;59.49999619
14.06.2019 08:23:44,921;697.4822998;697.795105;682.4489136;1.156179905;1.073895812;2.255866289;2.196282148;1.501737952;88.89665985;58.62763214;99.98774719;413.2799988;404.4909973;286.7701721;27755.55078;59.49999619
14.06.2019 08:23:46,427;697.4822998;697.795105;682.4489136;1.156179905;1.073895812;2.255866289;2.196282148;1.719793916;88.89665985;58.62763214;99.98774719;413.2799988;404.4909973;286.7701721;27755.55078;59.49999619
14.06.2019 08:23:59,958;697.4857788;697.795105;682.4489136;1.156179905;1.073895812;2.255866289;2.232056856;1.719793916;88.88098145;58.62763214;99.98235321;415.3200073;404.4370117;286.7701721;27755.56641;59.49999619
14.06.2019 08:24:01,460;697.4857788;697.795105;682.4489136;1.156179905;1.073895812;2.255866289;2.232056856;1.74697423;88.88098145;58.62763214;99.98235321;415.3200073;404.4370117;286.7701721;27755.56641;59.49999619
14.06.2019 08:24:14,989;697.4857788;697.795105;682.4489136;1.156179905;1.073895812;2.256494045;2.186221361;1.74697423;88.88882446;58.62763214;99.97818756;416.6400146;404.2019958;286.7701721;27755.56641;59.49999619
14.06.2019 08:24:16,497;697.4857788;697.795105;682.4489136;1.156179905;1.073895812;2.256494045;2.186221361;1.787660003;88.88882446;58.62763214;99.97818756;416.6400146;404.2019958;286.7701721;27755.56641;59.49999619
14.06.2019 08:24:30,031;697.4810181;697.795105;682.4489136;1.156179905;1.073895812;2.256807566;2.225775242;1.787660003;88.90451813;58.62763214;99.99104309;413.2799988;404.256012;286.7701721;27755.56641;59.49999619
14.06.2019 08:24:31,534;697.4810181;697.795105;682.4489136;1.156179905;1.073895812;2.256807566;2.225775242;1.760522723;88.90451813;58.62763214;99.99104309;413.2799988;404.256012;286.7701721;27755.56641;59.49999619
14.06.2019 08:24:45,065;697.4868774;697.795105;682.4489136;1.156179905;1.073895812;2.256180763;2.366341591;1.760522723;88.90451813;58.59461212;100.0068741;415.5599976;404.5629883;286.913147;27755.56641;59.49999619
14.06.2019 08:24:46,567;697.4868774;697.795105;682.4489136;1.156179905;1.073895812;2.256180763;2.366341591;1.737985611;88.90451813;58.59461212;100.0068741;415.5599976;404.5629883;286.913147;27755.56641;59.49999619
14.06.2019 08:25:00,097;697.4827881;697.795105;682.4489136;1.156179905;1.073895812;2.256807566;2.307317257;1.737985611;88.90451813;58.62763214;100.0067749;414.8399963;404.7969971;286.913147;27755.58398;59.49999619
14.06.2019 08:25:01,601;697.4827881;697.795105;682.4489136;1.156179905;1.073895812;2.256807566;2.307317257;1.751540184;88.90451813;58.62763214;100.0067749;414.8399963;404.7969971;286.913147;27755.58398;59.49999619
14.06.2019 08:25:15,134;697.4827881;697.795105;682.4489136;1.156179905;1.073895812;2.255866289;2.263519049;1.751540184;88.90451813;58.62763214;99.9624176;417.1199951;404.5629883;286.4710999;27755.58398;59.49999619
14.06.2019 08:25:16,635;697.4827881;697.795105;682.4489136;1.156179905;1.073895812;2.255866289;2.263519049;1.878056049;88.90451813;58.62763214;99.9624176;417.1199951;404.5629883;286.4710999;27755.58398;59.49999619
14.06.2019 08:25:30,174;697.486084;697.7912598;682.4517822;1.156179905;1.073895812;2.256180763;2.266085386;1.878056049;88.89665985;58.62763214;99.96611023;412.9200134;404.5270081;286.4710999;27755.58398;59.49999619
14.06.2019 08:25:31,679;697.486084;697.7912598;682.4517822;1.156179905;1.073895812;2.256180763;2.266085386;1.864474416;88.89665985;58.62763214;99.96611023;412.9200134;404.5270081;286.4710999;27755.58398;59.49999619
14.06.2019 08:25:45,209;697.486084;697.7912598;682.4517822;1.156179905;1.073895812;2.256180763;2.324721813;1.864474416;88.88098145;58.66070557;99.96534729;415.6799927;404.8150024;286.8087769;27755.58398;59.49999619
14.06.2019 08:25:46,716;697.486084;697.7912598;682.4517822;1.156179905;1.073895812;2.256180763;2.324721813;1.760700703;88.88098145;58.66070557;99.96534729;415.6799927;404.8150024;286.8087769;27755.58398;59.49999619
14.06.2019 08:26:00,236;697.486084;697.7912598;682.4517822;1.156179905;1.073895812;2.255553007;2.24919486;1.760700703;88.89665985;58.66070557;99.98736572;410.7600098;405.0849915;286.1503296;27755.59961;59.49999619
