Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 08:26:02,238;697.486084;697.7912598;682.4517822;1.156179905;1.073895812;2.255553007;2.24919486;1.962429762;88.89665985;58.66070557;99.98736572;410.7600098;405.0849915;286.1503296;27755.59961;59.49999619
14.06.2019 08:26:15,267;697.477478;697.7912598;682.4517822;1.156179905;1.073895812;2.256494045;2.298590422;1.962429762;88.89665985;58.62763214;99.98760223;414;405.2109985;286.9691772;27755.59961;59.49999619
14.06.2019 08:26:17,269;697.477478;697.7912598;682.4517822;1.156179905;1.073895812;2.256494045;2.298590422;1.718519092;88.89665985;58.62763214;99.98760223;414;405.2109985;286.9691772;27755.59961;59.49999619
14.06.2019 08:26:30,296;697.477478;697.7912598;682.4517822;1.156179905;1.073895812;2.256807566;2.371003628;1.718519092;88.91235352;58.62763214;99.95080566;414.3599854;405.0849915;286.2569885;27755.59961;59.49999619
14.06.2019 08:26:32,301;697.477478;697.7912598;682.4517822;1.156179905;1.073895812;2.256807566;2.371003628;1.979498029;88.91235352;58.62763214;99.95080566;414.3599854;405.0849915;286.2569885;27755.59961;59.49999619
14.06.2019 08:26:45,324;697.4851685;697.7930908;682.4517822;1.156179905;1.073895812;2.256807566;2.19311738;1.979498029;88.91235352;58.62763214;99.96620941;413.0400085;404.4909973;286.5542908;27755.59961;59.49999619
14.06.2019 08:26:47,327;697.4851685;697.7930908;682.4517822;1.156179905;1.073895812;2.256807566;2.19311738;1.849151134;88.91235352;58.62763214;99.96620941;413.0400085;404.4909973;286.5542908;27755.59961;59.49999619
14.06.2019 08:27:00,360;697.4871826;697.7930908;682.4517822;1.156179905;1.073895812;2.255866289;2.265352249;1.849151134;88.91235352;58.62763214;99.96938324;417.1199951;404.9230042;287.4491272;27755.61719;59.49999619
14.06.2019 08:27:02,367;697.4871826;697.7930908;682.4517822;1.156179905;1.073895812;2.255866289;2.265352249;1.538173795;88.91235352;58.62763214;99.96938324;417.1199951;404.9230042;287.4491272;27755.61719;59.49999619
14.06.2019 08:27:15,397;697.4871826;697.7930908;682.4517822;1.156179905;1.073895812;2.256807566;2.250666142;1.538173795;88.91235352;58.62763214;99.96733093;414.6000061;405.3739929;286.5458374;27755.61719;59.49999619
14.06.2019 08:27:17,403;697.4871826;697.7930908;682.4517822;1.156179905;1.073895812;2.256807566;2.250666142;1.604129672;88.91235352;58.62763214;99.96733093;414.6000061;405.3739929;286.5458374;27755.61719;59.49999619
14.06.2019 08:27:30,429;697.4871826;697.7930908;682.4517822;1.156179905;1.073895812;2.256180763;2.275970459;1.604129672;88.90451813;58.66070557;99.94857025;412.5599976;405.0310059;286.5500183;27755.61719;59.49999619
14.06.2019 08:27:32,431;697.4871826;697.7930908;682.4517822;1.156179905;1.073895812;2.256180763;2.275970459;1.8506248;88.90451813;58.66070557;99.94857025;412.5599976;405.0310059;286.5500183;27755.61719;59.49999619
14.06.2019 08:27:45,457;697.4805908;697.7930908;682.4517822;1.156179905;1.073895812;2.256807566;2.236670256;1.8506248;88.9201889;58.66070557;99.96431732;414.480011;404.7250061;286.5500183;27755.61719;59.49999619
14.06.2019 08:27:47,463;697.4805908;697.7930908;682.4517822;1.156179905;1.073895812;2.256807566;2.236670256;1.827083945;88.9201889;58.66070557;99.96431732;414.480011;404.7250061;286.5500183;27755.61719;59.49999619
14.06.2019 08:28:00,484;697.4805908;697.7930908;682.4517822;1.156179905;1.073895812;2.257435322;2.317658901;1.827083945;88.9201889;58.66070557;99.96842957;413.519989;404.9049988;286.6599426;27755.63281;59.49999619
14.06.2019 08:28:02,488;697.4805908;697.7930908;682.4517822;1.156179905;1.073895812;2.257435322;2.317658901;1.788869023;88.9201889;58.66070557;99.96842957;413.519989;404.9049988;286.6599426;27755.63281;59.49999619
14.06.2019 08:28:15,519;697.4805908;697.7930908;682.4517822;1.156179905;1.073895812;2.257435322;2.173145294;1.788869023;88.94372559;58.66070557;99.97006989;415.3200073;404.8150024;286.6599426;27755.63281;59.49999619
14.06.2019 08:28:17,525;697.4805908;697.7930908;682.4517822;1.156179905;1.073895812;2.257435322;2.173145294;1.775323153;88.94372559;58.66070557;99.97006989;415.3200073;404.8150024;286.6599426;27755.63281;59.49999619
14.06.2019 08:28:30,559;697.4805908;697.7930908;682.4517822;1.156179905;1.073895812;2.256494045;2.295860052;1.775323153;88.92804718;58.66070557;99.96728516;414;404.8150024;286.6599426;27755.63281;59.49999619
14.06.2019 08:28:32,565;697.4805908;697.7930908;682.4517822;1.156179905;1.073895812;2.256494045;2.295860052;1.802462578;88.92804718;58.66070557;99.96728516;414;404.8150024;286.6599426;27755.63281;59.49999619
14.06.2019 08:28:45,585;697.4805908;697.7930908;682.4517822;1.156179905;1.073895812;2.257121801;2.293674469;1.802462578;88.92804718;58.62763214;99.96379089;414.7200012;404.3999939;286.6949768;27755.63281;59.49999619
14.06.2019 08:28:47,587;697.4805908;697.7930908;682.4517822;1.156179905;1.073895812;2.257121801;2.293674469;1.790286779;88.92804718;58.62763214;99.96379089;414.7200012;404.3999939;286.6949768;27755.63281;59.49999619
14.06.2019 08:29:00,618;697.4805908;697.7930908;682.4517822;1.156179905;1.073895812;2.257121801;2.163781881;1.790286779;88.91235352;58.62763214;99.96350098;415.0799866;404.4179993;287.2299805;27755.65039;59.49999619
14.06.2019 08:29:02,623;697.4805908;697.7930908;682.4517822;1.156179905;1.073895812;2.257121801;2.163781881;1.604342461;88.91235352;58.62763214;99.96350098;415.0799866;404.4179993;287.2299805;27755.65039;59.49999619
14.06.2019 08:29:15,654;697.4805908;697.7930908;682.4517822;1.156179905;1.073895812;2.256807566;2.264252424;1.604342461;88.91235352;58.62763214;99.96904755;414.3599854;404.9049988;286.5543213;27755.65039;59.49999619
14.06.2019 08:29:17,657;697.4805908;697.7930908;682.4517822;1.156179905;1.073895812;2.256807566;2.264252424;1.839177608;88.91235352;58.62763214;99.96904755;414.3599854;404.9049988;286.5543213;27755.65039;59.49999619
14.06.2019 08:29:30,686;697.4852295;697.7930908;682.4517822;1.156179905;1.073895812;2.256494045;2.319833279;1.839177608;88.91235352;58.62763214;99.96737671;414.1199951;404.9049988;287.000061;27755.65039;59.49999619
14.06.2019 08:29:32,697;697.4852295;697.7930908;682.4517822;1.156179905;1.073895812;2.256494045;2.319833279;1.657083988;88.91235352;58.62763214;99.96737671;414.1199951;404.9049988;287.000061;27755.65039;59.49999619
14.06.2019 08:29:45,727;697.4767456;697.7930908;682.4517822;1.156179905;1.071013451;2.255866289;2.201861858;1.657083988;88.9201889;58.62763214;99.98268127;413.2799988;404.9769897;286.0339661;27755.65039;59.49999619
14.06.2019 08:29:47,733;697.4767456;697.7930908;682.4517822;1.156179905;1.071013451;2.255866289;2.201861858;1.965847731;88.9201889;58.62763214;99.98268127;413.2799988;404.9769897;286.0339661;27755.65039;59.49999619
14.06.2019 08:30:00,763;697.4830933;697.7930908;682.4517822;1.156179905;1.071013451;2.256494045;2.220410347;1.965847731;88.91235352;58.66070557;99.9675293;414.8399963;404.4179993;287.1728516;27755.66602;59.49999619
14.06.2019 08:30:02,768;697.4830933;697.7930908;682.4517822;1.156179905;1.071013451;2.256494045;2.220410347;1.556245446;88.91235352;58.66070557;99.9675293;414.8399963;404.4179993;287.1728516;27755.66602;59.49999619
14.06.2019 08:30:15,799;697.4830933;697.7949219;682.4517822;1.157050967;1.071013451;2.256180763;2.247907162;1.556245446;88.91235352;58.66070557;99.97623444;416.0400085;404.5270081;287.1430054;27755.66602;59.49999619
14.06.2019 08:30:17,805;697.4830933;697.7949219;682.4517822;1.157050967;1.071013451;2.256180763;2.247907162;1.593830109;88.91235352;58.66070557;99.97623444;416.0400085;404.5270081;287.1430054;27755.66602;59.49999619
14.06.2019 08:30:30,834;697.4830933;697.7949219;682.4517822;1.157050967;1.071013451;2.256180763;2.322006464;1.593830109;88.91235352;58.66070557;99.98757172;413.0400085;404.6350098;287.1430054;27755.66602;59.49999619
14.06.2019 08:30:32,843;697.4830933;697.7949219;682.4517822;1.157050967;1.071013451;2.256180763;2.322006464;1.634579539;88.91235352;58.66070557;99.98757172;413.0400085;404.6350098;287.1430054;27755.66602;59.49999619
14.06.2019 08:30:45,866;697.4830933;697.7949219;682.4517822;1.157050967;1.071013451;2.255866289;2.230395079;1.634579539;88.90451813;58.62763214;99.99208069;413.1600037;404.7430115;287.0084534;27755.66602;59.49999619
14.06.2019 08:30:47,872;697.4830933;697.7949219;682.4517822;1.157050967;1.071013451;2.255866289;2.230395079;1.626989007;88.90451813;58.62763214;99.99208069;413.1600037;404.7430115;287.0084534;27755.66602;59.49999619
14.06.2019 08:31:00,905;697.4830933;697.7949219;682.4517822;1.157050967;1.071013451;2.255866289;2.305500269;1.626989007;88.9201889;58.59461212;99.9720459;413.2799988;404.7250061;286.7009277;27755.68359;59.49999619
14.06.2019 08:31:02,907;697.4830933;697.7949219;682.4517822;1.157050967;1.071013451;2.255866289;2.305500269;1.733936071;88.9201889;58.59461212;99.9720459;413.2799988;404.7250061;286.7009277;27755.68359;59.49999619
14.06.2019 08:31:15,934;697.4782715;697.7949219;682.4517822;1.157050967;1.071013451;2.256180763;2.141226768;1.733936071;88.88882446;58.62763214;99.9549408;415.4400024;404.5450134;286.7009277;27755.68359;59.49999619
14.06.2019 08:31:17,944;697.4782715;697.7949219;682.4517822;1.157050967;1.071013451;2.256180763;2.141226768;1.761073947;88.88882446;58.62763214;99.9549408;415.4400024;404.5450134;286.7009277;27755.68359;59.49999619
14.06.2019 08:31:30,970;697.4782715;697.7949219;682.4517822;1.157050967;1.071013451;2.255553007;2.305500269;1.761073947;88.88882446;58.66070557;99.96710205;415.0799866;404.4729919;286.7009277;27755.68359;59.49999619
14.06.2019 08:31:46,016;697.4848022;697.7949219;682.4517822;1.157050967;1.071013451;2.255553007;2.207620144;1.761073947;88.88882446;58.66070557;99.94419861;414;404.6889954;286.7009277;27755.68359;59.49999619
14.06.2019 08:31:48,022;697.4848022;697.7949219;682.4517822;1.157050967;1.071013451;2.255553007;2.207620144;1.72038722;88.88882446;58.66070557;99.94419861;414;404.6889954;286.7009277;27755.68359;59.49999619
14.06.2019 08:32:01,049;697.4848022;697.7949219;682.4517822;1.157050967;1.071013451;2.256180763;2.260401011;1.72038722;88.89665985;58.66070557;99.92804718;414.1199951;404.6530151;286.2331543;27755.69922;59.49999619
14.06.2019 08:32:03,054;697.4848022;697.7949219;682.4517822;1.157050967;1.071013451;2.256180763;2.260401011;1.910167336;88.89665985;58.66070557;99.92804718;414.1199951;404.6530151;286.2331543;27755.69922;59.49999619
14.06.2019 08:32:16,078;697.4848022;697.7949219;682.4517822;1.157050967;1.071013451;2.255239248;2.232795238;1.910167336;88.89665985;58.62763214;99.91782379;413.8800049;404.598999;286.6546936;27755.69922;59.49999619
14.06.2019 08:32:18,084;697.4848022;697.7949219;682.4517822;1.157050967;1.071013451;2.255239248;2.232795238;1.722870708;88.89665985;58.62763214;99.91782379;413.8800049;404.598999;286.6546936;27755.69922;59.49999619
14.06.2019 08:32:31,112;697.4848022;697.7949219;682.4517822;1.157050967;1.071013451;2.254611731;2.210403681;1.722870708;88.88098145;58.62763214;99.96058655;412.6799927;405.0130005;286.025177;27755.69922;59.49999619
14.06.2019 08:32:33,118;697.4848022;697.7949219;682.4517822;1.157050967;1.071013451;2.254611731;2.210403681;1.947784543;88.88098145;58.62763214;99.96058655;412.6799927;405.0130005;286.025177;27755.69922;59.49999619
14.06.2019 08:32:46,146;697.4873047;697.7949219;682.4517822;1.157050967;1.071013451;2.255239248;2.294403076;1.947784543;88.88098145;58.59461212;99.96024323;415.0799866;404.4909973;286.4440613;27755.69922;59.49999619
14.06.2019 08:32:48,149;697.4873047;697.7949219;682.4517822;1.157050967;1.071013451;2.255239248;2.294403076;1.829246521;88.88098145;58.59461212;99.96024323;415.0799866;404.4909973;286.4440613;27755.69922;59.49999619
14.06.2019 08:33:01,173;697.4873047;697.7949219;682.4517822;1.157050967;1.071013451;2.253670692;2.18304944;1.829246521;88.86529541;58.62763214;99.95231628;414.7200012;404.4729919;286.4440613;27755.7168;59.49999619
14.06.2019 08:33:03,179;697.4873047;697.7949219;682.4517822;1.157050967;1.071013451;2.253670692;2.18304944;1.802101374;88.86529541;58.62763214;99.95231628;414.7200012;404.4729919;286.4440613;27755.7168;59.49999619
14.06.2019 08:33:16,209;697.4873047;697.7949219;682.4517822;1.157050967;1.071013451;2.254611731;2.270847559;1.802101374;88.86529541;58.59461212;99.9512558;413.7600098;404.6530151;286.4440613;27755.7168;59.49999619
14.06.2019 08:33:31,250;697.4832764;697.7949219;682.4517822;1.157050967;1.071013451;2.255553007;2.275421858;1.802101374;88.86529541;58.59461212;99.96670532;415.3200073;404.5629883;286.706604;27755.7168;59.49999619
14.06.2019 08:33:33,255;697.4832764;697.7949219;682.4517822;1.157050967;1.071013451;2.255553007;2.275421858;1.697195292;88.86529541;58.59461212;99.96670532;415.3200073;404.5629883;286.706604;27755.7168;59.49999619
14.06.2019 08:33:46,280;697.4832764;697.7949219;682.4517822;1.157050967;1.071013451;2.254925251;2.269749165;1.697195292;88.8731308;58.59461212;99.95182037;415.6799927;404.6530151;286.706604;27755.7168;59.49999619
14.06.2019 08:34:01,324;697.4832764;697.7932129;682.4517822;1.157050967;1.074085712;2.254925251;2.278895617;1.697195292;88.8731308;58.59461212;99.95968628;414;404.5450134;286.706604;27755.73242;59.49999619
14.06.2019 08:34:03,329;697.4832764;697.7932129;682.4517822;1.157050967;1.074085712;2.254925251;2.278895617;1.724342585;88.8731308;58.59461212;99.95968628;414;404.5450134;286.706604;27755.73242;59.49999619
14.06.2019 08:34:16,354;697.4832764;697.7932129;682.4517822;1.157050967;1.074085712;2.255866289;2.258198738;1.724342585;88.8731308;58.59461212;99.94757843;414.7200012;404.3099976;286.3295288;27755.73242;59.49999619
14.06.2019 08:34:18,357;697.4832764;697.7932129;682.4517822;1.157050967;1.074085712;2.255866289;2.258198738;1.741318822;88.8731308;58.59461212;99.94757843;414.7200012;404.3099976;286.3295288;27755.73242;59.49999619
14.06.2019 08:34:31,401;697.4886475;697.7932129;682.4517822;1.157050967;1.074085712;2.255866289;2.306408882;1.741318822;88.88882446;58.59461212;99.94698334;414.9599915;404.8510132;286.6969299;27755.73242;59.49999619
14.06.2019 08:34:33,403;697.4886475;697.7932129;682.4517822;1.157050967;1.074085712;2.255866289;2.306408882;1.727710009;88.88882446;58.59461212;99.94698334;414.9599915;404.8510132;286.6969299;27755.73242;59.49999619
14.06.2019 08:34:46,431;697.4886475;697.7932129;682.446228;1.157050967;1.074085712;2.255239248;2.253790855;1.727710009;88.88882446;58.59461212;99.93860626;415.3200073;404.8150024;286.6969299;27755.73242;59.49999619
14.06.2019 08:34:48,433;697.4886475;697.7932129;682.446228;1.157050967;1.074085712;2.255239248;2.253790855;1.741318822;88.88882446;58.59461212;99.93860626;415.3200073;404.8150024;286.6969299;27755.73242;59.49999619
14.06.2019 08:35:01,466;697.4886475;697.7932129;682.446228;1.157050967;1.074085712;2.255553007;2.247723103;1.741318822;88.88098145;58.62763214;99.96936035;413.3999939;404.8330078;286.6969299;27755.75;59.49999619
14.06.2019 08:35:03,471;697.4886475;697.7932129;682.446228;1.157050967;1.074085712;2.255553007;2.247723103;1.727710009;88.88098145;58.62763214;99.96936035;413.3999939;404.8330078;286.6969299;27755.75;59.49999619
14.06.2019 08:35:16,510;697.4837646;697.7932129;682.446228;1.157050967;1.074085712;2.254925251;2.206691742;1.727710009;88.86529541;58.62763214;99.93733215;413.7600098;404.7250061;286.6969299;27755.75;59.49999619
14.06.2019 08:35:18,513;697.4837646;697.7932129;682.446228;1.157050967;1.074085712;2.254925251;2.206691742;1.70056355;88.86529541;58.62763214;99.93733215;413.7600098;404.7250061;286.6969299;27755.75;59.49999619
14.06.2019 08:35:31,545;697.4837646;697.7932129;682.446228;1.157050967;1.074085712;2.255239248;2.268467188;1.70056355;88.88098145;58.62763214;99.902565;416.7600098;404.8150024;286.4701538;27755.75;59.49999619
14.06.2019 08:35:33,547;697.4837646;697.7932129;682.446228;1.157050967;1.074085712;2.255239248;2.268467188;1.820170522;88.88098145;58.62763214;99.902565;416.7600098;404.8150024;286.4701538;27755.75;59.49999619
14.06.2019 08:35:46,578;697.4887695;697.7932129;682.4543457;1.157050967;1.074085712;2.255239248;2.261318207;1.820170522;88.86529541;58.62763214;99.9176178;415.7999878;404.3640137;286.4701538;27755.75;59.49999619
14.06.2019 08:35:48,581;697.4887695;697.7932129;682.4543457;1.157050967;1.074085712;2.255239248;2.261318207;1.793022871;88.86529541;58.62763214;99.9176178;415.7999878;404.3640137;286.4701538;27755.75;59.49999619
14.06.2019 08:36:01,612;697.4887695;697.7932129;682.4543457;1.157050967;1.074085712;2.254611731;2.237961292;1.793022871;88.8731308;58.59461212;99.93305969;414.7200012;405.0490112;287.1127625;27755.76758;59.49999619
14.06.2019 08:36:03,614;697.4887695;697.7932129;682.4543457;1.157050967;1.074085712;2.254611731;2.237961292;1.596722841;88.8731308;58.59461212;99.93305969;414.7200012;405.0490112;287.1127625;27755.76758;59.49999619
14.06.2019 08:36:16,652;697.4863281;697.7932129;682.4543457;1.157050967;1.074085712;2.254611731;2.217077255;1.596722841;88.86529541;58.62763214;99.94373322;414.3599854;404.9049988;286.6191711;27755.76758;59.49999619
14.06.2019 08:36:18,655;697.4863281;697.7932129;682.4543457;1.157050967;1.074085712;2.254611731;2.217077255;1.741186738;88.86529541;58.62763214;99.94373322;414.3599854;404.9049988;286.6191711;27755.76758;59.49999619
14.06.2019 08:36:31,680;697.4783936;697.7932129;682.4543457;1.157050967;1.074085712;2.254611731;2.293310165;1.741186738;88.88882446;58.62763214;99.93186951;413.0400085;405.3739929;287.2413025;27755.76758;59.49999619
14.06.2019 08:36:33,686;697.4783936;697.7932129;682.4543457;1.157050967;1.074085712;2.254611731;2.293310165;1.565630078;88.88882446;58.62763214;99.93186951;413.0400085;405.3739929;287.2413025;27755.76758;59.49999619
14.06.2019 08:36:46,721;697.4870605;697.7932129;682.4489136;1.157050967;1.074085712;2.254925251;2.289300442;1.565630078;88.88882446;58.59461212;99.95808411;413.1600037;405.3739929;286.4431763;27755.76758;59.49999619
14.06.2019 08:36:48,728;697.4870605;697.7932129;682.4489136;1.157050967;1.074085712;2.254925251;2.289300442;1.802404881;88.88882446;58.59461212;99.95808411;413.1600037;405.3739929;286.4431763;27755.76758;59.49999619
14.06.2019 08:37:01,758;697.4870605;697.7932129;682.4489136;1.157050967;1.074085712;2.255553007;2.299318314;1.802404881;88.8731308;58.62763214;99.9420929;414.9599915;404.7609863;287.333313;27755.7832;59.49999619
14.06.2019 08:37:03,765;697.4870605;697.7932129;682.4489136;1.157050967;1.074085712;2.255553007;2.299318314;1.533635736;88.8731308;58.62763214;99.9420929;414.9599915;404.7609863;287.333313;27755.7832;59.49999619
14.06.2019 08:37:16,800;697.479187;697.7932129;682.4489136;1.157050967;1.074085712;2.254925251;2.260217428;1.533635736;88.88882446;58.59461212;99.93972778;412.9200134;405.1749878;287.0973511;27755.7832;59.49999619
14.06.2019 08:37:18,806;697.479187;697.7932129;682.4489136;1.157050967;1.074085712;2.254925251;2.260217428;1.615680814;88.88882446;58.59461212;99.93972778;412.9200134;405.1749878;287.0973511;27755.7832;59.49999619
14.06.2019 08:37:31,826;697.479187;697.7932129;682.4489136;1.157050967;1.074085712;2.255239248;2.299500227;1.615680814;88.86529541;58.59461212;99.93789673;416.3999939;404.7969971;287.1625671;27755.7832;59.49999619
14.06.2019 08:37:33,829;697.479187;697.7932129;682.4489136;1.157050967;1.074085712;2.255239248;2.299500227;1.593002796;88.86529541;58.59461212;99.93789673;416.3999939;404.7969971;287.1625671;27755.7832;59.49999619
14.06.2019 08:37:46,868;697.479187;697.7932129;682.4489136;1.157050967;1.074085712;2.254925251;2.215039253;1.593002796;88.88882446;58.5615387;99.91873932;414.2399902;404.8510132;287.1625671;27755.7832;59.49999619
14.06.2019 08:37:48,872;697.479187;697.7932129;682.4489136;1.157050967;1.074085712;2.254925251;2.215039253;1.579406023;88.88882446;58.5615387;99.91873932;414.2399902;404.8510132;287.1625671;27755.7832;59.49999619
14.06.2019 08:38:01,907;697.4829712;697.7932129;682.4528809;1.157050967;1.074085712;2.255553007;2.27469039;1.579406023;88.88882446;58.59461212;99.93434143;413.519989;404.8510132;286.7884827;27755.80078;59.49999619
14.06.2019 08:38:03,912;697.4829712;697.7932129;682.4528809;1.157050967;1.074085712;2.255553007;2.27469039;1.723057151;88.88882446;58.59461212;99.93434143;413.519989;404.8510132;286.7884827;27755.80078;59.49999619
14.06.2019 08:38:16,943;697.4871826;697.7940063;682.4528809;1.157050967;1.074085712;2.254611731;2.360238552;1.723057151;88.86529541;58.59461212;99.93361664;413.6400146;404.7250061;286.7884827;27755.80078;59.49999619
14.06.2019 08:38:31,977;697.4822998;697.7940063;682.4528809;1.157050967;1.074085712;2.254925251;2.302955866;1.723057151;88.8731308;58.59461212;99.94094849;413.6400146;404.9949951;286.9064636;27755.80078;59.49999619
14.06.2019 08:38:33,986;697.4822998;697.7940063;682.4528809;1.157050967;1.074085712;2.254925251;2.302955866;1.654837966;88.8731308;58.59461212;99.94094849;413.6400146;404.9949951;286.9064636;27755.80078;59.49999619
14.06.2019 08:38:47,017;697.4822998;697.7940063;682.4528809;1.157050967;1.074085712;2.254611731;2.251401424;1.654837966;88.88882446;58.59461212;99.93824768;414.6000061;405.1390076;286.3244934;27755.80078;59.49999619
14.06.2019 08:38:49,023;697.4822998;697.7940063;682.4528809;1.157050967;1.074085712;2.254611731;2.251401424;1.593358278;88.88882446;58.59461212;99.93824768;414.6000061;405.1390076;286.3244934;27755.80078;59.49999619
14.06.2019 08:39:02,060;697.4815674;697.7940063;682.4528809;1.157050967;1.074085712;2.255553007;2.220965624;1.593358278;88.88882446;58.59461212;99.93889618;415.3200073;405.3559875;286.6717224;27755.81641;59.49999619
14.06.2019 08:39:04,065;697.4815674;697.7940063;682.4528809;1.157050967;1.074085712;2.255553007;2.220965624;1.73648417;88.88882446;58.59461212;99.93889618;415.3200073;405.3559875;286.6717224;27755.81641;59.49999619
14.06.2019 08:39:17,096;697.486084;697.7940063;682.4528809;1.157050967;1.074085712;2.254297733;2.280174732;1.73648417;88.8731308;58.59461212;99.93255615;413.1600037;405.2290039;286.6717224;27755.81641;59.49999619
14.06.2019 08:39:19,101;697.486084;697.7940063;682.4528809;1.157050967;1.074085712;2.254297733;2.280174732;1.763654232;88.8731308;58.59461212;99.93255615;413.1600037;405.2290039;286.6717224;27755.81641;59.49999619
14.06.2019 08:39:32,123;697.4788818;697.7940063;682.4528809;1.157050967;1.074085712;2.254611731;2.240725994;1.763654232;88.8731308;58.62763214;99.94638824;414.8399963;405.2290039;286.6717224;27755.81641;59.49999619
14.06.2019 08:39:34,127;697.4788818;697.7940063;682.4528809;1.157050967;1.074085712;2.254611731;2.240725994;1.75008142;88.8731308;58.62763214;99.94638824;414.8399963;405.2290039;286.6717224;27755.81641;59.49999619
14.06.2019 08:39:47,161;697.4827881;697.7940063;682.4528809;1.157050967;1.074085712;2.254925251;2.305136919;1.75008142;88.8731308;58.59461212;99.94537354;414.3599854;405.428009;286.9528503;27755.81641;59.49999619
14.06.2019 08:39:49,163;697.4827881;697.7940063;682.4528809;1.157050967;1.074085712;2.254925251;2.305136919;1.652322173;88.8731308;58.59461212;99.94537354;414.3599854;405.428009;286.9528503;27755.81641;59.49999619
14.06.2019 08:40:02,200;697.4827881;697.7940063;682.4528809;1.157050967;1.074085712;2.255239248;2.257647753;1.652322173;88.86529541;58.62763214;99.93093109;412.5599976;405.1749878;286.125;27755.83398;59.49999619
14.06.2019 08:40:04,205;697.4827881;697.7940063;682.4528809;1.157050967;1.074085712;2.255239248;2.257647753;1.940185666;88.86529541;58.62763214;99.93093109;412.5599976;405.1749878;286.125;27755.83398;59.49999619
14.06.2019 08:40:17,233;697.4868774;697.7940063;682.4528809;1.157050967;1.074085712;2.255239248;2.26626873;1.940185666;88.86529541;58.62763214;99.96063995;415.0799866;405.1390076;286.8070679;27755.83398;59.49999619
14.06.2019 08:40:19,245;697.4868774;697.7940063;682.4528809;1.157050967;1.074085712;2.255239248;2.26626873;1.662255406;88.86529541;58.62763214;99.96063995;415.0799866;405.1390076;286.8070679;27755.83398;59.49999619
14.06.2019 08:40:32,269;697.4841309;697.7940063;682.4528809;1.157050967;1.074085712;2.254611731;2.163406849;1.662255406;88.88098145;58.59461212;99.94281769;411.6000061;405.0130005;286.5430603;27755.83398;59.49999619
14.06.2019 08:40:34,275;697.4841309;697.7940063;682.4528809;1.157050967;1.074085712;2.254611731;2.163406849;1.767669559;88.88098145;58.59461212;99.94281769;411.6000061;405.0130005;286.5430603;27755.83398;59.49999619
14.06.2019 08:40:47,305;697.4841309;697.7940063;682.4528809;1.157050967;1.074085712;2.255866289;2.27359271;1.767669559;88.8731308;58.62763214;99.94688416;411.6000061;405.1749878;286.2660828;27755.83398;59.49999619
14.06.2019 08:40:49,310;697.4841309;697.7940063;682.4528809;1.157050967;1.074085712;2.255866289;2.27359271;1.693290949;88.8731308;58.62763214;99.94688416;411.6000061;405.1749878;286.2660828;27755.83398;59.49999619
14.06.2019 08:41:02,347;697.4841309;697.7940063;682.4528809;1.157050967;1.074085712;2.255239248;2.262602329;1.693290949;88.88098145;58.66070557;99.9646759;414.2399902;405.0310059;286.1676025;27755.84961;59.49999619
14.06.2019 08:41:04,352;697.4841309;697.7940063;682.4528809;1.157050967;1.074085712;2.255239248;2.262602329;1.952431798;88.88098145;58.66070557;99.9646759;414.2399902;405.0310059;286.1676025;27755.84961;59.49999619
14.06.2019 08:41:17,374;697.4829102;697.7940063;682.4528809;1.157050967;1.074085712;2.255239248;2.334664583;1.952431798;88.88098145;58.62763214;99.95908356;413.2799988;405.3380127;287.0718079;27755.84961;59.49999619
14.06.2019 08:41:19,377;697.4829102;697.7940063;682.4528809;1.157050967;1.074085712;2.255239248;2.334664583;1.570155144;88.88098145;58.62763214;99.95908356;413.2799988;405.3380127;287.0718079;27755.84961;59.49999619
14.06.2019 08:41:32,412;697.4804688;697.7940063;682.4528809;1.157050967;1.074085712;2.254611731;2.211331129;1.570155144;88.86529541;58.62763214;99.94295502;414.9599915;405.1390076;287.0718079;27755.84961;59.49999619
14.06.2019 08:41:34,417;697.4804688;697.7940063;682.4528809;1.157050967;1.074085712;2.254611731;2.211331129;1.583758831;88.86529541;58.62763214;99.94295502;414.9599915;405.1390076;287.0718079;27755.84961;59.49999619
14.06.2019 08:41:47,450;697.487915;697.7940063;682.4528809;1.157050967;1.074085712;2.255553007;2.251401424;1.583758831;88.86529541;58.62763214;99.95855713;414.2399902;405.0669861;286.1815796;27755.84961;59.49999619
14.06.2019 08:41:49,456;697.487915;697.7940063;682.4528809;1.157050967;1.074085712;2.255553007;2.251401424;1.893388152;88.86529541;58.62763214;99.95855713;414.2399902;405.0669861;286.1815796;27755.84961;59.49999619
14.06.2019 08:42:02,483;697.4830322;697.7940063;682.4528809;1.157050967;1.074085712;2.255553007;2.267001629;1.893388152;88.88098145;58.59461212;99.96762085;413.3999939;405.2829895;286.9537354;27755.86719;59.49999619
14.06.2019 08:42:04,487;697.4830322;697.7940063;682.4528809;1.157050967;1.074085712;2.255553007;2.267001629;1.645219088;88.88098145;58.59461212;99.96762085;413.3999939;405.2829895;286.9537354;27755.86719;59.49999619
14.06.2019 08:42:17,516;697.477417;697.7940063;682.4464722;1.157050967;1.074085712;2.255866289;2.27578783;1.645219088;88.8731308;58.59461212;99.94031525;411.8399963;405.6440125;286.9537354;27755.86719;59.49999619
14.06.2019 08:42:19,522;697.477417;697.7940063;682.4464722;1.157050967;1.074085712;2.255866289;2.27578783;1.744508266;88.8731308;58.59461212;99.94031525;411.8399963;405.6440125;286.9537354;27755.86719;59.49999619
14.06.2019 08:42:32,554;697.477417;697.7940063;682.4464722;1.157050967;1.071665525;2.255239248;2.272861004;1.744508266;88.89665985;58.62763214;99.94792175;414.1199951;405.428009;286.6292725;27755.86719;59.49999619
14.06.2019 08:42:34,559;697.477417;697.7940063;682.4464722;1.157050967;1.071665525;2.255239248;2.272861004;1.758053899;88.89665985;58.62763214;99.94792175;414.1199951;405.428009;286.6292725;27755.86719;59.49999619
14.06.2019 08:42:47,586;697.4825439;697.7940063;682.4464722;1.157050967;1.071665525;2.255866289;2.309677601;1.758053899;88.89665985;58.62763214;99.95121765;412.7999878;405.4460144;287.0672913;27755.86719;59.49999619
14.06.2019 08:42:49,597;697.4825439;697.7940063;682.4464722;1.157050967;1.071665525;2.255866289;2.309677601;1.592164159;88.89665985;58.62763214;99.95121765;412.7999878;405.4460144;287.0672913;27755.86719;59.49999619
14.06.2019 08:43:02,627;697.4825439;697.7940063;682.4522095;1.157050967;1.071665525;2.255239248;2.265352249;1.592164159;88.88098145;58.59461212;99.96100616;415.6799927;405.4460144;286.934082;27755.88281;59.49999619
14.06.2019 08:43:04,633;697.4825439;697.7940063;682.4522095;1.157050967;1.071665525;2.255239248;2.265352249;1.679219246;88.88098145;58.59461212;99.96100616;415.6799927;405.4460144;286.934082;27755.88281;59.49999619
14.06.2019 08:43:17,667;697.4873047;697.7940063;682.4522095;1.157050967;1.071665525;2.255239248;2.265352249;1.679219246;88.89665985;58.62763214;99.94999695;413.6400146;404.8510132;286.1968079;27755.88281;59.49999619
14.06.2019 08:43:19,674;697.4873047;697.7940063;682.4522095;1.157050967;1.071665525;2.255239248;2.265352249;1.908425212;88.89665985;58.62763214;99.94999695;413.6400146;404.8510132;286.1968079;27755.88281;59.49999619
14.06.2019 08:43:32,714;697.4873047;697.7940063;682.4522095;1.157050967;1.071665525;2.256494045;2.286199808;1.908425212;88.89665985;58.62763214;99.94680023;412.6799927;405.0310059;286.2749939;27755.88281;59.49999619
14.06.2019 08:43:34,717;697.4873047;697.7940063;682.4522095;1.157050967;1.071665525;2.256494045;2.286199808;1.881247878;88.89665985;58.62763214;99.94680023;412.6799927;405.0310059;286.2749939;27755.88281;59.49999619
14.06.2019 08:43:47,746;697.4783936;697.7940063;682.4522095;1.157050967;1.071665525;2.255553007;2.208362579;1.881247878;88.9201889;58.62763214;99.93061829;412.5599976;405.5;287.1031189;27755.88281;59.49999619
14.06.2019 08:43:49,751;697.4783936;697.7940063;682.4522095;1.157050967;1.071665525;2.255553007;2.208362579;1.579697013;88.9201889;58.62763214;99.93061829;412.5599976;405.5;287.1031189;27755.88281;59.49999619
14.06.2019 08:44:02,772;697.4840698;697.7940063;682.4522095;1.157050967;1.071665525;2.256494045;2.260217428;1.579697013;88.90451813;58.62763214;99.94247437;414;405.2109985;286.5286865;27755.90039;59.49999619
14.06.2019 08:44:04,775;697.4840698;697.7940063;682.4522095;1.157050967;1.071665525;2.256494045;2.260217428;1.819343448;88.90451813;58.62763214;99.94247437;414;405.2109985;286.5286865;27755.90039;59.49999619
14.06.2019 08:44:17,811;697.4840698;697.7940063;682.4522095;1.157050967;1.071665525;2.255553007;2.190136671;1.819343448;88.90451813;58.59461212;99.95046997;415.0799866;405.2109985;286.5286865;27755.90039;59.49999619
14.06.2019 08:44:32,836;697.4793701;697.7940063;682.4522095;1.157050967;1.071665525;2.255553007;2.244962215;1.819343448;88.91235352;58.59461212;99.92739105;413.1600037;405.5360107;287.2311707;27755.90039;59.49999619
14.06.2019 08:44:34,846;697.4793701;697.7940063;682.4522095;1.157050967;1.071665525;2.255553007;2.244962215;1.561566353;88.91235352;58.59461212;99.92739105;413.1600037;405.5360107;287.2311707;27755.90039;59.49999619
14.06.2019 08:44:47,873;697.4836426;697.7940063;682.4522095;1.157050967;1.071665525;2.255866289;2.305318594;1.561566353;88.91235352;58.59461212;99.90670776;413.7600098;404.9949951;286.6990356;27755.90039;59.49999619
14.06.2019 08:44:49,877;697.4836426;697.7940063;682.4522095;1.157050967;1.071665525;2.255866289;2.305318594;1.787263989;88.91235352;58.59461212;99.90670776;413.7600098;404.9949951;286.6990356;27755.90039;59.49999619
14.06.2019 08:45:02,913;697.4836426;697.7940063;682.4522095;1.157050967;1.071665525;2.256807566;2.306227207;1.787263989;88.91235352;58.59461212;99.94355011;413.3999939;405.0849915;286.4353638;27755.91602;59.49999619
14.06.2019 08:45:04,916;697.4836426;697.7940063;682.4522095;1.157050967;1.071665525;2.256807566;2.306227207;1.892439604;88.91235352;58.59461212;99.94355011;413.3999939;405.0849915;286.4353638;27755.91602;59.49999619
14.06.2019 08:45:17,946;697.4782715;697.7940063;682.4547119;1.157050967;1.071665525;2.256180763;2.241278887;1.892439604;88.91235352;58.59461212;99.97045135;412.9200134;405.6799927;286.4353638;27755.91602;59.49999619
14.06.2019 08:45:32,977;697.4841309;697.7940063;682.4547119;1.157050967;1.071665525;2.256180763;2.310766935;1.892439604;88.91235352;58.62763214;99.94705963;414.3599854;405.1210022;287.292511;27755.91602;59.49999619
14.06.2019 08:45:34,979;697.4841309;697.7940063;682.4547119;1.157050967;1.071665525;2.256180763;2.310766935;1.553795457;88.91235352;58.62763214;99.94705963;414.3599854;405.1210022;287.292511;27755.91602;59.49999619
14.06.2019 08:45:48,009;697.4841309;697.7940063;682.4547119;1.157050967;1.071665525;2.256180763;2.331232071;1.553795457;88.89665985;58.59461212;99.94857025;413.2799988;405.3559875;287.110199;27755.91602;59.49999619
14.06.2019 08:45:50,015;697.4841309;697.7940063;682.4547119;1.157050967;1.071665525;2.256180763;2.331232071;1.617173553;88.89665985;58.59461212;99.94857025;413.2799988;405.3559875;287.110199;27755.91602;59.49999619
14.06.2019 08:46:03,051;697.4841309;697.7940063;682.4547119;1.157050967;1.071665525;2.256180763;2.317115307;1.617173553;88.91235352;58.59461212;99.95503998;414.2399902;405.3559875;286.7345276;27755.93359;59.49999619
14.06.2019 08:46:05,056;697.4841309;697.7940063;682.4547119;1.157050967;1.071665525;2.256180763;2.317115307;1.74777317;88.91235352;58.59461212;99.95503998;414.2399902;405.3559875;286.7345276;27755.93359;59.49999619
14.06.2019 08:46:18,075;697.4798584;697.7983398;682.4547119;1.157050967;1.071665525;2.256180763;2.220410347;1.74777317;88.90451813;58.59461212;99.94168091;413.7600098;405.1029968;286.7345276;27755.93359;59.49999619
14.06.2019 08:46:20,080;697.4798584;697.7983398;682.4547119;1.157050967;1.071665525;2.256180763;2.220410347;1.722645998;88.90451813;58.59461212;99.94168091;413.7600098;405.1029968;286.7345276;27755.93359;59.49999619
14.06.2019 08:46:33,119;697.4798584;697.7983398;682.4547119;1.157050967;1.071665525;2.256494045;2.259667158;1.722645998;88.9201889;58.59461212;99.92456818;414.3599854;404.7609863;286.3421936;27755.93359;59.49999619
14.06.2019 08:46:35,125;697.4798584;697.7983398;682.4547119;1.157050967;1.071665525;2.256494045;2.259667158;1.872605443;88.9201889;58.59461212;99.92456818;414.3599854;404.7609863;286.3421936;27755.93359;59.49999619
14.06.2019 08:46:48,156;697.4798584;697.7983398;682.4468994;1.155433297;1.071665525;2.256807566;2.217262506;1.872605443;88.9201889;58.59461212;99.87828827;413.519989;404.9410095;286.7980652;27755.93359;59.49999619
14.06.2019 08:46:50,159;697.4798584;697.7983398;682.4468994;1.155433297;1.071665525;2.256807566;2.217262506;1.70054996;88.9201889;58.59461212;99.87828827;413.519989;404.9410095;286.7980652;27755.93359;59.49999619
14.06.2019 08:47:03,197;697.4798584;697.7983398;682.4468994;1.155433297;1.071665525;2.256494045;2.240541935;1.70054996;88.93588257;58.59461212;99.89628601;414.3599854;405.0490112;286.4385681;27755.94922;59.49999619
14.06.2019 08:47:05,201;697.4798584;697.7983398;682.4468994;1.155433297;1.071665525;2.256494045;2.240541935;1.852696538;88.93588257;58.59461212;99.89628601;414.3599854;405.0490112;286.4385681;27755.94922;59.49999619
14.06.2019 08:47:18,223;697.4853516;697.7983398;682.4468994;1.155433297;1.071665525;2.257435322;2.222260952;1.852696538;88.93588257;58.59461212;99.88066864;413.2799988;404.9769897;287.3175354;27755.94922;59.49999619
14.06.2019 08:47:20,227;697.4853516;697.7983398;682.4468994;1.155433297;1.071665525;2.257435322;2.222260952;1.826271772;88.93588257;58.59461212;99.88066864;413.2799988;404.9769897;287.3175354;27755.94922;59.49999619
14.06.2019 08:47:33,253;697.4790649;697.7983398;682.4468994;1.155433297;1.071665525;2.256807566;2.213185549;1.826271772;88.93588257;58.62763214;99.88487244;413.6400146;405.1029968;286.5534973;27755.94922;59.49999619
14.06.2019 08:47:35,257;697.4790649;697.7983398;682.4468994;1.155433297;1.071665525;2.256807566;2.213185549;1.875680447;88.93588257;58.62763214;99.88487244;413.6400146;405.1029968;286.5534973;27755.94922;59.49999619
14.06.2019 08:47:48,284;697.4846802;697.7960815;682.4468994;1.155433297;1.071665525;2.257435322;2.2889359;1.875680447;88.93588257;58.59461212;99.85554504;415.7999878;405.1749878;286.5534973;27755.94922;59.49999619
14.06.2019 08:48:03,316;697.4768677;697.7960815;682.4556274;1.155433297;1.071665525;2.257435322;2.344406128;1.875680447;88.92804718;58.59461212;99.87380219;415.0799866;404.868988;286.5534973;27755.9668;59.49999619
14.06.2019 08:48:05,320;697.4768677;697.7960815;682.4556274;1.155433297;1.071665525;2.257435322;2.344406128;1.777809024;88.92804718;58.59461212;99.87380219;415.0799866;404.868988;286.5534973;27755.9668;59.49999619
14.06.2019 08:48:18,353;697.4840088;697.7960815;682.4556274;1.155433297;1.071665525;2.257435322;2.254709244;1.777809024;88.92804718;58.59461212;99.88399506;413.6400146;404.9769897;286.8352356;27755.9668;59.49999619
14.06.2019 08:48:33,382;697.4840088;697.7960815;682.4556274;1.155433297;1.071665525;2.257435322;2.20687747;1.777809024;88.9201889;58.59461212;99.88341522;414.6000061;405.3380127;286.8352356;27755.9668;59.49999619
14.06.2019 08:48:35,387;697.4840088;697.7960815;682.4556274;1.155433297;1.071665525;2.257435322;2.20687747;1.80494082;88.9201889;58.59461212;99.88341522;414.6000061;405.3380127;286.8352356;27755.9668;59.49999619
14.06.2019 08:48:48,420;697.4840088;697.7960815;682.447998;1.155433297;1.071665525;2.256494045;2.269199848;1.80494082;88.93588257;58.59461212;99.88596344;413.6400146;404.67099;286.7948303;27755.9668;59.49999619
14.06.2019 08:48:50,424;697.4840088;697.7960815;682.447998;1.155433297;1.071665525;2.256494045;2.269199848;1.778301477;88.93588257;58.59461212;99.88596344;413.6400146;404.67099;286.7948303;27755.9668;59.49999619
14.06.2019 08:49:03,457;697.4840088;697.7960815;682.447998;1.155433297;1.071665525;2.257435322;2.33105135;1.778301477;88.9201889;58.5615387;99.88298035;414.2399902;404.9410095;286.5170898;27755.98242;59.49999619
14.06.2019 08:49:05,463;697.4840088;697.7960815;682.447998;1.155433297;1.071665525;2.257435322;2.33105135;1.87479651;88.9201889;58.5615387;99.88298035;414.2399902;404.9410095;286.5170898;27755.98242;59.49999619
14.06.2019 08:49:18,494;697.4840088;697.7960815;682.447998;1.155433297;1.071665525;2.257121801;2.272311926;1.87479651;88.92804718;58.59461212;99.85877228;415.3200073;404.7969971;286.5609741;27755.98242;59.49999619
14.06.2019 08:49:20,500;697.4840088;697.7960815;682.447998;1.155433297;1.071665525;2.257121801;2.272311926;1.859551787;88.92804718;58.59461212;99.85877228;415.3200073;404.7969971;286.5609741;27755.98242;59.49999619
14.06.2019 08:49:33,526;697.4840088;697.7960815;682.4515381;1.155433297;1.07476604;2.256180763;2.264802456;1.859551787;88.91235352;58.59461212;99.91902924;412.9200134;404.9769897;287.0618896;27755.98242;59.49999619
14.06.2019 08:49:35,531;697.4840088;697.7960815;682.4515381;1.155433297;1.07476604;2.256180763;2.264802456;1.699054718;88.91235352;58.59461212;99.91902924;412.9200134;404.9769897;287.0618896;27755.98242;59.49999619
14.06.2019 08:49:48,565;697.4810791;697.7960815;682.4515381;1.155433297;1.07476604;2.255866289;2.326531172;1.699054718;88.91235352;58.59461212;99.90758514;412.2000122;405.4460144;286.3987732;27755.98242;59.49999619
14.06.2019 08:49:50,571;697.4810791;697.7960815;682.4515381;1.155433297;1.07476604;2.255866289;2.326531172;1.888810158;88.91235352;58.59461212;99.90758514;412.2000122;405.4460144;286.3987732;27755.98242;59.49999619
14.06.2019 08:50:03,602;697.4846191;697.7960815;682.4515381;1.155433297;1.07476604;2.256494045;2.227623701;1.888810158;88.91235352;58.59461212;99.89700317;412.6799927;405.4460144;286.3987732;27756;59.49999619
14.06.2019 08:50:05,609;697.4846191;697.7960815;682.4515381;1.155433297;1.07476604;2.256494045;2.227623701;1.85972321;88.91235352;58.59461212;99.89700317;412.6799927;405.4460144;286.3987732;27756;59.49999619
14.06.2019 08:50:18,636;697.4846191;697.7960815;682.4515381;1.155433297;1.07476604;2.257121801;2.220780611;1.85972321;88.91235352;58.59461212;99.90303802;414;405.4460144;286.825592;27756;59.49999619
14.06.2019 08:50:20,645;697.4846191;697.7960815;682.4515381;1.155433297;1.07476604;2.257121801;2.220780611;1.752044916;88.91235352;58.59461212;99.90303802;414;405.4460144;286.825592;27756;59.49999619
14.06.2019 08:50:33,675;697.4784546;697.7960815;682.4515381;1.155433297;1.07476604;2.257121801;2.275056362;1.752044916;88.92804718;58.59461212;99.91769409;413.2799988;405.5899963;286.825592;27756;59.49999619
14.06.2019 08:50:35,680;697.4784546;697.7960815;682.4515381;1.155433297;1.07476604;2.257121801;2.275056362;1.765640855;88.92804718;58.59461212;99.91769409;413.2799988;405.5899963;286.825592;27756;59.49999619
14.06.2019 08:50:48,717;697.4845581;697.7915649;682.4515381;1.155433297;1.07476604;2.255866289;2.251952887;1.765640855;88.89665985;58.59461212;99.92823029;414.3599854;405.4819946;286.825592;27756;59.49999619
14.06.2019 08:50:50,722;697.4845581;697.7915649;682.4515381;1.155433297;1.07476604;2.255866289;2.251952887;2.015444279;88.89665985;58.59461212;99.92823029;414.3599854;405.4819946;286.825592;27756;59.49999619
14.06.2019 08:51:03,756;697.4845581;697.7915649;682.4515381;1.155433297;1.07476604;2.256494045;2.268833399;2.015444279;88.90451813;58.62763214;99.90714264;412.4400024;405.1570129;286.990448;27756.01758;59.49999619
14.06.2019 08:51:05,762;697.4845581;697.7915649;682.4515381;1.155433297;1.07476604;2.256494045;2.268833399;1.694753885;88.90451813;58.62763214;99.90714264;412.4400024;405.1570129;286.990448;27756.01758;59.49999619
14.06.2019 08:51:18,792;697.4845581;697.7915649;682.4515381;1.155433297;1.07476604;2.256180763;2.280357361;1.694753885;88.91235352;58.59461212;99.89625549;415.5599976;404.598999;286.2160339;27756.01758;59.49999619
14.06.2019 08:51:20,795;697.4845581;697.7915649;682.4515381;1.155433297;1.07476604;2.256180763;2.280357361;1.702950239;88.91235352;58.59461212;99.89625549;415.5599976;404.598999;286.2160339;27756.01758;59.49999619
14.06.2019 08:51:33,831;697.4801636;697.7915649;682.4515381;1.155433297;1.07476604;2.256807566;2.227623701;1.702950239;88.91235352;58.5615387;99.91876221;414.8399963;404.6530151;286.888855;27756.01758;59.524189
14.06.2019 08:51:48,862;697.4801636;697.7915649;682.4515381;1.155433297;1.07476604;2.256494045;2.254709244;1.702950239;88.91235352;58.59461212;99.90177155;413.8800049;404.6530151;286.5768738;27756.01758;59.524189
14.06.2019 08:51:50,865;697.4801636;697.7915649;682.4515381;1.155433297;1.07476604;2.256494045;2.254709244;1.838471174;88.91235352;58.59461212;99.90177155;413.8800049;404.6530151;286.5768738;27756.01758;59.524189
14.06.2019 08:52:03,898;697.4801636;697.7942505;682.4515381;1.155433297;1.07476604;2.257121801;2.284922361;1.838471174;88.9201889;58.59461212;99.915802;413.519989;404.8869934;286.4896545;27756.0332;59.524189
14.06.2019 08:52:05,901;697.4801636;697.7942505;682.4515381;1.155433297;1.07476604;2.257121801;2.284922361;1.868777275;88.9201889;58.59461212;99.915802;413.519989;404.8869934;286.4896545;27756.0332;59.524189
14.06.2019 08:52:18,924;697.4822388;697.7942505;682.4515381;1.155433297;1.07476604;2.256807566;2.234456301;1.868777275;88.9201889;58.62763214;99.93717957;414.3599854;405.5;287.2727051;27756.0332;59.524189
14.06.2019 08:52:20,927;697.4822388;697.7942505;682.4515381;1.155433297;1.07476604;2.256807566;2.234456301;1.610278368;88.9201889;58.62763214;99.93717957;414.3599854;405.5;287.2727051;27756.0332;59.524189
14.06.2019 08:52:33,961;697.4822388;697.7942505;682.4515381;1.155433297;1.07476604;2.256180763;2.282548904;1.610278368;88.91235352;58.59461212;99.90862274;413.8800049;405.302002;286.4629211;27756.0332;59.524189
14.06.2019 08:52:35,963;697.4822388;697.7942505;682.4515381;1.155433297;1.07476604;2.256180763;2.282548904;1.891645789;88.91235352;58.59461212;99.90862274;413.8800049;405.302002;286.4629211;27756.0332;59.524189
14.06.2019 08:52:49,003;697.4822388;697.7942505;682.4515381;1.155433297;1.07476604;2.256180763;2.273043871;1.891645789;88.90451813;58.52852249;99.89862061;414.480011;404.7789917;286.7312012;27756.0332;59.524189
14.06.2019 08:52:51,007;697.4822388;697.7942505;682.4515381;1.155433297;1.07476604;2.256180763;2.273043871;1.744155884;88.90451813;58.52852249;99.89862061;414.480011;404.7789917;286.7312012;27756.0332;59.524189
14.06.2019 08:53:04,042;697.4822388;697.7942505;682.4515381;1.155433297;1.07476604;2.256180763;2.28638196;1.744155884;88.90451813;58.59461212;99.92735291;415.0799866;405.1390076;286.7312012;27756.05078;59.524189
14.06.2019 08:53:06,050;697.4822388;697.7942505;682.4515381;1.155433297;1.07476604;2.256180763;2.28638196;1.771285295;88.90451813;58.59461212;99.92735291;415.0799866;405.1390076;286.7312012;27756.05078;59.524189
14.06.2019 08:53:19,084;697.4822388;697.7942505;682.4515381;1.155433297;1.07476604;2.256494045;2.247171164;1.771285295;88.90451813;58.59461212;99.91363525;414.2399902;405.2290039;286.7312012;27756.05078;59.56573868
14.06.2019 08:53:21,086;697.4822388;697.7942505;682.4515381;1.155433297;1.07476604;2.256494045;2.247171164;1.744155884;88.90451813;58.59461212;99.91363525;414.2399902;405.2290039;286.7312012;27756.05078;59.56573868
14.06.2019 08:53:34,115;697.4838867;697.7942505;682.4515381;1.155433297;1.072628498;2.255553007;2.269199848;1.744155884;88.91235352;58.59461212;99.91114044;414.3599854;405.6260071;286.7312012;27756.05078;59.56573868
14.06.2019 08:53:36,120;697.4838867;697.7942505;682.4515381;1.155433297;1.072628498;2.255553007;2.269199848;1.730611205;88.91235352;58.59461212;99.91114044;414.3599854;405.6260071;286.7312012;27756.05078;59.56573868
14.06.2019 08:53:49,158;697.4838867;697.7942505;682.4515381;1.155433297;1.072628498;2.256807566;2.212814569;1.730611205;88.9201889;58.59461212;99.90608215;414;405.4100037;286.7312012;27756.05078;59.56573868
14.06.2019 08:53:51,162;697.4838867;697.7942505;682.4515381;1.155433297;1.072628498;2.256807566;2.212814569;1.771285295;88.9201889;58.59461212;99.90608215;414;405.4100037;286.7312012;27756.05078;59.56573868
14.06.2019 08:54:04,197;697.480957;697.7942505;682.4515381;1.155433297;1.072628498;2.257435322;2.250298262;1.771285295;88.91235352;58.59461212;99.938797;411.480011;405.5360107;286.7312012;27756.06641;59.50739288
14.06.2019 08:54:19,229;697.480957;697.7942505;682.4515381;1.155433297;1.072628498;2.257435322;2.186594248;1.771285295;88.93588257;58.5615387;99.94251251;415.0799866;405.3559875;286.5848083;27756.06641;59.50739288
14.06.2019 08:54:21,233;697.480957;697.7942505;682.4515381;1.155433297;1.072628498;2.257435322;2.186594248;1.822175741;88.93588257;58.5615387;99.94251251;415.0799866;405.3559875;286.5848083;27756.06641;59.50739288
14.06.2019 08:54:34,262;697.480957;697.7942505;682.4515381;1.157155514;1.072628498;2.256807566;2.243673563;1.822175741;88.9201889;58.59461212;99.92854309;412.0799866;405.8420105;286.7304688;27756.06641;59.52531052
14.06.2019 08:54:36,270;697.480957;697.7942505;682.4515381;1.157155514;1.072628498;2.256807566;2.243673563;1.812217474;88.9201889;58.59461212;99.92854309;412.0799866;405.8420105;286.7304688;27756.06641;59.52531052
14.06.2019 08:54:49,302;697.4866333;697.7942505;682.4515381;1.157155514;1.072628498;2.256807566;2.24919486;1.812217474;88.9201889;58.59461212;99.95658875;415.3200073;405.8240051;286.9666138;27756.06641;59.52531052
14.06.2019 08:54:51,306;697.4866333;697.7942505;682.4515381;1.157155514;1.072628498;2.256807566;2.24919486;1.743745804;88.9201889;58.59461212;99.95658875;415.3200073;405.8240051;286.9666138;27756.06641;59.52531052
14.06.2019 08:55:04,332;697.4761353;697.7942505;682.4515381;1.157155514;1.072628498;2.257435322;2.255995035;1.743745804;88.94372559;58.5615387;99.92385864;412.7999878;405.697998;285.6868591;27756.08398;59.56945038
14.06.2019 08:55:06,334;697.4761353;697.7942505;682.4515381;1.157155514;1.072628498;2.257435322;2.255995035;2.174773455;88.94372559;58.5615387;99.92385864;412.7999878;405.697998;285.6868591;27756.08398;59.56945038
