Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 08:55:19,365;697.4802856;697.7942505;682.4515381;1.157155514;1.072628498;2.256807566;2.27578783;2.174773455;88.9201889;58.59461212;99.92671967;410.8800049;405.7160034;286.4815063;27756.08398;59.59994507
14.06.2019 08:55:21,370;697.4802856;697.7942505;682.4515381;1.157155514;1.072628498;2.256807566;2.27578783;1.91225338;88.9201889;58.59461212;99.92671967;410.8800049;405.7160034;286.4815063;27756.08398;59.59994507
14.06.2019 08:55:34,406;697.4802856;697.7942505;682.4515381;1.157155514;1.072628498;2.258063078;2.263335705;1.91225338;88.9201889;58.59461212;99.93730927;415.2000122;406.0759888;286.4815063;27756.08398;59.59994507
14.06.2019 08:55:36,413;697.4802856;697.7942505;682.4515381;1.157155514;1.072628498;2.258063078;2.263335705;1.898722768;88.9201889;58.59461212;99.93730927;415.2000122;406.0759888;286.4815063;27756.08398;59.59994507
14.06.2019 08:55:49,436;697.4824829;697.7942505;682.4515381;1.157155514;1.072628498;2.256807566;2.24588275;1.898722768;88.93588257;58.5615387;99.96883392;413.0400085;406.0039978;286.4815063;27756.08398;59.59994507
14.06.2019 08:55:51,448;697.4824829;697.7942505;682.4515381;1.157155514;1.072628498;2.256807566;2.24588275;1.88518846;88.93588257;58.5615387;99.96883392;413.0400085;406.0039978;286.4815063;27756.08398;59.59994507
14.06.2019 08:56:04,474;697.4824829;697.7942505;682.4472656;1.157155514;1.072628498;2.257435322;2.27469039;1.88518846;88.91235352;58.62763214;100.0008163;411.9599915;405.9140015;286.8788757;27756.09961;59.59994507
14.06.2019 08:56:06,477;697.4824829;697.7942505;682.4472656;1.157155514;1.072628498;2.257435322;2.27469039;1.719965219;88.91235352;58.62763214;100.0008163;411.9599915;405.9140015;286.8788757;27756.09961;59.59994507
14.06.2019 08:56:19,511;697.4884644;697.7942505;682.4472656;1.157155514;1.072628498;2.256807566;2.32273078;1.719965219;88.92804718;58.59461212;99.99195862;413.0400085;405.9500122;286.8788757;27756.09961;59.55263519
14.06.2019 08:56:34,541;697.4857178;697.7942505;682.4472656;1.157155514;1.072628498;2.256494045;2.280539989;1.719965219;88.91235352;58.59461212;99.97441101;414.3599854;405.7520142;286.3815002;27756.09961;59.55263519
14.06.2019 08:56:36,548;697.4857178;697.7942505;682.4472656;1.157155514;1.072628498;2.256494045;2.280539989;1.919941068;88.91235352;58.59461212;99.97441101;414.3599854;405.7520142;286.3815002;27756.09961;59.55263519
14.06.2019 08:56:49,575;697.4797974;697.7942505;682.4578857;1.157155514;1.072628498;2.256494045;2.253790855;1.919941068;88.91235352;58.59461212;99.95627594;413.7600098;405.7520142;287.1852722;27756.09961;59.55263519
14.06.2019 08:56:51,580;697.4797974;697.7942505;682.4578857;1.157155514;1.072628498;2.256494045;2.253790855;1.640655518;88.91235352;58.59461212;99.95627594;413.7600098;405.7520142;287.1852722;27756.09961;59.55263519
14.06.2019 08:57:04,611;697.4854126;697.7942505;682.4578857;1.157155514;1.072628498;2.256807566;2.237223387;1.640655518;88.9201889;58.5615387;99.97577667;414.9599915;405.9500122;287.0317078;27756.11719;59.55263519
14.06.2019 08:57:06,614;697.4854126;697.7942505;682.4578857;1.157155514;1.072628498;2.256807566;2.237223387;1.694021106;88.9201889;58.5615387;99.97577667;414.9599915;405.9500122;287.0317078;27756.11719;59.55263519
14.06.2019 08:57:19,647;697.4854126;697.7942505;682.4519043;1.157155514;1.072628498;2.256494045;2.259850502;1.694021106;88.9201889;58.5615387;99.98596191;412.2000122;406.2390137;286.8545227;27756.11719;59.55263519
14.06.2019 08:57:21,656;697.4854126;697.7942505;682.4519043;1.157155514;1.072628498;2.256494045;2.259850502;1.714888334;88.9201889;58.5615387;99.98596191;412.2000122;406.2390137;286.8545227;27756.11719;59.55263519
14.06.2019 08:57:34,686;697.4854126;697.7942505;682.4519043;1.157155514;1.072628498;2.256494045;2.308769941;1.714888334;88.9201889;58.62763214;99.96915436;413.3999939;405.4819946;286.8545227;27756.11719;59.500103
14.06.2019 08:57:36,695;697.4854126;697.7942505;682.4519043;1.157155514;1.072628498;2.256494045;2.308769941;1.728431463;88.9201889;58.62763214;99.96915436;413.3999939;405.4819946;286.8545227;27756.11719;59.500103
14.06.2019 08:57:49,715;697.4780273;697.7942505;682.4519043;1.157155514;1.072628498;2.257121801;2.253055811;1.728431463;88.9201889;58.59461212;99.92549896;412.0799866;406.2210083;286.8545227;27756.11719;59.500103
14.06.2019 08:58:04,753;697.4815674;697.7980347;682.4519043;1.157155514;1.072628498;2.257121801;2.276153564;1.728431463;88.93588257;58.59461212;99.94930267;415.5599976;405.6799927;286.8803406;27756.13281;59.500103
14.06.2019 08:58:06,756;697.4815674;697.7980347;682.4519043;1.157155514;1.072628498;2.257121801;2.276153564;1.733024597;88.93588257;58.59461212;99.94930267;415.5599976;405.6799927;286.8803406;27756.13281;59.500103
14.06.2019 08:58:19,785;697.4815674;697.7980347;682.4519043;1.157155514;1.072628498;2.257121801;2.209290504;1.733024597;88.93588257;58.59461212;99.952034;411.1199951;406.0400085;286.8803406;27756.13281;59.500103
14.06.2019 08:58:21,792;697.4815674;697.7980347;682.4519043;1.157155514;1.072628498;2.257121801;2.209290504;1.719463348;88.93588257;58.59461212;99.952034;411.1199951;406.0400085;286.8803406;27756.13281;59.500103
14.06.2019 08:58:34,823;697.4859009;697.7980347;682.4519043;1.157155514;1.072628498;2.256807566;2.238145351;1.719463348;88.93588257;58.59461212;99.95296478;412.7999878;406.5090027;286.6421509;27756.13281;59.500103
14.06.2019 08:58:36,829;697.4859009;697.7980347;682.4519043;1.157155514;1.072628498;2.256807566;2.238145351;1.842912316;88.93588257;58.59461212;99.95296478;412.7999878;406.5090027;286.6421509;27756.13281;59.500103
14.06.2019 08:58:49,862;697.4785767;697.7980347;682.4519043;1.157155514;1.072628498;2.256807566;2.235009909;1.842912316;88.94372559;58.59461212;99.94805145;413.1600037;406.4370117;286.6421509;27756.13281;59.500103
14.06.2019 08:58:51,865;697.4785767;697.7980347;682.4519043;1.157155514;1.072628498;2.256807566;2.235009909;1.870005965;88.94372559;58.59461212;99.94805145;413.1600037;406.4370117;286.6421509;27756.13281;59.500103
14.06.2019 08:59:04,896;697.4879761;697.7980347;682.4519043;1.157155514;1.072628498;2.256807566;2.248459101;1.870005965;88.9201889;58.5615387;99.97285461;410.8800049;406.598999;286.7984314;27756.15039;59.500103
14.06.2019 08:59:06,898;697.4879761;697.7980347;682.4519043;1.157155514;1.072628498;2.256807566;2.248459101;1.761492252;88.9201889;58.5615387;99.97285461;410.8800049;406.598999;286.7984314;27756.15039;59.500103
14.06.2019 08:59:19,927;697.4802246;697.7980347;682.4519043;1.157155514;1.072628498;2.257435322;2.297316551;1.761492252;88.9201889;58.59461212;99.9434433;412.0799866;406.67099;286.7984314;27756.15039;59.500103
14.06.2019 08:59:21,930;697.4802246;697.7980347;682.4519043;1.157155514;1.072628498;2.257435322;2.297316551;1.788626194;88.9201889;58.59461212;99.9434433;412.0799866;406.67099;286.7984314;27756.15039;59.500103
14.06.2019 08:59:34,960;697.4802246;697.7946167;682.4519043;1.157155514;1.072628498;2.257749081;2.266085386;1.788626194;88.93588257;58.59461212;99.9852066;412.9200134;406.4909973;286.0824585;27756.15039;59.500103
14.06.2019 08:59:36,968;697.4802246;697.7946167;682.4519043;1.157155514;1.072628498;2.257749081;2.266085386;2.010292292;88.93588257;58.59461212;99.9852066;412.9200134;406.4909973;286.0824585;27756.15039;59.500103
14.06.2019 08:59:50,010;697.4802246;697.7946167;682.4519043;1.157155514;1.072628498;2.256807566;2.278895617;2.010292292;88.9201889;58.59461212;99.9669342;412.3200073;406.2030029;286.6594849;27756.15039;59.500103
14.06.2019 08:59:52,013;697.4802246;697.7946167;682.4519043;1.157155514;1.072628498;2.256807566;2.278895617;1.850423455;88.9201889;58.59461212;99.9669342;412.3200073;406.2030029;286.6594849;27756.15039;59.500103
14.06.2019 09:00:05,047;697.4802246;697.7946167;682.4519043;1.157155514;1.072628498;2.256807566;2.301682949;1.850423455;88.9201889;58.59461212;99.98464203;413.1600037;406.3110046;287.127533;27756.16602;59.500103
14.06.2019 09:00:07,053;697.4802246;697.7946167;682.4519043;1.157155514;1.072628498;2.256807566;2.301682949;1.674274206;88.9201889;58.59461212;99.98464203;413.1600037;406.3110046;287.127533;27756.16602;59.500103
14.06.2019 09:00:20,081;697.4874878;697.7946167;682.4519043;1.157155514;1.072628498;2.257435322;2.296406269;1.674274206;88.94372559;58.5615387;99.95767212;410.6400146;406.3110046;286.2616577;27756.16602;59.500103
14.06.2019 09:00:22,086;697.4874878;697.7946167;682.4519043;1.157155514;1.072628498;2.257435322;2.296406269;1.948020935;88.94372559;58.5615387;99.95767212;410.6400146;406.3110046;286.2616577;27756.16602;59.500103
14.06.2019 09:00:35,110;697.4818726;697.7946167;682.4519043;1.157155514;1.072628498;2.257749081;2.265352249;1.948020935;88.9201889;58.59461212;99.95684052;410.519989;406.2569885;287.0758057;27756.16602;59.500103
14.06.2019 09:00:37,116;697.4818726;697.7946167;682.4519043;1.157155514;1.072628498;2.257749081;2.265352249;2.151572227;88.9201889;58.59461212;99.95684052;410.519989;406.2569885;287.0758057;27756.16602;59.500103
14.06.2019 09:00:50,147;697.4818726;697.7946167;682.4519043;1.157155514;1.072628498;2.257121801;2.345667362;2.151572227;88.93588257;58.59461212;99.94766235;414.1199951;406.7250061;286.6243286;27756.16602;59.500103
14.06.2019 09:00:52,156;697.4818726;697.7946167;682.4519043;1.157155514;1.072628498;2.257121801;2.345667362;1.821990609;88.93588257;58.59461212;99.94766235;414.1199951;406.7250061;286.6243286;27756.16602;59.500103
14.06.2019 09:01:05,195;697.4754028;697.7946167;682.4519043;1.157155514;1.072628498;2.257121801;2.240541935;1.821990609;88.93588257;58.52852249;99.94852448;410.3999939;406.9230042;286.6243286;27756.18359;59.500103
14.06.2019 09:01:20,229;697.4754028;697.7946167;682.4519043;1.157155514;1.072628498;2.256494045;2.202419519;1.821990609;88.93588257;58.59461212;99.93634796;411.8399963;407.1220093;286.0858765;27756.18359;59.500103
14.06.2019 09:01:22,231;697.4754028;697.7946167;682.4519043;1.157155514;1.072628498;2.256494045;2.202419519;1.988805652;88.93588257;58.59461212;99.93634796;411.8399963;407.1220093;286.0858765;27756.18359;59.500103
14.06.2019 09:01:35,272;697.4794312;697.7946167;682.4519043;1.157155514;1.072628498;2.255866289;2.306408882;1.988805652;88.91235352;58.5615387;99.92705536;413.6400146;406.8510132;286.3089905;27756.18359;59.500103
14.06.2019 09:01:37,279;697.4794312;697.7946167;682.4519043;1.157155514;1.072628498;2.255866289;2.306408882;1.870622158;88.91235352;58.5615387;99.92705536;413.6400146;406.8510132;286.3089905;27756.18359;59.500103
14.06.2019 09:01:50,309;697.4866333;697.7946167;682.4460449;1.157155514;1.072628498;2.256494045;2.256362677;1.870622158;88.90451813;58.59461212;99.93398285;414.480011;406.2749939;287.0085144;27756.18359;59.500103
14.06.2019 09:01:52,313;697.4866333;697.7946167;682.4460449;1.157155514;1.072628498;2.256494045;2.256362677;1.743972182;88.90451813;58.59461212;99.93398285;414.480011;406.2749939;287.0085144;27756.18359;59.500103
14.06.2019 09:02:05,346;697.4803467;697.7946167;682.4460449;1.157155514;1.072628498;2.255239248;2.233718157;1.743972182;88.90451813;58.5615387;99.92784119;411.9599915;406.8869934;286.5951538;27756.19922;59.500103
14.06.2019 09:02:07,352;697.4803467;697.7946167;682.4460449;1.157155514;1.072628498;2.255239248;2.233718157;1.716845632;88.90451813;58.5615387;99.92784119;411.9599915;406.8869934;286.5951538;27756.19922;59.500103
14.06.2019 09:02:20,374;697.4803467;697.7946167;682.4460449;1.157155514;1.072628498;2.256180763;2.227253914;1.716845632;88.90451813;58.5615387;99.94284058;411.8399963;407.1220093;286.5951538;27756.19922;59.500103
14.06.2019 09:02:22,377;697.4803467;697.7946167;682.4460449;1.157155514;1.072628498;2.256180763;2.227253914;1.776703596;88.90451813;58.5615387;99.94284058;411.8399963;407.1220093;286.5951538;27756.19922;59.500103
14.06.2019 09:02:35,410;697.4758301;697.7946167;682.4542847;1.157155514;1.072628498;2.256180763;2.288388729;1.776703596;88.90451813;58.5615387;99.93630981;409.4400024;406.9769897;286.5951538;27756.19922;59.500103
14.06.2019 09:02:50,455;697.4877319;697.7946167;682.4542847;1.157155514;1.072628498;2.255866289;2.25544405;1.776703596;88.88098145;58.5615387;99.96139526;414.1199951;407.230011;286.1864624;27756.19922;59.500103
14.06.2019 09:02:52,457;697.4877319;697.7946167;682.4542847;1.157155514;1.072628498;2.255866289;2.25544405;1.932362914;88.88098145;58.5615387;99.96139526;414.1199951;407.230011;286.1864624;27756.19922;59.500103
14.06.2019 09:03:05,486;697.4877319;697.7946167;682.4542847;1.157155514;1.072628498;2.255239248;2.299500227;1.932362914;88.88098145;58.5615387;99.96408081;411;406.7789917;286.8310852;27756.2168;59.500103
14.06.2019 09:03:07,498;697.4877319;697.7946167;682.4542847;1.157155514;1.072628498;2.255239248;2.299500227;1.937306166;88.88098145;58.5615387;99.96408081;411;406.7789917;286.8310852;27756.2168;59.500103
14.06.2019 09:03:20,522;697.4848022;697.7946167;682.4542847;1.157155514;1.072628498;2.255553007;2.230395079;1.937306166;88.88098145;58.5615387;99.96738434;410.6400146;406.67099;286.6078796;27756.2168;59.500103
14.06.2019 09:03:22,528;697.4848022;697.7946167;682.4542847;1.157155514;1.072628498;2.255553007;2.230395079;1.758676052;88.88098145;58.5615387;99.96738434;410.6400146;406.67099;286.6078796;27756.2168;59.500103
14.06.2019 09:03:35,565;697.4765015;697.7946167;682.4542847;1.157155514;1.072628498;2.255866289;2.291670084;1.758676052;88.88098145;58.5615387;100.0113525;411.9599915;406.7250061;287.0742188;27756.2168;59.500103
14.06.2019 09:03:37,570;697.4765015;697.7946167;682.4542847;1.157155514;1.072628498;2.255866289;2.291670084;1.849573374;88.88098145;58.5615387;100.0113525;411.9599915;406.7250061;287.0742188;27756.2168;59.500103
14.06.2019 09:03:50,603;697.4817505;697.7946167;682.4498901;1.157155514;1.072628498;2.255239248;2.344946623;1.849573374;88.88098145;58.5615387;100.0211563;412.4400024;406.9949951;286.3856201;27756.2168;59.500103
14.06.2019 09:03:52,609;697.4817505;697.7946167;682.4498901;1.157155514;1.072628498;2.255239248;2.344946623;1.835979819;88.88098145;58.5615387;100.0211563;412.4400024;406.9949951;286.3856201;27756.2168;59.500103
14.06.2019 09:04:05,644;697.4760132;697.7946167;682.4498901;1.157155514;1.072628498;2.254925251;2.297680378;1.835979819;88.8731308;58.52852249;100.0323792;409.6799927;407.0859985;286.3856201;27756.23242;59.500103
14.06.2019 09:04:20,678;697.4760132;697.7946167;682.4498901;1.157155514;1.072628498;2.254925251;2.320920229;1.835979819;88.88098145;58.5615387;100.0451279;408.3599854;407.571991;286.3856201;27756.23242;59.500103
14.06.2019 09:04:35,714;697.4779663;697.7946167;682.4498901;1.157155514;1.072628498;2.254297733;2.253423214;1.835979819;88.84960175;58.5615387;100.0314484;412.7999878;406.8150024;286.3856201;27756.23242;59.500103
14.06.2019 09:04:37,718;697.4779663;697.7946167;682.4498901;1.157155514;1.072628498;2.254297733;2.253423214;1.746234059;88.84960175;58.5615387;100.0314484;412.7999878;406.8150024;286.3856201;27756.23242;59.500103
14.06.2019 09:04:50,749;697.4823608;697.7946167;682.4498901;1.157155514;1.072628498;2.253983974;2.250849724;1.746234059;88.84176636;58.5615387;100.0258942;411.1199951;406.8330078;286.3856201;27756.23242;59.500103
14.06.2019 09:05:05,791;697.4823608;697.7946167;682.4498901;1.157155514;1.072628498;2.253670692;2.298954248;1.746234059;88.83391571;58.5615387;99.99268341;412.2000122;407.1400146;286.3856201;27756.25;59.500103
14.06.2019 09:05:07,797;697.4823608;697.7946167;682.4498901;1.157155514;1.072628498;2.253670692;2.298954248;1.732632518;88.83391571;58.5615387;99.99268341;412.2000122;407.1400146;286.3856201;27756.25;59.500103
14.06.2019 09:05:20,825;697.4771729;697.7946167;682.4498901;1.157155514;1.072628498;2.253042936;2.218559027;1.732632518;88.8182373;58.59461212;99.94796753;410.1600037;407.0310059;286.3856201;27756.25;59.500103
14.06.2019 09:05:22,830;697.4771729;697.7946167;682.4498901;1.157155514;1.072628498;2.253042936;2.218559027;1.705448985;88.8182373;58.59461212;99.94796753;410.1600037;407.0310059;286.3856201;27756.25;59.500103
14.06.2019 09:05:35,864;697.4771729;697.7946167;682.4498901;1.157155514;1.072628498;2.253042936;2.316571474;1.705448985;88.8182373;58.5615387;99.95402527;412.0799866;407.0310059;286.6757202;27756.25;59.46139908
14.06.2019 09:05:37,866;697.4771729;697.7946167;682.4498901;1.157155514;1.072628498;2.253042936;2.316571474;1.604426265;88.8182373;58.5615387;99.95402527;412.0799866;407.0310059;286.6757202;27756.25;59.46139908
14.06.2019 09:05:50,895;697.4771729;697.7946167;682.4498901;1.157155514;1.072628498;2.253356695;2.296770334;1.604426265;88.81038666;58.5615387;99.96967316;411.6000061;407.2479858;285.9563904;27756.25;59.46139908
14.06.2019 09:05:52,900;697.4771729;697.7946167;682.4498901;1.157155514;1.072628498;2.253356695;2.296770334;1.841327786;88.81038666;58.5615387;99.96967316;411.6000061;407.2479858;285.9563904;27756.25;59.46139908
14.06.2019 09:06:05,921;697.4828491;697.7946167;682.4498901;1.157155514;1.072628498;2.253356695;2.284009695;1.841327786;88.84176636;58.5615387;99.95907593;408.8399963;407.1040039;286.0142822;27756.26758;59.40133286
14.06.2019 09:06:07,925;697.4828491;697.7946167;682.4498901;1.157155514;1.072628498;2.253356695;2.284009695;1.834741712;88.84176636;58.5615387;99.95907593;408.8399963;407.1040039;286.0142822;27756.26758;59.40133286
14.06.2019 09:06:20,959;697.4838257;697.7946167;682.4498901;1.157155514;1.072628498;2.253042936;2.250482082;1.834741712;88.81038666;58.52852249;99.98169708;410.8800049;407.302002;286.0142822;27756.26758;59.4523735
14.06.2019 09:06:22,964;697.4838257;697.7946167;682.4498901;1.157155514;1.072628498;2.253042936;2.250482082;1.694882989;88.81038666;58.52852249;99.98169708;410.8800049;407.302002;286.0142822;27756.26758;59.4523735
14.06.2019 09:06:35,997;697.4760742;697.7946167;682.4498901;1.157155514;1.072628498;2.252729416;2.310222387;1.694882989;88.82607269;58.5615387;100.0249786;410.0400085;407.5180054;287.6593933;27756.26758;59.4523735
14.06.2019 09:06:38,000;697.4760742;697.7946167;682.4498901;1.157155514;1.072628498;2.252729416;2.310222387;1.857075453;88.82607269;58.5615387;100.0249786;410.0400085;407.5180054;287.6593933;27756.26758;59.4523735
14.06.2019 09:06:51,025;697.4760742;697.7918091;682.4498901;1.157155514;1.072628498;2.253042936;2.254342079;1.857075453;88.82607269;58.5615387;100.0083618;411.480011;407.769989;285.9891052;27756.26758;59.40017319
14.06.2019 09:07:06,061;697.4760742;697.7918091;682.4498901;1.157155514;1.072628498;2.253042936;2.29112339;1.857075453;88.81038666;58.5615387;99.98583984;409.5599976;407.7340088;286.4989014;27756.2832;59.40017319
14.06.2019 09:07:08,065;697.4760742;697.7918091;682.4498901;1.157155514;1.072628498;2.253042936;2.29112339;1.652403712;88.81038666;58.5615387;99.98583984;409.5599976;407.7340088;286.4989014;27756.2832;59.40017319
14.06.2019 09:07:21,099;697.4760742;697.7918091;682.4498901;1.157155514;1.072628498;2.253356695;2.287841558;1.652403712;88.82607269;58.59461212;99.98075867;408;407.6619873;286.4989014;27756.2832;59.40017319
14.06.2019 09:07:23,105;697.4760742;697.7918091;682.4498901;1.157155514;1.072628498;2.253356695;2.287841558;1.666001558;88.82607269;58.59461212;99.98075867;408;407.6619873;286.4989014;27756.2832;59.40017319
14.06.2019 09:07:36,127;697.480896;697.7918091;682.4498901;1.157155514;1.072628498;2.253042936;2.227438927;1.666001558;88.82607269;58.5615387;99.96448517;410.6400146;407.7520142;285.6885986;27756.2832;59.40017319
14.06.2019 09:07:38,131;697.480896;697.7918091;682.4498901;1.157155514;1.072628498;2.253042936;2.227438927;1.948144913;88.82607269;58.5615387;99.96448517;410.6400146;407.7520142;285.6885986;27756.2832;59.40017319
14.06.2019 09:07:51,164;697.480896;697.7918091;682.4540405;1.157155514;1.072628498;2.252415419;2.216706753;1.948144913;88.8182373;58.5615387;99.97053528;408.9599915;407.9689941;286.4551697;27756.2832;59.40017319
14.06.2019 09:07:53,167;697.480896;697.7918091;682.4540405;1.157155514;1.072628498;2.252415419;2.216706753;1.654022336;88.8182373;58.5615387;99.97053528;408.9599915;407.9689941;286.4551697;27756.2832;59.40017319
14.06.2019 09:08:06,201;697.480896;697.7918091;682.4540405;1.157155514;1.072628498;2.25210166;2.216521502;1.654022336;88.80254364;58.5615387;99.97214508;408.6000061;407.7340088;286.4551697;27756.30078;59.40017319
14.06.2019 09:08:08,207;697.480896;697.7918091;682.4540405;1.157155514;1.072628498;2.25210166;2.216521502;1.640429378;88.80254364;58.5615387;99.97214508;408.6000061;407.7340088;286.4551697;27756.30078;59.40017319
14.06.2019 09:08:21,232;697.4813843;697.7918091;682.4540405;1.157155514;1.072628498;2.252415419;2.232980013;1.640429378;88.80254364;58.5615387;99.99830627;409.7999878;407.8059998;285.7076416;27756.30078;59.40017319
14.06.2019 09:08:23,241;697.4813843;697.7918091;682.4540405;1.157155514;1.072628498;2.252415419;2.232980013;1.887216449;88.80254364;58.5615387;99.99830627;409.7999878;407.8059998;285.7076416;27756.30078;59.40017319
14.06.2019 09:08:36,276;697.4777832;697.7918091;682.4540405;1.157155514;1.072628498;2.251474142;2.219669819;1.887216449;88.77116394;58.5615387;99.99307251;411.480011;407.5360107;286.3494263;27756.30078;59.40017319
14.06.2019 09:08:38,281;697.4777832;697.7918091;682.4540405;1.157155514;1.072628498;2.251474142;2.219669819;1.636405945;88.77116394;58.5615387;99.99307251;411.480011;407.5360107;286.3494263;27756.30078;59.40017319
14.06.2019 09:08:51,309;697.4845581;697.7918091;682.4540405;1.157155514;1.072628498;2.251788378;2.2545259;1.636405945;88.7868576;58.5615387;99.96591187;411;407.428009;286.4630127;27756.30078;59.40017319
14.06.2019 09:08:53,317;697.4845581;697.7918091;682.4540405;1.157155514;1.072628498;2.251788378;2.2545259;1.583202004;88.7868576;58.5615387;99.96591187;411;407.428009;286.4630127;27756.30078;59.40017319
14.06.2019 09:09:06,345;697.4845581;697.7918091;682.4429321;1.157155514;1.072628498;2.250846624;2.244962215;1.583202004;88.79470825;58.5615387;99.97068787;409.9200134;407.6260071;286.4630127;27756.31641;59.40017319
14.06.2019 09:09:08,351;697.4845581;697.7918091;682.4429321;1.157155514;1.072628498;2.250846624;2.244962215;1.610456109;88.79470825;58.5615387;99.97068787;409.9200134;407.6260071;286.4630127;27756.31641;59.40017319
14.06.2019 09:09:21,375;697.4768066;697.7918091;682.4429321;1.157155514;1.072628498;2.251788378;2.238329887;1.610456109;88.77901459;58.5615387;99.97506714;411.7200012;407.6080017;286.4630127;27756.31641;59.40017319
14.06.2019 09:09:23,384;697.4768066;697.7918091;682.4429321;1.157155514;1.072628498;2.251788378;2.238329887;1.64635241;88.77901459;58.5615387;99.97506714;411.7200012;407.6080017;286.4630127;27756.31641;59.40017319
14.06.2019 09:09:36,414;697.4794312;697.7940674;682.4559326;1.15630579;1.072628498;2.251788378;2.315120935;1.64635241;88.77901459;58.5615387;99.97444153;411;407.4819946;286.4630127;27756.31641;59.40017319
14.06.2019 09:09:38,419;697.4794312;697.7940674;682.4559326;1.15630579;1.072628498;2.251788378;2.315120935;1.687206388;88.77901459;58.5615387;99.97444153;411;407.4819946;286.4630127;27756.31641;59.40017319
14.06.2019 09:09:51,457;697.4794312;697.7940674;682.4559326;1.15630579;1.072628498;2.250532866;2.273958683;1.687206388;88.77901459;58.5615387;99.97914886;410.6400146;407.2659912;286.4630127;27756.31641;59.40017319
14.06.2019 09:09:53,460;697.4794312;697.7940674;682.4559326;1.15630579;1.072628498;2.250532866;2.273958683;1.63273716;88.77901459;58.5615387;99.97914886;410.6400146;407.2659912;286.4630127;27756.31641;59.40017319
14.06.2019 09:10:06,490;697.4794312;697.7940674;682.4559326;1.15630579;1.072628498;2.250846624;2.274873257;1.63273716;88.77901459;58.5615387;99.9547348;409.5599976;407.428009;286.0469971;27756.33398;59.40017319
14.06.2019 09:10:08,495;697.4794312;697.7940674;682.4559326;1.15630579;1.072628498;2.250846624;2.274873257;1.682276607;88.77901459;58.5615387;99.9547348;409.5599976;407.428009;286.0469971;27756.33398;59.40017319
14.06.2019 09:10:21,524;697.4794312;697.7940674;682.4453735;1.15630579;1.072628498;2.251474142;2.265535593;1.682276607;88.77116394;58.5615387;99.9744339;410.3999939;407.3380127;286.0469971;27756.33398;59.40017319
14.06.2019 09:10:36,563;697.4794312;697.7940674;682.4453735;1.15630579;1.072628498;2.250846624;2.224665642;1.682276607;88.74763489;58.5615387;99.96313477;411.6000061;407.4460144;286.6990967;27756.33398;59.40017319
14.06.2019 09:10:38,566;697.4794312;697.7940674;682.4453735;1.15630579;1.072628498;2.250846624;2.224665642;1.663794875;88.74763489;58.5615387;99.96313477;411.6000061;407.4460144;286.6990967;27756.33398;59.40017319
14.06.2019 09:10:51,596;697.4760742;697.7940674;682.4453735;1.15630579;1.072628498;2.249905348;2.29786253;1.663794875;88.74763489;58.5615387;99.99895477;411.3599854;407.3739929;286.0610352;27756.33398;59.40017319
14.06.2019 09:10:53,600;697.4760742;697.7940674;682.4453735;1.15630579;1.072628498;2.249905348;2.29786253;1.505586028;88.74763489;58.5615387;99.99895477;411.3599854;407.3739929;286.0610352;27756.33398;59.40017319
14.06.2019 09:11:06,632;697.4760742;697.7940674;682.4453735;1.15630579;1.072628498;2.249905348;2.341161013;1.505586028;88.75548553;58.5615387;99.97390747;410.2799988;407.302002;285.8099365;27756.34961;59.40017319
14.06.2019 09:11:08,635;697.4760742;697.7940674;682.4453735;1.15630579;1.072628498;2.249905348;2.341161013;1.834753513;88.75548553;58.5615387;99.97390747;410.2799988;407.302002;285.8099365;27756.34961;59.40017319
14.06.2019 09:11:21,664;697.4760742;697.7940674;682.4530029;1.15630579;1.072628498;2.250846624;2.293128014;1.834753513;88.75548553;58.62763214;99.93750763;412.3200073;407.1579895;286.4422302;27756.34961;59.40017319
14.06.2019 09:11:23,668;697.4760742;697.7940674;682.4530029;1.15630579;1.072628498;2.250846624;2.293128014;1.614417911;88.75548553;58.62763214;99.93750763;412.3200073;407.1579895;286.4422302;27756.34961;59.40017319
14.06.2019 09:11:36,700;697.4836426;697.7940674;682.4530029;1.15630579;1.072628498;2.250532866;2.253055811;1.614417911;88.74763489;58.5615387;99.95101929;412.9200134;407.1040039;286.6756897;27756.34961;59.40017319
14.06.2019 09:11:38,705;697.4836426;697.7940674;682.4530029;1.15630579;1.072628498;2.250532866;2.253055811;1.492164016;88.74763489;58.5615387;99.95101929;412.9200134;407.1040039;286.6756897;27756.34961;59.40017319
14.06.2019 09:11:51,743;697.4836426;697.7940674;682.4530029;1.15630579;1.072628498;2.248650551;2.290758848;1.492164016;88.74763489;58.5615387;99.95652771;411.2399902;407.2839966;286.6756897;27756.34961;59.40017319
14.06.2019 09:11:53,745;697.4836426;697.7940674;682.4530029;1.15630579;1.072628498;2.248650551;2.290758848;1.505808115;88.74763489;58.5615387;99.95652771;411.2399902;407.2839966;286.6756897;27756.34961;59.40017319
14.06.2019 09:12:06,769;697.4836426;697.7940674;682.4530029;1.15630579;1.072628498;2.249278307;2.323817015;1.505808115;88.75548553;58.59461212;99.94838715;413.8800049;407.1940002;285.9319153;27756.36719;59.40017319
14.06.2019 09:12:08,772;697.4836426;697.7940674;682.4530029;1.15630579;1.072628498;2.249278307;2.323817015;1.279499173;88.75548553;58.59461212;99.94838715;413.8800049;407.1940002;285.9319153;27756.36719;59.40017319
14.06.2019 09:12:21,800;697.4836426;697.7940674;682.4530029;1.15630579;1.072628498;2.249905348;2.209847212;1.279499173;88.72410583;58.5615387;99.93811035;413.0400085;407.4460144;286.0339661;27756.36719;59.40017319
14.06.2019 09:12:23,805;697.4836426;697.7940674;682.4530029;1.15630579;1.072628498;2.249905348;2.209847212;1.688621998;88.72410583;58.5615387;99.93811035;413.0400085;407.4460144;286.0339661;27756.36719;59.40017319
14.06.2019 09:12:36,827;697.4836426;697.7940674;682.4530029;1.15630579;1.072628498;2.250532866;2.325988531;1.688621998;88.73979187;58.52852249;99.93286133;413.1600037;407.5;286.8981323;27756.36719;59.40017319
14.06.2019 09:12:38,834;697.4836426;697.7940674;682.4530029;1.15630579;1.072628498;2.250532866;2.325988531;1.40098381;88.73979187;58.52852249;99.93286133;413.1600037;407.5;286.8981323;27756.36719;59.40017319
14.06.2019 09:12:51,868;697.4816284;697.7940674;682.4530029;1.15630579;1.072628498;2.249278307;2.247354984;1.40098381;88.73195648;58.5615387;99.93816376;410.6400146;407.5360107;286.6259766;27756.36719;59.40017319
14.06.2019 09:12:53,873;697.4816284;697.7940674;682.4530029;1.15630579;1.072628498;2.249278307;2.247354984;1.536784172;88.73195648;58.5615387;99.93816376;410.6400146;407.5360107;286.6259766;27756.36719;59.40017319
14.06.2019 09:13:06,901;697.4816284;697.7911987;682.4530029;1.15630579;1.072628498;2.250532866;2.373153925;1.536784172;88.75548553;58.5615387;99.94352722;410.519989;407.8240051;286.3695068;27756.38281;59.40017319
14.06.2019 09:13:08,907;697.4816284;697.7911987;682.4530029;1.15630579;1.072628498;2.250532866;2.373153925;1.598902106;88.75548553;58.5615387;99.94352722;410.519989;407.8240051;286.3695068;27756.38281;59.40017319
14.06.2019 09:13:21,940;697.4729004;697.7911987;682.4530029;1.15630579;1.072628498;2.250219345;2.26736784;1.598902106;88.73979187;58.52852249;99.95245361;410.519989;407.6440125;285.510498;27756.38281;59.40017319
14.06.2019 09:13:23,943;697.4729004;697.7911987;682.4530029;1.15630579;1.072628498;2.250219345;2.26736784;1.884780526;88.73979187;58.52852249;99.95245361;410.519989;407.6440125;285.510498;27756.38281;59.40017319
14.06.2019 09:13:36,970;697.4810791;697.7911987;682.4530029;1.15630579;1.072628498;2.250219345;2.286929607;1.884780526;88.73979187;58.5615387;99.93657684;410.7600098;407.4460144;285.8180237;27756.38281;59.40017319
14.06.2019 09:13:38,974;697.4810791;697.7911987;682.4530029;1.15630579;1.072628498;2.250219345;2.286929607;1.763924479;88.73979187;58.5615387;99.93657684;410.7600098;407.4460144;285.8180237;27756.38281;59.40017319
14.06.2019 09:13:52,006;697.4810791;697.7911987;682.4530029;1.15630579;1.072628498;2.249278307;2.233902931;1.763924479;88.72410583;58.62763214;99.94739532;409.7999878;407.6440125;286.2238464;27756.38281;59.40017319
14.06.2019 09:13:54,010;697.4810791;697.7911987;682.4530029;1.15630579;1.072628498;2.249278307;2.233902931;1.565632939;88.72410583;58.62763214;99.94739532;409.7999878;407.6440125;286.2238464;27756.38281;59.40017319
14.06.2019 09:14:07,043;697.4810791;697.7911987;682.4530029;1.15630579;1.072628498;2.248964071;2.26993227;1.565632939;88.71626282;58.5615387;99.90854645;411.2399902;407.4460144;286.4439087;27756.40039;59.40017319
14.06.2019 09:14:09,046;697.4810791;697.7911987;682.4530029;1.15630579;1.072628498;2.248964071;2.26993227;1.475216985;88.71626282;58.5615387;99.90854645;411.2399902;407.4460144;286.4439087;27756.40039;59.40017319
14.06.2019 09:14:22,069;697.4771729;697.7911987;682.4530029;1.15630579;1.072628498;2.247709274;2.232426167;1.475216985;88.70842743;58.5615387;99.9150238;410.7600098;407.3739929;285.5584106;27756.40039;59.40017319
14.06.2019 09:14:24,072;697.4771729;697.7911987;682.4530029;1.15630579;1.072628498;2.247709274;2.232426167;1.784203887;88.70842743;58.5615387;99.9150238;410.7600098;407.3739929;285.5584106;27756.40039;59.40017319
14.06.2019 09:14:37,102;697.4771729;697.7911987;682.4530029;1.15630579;1.072628498;2.24833703;2.216521502;1.784203887;88.70842743;58.5615387;99.94709015;411.3599854;407.3380127;286.028717;27756.40039;59.40017319
14.06.2019 09:14:39,104;697.4771729;697.7911987;682.4530029;1.15630579;1.072628498;2.24833703;2.216521502;1.620101333;88.70842743;58.5615387;99.94709015;411.3599854;407.3380127;286.028717;27756.40039;59.40017319
14.06.2019 09:14:52,129;697.4771729;697.7911987;682.4530029;1.15630579;1.072628498;2.247395992;2.289118052;1.620101333;88.70842743;58.5615387;99.93222809;411.480011;407.7340088;286.3829041;27756.40039;59.40017319
14.06.2019 09:14:54,131;697.4771729;697.7911987;682.4530029;1.15630579;1.072628498;2.247395992;2.289118052;1.496510267;88.70842743;58.5615387;99.93222809;411.480011;407.7340088;286.3829041;27756.40039;59.40017319
14.06.2019 09:15:07,164;697.4813843;697.7911987;682.4511108;1.15630579;1.072628498;2.248650551;2.278164625;1.496510267;88.70057678;58.59461212;99.95632172;408.6000061;407.8959961;286.6387939;27756.41602;59.40017319
14.06.2019 09:15:09,171;697.4813843;697.7911987;682.4511108;1.15630579;1.072628498;2.248650551;2.278164625;1.393517971;88.70057678;58.59461212;99.95632172;408.6000061;407.8959961;286.6387939;27756.41602;59.40017319
14.06.2019 09:15:22,204;697.4813843;697.7911987;682.4511108;1.15630579;1.072628498;2.248964071;2.321825504;1.393517971;88.71626282;58.52852249;99.96817017;410.6400146;408.0409851;286.6387939;27756.41602;59.40017319
14.06.2019 09:15:24,210;697.4813843;697.7911987;682.4511108;1.15630579;1.072628498;2.248964071;2.321825504;1.434484601;88.71626282;58.52852249;99.96817017;410.6400146;408.0409851;286.6387939;27756.41602;59.40017319
14.06.2019 09:15:37,249;697.4783936;697.7911987;682.4511108;1.15630579;1.072628498;2.247709274;2.301501274;1.434484601;88.69273376;58.5615387;99.95786285;409.0799866;407.9330139;285.63797;27756.41602;59.40017319
14.06.2019 09:15:39,256;697.4783936;697.7911987;682.4511108;1.15630579;1.072628498;2.247709274;2.301501274;1.770037532;88.69273376;58.5615387;99.95786285;409.0799866;407.9330139;285.63797;27756.41602;59.40017319
14.06.2019 09:15:52,280;697.4859619;697.7911987;682.4511108;1.15630579;1.072628498;2.24833703;2.270298481;1.770037532;88.70057678;58.5615387;99.9432373;410.2799988;407.7879944;285.9266968;27756.41602;59.40017319
14.06.2019 09:15:54,291;697.4859619;697.7911987;682.4511108;1.15630579;1.072628498;2.24833703;2.270298481;1.459055543;88.70057678;58.5615387;99.9432373;410.2799988;407.7879944;285.9266968;27756.41602;59.40017319
14.06.2019 09:16:07,320;697.4859619;697.7911987;682.4511108;1.15630579;1.072628498;2.247081757;2.192931175;1.459055543;88.70057678;58.59461212;99.96982574;408.8399963;407.9509888;286.4902039;27756.43359;59.40017319
14.06.2019 09:16:09,326;697.4859619;697.7911987;682.4511108;1.15630579;1.072628498;2.247081757;2.192931175;1.445379257;88.70057678;58.59461212;99.96982574;408.8399963;407.9509888;286.4902039;27756.43359;59.40017319
14.06.2019 09:16:22,357;697.4790039;697.7911987;682.4511108;1.15630579;1.072628498;2.24833703;2.305318594;1.445379257;88.70057678;58.59461212;99.97357178;411.480011;407.7340088;285.9599915;27756.43359;59.40017319
14.06.2019 09:16:24,361;697.4790039;697.7911987;682.4511108;1.15630579;1.072628498;2.24833703;2.305318594;1.667974353;88.70057678;58.59461212;99.97357178;411.480011;407.7340088;285.9599915;27756.43359;59.40017319
14.06.2019 09:16:37,393;697.4790039;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.303501129;1.667974353;88.68489838;58.52852249;99.95333099;411.2399902;407.7340088;286.2313232;27756.43359;59.31127548
14.06.2019 09:16:39,400;697.4790039;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.303501129;1.559683204;88.68489838;58.52852249;99.95333099;411.2399902;407.7340088;286.2313232;27756.43359;59.31127548
14.06.2019 09:16:52,425;697.4790039;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.240357399;1.559683204;88.70842743;58.59461212;99.93444824;411.1199951;407.697998;286.2313232;27756.43359;59.31127548
14.06.2019 09:16:54,430;697.4790039;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.240357399;1.600590825;88.70842743;58.59461212;99.93444824;411.1199951;407.697998;286.2313232;27756.43359;59.31127548
14.06.2019 09:17:07,464;697.4858398;697.7938843;682.4511108;1.15630579;1.072628498;2.248650551;2.281453371;1.600590825;88.71626282;58.5615387;99.93538666;409.7999878;407.8240051;285.8617249;27756.44922;59.31127548
14.06.2019 09:17:09,472;697.4858398;697.7938843;682.4511108;1.15630579;1.072628498;2.248650551;2.281453371;1.702249765;88.71626282;58.5615387;99.93538666;409.7999878;407.8240051;285.8617249;27756.44922;59.31127548
14.06.2019 09:17:22,501;697.4775391;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.275604963;1.702249765;88.69273376;58.5615387;99.93772888;410.3999939;407.9140015;285.8617249;27756.44922;59.30001068
14.06.2019 09:17:24,506;697.4775391;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.275604963;1.688631773;88.69273376;58.5615387;99.93772888;410.3999939;407.9140015;285.8617249;27756.44922;59.30001068
14.06.2019 09:17:37,534;697.4841919;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.225035667;1.688631773;88.70842743;58.59461212;99.94032288;409.5599976;407.6619873;286.6385498;27756.44922;59.30001068
14.06.2019 09:17:39,543;697.4841919;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.225035667;1.458569884;88.70842743;58.59461212;99.94032288;409.5599976;407.6619873;286.6385498;27756.44922;59.30001068
14.06.2019 09:17:52,568;697.4841919;697.7938843;682.4511108;1.15630579;1.072628498;2.248650551;2.278529882;1.458569884;88.69273376;58.5615387;99.95327759;409.6799927;407.7520142;286.4758301;27756.44922;59.30001068
14.06.2019 09:17:54,572;697.4841919;697.7938843;682.4511108;1.15630579;1.072628498;2.248650551;2.278529882;1.46073091;88.69273376;58.5615387;99.95327759;409.6799927;407.7520142;286.4758301;27756.44922;59.30001068
14.06.2019 09:18:07,603;697.4782104;697.7938843;682.4511108;1.15630579;1.072628498;2.247395992;2.294585228;1.46073091;88.69273376;58.5615387;99.97279358;408.9599915;408.0230103;286.6852722;27756.4668;59.30001068
14.06.2019 09:18:09,607;697.4782104;697.7938843;682.4511108;1.15630579;1.072628498;2.247395992;2.294585228;1.387622833;88.69273376;58.5615387;99.97279358;408.9599915;408.0230103;286.6852722;27756.4668;59.30001068
14.06.2019 09:18:22,633;697.4782104;697.7938843;682.4511108;1.15630579;1.072628498;2.247395992;2.251033783;1.387622833;88.69273376;58.52852249;99.95710754;410.8800049;408.2030029;285.9769897;27756.4668;59.30001068
14.06.2019 09:18:24,643;697.4782104;697.7938843;682.4511108;1.15630579;1.072628498;2.247395992;2.251033783;1.621153951;88.69273376;58.52852249;99.95710754;410.8800049;408.2030029;285.9769897;27756.4668;59.30001068
14.06.2019 09:18:37,668;697.4782104;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.325807571;1.621153951;88.69273376;58.5615387;99.9327774;412.2000122;408.1489868;285.9769897;27756.4668;59.30001068
14.06.2019 09:18:39,673;697.4782104;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.325807571;1.675687313;88.69273376;58.5615387;99.9327774;412.2000122;408.1489868;285.9769897;27756.4668;59.30001068
14.06.2019 09:18:52,711;697.4759521;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.232795238;1.675687313;88.70842743;58.5615387;99.95191956;408.6000061;408.2929993;285.9769897;27756.4668;59.30001068
14.06.2019 09:18:54,713;697.4759521;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.232795238;1.648412704;88.70842743;58.5615387;99.95191956;408.6000061;408.2929993;285.9769897;27756.4668;59.30001068
14.06.2019 09:19:07,748;697.4759521;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.281453371;1.648412704;88.70057678;58.5615387;99.97048187;409.5599976;408.0230103;285.9769897;27756.48242;59.30001068
14.06.2019 09:19:09,755;697.4759521;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.281453371;1.675687313;88.70057678;58.5615387;99.97048187;409.5599976;408.0230103;285.9769897;27756.48242;59.30001068
14.06.2019 09:19:22,789;697.4830933;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.262602329;1.675687313;88.70057678;58.59461212;99.93924713;408.2399902;407.9140015;286.45047;27756.48242;59.30001068
14.06.2019 09:19:24,794;697.4830933;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.262602329;1.496865511;88.70057678;58.59461212;99.93924713;408.2399902;407.9140015;286.45047;27756.48242;59.30001068
14.06.2019 09:19:37,821;697.4777222;697.7938843;682.4511108;1.15630579;1.072628498;2.247395992;2.238698483;1.496865511;88.70057678;58.5615387;99.94456482;407.6400146;407.8059998;286.2806396;27756.48242;59.30001068
14.06.2019 09:19:39,824;697.4777222;697.7938843;682.4511108;1.15630579;1.072628498;2.247395992;2.238698483;1.52884233;88.70057678;58.5615387;99.94456482;407.6400146;407.8059998;286.2806396;27756.48242;59.30001068
14.06.2019 09:19:52,859;697.4748535;697.7938843;682.4511108;1.15630579;1.072628498;2.248650551;2.268833399;1.52884233;88.70057678;58.5615387;99.93647766;409.4400024;407.9330139;286.0991516;27756.48242;59.30001068
14.06.2019 09:19:54,863;697.4748535;697.7938843;682.4511108;1.15630579;1.072628498;2.248650551;2.268833399;1.605790138;88.70057678;58.5615387;99.93647766;409.4400024;407.9330139;286.0991516;27756.48242;59.30001068
14.06.2019 09:20:07,903;697.4748535;697.7938843;682.4511108;1.15630579;1.072628498;2.248650551;2.262051821;1.605790138;88.70057678;58.52852249;99.94837952;409.9200134;407.6440125;286.0991516;27756.5;59.30001068
14.06.2019 09:20:09,905;697.4748535;697.7938843;682.4511108;1.15630579;1.072628498;2.248650551;2.262051821;1.557022691;88.70057678;58.52852249;99.94837952;409.9200134;407.6440125;286.0991516;27756.5;59.30001068
14.06.2019 09:20:22,929;697.4748535;697.7938843;682.4511108;1.15630579;1.072628498;2.248023033;2.328339815;1.557022691;88.71626282;58.52852249;99.96215057;409.6799927;407.302002;285.8000793;27756.5;59.30001068
14.06.2019 09:20:24,939;697.4748535;697.7938843;682.4511108;1.15630579;1.072628498;2.248023033;2.328339815;1.675045133;88.71626282;58.52852249;99.96215057;409.6799927;407.302002;285.8000793;27756.5;59.30001068
14.06.2019 09:20:37,965;697.4748535;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.212258339;1.675045133;88.70842743;58.5615387;99.98724365;409.5599976;407.302002;286.2083435;27756.5;59.30001068
14.06.2019 09:20:39,975;697.4748535;697.7938843;682.4511108;1.15630579;1.072628498;2.247709274;2.212258339;1.546217203;88.70842743;58.5615387;99.98724365;409.5599976;407.302002;286.2083435;27756.5;59.30001068
14.06.2019 09:20:53,006;697.4748535;697.7938843;682.4511108;1.15630579;1.072628498;2.24833703;2.256913424;1.546217203;88.69273376;58.59461212;99.965065;408.6000061;407.1040039;285.9638977;27756.5;59.30001068
14.06.2019 09:20:55,012;697.4748535;697.7938843;682.4511108;1.15630579;1.072628498;2.24833703;2.256913424;1.604243755;88.69273376;58.59461212;99.965065;408.6000061;407.1040039;285.9638977;27756.5;59.30001068
14.06.2019 09:21:08,048;697.4801025;697.7938843;682.4511108;1.15630579;1.072628498;2.247395992;2.280357361;1.604243755;88.70842743;58.5615387;99.96670532;411;407.1759949;285.9638977;27756.51758;59.30001068
14.06.2019 09:21:10,054;697.4801025;697.7938843;682.4511108;1.15630579;1.072628498;2.247395992;2.280357361;1.590624094;88.70842743;58.5615387;99.96670532;411;407.1759949;285.9638977;27756.51758;59.30001068
14.06.2019 09:21:23,074;697.4801025;697.7919922;682.4511108;1.15630579;1.072628498;2.247709274;2.228917122;1.590624094;88.69273376;58.5615387;99.96095276;410.0400085;407.1759949;285.9638977;27756.51758;59.30001068
14.06.2019 09:21:25,082;697.4801025;697.7919922;682.4511108;1.15630579;1.072628498;2.247709274;2.228917122;1.624434471;88.69273376;58.5615387;99.96095276;410.0400085;407.1759949;285.9638977;27756.51758;59.30001068
14.06.2019 09:21:38,114;697.4744873;697.7919922;682.4511108;1.15630579;1.072628498;2.246768236;2.254158258;1.624434471;88.67704773;58.5615387;99.97438049;411.2399902;407.0859985;286.2530518;27756.51758;59.30001068
14.06.2019 09:21:40,120;697.4744873;697.7919922;682.4511108;1.15630579;1.072628498;2.246768236;2.254158258;1.489668489;88.67704773;58.5615387;99.97438049;411.2399902;407.0859985;286.2530518;27756.51758;59.30001068
14.06.2019 09:21:53,153;697.4744873;697.7919922;682.4511108;1.15630579;1.072628498;2.247081757;2.198328972;1.489668489;88.66135406;58.49550247;99.98482513;411.480011;406.7789917;286.0655212;27756.51758;59.30001068
14.06.2019 09:21:55,160;697.4744873;697.7919922;682.4511108;1.15630579;1.072628498;2.247081757;2.198328972;1.541475773;88.66135406;58.49550247;99.98482513;411.480011;406.7789917;286.0655212;27756.51758;59.30001068
14.06.2019 09:22:08,195;697.4782715;697.7919922;682.4511108;1.15630579;1.072628498;2.247081757;2.291488171;1.541475773;88.67704773;58.5615387;99.95774841;410.3999939;407.1040039;286.0655212;27756.5332;59.30001068
14.06.2019 09:22:10,200;697.4782715;697.7919922;682.4511108;1.15630579;1.072628498;2.247081757;2.291488171;1.514145494;88.67704773;58.5615387;99.95774841;410.3999939;407.1040039;286.0655212;27756.5332;59.30001068
14.06.2019 09:22:23,218;697.4782715;697.7919922;682.4511108;1.15630579;1.072628498;2.247709274;2.199259043;1.514145494;88.67704773;58.5615387;99.9545517;411.480011;406.8869934;286.0655212;27756.5332;59.30001068
14.06.2019 09:22:25,222;697.4782715;697.7919922;682.4511108;1.15630579;1.072628498;2.247709274;2.199259043;1.541475773;88.67704773;58.5615387;99.9545517;411.480011;406.8869934;286.0655212;27756.5332;59.30001068
14.06.2019 09:22:38,255;697.4782715;697.7919922;682.4511108;1.15630579;1.072628498;2.247709274;2.267734528;1.541475773;88.70842743;58.52852249;99.9298172;411.3599854;406.5629883;286.0655212;27756.5332;59.27898788
14.06.2019 09:22:40,262;697.4782715;697.7919922;682.4511108;1.15630579;1.072628498;2.247709274;2.267734528;1.56877017;88.70842743;58.52852249;99.9298172;411.3599854;406.5629883;286.0655212;27756.5332;59.27898788
14.06.2019 09:22:53,297;697.4782715;697.7919922;682.4511108;1.15630579;1.072628498;2.247709274;2.254709244;1.56877017;88.69273376;58.52852249;99.94872284;411.2399902;406.7609863;286.0655212;27756.5332;59.27898788
14.06.2019 09:22:55,304;697.4782715;697.7919922;682.4511108;1.15630579;1.072628498;2.247709274;2.254709244;1.698117852;88.69273376;58.52852249;99.94872284;411.2399902;406.7609863;286.0655212;27756.5332;59.27898788
14.06.2019 09:23:08,329;697.4782715;697.7919922;682.4511108;1.15630579;1.072628498;2.247081757;2.2545259;1.698117852;88.67704773;58.52852249;99.95355988;410.8800049;406.6530151;285.6560059;27756.55078;59.29994583
14.06.2019 09:23:10,332;697.4782715;697.7919922;682.4511108;1.15630579;1.072628498;2.247081757;2.2545259;1.657178044;88.67704773;58.52852249;99.95355988;410.8800049;406.6530151;285.6560059;27756.55078;59.29994583
14.06.2019 09:23:23,360;697.4782715;697.7919922;682.4511108;1.15630579;1.072628498;2.246454;2.158529282;1.657178044;88.66135406;58.62763214;99.96092224;409.6799927;406.2569885;286.190033;27756.55078;59.29994583
14.06.2019 09:23:25,366;697.4782715;697.7919922;682.4511108;1.15630579;1.072628498;2.246454;2.158529282;1.586955786;88.66135406;58.62763214;99.96092224;409.6799927;406.2569885;286.190033;27756.55078;59.29994583
14.06.2019 09:23:38,393;697.4782715;697.7919922;682.4511108;1.15630579;1.072628498;2.246454;2.248459101;1.586955786;88.68489838;58.52852249;99.96920013;413.0400085;406.3649902;285.8180237;27756.55078;59.29994583
14.06.2019 09:23:40,395;697.4782715;697.7919922;682.4511108;1.15630579;1.072628498;2.246454;2.248459101;1.655015111;88.68489838;58.52852249;99.96920013;413.0400085;406.3649902;285.8180237;27756.55078;59.29994583
14.06.2019 09:23:53,419;697.4782715;697.7919922;682.4511108;1.15630579;1.072628498;2.247395992;2.238514185;1.655015111;88.68489838;58.52852249;99.97737885;411.2399902;406.2210083;285.7375488;27756.55078;59.23368835
14.06.2019 09:23:55,422;697.4782715;697.7919922;682.4511108;1.15630579;1.072628498;2.247395992;2.238514185;1.696722865;88.68489838;58.52852249;99.97737885;411.2399902;406.2210083;285.7375488;27756.55078;59.23368835
14.06.2019 09:24:08,460;697.4805908;697.7919922;682.4511108;1.15630579;1.072628498;2.247395992;2.333219528;1.696722865;88.68489838;58.52852249;99.96845245;412.6799927;406.0039978;286.3265381;27756.56641;59.2992363
14.06.2019 09:24:10,465;697.4805908;697.7919922;682.4511108;1.15630579;1.072628498;2.247395992;2.333219528;1.504814506;88.68489838;58.52852249;99.96845245;412.6799927;406.0039978;286.3265381;27756.56641;59.2992363
14.06.2019 09:24:23,499;697.4735718;697.7919922;682.4511108;1.15630579;1.072628498;2.247395992;2.157590866;1.504814506;88.68489838;58.52852249;99.95240021;410.3999939;406.0400085;285.4521484;27756.56641;59.2992363
