Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 09:24:25,502;697.4735718;697.7919922;682.4511108;1.15630579;1.072628498;2.247395992;2.157590866;1.850782514;88.68489838;58.52852249;99.95240021;410.3999939;406.0400085;285.4521484;27756.56641;59.2992363
14.06.2019 09:24:38,531;697.4735718;697.7919922;682.4511108;1.15630579;1.072628498;2.247709274;2.241647243;1.850782514;88.69273376;58.52852249;99.96854401;411.1199951;406.2030029;286.1206055;27756.56641;59.28367996
14.06.2019 09:24:40,533;697.4735718;697.7919922;682.4511108;1.15630579;1.072628498;2.247709274;2.241647243;1.603947163;88.69273376;58.52852249;99.96854401;411.1199951;406.2030029;286.1206055;27756.56641;59.28367996
14.06.2019 09:24:53,567;697.4793701;697.7949829;682.4511108;1.15630579;1.072628498;2.248650551;2.262051821;1.603947163;88.71626282;58.52852249;99.96923065;409.7999878;406.4729919;285.6246948;27756.56641;59.28367996
14.06.2019 09:24:55,572;697.4793701;697.7949829;682.4511108;1.15630579;1.072628498;2.248650551;2.262051821;1.80419004;88.71626282;58.52852249;99.96923065;409.7999878;406.4729919;285.6246948;27756.56641;59.28367996
14.06.2019 09:25:08,604;697.4749146;697.7949829;682.4511108;1.15630579;1.072628498;2.247395992;2.265718937;1.80419004;88.68489838;58.5615387;99.96327209;411.9599915;406.6350098;286.0137939;27756.58398;59.29999542
14.06.2019 09:25:10,610;697.4749146;697.7949829;682.4511108;1.15630579;1.072628498;2.247395992;2.265718937;1.641216159;88.68489838;58.5615387;99.96327209;411.9599915;406.6350098;286.0137939;27756.58398;59.29999542
14.06.2019 09:25:23,644;697.4796143;697.7949829;682.4511108;1.15630579;1.072628498;2.247395992;2.236854553;1.641216159;88.68489838;58.5615387;99.9433136;410.1600037;406.6530151;285.980072;27756.58398;59.29999542
14.06.2019 09:25:25,650;697.4796143;697.7949829;682.4511108;1.15630579;1.072628498;2.247395992;2.236854553;1.61207819;88.68489838;58.5615387;99.9433136;410.1600037;406.6530151;285.980072;27756.58398;59.29999542
14.06.2019 09:25:38,678;697.4729004;697.7949829;682.4511108;1.15630579;1.072628498;2.248023033;2.21429801;1.61207819;88.68489838;58.52852249;99.9665451;410.6400146;406.9410095;285.3764648;27756.58398;59.29999542
14.06.2019 09:25:40,683;697.4729004;697.7949829;682.4511108;1.15630579;1.072628498;2.248023033;2.21429801;1.825699568;88.68489838;58.52852249;99.9665451;410.6400146;406.9410095;285.3764648;27756.58398;59.29999542
14.06.2019 09:25:53,718;697.4816895;697.7949829;682.4511108;1.15630579;1.072628498;2.247709274;2.2956779;1.825699568;88.70057678;58.52852249;100.0025482;411;406.67099;286.3187866;27756.58398;59.29999542
14.06.2019 09:25:55,722;697.4816895;697.7949829;682.4511108;1.15630579;1.072628498;2.247709274;2.2956779;1.469509482;88.70057678;58.52852249;100.0025482;411;406.67099;286.3187866;27756.58398;59.29999542
14.06.2019 09:26:08,751;697.4816895;697.7949829;682.4511108;1.15630579;1.072628498;2.248023033;2.189950228;1.469509482;88.70057678;58.5615387;99.97718811;410.519989;406.3469849;285.9479675;27756.59961;59.29999542
14.06.2019 09:26:10,756;697.4816895;697.7949829;682.4511108;1.15630579;1.072628498;2.248023033;2.189950228;1.598989367;88.70057678;58.5615387;99.97718811;410.519989;406.3469849;285.9479675;27756.59961;59.29999542
14.06.2019 09:26:23,781;697.4750977;697.7949829;682.4511108;1.15630579;1.072628498;2.247709274;2.209847212;1.598989367;88.70057678;58.5615387;99.9828949;408.480011;406.2210083;285.9479675;27756.59961;59.29999542
14.06.2019 09:26:25,790;697.4750977;697.7949829;682.4511108;1.15630579;1.072628498;2.247709274;2.209847212;1.612597227;88.70057678;58.5615387;99.9828949;408.480011;406.2210083;285.9479675;27756.59961;59.29999542
14.06.2019 09:26:38,817;697.4821167;697.7949829;682.4511108;1.15630579;1.072628498;2.24833703;2.262969017;1.612597227;88.70842743;58.52852249;99.99923706;409.6799927;406.5270081;285.9479675;27756.59961;59.29999542
14.06.2019 09:26:40,823;697.4821167;697.7949829;682.4511108;1.15630579;1.072628498;2.24833703;2.262969017;1.680744886;88.70842743;58.52852249;99.99923706;409.6799927;406.5270081;285.9479675;27756.59961;59.29999542
14.06.2019 09:26:53,858;697.4821167;697.7949829;682.4511108;1.15630579;1.072628498;2.248650551;2.16059351;1.680744886;88.73195648;58.52852249;100.0028076;409.7999878;406.4370117;285.9479675;27756.59961;59.29999542
14.06.2019 09:26:55,860;697.4821167;697.7949829;682.4511108;1.15630579;1.072628498;2.248650551;2.16059351;1.653501272;88.73195648;58.52852249;100.0028076;409.7999878;406.4370117;285.9479675;27756.59961;59.29999542
14.06.2019 09:27:08,890;697.4821167;697.7949829;682.4511108;1.15630579;1.072628498;2.249905348;2.220780611;1.653501272;88.74763489;58.5615387;100.0191727;410.2799988;406.8510132;285.9479675;27756.61719;59.29999542
14.06.2019 09:27:10,893;697.4821167;697.7949829;682.4511108;1.15630579;1.072628498;2.249905348;2.220780611;1.667104244;88.74763489;58.5615387;100.0191727;410.2799988;406.8510132;285.9479675;27756.61719;59.29999542
14.06.2019 09:27:23,924;697.4821167;697.7949829;682.4511108;1.15630579;1.072628498;2.248650551;2.275970459;1.667104244;88.73195648;58.5615387;99.97974396;411.1199951;406.3649902;285.9479675;27756.61719;59.29999542
14.06.2019 09:27:25,930;697.4821167;697.7949829;682.4511108;1.15630579;1.072628498;2.248650551;2.275970459;1.719901681;88.73195648;58.5615387;99.97974396;411.1199951;406.3649902;285.9479675;27756.61719;59.29999542
14.06.2019 09:27:38,959;697.4821167;697.7949829;682.4511108;1.15630579;1.072628498;2.249905348;2.209290504;1.719901681;88.72410583;58.52852249;99.9567337;413.1600037;406.7430115;285.2505798;27756.61719;59.30010605
14.06.2019 09:27:40,962;697.4821167;697.7949829;682.4511108;1.15630579;1.072628498;2.249905348;2.209290504;1.976660609;88.72410583;58.52852249;99.9567337;413.1600037;406.7430115;285.2505798;27756.61719;59.30010605
14.06.2019 09:27:53,996;697.4741211;697.7949829;682.4511108;1.15630579;1.072628498;2.248964071;2.194048405;1.976660609;88.71626282;58.49550247;99.99705505;410.2799988;406.868988;285.9650879;27756.61719;59.30010605
14.06.2019 09:27:56,003;697.4741211;697.7949829;682.4511108;1.15630579;1.072628498;2.248964071;2.194048405;1.686701059;88.71626282;58.49550247;99.99705505;410.2799988;406.868988;285.9650879;27756.61719;59.30010605
14.06.2019 09:28:09,028;697.4741211;697.7949829;682.4511108;1.15630579;1.072628498;2.249591589;2.243673563;1.686701059;88.71626282;58.5615387;100.0017471;410.6400146;406.3649902;285.4214172;27756.63281;59.30010605
14.06.2019 09:28:11,031;697.4741211;697.7949829;682.4511108;1.15630579;1.072628498;2.249591589;2.243673563;1.862728953;88.71626282;58.5615387;100.0017471;410.6400146;406.3649902;285.4214172;27756.63281;59.30010605
14.06.2019 09:28:24,068;697.4741211;697.7922974;682.4511108;1.15630579;1.072628498;2.24833703;2.20000267;1.862728953;88.71626282;58.52852249;100.0035172;411.3599854;406.67099;285.4214172;27756.63281;59.30010605
14.06.2019 09:28:26,071;697.4741211;697.7922974;682.4511108;1.15630579;1.072628498;2.24833703;2.20000267;1.903500319;88.71626282;58.52852249;100.0035172;411.3599854;406.67099;285.4214172;27756.63281;59.30010605
14.06.2019 09:28:39,107;697.4741211;697.7922974;682.4511108;1.15630579;1.072628498;2.24833703;2.243305206;1.903500319;88.70842743;58.52852249;99.99536133;409.9200134;406.4549866;286.1177063;27756.63281;59.30010605
14.06.2019 09:28:41,111;697.4741211;697.7922974;682.4511108;1.15630579;1.072628498;2.24833703;2.243305206;1.606235027;88.70842743;58.52852249;99.99536133;409.9200134;406.4549866;286.1177063;27756.63281;59.30010605
14.06.2019 09:28:54,143;697.4838257;697.7922974;682.4511108;1.15630579;1.072628498;2.249591589;2.262785435;1.606235027;88.73979187;58.52852249;100.0137482;411.8399963;406.32901;285.7341003;27756.63281;59.30010605
14.06.2019 09:28:56,145;697.4838257;697.7922974;682.4511108;1.15630579;1.072628498;2.249591589;2.262785435;1.794478893;88.73979187;58.52852249;100.0137482;411.8399963;406.32901;285.7341003;27756.63281;59.30010605
14.06.2019 09:29:09,169;697.4838257;697.7922974;682.4511108;1.15630579;1.072628498;2.249591589;2.326712132;1.794478893;88.74763489;58.52852249;100.0219803;410.2799988;406.67099;285.7341003;27756.65039;59.30010605
14.06.2019 09:29:11,173;697.4838257;697.7922974;682.4511108;1.15630579;1.072628498;2.249591589;2.326712132;1.767267704;88.74763489;58.52852249;100.0219803;410.2799988;406.67099;285.7341003;27756.65039;59.30010605
14.06.2019 09:29:24,203;697.4771118;697.7922974;682.4511108;1.15630579;1.072628498;2.248964071;2.261318207;1.767267704;88.72410583;58.52852249;100.0139313;410.2799988;406.8510132;286.2576599;27756.65039;59.30010605
14.06.2019 09:29:26,206;697.4771118;697.7922974;682.4511108;1.15630579;1.072628498;2.248964071;2.261318207;1.584650159;88.72410583;58.52852249;100.0139313;410.2799988;406.8510132;286.2576599;27756.65039;59.30010605
14.06.2019 09:29:39,246;697.4835815;697.7922974;682.4511108;1.15630579;1.072628498;2.248964071;2.232426167;1.584650159;88.72410583;58.52852249;100.0106659;409.2000122;406.8869934;285.7988586;27756.65039;59.30010605
14.06.2019 09:29:41,249;697.4835815;697.7922974;682.4511108;1.15630579;1.072628498;2.248964071;2.232426167;1.717472792;88.72410583;58.52852249;100.0106659;409.2000122;406.8869934;285.7988586;27756.65039;59.30010605
14.06.2019 09:29:54,282;697.4835815;697.7922974;682.4511108;1.15630579;1.072628498;2.248964071;2.195909977;1.717472792;88.70842743;58.52852249;99.98677826;410.7600098;406.8869934;285.7988586;27756.65039;59.30010605
14.06.2019 09:29:56,290;697.4835815;697.7922974;682.4511108;1.15630579;1.072628498;2.248964071;2.195909977;1.744674563;88.70842743;58.52852249;99.98677826;410.7600098;406.8869934;285.7988586;27756.65039;59.30010605
14.06.2019 09:30:09,320;697.4749756;697.7922974;682.4511108;1.15630579;1.072628498;2.24833703;2.268833399;1.744674563;88.70057678;58.5615387;99.98242188;408.2399902;406.7609863;285.7988586;27756.66602;59.30010605
14.06.2019 09:30:11,325;697.4749756;697.7922974;682.4511108;1.15630579;1.072628498;2.24833703;2.268833399;1.717472792;88.70057678;58.5615387;99.98242188;408.2399902;406.7609863;285.7988586;27756.66602;59.30010605
14.06.2019 09:30:24,350;697.4749756;697.7922974;682.4511108;1.15630579;1.072628498;2.249591589;2.247723103;1.717472792;88.73979187;58.5615387;100.0295868;409.4400024;406.8510132;285.7988586;27756.66602;59.30010605
14.06.2019 09:30:39,375;697.4749756;697.7957764;682.4511108;1.15630579;1.072628498;2.248964071;2.26626873;1.717472792;88.71626282;58.52852249;100.0219421;409.4400024;406.9769897;285.3109436;27756.66602;59.30010605
14.06.2019 09:30:41,379;697.4749756;697.7957764;682.4511108;1.15630579;1.072628498;2.248964071;2.26626873;1.955608845;88.71626282;58.52852249;100.0219421;409.4400024;406.9769897;285.3109436;27756.66602;59.30010605
14.06.2019 09:30:54,413;697.4749756;697.7957764;682.4511108;1.15630579;1.072628498;2.248964071;2.283462048;1.955608845;88.73195648;58.52852249;99.98361969;411.1199951;407.0679932;286.3785095;27756.66602;59.30010605
14.06.2019 09:30:56,417;697.4749756;697.7957764;682.4511108;1.15630579;1.072628498;2.248964071;2.283462048;1.583413959;88.73195648;58.52852249;99.98361969;411.1199951;407.0679932;286.3785095;27756.66602;59.30010605
14.06.2019 09:31:09,454;697.4793701;697.7957764;682.4511108;1.15630579;1.072628498;2.249591589;2.187340498;1.583413959;88.73195648;58.52852249;100.0321503;411.480011;406.5270081;285.625885;27756.68359;59.30010605
14.06.2019 09:31:11,459;697.4793701;697.7957764;682.4511108;1.15630579;1.072628498;2.249591589;2.187340498;1.805006862;88.73195648;58.52852249;100.0321503;411.480011;406.5270081;285.625885;27756.68359;59.30010605
14.06.2019 09:31:24,496;697.4752197;697.7957764;682.4511108;1.15630579;1.072628498;2.249905348;2.305863857;1.805006862;88.73195648;58.52852249;99.96356201;410.0400085;406.3110046;285.8334045;27756.68359;59.30010605
14.06.2019 09:31:26,500;697.4752197;697.7957764;682.4511108;1.15630579;1.072628498;2.249905348;2.305863857;1.759843588;88.73195648;58.52852249;99.96356201;410.0400085;406.3110046;285.8334045;27756.68359;59.30010605
14.06.2019 09:31:39,526;697.4818726;697.7957764;682.4511108;1.15630579;1.072628498;2.249278307;2.310040712;1.759843588;88.73195648;58.52852249;99.96766663;411.9599915;406.5809937;285.8334045;27756.68359;59.30010605
14.06.2019 09:31:41,532;697.4818726;697.7957764;682.4511108;1.15630579;1.072628498;2.249278307;2.310040712;1.746260762;88.73195648;58.52852249;99.96766663;411.9599915;406.5809937;285.8334045;27756.68359;59.30010605
14.06.2019 09:31:54,563;697.4818726;697.7957764;682.4511108;1.15630579;1.072628498;2.248023033;2.258382082;1.746260762;88.70842743;58.52852249;99.94579315;412.4400024;406.1659851;285.8334045;27756.68359;59.30010605
14.06.2019 09:31:56,566;697.4818726;697.7957764;682.4511108;1.15630579;1.072628498;2.248023033;2.258382082;1.598926306;88.70842743;58.52852249;99.94579315;412.4400024;406.1659851;285.8334045;27756.68359;59.30010605
14.06.2019 09:32:09,596;697.4851685;697.7957764;682.4511108;1.15630579;1.072628498;2.24833703;2.237407684;1.598926306;88.70842743;58.52852249;99.95361328;412.3200073;406.5450134;286.2167358;27756.69922;59.30010605
14.06.2019 09:32:11,600;697.4851685;697.7957764;682.4511108;1.15630579;1.072628498;2.24833703;2.237407684;1.612572908;88.70842743;58.52852249;99.95361328;412.3200073;406.5450134;286.2167358;27756.69922;59.30010605
14.06.2019 09:32:24,627;697.4818115;697.7957764;682.4511108;1.15630579;1.072628498;2.248650551;2.242568493;1.612572908;88.70842743;58.49550247;99.95439911;412.0799866;406.6530151;285.5228577;27756.69922;59.30010605
14.06.2019 09:32:26,631;697.4818115;697.7957764;682.4511108;1.15630579;1.072628498;2.248650551;2.242568493;1.827355981;88.70842743;58.49550247;99.95439911;412.0799866;406.6530151;285.5228577;27756.69922;59.30010605
14.06.2019 09:32:39,658;697.4782715;697.7957764;682.4511108;1.15630579;1.072628498;2.24833703;2.245146513;1.827355981;88.71626282;58.52852249;99.96548462;409.7999878;406.6530151;285.5228577;27756.69922;59.30010605
14.06.2019 09:32:41,664;697.4782715;697.7957764;682.4511108;1.15630579;1.072628498;2.24833703;2.245146513;1.868131995;88.71626282;58.52852249;99.96548462;409.7999878;406.6530151;285.5228577;27756.69922;59.30010605
14.06.2019 09:32:54,693;697.4782715;697.7957764;682.4511108;1.15630579;1.072628498;2.248650551;2.295860052;1.868131995;88.73195648;58.52852249;99.96298218;410.2799988;406.1849976;285.9963074;27756.69922;59.30010605
14.06.2019 09:32:56,696;697.4782715;697.7957764;682.4511108;1.15630579;1.072628498;2.248650551;2.295860052;1.7166785;88.73195648;58.52852249;99.96298218;410.2799988;406.1849976;285.9963074;27756.69922;59.30010605
14.06.2019 09:33:09,727;697.4782715;697.7930908;682.4511108;1.15630579;1.072628498;2.248964071;2.13934207;1.7166785;88.73979187;58.5615387;99.95629883;410.7600098;406.3649902;285.4851074;27756.7168;59.30010605
14.06.2019 09:33:11,732;697.4782715;697.7930908;682.4511108;1.15630579;1.072628498;2.248964071;2.13934207;1.854115129;88.73979187;58.5615387;99.95629883;410.7600098;406.3649902;285.4851074;27756.7168;59.30010605
14.06.2019 09:33:24,761;697.4782715;697.7930908;682.444519;1.15630579;1.072628498;2.248650551;2.232241392;1.854115129;88.72410583;58.52852249;99.944664;412.3200073;406.2210083;285.8793335;27756.7168;59.30010605
14.06.2019 09:33:26,767;697.4782715;697.7930908;682.444519;1.15630579;1.072628498;2.248650551;2.232241392;1.743831277;88.72410583;58.52852249;99.944664;412.3200073;406.2210083;285.8793335;27756.7168;59.30010605
14.06.2019 09:33:39,799;697.4782715;697.7930908;682.444519;1.15630579;1.072628498;2.248650551;2.286747217;1.743831277;88.73195648;58.52852249;99.94406128;410.7600098;406.2030029;285.8793335;27756.7168;59.30010605
14.06.2019 09:33:41,805;697.4782715;697.7930908;682.444519;1.15630579;1.072628498;2.248650551;2.286747217;1.689396143;88.73195648;58.52852249;99.94406128;410.7600098;406.2030029;285.8793335;27756.7168;59.30010605
14.06.2019 09:33:54,832;697.4782715;697.7930908;682.444519;1.15630579;1.072628498;2.248650551;2.336650372;1.689396143;88.71626282;58.52852249;99.94822693;409.2000122;406.3110046;285.8793335;27756.7168;59.30010605
14.06.2019 09:33:56,844;697.4782715;697.7930908;682.444519;1.15630579;1.072628498;2.248650551;2.336650372;1.70300281;88.71626282;58.52852249;99.94822693;409.2000122;406.3110046;285.8793335;27756.7168;59.30010605
14.06.2019 09:34:09,876;697.4782715;697.7930908;682.4527588;1.15630579;1.072628498;2.249591589;2.235932589;1.70300281;88.71626282;58.49550247;99.97523499;409.4400024;406.2390137;285.8793335;27756.73242;59.30010605
14.06.2019 09:34:11,879;697.4782715;697.7930908;682.4527588;1.15630579;1.072628498;2.249591589;2.235932589;1.800715208;88.71626282;58.49550247;99.97523499;409.4400024;406.2390137;285.8793335;27756.73242;59.30010605
14.06.2019 09:34:24,913;697.4840088;697.7930908;682.4527588;1.15630579;1.072628498;2.248650551;2.215595007;1.800715208;88.73195648;58.49550247;99.9421463;409.7999878;406.5270081;285.5602417;27756.73242;59.30010605
14.06.2019 09:34:26,918;697.4840088;697.7930908;682.4527588;1.15630579;1.072628498;2.248650551;2.215595007;1.855098128;88.73195648;58.49550247;99.9421463;409.7999878;406.5270081;285.5602417;27756.73242;59.30010605
14.06.2019 09:34:39,947;697.4840088;697.7930908;682.4527588;1.15630579;1.072628498;2.248964071;2.220780611;1.855098128;88.74763489;58.52852249;99.94029236;410.6400146;406.4370117;286.2197266;27756.73242;59.30010605
14.06.2019 09:34:41,952;697.4840088;697.7930908;682.4527588;1.15630579;1.072628498;2.248964071;2.220780611;1.625136256;88.74763489;58.52852249;99.94029236;410.6400146;406.4370117;286.2197266;27756.73242;59.30010605
14.06.2019 09:34:54,981;697.4777832;697.7930908;682.4527588;1.15630579;1.072628498;2.248964071;2.227623701;1.625136256;88.73195648;58.52852249;99.96574402;408.6000061;406.2749939;285.7556458;27756.73242;59.30010605
14.06.2019 09:34:56,990;697.4777832;697.7930908;682.4527588;1.15630579;1.072628498;2.248964071;2.227623701;1.786960602;88.73195648;58.52852249;99.96574402;408.6000061;406.2749939;285.7556458;27756.73242;59.30010605
14.06.2019 09:35:10,014;697.4793701;697.7930908;682.4527588;1.15630579;1.072628498;2.248964071;2.228362799;1.786960602;88.73195648;58.52852249;99.95471191;409.5599976;405.9679871;285.7556458;27756.75;59.30010605
14.06.2019 09:35:12,020;697.4793701;697.7930908;682.4527588;1.15630579;1.072628498;2.248964071;2.228362799;1.858203769;88.73195648;58.52852249;99.95471191;409.5599976;405.9679871;285.7556458;27756.75;59.30010605
14.06.2019 09:35:25,051;697.4793701;697.7930908;682.4527588;1.15630579;1.072628498;2.249278307;2.2545259;1.858203769;88.73195648;58.52852249;99.95327759;410.2799988;405.7520142;285.5123596;27756.75;59.30010605
14.06.2019 09:35:27,053;697.4793701;697.7930908;682.4527588;1.15630579;1.072628498;2.249278307;2.2545259;1.996297121;88.73195648;58.52852249;99.95327759;410.2799988;405.7520142;285.5123596;27756.75;59.30010605
14.06.2019 09:35:40,079;697.477356;697.7930908;682.4527588;1.15630579;1.072628498;2.249905348;2.29276371;1.996297121;88.73195648;58.52852249;99.9515152;409.6799927;406.0939941;285.8560181;27756.75;59.30010605
14.06.2019 09:35:42,082;697.477356;697.7930908;682.4527588;1.15630579;1.072628498;2.249905348;2.29276371;1.920434713;88.73195648;58.52852249;99.9515152;409.6799927;406.0939941;285.8560181;27756.75;59.30010605
14.06.2019 09:35:55,113;697.477356;697.7930908;682.4527588;1.15630579;1.072628498;2.249905348;2.298772335;1.920434713;88.73195648;58.49550247;99.96509552;412.5599976;405.7879944;285.2949219;27756.75;59.30010605
14.06.2019 09:35:57,120;697.477356;697.7930908;682.4527588;1.15630579;1.072628498;2.249905348;2.298772335;1.673386335;88.73195648;58.49550247;99.96509552;412.5599976;405.7879944;285.2949219;27756.75;59.30010605
14.06.2019 09:36:10,154;697.4837036;697.7952271;682.4527588;1.15630579;1.072628498;2.250532866;2.29276371;1.673386335;88.74763489;58.52852249;99.96972656;411.1199951;405.9320068;285.5954285;27756.76758;59.34924316
14.06.2019 09:36:12,161;697.4837036;697.7952271;682.4527588;1.15630579;1.072628498;2.250532866;2.29276371;1.883603096;88.74763489;58.52852249;99.96972656;411.1199951;405.9320068;285.5954285;27756.76758;59.34924316
14.06.2019 09:36:25,193;697.4748535;697.7952271;682.447937;1.15630579;1.072628498;2.251474142;2.243489265;1.883603096;88.76332092;58.52852249;99.96694183;412.9200134;406.1480103;285.5954285;27756.76758;59.30017853
14.06.2019 09:36:27,200;697.4748535;697.7952271;682.447937;1.15630579;1.072628498;2.251474142;2.243489265;1.897179842;88.76332092;58.52852249;99.96694183;412.9200134;406.1480103;285.5954285;27756.76758;59.30017853
14.06.2019 09:36:40,226;697.4822998;697.7952271;682.447937;1.15630579;1.072628498;2.251474142;2.25544405;1.897179842;88.77901459;58.52852249;99.94068909;411;406.1480103;285.5954285;27756.76758;59.30017853
14.06.2019 09:36:55,263;697.4782104;697.7952271;682.447937;1.15630579;1.072628498;2.250846624;2.268467188;1.897179842;88.77901459;58.52852249;99.92778778;410.2799988;406.2569885;285.5954285;27756.76758;59.30017853
14.06.2019 09:37:10,300;697.4782104;697.7952271;682.447937;1.15630579;1.072628498;2.250846624;2.273775816;1.897179842;88.77116394;58.52852249;99.94126129;409.2000122;406.1119995;286.2264404;27756.7832;59.30017853
14.06.2019 09:37:12,304;697.4782104;697.7952271;682.447937;1.15630579;1.072628498;2.250846624;2.273775816;1.690895915;88.77116394;58.52852249;99.94126129;409.2000122;406.1119995;286.2264404;27756.7832;59.30017853
14.06.2019 09:37:25,338;697.4782104;697.7952271;682.4544678;1.15630579;1.072628498;2.251788378;2.256546259;1.690895915;88.77116394;58.49550247;99.92895508;409.9200134;405.7879944;285.6335754;27756.7832;59.30017853
14.06.2019 09:37:27,342;697.4782104;697.7952271;682.4544678;1.15630579;1.072628498;2.251788378;2.256546259;1.883891106;88.77116394;58.49550247;99.92895508;409.9200134;405.7879944;285.6335754;27756.7832;59.30017853
14.06.2019 09:37:40,368;697.4782104;697.7952271;682.4544678;1.15630579;1.072628498;2.251160622;2.305136919;1.883891106;88.7868576;58.49550247;99.95606232;408.9599915;406.2569885;285.6335754;27756.7832;59.30017853
14.06.2019 09:37:42,370;697.4782104;697.7952271;682.4544678;1.15630579;1.072628498;2.251160622;2.305136919;1.92462492;88.7868576;58.49550247;99.95606232;408.9599915;406.2569885;285.6335754;27756.7832;59.30017853
14.06.2019 09:37:55,403;697.4782104;697.7952271;682.4544678;1.15630579;1.072628498;2.250846624;2.272495031;1.92462492;88.7868576;58.52852249;99.93792725;412.2000122;406.3469849;285.3897705;27756.7832;59.30017853
14.06.2019 09:37:57,408;697.4782104;697.7952271;682.4544678;1.15630579;1.072628498;2.250846624;2.272495031;2.00955987;88.7868576;58.52852249;99.93792725;412.2000122;406.3469849;285.3897705;27756.7832;59.30017853
14.06.2019 09:38:10,429;697.4782104;697.7952271;682.4544678;1.15630579;1.072628498;2.251788378;2.234825373;2.00955987;88.79470825;58.49550247;99.93811035;411.6000061;406.2030029;286.0002747;27756.80078;59.36395645
14.06.2019 09:38:12,441;697.4782104;697.7952271;682.4544678;1.15630579;1.072628498;2.251788378;2.234825373;1.756095409;88.79470825;58.49550247;99.93811035;411.6000061;406.2030029;286.0002747;27756.80078;59.36395645
14.06.2019 09:38:25,474;697.4832764;697.7952271;682.4544678;1.15630579;1.072628498;2.251474142;2.244225979;1.756095409;88.7868576;58.52852249;99.93426514;411.9599915;406.2030029;285.4065552;27756.80078;59.32731628
14.06.2019 09:38:27,480;697.4832764;697.7952271;682.4544678;1.15630579;1.072628498;2.251474142;2.244225979;1.917668939;88.7868576;58.52852249;99.93426514;411.9599915;406.2030029;285.4065552;27756.80078;59.32731628
14.06.2019 09:38:40,509;697.479126;697.7952271;682.4544678;1.15630579;1.072628498;2.251788378;2.24588275;1.917668939;88.7868576;58.46242905;99.92243195;412.3200073;406.2390137;286.5140076;27756.80078;59.32731628
14.06.2019 09:38:42,513;697.479126;697.7952271;682.4544678;1.15630579;1.072628498;2.251788378;2.24588275;1.617927432;88.7868576;58.46242905;99.92243195;412.3200073;406.2390137;286.5140076;27756.80078;59.32731628
14.06.2019 09:38:55,542;697.4862061;697.7952271;682.4510498;1.15630579;1.072628498;2.251160622;2.306045532;1.617927432;88.7868576;58.52852249;99.95491028;411.6000061;406.2210083;285.6315002;27756.80078;59.32731628
14.06.2019 09:38:57,549;697.4862061;697.7952271;682.4510498;1.15630579;1.072628498;2.251160622;2.306045532;1.898199201;88.7868576;58.52852249;99.95491028;411.6000061;406.2210083;285.6315002;27756.80078;59.32731628
14.06.2019 09:39:10,570;697.4862061;697.7952271;682.4510498;1.15630579;1.072628498;2.251160622;2.242752552;1.898199201;88.77901459;58.52852249;99.94068909;412.3200073;406.4549866;286.5596008;27756.81641;59.32731628
14.06.2019 09:39:12,573;697.4862061;697.7952271;682.4510498;1.15630579;1.072628498;2.251160622;2.242752552;1.574795365;88.77901459;58.52852249;99.94068909;412.3200073;406.4549866;286.5596008;27756.81641;59.32731628
14.06.2019 09:39:25,599;697.480896;697.7952271;682.4510498;1.15630579;1.072628498;2.250846624;2.270481586;1.574795365;88.80254364;58.52852249;99.93049622;410.2799988;405.9859924;285.9143372;27756.81641;59.30005646
14.06.2019 09:39:27,606;697.480896;697.7952271;682.4510498;1.15630579;1.072628498;2.250846624;2.270481586;1.826823354;88.80254364;58.52852249;99.93049622;410.2799988;405.9859924;285.9143372;27756.81641;59.30005646
14.06.2019 09:39:40,632;697.480896;697.7952271;682.4510498;1.15630579;1.072628498;2.251160622;2.289482832;1.826823354;88.77901459;58.52852249;99.94011688;412.2000122;405.9140015;285.9143372;27756.81641;59.30005646
14.06.2019 09:39:55,673;697.4786377;697.7952271;682.4510498;1.15630579;1.072628498;2.250846624;2.304228067;1.826823354;88.77901459;58.52852249;99.93764496;414.1199951;405.8779907;284.9679565;27756.81641;59.30005646
14.06.2019 09:39:57,677;697.4786377;697.7952271;682.4510498;1.15630579;1.072628498;2.250846624;2.304228067;1.678487062;88.77901459;58.52852249;99.93764496;414.1199951;405.8779907;284.9679565;27756.81641;59.30005646
14.06.2019 09:40:10,719;697.4738159;697.7952271;682.4510498;1.15630579;1.072628498;2.251788378;2.287841558;1.678487062;88.7868576;58.5615387;99.95088196;411.9599915;406.0220032;285.1106262;27756.83398;59.30005646
14.06.2019 09:40:12,722;697.4738159;697.7952271;682.4510498;1.15630579;1.072628498;2.251788378;2.287841558;2.066112995;88.7868576;58.5615387;99.95088196;411.9599915;406.0220032;285.1106262;27756.83398;59.30005646
14.06.2019 09:40:25,749;697.4803467;697.7952271;682.4510498;1.15630579;1.075214386;2.251474142;2.256729603;2.066112995;88.7868576;58.52852249;99.9548645;412.0799866;406.0220032;285.8859253;27756.83398;59.30005646
14.06.2019 09:40:27,756;697.4803467;697.7952271;682.4510498;1.15630579;1.075214386;2.251474142;2.256729603;1.82312274;88.7868576;58.52852249;99.9548645;412.0799866;406.0220032;285.8859253;27756.83398;59.30005646
14.06.2019 09:40:40,780;697.4827271;697.7952271;682.4510498;1.15630579;1.075214386;2.250846624;2.252136707;1.82312274;88.77901459;58.5615387;99.94810486;411.7200012;405.7160034;285.8859253;27756.83398;59.30005646
14.06.2019 09:40:42,786;697.4827271;697.7952271;682.4510498;1.15630579;1.075214386;2.250846624;2.252136707;1.795952082;88.77901459;58.5615387;99.94810486;411.7200012;405.7160034;285.8859253;27756.83398;59.30005646
14.06.2019 09:40:55,816;697.4764404;697.7952271;682.4510498;1.15630579;1.075214386;2.250846624;2.304591894;1.795952082;88.77116394;58.52852249;99.96269989;410.0400085;405.8959961;286.0972595;27756.83398;59.30005646
14.06.2019 09:40:57,821;697.4764404;697.7952271;682.4510498;1.15630579;1.075214386;2.250846624;2.304591894;1.749487281;88.77116394;58.52852249;99.96269989;410.0400085;405.8959961;286.0972595;27756.83398;59.30005646
14.06.2019 09:41:10,852;697.479248;697.7952271;682.4510498;1.15630579;1.075214386;2.251474142;2.318021297;1.749487281;88.77901459;58.52852249;99.97441101;410.6400146;405.7340088;285.7224426;27756.84961;59.30005646
14.06.2019 09:41:12,854;697.479248;697.7952271;682.4510498;1.15630579;1.075214386;2.251474142;2.318021297;1.850895524;88.77901459;58.52852249;99.97441101;410.6400146;405.7340088;285.7224426;27756.84961;59.30005646
14.06.2019 09:41:25,896;697.479248;697.7952271;682.4510498;1.15630579;1.075214386;2.250532866;2.265902281;1.850895524;88.7868576;58.52852249;99.97084045;412.0799866;406.1300049;285.7224426;27756.84961;59.30005646
14.06.2019 09:41:27,900;697.479248;697.7952271;682.4510498;1.15630579;1.075214386;2.250532866;2.265902281;1.891633868;88.7868576;58.52852249;99.97084045;412.0799866;406.1300049;285.7224426;27756.84961;59.30005646
14.06.2019 09:41:40,931;697.4841309;697.7952271;682.4510498;1.15630579;1.075214386;2.251160622;2.247907162;1.891633868;88.77116394;58.52852249;99.96244049;411.1199951;405.8959961;286.0488586;27756.84961;59.30005646
14.06.2019 09:41:42,940;697.4841309;697.7952271;682.4510498;1.15630579;1.075214386;2.251160622;2.247907162;1.777926326;88.77116394;58.52852249;99.96244049;411.1199951;405.8959961;286.0488586;27756.84961;59.30005646
14.06.2019 09:41:55,965;697.4841309;697.7952271;682.4510498;1.15630579;1.075214386;2.251160622;2.262235403;1.777926326;88.75548553;58.5615387;99.9540863;412.3200073;405.6440125;285.6680603;27756.84961;59.30005646
14.06.2019 09:41:57,971;697.4841309;697.7952271;682.4510498;1.15630579;1.075214386;2.251160622;2.262235403;1.856273413;88.75548553;58.5615387;99.9540863;412.3200073;405.6440125;285.6680603;27756.84961;59.30005646
14.06.2019 09:42:11,004;697.4841309;697.7952271;682.4510498;1.15630579;1.075214386;2.250532866;2.303501129;1.856273413;88.77116394;58.5615387;99.94126129;413.6400146;405.8779907;285.6680603;27756.86719;59.30005646
14.06.2019 09:42:13,011;697.4841309;697.7952271;682.4510498;1.15630579;1.075214386;2.250532866;2.303501129;1.897014976;88.77116394;58.5615387;99.94126129;413.6400146;405.8779907;285.6680603;27756.86719;59.30005646
14.06.2019 09:42:26,047;697.480957;697.7952271;682.4510498;1.15630579;1.075214386;2.250219345;2.267551184;1.897014976;88.77116394;58.5615387;99.94995117;410.7600098;405.571991;285.2487793;27756.86719;59.30005646
14.06.2019 09:42:28,052;697.480957;697.7952271;682.4510498;1.15630579;1.075214386;2.250219345;2.267551184;2.043086767;88.77116394;58.5615387;99.94995117;410.7600098;405.571991;285.2487793;27756.86719;59.30005646
14.06.2019 09:42:41,079;697.480957;697.7952271;682.4510498;1.15630579;1.075214386;2.249905348;2.262051821;2.043086767;88.77116394;58.49550247;99.94008636;411.7200012;405.8240051;284.8489075;27756.86719;59.30005646
14.06.2019 09:42:43,091;697.480957;697.7952271;682.4510498;1.15630579;1.075214386;2.249905348;2.262051821;2.168841362;88.77116394;58.49550247;99.94008636;411.7200012;405.8240051;284.8489075;27756.86719;59.30005646
14.06.2019 09:42:56,120;697.4731445;697.7952271;682.4510498;1.15630579;1.075214386;2.250532866;2.225405216;2.168841362;88.77116394;58.52852249;99.95819092;413.519989;405.8599854;285.6938782;27756.86719;59.30005646
14.06.2019 09:42:58,125;697.4731445;697.7952271;682.4510498;1.15630579;1.075214386;2.250532866;2.225405216;1.860841513;88.77116394;58.52852249;99.95819092;413.519989;405.8599854;285.6938782;27756.86719;59.30005646
14.06.2019 09:43:11,149;697.4797363;697.7952271;682.4510498;1.15630579;1.075214386;2.250219345;2.313851595;1.860841513;88.77116394;58.52852249;99.95375061;413.8800049;406.1119995;285.6938782;27756.88281;59.30005646
14.06.2019 09:43:13,154;697.4797363;697.7952271;682.4510498;1.15630579;1.075214386;2.250219345;2.313851595;1.901585937;88.77116394;58.52852249;99.95375061;413.8800049;406.1119995;285.6938782;27756.88281;59.30005646
14.06.2019 09:43:26,182;697.4797363;697.7952271;682.4510498;1.15630579;1.075214386;2.250219345;2.233902931;1.901585937;88.75548553;58.5615387;99.94682312;412.9200134;405.7879944;285.872345;27756.88281;59.34060669
14.06.2019 09:43:28,193;697.4797363;697.7952271;682.4510498;1.15630579;1.075214386;2.250219345;2.233902931;1.825841784;88.75548553;58.5615387;99.94682312;412.9200134;405.7879944;285.872345;27756.88281;59.34060669
14.06.2019 09:43:41,220;697.4862671;697.7952271;682.4510498;1.15630579;1.075214386;2.250846624;2.278895617;1.825841784;88.77116394;58.52852249;99.97605133;411.7200012;405.8240051;285.872345;27756.88281;59.3000679
14.06.2019 09:43:43,224;697.4862671;697.7952271;682.4510498;1.15630579;1.075214386;2.250846624;2.278895617;1.812237859;88.77116394;58.52852249;99.97605133;411.7200012;405.8240051;285.872345;27756.88281;59.3000679
14.06.2019 09:43:56,252;697.4862671;697.7952271;682.4510498;1.15630579;1.075214386;2.250219345;2.252504349;1.812237859;88.75548553;58.52852249;99.97092438;411.2399902;406.1300049;285.872345;27756.88281;59.3000679
14.06.2019 09:43:58,256;697.4862671;697.7952271;682.4510498;1.15630579;1.075214386;2.250219345;2.252504349;1.825841784;88.75548553;58.52852249;99.97092438;411.2399902;406.1300049;285.872345;27756.88281;59.3000679
14.06.2019 09:44:11,294;697.4806519;697.7952271;682.4510498;1.15630579;1.075214386;2.250846624;2.309133291;1.825841784;88.77116394;58.52852249;99.95733643;411.7200012;405.2470093;285.5805969;27756.90039;59.3000679
14.06.2019 09:44:13,297;697.4806519;697.7952271;682.4510498;1.15630579;1.075214386;2.250846624;2.309133291;1.900330901;88.77116394;58.52852249;99.95733643;411.7200012;405.2470093;285.5805969;27756.90039;59.3000679
14.06.2019 09:44:26,324;697.4806519;697.7952271;682.4510498;1.15630579;1.075214386;2.250846624;2.258932829;1.900330901;88.77116394;58.52852249;99.96975708;414;405.6440125;285.5805969;27756.90039;59.3000679
14.06.2019 09:44:28,328;697.4806519;697.7952271;682.4510498;1.15630579;1.075214386;2.250846624;2.258932829;1.913893461;88.77116394;58.52852249;99.96975708;414;405.6440125;285.5805969;27756.90039;59.3000679
14.06.2019 09:44:41,371;697.4806519;697.7952271;682.4510498;1.15630579;1.075214386;2.249905348;2.256913424;1.913893461;88.74763489;58.52852249;99.93788147;412.6799927;405.3739929;285.4570923;27756.90039;59.3000679
14.06.2019 09:44:43,375;697.4806519;697.7952271;682.4510498;1.15630579;1.075214386;2.249905348;2.256913424;1.956939459;88.74763489;58.52852249;99.93788147;412.6799927;405.3739929;285.4570923;27756.90039;59.3000679
14.06.2019 09:44:56,412;697.4806519;697.7952271;682.4510498;1.15630579;1.075214386;2.250846624;2.264802456;1.956939459;88.76332092;58.52852249;99.94867706;415.0799866;405.4100037;285.4570923;27756.90039;59.3000679
14.06.2019 09:44:58,417;697.4806519;697.7952271;682.4510498;1.15630579;1.075214386;2.250846624;2.264802456;1.902618885;88.76332092;58.52852249;99.94867706;415.0799866;405.4100037;285.4570923;27756.90039;59.3000679
14.06.2019 09:45:11,452;697.4806519;697.7952271;682.4510498;1.15630579;1.075214386;2.249591589;2.165093899;1.902618885;88.76332092;58.5615387;99.97362518;412.3200073;405.302002;285.6064758;27756.91602;59.3000679
14.06.2019 09:45:13,458;697.4806519;697.7952271;682.4510498;1.15630579;1.075214386;2.249591589;2.165093899;1.836952925;88.76332092;58.5615387;99.97362518;412.3200073;405.302002;285.6064758;27756.91602;59.3000679
14.06.2019 09:45:26,489;697.4806519;697.7952271;682.4510498;1.15630579;1.075214386;2.249905348;2.28875351;1.836952925;88.76332092;58.52852249;99.96264648;411.6000061;405.1390076;284.8417664;27756.91602;59.32566452
14.06.2019 09:45:28,498;697.4806519;697.7952271;682.4510498;1.15630579;1.075214386;2.249905348;2.28875351;2.17132473;88.76332092;58.52852249;99.96264648;411.6000061;405.1390076;284.8417664;27756.91602;59.32566452
14.06.2019 09:45:41,529;697.4869995;697.7952271;682.4510498;1.15630579;1.075214386;2.250846624;2.225405216;2.17132473;88.75548553;58.52852249;99.96902466;412.9200134;405.6080017;285.7370911;27756.91602;59.34929657
14.06.2019 09:45:43,537;697.4869995;697.7952271;682.4510498;1.15630579;1.075214386;2.250846624;2.225405216;1.832207322;88.75548553;58.52852249;99.96902466;412.9200134;405.6080017;285.7370911;27756.91602;59.34929657
14.06.2019 09:45:56,562;697.4869995;697.7952271;682.4510498;1.15630579;1.072579503;2.249905348;2.317115307;1.832207322;88.77116394;58.52852249;99.99513245;412.4400024;405.7520142;285.2838135;27756.91602;59.34929657
14.06.2019 09:45:58,567;697.4869995;697.7952271;682.4510498;1.15630579;1.072579503;2.249905348;2.317115307;2.00374794;88.77116394;58.52852249;99.99513245;412.4400024;405.7520142;285.2838135;27756.91602;59.34929657
14.06.2019 09:46:11,595;697.4832153;697.7952271;682.4510498;1.15630579;1.072579503;2.250846624;2.256362677;2.00374794;88.76332092;58.5615387;99.96823883;414.2399902;405.9140015;286.0452271;27756.93359;59.39777374
14.06.2019 09:46:13,601;697.4832153;697.7952271;682.4510498;1.15630579;1.072579503;2.250846624;2.256362677;1.724808931;88.76332092;58.5615387;99.96823883;414.2399902;405.9140015;286.0452271;27756.93359;59.39777374
14.06.2019 09:46:26,641;697.480835;697.7952271;682.4510498;1.15630579;1.072579503;2.251474142;2.249378681;1.724808931;88.75548553;58.52852249;99.93652344;412.0799866;405.6440125;285.2041931;27756.93359;59.30669785
14.06.2019 09:46:28,644;697.480835;697.7952271;682.4510498;1.15630579;1.072579503;2.251474142;2.249378681;2.017940044;88.75548553;58.52852249;99.93652344;412.0799866;405.6440125;285.2041931;27756.93359;59.30669785
14.06.2019 09:46:41,673;697.480835;697.7952271;682.4510498;1.15630579;1.072579503;2.250846624;2.304591894;2.017940044;88.79470825;58.52852249;99.93746185;410.0400085;405.6260071;285.2041931;27756.93359;59.31751251
14.06.2019 09:46:43,675;697.480835;697.7952271;682.4510498;1.15630579;1.072579503;2.250846624;2.304591894;2.045052767;88.79470825;58.52852249;99.93746185;410.0400085;405.6260071;285.2041931;27756.93359;59.31751251
14.06.2019 09:46:56,709;697.480835;697.7952271;682.4510498;1.15630579;1.072579503;2.251160622;2.274873257;2.045052767;88.77116394;58.49550247;99.96189117;412.4400024;405.2109985;285.2041931;27756.93359;59.31751251
14.06.2019 09:47:11,745;697.480835;697.7952271;682.4510498;1.15630579;1.072579503;2.251160622;2.248090982;2.045052767;88.75548553;58.52852249;99.96907043;411;405.0130005;285.8681641;27756.94922;59.33688354
14.06.2019 09:47:13,748;697.480835;697.7952271;682.4510498;1.15630579;1.072579503;2.251160622;2.248090982;1.813694477;88.75548553;58.52852249;99.96907043;411;405.0130005;285.8681641;27756.94922;59.33688354
14.06.2019 09:47:26,772;697.480835;697.7952271;682.4510498;1.15630579;1.072579503;2.250846624;2.310766935;1.813694477;88.77901459;58.52852249;99.93389893;410.7600098;405.4100037;284.9220886;27756.94922;59.34584808
14.06.2019 09:47:28,778;697.480835;697.7952271;682.4510498;1.15630579;1.072579503;2.250846624;2.310766935;2.143337965;88.77901459;58.52852249;99.93389893;410.7600098;405.4100037;284.9220886;27756.94922;59.34584808
14.06.2019 09:47:41,808;697.480835;697.7952271;682.4510498;1.15630579;1.072579503;2.250532866;2.223741055;2.143337965;88.77901459;58.59461212;99.91754913;411.9599915;404.7969971;286.1879883;27756.94922;59.34584808
14.06.2019 09:47:43,810;697.480835;697.7952271;682.4510498;1.15630579;1.072579503;2.250532866;2.223741055;1.826057196;88.77901459;58.59461212;99.91754913;411.9599915;404.7969971;286.1879883;27756.94922;59.34584808
14.06.2019 09:47:56,847;697.4741821;697.7952271;682.4510498;1.15630579;1.072579503;2.251474142;2.253974676;1.826057196;88.77901459;58.5615387;99.92063141;412.4400024;404.9230042;285.7937012;27756.94922;59.34584808
14.06.2019 09:47:58,853;697.4741821;697.7952271;682.4510498;1.15630579;1.072579503;2.251474142;2.253974676;2.109033823;88.77901459;58.5615387;99.92063141;412.4400024;404.9230042;285.7937012;27756.94922;59.34584808
14.06.2019 09:48:11,893;697.4741821;697.7952271;682.4510498;1.15630579;1.072579503;2.251474142;2.237961292;2.109033823;88.77901459;58.52852249;99.95689392;413.0400085;404.7070007;285.5372314;27756.9668;59.34584808
14.06.2019 09:48:13,895;697.4741821;697.7952271;682.4510498;1.15630579;1.072579503;2.251474142;2.237961292;2.179025888;88.77901459;58.52852249;99.95689392;413.0400085;404.7070007;285.5372314;27756.9668;59.34584808
14.06.2019 09:48:26,921;697.4810181;697.7952271;682.4510498;1.15630579;1.072579503;2.251788378;2.250666142;2.179025888;88.77901459;58.49550247;99.93606567;411.7200012;404.4549866;285.0295715;27756.9668;59.30469894
14.06.2019 09:48:28,925;697.4810181;697.7952271;682.4510498;1.15630579;1.072579503;2.251788378;2.250666142;2.10588932;88.77901459;58.49550247;99.93606567;411.7200012;404.4549866;285.0295715;27756.9668;59.30469894
14.06.2019 09:48:41,962;697.4750366;697.7952271;682.4450684;1.15630579;1.072579503;2.250846624;2.239435911;2.10588932;88.77901459;58.49550247;99.95523071;412.9200134;404.8869934;285.6052856;27756.9668;59.30469894
14.06.2019 09:48:43,969;697.4750366;697.7952271;682.4450684;1.15630579;1.072579503;2.250846624;2.239435911;1.93243742;88.77901459;58.49550247;99.95523071;412.9200134;404.8869934;285.6052856;27756.9668;59.30469894
14.06.2019 09:48:57,003;697.4819946;697.7935791;682.4450684;1.15630579;1.072579503;2.250219345;2.216892004;1.93243742;88.76332092;58.52852249;99.96850586;411.2399902;404.3280029;285.6052856;27756.9668;59.30469894
14.06.2019 09:48:59,009;697.4819946;697.7935791;682.4450684;1.15630579;1.072579503;2.250219345;2.216892004;1.891716361;88.76332092;58.52852249;99.96850586;411.2399902;404.3280029;285.6052856;27756.9668;59.30469894
14.06.2019 09:49:12,043;697.4819946;697.7935791;682.4450684;1.15630579;1.072579503;2.249905348;2.267184973;1.891716361;88.75548553;58.49550247;99.95827484;414.7200012;405.0310059;285.2584839;27756.98242;59.34910965
14.06.2019 09:49:14,046;697.4819946;697.7935791;682.4450684;1.15630579;1.072579503;2.249905348;2.267184973;2.01257205;88.75548553;58.49550247;99.95827484;414.7200012;405.0310059;285.2584839;27756.98242;59.34910965
14.06.2019 09:49:27,071;697.4836426;697.7935791;682.4544067;1.15630579;1.072579503;2.249905348;2.207063198;2.01257205;88.75548553;58.49550247;99.93984985;414;404.7250061;285.2584839;27756.98242;59.34910965
14.06.2019 09:49:29,074;697.4836426;697.7935791;682.4544067;1.15630579;1.072579503;2.249905348;2.207063198;2.026129007;88.75548553;58.49550247;99.93984985;414;404.7250061;285.2584839;27756.98242;59.34910965
14.06.2019 09:49:42,107;697.4836426;697.7935791;682.4544067;1.15630579;1.072579503;2.251160622;2.21633625;2.026129007;88.77116394;58.49550247;99.94984436;411;404.7070007;285.6340637;27756.98242;59.39365387
14.06.2019 09:49:44,112;697.4836426;697.7935791;682.4544067;1.15630579;1.072579503;2.251160622;2.21633625;2.193286896;88.77116394;58.49550247;99.94984436;411;404.7070007;285.6340637;27756.98242;59.39365387
14.06.2019 09:49:57,143;697.4761353;697.7935791;682.4451294;1.15630579;1.072579503;2.249905348;2.252688169;2.193286896;88.75548553;58.52852249;99.94521332;413.7600098;404.868988;285.8453064;27756.98242;59.39365387
14.06.2019 09:49:59,149;697.4761353;697.7935791;682.4451294;1.15630579;1.072579503;2.249905348;2.252688169;1.835261106;88.75548553;58.52852249;99.94521332;413.7600098;404.868988;285.8453064;27756.98242;59.39365387
14.06.2019 09:50:12,173;697.4777222;697.7935791;682.4451294;1.15630579;1.072579503;2.250219345;2.23648572;1.835261106;88.76332092;58.52852249;99.95075989;411.6000061;404.7789917;285.8453064;27757;59.39365387
14.06.2019 09:50:14,178;697.4777222;697.7935791;682.4451294;1.15630579;1.072579503;2.250219345;2.23648572;1.808083057;88.76332092;58.52852249;99.95075989;411.6000061;404.7789917;285.8453064;27757;59.39365387
14.06.2019 09:50:27,210;697.4803467;697.7935791;682.4451294;1.15630579;1.072579503;2.250532866;2.254158258;1.808083057;88.76332092;58.52852249;99.95718384;411.6000061;405.0849915;285.7342834;27757;59.39365387
14.06.2019 09:50:29,214;697.4803467;697.7935791;682.4451294;1.15630579;1.072579503;2.250532866;2.254158258;1.895380974;88.76332092;58.52852249;99.95718384;411.6000061;405.0849915;285.7342834;27757;59.39365387
14.06.2019 09:50:42,250;697.4803467;697.7935791;682.4451294;1.15630579;1.072579503;2.250846624;2.191999674;1.895380974;88.76332092;58.52852249;99.95800781;411;405.3919983;285.7342834;27757;59.39365387
14.06.2019 09:50:44,254;697.4803467;697.7935791;682.4451294;1.15630579;1.072579503;2.250846624;2.191999674;2.082952023;88.76332092;58.52852249;99.95800781;411;405.3919983;285.7342834;27757;59.39365387
14.06.2019 09:50:57,275;697.4803467;697.7935791;682.4569702;1.15630579;1.072579503;2.250219345;2.327435732;2.082952023;88.76332092;58.52852249;99.95291138;412.7999878;405.0849915;285.2346497;27757;59.39365387
14.06.2019 09:51:12,317;697.4863892;697.7935791;682.4569702;1.15630579;1.072579503;2.250532866;2.261501789;2.082952023;88.76332092;58.52852249;99.96438599;411.8399963;405.0310059;285.8769226;27757.01758;59.33630753
14.06.2019 09:51:14,323;697.4863892;697.7935791;682.4569702;1.15630579;1.072579503;2.250532866;2.261501789;1.845687032;88.76332092;58.52852249;99.96438599;411.8399963;405.0310059;285.8769226;27757.01758;59.33630753
14.06.2019 09:51:27,353;697.4863892;697.7935791;682.4569702;1.15630579;1.072579503;2.250219345;2.233902931;1.845687032;88.76332092;58.49550247;99.92491913;413.6400146;404.8330078;285.2685852;27757.01758;59.33630753
14.06.2019 09:51:29,359;697.4863892;697.7935791;682.4569702;1.15630579;1.072579503;2.250219345;2.233902931;1.972868562;88.76332092;58.49550247;99.92491913;413.6400146;404.8330078;285.2685852;27757.01758;59.33630753
14.06.2019 09:51:42,401;697.4781494;697.7935791;682.446228;1.15630579;1.072579503;2.250532866;2.227623701;1.972868562;88.76332092;58.52852249;99.95624542;412.3200073;405.0130005;285.2685852;27757.01758;59.37184143
14.06.2019 09:51:44,406;697.4781494;697.7935791;682.446228;1.15630579;1.072579503;2.250532866;2.227623701;1.959297299;88.76332092;58.52852249;99.95624542;412.3200073;405.0130005;285.2685852;27757.01758;59.37184143
14.06.2019 09:51:57,441;697.4830322;697.7935791;682.446228;1.15630579;1.072579503;2.250846624;2.300409794;1.959297299;88.77116394;58.52852249;99.96289825;414.3599854;405.4460144;285.2685852;27757.01758;59.30207062
14.06.2019 09:51:59,443;697.4830322;697.7935791;682.446228;1.15630579;1.072579503;2.250846624;2.300409794;1.972868562;88.77116394;58.52852249;99.96289825;414.3599854;405.4460144;285.2685852;27757.01758;59.30207062
14.06.2019 09:52:12,477;697.4730835;697.7956543;682.446228;1.15630579;1.072579503;2.251474142;2.105273485;1.972868562;88.77116394;58.52852249;99.9645462;412.9200134;405.4460144;285.6426086;27757.0332;59.32935333
14.06.2019 09:52:14,486;697.4730835;697.7956543;682.446228;1.15630579;1.072579503;2.251474142;2.105273485;1.86962688;88.77116394;58.52852249;99.9645462;412.9200134;405.4460144;285.6426086;27757.0332;59.32935333
14.06.2019 09:52:27,514;697.4812622;697.7956543;682.4572144;1.15630579;1.072579503;2.251788378;2.212814569;1.86962688;88.77116394;58.52852249;99.97154236;411.6000061;405.3919983;284.8017273;27757.0332;59.32935333
14.06.2019 09:52:29,521;697.4812622;697.7956543;682.4572144;1.15630579;1.072579503;2.251788378;2.212814569;1.853814125;88.77116394;58.52852249;99.97154236;411.6000061;405.3919983;284.8017273;27757.0332;59.32935333
14.06.2019 09:52:42,556;697.4759521;697.7956543;682.4572144;1.15630579;1.072579503;2.251474142;2.342242956;1.853814125;88.7868576;58.49550247;99.96556091;410.6400146;405.5;285.4493713;27757.0332;59.32935333
14.06.2019 09:52:44,558;697.4759521;697.7956543;682.4572144;1.15630579;1.072579503;2.251474142;2.342242956;1.983456969;88.7868576;58.49550247;99.96556091;410.6400146;405.5;285.4493713;27757.0332;59.32935333
14.06.2019 09:52:57,592;697.4796753;697.7956543;682.4504395;1.15630579;1.072579503;2.250219345;2.193862438;1.983456969;88.77116394;58.49550247;99.96212006;412.0799866;405.2470093;285.4493713;27757.0332;59.36097336
14.06.2019 09:52:59,595;697.4796753;697.7956543;682.4504395;1.15630579;1.072579503;2.250219345;2.193862438;1.887481809;88.77116394;58.49550247;99.96212006;412.0799866;405.2470093;285.4493713;27757.0332;59.36097336
14.06.2019 09:53:12,627;697.4796753;697.7956543;682.4504395;1.15630579;1.072579503;2.251474142;2.254158258;1.887481809;88.77901459;58.49550247;99.95928955;410.6400146;405.2290039;285.4493713;27757.05078;59.36097336
