Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 09:53:14,629;697.4796753;697.7956543;682.4504395;1.15630579;1.072579503;2.251474142;2.254158258;1.901033521;88.77901459;58.49550247;99.95928955;410.6400146;405.2290039;285.4493713;27757.05078;59.36097336
14.06.2019 09:53:27,662;697.4767456;697.7956543;682.4504395;1.15630579;1.072579503;2.250532866;2.193303585;1.901033521;88.76332092;58.52852249;99.96941376;412.5599976;405.3559875;285.6766968;27757.05078;59.39888763
14.06.2019 09:53:29,668;697.4767456;697.7956543;682.4504395;1.15630579;1.072579503;2.250532866;2.193303585;1.862546086;88.76332092;58.52852249;99.96941376;412.5599976;405.3559875;285.6766968;27757.05078;59.39888763
14.06.2019 09:53:42,703;697.4807739;697.7956543;682.4504395;1.15630579;1.072579503;2.251474142;2.301864862;1.862546086;88.77116394;58.49550247;99.96083069;413.6400146;405.3200073;285.6766968;27757.05078;59.39888763
14.06.2019 09:53:44,709;697.4807739;697.7956543;682.4504395;1.15630579;1.072579503;2.251474142;2.301864862;1.821777105;88.77116394;58.49550247;99.96083069;413.6400146;405.3200073;285.6766968;27757.05078;59.39888763
14.06.2019 09:53:57,726;697.4778442;697.7956543;682.4504395;1.15630579;1.072579503;2.250532866;2.288023949;1.821777105;88.76332092;58.52852249;99.99369049;411.6000061;405.6440125;284.7675171;27757.05078;59.39888763
14.06.2019 09:53:59,739;697.4778442;697.7956543;682.4504395;1.15630579;1.072579503;2.250532866;2.288023949;2.16584754;88.76332092;58.52852249;99.99369049;411.6000061;405.6440125;284.7675171;27757.05078;59.39888763
14.06.2019 09:54:12,764;697.4859619;697.7956543;682.4504395;1.15630579;1.072579503;2.250846624;2.357184172;2.16584754;88.77116394;58.49550247;100.0122375;410.8800049;405.8420105;286.2896729;27757.06641;59.39888763
14.06.2019 09:54:14,772;697.4859619;697.7956543;682.4504395;1.15630579;1.072579503;2.250846624;2.357184172;1.714311123;88.77116394;58.49550247;100.0122375;410.8800049;405.8420105;286.2896729;27757.06641;59.39888763
14.06.2019 09:54:27,804;697.4859619;697.7956543;682.4504395;1.15630579;1.072579503;2.250532866;2.263335705;1.714311123;88.75548553;58.49550247;100.0041962;412.3200073;405.8420105;285.7926331;27757.06641;59.39888763
14.06.2019 09:54:29,810;697.4859619;697.7956543;682.4504395;1.15630579;1.072579503;2.250532866;2.263335705;1.860272169;88.75548553;58.49550247;100.0041962;412.3200073;405.8420105;285.7926331;27757.06641;59.39888763
14.06.2019 09:54:42,831;697.4859619;697.7956543;682.4504395;1.15630579;1.072579503;2.249591589;2.239620209;1.860272169;88.73979187;58.49550247;99.99343872;411.1199951;405.5539856;285.008606;27757.06641;59.39888763
14.06.2019 09:54:44,840;697.4859619;697.7956543;682.4504395;1.15630579;1.072579503;2.249591589;2.239620209;2.14693594;88.73979187;58.49550247;99.99343872;411.1199951;405.5539856;285.008606;27757.06641;59.39888763
14.06.2019 09:54:57,874;697.4785156;697.7956543;682.4504395;1.15630579;1.072579503;2.250219345;2.243121147;2.14693594;88.76332092;58.49550247;99.96876526;411.9599915;405.3739929;285.3041992;27757.06641;59.39888763
14.06.2019 09:54:59,880;697.4785156;697.7956543;682.4504395;1.15630579;1.072579503;2.250219345;2.243121147;2.043981075;88.76332092;58.49550247;99.96876526;411.9599915;405.3739929;285.3041992;27757.06641;59.39888763
14.06.2019 09:55:12,911;697.482605;697.7956543;682.4504395;1.15630579;1.072579503;2.250219345;2.254893064;2.043981075;88.76332092;58.52852249;99.97894287;410.6400146;405.5539856;285.3041992;27757.08398;59.30775833
14.06.2019 09:55:14,913;697.482605;697.7956543;682.4504395;1.15630579;1.072579503;2.250219345;2.254893064;2.016856909;88.76332092;58.52852249;99.97894287;410.6400146;405.5539856;285.3041992;27757.08398;59.30775833
14.06.2019 09:55:27,947;697.4780884;697.7956543;682.4504395;1.15630579;1.072579503;2.250219345;2.254893064;2.016856909;88.77116394;58.52852249;99.96899414;412.2000122;404.9769897;285.3041992;27757.08398;59.34706879
14.06.2019 09:55:29,952;697.4780884;697.7956543;682.4504395;1.15630579;1.072579503;2.250219345;2.254893064;2.030441284;88.77116394;58.52852249;99.96899414;412.2000122;404.9769897;285.3041992;27757.08398;59.34706879
14.06.2019 09:55:42,976;697.4780884;697.7956543;682.4504395;1.15630579;1.072579503;2.251160622;2.310040712;2.030441284;88.77901459;58.52852249;99.95582581;412.5599976;405.4100037;285.3041992;27757.08398;59.30764008
14.06.2019 09:55:44,979;697.4780884;697.7956543;682.4504395;1.15630579;1.072579503;2.251160622;2.310040712;1.98193872;88.77901459;58.52852249;99.95582581;412.5599976;405.4100037;285.3041992;27757.08398;59.30764008
14.06.2019 09:55:58,013;697.4780884;697.7956543;682.4504395;1.15630579;1.072579503;2.251160622;2.273226738;1.98193872;88.77116394;58.52852249;99.98802948;408.8399963;405.769989;285.2051392;27757.08398;59.30764008
14.06.2019 09:56:00,017;697.4780884;697.7956543;682.4504395;1.15630579;1.072579503;2.251160622;2.273226738;1.989346504;88.77116394;58.52852249;99.98802948;408.8399963;405.769989;285.2051392;27757.08398;59.30764008
14.06.2019 09:56:13,043;697.4766846;697.7930298;682.4504395;1.15630579;1.072579503;2.250532866;2.304228067;1.989346504;88.76332092;58.46242905;99.99752808;410.6400146;405.6260071;284.7949524;27757.09961;59.30764008
14.06.2019 09:56:15,046;697.4766846;697.7930298;682.4504395;1.15630579;1.072579503;2.250532866;2.304228067;1.924134374;88.76332092;58.46242905;99.99752808;410.6400146;405.6260071;284.7949524;27757.09961;59.30764008
14.06.2019 09:56:28,071;697.4766846;697.7930298;682.4504395;1.15630579;1.072579503;2.250532866;2.218929291;1.924134374;88.76332092;58.49550247;99.97297668;411.6000061;405.6260071;284.9611206;27757.09961;59.30764008
14.06.2019 09:56:30,074;697.4766846;697.7930298;682.4504395;1.15630579;1.072579503;2.250532866;2.218929291;2.047285557;88.76332092;58.49550247;99.97297668;411.6000061;405.6260071;284.9611206;27757.09961;59.30764008
14.06.2019 09:56:43,101;697.4766846;697.7930298;682.4504395;1.15630579;1.072579503;2.249278307;2.36041832;2.047285557;88.73979187;58.49550247;99.9651947;410.8800049;405.5;285.0304871;27757.09961;59.30764008
14.06.2019 09:56:45,107;697.4766846;697.7930298;682.4504395;1.15630579;1.072579503;2.249278307;2.36041832;2.009543896;88.73979187;58.49550247;99.9651947;410.8800049;405.5;285.0304871;27757.09961;59.30764008
14.06.2019 09:56:58,128;697.4793701;697.7930298;682.4504395;1.15630579;1.072579503;2.249591589;2.27651906;2.009543896;88.73979187;58.49550247;99.96884155;411.7200012;405.2290039;285.6078796;27757.09961;59.30764008
14.06.2019 09:57:00,140;697.4793701;697.7930298;682.4504395;1.15630579;1.072579503;2.249591589;2.27651906;1.808157802;88.73979187;58.49550247;99.96884155;411.7200012;405.2290039;285.6078796;27757.09961;59.30764008
14.06.2019 09:57:13,174;697.4730225;697.7930298;682.4504395;1.15630579;1.072579503;2.249278307;2.207434416;1.808157802;88.73979187;58.49550247;99.95985413;408.9599915;405.2829895;285.5761108;27757.11719;59.3893013
14.06.2019 09:57:15,179;697.4730225;697.7930298;682.4504395;1.15630579;1.072579503;2.249278307;2.207434416;1.860019922;88.73979187;58.49550247;99.95985413;408.9599915;405.2829895;285.5761108;27757.11719;59.3893013
14.06.2019 09:57:28,209;697.4831543;697.7930298;682.4504395;1.15630579;1.072579503;2.250219345;2.237961292;1.860019922;88.73979187;58.49550247;99.97058868;411.2399902;405.1749878;285.5761108;27757.11719;59.39944458
14.06.2019 09:57:30,214;697.4831543;697.7930298;682.4504395;1.15630579;1.072579503;2.250219345;2.237961292;1.846421599;88.73979187;58.49550247;99.97058868;411.2399902;405.1749878;285.5761108;27757.11719;59.39944458
14.06.2019 09:57:43,246;697.477356;697.7930298;682.4504395;1.15630579;1.072579503;2.250532866;2.296770334;1.846421599;88.73979187;58.49550247;99.96285248;411.3599854;405.3919983;284.8508606;27757.11719;59.39944458
14.06.2019 09:57:45,250;697.477356;697.7930298;682.4504395;1.15630579;1.072579503;2.250532866;2.296770334;2.085741043;88.73979187;58.49550247;99.96285248;411.3599854;405.3919983;284.8508606;27757.11719;59.39944458
14.06.2019 09:57:58,290;697.4821167;697.7930298;682.4504395;1.15630579;1.072579503;2.249591589;2.228917122;2.085741043;88.73195648;58.49550247;99.96437073;411;405.302002;286.3303833;27757.11719;59.39944458
14.06.2019 09:58:00,295;697.4821167;697.7930298;682.4504395;1.15630579;1.072579503;2.249591589;2.228917122;1.5697788;88.73195648;58.49550247;99.96437073;411;405.302002;286.3303833;27757.11719;59.39944458
14.06.2019 09:58:13,325;697.4821167;697.7930298;682.4504395;1.15630579;1.072579503;2.250532866;2.272495031;1.5697788;88.73979187;58.49550247;99.97122955;414.6000061;404.7609863;285.9796448;27757.13281;59.39944458
14.06.2019 09:58:15,329;697.4821167;697.7930298;682.4504395;1.15630579;1.072579503;2.250532866;2.272495031;1.74636209;88.73979187;58.49550247;99.97122955;414.6000061;404.7609863;285.9796448;27757.13281;59.39944458
14.06.2019 09:58:28,368;697.4780884;697.7930298;682.4504395;1.15630579;1.072579503;2.250532866;2.326531172;1.74636209;88.76332092;58.52852249;99.99693298;414.1199951;404.7250061;285.3568115;27757.13281;59.39944458
14.06.2019 09:58:30,370;697.4780884;697.7930298;682.4504395;1.15630579;1.072579503;2.250532866;2.326531172;1.963452339;88.76332092;58.52852249;99.99693298;414.1199951;404.7250061;285.3568115;27757.13281;59.39944458
14.06.2019 09:58:43,406;697.4865723;697.7930298;682.4504395;1.15630579;1.072579503;2.249905348;2.216521502;1.963452339;88.73979187;58.49550247;99.99640656;412.0799866;405.0130005;285.3568115;27757.13281;59.39944458
14.06.2019 09:58:45,412;697.4865723;697.7930298;682.4504395;1.15630579;1.072579503;2.249905348;2.216521502;1.949882627;88.73979187;58.49550247;99.99640656;412.0799866;405.0130005;285.3568115;27757.13281;59.39944458
14.06.2019 09:58:58,452;697.4750366;697.7930298;682.4504395;1.15630579;1.072579503;2.250219345;2.199816942;1.949882627;88.73195648;58.52852249;100.0012512;409.7999878;405.1749878;284.571106;27757.13281;59.33078766
14.06.2019 09:59:00,459;697.4750366;697.7930298;682.4504395;1.15630579;1.072579503;2.250219345;2.199816942;2.223761559;88.73195648;58.52852249;100.0012512;409.7999878;405.1749878;284.571106;27757.13281;59.33078766
14.06.2019 09:59:13,495;697.4796143;697.7947998;682.4504395;1.15630579;1.072579503;2.249278307;2.2545259;2.223761559;88.74763489;58.49550247;99.97608185;413.6400146;405.0490112;285.5957031;27757.15039;59.39884567
14.06.2019 09:59:15,501;697.4796143;697.7947998;682.4504395;1.15630579;1.072579503;2.249278307;2.2545259;1.866614819;88.74763489;58.49550247;99.97608185;413.6400146;405.0490112;285.5957031;27757.15039;59.39884567
14.06.2019 09:59:28,528;697.4732056;697.7947998;682.4504395;1.15630579;1.072579503;2.249591589;2.229471207;1.866614819;88.73979187;58.49550247;99.96990204;412.2000122;404.8330078;285.5957031;27757.15039;59.39884567
14.06.2019 09:59:30,530;697.4732056;697.7947998;682.4504395;1.15630579;1.072579503;2.249591589;2.229471207;1.893784165;88.73979187;58.49550247;99.96990204;412.2000122;404.8330078;285.5957031;27757.15039;59.39884567
14.06.2019 09:59:43,566;697.4732056;697.7947998;682.4504395;1.15630579;1.072579503;2.250846624;2.205391884;1.893784165;88.77116394;58.52852249;99.98519135;412.5599976;404.9949951;285.5957031;27757.15039;59.39884567
14.06.2019 09:59:45,572;697.4732056;697.7947998;682.4504395;1.15630579;1.072579503;2.250846624;2.205391884;1.888312459;88.77116394;58.52852249;99.98519135;412.5599976;404.9949951;285.5957031;27757.15039;59.39884567
14.06.2019 09:59:58,611;697.4787598;697.7947998;682.4504395;1.15630579;1.072579503;2.250219345;2.238514185;1.888312459;88.76332092;58.52852249;100.0361633;411.2399902;405.2109985;284.6098328;27757.15039;59.39884567
14.06.2019 10:00:00,617;697.4787598;697.7947998;682.4504395;1.15630579;1.072579503;2.250219345;2.238514185;2.0240376;88.76332092;58.52852249;100.0361633;411.2399902;405.2109985;284.6098328;27757.15039;59.39884567
14.06.2019 10:00:13,642;697.4787598;697.7947998;682.4504395;1.15630579;1.072579503;2.250846624;2.269749165;2.0240376;88.74763489;58.46242905;100.0482254;411.8399963;405.1929932;285.4559631;27757.16602;59.39884567
14.06.2019 10:00:15,648;697.4787598;697.7947998;682.4504395;1.15630579;1.072579503;2.250846624;2.269749165;1.896288514;88.74763489;58.46242905;100.0482254;411.8399963;405.1929932;285.4559631;27757.16602;59.39884567
14.06.2019 10:00:28,674;697.4787598;697.7947998;682.4504395;1.15630579;1.072579503;2.249905348;2.28309679;1.896288514;88.73979187;58.52852249;100.0267792;412.6799927;405.2109985;285.7827759;27757.16602;59.39884567
14.06.2019 10:00:30,677;697.4787598;697.7947998;682.4504395;1.15630579;1.072579503;2.249905348;2.28309679;1.782343984;88.73979187;58.52852249;100.0267792;412.6799927;405.2109985;285.7827759;27757.16602;59.39884567
14.06.2019 10:00:43,709;697.4787598;697.7947998;682.4504395;1.15630579;1.072579503;2.250219345;2.273043871;1.782343984;88.73979187;58.49550247;100.0177612;411.9599915;405.4639893;285.1309204;27757.16602;59.39884567
14.06.2019 10:00:45,712;697.4787598;697.7947998;682.4504395;1.15630579;1.072579503;2.250219345;2.273043871;1.982471466;88.73979187;58.49550247;100.0177612;411.9599915;405.4639893;285.1309204;27757.16602;59.39884567
14.06.2019 10:00:58,750;697.4787598;697.7947998;682.4504395;1.15630579;1.075425625;2.249278307;2.270481586;1.982471466;88.73195648;58.49550247;100.0008392;412.6799927;405.3380127;285.1309204;27757.16602;59.39884567
14.06.2019 10:01:00,756;697.4787598;697.7947998;682.4504395;1.15630579;1.075425625;2.249278307;2.270481586;2.023174763;88.73195648;58.49550247;100.0008392;412.6799927;405.3380127;285.1309204;27757.16602;59.39884567
14.06.2019 10:01:13,791;697.4787598;697.7947998;682.4504395;1.15630579;1.075425625;2.250532866;2.231687546;2.023174763;88.76332092;58.49550247;99.94390869;411.9599915;405.5899963;285.7230225;27757.18359;59.39884567
14.06.2019 10:01:15,796;697.4787598;697.7947998;682.4504395;1.15630579;1.075425625;2.250532866;2.231687546;1.843946218;88.76332092;58.49550247;99.94390869;411.9599915;405.5899963;285.7230225;27757.18359;59.39884567
14.06.2019 10:01:28,823;697.4749146;697.7947998;682.4504395;1.15630579;1.075425625;2.251474142;2.261685133;1.843946218;88.7868576;58.52852249;99.94413757;413.6400146;405.3380127;285.7230225;27757.18359;59.39884567
14.06.2019 10:01:30,827;697.4749146;697.7947998;682.4504395;1.15630579;1.075425625;2.251474142;2.261685133;1.889492273;88.7868576;58.52852249;99.94413757;413.6400146;405.3380127;285.7230225;27757.18359;59.39884567
14.06.2019 10:01:43,853;697.4749146;697.7947998;682.4504395;1.15630579;1.075425625;2.250532866;2.280357361;1.889492273;88.76332092;58.52852249;99.92666626;412.6799927;405.5539856;285.5533752;27757.18359;59.32030487
14.06.2019 10:01:45,857;697.4749146;697.7947998;682.4504395;1.15630579;1.075425625;2.250532866;2.280357361;1.916653037;88.76332092;58.52852249;99.92666626;412.6799927;405.5539856;285.5533752;27757.18359;59.32030487
14.06.2019 10:01:58,888;697.4785156;697.7947998;682.4504395;1.15630579;1.075425625;2.251160622;2.262051821;1.916653037;88.77901459;58.49550247;99.89688873;410.1600037;405.3919983;285.0281372;27757.18359;59.32718658
14.06.2019 10:02:00,891;697.4785156;697.7947998;682.4504395;1.15630579;1.075425625;2.251160622;2.262051821;2.099671125;88.77901459;58.49550247;99.89688873;410.1600037;405.3919983;285.0281372;27757.18359;59.32718658
14.06.2019 10:02:13,922;697.473999;697.7947998;682.4504395;1.15630579;1.075425625;2.250846624;2.248459101;2.099671125;88.77901459;58.49550247;99.92313385;413.0400085;405.5539856;285.941864;27757.19922;59.39461899
14.06.2019 10:02:15,927;697.473999;697.7947998;682.4504395;1.15630579;1.075425625;2.250846624;2.248459101;2.038888454;88.77901459;58.49550247;99.92313385;413.0400085;405.5539856;285.941864;27757.19922;59.39461899
14.06.2019 10:02:28,961;697.4814453;697.7947998;682.4504395;1.15630579;1.075425625;2.251160622;2.237223387;2.038888454;88.77901459;58.49550247;99.94675446;411.7200012;405.1749878;285.8721313;27757.19922;59.39461899
14.06.2019 10:02:30,968;697.4814453;697.7947998;682.4504395;1.15630579;1.075425625;2.251160622;2.237223387;1.751181006;88.77901459;58.49550247;99.94675446;411.7200012;405.1749878;285.8721313;27757.19922;59.39461899
14.06.2019 10:02:43,998;697.4814453;697.7947998;682.4504395;1.15630579;1.075425625;2.250846624;2.299500227;1.751181006;88.77116394;58.49550247;99.95043945;407.8800049;405.428009;285.8721313;27757.19922;59.39461899
14.06.2019 10:02:46,003;697.4814453;697.7947998;682.4504395;1.15630579;1.075425625;2.250846624;2.299500227;2.055146217;88.77116394;58.49550247;99.95043945;407.8800049;405.428009;285.8721313;27757.19922;59.39461899
14.06.2019 10:02:59,034;697.4850464;697.7947998;682.4504395;1.15630579;1.075425625;2.250219345;2.22281599;2.055146217;88.77116394;58.49550247;99.94625092;411.480011;405.6619873;286.2119141;27757.19922;59.39461899
14.06.2019 10:03:01,040;697.4850464;697.7947998;682.4504395;1.15630579;1.075425625;2.250219345;2.22281599;1.646339297;88.77116394;58.49550247;99.94625092;411.480011;405.6619873;286.2119141;27757.19922;59.39461899
14.06.2019 10:03:14,066;697.4789429;697.7947998;682.4504395;1.15630579;1.075425625;2.250532866;2.282548904;1.646339297;88.75548553;58.49550247;99.95372009;411.1199951;405.769989;284.9986267;27757.2168;59.39461899
14.06.2019 10:03:16,073;697.4789429;697.7947998;682.4504395;1.15630579;1.075425625;2.250532866;2.282548904;1.940145016;88.75548553;58.49550247;99.95372009;411.1199951;405.769989;284.9986267;27757.2168;59.39461899
14.06.2019 10:03:29,107;697.4789429;697.7947998;682.4504395;1.15630579;1.075425625;2.250219345;2.236301184;1.940145016;88.75548553;58.49550247;99.93753815;409.4400024;406.0400085;285.3691406;27757.2168;59.39461899
14.06.2019 10:03:44,144;697.4737549;697.7947998;682.4504395;1.15630579;1.075425625;2.250846624;2.263152361;1.940145016;88.77116394;58.46242905;99.95288849;409.4400024;405.9320068;285.3691406;27757.2168;59.39461899
14.06.2019 10:03:59,173;697.4778442;697.7947998;682.4504395;1.15630579;1.075425625;2.250846624;2.258932829;1.940145016;88.77116394;58.49550247;99.96681213;409.4400024;406.1300049;285.3691406;27757.2168;59.39461899
14.06.2019 10:04:01,179;697.4778442;697.7947998;682.4504395;1.15630579;1.075425625;2.250846624;2.258932829;1.980849385;88.77116394;58.49550247;99.96681213;409.4400024;406.1300049;285.3691406;27757.2168;59.39461899
14.06.2019 10:04:14,212;697.4725342;697.7947998;682.4504395;1.15630579;1.075425625;2.251160622;2.254158258;1.980849385;88.77116394;58.52852249;99.94682312;409.6799927;405.5899963;285.3691406;27757.23242;59.39461899
14.06.2019 10:04:29,246;697.4766235;697.7947998;682.4504395;1.15630579;1.075425625;2.251474142;2.232795238;1.980849385;88.77901459;58.52852249;99.98075867;410.8800049;405.3559875;285.6866455;27757.23242;59.39461899
14.06.2019 10:04:31,248;697.4766235;697.7947998;682.4504395;1.15630579;1.075425625;2.251474142;2.232795238;1.883784175;88.77901459;58.52852249;99.98075867;410.8800049;405.3559875;285.6866455;27757.23242;59.39461899
14.06.2019 10:04:44,285;697.4766235;697.7947998;682.4504395;1.15630579;1.074518919;2.250532866;2.283279419;1.883784175;88.77901459;58.49550247;99.98236847;414.3599854;404.7789917;285.4854431;27757.23242;59.39461899
14.06.2019 10:04:46,290;697.4766235;697.7947998;682.4504395;1.15630579;1.074518919;2.250532866;2.283279419;1.953881979;88.77901459;58.49550247;99.98236847;414.3599854;404.7789917;285.4854431;27757.23242;59.39461899
14.06.2019 10:04:59,321;697.4766235;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.241831541;1.953881979;88.7868576;58.5615387;100.0167999;411.1199951;405.4639893;285.4705811;27757.23242;59.3999939
14.06.2019 10:05:01,325;697.4766235;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.241831541;1.918339849;88.7868576;58.5615387;100.0167999;411.1199951;405.4639893;285.4705811;27757.23242;59.3999939
14.06.2019 10:05:14,361;697.4766235;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.288023949;1.918339849;88.75548553;58.52852249;100.0402451;410.2799988;405.9320068;285.4705811;27757.25;59.3999939
14.06.2019 10:05:16,367;697.4766235;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.288023949;1.945492506;88.75548553;58.52852249;100.0402451;410.2799988;405.9320068;285.4705811;27757.25;59.3999939
14.06.2019 10:05:29,396;697.4804688;697.7947998;682.4504395;1.15630579;1.074518919;2.249905348;2.260767937;1.945492506;88.76332092;58.49550247;100.0034332;411.1199951;406.1119995;285.4705811;27757.25;59.3999939
14.06.2019 10:05:31,399;697.4804688;697.7947998;682.4504395;1.15630579;1.074518919;2.249905348;2.260767937;1.877598047;88.76332092;58.49550247;100.0034332;411.1199951;406.1119995;285.4705811;27757.25;59.3999939
14.06.2019 10:05:44,421;697.4763794;697.7947998;682.4504395;1.15630579;1.074518919;2.250846624;2.288571119;1.877598047;88.73979187;58.49550247;100.0183105;411.6000061;406.0580139;285.4705811;27757.25;59.3999939
14.06.2019 10:05:59,453;697.4840698;697.7947998;682.4504395;1.15630579;1.074518919;2.250532866;2.275056362;1.877598047;88.76332092;58.49550247;99.98992157;411;406.0220032;285.4705811;27757.26758;59.3999939
14.06.2019 10:06:01,456;697.4840698;697.7947998;682.4504395;1.15630579;1.074518919;2.250532866;2.275056362;1.904783607;88.76332092;58.49550247;99.98992157;411;406.0220032;285.4705811;27757.26758;59.3999939
14.06.2019 10:06:14,477;697.4763794;697.7947998;682.4504395;1.15630579;1.074518919;2.250532866;2.29476738;1.904783607;88.74763489;58.46242905;100.0025787;410.1600037;405.9500122;284.48172;27757.26758;59.3999939
14.06.2019 10:06:16,484;697.4763794;697.7947998;682.4504395;1.15630579;1.074518919;2.250532866;2.29476738;1.978321195;88.74763489;58.46242905;100.0025787;410.1600037;405.9500122;284.48172;27757.26758;59.3999939
14.06.2019 10:06:29,514;697.4846191;697.7947998;682.4504395;1.15630579;1.074518919;2.250532866;2.283644676;1.978321195;88.74763489;58.49550247;99.9745636;410.0400085;405.9140015;285.1817322;27757.26758;59.3999939
14.06.2019 10:06:31,520;697.4846191;697.7947998;682.4504395;1.15630579;1.074518919;2.250532866;2.283644676;2.063576221;88.74763489;58.49550247;99.9745636;410.0400085;405.9140015;285.1817322;27757.26758;59.3999939
14.06.2019 10:06:44,551;697.4784546;697.7947998;682.4504395;1.15630579;1.074518919;2.250532866;2.269382954;2.063576221;88.76332092;58.49550247;99.99665833;409.9200134;406.0220032;285.1817322;27757.26758;59.3999939
14.06.2019 10:06:46,559;697.4784546;697.7947998;682.4504395;1.15630579;1.074518919;2.250532866;2.269382954;2.036461592;88.76332092;58.49550247;99.99665833;409.9200134;406.0220032;285.1817322;27757.26758;59.3999939
14.06.2019 10:06:59,589;697.4784546;697.7947998;682.4504395;1.15630579;1.074518919;2.249905348;2.262602329;2.036461592;88.76332092;58.49550247;100.0128174;409.5599976;405.8959961;285.1817322;27757.2832;59.35064316
14.06.2019 10:07:01,594;697.4784546;697.7947998;682.4504395;1.15630579;1.074518919;2.249905348;2.262602329;2.077133179;88.76332092;58.49550247;100.0128174;409.5599976;405.8959961;285.1817322;27757.2832;59.35064316
14.06.2019 10:07:14,623;697.4784546;697.7947998;682.4504395;1.15630579;1.074518919;2.249905348;2.297498465;2.077133179;88.77116394;58.52852249;99.96914673;409.5599976;406.2569885;285.1817322;27757.2832;59.39957047
14.06.2019 10:07:16,627;697.4784546;697.7947998;682.4504395;1.15630579;1.074518919;2.249905348;2.297498465;2.090696573;88.77116394;58.52852249;99.96914673;409.5599976;406.2569885;285.1817322;27757.2832;59.39957047
14.06.2019 10:07:29,664;697.4784546;697.7947998;682.4504395;1.15630579;1.074518919;2.250846624;2.263885975;2.090696573;88.77116394;58.52852249;99.9677124;410.2799988;405.6260071;285.1817322;27757.2832;59.31224823
14.06.2019 10:07:31,669;697.4784546;697.7947998;682.4504395;1.15630579;1.074518919;2.250846624;2.263885975;2.036461592;88.77116394;58.52852249;99.9677124;410.2799988;405.6260071;285.1817322;27757.2832;59.31224823
14.06.2019 10:07:44,698;697.4784546;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.231133699;2.036461592;88.74763489;58.49550247;99.97131348;411.8399963;405.6619873;285.1817322;27757.2832;59.31224823
14.06.2019 10:07:46,703;697.4784546;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.231133699;2.022883177;88.74763489;58.49550247;99.97131348;411.8399963;405.6619873;285.1817322;27757.2832;59.31224823
14.06.2019 10:07:59,738;697.4845581;697.7947998;682.4504395;1.15630579;1.074518919;2.250532866;2.265535593;2.022883177;88.74763489;58.49550247;99.99655914;411.6000061;405.769989;285.4963989;27757.30078;59.3860321
14.06.2019 10:08:01,743;697.4845581;697.7947998;682.4504395;1.15630579;1.074518919;2.250532866;2.265535593;1.953952312;88.74763489;58.49550247;99.99655914;411.6000061;405.769989;285.4963989;27757.30078;59.3860321
14.06.2019 10:08:14,768;697.4759521;697.7947998;682.4504395;1.15630579;1.074518919;2.249591589;2.251033783;1.953952312;88.75548553;58.49550247;100.0219116;410.1600037;405.8779907;284.965332;27757.30078;59.3860321
14.06.2019 10:08:16,771;697.4759521;697.7947998;682.4504395;1.15630579;1.074518919;2.249591589;2.251033783;2.111875296;88.75548553;58.49550247;100.0219116;410.1600037;405.8779907;284.965332;27757.30078;59.3860321
14.06.2019 10:08:29,804;697.4849854;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.303319454;2.111875296;88.74763489;58.49550247;99.99705505;409.9200134;405.5539856;284.965332;27757.30078;59.35110474
14.06.2019 10:08:31,807;697.4849854;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.303319454;2.260034084;88.74763489;58.49550247;99.99705505;409.9200134;405.5539856;284.965332;27757.30078;59.35110474
14.06.2019 10:08:44,844;697.4816284;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.253790855;2.260034084;88.75548553;58.49550247;99.98365021;410.2799988;405.5;284.4200134;27757.30078;59.35110474
14.06.2019 10:08:46,849;697.4816284;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.253790855;2.28834939;88.75548553;58.49550247;99.98365021;410.2799988;405.5;284.4200134;27757.30078;59.35110474
14.06.2019 10:08:59,880;697.4816284;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.290576696;2.28834939;88.76332092;58.49550247;99.9987793;410.7600098;405.8059998;285.0524902;27757.31641;59.39876556
14.06.2019 10:09:01,890;697.4816284;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.290576696;2.05799222;88.76332092;58.49550247;99.9987793;410.7600098;405.8059998;285.0524902;27757.31641;59.39876556
14.06.2019 10:09:14,910;697.4816284;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.247539043;2.05799222;88.75548553;58.49550247;100.0414505;409.4400024;405.769989;285.0524902;27757.31641;59.39876556
14.06.2019 10:09:16,913;697.4816284;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.247539043;2.044444323;88.75548553;58.49550247;100.0414505;409.4400024;405.769989;285.0524902;27757.31641;59.39876556
14.06.2019 10:09:29,949;697.4816284;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.259850502;2.044444323;88.73979187;58.49550247;100.0116196;409.9200134;405.6080017;285.6557617;27757.31641;59.32473373
14.06.2019 10:09:31,955;697.4816284;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.259850502;1.834140182;88.73979187;58.49550247;100.0116196;409.9200134;405.6080017;285.6557617;27757.31641;59.32473373
14.06.2019 10:09:44,987;697.4885254;697.7947998;682.4504395;1.15630579;1.074518919;2.249905348;2.215965748;1.834140182;88.75548553;58.52852249;100.0025024;409.2000122;405.7160034;285.3179321;27757.31641;59.3792038
14.06.2019 10:09:46,992;697.4885254;697.7947998;682.4504395;1.15630579;1.074518919;2.249905348;2.215965748;1.97905004;88.75548553;58.52852249;100.0025024;409.2000122;405.7160034;285.3179321;27757.31641;59.3792038
14.06.2019 10:10:00,024;697.4811401;697.7947998;682.4504395;1.15630579;1.074518919;2.249905348;2.302046776;1.97905004;88.75548553;58.52852249;99.99877167;411;405.9679871;285.7520752;27757.33398;59.30165863
14.06.2019 10:10:02,038;697.4811401;697.7947998;682.4504395;1.15630579;1.074518919;2.249905348;2.302046776;1.854904532;88.75548553;58.52852249;99.99877167;411;405.9679871;285.7520752;27757.33398;59.30165863
14.06.2019 10:10:15,066;697.4747314;697.7947998;682.4504395;1.15630579;1.074518919;2.250846624;2.268650055;1.854904532;88.75548553;58.49550247;99.98927307;410.1600037;406.1119995;285.0936584;27757.33398;59.30165863
14.06.2019 10:10:17,070;697.4747314;697.7947998;682.4504395;1.15630579;1.074518919;2.250846624;2.268650055;2.057218552;88.75548553;58.49550247;99.98927307;410.1600037;406.1119995;285.0936584;27757.33398;59.30165863
14.06.2019 10:10:30,100;697.4747314;697.7947998;682.4504395;1.15630579;1.074518919;2.250219345;2.253607035;2.057218552;88.74763489;58.49550247;100.0000839;410.1600037;406.5270081;285.0936584;27757.33398;59.30165863
14.06.2019 10:10:45,129;697.4785156;697.7947998;682.4504395;1.15630579;1.074518919;2.250532866;2.256178856;2.057218552;88.77116394;58.49550247;99.99580383;409.5599976;406.7609863;285.0936584;27757.33398;59.30165863
14.06.2019 10:10:47,138;697.4785156;697.7947998;682.4504395;1.15630579;1.074518919;2.250532866;2.256178856;2.070791721;88.77116394;58.49550247;99.99580383;409.5599976;406.7609863;285.0936584;27757.33398;59.30165863
14.06.2019 10:11:00,163;697.4785156;697.7947998;682.4504395;1.15630579;1.074518919;2.250846624;2.208548307;2.070791721;88.74763489;58.46242905;100.0035095;410.2799988;406.401001;285.0936584;27757.34961;59.30165863
14.06.2019 10:11:02,171;697.4785156;697.7947998;682.4504395;1.15630579;1.074518919;2.250846624;2.208548307;2.191295147;88.74763489;58.46242905;100.0035095;410.2799988;406.401001;285.0936584;27757.34961;59.30165863
14.06.2019 10:11:15,206;697.4835205;697.7947998;682.4504395;1.15630579;1.074518919;2.249591589;2.272861004;2.191295147;88.74763489;58.49550247;99.97865295;411.9599915;405.9140015;285.8404541;27757.34961;59.30165863
14.06.2019 10:11:17,211;697.4835205;697.7947998;682.4504395;1.15630579;1.074518919;2.249591589;2.272861004;1.82410717;88.74763489;58.49550247;99.97865295;411.9599915;405.9140015;285.8404541;27757.34961;59.30165863
14.06.2019 10:11:30,244;697.4754639;697.7947998;682.4504395;1.15630579;1.074518919;2.249278307;2.229286671;1.82410717;88.75548553;58.49550247;99.98088074;410.2799988;405.5;285.4764709;27757.34961;59.30165863
14.06.2019 10:11:32,247;697.4754639;697.7947998;682.4504395;1.15630579;1.074518919;2.249278307;2.229286671;1.923802614;88.75548553;58.49550247;99.98088074;410.2799988;405.5;285.4764709;27757.34961;59.30165863
14.06.2019 10:11:45,270;697.4854126;697.7947998;682.4504395;1.15630579;1.074518919;2.249591589;2.26736784;1.923802614;88.73979187;58.49550247;99.9754715;411;405.7879944;285.1005249;27757.34961;59.30165863
14.06.2019 10:11:47,278;697.4854126;697.7947998;682.4504395;1.15630579;1.074518919;2.249591589;2.26736784;2.041251659;88.73979187;58.49550247;99.9754715;411;405.7879944;285.1005249;27757.34961;59.30165863
14.06.2019 10:12:00,309;697.4854126;697.7947998;682.4504395;1.15630579;1.071503639;2.249905348;2.242384195;2.041251659;88.74763489;58.46242905;99.99693298;409.6799927;406.0039978;285.3781433;27757.36719;59.30165863
14.06.2019 10:12:02,313;697.4854126;697.7947998;682.4504395;1.15630579;1.071503639;2.249905348;2.242384195;1.944485903;88.74763489;58.46242905;99.99693298;409.6799927;406.0039978;285.3781433;27757.36719;59.30165863
14.06.2019 10:12:15,346;697.4778442;697.7947998;682.4504395;1.15630579;1.071503639;2.250532866;2.221335888;1.944485903;88.76332092;58.46242905;99.97667694;413.6400146;405.9320068;285.3781433;27757.36719;59.30165863
14.06.2019 10:12:17,351;697.4778442;697.7947998;682.4504395;1.15630579;1.071503639;2.250532866;2.221335888;1.958066344;88.76332092;58.46242905;99.97667694;413.6400146;405.9320068;285.3781433;27757.36719;59.30165863
14.06.2019 10:12:30,377;697.480957;697.7947998;682.4504395;1.15630579;1.071503639;2.250219345;2.286564589;1.958066344;88.77901459;58.49550247;99.98466492;411.2399902;405.7879944;285.3781433;27757.36719;59.30165863
14.06.2019 10:12:32,386;697.480957;697.7947998;682.4504395;1.15630579;1.071503639;2.250219345;2.286564589;1.998764873;88.77901459;58.49550247;99.98466492;411.2399902;405.7879944;285.3781433;27757.36719;59.30165863
14.06.2019 10:12:45,416;697.480957;697.7947998;682.4504395;1.15630579;1.071503639;2.250219345;2.237961292;1.998764873;88.74763489;58.46242905;99.97498322;410.2799988;405.6440125;285.9942322;27757.36719;59.30165863
14.06.2019 10:12:47,418;697.480957;697.7947998;682.4504395;1.15630579;1.071503639;2.250219345;2.237961292;2.042568684;88.74763489;58.46242905;99.97498322;410.2799988;405.6440125;285.9942322;27757.36719;59.30165863
14.06.2019 10:13:00,449;697.4769287;697.7947998;682.4504395;1.15630579;1.071503639;2.250219345;2.253790855;2.042568684;88.77116394;58.46242905;100.0337982;411.2399902;405.8240051;285.2524109;27757.38281;59.30165863
14.06.2019 10:13:02,454;697.4769287;697.7947998;682.4504395;1.15630579;1.071503639;2.250219345;2.253790855;1.975281;88.77116394;58.46242905;100.0337982;411.2399902;405.8240051;285.2524109;27757.38281;59.30165863
14.06.2019 10:13:15,472;697.4769287;697.7947998;682.4504395;1.15630579;1.071503639;2.250219345;2.253790855;1.975281;88.76332092;58.46242905;100.0337982;412.2000122;405.5360107;285.2524109;27757.38281;59.30165863
14.06.2019 10:13:15,972;697.4769287;697.7947998;682.4504395;1.15630579;1.071503639;2.250219345;2.243305206;1.975281;88.76332092;58.46242905;100.0488586;412.2000122;405.5360107;285.2524109;27757.38281;59.30165863
14.06.2019 10:13:17,974;697.4769287;697.7947998;682.4504395;1.15630579;1.071503639;2.250219345;2.243305206;2.00242281;88.76332092;58.46242905;100.0488586;412.2000122;405.5360107;285.2524109;27757.38281;59.30165863
14.06.2019 10:13:30,505;697.4769287;697.7947998;682.4504395;1.15630579;1.071503639;2.250219345;2.243305206;2.00242281;88.77901459;58.42940903;100.0488586;410.0400085;406.1300049;285.3580933;27757.38281;59.30165863
14.06.2019 10:13:31,006;697.4769287;697.7947998;682.4504395;1.15630579;1.071503639;2.251160622;2.291670084;2.00242281;88.77901459;58.42940903;100.035141;410.0400085;406.1300049;285.3580933;27757.38281;59.30165863
14.06.2019 10:13:33,013;697.4769287;697.7947998;682.4504395;1.15630579;1.071503639;2.251160622;2.291670084;1.938439608;88.77901459;58.42940903;100.035141;410.0400085;406.1300049;285.3580933;27757.38281;59.30165863
14.06.2019 10:13:45,551;697.4769287;697.7947998;682.4504395;1.15630579;1.071503639;2.251160622;2.291670084;1.938439608;88.75548553;58.49550247;100.035141;411.8399963;405.769989;284.5335693;27757.38281;59.35791016
14.06.2019 10:13:46,052;697.4769287;697.7947998;682.4504395;1.15630579;1.071503639;2.250846624;2.177446127;1.938439608;88.75548553;58.49550247;100.0301437;411.8399963;405.769989;284.5335693;27757.38281;59.35791016
14.06.2019 10:13:48,057;697.4769287;697.7947998;682.4504395;1.15630579;1.071503639;2.250846624;2.177446127;2.212347507;88.75548553;58.49550247;100.0301437;411.8399963;405.769989;284.5335693;27757.38281;59.35791016
14.06.2019 10:14:00,590;697.4804077;697.7947998;682.4504395;1.15630579;1.071503639;2.250846624;2.177446127;2.212347507;88.77116394;58.49550247;100.0301437;410.7600098;406.2929993;285.7650452;27757.40039;59.31037903
14.06.2019 10:14:01,091;697.4804077;697.7947998;682.4504395;1.15630579;1.071503639;2.251160622;2.238329887;2.212347507;88.77116394;58.49550247;100.0233231;410.7600098;406.2929993;285.7650452;27757.40039;59.31037903
14.06.2019 10:14:03,096;697.4804077;697.7947998;682.4504395;1.15630579;1.071503639;2.251160622;2.238329887;1.894947052;88.77116394;58.49550247;100.0233231;410.7600098;406.2929993;285.7650452;27757.40039;59.31037903
14.06.2019 10:14:15,622;697.4852295;697.7947998;682.4504395;1.15630579;1.071503639;2.251160622;2.238329887;1.894947052;88.76332092;58.49550247;100.0233231;410.3999939;406.1300049;285.4439087;27757.40039;59.31037903
14.06.2019 10:14:16,123;697.4852295;697.7947998;682.4504395;1.15630579;1.071503639;2.251474142;2.289665222;1.894947052;88.76332092;58.49550247;100.0094833;410.3999939;406.1300049;285.4439087;27757.40039;59.31037903
14.06.2019 10:14:18,126;697.4852295;697.7947998;682.4504395;1.15630579;1.071503639;2.251474142;2.289665222;1.922094703;88.76332092;58.49550247;100.0094833;410.3999939;406.1300049;285.4439087;27757.40039;59.31037903
14.06.2019 10:14:30,659;697.4852295;697.7947998;682.4504395;1.15630579;1.071503639;2.251474142;2.289665222;1.922094703;88.7868576;58.49550247;100.0094833;409.0799866;406.2390137;285.4439087;27757.40039;59.31037903
14.06.2019 10:14:31,162;697.4852295;697.7947998;682.4504395;1.15630579;1.071503639;2.250846624;2.233718157;1.922094703;88.7868576;58.49550247;100.0076141;409.0799866;406.2390137;285.4439087;27757.40039;59.31037903
14.06.2019 10:14:33,164;697.4852295;697.7947998;682.4504395;1.15630579;1.071503639;2.250846624;2.233718157;2.035265207;88.7868576;58.49550247;100.0076141;409.0799866;406.2390137;285.4439087;27757.40039;59.31037903
14.06.2019 10:14:45,698;697.4801636;697.7947998;682.4504395;1.15630579;1.071503639;2.250846624;2.233718157;2.035265207;88.77901459;58.42940903;100.0076141;409.9200134;405.9500122;285.9237366;27757.40039;59.31037903
14.06.2019 10:14:46,199;697.4801636;697.7947998;682.4504395;1.15630579;1.071503639;2.250846624;2.294949532;2.035265207;88.77901459;58.42940903;100.0083389;409.9200134;405.9500122;285.9237366;27757.40039;59.31037903
14.06.2019 10:14:48,205;697.4801636;697.7947998;682.4504395;1.15630579;1.071503639;2.250846624;2.294949532;2.082803965;88.77901459;58.42940903;100.0083389;409.9200134;405.9500122;285.9237366;27757.40039;59.31037903
14.06.2019 10:15:00,723;697.4801636;697.7947998;682.4504395;1.156600833;1.071503639;2.250846624;2.294949532;2.082803965;88.79470825;58.46242905;100.0083389;411.480011;405.9500122;285.2295227;27757.41602;59.31037903
14.06.2019 10:15:01,224;697.4801636;697.7947998;682.4504395;1.156600833;1.071503639;2.250846624;2.248275042;2.082803965;88.79470825;58.46242905;99.98721313;411.480011;405.9500122;285.2295227;27757.41602;59.31037903
14.06.2019 10:15:03,227;697.4801636;697.7947998;682.4504395;1.156600833;1.071503639;2.250846624;2.248275042;2.069240808;88.79470825;58.46242905;99.98721313;411.480011;405.9500122;285.2295227;27757.41602;59.31037903
14.06.2019 10:15:15,758;697.4801636;697.7947998;682.4504395;1.156600833;1.071503639;2.250846624;2.248275042;2.069240808;88.79470825;58.46242905;99.98721313;410.7600098;406.1300049;285.2295227;27757.41602;59.31037903
14.06.2019 10:15:16,262;697.4801636;697.7947998;682.4504395;1.156600833;1.071503639;2.250846624;2.255076885;2.069240808;88.79470825;58.46242905;99.9837265;410.7600098;406.1300049;285.2295227;27757.41602;59.31037903
14.06.2019 10:15:18,265;697.4801636;697.7947998;682.4504395;1.156600833;1.071503639;2.250846624;2.255076885;2.302620649;88.79470825;58.46242905;99.9837265;410.7600098;406.1300049;285.2295227;27757.41602;59.31037903
14.06.2019 10:15:30,800;697.4801636;697.7947998;682.4504395;1.156600833;1.071503639;2.250846624;2.255076885;2.302620649;88.77901459;58.46242905;99.9837265;411.1199951;406.0400085;284.6760254;27757.41602;59.31037903
14.06.2019 10:15:31,301;697.4801636;697.7947998;682.4504395;1.156600833;1.071503639;2.251160622;2.345307112;2.302620649;88.77901459;58.46242905;99.99565125;411.1199951;406.0400085;284.6760254;27757.41602;59.31037903
14.06.2019 10:15:33,306;697.4801636;697.7947998;682.4504395;1.156600833;1.071503639;2.251160622;2.345307112;2.113474607;88.77901459;58.46242905;99.99565125;411.1199951;406.0400085;284.6760254;27757.41602;59.31037903
14.06.2019 10:15:45,837;697.4801636;697.7947998;682.4553833;1.156600833;1.071503639;2.251160622;2.345307112;2.113474607;88.79470825;58.49550247;99.99565125;408.3599854;406.0580139;285.2581177;27757.41602;59.30001068
14.06.2019 10:15:46,337;697.4801636;697.7947998;682.4553833;1.156600833;1.071503639;2.251788378;2.23759222;2.113474607;88.79470825;58.49550247;100.0019684;408.3599854;406.0580139;285.2581177;27757.41602;59.30001068
14.06.2019 10:15:48,341;697.4801636;697.7947998;682.4553833;1.156600833;1.071503639;2.251788378;2.23759222;2.072833776;88.79470825;58.49550247;100.0019684;408.3599854;406.0580139;285.2581177;27757.41602;59.30001068
14.06.2019 10:16:00,864;697.4801636;697.7947998;682.4553833;1.156600833;1.071503639;2.251788378;2.23759222;2.072833776;88.77901459;58.42940903;100.0019684;408.3599854;405.8420105;284.2208557;27757.43359;59.30001068
14.06.2019 10:16:01,365;697.4801636;697.7947998;682.4553833;1.156600833;1.071503639;2.251788378;2.253790855;2.072833776;88.77901459;58.42940903;100.0043182;408.3599854;405.8420105;284.2208557;27757.43359;59.30001068
14.06.2019 10:16:03,368;697.4801636;697.7947998;682.4553833;1.156600833;1.071503639;2.251788378;2.253790855;2.365879774;88.77901459;58.42940903;100.0043182;408.3599854;405.8420105;284.2208557;27757.43359;59.30001068
14.06.2019 10:16:15,899;697.4744263;697.7947998;682.4553833;1.156600833;1.071503639;2.251788378;2.253790855;2.365879774;88.79470825;58.46242905;100.0043182;409.5599976;406.0220032;285.6002502;27757.43359;59.30001068
14.06.2019 10:16:16,400;697.4744263;697.7947998;682.4553833;1.156600833;1.071503639;2.251788378;2.211145878;2.365879774;88.79470825;58.46242905;99.95800781;409.5599976;406.0220032;285.6002502;27757.43359;59.30001068
14.06.2019 10:16:18,405;697.4744263;697.7947998;682.4553833;1.156600833;1.071503639;2.251788378;2.211145878;2.095861197;88.79470825;58.46242905;99.95800781;409.5599976;406.0220032;285.6002502;27757.43359;59.30001068
14.06.2019 10:16:30,936;697.4744263;697.7947998;682.4553833;1.156600833;1.071503639;2.251788378;2.211145878;2.095861197;88.79470825;58.46242905;99.95800781;412.6799927;406.1659851;284.995697;27757.43359;59.30001068
14.06.2019 10:16:31,436;697.4744263;697.7947998;682.4553833;1.156600833;1.071503639;2.251474142;2.205391884;2.095861197;88.79470825;58.46242905;99.92703247;412.6799927;406.1659851;284.995697;27757.43359;59.30001068
14.06.2019 10:16:45,963;697.4810791;697.7947998;682.453186;1.156600833;1.071503639;2.251474142;2.205391884;2.095861197;88.7868576;58.46242905;99.92703247;411.1199951;406.0580139;284.995697;27757.43359;59.27677155
14.06.2019 10:16:46,464;697.4810791;697.7947998;682.453186;1.156600833;1.071503639;2.251474142;2.228178024;2.095861197;88.7868576;58.46242905;99.95960236;411.1199951;406.0580139;284.995697;27757.43359;59.27677155
14.06.2019 10:16:48,469;697.4810791;697.7947998;682.453186;1.156600833;1.071503639;2.251474142;2.228178024;2.122971058;88.7868576;58.46242905;99.95960236;411.1199951;406.0580139;284.995697;27757.43359;59.27677155
14.06.2019 10:17:00,995;697.4810791;697.7947998;682.453186;1.156600833;1.073087573;2.251474142;2.228178024;2.122971058;88.77901459;58.46242905;99.95960236;408.8399963;405.8959961;284.2893066;27757.44922;59.27677155
14.06.2019 10:17:01,496;697.4810791;697.7947998;682.453186;1.156600833;1.073087573;2.251160622;2.229101896;2.122971058;88.77901459;58.46242905;99.96298981;408.8399963;405.8959961;284.2893066;27757.44922;59.27677155
14.06.2019 10:17:03,503;697.4810791;697.7947998;682.453186;1.156600833;1.073087573;2.251160622;2.229101896;2.369068623;88.77901459;58.46242905;99.96298981;408.8399963;405.8959961;284.2893066;27757.44922;59.27677155
14.06.2019 10:17:16,038;697.4822998;697.7947998;682.453186;1.156600833;1.073087573;2.251160622;2.229101896;2.369068623;88.77116394;58.39638901;99.96298981;411.7200012;405.4100037;284.8713989;27757.44922;59.27677155
14.06.2019 10:17:16,539;697.4822998;697.7947998;682.453186;1.156600833;1.073087573;2.251474142;2.29476738;2.369068623;88.77116394;58.39638901;99.98956299;411.7200012;405.4100037;284.8713989;27757.44922;59.27677155
14.06.2019 10:17:18,545;697.4822998;697.7947998;682.453186;1.156600833;1.073087573;2.251474142;2.29476738;2.125632524;88.77116394;58.39638901;99.98956299;411.7200012;405.4100037;284.8713989;27757.44922;59.27677155
14.06.2019 10:17:31,070;697.4822998;697.7947998;682.453186;1.156600833;1.073087573;2.251474142;2.29476738;2.125632524;88.7868576;58.46242905;99.98956299;410.7600098;405.3200073;285.6195679;27757.44922;59.27677155
14.06.2019 10:17:31,572;697.4822998;697.7947998;682.453186;1.156600833;1.073087573;2.251788378;2.296588182;2.125632524;88.7868576;58.46242905;99.96764374;410.7600098;405.3200073;285.6195679;27757.44922;59.27677155
14.06.2019 10:17:33,575;697.4822998;697.7947998;682.453186;1.156600833;1.073087573;2.251788378;2.296588182;1.997175813;88.7868576;58.46242905;99.96764374;410.7600098;405.3200073;285.6195679;27757.44922;59.27677155
14.06.2019 10:17:46,097;697.4822998;697.7947998;682.453186;1.156600833;1.073087573;2.251788378;2.296588182;1.997175813;88.77116394;58.46242905;99.96764374;413.519989;405.4100037;285.8330383;27757.44922;59.29999542
14.06.2019 10:17:46,599;697.4822998;697.7947998;682.453186;1.156600833;1.073087573;2.25210166;2.256729603;1.997175813;88.77116394;58.46242905;99.95005035;413.519989;405.4100037;285.8330383;27757.44922;59.29999542
14.06.2019 10:17:48,601;697.4822998;697.7947998;682.453186;1.156600833;1.073087573;2.25210166;2.256729603;1.940227866;88.77116394;58.46242905;99.95005035;413.519989;405.4100037;285.8330383;27757.44922;59.29999542
14.06.2019 10:18:01,126;697.4822998;697.7947998;682.453186;1.156600833;1.073087573;2.25210166;2.256729603;1.940227866;88.77901459;58.42940903;99.95005035;411.9599915;405.6619873;285.5202026;27757.4668;59.29999542
14.06.2019 10:18:01,628;697.4822998;697.7947998;682.453186;1.156600833;1.073087573;2.251160622;2.330509186;1.940227866;88.77901459;58.42940903;99.98175049;411.9599915;405.6619873;285.5202026;27757.4668;59.29999542
14.06.2019 10:18:03,636;697.4822998;697.7947998;682.453186;1.156600833;1.073087573;2.251160622;2.330509186;1.953792572;88.77901459;58.42940903;99.98175049;411.9599915;405.6619873;285.5202026;27757.4668;59.29999542
14.06.2019 10:18:16,164;697.4832764;697.7947998;682.453186;1.156600833;1.073087573;2.251160622;2.330509186;1.953792572;88.77901459;58.46242905;99.98175049;411.480011;405.8059998;284.8527222;27757.4668;59.29999542
14.06.2019 10:18:16,666;697.4832764;697.7947998;682.453186;1.156600833;1.073087573;2.251160622;2.243121147;1.953792572;88.77901459;58.46242905;99.99343872;411.480011;405.8059998;284.8527222;27757.4668;59.29999542
14.06.2019 10:18:18,671;697.4832764;697.7947998;682.453186;1.156600833;1.073087573;2.251160622;2.243121147;2.15922451;88.77901459;58.46242905;99.99343872;411.480011;405.8059998;284.8527222;27757.4668;59.29999542
14.06.2019 10:18:31,203;697.479187;697.7947998;682.453186;1.156600833;1.073087573;2.251160622;2.243121147;2.15922451;88.77116394;58.46242905;99.99343872;411;405.5899963;284.8527222;27757.4668;59.29999542
14.06.2019 10:18:31,704;697.479187;697.7947998;682.453186;1.156600833;1.073087573;2.251788378;2.328159094;2.15922451;88.77116394;58.46242905;99.99406433;411;405.5899963;284.8527222;27757.4668;59.29999542
14.06.2019 10:18:46,244;697.4871216;697.7967529;682.453186;1.156600833;1.073087573;2.251788378;2.328159094;2.15922451;88.7868576;58.46242905;99.99406433;411.480011;405.8779907;284.8527222;27757.4668;59.29999542
14.06.2019 10:18:46,744;697.4871216;697.7967529;682.453186;1.156600833;1.073087573;2.251160622;2.262051821;2.15922451;88.7868576;58.46242905;100.0035629;411.480011;405.8779907;284.8527222;27757.4668;59.29999542
14.06.2019 10:18:48,749;697.4871216;697.7967529;682.453186;1.156600833;1.073087573;2.251160622;2.262051821;2.20964694;88.7868576;58.46242905;100.0035629;411.480011;405.8779907;284.8527222;27757.4668;59.29999542
14.06.2019 10:19:01,272;697.4871216;697.7967529;682.4457397;1.156600833;1.073087573;2.251160622;2.262051821;2.20964694;88.77901459;58.46242905;100.0035629;409.7999878;406.2929993;284.7340698;27757.48242;59.29999542
14.06.2019 10:19:01,772;697.4871216;697.7967529;682.4457397;1.156600833;1.073087573;2.251160622;2.248826981;2.20964694;88.77901459;58.46242905;99.99736786;409.7999878;406.2929993;284.7340698;27757.48242;59.29999542
