Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 10:19:03,778;697.4871216;697.7967529;682.4457397;1.156600833;1.073087573;2.251160622;2.248826981;2.250964165;88.77901459;58.46242905;99.99736786;409.7999878;406.2929993;284.7340698;27757.48242;59.29999542
14.06.2019 10:19:16,310;697.4816284;697.7967529;682.4457397;1.156600833;1.073087573;2.251160622;2.248826981;2.250964165;88.77901459;58.46242905;99.99736786;409.5599976;406.2210083;285.6848145;27757.48242;59.29999542
14.06.2019 10:19:16,812;697.4816284;697.7967529;682.4457397;1.156600833;1.073087573;2.251788378;2.22281599;2.250964165;88.77901459;58.46242905;99.9543457;409.5599976;406.2210083;285.6848145;27757.48242;59.29999542
14.06.2019 10:19:18,816;697.4816284;697.7967529;682.4457397;1.156600833;1.073087573;2.251788378;2.22281599;1.906270862;88.77901459;58.46242905;99.9543457;409.5599976;406.2210083;285.6848145;27757.48242;59.29999542
14.06.2019 10:19:31,352;697.4746094;697.7967529;682.4457397;1.156600833;1.073087573;2.251788378;2.22281599;1.906270862;88.77901459;58.42940903;99.9543457;408.8399963;406.1659851;284.8511963;27757.48242;59.29999542
14.06.2019 10:19:31,852;697.4746094;697.7967529;682.4457397;1.156600833;1.073087573;2.251474142;2.258749247;1.906270862;88.77901459;58.42940903;99.97875977;408.8399963;406.1659851;284.8511963;27757.48242;59.29999542
14.06.2019 10:19:33,857;697.4746094;697.7967529;682.4457397;1.156600833;1.073087573;2.251474142;2.258749247;2.223692417;88.77901459;58.42940903;99.97875977;408.8399963;406.1659851;284.8511963;27757.48242;59.29999542
14.06.2019 10:19:46,382;697.4803467;697.7967529;682.4457397;1.156600833;1.073087573;2.251474142;2.258749247;2.223692417;88.77901459;58.42940903;99.97875977;409.6799927;406.0039978;285.058197;27757.48242;59.29999542
14.06.2019 10:19:46,885;697.4803467;697.7967529;682.4457397;1.156600833;1.073087573;2.251160622;2.277433395;2.223692417;88.77901459;58.42940903;100.0040054;409.6799927;406.0039978;285.058197;27757.48242;59.29999542
14.06.2019 10:19:48,890;697.4803467;697.7967529;682.4457397;1.156600833;1.073087573;2.251160622;2.277433395;2.165193081;88.77901459;58.42940903;100.0040054;409.6799927;406.0039978;285.058197;27757.48242;59.29999542
14.06.2019 10:20:01,419;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.251160622;2.277433395;2.165193081;88.79470825;58.46242905;100.0040054;412.3200073;405.6260071;285.058197;27757.5;59.29999542
14.06.2019 10:20:01,921;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.268650055;2.165193081;88.79470825;58.46242905;99.9994812;412.3200073;405.6260071;285.058197;27757.5;59.29999542
14.06.2019 10:20:03,923;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.268650055;2.056104183;88.79470825;58.46242905;99.9994812;412.3200073;405.6260071;285.058197;27757.5;59.29999542
14.06.2019 10:20:16,453;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.268650055;2.056104183;88.77116394;58.46242905;99.9994812;410.8800049;405.5180054;284.5475769;27757.5;59.29999542
14.06.2019 10:20:16,954;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.236670256;2.056104183;88.77116394;58.46242905;99.96599579;410.8800049;405.5180054;284.5475769;27757.5;59.29999542
14.06.2019 10:20:18,960;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.236670256;2.30239749;88.77116394;58.46242905;99.96599579;410.8800049;405.5180054;284.5475769;27757.5;59.29999542
14.06.2019 10:20:31,496;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.236670256;2.30239749;88.77901459;58.46242905;99.96599579;410.519989;406.3110046;284.956604;27757.5;59.29999542
14.06.2019 10:20:31,996;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.250846624;2.225960016;2.30239749;88.77901459;58.46242905;99.98179626;410.519989;406.3110046;284.956604;27757.5;59.29999542
14.06.2019 10:20:34,002;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.250846624;2.225960016;2.031323433;88.77901459;58.46242905;99.98179626;410.519989;406.3110046;284.956604;27757.5;59.29999542
14.06.2019 10:20:46,537;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.250846624;2.225960016;2.031323433;88.79470825;58.46242905;99.98179626;411.2399902;406.3649902;284.8559875;27757.5;59.29999542
14.06.2019 10:20:47,040;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.25210166;2.225775242;2.031323433;88.79470825;58.46242905;99.98432159;411.2399902;406.3649902;284.8559875;27757.5;59.29999542
14.06.2019 10:20:49,044;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.25210166;2.225775242;2.208505392;88.79470825;58.46242905;99.98432159;411.2399902;406.3649902;284.8559875;27757.5;59.29999542
14.06.2019 10:21:01,575;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.25210166;2.225775242;2.208505392;88.79470825;58.42940903;99.98432159;410.7600098;406.0580139;284.8559875;27757.51758;59.29999542
14.06.2019 10:21:02,076;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.25287199;2.208505392;88.79470825;58.42940903;99.95689392;410.7600098;406.0580139;284.8559875;27757.51758;59.29999542
14.06.2019 10:21:04,087;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.25287199;2.194969416;88.79470825;58.42940903;99.95689392;410.7600098;406.0580139;284.8559875;27757.51758;59.29999542
14.06.2019 10:21:16,615;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.25287199;2.194969416;88.80254364;58.39638901;99.95689392;408;406.5809937;284.7860718;27757.51758;59.29999542
14.06.2019 10:21:17,118;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.250846624;2.273958683;2.194969416;88.80254364;58.39638901;99.96961975;408;406.5809937;284.7860718;27757.51758;59.29999542
14.06.2019 10:21:19,122;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.250846624;2.273958683;2.259940386;88.80254364;58.39638901;99.96961975;408;406.5809937;284.7860718;27757.51758;59.29999542
14.06.2019 10:21:31,652;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.250846624;2.273958683;2.259940386;88.79470825;58.46242905;99.96961975;410.2799988;406.1119995;285.7792664;27757.51758;59.29999542
14.06.2019 10:21:32,154;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.250846624;2.263702631;2.259940386;88.79470825;58.46242905;99.96951294;410.2799988;406.1119995;285.7792664;27757.51758;59.29999542
14.06.2019 10:21:34,157;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.250846624;2.263702631;2.279478312;88.79470825;58.46242905;99.96951294;410.2799988;406.1119995;285.7792664;27757.51758;59.29999542
14.06.2019 10:21:46,689;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.250846624;2.263702631;2.279478312;88.7868576;58.46242905;99.96951294;410.7600098;405.8059998;285.3815002;27757.51758;59.29999542
14.06.2019 10:21:47,192;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.250846624;2.209847212;2.279478312;88.7868576;58.46242905;99.97305298;410.7600098;405.8059998;285.3815002;27757.51758;59.29999542
14.06.2019 10:21:49,197;697.4803467;697.7967529;682.4499512;1.156600833;1.073087573;2.250846624;2.209847212;2.052621603;88.7868576;58.46242905;99.97305298;410.7600098;405.8059998;285.3815002;27757.51758;59.29999542
14.06.2019 10:22:01,723;697.4764404;697.7967529;682.4499512;1.156600833;1.073087573;2.250846624;2.209847212;2.052621603;88.77116394;58.46242905;99.97305298;412.0799866;405.8059998;285.3815002;27757.5332;59.29999542
14.06.2019 10:22:02,223;697.4764404;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.184355736;2.052621603;88.77116394;58.46242905;99.97068787;412.0799866;405.8059998;285.3815002;27757.5332;59.29999542
14.06.2019 10:22:04,227;697.4764404;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.184355736;2.011916876;88.77116394;58.46242905;99.97068787;412.0799866;405.8059998;285.3815002;27757.5332;59.29999542
14.06.2019 10:22:16,759;697.4764404;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.184355736;2.011916876;88.7868576;58.49550247;99.97068787;410.7600098;405.8959961;285.4556885;27757.5332;59.29999542
14.06.2019 10:22:17,261;697.4764404;697.7967529;682.4499512;1.156600833;1.073087573;2.251474142;2.2956779;2.011916876;88.7868576;58.49550247;99.95843506;410.7600098;405.8959961;285.4556885;27757.5332;59.29999542
14.06.2019 10:22:19,267;697.4764404;697.7967529;682.4499512;1.156600833;1.073087573;2.251474142;2.2956779;1.981431603;88.7868576;58.49550247;99.95843506;410.7600098;405.8959961;285.4556885;27757.5332;59.29999542
14.06.2019 10:22:31,801;697.4827881;697.7967529;682.4499512;1.156600833;1.073087573;2.251474142;2.2956779;1.981431603;88.79470825;58.46242905;99.95843506;411.6000061;405.7520142;284.8095398;27757.5332;59.29999542
14.06.2019 10:22:32,302;697.4827881;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.166218281;1.981431603;88.79470825;58.46242905;99.95595551;411.6000061;405.7520142;284.8095398;27757.5332;59.29999542
14.06.2019 10:22:34,305;697.4827881;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.166218281;2.206500769;88.79470825;58.46242905;99.95595551;411.6000061;405.7520142;284.8095398;27757.5332;59.29999542
14.06.2019 10:22:46,839;697.4827881;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.166218281;2.206500769;88.77901459;58.52852249;99.95595551;413.0400085;405.6080017;285.4370117;27757.5332;59.29999542
14.06.2019 10:22:47,339;697.4827881;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.262051821;2.206500769;88.77901459;58.52852249;99.95655823;413.0400085;405.6080017;285.4370117;27757.5332;59.29999542
14.06.2019 10:22:49,341;697.4827881;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.262051821;1.947207332;88.77901459;58.52852249;99.95655823;413.0400085;405.6080017;285.4370117;27757.5332;59.29999542
14.06.2019 10:23:01,872;697.4762573;697.7967529;682.4499512;1.156600833;1.073087573;2.251788378;2.262051821;1.947207332;88.7868576;58.49550247;99.95655823;411.9599915;405.3919983;285.1003113;27757.55078;59.29999542
14.06.2019 10:23:02,372;697.4762573;697.7967529;682.4499512;1.156600833;1.073087573;2.251160622;2.246066809;1.947207332;88.7868576;58.49550247;99.94148254;411.9599915;405.3919983;285.1003113;27757.55078;59.29999542
14.06.2019 10:23:04,377;697.4762573;697.7967529;682.4499512;1.156600833;1.073087573;2.251160622;2.246066809;2.105223894;88.7868576;58.49550247;99.94148254;411.9599915;405.3919983;285.1003113;27757.55078;59.29999542
14.06.2019 10:23:16,915;697.4762573;697.7967529;682.4499512;1.156600833;1.073087573;2.251160622;2.246066809;2.105223894;88.7868576;58.42940903;99.94148254;410.6400146;405.6440125;286.0473633;27757.55078;59.29999542
14.06.2019 10:23:17,416;697.4762573;697.7967529;682.4499512;1.156600833;1.073087573;2.250846624;2.198142767;2.105223894;88.7868576;58.42940903;99.97821045;410.6400146;405.6440125;286.0473633;27757.55078;59.29999542
14.06.2019 10:23:19,419;697.4762573;697.7967529;682.4499512;1.156600833;1.073087573;2.250846624;2.198142767;1.775300503;88.7868576;58.42940903;99.97821045;410.6400146;405.6440125;286.0473633;27757.55078;59.29999542
14.06.2019 10:23:31,953;697.4762573;697.7967529;682.4499512;1.156600833;1.073087573;2.250846624;2.198142767;1.775300503;88.77901459;58.49550247;99.97821045;408.1199951;405.769989;284.3641052;27757.55078;59.29999542
14.06.2019 10:23:32,454;697.4762573;697.7967529;682.4499512;1.156600833;1.073087573;2.251160622;2.212629318;1.775300503;88.77901459;58.49550247;99.97439575;408.1199951;405.769989;284.3641052;27757.55078;59.29999542
14.06.2019 10:23:34,457;697.4762573;697.7967529;682.4499512;1.156600833;1.073087573;2.251160622;2.212629318;2.361646891;88.77901459;58.49550247;99.97439575;408.1199951;405.769989;284.3641052;27757.55078;59.29999542
14.06.2019 10:23:46,983;697.4762573;697.7950439;682.4499512;1.156600833;1.073087573;2.251160622;2.212629318;2.361646891;88.77901459;58.46242905;99.97439575;411.480011;406.0220032;285.3562317;27757.55078;59.29999542
14.06.2019 10:23:47,485;697.4762573;697.7950439;682.4499512;1.156600833;1.073087573;2.250846624;2.239067316;2.361646891;88.77901459;58.46242905;99.94159698;411.480011;406.0220032;285.3562317;27757.55078;59.29999542
14.06.2019 10:23:49,487;697.4762573;697.7950439;682.4499512;1.156600833;1.073087573;2.250846624;2.239067316;2.016065359;88.77901459;58.46242905;99.94159698;411.480011;406.0220032;285.3562317;27757.55078;59.29999542
14.06.2019 10:24:02,009;697.4785767;697.7950439;682.4499512;1.156600833;1.073087573;2.250846624;2.239067316;2.016065359;88.77901459;58.46242905;99.94159698;411;405.6799927;285.3562317;27757.56641;59.29999542
14.06.2019 10:24:02,511;697.4785767;697.7950439;682.4499512;1.156600833;1.073087573;2.251788378;2.232795238;2.016065359;88.77901459;58.46242905;99.983284;411;405.6799927;285.3562317;27757.56641;59.29999542
14.06.2019 10:24:04,513;697.4785767;697.7950439;682.4499512;1.156600833;1.073087573;2.251788378;2.232795238;1.988930583;88.77901459;58.46242905;99.983284;411;405.6799927;285.3562317;27757.56641;59.29999542
14.06.2019 10:24:17,043;697.4785767;697.7950439;682.4499512;1.156600833;1.073087573;2.251788378;2.232795238;1.988930583;88.79470825;58.46242905;99.983284;410.1600037;405.3200073;285.1652222;27757.56641;59.29999542
14.06.2019 10:24:17,544;697.4785767;697.7950439;682.4499512;1.156600833;1.073087573;2.251160622;2.216521502;1.988930583;88.79470825;58.46242905;99.98479462;410.1600037;405.3200073;285.1652222;27757.56641;59.29999542
14.06.2019 10:24:19,547;697.4785767;697.7950439;682.4499512;1.156600833;1.073087573;2.251160622;2.216521502;2.055480957;88.79470825;58.46242905;99.98479462;410.1600037;405.3200073;285.1652222;27757.56641;59.29999542
14.06.2019 10:24:32,075;697.4840698;697.7950439;682.4499512;1.156600833;1.073087573;2.251160622;2.216521502;2.055480957;88.7868576;58.46242905;99.98479462;411.7200012;405.8059998;285.1652222;27757.56641;59.29999542
14.06.2019 10:24:32,576;697.4840698;697.7950439;682.4499512;1.156600833;1.073087573;2.250846624;2.206691742;2.055480957;88.7868576;58.46242905;99.97024536;411.7200012;405.8059998;285.1652222;27757.56641;59.29999542
14.06.2019 10:24:34,578;697.4840698;697.7950439;682.4499512;1.156600833;1.073087573;2.250846624;2.206691742;1.892562866;88.7868576;58.46242905;99.97024536;411.7200012;405.8059998;285.1652222;27757.56641;59.29999542
14.06.2019 10:24:47,106;697.4840698;697.7950439;682.4499512;1.156600833;1.073087573;2.250846624;2.206691742;1.892562866;88.7868576;58.46242905;99.97024536;411.6000061;405.3739929;285.7107849;27757.56641;59.29999542
14.06.2019 10:24:47,607;697.4840698;697.7950439;682.4499512;1.156600833;1.073087573;2.251474142;2.209847212;1.892562866;88.7868576;58.46242905;99.98510742;411.6000061;405.3739929;285.7107849;27757.56641;59.29999542
14.06.2019 10:24:49,610;697.4840698;697.7950439;682.4499512;1.156600833;1.073087573;2.251474142;2.209847212;1.915278196;88.7868576;58.46242905;99.98510742;411.6000061;405.3739929;285.7107849;27757.56641;59.29999542
14.06.2019 10:25:02,140;697.4777222;697.7950439;682.4499512;1.156600833;1.073087573;2.251474142;2.209847212;1.915278196;88.79470825;58.46242905;99.98510742;410.8800049;404.9049988;285.3612976;27757.58398;59.29999542
14.06.2019 10:25:02,641;697.4777222;697.7950439;682.4499512;1.156600833;1.073087573;2.251474142;2.203534365;1.915278196;88.79470825;58.46242905;99.96697235;410.8800049;404.9049988;285.3612976;27757.58398;59.29999542
14.06.2019 10:25:04,648;697.4777222;697.7950439;682.4499512;1.156600833;1.073087573;2.251474142;2.203534365;2.009859085;88.79470825;58.46242905;99.96697235;410.8800049;404.9049988;285.3612976;27757.58398;59.29999542
14.06.2019 10:25:17,176;697.4806519;697.7950439;682.4499512;1.156600833;1.073087573;2.251474142;2.203534365;2.009859085;88.79470825;58.46242905;99.96697235;410.0400085;405.4100037;284.7106323;27757.58398;59.29999542
14.06.2019 10:25:17,676;697.4806519;697.7950439;682.4499512;1.156600833;1.073087573;2.251160622;2.284374714;2.009859085;88.79470825;58.46242905;99.95277405;410.0400085;405.4100037;284.7106323;27757.58398;59.29999542
14.06.2019 10:25:19,678;697.4806519;697.7950439;682.4499512;1.156600833;1.073087573;2.251160622;2.284374714;2.250028849;88.79470825;58.46242905;99.95277405;410.0400085;405.4100037;284.7106323;27757.58398;59.29999542
14.06.2019 10:25:32,211;697.4768066;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.284374714;2.250028849;88.77901459;58.46242905;99.95277405;411.480011;405.6799927;285.4777222;27757.58398;59.29999542
14.06.2019 10:25:32,711;697.4768066;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.181182384;2.250028849;88.77901459;58.46242905;99.93629456;411.480011;405.6799927;285.4777222;27757.58398;59.29999542
14.06.2019 10:25:34,715;697.4768066;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.181182384;1.969294429;88.77901459;58.46242905;99.93629456;411.480011;405.6799927;285.4777222;27757.58398;59.29999542
14.06.2019 10:25:47,241;697.4841309;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.181182384;1.969294429;88.77116394;58.46242905;99.93629456;410.519989;405.5360107;285.4777222;27757.58398;59.29999542
14.06.2019 10:25:47,745;697.4841309;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.246987104;1.969294429;88.77116394;58.46242905;99.94703674;410.519989;405.5360107;285.4777222;27757.58398;59.29999542
14.06.2019 10:25:49,748;697.4841309;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.246987104;1.955711484;88.77116394;58.46242905;99.94703674;410.519989;405.5360107;285.4777222;27757.58398;59.29999542
14.06.2019 10:26:02,276;697.4841309;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.246987104;1.955711484;88.77901459;58.46242905;99.94703674;410.8800049;405.4819946;285.2724915;27757.59961;59.29999542
14.06.2019 10:26:02,776;697.4841309;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.258565664;1.955711484;88.77901459;58.46242905;99.94641113;410.8800049;405.4819946;285.2724915;27757.59961;59.29999542
14.06.2019 10:26:04,787;697.4841309;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.258565664;2.027222633;88.77901459;58.46242905;99.94641113;410.8800049;405.4819946;285.2724915;27757.59961;59.29999542
14.06.2019 10:26:17,316;697.4769897;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.258565664;2.027222633;88.80254364;58.49550247;99.94641113;413.1600037;405.2829895;285.2724915;27757.59961;59.29999542
14.06.2019 10:26:17,816;697.4769897;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.223556042;2.027222633;88.80254364;58.49550247;99.9302597;413.1600037;405.2829895;285.2724915;27757.59961;59.29999542
14.06.2019 10:26:19,822;697.4769897;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.223556042;2.040795565;88.80254364;58.49550247;99.9302597;413.1600037;405.2829895;285.2724915;27757.59961;59.29999542
14.06.2019 10:26:32,351;697.4832764;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.223556042;2.040795565;88.77901459;58.46242905;99.9302597;409.9200134;405.0490112;285.2724915;27757.59961;59.29999542
14.06.2019 10:26:32,854;697.4832764;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.296224356;2.040795565;88.77901459;58.46242905;99.95787811;409.9200134;405.0490112;285.2724915;27757.59961;59.29999542
14.06.2019 10:26:47,395;697.4832764;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.296224356;2.040795565;88.79470825;58.46242905;99.95787811;408.9599915;404.5629883;285.2724915;27757.59961;59.29999542
14.06.2019 10:26:47,896;697.4832764;697.7950439;682.4512939;1.156600833;1.073087573;2.251474142;2.263702631;2.040795565;88.79470825;58.46242905;99.9317627;408.9599915;404.5629883;285.2724915;27757.59961;59.29999542
14.06.2019 10:26:49,898;697.4832764;697.7950439;682.4512939;1.156600833;1.073087573;2.251474142;2.263702631;2.067919731;88.79470825;58.46242905;99.9317627;408.9599915;404.5629883;285.2724915;27757.59961;59.29999542
14.06.2019 10:27:02,425;697.4832764;697.7950439;682.4512939;1.156600833;1.073087573;2.251474142;2.263702631;2.067919731;88.79470825;58.42940903;99.9317627;414.3599854;404.7789917;284.9142761;27757.61719;59.29999542
14.06.2019 10:27:02,926;697.4832764;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.180248737;2.067919731;88.79470825;58.42940903;99.94795227;414.3599854;404.7789917;284.9142761;27757.61719;59.29999542
14.06.2019 10:27:04,937;697.4832764;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.180248737;2.16557622;88.79470825;58.42940903;99.94795227;414.3599854;404.7789917;284.9142761;27757.61719;59.29999542
14.06.2019 10:27:17,464;697.4832764;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.180248737;2.16557622;88.77901459;58.46242905;99.94795227;409.9200134;405.1210022;285.0390625;27757.61719;59.29999542
14.06.2019 10:27:17,965;697.4832764;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.234641075;2.16557622;88.77901459;58.46242905;99.94695282;409.9200134;405.1210022;285.0390625;27757.61719;59.29999542
14.06.2019 10:27:19,970;697.4832764;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.234641075;2.12211132;88.77901459;58.46242905;99.94695282;409.9200134;405.1210022;285.0390625;27757.61719;59.29999542
14.06.2019 10:27:32,499;697.4767456;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.234641075;2.12211132;88.77901459;58.46242905;99.94695282;412.2000122;405.1210022;285.8609009;27757.61719;59.29999542
14.06.2019 10:27:33,001;697.4767456;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.294403076;2.12211132;88.77901459;58.46242905;99.95936584;412.2000122;405.1210022;285.8609009;27757.61719;59.29999542
14.06.2019 10:27:35,004;697.4767456;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.294403076;1.862992764;88.77901459;58.46242905;99.95936584;412.2000122;405.1210022;285.8609009;27757.61719;59.29999542
14.06.2019 10:27:47,537;697.4824219;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.294403076;1.862992764;88.77901459;58.46242905;99.95936584;409.6799927;405.6799927;284.7007446;27757.61719;59.29999542
14.06.2019 10:27:48,037;697.4824219;697.7950439;682.4512939;1.156600833;1.073087573;2.250846624;2.273775816;1.862992764;88.77901459;58.46242905;99.94838715;409.6799927;405.6799927;284.7007446;27757.61719;59.29999542
14.06.2019 10:27:50,040;697.4824219;697.7950439;682.4512939;1.156600833;1.073087573;2.250846624;2.273775816;2.267032862;88.77901459;58.46242905;99.94838715;409.6799927;405.6799927;284.7007446;27757.61719;59.29999542
14.06.2019 10:28:02,570;697.4824219;697.7950439;682.4512939;1.156600833;1.073087573;2.250846624;2.273775816;2.267032862;88.77116394;58.42940903;99.94838715;411.6000061;405.2829895;284.7007446;27757.63281;59.29999542
14.06.2019 10:28:03,071;697.4824219;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.217262506;2.267032862;88.77116394;58.42940903;99.95054626;411.6000061;405.2829895;284.7007446;27757.63281;59.29999542
14.06.2019 10:28:05,083;697.4824219;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.217262506;2.239964485;88.77116394;58.42940903;99.95054626;411.6000061;405.2829895;284.7007446;27757.63281;59.29999542
14.06.2019 10:28:17,605;697.4780273;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.217262506;2.239964485;88.79470825;58.46242905;99.95054626;412.3200073;405.6080017;285.1777039;27757.63281;59.29999542
14.06.2019 10:28:18,106;697.4780273;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.272311926;2.239964485;88.79470825;58.46242905;99.93860626;412.3200073;405.6080017;285.1777039;27757.63281;59.29999542
14.06.2019 10:28:20,110;697.4780273;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.272311926;2.100931644;88.79470825;58.46242905;99.93860626;412.3200073;405.6080017;285.1777039;27757.63281;59.29999542
14.06.2019 10:28:32,641;697.4852295;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.272311926;2.100931644;88.7868576;58.46242905;99.93860626;410.0400085;405.571991;285.1777039;27757.63281;59.29999542
14.06.2019 10:28:33,144;697.4852295;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.220595598;2.100931644;88.7868576;58.46242905;99.92739105;410.0400085;405.571991;285.1777039;27757.63281;59.29999542
14.06.2019 10:28:35,149;697.4852295;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.220595598;2.060248375;88.7868576;58.46242905;99.92739105;410.0400085;405.571991;285.1777039;27757.63281;59.29999542
14.06.2019 10:28:47,672;697.4852295;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.220595598;2.060248375;88.76332092;58.46242905;99.92739105;412.6799927;405.1929932;285.1777039;27757.63281;59.29999542
14.06.2019 10:28:48,172;697.4852295;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.289300442;2.060248375;88.76332092;58.46242905;99.95442963;412.6799927;405.1929932;285.1777039;27757.63281;59.29999542
14.06.2019 10:28:50,177;697.4852295;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.289300442;2.087350368;88.76332092;58.46242905;99.95442963;412.6799927;405.1929932;285.1777039;27757.63281;59.29999542
14.06.2019 10:29:02,710;697.479187;697.7950439;682.4512939;1.156600833;1.073087573;2.251160622;2.289300442;2.087350368;88.7868576;58.46242905;99.95442963;410.519989;405.0490112;284.6601563;27757.65039;59.29999542
14.06.2019 10:29:03,214;697.479187;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.266452074;2.087350368;88.7868576;58.46242905;99.96137238;410.519989;405.0490112;284.6601563;27757.65039;59.29999542
14.06.2019 10:29:05,216;697.479187;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.266452074;2.240563631;88.7868576;58.46242905;99.96137238;410.519989;405.0490112;284.6601563;27757.65039;59.29999542
14.06.2019 10:29:17,747;697.479187;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.266452074;2.240563631;88.77116394;58.46242905;99.96137238;410.8800049;405.5360107;285.0756226;27757.65039;59.29999542
14.06.2019 10:29:18,248;697.479187;697.7950439;682.4512939;1.156600833;1.073087573;2.251474142;2.246250868;2.240563631;88.77116394;58.46242905;99.97289276;410.8800049;405.5360107;285.0756226;27757.65039;59.29999542
14.06.2019 10:29:20,250;697.479187;697.7950439;682.4512939;1.156600833;1.073087573;2.251474142;2.246250868;2.13647747;88.77116394;58.46242905;99.97289276;410.8800049;405.5360107;285.0756226;27757.65039;59.29999542
14.06.2019 10:29:32,774;697.479187;697.7950439;682.4512939;1.156600833;1.073087573;2.251474142;2.246250868;2.13647747;88.77901459;58.46242905;99.97289276;410.0400085;405.2109985;285.0756226;27757.65039;59.29999542
14.06.2019 10:29:33,277;697.479187;697.7950439;682.4512939;1.156600833;1.073087573;2.250846624;2.251769304;2.13647747;88.77901459;58.46242905;99.96920776;410.0400085;405.2109985;285.0756226;27757.65039;59.29999542
14.06.2019 10:29:35,286;697.479187;697.7950439;682.4512939;1.156600833;1.073087573;2.250846624;2.251769304;2.109372616;88.77901459;58.46242905;99.96920776;410.0400085;405.2109985;285.0756226;27757.65039;59.29999542
14.06.2019 10:29:47,815;697.4803467;697.7950439;682.4512939;1.156600833;1.073087573;2.250846624;2.251769304;2.109372616;88.77116394;58.46242905;99.96920776;411.7200012;405.5360107;285.0756226;27757.65039;59.29999542
14.06.2019 10:29:48,316;697.4803467;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.298044682;2.109372616;88.77116394;58.46242905;99.97653961;411.7200012;405.5360107;285.0756226;27757.65039;59.29999542
14.06.2019 10:29:50,318;697.4803467;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.298044682;2.13647747;88.77116394;58.46242905;99.97653961;411.7200012;405.5360107;285.0756226;27757.65039;59.29999542
14.06.2019 10:30:02,855;697.4803467;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.298044682;2.13647747;88.79470825;58.46242905;99.97653961;411.7200012;405.428009;285.0756226;27757.66602;59.3243103
14.06.2019 10:30:03,355;697.4803467;697.7950439;682.4512939;1.156600833;1.073087573;2.25210166;2.203162909;2.13647747;88.79470825;58.46242905;100.0025024;411.7200012;405.428009;285.0756226;27757.66602;59.3243103
14.06.2019 10:30:05,361;697.4803467;697.7950439;682.4512939;1.156600833;1.073087573;2.25210166;2.203162909;2.095809221;88.79470825;58.46242905;100.0025024;411.7200012;405.428009;285.0756226;27757.66602;59.3243103
14.06.2019 10:30:17,893;697.4803467;697.7950439;682.4512939;1.156600833;1.073087573;2.25210166;2.203162909;2.095809221;88.79470825;58.42940903;100.0025024;411.9599915;405.1029968;285.0756226;27757.66602;59.39564896
14.06.2019 10:30:18,395;697.4803467;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.256729603;2.095809221;88.79470825;58.42940903;99.95501709;411.9599915;405.1029968;285.0756226;27757.66602;59.39564896
14.06.2019 10:30:20,399;697.4803467;697.7950439;682.4512939;1.156600833;1.073087573;2.251788378;2.256729603;2.109372616;88.79470825;58.42940903;99.95501709;411.9599915;405.1029968;285.0756226;27757.66602;59.39564896
14.06.2019 10:30:32,926;697.4803467;697.7950439;682.4487915;1.156600833;1.073087573;2.251788378;2.256729603;2.109372616;88.77901459;58.46242905;99.95501709;410.6400146;405.3200073;284.8527527;27757.66602;59.39564896
14.06.2019 10:30:33,427;697.4803467;697.7950439;682.4487915;1.156600833;1.073087573;2.251788378;2.197770834;2.109372616;88.77901459;58.46242905;99.97570038;410.6400146;405.3200073;284.8527527;27757.66602;59.39564896
14.06.2019 10:30:35,437;697.4803467;697.7950439;682.4487915;1.156600833;1.073087573;2.251788378;2.197770834;2.21409297;88.77901459;58.46242905;99.97570038;410.6400146;405.3200073;284.8527527;27757.66602;59.39564896
14.06.2019 10:30:47,961;697.4803467;697.7950439;682.4487915;1.156600833;1.073087573;2.251788378;2.197770834;2.21409297;88.77901459;58.46242905;99.97570038;409.9200134;405.697998;284.8527527;27757.66602;59.39564896
14.06.2019 10:30:48,462;697.4803467;697.7950439;682.4487915;1.156600833;1.073087573;2.251788378;2.292945862;2.21409297;88.77901459;58.46242905;99.99938202;409.9200134;405.697998;284.8527527;27757.66602;59.39564896
14.06.2019 10:30:50,466;697.4803467;697.7950439;682.4487915;1.156600833;1.073087573;2.251788378;2.292945862;2.173447132;88.77901459;58.46242905;99.99938202;409.9200134;405.697998;284.8527527;27757.66602;59.39564896
14.06.2019 10:31:02,997;697.4803467;697.7965088;682.4487915;1.156600833;1.073087573;2.251788378;2.292945862;2.173447132;88.80254364;58.42940903;99.99938202;410.3999939;405.1570129;284.8527527;27757.68359;59.39564896
14.06.2019 10:31:03,497;697.4803467;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.228362799;2.173447132;88.80254364;58.42940903;99.97834778;410.3999939;405.1570129;284.8527527;27757.68359;59.39564896
14.06.2019 10:31:05,500;697.4803467;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.228362799;2.21409297;88.80254364;58.42940903;99.97834778;410.3999939;405.1570129;284.8527527;27757.68359;59.39564896
14.06.2019 10:31:18,022;697.4803467;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.228362799;2.21409297;88.77901459;58.42940903;99.97834778;411.480011;405.5360107;285.6360779;27757.68359;59.39564896
14.06.2019 10:31:18,523;697.4803467;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.284374714;2.21409297;88.77901459;58.42940903;99.95518494;411.480011;405.5360107;285.6360779;27757.68359;59.39564896
14.06.2019 10:31:20,526;697.4803467;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.284374714;1.954823136;88.77901459;58.42940903;99.95518494;411.480011;405.5360107;285.6360779;27757.68359;59.39564896
14.06.2019 10:31:33,052;697.4830322;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.284374714;1.954823136;88.77116394;58.42940903;99.95518494;411.9599915;405.2109985;285.6360779;27757.68359;59.39564896
14.06.2019 10:31:33,553;697.4830322;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.276885033;1.954823136;88.77116394;58.42940903;99.94620514;411.9599915;405.2109985;285.6360779;27757.68359;59.39564896
14.06.2019 10:31:35,557;697.4830322;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.276885033;1.900534272;88.77116394;58.42940903;99.94620514;411.9599915;405.2109985;285.6360779;27757.68359;59.39564896
14.06.2019 10:31:48,088;697.4758301;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.276885033;1.900534272;88.77901459;58.42940903;99.94620514;414.7200012;405.1390076;285.1138306;27757.68359;59.39564896
14.06.2019 10:31:48,589;697.4758301;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.262969017;1.900534272;88.77901459;58.42940903;99.93873596;414.7200012;405.1390076;285.1138306;27757.68359;59.39564896
14.06.2019 10:31:50,592;697.4758301;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.262969017;2.123166323;88.77901459;58.42940903;99.93873596;414.7200012;405.1390076;285.1138306;27757.68359;59.39564896
14.06.2019 10:32:03,115;697.4801636;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.262969017;2.123166323;88.80254364;58.42940903;99.93873596;411.9599915;404.9769897;285.4549866;27757.69922;59.39564896
14.06.2019 10:32:03,616;697.4801636;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.27578783;2.123166323;88.80254364;58.42940903;99.93659973;411.9599915;404.9769897;285.4549866;27757.69922;59.39564896
14.06.2019 10:32:05,620;697.4801636;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.27578783;1.990761995;88.80254364;58.42940903;99.93659973;411.9599915;404.9769897;285.4549866;27757.69922;59.39564896
14.06.2019 10:32:18,150;697.4801636;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.27578783;1.990761995;88.79470825;58.42940903;99.93659973;412.2000122;404.9769897;284.5325317;27757.69922;59.39564896
14.06.2019 10:32:18,651;697.4801636;697.7965088;682.4487915;1.156600833;1.073087573;2.250846624;2.250298262;1.990761995;88.79470825;58.42940903;99.94032288;412.2000122;404.9769897;284.5325317;27757.69922;59.39564896
14.06.2019 10:32:20,657;697.4801636;697.7965088;682.4487915;1.156600833;1.073087573;2.250846624;2.250298262;2.325606346;88.79470825;58.42940903;99.94032288;412.2000122;404.9769897;284.5325317;27757.69922;59.39564896
14.06.2019 10:32:33,189;697.4902954;697.7965088;682.4487915;1.156600833;1.073087573;2.250846624;2.250298262;2.325606346;88.7868576;58.42940903;99.94032288;409.5599976;404.9590149;284.5325317;27757.69922;59.39564896
14.06.2019 10:32:33,689;697.4902954;697.7965088;682.4487915;1.156600833;1.073087573;2.251788378;2.298408508;2.325606346;88.7868576;58.42940903;99.96920776;409.5599976;404.9590149;284.5325317;27757.69922;59.39564896
14.06.2019 10:32:35,691;697.4902954;697.7965088;682.4487915;1.156600833;1.073087573;2.251788378;2.298408508;2.219339848;88.7868576;58.42940903;99.96920776;409.5599976;404.9590149;284.5325317;27757.69922;59.39564896
14.06.2019 10:32:48,218;697.4902954;697.7965088;682.4487915;1.156600833;1.073087573;2.251788378;2.298408508;2.219339848;88.79470825;58.46242905;99.96920776;409.6799927;405.1570129;284.837677;27757.69922;59.39564896
14.06.2019 10:32:48,718;697.4902954;697.7965088;682.4487915;1.156600833;1.073087573;2.250846624;2.206691742;2.219339848;88.79470825;58.46242905;99.96699524;409.6799927;405.1570129;284.837677;27757.69922;59.39564896
14.06.2019 10:32:50,725;697.4902954;697.7965088;682.4487915;1.156600833;1.073087573;2.250846624;2.206691742;2.178706646;88.79470825;58.46242905;99.96699524;409.6799927;405.1570129;284.837677;27757.69922;59.39564896
14.06.2019 10:33:03,256;697.484314;697.7965088;682.4487915;1.156600833;1.073087573;2.250846624;2.206691742;2.178706646;88.7868576;58.46242905;99.96699524;409.6799927;405.2109985;285.1210327;27757.7168;59.39564896
14.06.2019 10:33:03,757;697.484314;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.298772335;2.178706646;88.7868576;58.46242905;99.97138977;409.6799927;405.2109985;285.1210327;27757.7168;59.39564896
14.06.2019 10:33:05,759;697.484314;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.298772335;2.134176254;88.7868576;58.46242905;99.97138977;409.6799927;405.2109985;285.1210327;27757.7168;59.39564896
14.06.2019 10:33:18,293;697.4804688;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.298772335;2.134176254;88.77901459;58.39638901;99.97138977;410.3999939;405.2829895;285.4334412;27757.7168;59.39564896
14.06.2019 10:33:18,796;697.4804688;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.225035667;2.134176254;88.77901459;58.39638901;99.95726013;410.3999939;405.2829895;285.4334412;27757.7168;59.39564896
14.06.2019 10:33:20,801;697.4804688;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.225035667;2.011866093;88.77901459;58.39638901;99.95726013;410.3999939;405.2829895;285.4334412;27757.7168;59.39564896
14.06.2019 10:33:33,323;697.4804688;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.225035667;2.011866093;88.79470825;58.46242905;99.95726013;411.3599854;404.9230042;285.1071472;27757.7168;59.39564896
14.06.2019 10:33:33,824;697.4804688;697.7965088;682.4487915;1.156600833;1.073087573;2.251788378;2.237407684;2.011866093;88.79470825;58.46242905;99.96733093;411.3599854;404.9230042;285.1071472;27757.7168;59.39564896
14.06.2019 10:33:35,836;697.4804688;697.7965088;682.4487915;1.156600833;1.073087573;2.251788378;2.237407684;2.098383427;88.79470825;58.46242905;99.96733093;411.3599854;404.9230042;285.1071472;27757.7168;59.39564896
14.06.2019 10:33:48,366;697.4804688;697.7965088;682.4487915;1.156600833;1.073087573;2.251788378;2.237407684;2.098383427;88.80254364;58.42940903;99.96733093;411.9599915;404.868988;285.1341858;27757.7168;59.39564896
14.06.2019 10:33:48,868;697.4804688;697.7965088;682.4487915;1.156600833;1.073087573;2.250846624;2.306227207;2.098383427;88.80254364;58.42940903;99.97187805;411.9599915;404.868988;285.1341858;27757.7168;59.39564896
14.06.2019 10:33:50,870;697.4804688;697.7965088;682.4487915;1.156600833;1.073087573;2.250846624;2.306227207;2.116086245;88.80254364;58.42940903;99.97187805;411.9599915;404.868988;285.1341858;27757.7168;59.39564896
14.06.2019 10:34:03,390;697.4804688;697.7965088;682.4487915;1.156600833;1.073087573;2.250846624;2.306227207;2.116086245;88.79470825;58.46242905;99.97187805;411.2399902;404.6350098;285.1341858;27757.73242;59.39564896
14.06.2019 10:34:03,891;697.4804688;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.328339815;2.116086245;88.79470825;58.46242905;99.95189667;411.2399902;404.6350098;285.1341858;27757.73242;59.39564896
14.06.2019 10:34:05,898;697.4804688;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.328339815;2.129600048;88.79470825;58.46242905;99.95189667;411.2399902;404.6350098;285.1341858;27757.73242;59.39564896
14.06.2019 10:34:18,420;697.4804688;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.328339815;2.129600048;88.79470825;58.46242905;99.95189667;413.7600098;404.598999;285.1341858;27757.73242;59.39564896
14.06.2019 10:34:18,920;697.4804688;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.224480867;2.129600048;88.79470825;58.46242905;99.92529297;413.7600098;404.598999;285.1341858;27757.73242;59.39564896
14.06.2019 10:34:20,925;697.4804688;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.224480867;2.116086245;88.79470825;58.46242905;99.92529297;413.7600098;404.598999;285.1341858;27757.73242;59.39564896
14.06.2019 10:34:33,461;697.4865723;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.224480867;2.116086245;88.79470825;58.42940903;99.92529297;410.7600098;405.4100037;284.4537964;27757.73242;59.3999939
14.06.2019 10:34:33,962;697.4865723;697.7965088;682.4487915;1.156600833;1.073087573;2.251788378;2.260951281;2.116086245;88.79470825;58.42940903;99.94102478;410.7600098;405.4100037;284.4537964;27757.73242;59.3999939
14.06.2019 10:34:35,967;697.4865723;697.7965088;682.4487915;1.156600833;1.073087573;2.251788378;2.260951281;2.083915472;88.79470825;58.42940903;99.94102478;410.7600098;405.4100037;284.4537964;27757.73242;59.3999939
14.06.2019 10:34:48,498;697.4818115;697.7965088;682.4487915;1.156600833;1.073087573;2.251788378;2.260951281;2.083915472;88.77116394;58.42940903;99.94102478;414;405.3559875;284.6358337;27757.73242;59.3999939
14.06.2019 10:34:49,000;697.4818115;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.286017179;2.083915472;88.77116394;58.42940903;99.96080017;414;405.3559875;284.6358337;27757.73242;59.3999939
14.06.2019 10:34:51,009;697.4818115;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.286017179;2.262570858;88.77116394;58.42940903;99.96080017;414;405.3559875;284.6358337;27757.73242;59.3999939
14.06.2019 10:35:03,538;697.4870605;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.286017179;2.262570858;88.77901459;58.49550247;99.96080017;411.2399902;405.0310059;284.6358337;27757.75;59.3999939
14.06.2019 10:35:04,038;697.4870605;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.339357376;2.262570858;88.77901459;58.49550247;99.94791412;411.2399902;405.0310059;284.6358337;27757.75;59.3999939
14.06.2019 10:35:06,043;697.4870605;697.7965088;682.4487915;1.156600833;1.073087573;2.251160622;2.339357376;2.24902916;88.77901459;58.49550247;99.94791412;411.2399902;405.0310059;284.6358337;27757.75;59.3999939
14.06.2019 10:35:18,585;697.4771729;697.7965088;682.4603882;1.156600833;1.073087573;2.251160622;2.339357376;2.24902916;88.77901459;58.46242905;99.94791412;411.6000061;405.5180054;284.8588867;27757.75;59.3999939
14.06.2019 10:35:19,086;697.4771729;697.7965088;682.4603882;1.156600833;1.073087573;2.251160622;2.206506252;2.24902916;88.77901459;58.46242905;99.95178986;411.6000061;405.5180054;284.8588867;27757.75;59.3999939
14.06.2019 10:35:21,091;697.4771729;697.7965088;682.4603882;1.156600833;1.073087573;2.251160622;2.206506252;2.198390722;88.77901459;58.46242905;99.95178986;411.6000061;405.5180054;284.8588867;27757.75;59.3999939
14.06.2019 10:35:33,617;697.4805908;697.7965088;682.4603882;1.156600833;1.073087573;2.251160622;2.206506252;2.198390722;88.77901459;58.42940903;99.95178986;410.2799988;405.428009;285.614563;27757.75;59.3999939
14.06.2019 10:35:34,119;697.4805908;697.7965088;682.4603882;1.156600833;1.073087573;2.251788378;2.252688169;2.198390722;88.77901459;58.42940903;99.96477509;410.2799988;405.428009;285.614563;27757.75;59.3999939
14.06.2019 10:35:36,123;697.4805908;697.7965088;682.4603882;1.156600833;1.073087573;2.251788378;2.252688169;1.921626091;88.77901459;58.42940903;99.96477509;410.2799988;405.428009;285.614563;27757.75;59.3999939
14.06.2019 10:35:48,663;697.4805908;697.7965088;682.4522705;1.156600833;1.073087573;2.251788378;2.252688169;1.921626091;88.77116394;58.49550247;99.96477509;411;405.697998;284.6644287;27757.75;59.3999939
14.06.2019 10:35:49,166;697.4805908;697.7965088;682.4522705;1.156600833;1.073087573;2.250846624;2.216706753;1.921626091;88.77116394;58.49550247;99.97238159;411;405.697998;284.6644287;27757.75;59.3999939
14.06.2019 10:35:51,169;697.4805908;697.7965088;682.4522705;1.156600833;1.073087573;2.250846624;2.216706753;2.266117334;88.77116394;58.49550247;99.97238159;411;405.697998;284.6644287;27757.75;59.3999939
14.06.2019 10:36:03,702;697.4743042;697.7965088;682.4522705;1.156600833;1.073087573;2.250846624;2.216706753;2.266117334;88.77901459;58.46242905;99.97238159;408.1199951;405.9140015;285.4056091;27757.76758;59.3999939
14.06.2019 10:36:04,203;697.4743042;697.7965088;682.4522705;1.156600833;1.073087573;2.250846624;2.246066809;2.266117334;88.77901459;58.46242905;99.961586;408.1199951;405.9140015;285.4056091;27757.76758;59.3999939
14.06.2019 10:36:06,208;697.4743042;697.7965088;682.4522705;1.156600833;1.073087573;2.250846624;2.246066809;2.021554232;88.77901459;58.46242905;99.961586;408.1199951;405.9140015;285.4056091;27757.76758;59.3999939
14.06.2019 10:36:18,734;697.4871216;697.7965088;682.4522705;1.156600833;1.073087573;2.250846624;2.246066809;2.021554232;88.77901459;58.46242905;99.961586;409.2000122;405.5899963;284.890686;27757.76758;59.3999939
14.06.2019 10:36:19,235;697.4871216;697.7965088;682.4522705;1.156600833;1.073087573;2.251160622;2.268833399;2.021554232;88.77901459;58.46242905;99.96761322;409.2000122;405.5899963;284.890686;27757.76758;59.3999939
14.06.2019 10:36:21,239;697.4871216;697.7965088;682.4522705;1.156600833;1.073087573;2.251160622;2.268833399;2.350718021;88.77901459;58.46242905;99.96761322;409.2000122;405.5899963;284.890686;27757.76758;59.3999939
14.06.2019 10:36:33,764;697.4795532;697.7965088;682.4522705;1.156600833;1.073087573;2.251160622;2.268833399;2.350718021;88.77901459;58.46242905;99.96761322;409.4400024;405.7340088;285.2903748;27757.76758;59.39730835
14.06.2019 10:36:34,265;697.4795532;697.7965088;682.4522705;1.156600833;1.073087573;2.250846624;2.292217016;2.350718021;88.77901459;58.46242905;99.97721863;409.4400024;405.7340088;285.2903748;27757.76758;59.39730835
14.06.2019 10:36:36,269;697.4795532;697.7965088;682.4522705;1.156600833;1.073087573;2.250846624;2.292217016;2.061688185;88.77901459;58.46242905;99.97721863;409.4400024;405.7340088;285.2903748;27757.76758;59.39730835
14.06.2019 10:36:48,797;697.4795532;697.7965088;682.4522705;1.156600833;1.073087573;2.250846624;2.292217016;2.061688185;88.77116394;58.46242905;99.97721863;409.2000122;405.7340088;284.7929077;27757.76758;59.30351257
14.06.2019 10:36:49,298;697.4795532;697.7965088;682.4522705;1.156600833;1.073087573;2.250846624;2.295313835;2.061688185;88.77116394;58.46242905;99.93938446;409.2000122;405.7340088;284.7929077;27757.76758;59.30351257
14.06.2019 10:36:51,304;697.4795532;697.7965088;682.4522705;1.156600833;1.073087573;2.250846624;2.295313835;2.207856417;88.77116394;58.46242905;99.93938446;409.2000122;405.7340088;284.7929077;27757.76758;59.30351257
14.06.2019 10:37:03,834;697.4795532;697.7965088;682.4522705;1.156600833;1.073087573;2.250846624;2.295313835;2.207856417;88.79470825;58.42940903;99.93938446;411;405.9679871;284.7929077;27757.7832;59.30351257
14.06.2019 10:37:04,336;697.4795532;697.7965088;682.4522705;1.156600833;1.073087573;2.251788378;2.19274497;2.207856417;88.79470825;58.42940903;99.95700073;411;405.9679871;284.7929077;27757.7832;59.30351257
14.06.2019 10:37:18,871;697.4833984;697.7965088;682.4474487;1.156600833;1.073087573;2.251788378;2.19274497;2.207856417;88.7868576;58.46242905;99.95700073;408.1199951;405.7340088;285.4205933;27757.7832;59.30351257
14.06.2019 10:37:19,372;697.4833984;697.7965088;682.4474487;1.156600833;1.073087573;2.251160622;2.228547573;2.207856417;88.7868576;58.46242905;99.96670532;408.1199951;405.7340088;285.4205933;27757.7832;59.30351257
14.06.2019 10:37:21,377;697.4833984;697.7965088;682.4474487;1.156600833;1.073087573;2.251160622;2.228547573;1.975619555;88.7868576;58.46242905;99.96670532;408.1199951;405.7340088;285.4205933;27757.7832;59.30351257
14.06.2019 10:37:33,915;697.4833984;697.7965088;682.4474487;1.156600833;1.073087573;2.251160622;2.228547573;1.975619555;88.7868576;58.46242905;99.96670532;410.519989;405.5180054;285.4205933;27757.7832;59.30351257
14.06.2019 10:37:34,415;697.4833984;697.7965088;682.4474487;1.156600833;1.073087573;2.251788378;2.234087229;1.975619555;88.7868576;58.46242905;99.95954895;410.519989;405.5180054;285.4205933;27757.7832;59.30351257
14.06.2019 10:37:48,951;697.4833984;697.7965088;682.4474487;1.156600833;1.073087573;2.251788378;2.234087229;1.975619555;88.79470825;58.42940903;99.95954895;409.6799927;406.0580139;284.9405518;27757.7832;59.30351257
14.06.2019 10:37:49,452;697.4833984;697.7965088;682.4474487;1.156600833;1.073087573;2.250532866;2.199259043;1.975619555;88.79470825;58.42940903;99.96539307;409.6799927;406.0580139;284.9405518;27757.7832;59.30351257
14.06.2019 10:37:51,457;697.4833984;697.7965088;682.4474487;1.156600833;1.073087573;2.250532866;2.199259043;2.183511972;88.79470825;58.42940903;99.96539307;409.6799927;406.0580139;284.9405518;27757.7832;59.30351257
