Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 10:38:03,987;697.4833984;697.7965088;682.4474487;1.156600833;1.073087573;2.250532866;2.199259043;2.183511972;88.79470825;58.49550247;99.96539307;410.3999939;405.9859924;284.9405518;27757.80078;59.30351257
14.06.2019 10:38:04,490;697.4833984;697.7965088;682.4474487;1.156600833;1.073087573;2.250846624;2.220040083;2.183511972;88.79470825;58.49550247;99.98695374;410.3999939;405.9859924;284.9405518;27757.80078;59.30351257
14.06.2019 10:38:06,493;697.4833984;697.7965088;682.4474487;1.156600833;1.073087573;2.250846624;2.220040083;2.14286375;88.79470825;58.49550247;99.98695374;410.3999939;405.9859924;284.9405518;27757.80078;59.30351257
14.06.2019 10:38:19,017;697.4821777;697.7965088;682.4474487;1.156600833;1.073087573;2.250846624;2.220040083;2.14286375;88.77901459;58.42940903;99.98695374;409.2000122;406.0939941;284.3943481;27757.80078;59.30351257
14.06.2019 10:38:19,517;697.4821777;697.7965088;682.4474487;1.156600833;1.073087573;2.251474142;2.250482082;2.14286375;88.77901459;58.42940903;99.96303558;409.2000122;406.0939941;284.3943481;27757.80078;59.30351257
14.06.2019 10:38:21,521;697.4821777;697.7965088;682.4474487;1.156600833;1.073087573;2.251474142;2.250482082;2.37371707;88.77901459;58.42940903;99.96303558;409.2000122;406.0939941;284.3943481;27757.80078;59.30351257
14.06.2019 10:38:34,052;697.4821777;697.7944336;682.4474487;1.156600833;1.073087573;2.251474142;2.250482082;2.37371707;88.77901459;58.42940903;99.96303558;408.480011;406.3829956;284.029541;27757.80078;59.30351257
14.06.2019 10:38:34,553;697.4821777;697.7944336;682.4474487;1.156600833;1.073087573;2.250846624;2.30022788;2.37371707;88.77901459;58.42940903;99.94139862;408.480011;406.3829956;284.029541;27757.80078;59.30351257
14.06.2019 10:38:36,558;697.4821777;697.7944336;682.4474487;1.156600833;1.073087573;2.250846624;2.30022788;2.473762512;88.77901459;58.42940903;99.94139862;408.480011;406.3829956;284.029541;27757.80078;59.30351257
14.06.2019 10:38:49,089;697.4821777;697.7944336;682.4543457;1.156600833;1.073087573;2.250846624;2.30022788;2.473762512;88.7868576;58.42940903;99.94139862;408.7200012;406.4370117;285.1876221;27757.80078;59.30351257
14.06.2019 10:38:49,590;697.4821777;697.7944336;682.4543457;1.156600833;1.073087573;2.25210166;2.214853764;2.473762512;88.7868576;58.42940903;99.9156723;408.7200012;406.4370117;285.1876221;27757.80078;59.30351257
14.06.2019 10:38:51,593;697.4821777;697.7944336;682.4543457;1.156600833;1.073087573;2.25210166;2.214853764;2.070359468;88.7868576;58.42940903;99.9156723;408.7200012;406.4370117;285.1876221;27757.80078;59.30351257
14.06.2019 10:39:04,123;697.4743652;697.7944336;682.4543457;1.156600833;1.073087573;2.25210166;2.214853764;2.070359468;88.77116394;58.42940903;99.9156723;407.8800049;405.9320068;284.6430969;27757.81641;59.30351257
14.06.2019 10:39:04,623;697.4743652;697.7944336;682.4543457;1.156600833;1.073087573;2.250846624;2.159280062;2.070359468;88.77116394;58.42940903;99.92783356;407.8800049;405.9320068;284.6430969;27757.81641;59.30351257
14.06.2019 10:39:06,636;697.4743652;697.7944336;682.4543457;1.156600833;1.073087573;2.250846624;2.159280062;2.287108898;88.77116394;58.42940903;99.92783356;407.8800049;405.9320068;284.6430969;27757.81641;59.30351257
14.06.2019 10:39:19,163;697.4743652;697.7944336;682.4543457;1.156600833;1.073087573;2.250846624;2.159280062;2.287108898;88.77901459;58.46242905;99.92783356;409.3200073;406.2929993;284.7736816;27757.81641;59.30001068
14.06.2019 10:39:19,663;697.4743652;697.7944336;682.4543457;1.156600833;1.073087573;2.251160622;2.263152361;2.287108898;88.77901459;58.46242905;99.93884277;409.3200073;406.2929993;284.7736816;27757.81641;59.30001068
14.06.2019 10:39:21,669;697.4743652;697.7944336;682.4543457;1.156600833;1.073087573;2.251160622;2.263152361;2.228064537;88.77901459;58.46242905;99.93884277;409.3200073;406.2929993;284.7736816;27757.81641;59.30001068
14.06.2019 10:39:34,202;697.4797363;697.7944336;682.4543457;1.156600833;1.073087573;2.251160622;2.263152361;2.228064537;88.7868576;58.42940903;99.93884277;408;406.5270081;284.7736816;27757.81641;59.30001068
14.06.2019 10:39:34,703;697.4797363;697.7944336;682.4543457;1.156600833;1.073087573;2.251160622;2.340980768;2.228064537;88.7868576;58.42940903;99.9352417;408;406.5270081;284.7736816;27757.81641;59.30001068
14.06.2019 10:39:36,706;697.4797363;697.7944336;682.4543457;1.156600833;1.073087573;2.251160622;2.340980768;2.201002121;88.7868576;58.42940903;99.9352417;408;406.5270081;284.7736816;27757.81641;59.30001068
14.06.2019 10:39:49,234;697.4797363;697.7944336;682.4543457;1.156600833;1.073087573;2.251160622;2.340980768;2.201002121;88.77116394;58.42940903;99.9352417;409.9200134;405.9859924;285.0166626;27757.81641;59.30001068
14.06.2019 10:39:49,737;697.4797363;697.7944336;682.4543457;1.156600833;1.073087573;2.251788378;2.275056362;2.201002121;88.77116394;58.42940903;99.94765472;409.9200134;405.9859924;285.0166626;27757.81641;59.30001068
14.06.2019 10:39:51,739;697.4797363;697.7944336;682.4543457;1.156600833;1.073087573;2.251788378;2.275056362;2.157004833;88.77116394;58.42940903;99.94765472;409.9200134;405.9859924;285.0166626;27757.81641;59.30001068
14.06.2019 10:40:04,266;697.4747925;697.7944336;682.4543457;1.156600833;1.073087573;2.251788378;2.275056362;2.157004833;88.77901459;58.39638901;99.94765472;408.480011;405.697998;285.0166626;27757.83398;59.30001068
14.06.2019 10:40:04,766;697.4747925;697.7944336;682.4543457;1.156600833;1.073087573;2.25210166;2.264252424;2.157004833;88.77901459;58.39638901;99.93989563;408.480011;405.697998;285.0166626;27757.83398;59.30001068
14.06.2019 10:40:06,768;697.4747925;697.7944336;682.4543457;1.156600833;1.073087573;2.25210166;2.264252424;2.116345406;88.77901459;58.39638901;99.93989563;408.480011;405.697998;285.0166626;27757.83398;59.30001068
14.06.2019 10:40:19,299;697.4800415;697.7944336;682.4543457;1.156600833;1.073087573;2.25210166;2.264252424;2.116345406;88.77901459;58.42940903;99.93989563;409.9200134;405.8059998;284.7862244;27757.83398;59.25382614
14.06.2019 10:40:19,800;697.4800415;697.7944336;682.4543457;1.156600833;1.073087573;2.25210166;2.20687747;2.116345406;88.77901459;58.42940903;99.96273041;409.9200134;405.8059998;284.7862244;27757.83398;59.25382614
14.06.2019 10:40:21,810;697.4800415;697.7944336;682.4543457;1.156600833;1.073087573;2.25210166;2.20687747;2.237258911;88.77901459;58.42940903;99.96273041;409.9200134;405.8059998;284.7862244;27757.83398;59.25382614
14.06.2019 10:40:34,336;697.4800415;697.7944336;682.4476318;1.156600833;1.073087573;2.25210166;2.20687747;2.237258911;88.77901459;58.42940903;99.96273041;408;405.8779907;284.7862244;27757.83398;59.25382614
14.06.2019 10:40:34,840;697.4800415;697.7944336;682.4476318;1.156600833;1.073087573;2.251160622;2.273043871;2.237258911;88.77901459;58.42940903;99.93808746;408;405.8779907;284.7862244;27757.83398;59.25382614
14.06.2019 10:40:36,843;697.4800415;697.7944336;682.4476318;1.156600833;1.073087573;2.251160622;2.273043871;2.21018219;88.77901459;58.42940903;99.93808746;408;405.8779907;284.7862244;27757.83398;59.25382614
14.06.2019 10:40:49,373;697.4800415;697.7944336;682.4476318;1.156600833;1.073087573;2.251160622;2.273043871;2.21018219;88.77116394;58.42940903;99.93808746;409.4400024;405.8959961;285.4075317;27757.83398;59.25382614
14.06.2019 10:40:49,873;697.4800415;697.7944336;682.4476318;1.156600833;1.073087573;2.250846624;2.282183886;2.21018219;88.77116394;58.42940903;99.9544754;409.4400024;405.8959961;285.4075317;27757.83398;59.25382614
14.06.2019 10:40:51,885;697.4800415;697.7944336;682.4476318;1.156600833;1.073087573;2.250846624;2.282183886;2.020884037;88.77116394;58.42940903;99.9544754;409.4400024;405.8959961;285.4075317;27757.83398;59.25382614
14.06.2019 10:41:04,413;697.4800415;697.7982178;682.4476318;1.156600833;1.073087573;2.250846624;2.282183886;2.020884037;88.79470825;58.42940903;99.9544754;407.2799988;406.1659851;284.309967;27757.84961;59.20556259
14.06.2019 10:41:04,914;697.4800415;697.7982178;682.4476318;1.156600833;1.073087573;2.251160622;2.289118052;2.020884037;88.79470825;58.42940903;99.95757294;407.2799988;406.1659851;284.309967;27757.84961;59.20556259
14.06.2019 10:41:06,920;697.4800415;697.7982178;682.4476318;1.156600833;1.073087573;2.251160622;2.289118052;2.403102398;88.79470825;58.42940903;99.95757294;407.2799988;406.1659851;284.309967;27757.84961;59.20556259
14.06.2019 10:41:19,443;697.4840088;697.7982178;682.4476318;1.156600833;1.073087573;2.251160622;2.289118052;2.403102398;88.79470825;58.42940903;99.95757294;410.1600037;406.1659851;285.2029724;27757.84961;59.20556259
14.06.2019 10:41:19,944;697.4840088;697.7982178;682.4476318;1.156600833;1.073087573;2.250846624;2.24993062;2.403102398;88.79470825;58.42940903;99.95955658;410.1600037;406.1659851;285.2029724;27757.84961;59.20556259
14.06.2019 10:41:21,949;697.4840088;697.7982178;682.4476318;1.156600833;1.073087573;2.250846624;2.24993062;2.092123747;88.79470825;58.42940903;99.95955658;410.1600037;406.1659851;285.2029724;27757.84961;59.20556259
14.06.2019 10:41:34,475;697.4750366;697.7982178;682.4476318;1.156600833;1.073087573;2.250846624;2.24993062;2.092123747;88.7868576;58.39638901;99.95955658;408.7200012;406.0759888;284.6552124;27757.84961;59.20556259
14.06.2019 10:41:34,975;697.4750366;697.7982178;682.4476318;1.156600833;1.073087573;2.250846624;2.248642921;2.092123747;88.7868576;58.39638901;99.96659851;408.7200012;406.0759888;284.6552124;27757.84961;59.20556259
14.06.2019 10:41:36,981;697.4750366;697.7982178;682.4476318;1.156600833;1.073087573;2.250846624;2.248642921;2.282888412;88.7868576;58.39638901;99.96659851;408.7200012;406.0759888;284.6552124;27757.84961;59.20556259
14.06.2019 10:41:49,506;697.479187;697.7982178;682.4476318;1.156600833;1.073087573;2.250846624;2.248642921;2.282888412;88.77901459;58.42940903;99.96659851;408.2399902;406.32901;284.6552124;27757.84961;59.20556259
14.06.2019 10:41:50,007;697.479187;697.7982178;682.4476318;1.156600833;1.073087573;2.251788378;2.31149292;2.282888412;88.77901459;58.42940903;99.98324585;408.2399902;406.32901;284.6552124;27757.84961;59.20556259
14.06.2019 10:41:52,012;697.479187;697.7982178;682.4476318;1.156600833;1.073087573;2.251788378;2.31149292;2.255824566;88.77901459;58.42940903;99.98324585;408.2399902;406.32901;284.6552124;27757.84961;59.20556259
14.06.2019 10:42:04,539;697.479187;697.7982178;682.4476318;1.156600833;1.073087573;2.251788378;2.31149292;2.255824566;88.7868576;58.42940903;99.98324585;408.480011;406.6170044;284.6552124;27757.86719;59.20556259
14.06.2019 10:42:05,040;697.479187;697.7982178;682.4476318;1.156600833;1.073087573;2.251788378;2.31366992;2.255824566;88.7868576;58.42940903;99.97914886;408.480011;406.6170044;284.6552124;27757.86719;59.20556259
14.06.2019 10:42:19,568;697.4746094;697.7982178;682.4525757;1.156600833;1.073087573;2.251788378;2.31366992;2.255824566;88.7868576;58.42940903;99.97914886;409.4400024;406.4190063;284.6552124;27757.86719;59.20556259
14.06.2019 10:42:20,068;697.4746094;697.7982178;682.4525757;1.156600833;1.073087573;2.250846624;2.177259207;2.255824566;88.7868576;58.42940903;99.96815491;409.4400024;406.4190063;284.6552124;27757.86719;59.20556259
14.06.2019 10:42:34,605;697.4746094;697.7982178;682.4525757;1.156600833;1.073087573;2.250846624;2.177259207;2.255824566;88.79470825;58.42940903;99.96815491;409.5599976;406.5090027;284.6552124;27757.86719;59.20556259
14.06.2019 10:42:35,108;697.4746094;697.7982178;682.4525757;1.156600833;1.073087573;2.251160622;2.242015839;2.255824566;88.79470825;58.42940903;99.97097778;409.5599976;406.5090027;284.6552124;27757.86719;59.20556259
14.06.2019 10:42:37,114;697.4746094;697.7982178;682.4525757;1.156600833;1.073087573;2.251160622;2.242015839;2.282888412;88.79470825;58.42940903;99.97097778;409.5599976;406.5090027;284.6552124;27757.86719;59.20556259
14.06.2019 10:42:49,642;697.4818726;697.7982178;682.4525757;1.156600833;1.073087573;2.251160622;2.242015839;2.282888412;88.77901459;58.42940903;99.97097778;409.2000122;406.6889954;284.6552124;27757.86719;59.20556259
14.06.2019 10:42:50,143;697.4818726;697.7982178;682.4525757;1.156600833;1.073087573;2.251788378;2.255260468;2.282888412;88.77901459;58.42940903;99.94438171;409.2000122;406.6889954;284.6552124;27757.86719;59.20556259
14.06.2019 10:43:04,676;697.4818726;697.7982178;682.4525757;1.156600833;1.073087573;2.251788378;2.255260468;2.282888412;88.77901459;58.42940903;99.94438171;407.8800049;406.7070007;285.5443115;27757.88281;59.20556259
14.06.2019 10:43:05,180;697.4818726;697.7982178;682.4525757;1.156600833;1.073087573;2.251160622;2.222445965;2.282888412;88.77901459;58.42940903;99.94063568;407.8800049;406.7070007;285.5443115;27757.88281;59.20556259
14.06.2019 10:43:07,187;697.4818726;697.7982178;682.4525757;1.156600833;1.073087573;2.251160622;2.222445965;1.97325027;88.77901459;58.42940903;99.94063568;407.8800049;406.7070007;285.5443115;27757.88281;59.20556259
14.06.2019 10:43:19,714;697.4818726;697.7982178;682.4458008;1.156600833;1.073087573;2.251160622;2.222445965;1.97325027;88.77901459;58.42940903;99.94063568;410.1600037;406.2390137;284.596405;27757.88281;59.20556259
14.06.2019 10:43:20,214;697.4818726;697.7982178;682.4458008;1.156600833;1.073087573;2.251160622;2.278347492;1.97325027;88.77901459;58.42940903;99.9839859;410.1600037;406.2390137;284.596405;27757.88281;59.20556259
14.06.2019 10:43:22,219;697.4818726;697.7982178;682.4458008;1.156600833;1.073087573;2.251160622;2.278347492;2.276304483;88.77901459;58.42940903;99.9839859;410.1600037;406.2390137;284.596405;27757.88281;59.20556259
14.06.2019 10:43:34,748;697.4795532;697.7982178;682.4458008;1.156600833;1.073087573;2.251160622;2.278347492;2.276304483;88.79470825;58.42940903;99.9839859;408.9599915;406.6350098;285.3001099;27757.88281;59.20556259
14.06.2019 10:43:35,250;697.4795532;697.7982178;682.4458008;1.156600833;1.073087573;2.251474142;2.279078484;2.276304483;88.79470825;58.42940903;99.94087219;408.9599915;406.6350098;285.3001099;27757.88281;59.20556259
14.06.2019 10:43:37,256;697.4795532;697.7982178;682.4458008;1.156600833;1.073087573;2.251474142;2.279078484;2.058295012;88.79470825;58.42940903;99.94087219;408.9599915;406.6350098;285.3001099;27757.88281;59.20556259
14.06.2019 10:43:49,793;697.4795532;697.7982178;682.458313;1.156600833;1.073087573;2.251474142;2.279078484;2.058295012;88.79470825;58.42940903;99.94087219;407.519989;406.7070007;284.4746094;27757.88281;59.20556259
14.06.2019 10:43:50,296;697.4795532;697.7982178;682.458313;1.156600833;1.073087573;2.250846624;2.222630978;2.058295012;88.79470825;58.42940903;99.95786285;407.519989;406.7070007;284.4746094;27757.88281;59.20556259
14.06.2019 10:43:52,301;697.4795532;697.7982178;682.458313;1.156600833;1.073087573;2.250846624;2.222630978;2.318730116;88.79470825;58.42940903;99.95786285;407.519989;406.7070007;284.4746094;27757.88281;59.20556259
14.06.2019 10:44:04,830;697.4824219;697.7953491;682.458313;1.156600833;1.073087573;2.250846624;2.222630978;2.318730116;88.79470825;58.42940903;99.95786285;407.519989;406.6350098;285.0813599;27757.90039;59.20556259
14.06.2019 10:44:05,331;697.4824219;697.7953491;682.458313;1.156600833;1.073087573;2.251160622;2.230948925;2.318730116;88.79470825;58.42940903;99.94919586;407.519989;406.6350098;285.0813599;27757.90039;59.20556259
14.06.2019 10:44:07,336;697.4824219;697.7953491;682.458313;1.156600833;1.073087573;2.251160622;2.230948925;2.120910883;88.79470825;58.42940903;99.94919586;407.519989;406.6350098;285.0813599;27757.90039;59.20556259
14.06.2019 10:44:19,866;697.4824219;697.7953491;682.458313;1.156600833;1.073087573;2.251160622;2.230948925;2.120910883;88.7868576;58.39638901;99.94919586;411.6000061;406.5809937;285.0813599;27757.90039;59.20000839
14.06.2019 10:44:20,367;697.4824219;697.7953491;682.458313;1.156600833;1.073087573;2.251788378;2.263702631;2.120910883;88.7868576;58.39638901;99.95540619;411.6000061;406.5809937;285.0813599;27757.90039;59.20000839
14.06.2019 10:44:22,373;697.4824219;697.7953491;682.458313;1.156600833;1.073087573;2.251788378;2.263702631;2.048072815;88.7868576;58.39638901;99.95540619;411.6000061;406.5809937;285.0813599;27757.90039;59.20000839
14.06.2019 10:44:34,900;697.4783936;697.7953491;682.4537964;1.156600833;1.073087573;2.251788378;2.263702631;2.048072815;88.7868576;58.42940903;99.95540619;409.2000122;406.5090027;285.0813599;27757.90039;59.20000839
14.06.2019 10:44:35,401;697.4783936;697.7953491;682.4537964;1.156600833;1.073087573;2.251160622;2.29968214;2.048072815;88.7868576;58.42940903;99.96043396;409.2000122;406.5090027;285.0813599;27757.90039;59.20000839
14.06.2019 10:44:37,404;697.4783936;697.7953491;682.4537964;1.156600833;1.073087573;2.251160622;2.29968214;2.07517004;88.7868576;58.42940903;99.96043396;409.2000122;406.5090027;285.0813599;27757.90039;59.20000839
14.06.2019 10:44:49,941;697.475769;697.7953491;682.4537964;1.156600833;1.073087573;2.251160622;2.29968214;2.07517004;88.77901459;58.39638901;99.96043396;408.6000061;406.5090027;284.6984863;27757.90039;59.20000839
14.06.2019 10:44:50,441;697.475769;697.7953491;682.4537964;1.156600833;1.073087573;2.251788378;2.250482082;2.07517004;88.77901459;58.39638901;99.96014404;408.6000061;406.5090027;284.6984863;27757.90039;59.20000839
14.06.2019 10:44:52,445;697.475769;697.7953491;682.4537964;1.156600833;1.073087573;2.251788378;2.250482082;2.19508028;88.77901459;58.39638901;99.96014404;408.6000061;406.5090027;284.6984863;27757.90039;59.20000839
14.06.2019 10:45:04,984;697.4840088;697.7953491;682.4537964;1.156600833;1.073087573;2.251788378;2.250482082;2.19508028;88.77901459;58.39638901;99.96014404;408.480011;406.1119995;284.6984863;27757.91602;59.20000839
14.06.2019 10:45:05,485;697.4840088;697.7953491;682.4537964;1.156600833;1.073087573;2.251788378;2.280357361;2.19508028;88.77901459;58.39638901;99.96360779;408.480011;406.1119995;284.6984863;27757.91602;59.20000839
14.06.2019 10:45:20,017;697.4840088;697.7953491;682.4537964;1.156600833;1.073087573;2.251788378;2.280357361;2.19508028;88.77116394;58.42940903;99.96360779;408.2399902;406.2929993;284.4649658;27757.91602;59.20000839
14.06.2019 10:45:20,519;697.4840088;697.7953491;682.4537964;1.156600833;1.073087573;2.251788378;2.290941238;2.19508028;88.77116394;58.42940903;99.97386169;408.2399902;406.2929993;284.4649658;27757.91602;59.20000839
14.06.2019 10:45:22,522;697.4840088;697.7953491;682.4537964;1.156600833;1.073087573;2.251788378;2.290941238;2.262915373;88.77116394;58.42940903;99.97386169;408.2399902;406.2929993;284.4649658;27757.91602;59.20000839
14.06.2019 10:45:35,057;697.4840088;697.7953491;682.4537964;1.156600833;1.073087573;2.251788378;2.290941238;2.262915373;88.77901459;58.36331558;99.97386169;410.2799988;406.3110046;284.4649658;27757.91602;59.20000839
14.06.2019 10:45:35,558;697.4840088;697.7953491;682.4537964;1.156600833;1.073087573;2.251788378;2.196840525;2.262915373;88.77901459;58.36331558;99.9626236;410.2799988;406.3110046;284.4649658;27757.91602;59.20000839
14.06.2019 10:45:37,562;697.4840088;697.7953491;682.4537964;1.156600833;1.073087573;2.251788378;2.196840525;1.951240063;88.77901459;58.36331558;99.9626236;410.2799988;406.3110046;284.4649658;27757.91602;59.20000839
14.06.2019 10:45:50,096;697.4840088;697.7953491;682.4489746;1.156600833;1.073087573;2.251788378;2.196840525;1.951240063;88.77901459;58.42940903;99.9626236;409.2000122;406.4370117;284.5180054;27757.91602;59.20000839
14.06.2019 10:45:50,599;697.4840088;697.7953491;682.4489746;1.156600833;1.073087573;2.251788378;2.239620209;1.951240063;88.77901459;58.42940903;99.96813965;409.2000122;406.4370117;284.5180054;27757.91602;59.20000839
14.06.2019 10:45:52,603;697.4840088;697.7953491;682.4489746;1.156600833;1.073087573;2.251788378;2.239620209;2.285039663;88.77901459;58.42940903;99.96813965;409.2000122;406.4370117;284.5180054;27757.91602;59.20000839
14.06.2019 10:46:05,140;697.4786377;697.7953491;682.4489746;1.156600833;1.073087573;2.251788378;2.239620209;2.285039663;88.77901459;58.42940903;99.96813965;409.9200134;406.32901;284.5180054;27757.93359;59.20000839
14.06.2019 10:46:05,644;697.4786377;697.7953491;682.4489746;1.156600833;1.073087573;2.251160622;2.207991123;2.285039663;88.77901459;58.42940903;99.95010376;409.9200134;406.32901;284.5180054;27757.93359;59.20000839
14.06.2019 10:46:07,646;697.4786377;697.7953491;682.4489746;1.156600833;1.073087573;2.251160622;2.207991123;2.257974148;88.77901459;58.42940903;99.95010376;409.9200134;406.32901;284.5180054;27757.93359;59.20000839
14.06.2019 10:46:20,176;697.4786377;697.7953491;682.4489746;1.156600833;1.073087573;2.251160622;2.207991123;2.257974148;88.77901459;58.42940903;99.95010376;408.7200012;406.2749939;285.3819885;27757.93359;59.20000839
14.06.2019 10:46:20,676;697.4786377;697.7953491;682.4489746;1.156600833;1.073087573;2.251160622;2.281636;2.257974148;88.77901459;58.42940903;99.95337677;408.7200012;406.2749939;285.3819885;27757.93359;59.20000839
14.06.2019 10:46:22,684;697.4786377;697.7953491;682.4489746;1.156600833;1.073087573;2.251160622;2.281636;2.110720873;88.77901459;58.42940903;99.95337677;408.7200012;406.2749939;285.3819885;27757.93359;59.20000839
14.06.2019 10:46:35,214;697.4786377;697.7953491;682.4489746;1.156600833;1.073087573;2.251160622;2.281636;2.110720873;88.77901459;58.42940903;99.95337677;411;405.9500122;284.9405518;27757.93359;59.20000839
14.06.2019 10:46:35,715;697.4786377;697.7953491;682.4489746;1.156600833;1.073087573;2.251160622;2.276153564;2.110720873;88.77901459;58.42940903;99.96881866;411;405.9500122;284.9405518;27757.93359;59.20000839
14.06.2019 10:46:37,720;697.4786377;697.7953491;682.4489746;1.156600833;1.073087573;2.251160622;2.276153564;2.185110569;88.77901459;58.42940903;99.96881866;411;405.9500122;284.9405518;27757.93359;59.20000839
14.06.2019 10:46:50,245;697.4786377;697.7953491;682.4489746;1.156600833;1.073087573;2.251160622;2.276153564;2.185110569;88.77901459;58.39638901;99.96881866;409.9200134;405.9679871;284.3943481;27757.93359;59.20000839
14.06.2019 10:46:50,746;697.4786377;697.7953491;682.4489746;1.156600833;1.073087573;2.251788378;2.278895617;2.185110569;88.77901459;58.39638901;99.95747375;409.9200134;405.9679871;284.3943481;27757.93359;59.20000839
14.06.2019 10:46:52,752;697.4786377;697.7953491;682.4489746;1.156600833;1.073087573;2.251788378;2.278895617;2.3212533;88.77901459;58.39638901;99.95747375;409.9200134;405.9679871;284.3943481;27757.93359;59.20000839
14.06.2019 10:47:05,282;697.4785767;697.7953491;682.4489746;1.156600833;1.073087573;2.251788378;2.278895617;2.3212533;88.77901459;58.42940903;99.95747375;410.519989;405.7160034;284.3943481;27757.94922;59.20000839
14.06.2019 10:47:05,784;697.4785767;697.7953491;682.4489746;1.156600833;1.073087573;2.250846624;2.294949532;2.3212533;88.77901459;58.42940903;99.95944214;410.519989;405.7160034;284.3943481;27757.94922;59.20000839
14.06.2019 10:47:20,313;697.4785767;697.7953491;682.4489746;1.156600833;1.073087573;2.250846624;2.294949532;2.3212533;88.79470825;58.42940903;99.95944214;409.0799866;406.0400085;284.5883484;27757.94922;59.20000839
14.06.2019 10:47:20,814;697.4785767;697.7953491;682.4489746;1.156600833;1.073087573;2.250846624;2.222445965;2.3212533;88.79470825;58.42940903;99.94487;409.0799866;406.0400085;284.5883484;27757.94922;59.20000839
14.06.2019 10:47:22,817;697.4785767;697.7953491;682.4489746;1.156600833;1.073087573;2.250846624;2.222445965;2.280719519;88.79470825;58.42940903;99.94487;409.0799866;406.0400085;284.5883484;27757.94922;59.20000839
14.06.2019 10:47:35,350;697.4850464;697.798645;682.4489746;1.156600833;1.073087573;2.250846624;2.222445965;2.280719519;88.80254364;58.42940903;99.94487;409.6799927;405.8779907;284.7901306;27757.94922;59.20000839
14.06.2019 10:47:35,851;697.4850464;697.798645;682.4489746;1.156600833;1.073087573;2.251160622;2.244410038;2.280719519;88.80254364;58.42940903;99.9540863;409.6799927;405.8779907;284.7901306;27757.94922;59.20000839
14.06.2019 10:47:37,854;697.4850464;697.798645;682.4489746;1.156600833;1.073087573;2.251160622;2.244410038;2.196900845;88.80254364;58.42940903;99.9540863;409.6799927;405.8779907;284.7901306;27757.94922;59.20000839
14.06.2019 10:47:50,386;697.4806519;697.798645;682.4489746;1.156600833;1.075434446;2.251160622;2.244410038;2.196900845;88.79470825;58.42940903;99.9540863;409.5599976;406.0759888;285.9635315;27757.94922;59.20000839
14.06.2019 10:47:50,887;697.4806519;697.798645;682.4489746;1.156600833;1.075434446;2.251160622;2.209661484;2.196900845;88.79470825;58.42940903;99.98070526;409.5599976;406.0759888;285.9635315;27757.94922;59.20000839
14.06.2019 10:47:52,895;697.4806519;697.798645;682.4489746;1.156600833;1.075434446;2.251160622;2.209661484;2.340800047;88.79470825;58.42940903;99.98070526;409.5599976;406.0759888;285.9635315;27757.94922;59.20000839
14.06.2019 10:48:05,419;697.4806519;697.798645;682.4489746;1.156600833;1.075434446;2.251160622;2.209661484;2.340800047;88.77901459;58.42940903;99.98070526;411.3599854;405.8959961;284.9770508;27757.9668;59.20000839
14.06.2019 10:48:05,921;697.4806519;697.798645;682.4489746;1.156600833;1.075434446;2.250846624;2.298590422;2.340800047;88.77901459;58.42940903;99.98260498;411.3599854;405.8959961;284.9770508;27757.9668;59.20000839
14.06.2019 10:48:07,930;697.4806519;697.798645;682.4489746;1.156600833;1.075434446;2.250846624;2.298590422;2.158876896;88.77901459;58.42940903;99.98260498;411.3599854;405.8959961;284.9770508;27757.9668;59.20000839
14.06.2019 10:48:20,457;697.4833984;697.798645;682.4489746;1.156600833;1.075434446;2.250846624;2.298590422;2.158876896;88.7868576;58.42940903;99.98260498;409.2000122;406.3829956;284.9770508;27757.9668;59.20000839
14.06.2019 10:48:20,959;697.4833984;697.798645;682.4489746;1.156600833;1.075434446;2.251474142;2.21096015;2.158876896;88.7868576;58.42940903;99.97159576;409.2000122;406.3829956;284.9770508;27757.9668;59.20000839
14.06.2019 10:48:22,962;697.4833984;697.798645;682.4489746;1.156600833;1.075434446;2.251474142;2.21096015;2.161593437;88.7868576;58.42940903;99.97159576;409.2000122;406.3829956;284.9770508;27757.9668;59.20000839
14.06.2019 10:48:35,490;697.4833984;697.798645;682.4489746;1.156600833;1.075434446;2.251474142;2.21096015;2.161593437;88.7868576;58.39638901;99.97159576;409.2000122;406.0580139;284.9770508;27757.9668;59.20000839
14.06.2019 10:48:35,991;697.4833984;697.798645;682.4489746;1.156600833;1.075434446;2.250532866;2.372257948;2.161593437;88.7868576;58.39638901;99.96189117;409.2000122;406.0580139;284.9770508;27757.9668;59.20000839
14.06.2019 10:48:37,997;697.4833984;697.798645;682.4489746;1.156600833;1.075434446;2.250532866;2.372257948;2.046737194;88.7868576;58.39638901;99.96189117;409.2000122;406.0580139;284.9770508;27757.9668;59.20000839
14.06.2019 10:48:50,524;697.4833984;697.798645;682.4489746;1.156600833;1.075434446;2.250532866;2.372257948;2.046737194;88.77901459;58.39638901;99.96189117;409.6799927;406.2929993;284.2828979;27757.9668;59.20000839
14.06.2019 10:48:51,029;697.4833984;697.798645;682.4489746;1.156600833;1.075434446;2.251788378;2.218188524;2.046737194;88.77901459;58.39638901;99.95881653;409.6799927;406.2929993;284.2828979;27757.9668;59.20000839
14.06.2019 10:48:53,037;697.4833984;697.798645;682.4489746;1.156600833;1.075434446;2.251788378;2.218188524;2.430363655;88.77901459;58.39638901;99.95881653;409.6799927;406.2929993;284.2828979;27757.9668;59.20000839
14.06.2019 10:49:05,561;697.4833984;697.798645;682.4577637;1.156600833;1.075434446;2.251788378;2.218188524;2.430363655;88.77901459;58.39638901;99.95881653;409.0799866;406.1119995;284.8483887;27757.98242;59.20000839
14.06.2019 10:49:06,062;697.4833984;697.798645;682.4577637;1.156600833;1.075434446;2.251788378;2.287841558;2.430363655;88.77901459;58.39638901;99.97296906;409.0799866;406.1119995;284.8483887;27757.98242;59.20000839
14.06.2019 10:49:08,068;697.4833984;697.798645;682.4577637;1.156600833;1.075434446;2.251788378;2.287841558;2.219923973;88.77901459;58.39638901;99.97296906;409.0799866;406.1119995;284.8483887;27757.98242;59.20000839
14.06.2019 10:49:20,594;697.4810791;697.798645;682.4577637;1.156600833;1.075434446;2.251788378;2.287841558;2.219923973;88.79470825;58.42940903;99.97296906;408.8399963;406.0039978;284.8483887;27757.98242;59.20000839
14.06.2019 10:49:21,095;697.4810791;697.798645;682.4577637;1.156600833;1.075434446;2.251788378;2.277616262;2.219923973;88.79470825;58.42940903;99.95632172;408.8399963;406.0039978;284.8483887;27757.98242;59.20000839
14.06.2019 10:49:23,099;697.4810791;697.798645;682.4577637;1.156600833;1.075434446;2.251788378;2.277616262;2.233474016;88.79470825;58.42940903;99.95632172;408.8399963;406.0039978;284.8483887;27757.98242;59.20000839
14.06.2019 10:49:35,631;697.4810791;697.798645;682.4482422;1.156600833;1.075434446;2.251788378;2.277616262;2.233474016;88.79470825;58.39638901;99.95632172;410.0400085;406.1849976;285.1889343;27757.98242;59.20000839
14.06.2019 10:49:36,135;697.4810791;697.798645;682.4482422;1.156600833;1.075434446;2.251160622;2.223926067;2.233474016;88.79470825;58.39638901;99.94879913;410.0400085;406.1849976;285.1889343;27757.98242;59.20000839
14.06.2019 10:49:38,142;697.4810791;697.798645;682.4482422;1.156600833;1.075434446;2.251160622;2.223926067;2.087793112;88.79470825;58.39638901;99.94879913;410.0400085;406.1849976;285.1889343;27757.98242;59.20000839
14.06.2019 10:49:50,670;697.4880371;697.798645;682.4482422;1.156600833;1.075434446;2.251160622;2.223926067;2.087793112;88.79470825;58.39638901;99.94879913;407.8800049;406.3110046;284.449646;27757.98242;59.20000839
14.06.2019 10:49:51,170;697.4880371;697.798645;682.4482422;1.156600833;1.075434446;2.250846624;2.260401011;2.087793112;88.79470825;58.39638901;99.96800995;407.8800049;406.3110046;284.449646;27757.98242;59.20000839
14.06.2019 10:49:53,176;697.4880371;697.798645;682.4482422;1.156600833;1.075434446;2.250846624;2.260401011;2.345281601;88.79470825;58.39638901;99.96800995;407.8800049;406.3110046;284.449646;27757.98242;59.20000839
14.06.2019 10:50:05,707;697.4880371;697.798645;682.4482422;1.156600833;1.075434446;2.250846624;2.260401011;2.345281601;88.79470825;58.39638901;99.96800995;410.8800049;406.3110046;285.0830994;27758;59.20000839
14.06.2019 10:50:06,209;697.4880371;697.798645;682.4482422;1.156600833;1.075434446;2.251788378;2.27121377;2.345281601;88.79470825;58.39638901;99.99445343;410.8800049;406.3110046;285.0830994;27758;59.20000839
14.06.2019 10:50:08,212;697.4880371;697.798645;682.4482422;1.156600833;1.075434446;2.251788378;2.27121377;2.151757717;88.79470825;58.39638901;99.99445343;410.8800049;406.3110046;285.0830994;27758;59.20000839
14.06.2019 10:50:20,739;697.4838257;697.7954712;682.4482422;1.156600833;1.075434446;2.251788378;2.27121377;2.151757717;88.77901459;58.42940903;99.99445343;408.9599915;405.9679871;284.9237671;27758;59.20000839
14.06.2019 10:50:21,240;697.4838257;697.7954712;682.4482422;1.156600833;1.075434446;2.251160622;2.239620209;2.151757717;88.77901459;58.42940903;99.97679901;408.9599915;405.9679871;284.9237671;27758;59.20000839
14.06.2019 10:50:23,243;697.4838257;697.7954712;682.4482422;1.156600833;1.075434446;2.251160622;2.239620209;2.207223415;88.77901459;58.42940903;99.97679901;408.9599915;405.9679871;284.9237671;27758;59.20000839
14.06.2019 10:50:35,774;697.4838257;697.7954712;682.4482422;1.156600833;1.075434446;2.251160622;2.239620209;2.207223415;88.79470825;58.42940903;99.97679901;410.519989;406.1659851;284.9237671;27758;59.20000839
14.06.2019 10:50:36,274;697.4838257;697.7954712;682.4482422;1.156600833;1.075434446;2.251788378;2.310766935;2.207223415;88.79470825;58.42940903;99.96110535;410.519989;406.1659851;284.9237671;27758;59.20000839
14.06.2019 10:50:38,281;697.4838257;697.7954712;682.4482422;1.156600833;1.075434446;2.251788378;2.310766935;2.16659236;88.79470825;58.42940903;99.96110535;410.519989;406.1659851;284.9237671;27758;59.20000839
14.06.2019 10:50:50,809;697.4793701;697.7954712;682.4482422;1.156600833;1.075434446;2.251788378;2.310766935;2.16659236;88.7868576;58.42940903;99.96110535;408.9599915;406.2749939;284.9237671;27758;59.20000839
14.06.2019 10:50:51,313;697.4793701;697.7954712;682.4482422;1.156600833;1.075434446;2.251788378;2.313125849;2.16659236;88.7868576;58.42940903;99.95691681;408.9599915;406.2749939;284.9237671;27758;59.20000839
14.06.2019 10:50:53,315;697.4793701;697.7954712;682.4482422;1.156600833;1.075434446;2.251788378;2.313125849;2.207223415;88.7868576;58.42940903;99.95691681;408.9599915;406.2749939;284.9237671;27758;59.20000839
14.06.2019 10:51:05,852;697.4859619;697.7954712;682.4482422;1.156600833;1.075434446;2.251788378;2.313125849;2.207223415;88.7868576;58.42940903;99.95691681;407.519989;406.0400085;284.5397034;27758.01758;59.20000839
14.06.2019 10:51:06,356;697.4859619;697.7954712;682.4482422;1.156600833;1.075434446;2.251160622;2.218003511;2.207223415;88.7868576;58.42940903;99.96058655;407.519989;406.0400085;284.5397034;27758.01758;59.20000839
14.06.2019 10:51:08,359;697.4859619;697.7954712;682.4482422;1.156600833;1.075434446;2.251160622;2.218003511;2.313913584;88.7868576;58.42940903;99.96058655;407.519989;406.0400085;284.5397034;27758.01758;59.20000839
14.06.2019 10:51:20,889;697.4859619;697.7954712;682.4520264;1.156600833;1.075434446;2.251160622;2.218003511;2.313913584;88.77116394;58.42940903;99.96058655;408.6000061;405.6799927;284.5397034;27758.01758;59.20000839
14.06.2019 10:51:21,391;697.4859619;697.7954712;682.4520264;1.156600833;1.075434446;2.251788378;2.338635683;2.313913584;88.77116394;58.42940903;99.95811462;408.6000061;405.6799927;284.5397034;27758.01758;59.20000839
14.06.2019 10:51:35,918;697.4859619;697.7954712;682.4520264;1.156600833;1.075434446;2.251788378;2.338635683;2.313913584;88.77901459;58.42940903;99.95811462;408.9599915;406.0580139;285.4953613;27758.01758;59.20000839
14.06.2019 10:51:36,421;697.4859619;697.7954712;682.4520264;1.156600833;1.075434446;2.251160622;2.271030664;2.313913584;88.77901459;58.42940903;99.94960785;408.9599915;406.0580139;285.4953613;27758.01758;59.20000839
14.06.2019 10:51:38,424;697.4859619;697.7954712;682.4520264;1.156600833;1.075434446;2.251160622;2.271030664;2.196021318;88.77901459;58.42940903;99.94960785;408.9599915;406.0580139;285.4953613;27758.01758;59.20000839
14.06.2019 10:51:50,953;697.4840698;697.7954712;682.4520264;1.156600833;1.075434446;2.251160622;2.271030664;2.196021318;88.77901459;58.39638901;99.94960785;409.7999878;406.3649902;284.8782043;27758.01758;59.20000839
14.06.2019 10:51:51,454;697.4840698;697.7954712;682.4520264;1.156600833;1.075434446;2.251788378;2.260033846;2.196021318;88.77901459;58.39638901;99.93077087;409.7999878;406.3649902;284.8782043;27758.01758;59.20000839
14.06.2019 10:52:05,988;697.4840698;697.7954712;682.4520264;1.156600833;1.075434446;2.251788378;2.260033846;2.196021318;88.77901459;58.42940903;99.93077087;408.2399902;406.1300049;284.7171936;27758.0332;59.20000839
14.06.2019 10:52:06,488;697.4840698;697.7954712;682.4520264;1.156600833;1.075434446;2.251160622;2.260401011;2.196021318;88.77901459;58.42940903;99.94238281;408.2399902;406.1300049;284.7171936;27758.0332;59.20000839
14.06.2019 10:52:08,494;697.4840698;697.7954712;682.4520264;1.156600833;1.075434446;2.251160622;2.260401011;2.252098322;88.77901459;58.42940903;99.94238281;408.2399902;406.1300049;284.7171936;27758.0332;59.20000839
14.06.2019 10:52:21,016;697.4812012;697.7954712;682.4520264;1.156600833;1.075434446;2.251160622;2.260401011;2.252098322;88.79470825;58.42940903;99.94238281;409.9200134;406.4190063;284.7171936;27758.0332;59.20000839
14.06.2019 10:52:21,519;697.4812012;697.7954712;682.4520264;1.156600833;1.075434446;2.251788378;2.186221361;2.252098322;88.79470825;58.42940903;99.94919586;409.9200134;406.4190063;284.7171936;27758.0332;59.20000839
14.06.2019 10:52:23,524;697.4812012;697.7954712;682.4520264;1.156600833;1.075434446;2.251788378;2.186221361;2.279148102;88.79470825;58.42940903;99.94919586;409.9200134;406.4190063;284.7171936;27758.0332;59.20000839
14.06.2019 10:52:36,060;697.4812012;697.7954712;682.4520264;1.156600833;1.072355628;2.251788378;2.186221361;2.279148102;88.79470825;58.42940903;99.94919586;409.2000122;406.1849976;284.7171936;27758.0332;59.20000839
14.06.2019 10:52:36,561;697.4812012;697.7954712;682.4520264;1.156600833;1.072355628;2.251788378;2.162281513;2.279148102;88.79470825;58.42940903;99.94966125;409.2000122;406.1849976;284.7171936;27758.0332;59.20000839
14.06.2019 10:52:38,564;697.4812012;697.7954712;682.4520264;1.156600833;1.072355628;2.251788378;2.162281513;2.238557339;88.79470825;58.42940903;99.94966125;409.2000122;406.1849976;284.7171936;27758.0332;59.20000839
14.06.2019 10:52:51,092;697.4812012;697.7954712;682.4477539;1.156600833;1.072355628;2.251788378;2.162281513;2.238557339;88.79470825;58.39638901;99.94966125;408.2399902;406.0939941;284.7171936;27758.0332;59.20000839
14.06.2019 10:52:51,592;697.4812012;697.7954712;682.4477539;1.156600833;1.072355628;2.251160622;2.286564589;2.238557339;88.79470825;58.39638901;99.94367981;408.2399902;406.0939941;284.7171936;27758.0332;59.20000839
14.06.2019 10:52:53,598;697.4812012;697.7954712;682.4477539;1.156600833;1.072355628;2.251160622;2.286564589;2.265614748;88.79470825;58.39638901;99.94367981;408.2399902;406.0939941;284.7171936;27758.0332;59.20000839
14.06.2019 10:53:06,121;697.4805298;697.7954712;682.4477539;1.156600833;1.072355628;2.251160622;2.286564589;2.265614748;88.79470825;58.42940903;99.94367981;411.8399963;406.0939941;284.7171936;27758.05078;59.20000839
14.06.2019 10:53:06,622;697.4805298;697.7954712;682.4477539;1.156600833;1.072355628;2.250846624;2.251401424;2.265614748;88.79470825;58.42940903;99.9287262;411.8399963;406.0939941;284.7171936;27758.05078;59.20000839
14.06.2019 10:53:08,635;697.4805298;697.7954712;682.4477539;1.156600833;1.072355628;2.250846624;2.251401424;2.238557339;88.79470825;58.42940903;99.9287262;411.8399963;406.0939941;284.7171936;27758.05078;59.20000839
14.06.2019 10:53:21,159;697.4805298;697.7954712;682.4477539;1.156600833;1.072355628;2.250846624;2.251401424;2.238557339;88.77901459;58.39638901;99.9287262;408.8399963;406.0939941;284.5192566;27758.05078;59.20000839
14.06.2019 10:53:21,660;697.4805298;697.7954712;682.4477539;1.156600833;1.072355628;2.251160622;2.249010801;2.238557339;88.77901459;58.39638901;99.92042542;408.8399963;406.0939941;284.5192566;27758.05078;59.20000839
14.06.2019 10:53:23,663;697.4805298;697.7954712;682.4477539;1.156600833;1.072355628;2.251160622;2.249010801;2.348066092;88.77901459;58.39638901;99.92042542;408.8399963;406.0939941;284.5192566;27758.05078;59.20000839
14.06.2019 10:53:36,198;697.4805298;697.7954712;682.4477539;1.156600833;1.072355628;2.251160622;2.249010801;2.348066092;88.7868576;58.42940903;99.92042542;408.6000061;406.3649902;284.5192566;27758.05078;59.20000839
14.06.2019 10:53:36,698;697.4805298;697.7954712;682.4477539;1.156600833;1.072355628;2.251160622;2.244041681;2.348066092;88.7868576;58.42940903;99.91343689;408.6000061;406.3649902;284.5192566;27758.05078;59.20000839
14.06.2019 10:53:38,703;697.4805298;697.7954712;682.4477539;1.156600833;1.072355628;2.251160622;2.244041681;2.334542513;88.7868576;58.42940903;99.91343689;408.6000061;406.3649902;284.5192566;27758.05078;59.20000839
14.06.2019 10:53:51,225;697.4841309;697.7954712;682.4477539;1.156600833;1.072355628;2.251160622;2.244041681;2.334542513;88.7868576;58.42940903;99.91343689;408.6000061;406.2749939;285.0314331;27758.05078;59.20000839
14.06.2019 10:53:51,729;697.4841309;697.7954712;682.4477539;1.156600833;1.072355628;2.250846624;2.248826981;2.334542513;88.7868576;58.42940903;99.9316864;408.6000061;406.2749939;285.0314331;27758.05078;59.20000839
14.06.2019 10:53:53,734;697.4841309;697.7954712;682.4477539;1.156600833;1.072355628;2.250846624;2.248826981;2.129090071;88.7868576;58.42940903;99.9316864;408.6000061;406.2749939;285.0314331;27758.05078;59.20000839
14.06.2019 10:54:06,260;697.4841309;697.7954712;682.4477539;1.156600833;1.072355628;2.250846624;2.248826981;2.129090071;88.77901459;58.39638901;99.9316864;410.0400085;406.0939941;285.0314331;27758.06641;59.20000839
14.06.2019 10:54:06,764;697.4841309;697.7954712;682.4477539;1.156600833;1.072355628;2.251788378;2.194979429;2.129090071;88.77901459;58.39638901;99.95426941;410.0400085;406.0939941;285.0314331;27758.06641;59.20000839
14.06.2019 10:54:08,767;697.4841309;697.7954712;682.4477539;1.156600833;1.072355628;2.251788378;2.194979429;2.220309734;88.77901459;58.39638901;99.95426941;410.0400085;406.0939941;285.0314331;27758.06641;59.20000839
14.06.2019 10:54:21,305;697.4841309;697.7954712;682.4477539;1.156600833;1.072355628;2.251788378;2.194979429;2.220309734;88.79470825;58.39638901;99.95426941;410.6400146;406.2569885;284.7695618;27758.06641;59.20000839
14.06.2019 10:54:21,806;697.4841309;697.7954712;682.4477539;1.156600833;1.072355628;2.251788378;2.204463243;2.220309734;88.79470825;58.39638901;99.94649506;410.6400146;406.2569885;284.7695618;27758.06641;59.20000839
14.06.2019 10:54:23,810;697.4841309;697.7954712;682.4477539;1.156600833;1.072355628;2.251788378;2.204463243;2.26091814;88.79470825;58.39638901;99.94649506;410.6400146;406.2569885;284.7695618;27758.06641;59.20000839
14.06.2019 10:54:36,342;697.4841309;697.7961426;682.4477539;1.156600833;1.072355628;2.251788378;2.204463243;2.26091814;88.79470825;58.39638901;99.94649506;409.3200073;406.3649902;284.7695618;27758.06641;59.20000839
14.06.2019 10:54:36,842;697.4841309;697.7961426;682.4477539;1.156600833;1.072355628;2.251788378;2.284922361;2.26091814;88.79470825;58.39638901;99.95594788;409.3200073;406.3649902;284.7695618;27758.06641;59.20000839
14.06.2019 10:54:51,374;697.4832153;697.7961426;682.4477539;1.156600833;1.072355628;2.251788378;2.284922361;2.26091814;88.77901459;58.39638901;99.95594788;408.480011;406.2210083;284.7695618;27758.06641;59.20000839
14.06.2019 10:54:51,875;697.4832153;697.7961426;682.4477539;1.156600833;1.072355628;2.251788378;2.21633625;2.26091814;88.77901459;58.39638901;99.93725586;408.480011;406.2210083;284.7695618;27758.06641;59.20000839
14.06.2019 10:55:06,413;697.4810181;697.7961426;682.4477539;1.156600833;1.072355628;2.251788378;2.21633625;2.26091814;88.77901459;58.42940903;99.93725586;408.9599915;406.2749939;283.7911987;27758.08398;59.20000839
14.06.2019 10:55:06,914;697.4810181;697.7961426;682.4477539;1.156600833;1.072355628;2.251474142;2.286747217;2.26091814;88.77901459;58.42940903;99.95939636;408.9599915;406.2749939;283.7911987;27758.08398;59.20000839
14.06.2019 10:55:08,917;697.4810181;697.7961426;682.4477539;1.156600833;1.072355628;2.251474142;2.286747217;2.601549149;88.77901459;58.42940903;99.95939636;408.9599915;406.2749939;283.7911987;27758.08398;59.20000839
14.06.2019 10:55:21,449;697.4732666;697.7961426;682.4477539;1.156600833;1.072355628;2.251474142;2.286747217;2.601549149;88.77901459;58.39638901;99.95939636;409.4400024;406.0580139;284.7886963;27758.08398;59.20000839
14.06.2019 10:55:21,952;697.4732666;697.7961426;682.4477539;1.156600833;1.072355628;2.251788378;2.267734528;2.601549149;88.77901459;58.39638901;99.97045135;409.4400024;406.0580139;284.7886963;27758.08398;59.20000839
14.06.2019 10:55:23,956;697.4732666;697.7961426;682.4477539;1.156600833;1.072355628;2.251788378;2.267734528;2.254258633;88.77901459;58.39638901;99.97045135;409.4400024;406.0580139;284.7886963;27758.08398;59.20000839
14.06.2019 10:55:36,486;697.4854126;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.267734528;2.254258633;88.77116394;58.46242905;99.97045135;409.7999878;406.4909973;284.7886963;27758.08398;59.20000839
14.06.2019 10:55:36,987;697.4854126;697.7961426;682.4519653;1.156600833;1.072355628;2.251160622;2.262969017;2.254258633;88.77116394;58.46242905;99.96009827;409.7999878;406.4909973;284.7886963;27758.08398;59.20000839
14.06.2019 10:55:51,523;697.4752808;697.7961426;682.4519653;1.156600833;1.072355628;2.251160622;2.262969017;2.254258633;88.80254364;58.39638901;99.96009827;409.7999878;406.0939941;285.5223389;27758.08398;59.20000839
14.06.2019 10:55:52,024;697.4752808;697.7961426;682.4519653;1.156600833;1.072355628;2.251160622;2.273043871;2.254258633;88.80254364;58.39638901;99.96842957;409.7999878;406.0939941;285.5223389;27758.08398;59.20000839
14.06.2019 10:55:54,035;697.4752808;697.7961426;682.4519653;1.156600833;1.072355628;2.251160622;2.273043871;1.985229492;88.80254364;58.39638901;99.96842957;409.7999878;406.0939941;285.5223389;27758.08398;59.20000839
14.06.2019 10:56:06,567;697.4849854;697.7961426;682.4519653;1.156600833;1.072355628;2.251160622;2.273043871;1.985229492;88.7868576;58.39638901;99.96842957;409.6799927;406.2749939;284.3775635;27758.09961;59.26726151
14.06.2019 10:56:07,068;697.4849854;697.7961426;682.4519653;1.156600833;1.072355628;2.250846624;2.257280827;1.985229492;88.7868576;58.39638901;99.96953583;409.6799927;406.2749939;284.3775635;27758.09961;59.26726151
14.06.2019 10:56:09,073;697.4849854;697.7961426;682.4519653;1.156600833;1.072355628;2.250846624;2.257280827;2.154073715;88.7868576;58.39638901;99.96953583;409.6799927;406.2749939;284.3775635;27758.09961;59.26726151
14.06.2019 10:56:21,601;697.4849854;697.7961426;682.4519653;1.156600833;1.072355628;2.250846624;2.257280827;2.154073715;88.79470825;58.36331558;99.96953583;411.1199951;406.32901;284.9597473;27758.09961;59.29918671
14.06.2019 10:56:22,102;697.4849854;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.290758848;2.154073715;88.79470825;58.36331558;99.9811554;411.1199951;406.32901;284.9597473;27758.09961;59.29918671
14.06.2019 10:56:24,104;697.4849854;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.290758848;2.194700003;88.79470825;58.36331558;99.9811554;411.1199951;406.32901;284.9597473;27758.09961;59.29918671
14.06.2019 10:56:36,634;697.4849854;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.290758848;2.194700003;88.77901459;58.36331558;99.9811554;410.3999939;406.0039978;284.9597473;27758.09961;59.29918671
14.06.2019 10:56:37,138;697.4849854;697.7961426;682.4519653;1.156600833;1.072355628;2.250846624;2.212258339;2.194700003;88.77901459;58.36331558;100.0039825;410.3999939;406.0039978;284.9597473;27758.09961;59.29918671
14.06.2019 10:56:51,675;697.4849854;697.7961426;682.4519653;1.156600833;1.072355628;2.250846624;2.212258339;2.194700003;88.77116394;58.42940903;100.0039825;410.1600037;406.1659851;284.7670898;27758.09961;59.29918671
14.06.2019 10:56:52,179;697.4849854;697.7961426;682.4519653;1.156600833;1.072355628;2.251160622;2.194979429;2.194700003;88.77116394;58.42940903;100.0067139;410.1600037;406.1659851;284.7670898;27758.09961;59.29918671
14.06.2019 10:56:54,184;697.4849854;697.7961426;682.4519653;1.156600833;1.072355628;2.251160622;2.194979429;2.234711885;88.77116394;58.42940903;100.0067139;410.1600037;406.1659851;284.7670898;27758.09961;59.29918671
14.06.2019 10:57:06,709;697.4824829;697.7961426;682.4519653;1.156600833;1.072355628;2.251160622;2.194979429;2.234711885;88.77901459;58.39638901;100.0067139;408;406.5270081;285.0909729;27758.11719;59.29918671
14.06.2019 10:57:07,212;697.4824829;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.259116411;2.234711885;88.77901459;58.39638901;100.0339279;408;406.5270081;285.0909729;27758.11719;59.29918671
14.06.2019 10:57:09,216;697.4824829;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.259116411;2.121917725;88.77901459;58.39638901;100.0339279;408;406.5270081;285.0909729;27758.11719;59.29918671
14.06.2019 10:57:21,750;697.4824829;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.259116411;2.121917725;88.7868576;58.39638901;100.0339279;410.2799988;406.2390137;284.5345459;27758.11719;59.29918671
14.06.2019 10:57:22,251;697.4824829;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.211887598;2.121917725;88.7868576;58.39638901;99.99934387;410.2799988;406.2390137;284.5345459;27758.11719;59.29918671
14.06.2019 10:57:24,254;697.4824829;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.211887598;2.266861916;88.7868576;58.39638901;99.99934387;410.2799988;406.2390137;284.5345459;27758.11719;59.29918671
