Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 10:57:36,788;697.4804688;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.211887598;2.266861916;88.7868576;58.39638901;99.99934387;407.6400146;406.7789917;285.2393494;27758.11719;59.29918671
14.06.2019 10:57:37,293;697.4804688;697.7961426;682.4519653;1.156600833;1.072355628;2.250846624;2.2829144;2.266861916;88.7868576;58.39638901;99.99583435;407.6400146;406.7789917;285.2393494;27758.11719;59.29918671
14.06.2019 10:57:39,295;697.4804688;697.7961426;682.4519653;1.156600833;1.072355628;2.250846624;2.2829144;2.021270752;88.7868576;58.39638901;99.99583435;407.6400146;406.7789917;285.2393494;27758.11719;59.29918671
14.06.2019 10:57:51,833;697.4804688;697.7961426;682.4519653;1.156600833;1.072355628;2.250846624;2.2829144;2.021270752;88.79470825;58.39638901;99.99583435;406.9200134;406.8150024;284.6182556;27758.11719;59.29918671
14.06.2019 10:57:52,334;697.4804688;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.291852474;2.021270752;88.79470825;58.39638901;99.9907608;406.9200134;406.8150024;284.6182556;27758.11719;59.29918671
14.06.2019 10:57:54,339;697.4804688;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.291852474;2.278294086;88.79470825;58.39638901;99.9907608;406.9200134;406.8150024;284.6182556;27758.11719;59.29918671
14.06.2019 10:58:06,868;697.4804688;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.291852474;2.278294086;88.77901459;58.39638901;99.9907608;408.6000061;406.9049988;284.6182556;27758.13281;59.29918671
14.06.2019 10:58:07,371;697.4804688;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.224850655;2.278294086;88.77901459;58.39638901;99.99868774;408.6000061;406.9049988;284.6182556;27758.13281;59.29918671
14.06.2019 10:58:09,380;697.4804688;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.224850655;2.251224279;88.77901459;58.39638901;99.99868774;408.6000061;406.9049988;284.6182556;27758.13281;59.29918671
14.06.2019 10:58:21,907;697.4804688;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.224850655;2.251224279;88.79470825;58.39638901;99.99868774;409.3200073;406.8869934;284.8502808;27758.13281;59.29918671
14.06.2019 10:58:22,408;697.4804688;697.7961426;682.4519653;1.156600833;1.072355628;2.251160622;2.248459101;2.251224279;88.79470825;58.39638901;99.9914856;409.3200073;406.8869934;284.8502808;27758.13281;59.29918671
14.06.2019 10:58:24,414;697.4804688;697.7961426;682.4519653;1.156600833;1.072355628;2.251160622;2.248459101;2.156832457;88.79470825;58.39638901;99.9914856;409.3200073;406.8869934;284.8502808;27758.13281;59.29918671
14.06.2019 10:58:36,947;697.482605;697.7961426;682.4519653;1.156600833;1.072355628;2.251160622;2.248459101;2.156832457;88.7868576;58.42940903;99.9914856;408.6000061;406.67099;283.698761;27758.13281;59.20427704
14.06.2019 10:58:37,448;697.482605;697.7961426;682.4519653;1.156600833;1.072355628;2.251474142;2.290758848;2.156832457;88.7868576;58.42940903;100.0233688;408.6000061;406.67099;283.698761;27758.13281;59.20427704
14.06.2019 10:58:39,452;697.482605;697.7961426;682.4519653;1.156600833;1.072355628;2.251474142;2.290758848;2.028367758;88.7868576;58.42940903;100.0233688;408.6000061;406.67099;283.698761;27758.13281;59.20427704
14.06.2019 10:58:51,981;697.482605;697.7961426;682.4519653;1.156600833;1.072355628;2.251474142;2.290758848;2.028367758;88.7868576;58.39638901;100.0233688;408.8399963;406.6530151;284.2788391;27758.13281;59.20427704
14.06.2019 10:58:52,482;697.482605;697.7961426;682.4519653;1.156600833;1.072355628;2.251160622;2.23648572;2.028367758;88.7868576;58.39638901;100.0237808;408.8399963;406.6530151;284.2788391;27758.13281;59.20427704
14.06.2019 10:58:54,485;697.482605;697.7961426;682.4519653;1.156600833;1.072355628;2.251160622;2.23648572;2.39650774;88.7868576;58.39638901;100.0237808;408.8399963;406.6530151;284.2788391;27758.13281;59.20427704
14.06.2019 10:59:07,012;697.482605;697.7961426;682.4519653;1.156600833;1.072355628;2.251160622;2.23648572;2.39650774;88.77901459;58.39638901;100.0237808;408.2399902;406.9230042;284.9805298;27758.15039;59.25644302
14.06.2019 10:59:07,513;697.482605;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.250482082;2.39650774;88.77901459;58.39638901;100.0313644;408.2399902;406.9230042;284.9805298;27758.15039;59.25644302
14.06.2019 10:59:09,517;697.482605;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.250482082;2.152105331;88.77901459;58.39638901;100.0313644;408.2399902;406.9230042;284.9805298;27758.15039;59.25644302
14.06.2019 10:59:22,049;697.482605;697.7961426;682.4519653;1.156600833;1.072355628;2.251788378;2.250482082;2.152105331;88.79470825;58.39638901;100.0313644;407.3999939;406.67099;284.9805298;27758.15039;59.20648956
14.06.2019 10:59:22,550;697.482605;697.7961426;682.4519653;1.156600833;1.072355628;2.251160622;2.189391136;2.152105331;88.79470825;58.39638901;100.0007477;407.3999939;406.67099;284.9805298;27758.15039;59.20648956
14.06.2019 10:59:24,553;697.482605;697.7961426;682.4519653;1.156600833;1.072355628;2.251160622;2.189391136;2.111457109;88.79470825;58.39638901;100.0007477;407.3999939;406.67099;284.9805298;27758.15039;59.20648956
14.06.2019 10:59:37,083;697.4807129;697.7961426;682.4463501;1.156600833;1.072355628;2.251160622;2.189391136;2.111457109;88.79470825;58.39638901;100.0007477;409.6799927;405.8599854;284.3790588;27758.15039;59.20648956
14.06.2019 10:59:37,583;697.4807129;697.7961426;682.4463501;1.156600833;1.072355628;2.251160622;2.277798891;2.111457109;88.79470825;58.39638901;99.97280121;409.6799927;405.8599854;284.3790588;27758.15039;59.20648956
14.06.2019 10:59:39,589;697.4807129;697.7961426;682.4463501;1.156600833;1.072355628;2.251160622;2.277798891;2.334560871;88.79470825;58.39638901;99.97280121;409.6799927;405.8599854;284.3790588;27758.15039;59.20648956
14.06.2019 10:59:52,111;697.4807129;697.7961426;682.4463501;1.156600833;1.072355628;2.251160622;2.277798891;2.334560871;88.77901459;58.39638901;99.97280121;410.3999939;406.1849976;285.1279907;27758.15039;59.20648956
14.06.2019 10:59:52,612;697.4807129;697.7961426;682.4463501;1.156600833;1.072355628;2.251160622;2.248090982;2.334560871;88.77901459;58.39638901;100.0089035;410.3999939;406.1849976;285.1279907;27758.15039;59.20648956
14.06.2019 10:59:54,615;697.4807129;697.7961426;682.4463501;1.156600833;1.072355628;2.251160622;2.248090982;2.073626757;88.77901459;58.39638901;100.0089035;410.3999939;406.1849976;285.1279907;27758.15039;59.20648956
14.06.2019 11:00:07,144;697.4807129;697.7961426;682.4463501;1.156600833;1.072355628;2.251160622;2.248090982;2.073626757;88.7868576;58.39638901;100.0089035;410.2799988;406.1480103;284.1714783;27758.16602;59.20648956
14.06.2019 11:00:07,644;697.4807129;697.7961426;682.4463501;1.156600833;1.072355628;2.251474142;2.270481586;2.073626757;88.7868576;58.39638901;99.99623108;410.2799988;406.1480103;284.1714783;27758.16602;59.20648956
14.06.2019 11:00:09,646;697.4807129;697.7961426;682.4463501;1.156600833;1.072355628;2.251474142;2.270481586;2.406884193;88.7868576;58.39638901;99.99623108;410.2799988;406.1480103;284.1714783;27758.16602;59.20648956
14.06.2019 11:00:22,173;697.4807129;697.7961426;682.4463501;1.156600833;1.074138761;2.251474142;2.270481586;2.406884193;88.7868576;58.36331558;99.99623108;410.0400085;406.1119995;284.7120056;27758.16602;59.20648956
14.06.2019 11:00:22,674;697.4807129;697.7961426;682.4463501;1.156600833;1.074138761;2.251160622;2.268833399;2.406884193;88.7868576;58.36331558;99.95801544;410.0400085;406.1119995;284.7120056;27758.16602;59.20648956
14.06.2019 11:00:24,684;697.4807129;697.7961426;682.4463501;1.156600833;1.074138761;2.251160622;2.268833399;2.272934198;88.7868576;58.36331558;99.95801544;410.0400085;406.1119995;284.7120056;27758.16602;59.20648956
14.06.2019 11:00:37,215;697.4807129;697.7961426;682.4463501;1.156600833;1.074138761;2.251160622;2.268833399;2.272934198;88.77901459;58.42940903;99.95801544;409.7999878;406.4909973;284.7120056;27758.16602;59.20648956
14.06.2019 11:00:37,716;697.4807129;697.7961426;682.4463501;1.156600833;1.074138761;2.25210166;2.282731771;2.272934198;88.77901459;58.42940903;99.96263885;409.7999878;406.4909973;284.7120056;27758.16602;59.20648956
14.06.2019 11:00:39,721;697.4807129;697.7961426;682.4463501;1.156600833;1.074138761;2.25210166;2.282731771;2.313496828;88.77901459;58.42940903;99.96263885;409.7999878;406.4909973;284.7120056;27758.16602;59.20648956
14.06.2019 11:00:52,248;697.4807129;697.7961426;682.4463501;1.156600833;1.074138761;2.25210166;2.282731771;2.313496828;88.7868576;58.39638901;99.96263885;408.9599915;406.4909973;284.7120056;27758.16602;59.20648956
14.06.2019 11:00:52,752;697.4807129;697.7961426;682.4463501;1.156600833;1.074138761;2.251788378;2.265902281;2.313496828;88.7868576;58.39638901;99.99195099;408.9599915;406.4909973;284.7120056;27758.16602;59.20648956
14.06.2019 11:00:54,757;697.4807129;697.7961426;682.4463501;1.156600833;1.074138761;2.251788378;2.265902281;2.272934198;88.7868576;58.39638901;99.99195099;408.9599915;406.4909973;284.7120056;27758.16602;59.20648956
14.06.2019 11:01:07,286;697.4766846;697.7961426;682.4463501;1.156600833;1.074138761;2.251788378;2.265902281;2.272934198;88.7868576;58.39638901;99.99195099;410.2799988;406.4909973;285.1577454;27758.18359;59.20648956
14.06.2019 11:01:07,786;697.4766846;697.7961426;682.4463501;1.156600833;1.074138761;2.251160622;2.320014477;2.272934198;88.7868576;58.39638901;99.97446442;410.2799988;406.4909973;285.1577454;27758.18359;59.20648956
14.06.2019 11:01:09,789;697.4766846;697.7961426;682.4463501;1.156600833;1.074138761;2.251160622;2.320014477;2.144822598;88.7868576;58.39638901;99.97446442;410.2799988;406.4909973;285.1577454;27758.18359;59.20648956
14.06.2019 11:01:22,316;697.4819336;697.7961426;682.4584961;1.156600833;1.074138761;2.251160622;2.320014477;2.144822598;88.79470825;58.39638901;99.97446442;407.519989;406.6350098;284.3763428;27758.18359;59.20648956
14.06.2019 11:01:22,817;697.4819336;697.7961426;682.4584961;1.156600833;1.074138761;2.250846624;2.224295855;2.144822598;88.79470825;58.39638901;100.0619049;407.519989;406.6350098;284.3763428;27758.18359;59.20648956
14.06.2019 11:01:24,820;697.4819336;697.7961426;682.4584961;1.156600833;1.074138761;2.250846624;2.224295855;2.376297951;88.79470825;58.39638901;100.0619049;407.519989;406.6350098;284.3763428;27758.18359;59.20648956
14.06.2019 11:01:37,350;697.4819336;697.7961426;682.4584961;1.156600833;1.074138761;2.250846624;2.224295855;2.376297951;88.7868576;58.42940903;100.0619049;405.8399963;406.9590149;284.4107361;27758.18359;59.20000839
14.06.2019 11:01:37,851;697.4819336;697.7961426;682.4584961;1.156600833;1.074138761;2.250846624;2.264802456;2.376297951;88.7868576;58.42940903;99.92537689;405.8399963;406.9590149;284.4107361;27758.18359;59.20000839
14.06.2019 11:01:39,853;697.4819336;697.7961426;682.4584961;1.156600833;1.074138761;2.250846624;2.264802456;2.32114315;88.7868576;58.42940903;99.92537689;405.8399963;406.9590149;284.4107361;27758.18359;59.20000839
14.06.2019 11:01:52,383;697.4819336;697.7961426;682.4457397;1.156600833;1.074138761;2.250846624;2.264802456;2.32114315;88.77901459;58.42940903;99.92537689;408.9599915;406.9590149;284.6877136;27758.18359;59.20000839
14.06.2019 11:01:52,883;697.4819336;697.7961426;682.4457397;1.156600833;1.074138761;2.250846624;2.292217016;2.32114315;88.77901459;58.42940903;99.87536621;408.9599915;406.9590149;284.6877136;27758.18359;59.20000839
14.06.2019 11:01:54,886;697.4819336;697.7961426;682.4457397;1.156600833;1.074138761;2.250846624;2.292217016;2.251721859;88.77901459;58.42940903;99.87536621;408.9599915;406.9590149;284.6877136;27758.18359;59.20000839
14.06.2019 11:02:07,409;697.4822998;697.7961426;682.4457397;1.156600833;1.074138761;2.250846624;2.292217016;2.251721859;88.77901459;58.39638901;99.87536621;407.519989;407.1579895;285.0366821;27758.19922;59.20000839
14.06.2019 11:02:07,913;697.4822998;697.7961426;682.4457397;1.156600833;1.074138761;2.251788378;2.258932829;2.251721859;88.77901459;58.39638901;99.925354;407.519989;407.1579895;285.0366821;27758.19922;59.20000839
14.06.2019 11:02:09,919;697.4822998;697.7961426;682.4457397;1.156600833;1.074138761;2.251788378;2.258932829;2.103067636;88.77901459;58.39638901;99.925354;407.519989;407.1579895;285.0366821;27758.19922;59.20000839
14.06.2019 11:02:22,441;697.4777832;697.7961426;682.4457397;1.156600833;1.074138761;2.251788378;2.258932829;2.103067636;88.79470825;58.39638901;99.925354;406.6799927;407.2120056;284.7164307;27758.19922;59.20000839
14.06.2019 11:02:22,942;697.4777832;697.7961426;682.4457397;1.156600833;1.074138761;2.250846624;2.291488171;2.103067636;88.79470825;58.39638901;99.96517181;406.6799927;407.2120056;284.7164307;27758.19922;59.20000839
14.06.2019 11:02:24,945;697.4777832;697.7961426;682.4457397;1.156600833;1.074138761;2.250846624;2.291488171;2.228154182;88.79470825;58.39638901;99.96517181;406.6799927;407.2120056;284.7164307;27758.19922;59.20000839
14.06.2019 11:02:37,474;697.4777832;697.7961426;682.4457397;1.156600833;1.074138761;2.250846624;2.291488171;2.228154182;88.77116394;58.39638901;99.96517181;407.1600037;407.3739929;284.7164307;27758.19922;59.20000839
14.06.2019 11:02:37,974;697.4777832;697.7961426;682.4457397;1.156600833;1.074138761;2.251474142;2.231133699;2.228154182;88.77116394;58.39638901;99.90594482;407.1600037;407.3739929;284.7164307;27758.19922;59.20000839
14.06.2019 11:02:39,983;697.4777832;697.7961426;682.4457397;1.156600833;1.074138761;2.251474142;2.231133699;2.201106787;88.77116394;58.39638901;99.90594482;407.1600037;407.3739929;284.7164307;27758.19922;59.20000839
14.06.2019 11:02:52,512;697.4777832;697.7961426;682.4553833;1.156600833;1.074138761;2.251474142;2.231133699;2.201106787;88.7868576;58.39638901;99.90594482;405.6000061;407.1220093;284.5470276;27758.19922;59.20000839
14.06.2019 11:02:53,012;697.4777832;697.7961426;682.4553833;1.156600833;1.074138761;2.251474142;2.266452074;2.201106787;88.7868576;58.39638901;99.90850067;405.6000061;407.1220093;284.5470276;27758.19922;59.20000839
14.06.2019 11:02:55,018;697.4777832;697.7961426;682.4553833;1.156600833;1.074138761;2.251474142;2.266452074;2.287167072;88.7868576;58.39638901;99.90850067;405.6000061;407.1220093;284.5470276;27758.19922;59.20000839
14.06.2019 11:03:07,542;697.4844971;697.7961426;682.4553833;1.156600833;1.074138761;2.251474142;2.266452074;2.287167072;88.77116394;58.39638901;99.90850067;405.9599915;407.0130005;285.2017822;27758.2168;59.20000839
14.06.2019 11:03:08,043;697.4844971;697.7961426;682.4553833;1.156600833;1.074138761;2.251788378;2.212629318;2.287167072;88.77116394;58.39638901;99.91312408;405.9599915;407.0130005;285.2017822;27758.2168;59.20000839
14.06.2019 11:03:10,047;697.4844971;697.7961426;682.4553833;1.156600833;1.074138761;2.251788378;2.212629318;2.04553175;88.77116394;58.39638901;99.91312408;405.9599915;407.0130005;285.2017822;27758.2168;59.20000839
14.06.2019 11:03:22,584;697.479187;697.7961426;682.4553833;1.156600833;1.074138761;2.251788378;2.212629318;2.04553175;88.77901459;58.39638901;99.91312408;408.2399902;406.9590149;284.9721375;27758.2168;59.20000839
14.06.2019 11:03:23,084;697.479187;697.7961426;682.4553833;1.156600833;1.074138761;2.251788378;2.180808783;2.04553175;88.77901459;58.39638901;99.91109467;408.2399902;406.9590149;284.9721375;27758.2168;59.20000839
14.06.2019 11:03:25,090;697.479187;697.7961426;682.4553833;1.156600833;1.074138761;2.251788378;2.180808783;2.125553608;88.77901459;58.39638901;99.91109467;408.2399902;406.9590149;284.9721375;27758.2168;59.20000839
14.06.2019 11:03:37,619;697.4840698;697.7961426;682.4553833;1.156600833;1.074138761;2.251788378;2.180808783;2.125553608;88.79470825;58.46242905;99.91109467;408.6000061;407.1940002;284.9721375;27758.2168;59.20000839
14.06.2019 11:03:38,119;697.4840698;697.7961426;682.4553833;1.156600833;1.074138761;2.251788378;2.298408508;2.125553608;88.79470825;58.46242905;99.93109894;408.6000061;407.1940002;284.9721375;27758.2168;59.20000839
14.06.2019 11:03:40,122;697.4840698;697.7961426;682.4553833;1.156600833;1.074138761;2.251788378;2.298408508;2.152639151;88.79470825;58.46242905;99.93109894;408.6000061;407.1940002;284.9721375;27758.2168;59.20000839
14.06.2019 11:03:52,654;697.4840698;697.7961426;682.4521484;1.156600833;1.074138761;2.251788378;2.298408508;2.152639151;88.80254364;58.39638901;99.93109894;405.480011;406.9410095;284.9721375;27758.2168;59.20000839
14.06.2019 11:03:53,157;697.4840698;697.7961426;682.4521484;1.156600833;1.074138761;2.251788378;2.21411252;2.152639151;88.80254364;58.39638901;99.91801453;405.480011;406.9410095;284.9721375;27758.2168;59.20000839
14.06.2019 11:03:55,160;697.4840698;697.7961426;682.4521484;1.156600833;1.074138761;2.251788378;2.21411252;2.125553608;88.80254364;58.39638901;99.91801453;405.480011;406.9410095;284.9721375;27758.2168;59.20000839
14.06.2019 11:04:07,701;697.4840698;697.7961426;682.4521484;1.156600833;1.074138761;2.251788378;2.21411252;2.125553608;88.77901459;58.39638901;99.91801453;405.9599915;406.7609863;284.5328369;27758.23242;59.20000839
14.06.2019 11:04:08,205;697.4840698;697.7961426;682.4521484;1.156600833;1.074138761;2.251160622;2.191441059;2.125553608;88.77901459;58.39638901;99.91384888;405.9599915;406.7609863;284.5328369;27758.23242;59.20000839
14.06.2019 11:04:10,212;697.4840698;697.7961426;682.4521484;1.156600833;1.074138761;2.251160622;2.191441059;2.305656672;88.77901459;58.39638901;99.91384888;405.9599915;406.7609863;284.5328369;27758.23242;59.20000839
14.06.2019 11:04:22,744;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.251160622;2.191441059;2.305656672;88.77116394;58.39638901;99.91384888;408.480011;406.7250061;284.5328369;27758.23242;59.20000839
14.06.2019 11:04:23,245;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.251788378;2.251585245;2.305656672;88.77116394;58.39638901;99.90454102;408.480011;406.7250061;284.5328369;27758.23242;59.20000839
14.06.2019 11:04:37,773;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.251788378;2.251585245;2.305656672;88.80254364;58.39638901;99.90454102;409.6799927;406.8330078;284.7566528;27758.23242;59.20000839
14.06.2019 11:04:38,274;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.251160622;2.169027805;2.305656672;88.80254364;58.39638901;99.92073822;409.6799927;406.8330078;284.7566528;27758.23242;59.20000839
14.06.2019 11:04:40,284;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.251160622;2.169027805;2.200628519;88.80254364;58.39638901;99.92073822;409.6799927;406.8330078;284.7566528;27758.23242;59.20000839
14.06.2019 11:04:52,813;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.251160622;2.169027805;2.200628519;88.77116394;58.39638901;99.92073822;408.8399963;406.9049988;284.7566528;27758.23242;59.20000839
14.06.2019 11:04:53,314;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.251788378;2.227438927;2.200628519;88.77116394;58.39638901;99.93704224;408.8399963;406.9049988;284.7566528;27758.23242;59.20000839
14.06.2019 11:05:07,850;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.251788378;2.227438927;2.200628519;88.79470825;58.39638901;99.93704224;406.5599976;406.7789917;284.7566528;27758.25;59.20000839
14.06.2019 11:05:08,353;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.251160622;2.293128014;2.200628519;88.79470825;58.39638901;99.95358276;406.5599976;406.7789917;284.7566528;27758.25;59.20000839
14.06.2019 11:05:10,358;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.251160622;2.293128014;2.35665822;88.79470825;58.39638901;99.95358276;406.5599976;406.7789917;284.7566528;27758.25;59.20000839
14.06.2019 11:05:22,890;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.251160622;2.293128014;2.35665822;88.79470825;58.39638901;99.95358276;408.9599915;406.6889954;284.6730042;27758.25;59.20000839
14.06.2019 11:05:23,391;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.251160622;2.265352249;2.35665822;88.79470825;58.39638901;99.93467712;408.9599915;406.6889954;284.6730042;27758.25;59.20000839
14.06.2019 11:05:25,396;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.251160622;2.265352249;2.243292332;88.79470825;58.39638901;99.93467712;408.9599915;406.6889954;284.6730042;27758.25;59.20000839
14.06.2019 11:05:37,922;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.251160622;2.265352249;2.243292332;88.77901459;58.42940903;99.93467712;408.9599915;407.0679932;285.0128479;27758.25;59.20000839
14.06.2019 11:05:38,429;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.25210166;2.26993227;2.243292332;88.77901459;58.42940903;99.95040894;408.9599915;407.0679932;285.0128479;27758.25;59.20000839
14.06.2019 11:05:40,432;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.25210166;2.26993227;2.11136651;88.77901459;58.42940903;99.95040894;408.9599915;407.0679932;285.0128479;27758.25;59.20000839
14.06.2019 11:05:52,965;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.25210166;2.26993227;2.11136651;88.79470825;58.39638901;99.95040894;407.0400085;407.1220093;285.0128479;27758.25;59.20000839
14.06.2019 11:05:53,465;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.251474142;2.270115137;2.11136651;88.79470825;58.39638901;99.94742584;407.0400085;407.1220093;285.0128479;27758.25;59.20000839
14.06.2019 11:05:55,469;697.4793091;697.7961426;682.4521484;1.156600833;1.074138761;2.251474142;2.270115137;2.138465881;88.79470825;58.39638901;99.94742584;407.0400085;407.1220093;285.0128479;27758.25;59.20000839
14.06.2019 11:06:08,003;697.4801025;697.7961426;682.4521484;1.156600833;1.074138761;2.251474142;2.270115137;2.138465881;88.77901459;58.39638901;99.94742584;408;407.1579895;284.5271606;27758.26758;59.20000839
14.06.2019 11:06:08,505;697.4801025;697.7961426;682.4521484;1.156600833;1.074138761;2.250846624;2.265718937;2.138465881;88.77901459;58.39638901;99.94644165;408;407.1579895;284.5271606;27758.26758;59.20000839
14.06.2019 11:06:10,509;697.4801025;697.7961426;682.4521484;1.156600833;1.074138761;2.250846624;2.265718937;2.26705265;88.77901459;58.39638901;99.94644165;408;407.1579895;284.5271606;27758.26758;59.20000839
14.06.2019 11:06:23,042;697.4801025;697.7961426;682.4521484;1.156600833;1.074138761;2.250846624;2.265718937;2.26705265;88.77901459;58.39638901;99.94644165;405.9599915;407.3739929;284.5271606;27758.26758;59.20000839
14.06.2019 11:06:23,543;697.4801025;697.7961426;682.4521484;1.156600833;1.074138761;2.251474142;2.310766935;2.26705265;88.77901459;58.39638901;99.94045258;405.9599915;407.3739929;284.5271606;27758.26758;59.20000839
14.06.2019 11:06:25,547;697.4801025;697.7961426;682.4521484;1.156600833;1.074138761;2.251474142;2.310766935;2.278924942;88.77901459;58.39638901;99.94045258;405.9599915;407.3739929;284.5271606;27758.26758;59.20000839
14.06.2019 11:06:38,070;697.4801025;697.7961426;682.4521484;1.156600833;1.074138761;2.251474142;2.310766935;2.278924942;88.77901459;58.42940903;99.94045258;408.9599915;407.1940002;284.8052368;27758.26758;59.20000839
14.06.2019 11:06:38,570;697.4801025;697.7961426;682.4521484;1.156600833;1.074138761;2.251160622;2.255811691;2.278924942;88.77901459;58.42940903;99.94417572;408.9599915;407.1940002;284.8052368;27758.26758;59.20000839
14.06.2019 11:06:40,572;697.4801025;697.7961426;682.4521484;1.156600833;1.074138761;2.251160622;2.255811691;2.209125996;88.77901459;58.42940903;99.94417572;408.9599915;407.1940002;284.8052368;27758.26758;59.20000839
14.06.2019 11:06:53,101;697.4819336;697.7961426;682.4484253;1.156600833;1.074138761;2.251160622;2.255811691;2.209125996;88.77901459;58.42940903;99.94417572;408.7200012;406.7250061;284.5403137;27758.26758;59.20000839
14.06.2019 11:06:53,601;697.4819336;697.7961426;682.4484253;1.156600833;1.074138761;2.251160622;2.18678093;2.209125996;88.77901459;58.42940903;99.98019409;408.7200012;406.7250061;284.5403137;27758.26758;59.20000839
14.06.2019 11:06:55,609;697.4819336;697.7961426;682.4484253;1.156600833;1.074138761;2.251160622;2.18678093;2.328449965;88.77901459;58.42940903;99.98019409;408.7200012;406.7250061;284.5403137;27758.26758;59.20000839
14.06.2019 11:07:08,141;697.4819336;697.7961426;682.4484253;1.156600833;1.074138761;2.251160622;2.18678093;2.328449965;88.7868576;58.42940903;99.98019409;406.5599976;406.598999;283.8132019;27758.2832;59.20000839
14.06.2019 11:07:08,642;697.4819336;697.7961426;682.4484253;1.156600833;1.074138761;2.251160622;2.257097244;2.328449965;88.7868576;58.42940903;99.9539032;406.5599976;406.598999;283.8132019;27758.2832;59.20000839
14.06.2019 11:07:10,647;697.4819336;697.7961426;682.4484253;1.156600833;1.074138761;2.251160622;2.257097244;2.541162968;88.7868576;58.42940903;99.9539032;406.5599976;406.598999;283.8132019;27758.2832;59.20000839
14.06.2019 11:07:23,173;697.4866943;697.7961426;682.4484253;1.156600833;1.074138761;2.251160622;2.257097244;2.541162968;88.79470825;58.42940903;99.9539032;408.8399963;406.8330078;284.7423401;27758.2832;59.20000839
14.06.2019 11:07:23,677;697.4866943;697.7961426;682.4484253;1.156600833;1.074138761;2.250846624;2.272311926;2.541162968;88.79470825;58.42940903;99.95833588;408.8399963;406.8330078;284.7423401;27758.2832;59.20000839
14.06.2019 11:07:25,685;697.4866943;697.7961426;682.4484253;1.156600833;1.074138761;2.250846624;2.272311926;2.217484236;88.79470825;58.42940903;99.95833588;408.8399963;406.8330078;284.7423401;27758.2832;59.20000839
14.06.2019 11:07:38,213;697.4866943;697.7961426;682.4484253;1.156600833;1.074138761;2.250846624;2.272311926;2.217484236;88.79470825;58.42940903;99.95833588;407.0400085;407.1040039;284.7423401;27758.2832;59.20000839
14.06.2019 11:07:38,713;697.4866943;697.7961426;682.4484253;1.156600833;1.074138761;2.25210166;2.214668512;2.217484236;88.79470825;58.42940903;99.98284149;407.0400085;407.1040039;284.7423401;27758.2832;59.20000839
14.06.2019 11:07:40,715;697.4866943;697.7961426;682.4484253;1.156600833;1.074138761;2.25210166;2.214668512;2.231019258;88.79470825;58.42940903;99.98284149;407.0400085;407.1040039;284.7423401;27758.2832;59.20000839
14.06.2019 11:07:53,247;697.4877319;697.7961426;682.4484253;1.156600833;1.074138761;2.25210166;2.214668512;2.231019258;88.77901459;58.42940903;99.98284149;407.519989;406.9949951;284.7423401;27758.2832;59.20000839
14.06.2019 11:07:53,748;697.4877319;697.7961426;682.4484253;1.156600833;1.074138761;2.251788378;2.252504349;2.231019258;88.77901459;58.42940903;99.94868469;407.519989;406.9949951;284.7423401;27758.2832;59.20000839
14.06.2019 11:07:55,750;697.4877319;697.7961426;682.4484253;1.156600833;1.074138761;2.251788378;2.252504349;2.258088589;88.77901459;58.42940903;99.94868469;407.519989;406.9949951;284.7423401;27758.2832;59.20000839
14.06.2019 11:08:08,286;697.4877319;697.7961426;682.4484253;1.156600833;1.074138761;2.251788378;2.252504349;2.258088589;88.77116394;58.39638901;99.94868469;407.6400146;407.0859985;285.3027649;27758.30078;59.20000839
14.06.2019 11:08:08,787;697.4877319;697.7961426;682.4484253;1.156600833;1.074138761;2.250846624;2.271030664;2.258088589;88.77116394;58.39638901;99.96420288;407.6400146;407.0859985;285.3027649;27758.30078;59.20000839
14.06.2019 11:08:10,790;697.4877319;697.7961426;682.4484253;1.156600833;1.074138761;2.250846624;2.271030664;2.216874838;88.77116394;58.39638901;99.96420288;407.6400146;407.0859985;285.3027649;27758.30078;59.20000839
14.06.2019 11:08:23,318;697.4865112;697.7961426;682.4484253;1.156600833;1.074138761;2.250846624;2.271030664;2.216874838;88.79470825;58.39638901;99.96420288;405.480011;407.2659912;284.8398743;27758.30078;59.20000839
14.06.2019 11:08:23,819;697.4865112;697.7961426;682.4484253;1.156600833;1.074138761;2.251788378;2.277798891;2.216874838;88.79470825;58.39638901;99.95475769;405.480011;407.2659912;284.8398743;27758.30078;59.20000839
14.06.2019 11:08:25,827;697.4865112;697.7961426;682.4484253;1.156600833;1.074138761;2.251788378;2.277798891;2.230415821;88.79470825;58.39638901;99.95475769;405.480011;407.2659912;284.8398743;27758.30078;59.20000839
14.06.2019 11:08:38,362;697.4865112;697.7961426;682.4484253;1.156600833;1.074138761;2.251788378;2.277798891;2.230415821;88.7868576;58.39638901;99.95475769;408.480011;407.2659912;284.8591919;27758.30078;59.20000839
14.06.2019 11:08:38,863;697.4865112;697.7961426;682.4484253;1.156600833;1.074138761;2.251160622;2.302592278;2.230415821;88.7868576;58.39638901;99.97247314;408.480011;407.2659912;284.8591919;27758.30078;59.20000839
14.06.2019 11:08:40,868;697.4865112;697.7961426;682.4484253;1.156600833;1.074138761;2.251160622;2.302592278;2.250755072;88.7868576;58.39638901;99.97247314;408.480011;407.2659912;284.8591919;27758.30078;59.20000839
14.06.2019 11:08:53,397;697.4824829;697.7961426;682.4484253;1.156600833;1.074138761;2.251160622;2.302592278;2.250755072;88.7868576;58.39638901;99.97247314;407.2799988;407.4819946;284.8591919;27758.30078;59.20000839
14.06.2019 11:08:53,898;697.4824829;697.7961426;682.4484253;1.156600833;1.074138761;2.250846624;2.254342079;2.250755072;88.7868576;58.39638901;99.97328186;407.2799988;407.4819946;284.8591919;27758.30078;59.20000839
14.06.2019 11:09:08,433;697.4824829;697.7961426;682.4484253;1.156600833;1.074138761;2.250846624;2.254342079;2.250755072;88.79470825;58.39638901;99.97328186;409.4400024;407.3380127;284.3000488;27758.31641;59.20000839
14.06.2019 11:09:08,933;697.4824829;697.7961426;682.4484253;1.156600833;1.074138761;2.250846624;2.220225334;2.250755072;88.79470825;58.39638901;99.96821594;409.4400024;407.3380127;284.3000488;27758.31641;59.20000839
14.06.2019 11:09:10,938;697.4824829;697.7961426;682.4484253;1.156600833;1.074138761;2.250846624;2.220225334;2.445393324;88.79470825;58.39638901;99.96821594;409.4400024;407.3380127;284.3000488;27758.31641;59.20000839
14.06.2019 11:09:23,465;697.4824829;697.7961426;682.4484253;1.156600833;1.074138761;2.250846624;2.220225334;2.445393324;88.79470825;58.39638901;99.96821594;409.6799927;407.2839966;285.0285339;27758.31641;59.20000839
14.06.2019 11:09:23,966;697.4824829;697.7961426;682.4484253;1.156600833;1.074138761;2.250846624;2.241278887;2.445393324;88.79470825;58.39638901;99.96646881;409.6799927;407.2839966;285.0285339;27758.31641;59.20000839
14.06.2019 11:09:25,969;697.4824829;697.7961426;682.4484253;1.156600833;1.074138761;2.250846624;2.241278887;2.164706469;88.79470825;58.39638901;99.96646881;409.6799927;407.2839966;285.0285339;27758.31641;59.20000839
14.06.2019 11:09:38,501;697.4824829;697.7961426;682.4484253;1.156600833;1.074138761;2.250846624;2.241278887;2.164706469;88.7868576;58.39638901;99.96646881;408.6000061;407.2659912;284.4212952;27758.31641;59.20000839
14.06.2019 11:09:39,003;697.4824829;697.7961426;682.4484253;1.156600833;1.074138761;2.251788378;2.192372561;2.164706469;88.7868576;58.39638901;99.93712616;408.6000061;407.2659912;284.4212952;27758.31641;59.20000839
14.06.2019 11:09:41,006;697.4824829;697.7961426;682.4484253;1.156600833;1.074138761;2.251788378;2.192372561;2.362625599;88.7868576;58.39638901;99.93712616;408.6000061;407.2659912;284.4212952;27758.31641;59.20000839
14.06.2019 11:09:53,543;697.4824829;697.7961426;682.4519653;1.156600833;1.074138761;2.251788378;2.192372561;2.362625599;88.7868576;58.36331558;99.93712616;407.3999939;407.1220093;284.4212952;27758.31641;59.20000839
14.06.2019 11:09:54,043;697.4824829;697.7961426;682.4519653;1.156600833;1.074138761;2.251474142;2.250482082;2.362625599;88.7868576;58.36331558;99.95877075;407.3999939;407.1220093;284.4212952;27758.31641;59.20000839
14.06.2019 11:09:56,047;697.4824829;697.7961426;682.4519653;1.156600833;1.074138761;2.251474142;2.250482082;2.376146078;88.7868576;58.36331558;99.95877075;407.3999939;407.1220093;284.4212952;27758.31641;59.20000839
14.06.2019 11:10:08,578;697.4824829;697.7961426;682.4519653;1.156600833;1.074138761;2.251474142;2.250482082;2.376146078;88.79470825;58.33029556;99.95877075;406.2000122;407.5180054;284.4212952;27758.33398;59.20000839
14.06.2019 11:10:09,081;697.4824829;697.7961426;682.4519653;1.156600833;1.074138761;2.251788378;2.244778156;2.376146078;88.79470825;58.33029556;99.96720123;406.2000122;407.5180054;284.4212952;27758.33398;59.20000839
14.06.2019 11:10:11,083;697.4824829;697.7961426;682.4519653;1.156600833;1.074138761;2.251788378;2.244778156;2.362625599;88.79470825;58.33029556;99.96720123;406.2000122;407.5180054;284.4212952;27758.33398;59.20000839
14.06.2019 11:10:23,605;697.4777222;697.7961426;682.4519653;1.156600833;1.074138761;2.251788378;2.244778156;2.362625599;88.79470825;58.39638901;99.96720123;407.1600037;407.3200073;284.4212952;27758.33398;59.20000839
14.06.2019 11:10:24,106;697.4777222;697.7961426;682.4519653;1.156600833;1.074138761;2.251788378;2.294403076;2.362625599;88.79470825;58.39638901;99.95517731;407.1600037;407.3200073;284.4212952;27758.33398;59.20000839
14.06.2019 11:10:26,109;697.4777222;697.7961426;682.4519653;1.156600833;1.074138761;2.251788378;2.294403076;2.403185844;88.79470825;58.39638901;99.95517731;407.1600037;407.3200073;284.4212952;27758.33398;59.20000839
14.06.2019 11:10:38,643;697.486145;697.7961426;682.4519653;1.156600833;1.074138761;2.251788378;2.294403076;2.403185844;88.77116394;58.39638901;99.95517731;406.9200134;407.3380127;284.4212952;27758.33398;59.20000839
14.06.2019 11:10:39,145;697.486145;697.7961426;682.4519653;1.156600833;1.074138761;2.251474142;2.308588505;2.403185844;88.77116394;58.39638901;99.97758484;406.9200134;407.3380127;284.4212952;27758.33398;59.20000839
14.06.2019 11:10:41,147;697.486145;697.7961426;682.4519653;1.156600833;1.074138761;2.251474142;2.308588505;2.376146078;88.77116394;58.39638901;99.97758484;406.9200134;407.3380127;284.4212952;27758.33398;59.20000839
14.06.2019 11:10:53,673;697.486145;697.7961426;682.4519653;1.156600833;1.074138761;2.251474142;2.308588505;2.376146078;88.77901459;58.39638901;99.97758484;408.480011;407.4460144;284.4212952;27758.33398;59.20000839
14.06.2019 11:10:54,177;697.486145;697.7961426;682.4519653;1.156600833;1.074138761;2.251160622;2.313488722;2.376146078;88.77901459;58.39638901;99.96807861;408.480011;407.4460144;284.4212952;27758.33398;59.20000839
14.06.2019 11:10:56,185;697.486145;697.7961426;682.4519653;1.156600833;1.074138761;2.251160622;2.313488722;2.026346684;88.77901459;58.39638901;99.96807861;408.480011;407.4460144;284.4212952;27758.33398;59.20000839
14.06.2019 11:11:08,715;697.486145;697.7961426;682.4519653;1.156600833;1.074138761;2.251160622;2.313488722;2.026346684;88.79470825;58.39638901;99.96807861;408.9599915;407.3380127;284.9442444;27758.34961;59.20000839
14.06.2019 11:11:09,217;697.486145;697.7961426;682.4519653;1.156600833;1.074138761;2.251160622;2.274507523;2.026346684;88.79470825;58.39638901;99.9649353;408.9599915;407.3380127;284.9442444;27758.34961;59.20000839
14.06.2019 11:11:11,219;697.486145;697.7961426;682.4519653;1.156600833;1.074138761;2.251160622;2.274507523;2.171432018;88.79470825;58.39638901;99.9649353;408.9599915;407.3380127;284.9442444;27758.34961;59.20000839
14.06.2019 11:11:23,748;697.486145;697.7961426;682.4519653;1.156600833;1.074138761;2.251160622;2.274507523;2.171432018;88.77901459;58.39638901;99.9649353;406.3200073;407.4460144;284.7095032;27758.34961;59.20000839
14.06.2019 11:11:24,249;697.486145;697.7961426;682.4519653;1.156600833;1.074138761;2.251788378;2.191068411;2.171432018;88.77901459;58.39638901;99.95225525;406.3200073;407.4460144;284.7095032;27758.34961;59.20000839
14.06.2019 11:11:26,253;697.486145;697.7961426;682.4519653;1.156600833;1.074138761;2.251788378;2.191068411;2.280241966;88.77901459;58.39638901;99.95225525;406.3200073;407.4460144;284.7095032;27758.34961;59.20000839
14.06.2019 11:11:38,788;697.4770508;697.7961426;682.4519653;1.156600833;1.074138761;2.251788378;2.191068411;2.280241966;88.77901459;58.36331558;99.95225525;409.3200073;407.230011;284.7095032;27758.34961;59.14997864
14.06.2019 11:11:39,288;697.4770508;697.7961426;682.4519653;1.156600833;1.074138761;2.251788378;2.235747814;2.280241966;88.77901459;58.36331558;99.95463562;409.3200073;407.230011;284.7095032;27758.34961;59.14997864
14.06.2019 11:11:41,291;697.4770508;697.7961426;682.4519653;1.156600833;1.074138761;2.251788378;2.235747814;2.253181696;88.77901459;58.36331558;99.95463562;409.3200073;407.230011;284.7095032;27758.34961;59.14997864
14.06.2019 11:11:53,817;697.4770508;697.7961426;682.4519653;1.156600833;1.074138761;2.251788378;2.235747814;2.253181696;88.79470825;58.39638901;99.95463562;409.2000122;406.8869934;284.4755554;27758.34961;59.19938278
14.06.2019 11:11:54,319;697.4770508;697.7961426;682.4519653;1.156600833;1.074138761;2.251160622;2.240173101;2.253181696;88.79470825;58.39638901;99.98539734;409.2000122;406.8869934;284.4755554;27758.34961;59.19938278
14.06.2019 11:11:56,331;697.4770508;697.7961426;682.4519653;1.156600833;1.074138761;2.251160622;2.240173101;2.334667683;88.79470825;58.39638901;99.98539734;409.2000122;406.8869934;284.4755554;27758.34961;59.19938278
14.06.2019 11:12:08,856;697.4830322;697.7961426;682.4519653;1.156600833;1.070893526;2.251160622;2.240173101;2.334667683;88.77901459;58.39638901;99.98539734;408.480011;406.9230042;284.9946594;27758.36719;59.19938278
14.06.2019 11:12:09,357;697.4830322;697.7961426;682.4519653;1.156600833;1.070893526;2.251788378;2.236854553;2.334667683;88.77901459;58.39638901;99.97831726;408.480011;406.9230042;284.9946594;27758.36719;59.19938278
14.06.2019 11:12:11,360;697.4830322;697.7961426;682.4519653;1.156600833;1.070893526;2.251788378;2.236854553;2.153866768;88.77901459;58.39638901;99.97831726;408.480011;406.9230042;284.9946594;27758.36719;59.19938278
14.06.2019 11:12:23,900;697.4830322;697.7961426;682.4519653;1.156600833;1.070893526;2.251788378;2.236854553;2.153866768;88.7868576;58.39638901;99.97831726;408.7200012;407.1040039;284.2611084;27758.36719;59.19938278
14.06.2019 11:12:24,401;697.4830322;697.7961426;682.4519653;1.156600833;1.070893526;2.251474142;2.289482832;2.153866768;88.7868576;58.39638901;99.96774292;408.7200012;407.1040039;284.2611084;27758.36719;59.19938278
14.06.2019 11:12:26,407;697.4830322;697.7961426;682.4519653;1.156600833;1.070893526;2.251474142;2.289482832;2.245875835;88.7868576;58.39638901;99.96774292;408.7200012;407.1040039;284.2611084;27758.36719;59.19938278
14.06.2019 11:12:38,939;697.4780884;697.7961426;682.4519653;1.156600833;1.070893526;2.251474142;2.289482832;2.245875835;88.77901459;58.36331558;99.96774292;409.4400024;407.0130005;284.8082275;27758.36719;59.19938278
14.06.2019 11:12:39,439;697.4780884;697.7961426;682.4519653;1.156600833;1.070893526;2.250846624;2.269382954;2.245875835;88.77901459;58.36331558;100.0003662;409.4400024;407.0130005;284.8082275;27758.36719;59.19938278
14.06.2019 11:12:41,441;697.4780884;697.7961426;682.4519653;1.156600833;1.070893526;2.250846624;2.269382954;2.232327461;88.77901459;58.36331558;100.0003662;409.4400024;407.0130005;284.8082275;27758.36719;59.19938278
14.06.2019 11:12:53,966;697.4780884;697.7961426;682.4468994;1.156600833;1.070893526;2.250846624;2.269382954;2.232327461;88.77901459;58.36331558;100.0003662;408.6000061;407.2479858;283.9980164;27758.36719;59.19938278
14.06.2019 11:12:54,467;697.4780884;697.7961426;682.4468994;1.156600833;1.070893526;2.251788378;2.217447519;2.232327461;88.77901459;58.36331558;99.98112488;408.6000061;407.2479858;283.9980164;27758.36719;59.19938278
14.06.2019 11:12:56,473;697.4780884;697.7961426;682.4468994;1.156600833;1.070893526;2.251788378;2.217447519;2.487468719;88.77901459;58.36331558;99.98112488;408.6000061;407.2479858;283.9980164;27758.36719;59.19938278
14.06.2019 11:13:09,001;697.4804077;697.7961426;682.4468994;1.156600833;1.070893526;2.251788378;2.217447519;2.487468719;88.77901459;58.39638901;99.98112488;409.3200073;406.8510132;284.7900391;27758.38281;59.19938278
14.06.2019 11:13:09,504;697.4804077;697.7961426;682.4468994;1.156600833;1.070893526;2.250846624;2.329966784;2.487468719;88.77901459;58.39638901;99.9745636;409.3200073;406.8510132;284.7900391;27758.38281;59.19938278
14.06.2019 11:13:11,507;697.4804077;697.7961426;682.4468994;1.156600833;1.070893526;2.250846624;2.329966784;2.252200603;88.77901459;58.39638901;99.9745636;409.3200073;406.8510132;284.7900391;27758.38281;59.19938278
14.06.2019 11:13:24,040;697.4804077;697.7961426;682.4468994;1.156600833;1.070893526;2.250846624;2.329966784;2.252200603;88.79470825;58.39638901;99.9745636;409.0799866;407.302002;284.7900391;27758.38281;59.19938278
14.06.2019 11:13:24,540;697.4804077;697.7961426;682.4468994;1.156600833;1.070893526;2.251474142;2.265535593;2.252200603;88.79470825;58.39638901;99.97402191;409.0799866;407.302002;284.7900391;27758.38281;59.19938278
14.06.2019 11:13:39,068;697.4804077;697.7961426;682.4468994;1.156600833;1.070893526;2.251474142;2.265535593;2.252200603;88.80254364;58.39638901;99.97402191;409.2000122;407.1220093;284.7900391;27758.38281;59.19938278
14.06.2019 11:13:39,572;697.4804077;697.7961426;682.4468994;1.156600833;1.070893526;2.251160622;2.215039253;2.252200603;88.80254364;58.39638901;100.0136948;409.2000122;407.1220093;284.7900391;27758.38281;59.19938278
14.06.2019 11:13:54,107;697.4869995;697.7961426;682.4468994;1.156600833;1.070893526;2.251160622;2.215039253;2.252200603;88.79470825;58.39638901;100.0136948;410.2799988;407.0310059;284.7900391;27758.38281;59.19938278
14.06.2019 11:13:54,611;697.4869995;697.7961426;682.4468994;1.156600833;1.070893526;2.251160622;2.182302713;2.252200603;88.79470825;58.39638901;100.0243835;410.2799988;407.0310059;284.7900391;27758.38281;59.19938278
14.06.2019 11:13:56,617;697.4869995;697.7961426;682.4468994;1.156600833;1.070893526;2.251160622;2.182302713;2.652128935;88.79470825;58.39638901;100.0243835;410.2799988;407.0310059;284.7900391;27758.38281;59.19938278
14.06.2019 11:14:09,153;697.4803467;697.7961426;682.4468994;1.156600833;1.070893526;2.251160622;2.182302713;2.652128935;88.79470825;58.36331558;100.0243835;409.2000122;406.7789917;284.7279663;27758.40039;59.19938278
14.06.2019 11:14:09,654;697.4803467;697.7961426;682.4468994;1.156600833;1.070893526;2.251160622;2.272677898;2.652128935;88.79470825;58.36331558;100.0119019;409.2000122;406.7789917;284.7279663;27758.40039;59.19938278
14.06.2019 11:14:11,657;697.4803467;697.7961426;682.4468994;1.156600833;1.070893526;2.251160622;2.272677898;2.246750832;88.79470825;58.36331558;100.0119019;409.2000122;406.7789917;284.7279663;27758.40039;59.19938278
14.06.2019 11:14:24,186;697.4803467;697.7961426;682.4517822;1.156600833;1.070893526;2.251160622;2.272677898;2.246750832;88.79470825;58.36331558;100.0119019;408.6000061;407.0859985;284.3993225;27758.40039;59.19938278
14.06.2019 11:14:24,688;697.4803467;697.7961426;682.4517822;1.156600833;1.070893526;2.251160622;2.31856513;2.246750832;88.79470825;58.36331558;100.0121155;408.6000061;407.0859985;284.3993225;27758.40039;59.19938278
14.06.2019 11:14:26,691;697.4803467;697.7961426;682.4517822;1.156600833;1.070893526;2.251160622;2.31856513;2.34769249;88.79470825;58.36331558;100.0121155;408.6000061;407.0859985;284.3993225;27758.40039;59.19938278
14.06.2019 11:14:39,209;697.4803467;697.7961426;682.4517822;1.156600833;1.070893526;2.251160622;2.31856513;2.34769249;88.77901459;58.36331558;100.0121155;409.5599976;406.6350098;284.3993225;27758.40039;59.19938278
14.06.2019 11:14:39,710;697.4803467;697.7961426;682.4517822;1.156600833;1.070893526;2.251160622;2.250849724;2.34769249;88.77901459;58.36331558;99.98940277;409.5599976;406.6350098;284.3993225;27758.40039;59.19938278
14.06.2019 11:14:41,713;697.4803467;697.7961426;682.4517822;1.156600833;1.070893526;2.251160622;2.250849724;2.361207962;88.77901459;58.36331558;99.98940277;409.5599976;406.6350098;284.3993225;27758.40039;59.19938278
14.06.2019 11:14:54,246;697.4850464;697.7961426;682.4517822;1.156600833;1.070893526;2.251160622;2.250849724;2.361207962;88.7868576;58.39638901;99.98940277;409.2000122;406.2390137;284.3993225;27758.40039;59.19938278
14.06.2019 11:14:54,749;697.4850464;697.7961426;682.4517822;1.156600833;1.070893526;2.251788378;2.262969017;2.361207962;88.7868576;58.39638901;99.983078;409.2000122;406.2390137;284.3993225;27758.40039;59.19938278
14.06.2019 11:14:56,751;697.4850464;697.7961426;682.4517822;1.156600833;1.070893526;2.251788378;2.262969017;2.388247967;88.7868576;58.39638901;99.983078;409.2000122;406.2390137;284.3993225;27758.40039;59.19938278
14.06.2019 11:15:09,285;697.4786987;697.7961426;682.4517822;1.156600833;1.070893526;2.251788378;2.262969017;2.388247967;88.77116394;58.39638901;99.983078;408.9599915;406.9049988;284.3993225;27758.41602;59.19938278
14.06.2019 11:15:09,786;697.4786987;697.7961426;682.4517822;1.156600833;1.070893526;2.251788378;2.331232071;2.388247967;88.77116394;58.39638901;99.96269989;408.9599915;406.9049988;284.3993225;27758.41602;59.19938278
14.06.2019 11:15:11,789;697.4786987;697.7961426;682.4517822;1.156600833;1.070893526;2.251788378;2.331232071;2.34769249;88.77116394;58.39638901;99.96269989;408.9599915;406.9049988;284.3993225;27758.41602;59.19938278
14.06.2019 11:15:24,310;697.4786987;697.7961426;682.4517822;1.156600833;1.070893526;2.251788378;2.331232071;2.34769249;88.77901459;58.39638901;99.96269989;409.2000122;406.7250061;284.276886;27758.41602;59.19938278
14.06.2019 11:15:24,811;697.4786987;697.7961426;682.4517822;1.156600833;1.070893526;2.251788378;2.24569869;2.34769249;88.77901459;58.39638901;99.98445892;409.2000122;406.7250061;284.276886;27758.41602;59.19938278
14.06.2019 11:15:26,817;697.4786987;697.7961426;682.4517822;1.156600833;1.070893526;2.251788378;2.24569869;2.407485723;88.77901459;58.39638901;99.98445892;409.2000122;406.7250061;284.276886;27758.41602;59.19938278
14.06.2019 11:15:39,350;697.4786987;697.7961426;682.4517822;1.156600833;1.070893526;2.251788378;2.24569869;2.407485723;88.77901459;58.39638901;99.98445892;410.519989;406.5629883;285.1561584;27758.41602;59.19938278
14.06.2019 11:15:39,853;697.4786987;697.7961426;682.4517822;1.156600833;1.070893526;2.251160622;2.238514185;2.407485723;88.77901459;58.39638901;99.98792267;410.519989;406.5629883;285.1561584;27758.41602;59.19938278
14.06.2019 11:15:41,858;697.4786987;697.7961426;682.4517822;1.156600833;1.070893526;2.251160622;2.238514185;2.2393682;88.77901459;58.39638901;99.98792267;410.519989;406.5629883;285.1561584;27758.41602;59.19938278
14.06.2019 11:15:54,389;697.4786987;697.7961426;682.4465332;1.156600833;1.070893526;2.251160622;2.238514185;2.2393682;88.77116394;58.36331558;99.98792267;410.7600098;406.67099;284.7596436;27758.41602;59.19938278
14.06.2019 11:15:54,890;697.4786987;697.7961426;682.4465332;1.156600833;1.070893526;2.251474142;2.261501789;2.2393682;88.77116394;58.36331558;100.005127;410.7600098;406.67099;284.7596436;27758.41602;59.19938278
14.06.2019 11:15:56,892;697.4786987;697.7961426;682.4465332;1.156600833;1.070893526;2.251474142;2.261501789;2.212290049;88.77116394;58.36331558;100.005127;410.7600098;406.67099;284.7596436;27758.41602;59.19938278
14.06.2019 11:16:09,417;697.4786987;697.7961426;682.4465332;1.156600833;1.073455095;2.251474142;2.261501789;2.212290049;88.79470825;58.36331558;100.005127;408.480011;407.0499878;284.7596436;27758.43359;59.19938278
14.06.2019 11:16:09,918;697.4786987;697.7961426;682.4465332;1.156600833;1.073455095;2.251160622;2.304228067;2.212290049;88.79470825;58.36331558;100.0075836;408.480011;407.0499878;284.7596436;27758.43359;59.19938278
14.06.2019 11:16:11,920;697.4786987;697.7961426;682.4465332;1.156600833;1.073455095;2.251160622;2.304228067;2.2393682;88.79470825;58.36331558;100.0075836;408.480011;407.0499878;284.7596436;27758.43359;59.19938278
14.06.2019 11:16:24,452;697.4786987;697.7961426;682.4465332;1.156600833;1.073455095;2.251160622;2.304228067;2.2393682;88.79470825;58.36331558;100.0075836;409.3200073;406.6350098;284.7596436;27758.43359;59.19938278
14.06.2019 11:16:24,952;697.4786987;697.7961426;682.4465332;1.156600833;1.073455095;2.250846624;2.242384195;2.2393682;88.79470825;58.36331558;99.99806976;409.3200073;406.6350098;284.7596436;27758.43359;59.19938278
