Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
14.06.2019 11:16:39,487;697.4786987;697.7961426;682.4465332;1.156600833;1.073455095;2.250846624;2.242384195;2.2393682;88.79470825;58.36331558;99.99806976;408.6000061;407.1400146;284.1297913;27758.43359;59.19938278
14.06.2019 11:16:39,987;697.4786987;697.7961426;682.4465332;1.156600833;1.073455095;2.251474142;2.253423214;2.2393682;88.79470825;58.36331558;100.030571;408.6000061;407.1400146;284.1297913;27758.43359;59.19938278
14.06.2019 11:16:41,989;697.4786987;697.7961426;682.4465332;1.156600833;1.073455095;2.251474142;2.253423214;2.458719254;88.79470825;58.36331558;100.030571;408.6000061;407.1400146;284.1297913;27758.43359;59.19938278
14.06.2019 11:16:54,514;697.4786987;697.7961426;682.4465332;1.156600833;1.073455095;2.251474142;2.253423214;2.458719254;88.79470825;58.36331558;100.030571;407.519989;406.7609863;284.7596741;27758.43359;59.19938278
14.06.2019 11:16:55,016;697.4786987;697.7961426;682.4465332;1.156600833;1.073455095;2.250846624;2.266452074;2.458719254;88.79470825;58.36331558;100.0002365;407.519989;406.7609863;284.7596741;27758.43359;59.19938278
14.06.2019 11:16:57,018;697.4786987;697.7961426;682.4465332;1.156600833;1.073455095;2.250846624;2.266452074;2.422515631;88.79470825;58.36331558;100.0002365;407.519989;406.7609863;284.7596741;27758.43359;59.19938278
14.06.2019 11:17:09,550;697.4848022;697.7961426;682.4465332;1.156600833;1.073455095;2.250846624;2.266452074;2.422515631;88.79470825;58.36331558;100.0002365;408.9599915;406.7969971;284.1561584;27758.44922;59.19938278
14.06.2019 11:17:10,051;697.4848022;697.7961426;682.4465332;1.156600833;1.073455095;2.251160622;2.265169144;2.422515631;88.79470825;58.36331558;100.012619;408.9599915;406.7969971;284.1561584;27758.44922;59.19938278
14.06.2019 11:17:24,584;697.4848022;697.7961426;682.4465332;1.156600833;1.073455095;2.251160622;2.265169144;2.422515631;88.7868576;58.39638901;100.012619;411.7200012;406.0220032;285.4680786;27758.44922;59.19938278
14.06.2019 11:17:25,085;697.4848022;697.7961426;682.4465332;1.156600833;1.073455095;2.250846624;2.232980013;2.422515631;88.7868576;58.39638901;99.99762726;411.7200012;406.0220032;285.4680786;27758.44922;59.19938278
14.06.2019 11:17:27,087;697.4848022;697.7961426;682.4465332;1.156600833;1.073455095;2.250846624;2.232980013;2.424265146;88.7868576;58.39638901;99.99762726;411.7200012;406.0220032;285.4680786;27758.44922;59.19938278
14.06.2019 11:17:39,610;697.4738159;697.7961426;682.4465332;1.156600833;1.073455095;2.250846624;2.232980013;2.424265146;88.7868576;58.39638901;99.99762726;410.0400085;406.5629883;284.151123;27758.44922;59.19938278
14.06.2019 11:17:40,111;697.4738159;697.7961426;682.4465332;1.156600833;1.073455095;2.25210166;2.221520901;2.424265146;88.7868576;58.39638901;99.98503113;410.0400085;406.5629883;284.151123;27758.44922;59.19938278
14.06.2019 11:17:42,115;697.4738159;697.7961426;682.4465332;1.156600833;1.073455095;2.25210166;2.221520901;2.084882975;88.7868576;58.39638901;99.98503113;410.0400085;406.5629883;284.151123;27758.44922;59.19938278
14.06.2019 11:17:54,648;697.4830933;697.7961426;682.4465332;1.156600833;1.073455095;2.25210166;2.221520901;2.084882975;88.77116394;58.36331558;99.98503113;410.3999939;406.7969971;284.6560364;27758.44922;59.19938278
14.06.2019 11:17:55,152;697.4830933;697.7961426;682.4465332;1.156600833;1.073455095;2.251160622;2.190882206;2.084882975;88.77116394;58.36331558;99.97148895;410.3999939;406.7969971;284.6560364;27758.44922;59.19938278
14.06.2019 11:17:57,154;697.4830933;697.7961426;682.4465332;1.156600833;1.073455095;2.251160622;2.190882206;2.295604944;88.77116394;58.36331558;99.97148895;410.3999939;406.7969971;284.6560364;27758.44922;59.19938278
14.06.2019 11:18:09,687;697.4830933;697.7961426;682.4559326;1.156600833;1.073455095;2.251160622;2.190882206;2.295604944;88.7868576;58.39638901;99.97148895;410.2799988;406.4909973;284.6560364;27758.4668;59.19938278
14.06.2019 11:18:10,187;697.4830933;697.7961426;682.4559326;1.156600833;1.073455095;2.250846624;2.348549128;2.295604944;88.7868576;58.39638901;99.97074127;410.2799988;406.4909973;284.6560364;27758.4668;59.19938278
14.06.2019 11:18:12,194;697.4830933;697.7961426;682.4559326;1.156600833;1.073455095;2.250846624;2.348549128;2.322646618;88.7868576;58.39638901;99.97074127;410.2799988;406.4909973;284.6560364;27758.4668;59.19938278
14.06.2019 11:18:24,717;697.4778442;697.7961426;682.4559326;1.156600833;1.073455095;2.250846624;2.348549128;2.322646618;88.77901459;58.39638901;99.97074127;409.4400024;406.7070007;284.6560364;27758.4668;59.19938278
14.06.2019 11:18:25,218;697.4778442;697.7961426;682.4559326;1.156600833;1.073455095;2.251474142;2.344225883;2.322646618;88.77901459;58.39638901;99.95330811;409.4400024;406.7070007;284.6560364;27758.4668;59.19938278
14.06.2019 11:18:27,228;697.4778442;697.7961426;682.4559326;1.156600833;1.073455095;2.251474142;2.344225883;2.497693062;88.77901459;58.39638901;99.95330811;409.4400024;406.7070007;284.6560364;27758.4668;59.19938278
14.06.2019 11:18:39,750;697.4778442;697.7961426;682.4559326;1.156600833;1.073455095;2.251474142;2.344225883;2.497693062;88.79470825;58.36331558;99.95330811;410.8800049;406.7070007;284.1531677;27758.4668;59.19938278
14.06.2019 11:18:40,252;697.4778442;697.7961426;682.4559326;1.156600833;1.073455095;2.251160622;2.279261112;2.497693062;88.79470825;58.36331558;99.97019196;410.8800049;406.7070007;284.1531677;27758.4668;59.19938278
14.06.2019 11:18:42,259;697.4778442;697.7961426;682.4559326;1.156600833;1.073455095;2.251160622;2.279261112;2.125112772;88.79470825;58.36331558;99.97019196;410.8800049;406.7070007;284.1531677;27758.4668;59.19938278
14.06.2019 11:18:54,790;697.484314;697.7961426;682.4486694;1.156600833;1.073455095;2.251160622;2.279261112;2.125112772;88.77901459;58.36331558;99.97019196;409.0799866;406.7609863;284.0665283;27758.4668;59.19938278
14.06.2019 11:18:55,292;697.484314;697.7961426;682.4486694;1.156600833;1.073455095;2.251160622;2.186594248;2.125112772;88.77901459;58.36331558;100.0031738;409.0799866;406.7609863;284.0665283;27758.4668;59.19938278
14.06.2019 11:18:57,298;697.484314;697.7961426;682.4486694;1.156600833;1.073455095;2.251160622;2.186594248;2.43836689;88.77901459;58.36331558;100.0031738;409.0799866;406.7609863;284.0665283;27758.4668;59.19938278
14.06.2019 11:19:09,819;697.484314;697.7961426;682.4486694;1.156600833;1.073455095;2.251160622;2.186594248;2.43836689;88.77901459;58.39638901;100.0031738;410.519989;406.9949951;284.2969971;27758.48242;59.19938278
14.06.2019 11:19:10,321;697.484314;697.7961426;682.4486694;1.156600833;1.073455095;2.251788378;2.262418747;2.43836689;88.77901459;58.39638901;100.0058289;410.519989;406.9949951;284.2969971;27758.48242;59.19938278
14.06.2019 11:19:12,329;697.484314;697.7961426;682.4486694;1.156600833;1.073455095;2.251788378;2.262418747;2.331010818;88.77901459;58.39638901;100.0058289;410.519989;406.9949951;284.2969971;27758.48242;59.19938278
14.06.2019 11:19:24,856;697.4803467;697.7961426;682.4486694;1.156600833;1.073455095;2.251788378;2.262418747;2.331010818;88.77901459;58.39638901;100.0058289;407.8800049;407.3919983;284.2969971;27758.48242;59.12120819
14.06.2019 11:19:25,357;697.4803467;697.7961426;682.4486694;1.156600833;1.073455095;2.251160622;2.243121147;2.331010818;88.77901459;58.39638901;100.0139313;407.8800049;407.3919983;284.2969971;27758.48242;59.12120819
14.06.2019 11:19:27,366;697.4803467;697.7961426;682.4486694;1.156600833;1.073455095;2.251160622;2.243121147;2.358067036;88.77901459;58.39638901;100.0139313;407.8800049;407.3919983;284.2969971;27758.48242;59.12120819
14.06.2019 11:19:39,902;697.4746704;697.7961426;682.4486694;1.156600833;1.073455095;2.251160622;2.243121147;2.358067036;88.77116394;58.39638901;100.0139313;407.0400085;407.1400146;284.7317505;27758.48242;59.19813156
14.06.2019 11:19:40,402;697.4746704;697.7961426;682.4486694;1.156600833;1.073455095;2.251160622;2.268100739;2.358067036;88.77116394;58.39638901;99.98950958;407.0400085;407.1400146;284.7317505;27758.48242;59.19813156
14.06.2019 11:19:42,411;697.4746704;697.7961426;682.4486694;1.156600833;1.073455095;2.251160622;2.268100739;2.211682081;88.77116394;58.39638901;99.98950958;407.0400085;407.1400146;284.7317505;27758.48242;59.19813156
14.06.2019 11:19:54,938;697.4746704;697.7961426;682.4486694;1.156600833;1.073455095;2.251160622;2.268100739;2.211682081;88.79470825;58.39638901;99.98950958;407.6400146;407.1400146;284.7317505;27758.48242;59.19813156
14.06.2019 11:19:55,438;697.4746704;697.7961426;682.4486694;1.156600833;1.073455095;2.251788378;2.290394306;2.211682081;88.79470825;58.39638901;99.98796844;407.6400146;407.1400146;284.7317505;27758.48242;59.19813156
14.06.2019 11:20:09,961;697.480896;697.7928467;682.4486694;1.156600833;1.073455095;2.251788378;2.290394306;2.211682081;88.79470825;58.39638901;99.98796844;406.6799927;407.0130005;284.0820313;27758.5;59.19813156
14.06.2019 11:20:10,462;697.480896;697.7928467;682.4486694;1.156600833;1.073455095;2.251788378;2.309133291;2.211682081;88.79470825;58.39638901;99.97309875;406.6799927;407.0130005;284.0820313;27758.5;59.19813156
14.06.2019 11:20:12,464;697.480896;697.7928467;682.4486694;1.156600833;1.073455095;2.251788378;2.309133291;2.424533606;88.79470825;58.39638901;99.97309875;406.6799927;407.0130005;284.0820313;27758.5;59.19813156
14.06.2019 11:20:24,994;697.4750977;697.7928467;682.4486694;1.156600833;1.073455095;2.251788378;2.309133291;2.424533606;88.77901459;58.39638901;99.97309875;407.8800049;407.1400146;284.4966125;27758.5;59.19813156
14.06.2019 11:20:25,495;697.4750977;697.7928467;682.4486694;1.156600833;1.073455095;2.250846624;2.23187232;2.424533606;88.77901459;58.39638901;99.97486877;407.8800049;407.1400146;284.4966125;27758.5;59.19813156
14.06.2019 11:20:27,501;697.4750977;697.7928467;682.4486694;1.156600833;1.073455095;2.250846624;2.23187232;2.3206532;88.77901459;58.39638901;99.97486877;407.8800049;407.1400146;284.4966125;27758.5;59.19813156
14.06.2019 11:20:40,030;697.4750977;697.7928467;682.4486694;1.156600833;1.073455095;2.250846624;2.23187232;2.3206532;88.77901459;58.46242905;99.97486877;409.7999878;406.7789917;284.4966125;27758.5;59.19813156
14.06.2019 11:20:40,531;697.4750977;697.7928467;682.4486694;1.156600833;1.073455095;2.250846624;2.241831541;2.3206532;88.77901459;58.46242905;99.97589874;409.7999878;406.7789917;284.4966125;27758.5;59.19813156
14.06.2019 11:20:42,537;697.4750977;697.7928467;682.4486694;1.156600833;1.073455095;2.250846624;2.241831541;2.487495422;88.77901459;58.46242905;99.97589874;409.7999878;406.7789917;284.4966125;27758.5;59.19813156
14.06.2019 11:20:55,064;697.4750977;697.7928467;682.4486694;1.156600833;1.073455095;2.250846624;2.241831541;2.487495422;88.77901459;58.39638901;99.97589874;408.7200012;406.7070007;284.6283569;27758.5;59.19813156
14.06.2019 11:20:55,566;697.4750977;697.7928467;682.4486694;1.156600833;1.073455095;2.250846624;2.221335888;2.487495422;88.77901459;58.39638901;99.97357178;408.7200012;406.7070007;284.6283569;27758.5;59.19813156
14.06.2019 11:20:57,576;697.4750977;697.7928467;682.4486694;1.156600833;1.073455095;2.250846624;2.221335888;2.261225939;88.77901459;58.39638901;99.97357178;408.7200012;406.7070007;284.6283569;27758.5;59.19813156
14.06.2019 11:21:10,102;697.4830322;697.7928467;682.4486694;1.156600833;1.073455095;2.250846624;2.221335888;2.261225939;88.77901459;58.39638901;99.97357178;409.2000122;406.6530151;283.7139587;27758.51758;59.19813156
14.06.2019 11:21:10,604;697.4830322;697.7928467;682.4486694;1.156600833;1.073455095;2.251788378;2.241647243;2.261225939;88.77901459;58.39638901;99.98349762;409.2000122;406.6530151;283.7139587;27758.51758;59.19813156
14.06.2019 11:21:12,610;697.4830322;697.7928467;682.4486694;1.156600833;1.073455095;2.251788378;2.241647243;2.339002132;88.77901459;58.39638901;99.98349762;409.2000122;406.6530151;283.7139587;27758.51758;59.19813156
14.06.2019 11:21:25,145;697.4741211;697.7928467;682.4486694;1.156600833;1.073455095;2.251788378;2.241647243;2.339002132;88.79470825;58.36331558;99.98349762;409.3200073;406.4549866;284.2887268;27758.51758;59.19813156
14.06.2019 11:21:25,648;697.4741211;697.7928467;682.4486694;1.156600833;1.073455095;2.251788378;2.231687546;2.339002132;88.79470825;58.36331558;99.99294281;409.3200073;406.4549866;284.2887268;27758.51758;59.19813156
14.06.2019 11:21:40,187;697.4797974;697.795166;682.4486694;1.156600833;1.073455095;2.251788378;2.231687546;2.339002132;88.77901459;58.39638901;99.99294281;410.8800049;406.2390137;284.2887268;27758.51758;59.19813156
14.06.2019 11:21:40,688;697.4797974;697.795166;682.4486694;1.156600833;1.073455095;2.251788378;2.262969017;2.339002132;88.77901459;58.39638901;99.99023438;410.8800049;406.2390137;284.2887268;27758.51758;59.19813156
14.06.2019 11:21:42,694;697.4797974;697.795166;682.4486694;1.156600833;1.073455095;2.251788378;2.262969017;2.124943733;88.77901459;58.39638901;99.99023438;410.8800049;406.2390137;284.2887268;27758.51758;59.19813156
14.06.2019 11:21:55,231;697.4797974;697.795166;682.4486694;1.156600833;1.073455095;2.251788378;2.262969017;2.124943733;88.77901459;58.39638901;99.99023438;409.0799866;406.1300049;284.7009277;27758.51758;59.19813156
14.06.2019 11:21:55,732;697.4797974;697.795166;682.4486694;1.156600833;1.073455095;2.250846624;2.236116886;2.124943733;88.77901459;58.39638901;99.97844696;409.0799866;406.1300049;284.7009277;27758.51758;59.19813156
14.06.2019 11:21:57,735;697.4797974;697.795166;682.4486694;1.156600833;1.073455095;2.250846624;2.236116886;2.404694557;88.77901459;58.39638901;99.97844696;409.0799866;406.1300049;284.7009277;27758.51758;59.19813156
14.06.2019 11:22:10,262;697.4788208;697.795166;682.4571533;1.156600833;1.073455095;2.250846624;2.236116886;2.404694557;88.77116394;58.39638901;99.97844696;408.3599854;406.1300049;284.1777649;27758.5332;59.19813156
14.06.2019 11:22:10,765;697.4788208;697.795166;682.4571533;1.156600833;1.073455095;2.251474142;2.236670256;2.404694557;88.77116394;58.39638901;99.99044037;408.3599854;406.1300049;284.1777649;27758.5332;59.19813156
14.06.2019 11:22:12,769;697.4788208;697.795166;682.4571533;1.156600833;1.073455095;2.251474142;2.236670256;2.431711197;88.77116394;58.39638901;99.99044037;408.3599854;406.1300049;284.1777649;27758.5332;59.19813156
14.06.2019 11:22:25,304;697.4788208;697.795166;682.4571533;1.156600833;1.073455095;2.251474142;2.236670256;2.431711197;88.79470825;58.36331558;99.99044037;409.3200073;406.598999;284.5588684;27758.5332;59.19813156
14.06.2019 11:22:25,806;697.4788208;697.795166;682.4571533;1.156600833;1.073455095;2.251160622;2.170151234;2.431711197;88.79470825;58.36331558;99.99284363;409.3200073;406.598999;284.5588684;27758.5332;59.19813156
14.06.2019 11:22:27,810;697.4788208;697.795166;682.4571533;1.156600833;1.073455095;2.251160622;2.170151234;2.271917105;88.79470825;58.36331558;99.99284363;409.3200073;406.598999;284.5588684;27758.5332;59.19813156
14.06.2019 11:22:40,333;697.4750977;697.795166;682.4447632;1.156600833;1.073455095;2.251160622;2.170151234;2.271917105;88.79470825;58.36331558;99.99284363;407.8800049;406.0580139;284.5588684;27758.5332;59.16965866
14.06.2019 11:22:40,834;697.4750977;697.795166;682.4447632;1.156600833;1.073455095;2.251160622;2.255076885;2.271917105;88.79470825;58.36331558;100.0048447;407.8800049;406.0580139;284.5588684;27758.5332;59.16965866
14.06.2019 11:22:55,363;697.479248;697.795166;682.4447632;1.156600833;1.073455095;2.251160622;2.255076885;2.271917105;88.80254364;58.39638901;100.0048447;410.1600037;405.8420105;283.9461975;27758.5332;59.19999313
14.06.2019 11:22:55,865;697.479248;697.795166;682.4447632;1.156600833;1.073455095;2.251160622;2.250849724;2.271917105;88.80254364;58.39638901;99.98971558;410.1600037;405.8420105;283.9461975;27758.5332;59.19999313
14.06.2019 11:22:57,867;697.479248;697.795166;682.4447632;1.156600833;1.073455095;2.251160622;2.250849724;2.471863985;88.80254364;58.39638901;99.98971558;410.1600037;405.8420105;283.9461975;27758.5332;59.19999313
14.06.2019 11:23:10,400;697.479248;697.795166;682.4447632;1.156600833;1.073455095;2.251160622;2.250849724;2.471863985;88.77116394;58.36331558;99.98971558;409.3200073;405.769989;284.3771057;27758.55078;59.19999313
14.06.2019 11:23:10,901;697.479248;697.795166;682.4447632;1.156600833;1.073455095;2.251160622;2.248275042;2.471863985;88.77116394;58.36331558;99.97854614;409.3200073;405.769989;284.3771057;27758.55078;59.19999313
14.06.2019 11:23:12,904;697.479248;697.795166;682.4447632;1.156600833;1.073455095;2.251160622;2.248275042;2.308201075;88.77116394;58.36331558;99.97854614;409.3200073;405.769989;284.3771057;27758.55078;59.19999313
14.06.2019 11:23:25,431;697.479248;697.795166;682.4538574;1.156600833;1.073455095;2.251160622;2.248275042;2.308201075;88.77116394;58.36331558;99.97854614;410.1600037;405.9679871;284.3771057;27758.55078;59.19999313
14.06.2019 11:23:25,932;697.479248;697.795166;682.4538574;1.156600833;1.073455095;2.250846624;2.273775816;2.308201075;88.77116394;58.36331558;99.97502899;410.1600037;405.9679871;284.3771057;27758.55078;59.19999313
14.06.2019 11:23:27,934;697.479248;697.795166;682.4538574;1.156600833;1.073455095;2.250846624;2.273775816;2.482415676;88.77116394;58.36331558;99.97502899;410.1600037;405.9679871;284.3771057;27758.55078;59.19999313
14.06.2019 11:23:40,456;697.479248;697.795166;682.4538574;1.156600833;1.073455095;2.250846624;2.273775816;2.482415676;88.77116394;58.36331558;99.97502899;409.2000122;405.9320068;284.646759;27758.55078;59.19999313
14.06.2019 11:23:40,956;697.479248;697.795166;682.4538574;1.156600833;1.073455095;2.250846624;2.244410038;2.482415676;88.77116394;58.36331558;99.97061157;409.2000122;405.9320068;284.646759;27758.55078;59.19999313
14.06.2019 11:23:42,959;697.479248;697.795166;682.4538574;1.156600833;1.073455095;2.250846624;2.244410038;2.268364429;88.77116394;58.36331558;99.97061157;409.2000122;405.9320068;284.646759;27758.55078;59.19999313
14.06.2019 11:23:55,492;697.479248;697.795166;682.4538574;1.156600833;1.073455095;2.250846624;2.244410038;2.268364429;88.79470825;58.36331558;99.97061157;409.5599976;405.9320068;284.646759;27758.55078;59.17997742
14.06.2019 11:23:55,993;697.479248;697.795166;682.4538574;1.156600833;1.073455095;2.251788378;2.212258339;2.268364429;88.79470825;58.36331558;100.0045395;409.5599976;405.9320068;284.646759;27758.55078;59.17997742
14.06.2019 11:23:57,998;697.479248;697.795166;682.4538574;1.156600833;1.073455095;2.251788378;2.212258339;2.241302013;88.79470825;58.36331558;100.0045395;409.5599976;405.9320068;284.646759;27758.55078;59.17997742
14.06.2019 11:24:10,534;697.4768677;697.795166;682.4538574;1.156600833;1.073455095;2.251788378;2.212258339;2.241302013;88.79470825;58.39638901;100.0045395;410.8800049;405.6080017;284.3404846;27758.56641;59.17997742
14.06.2019 11:24:11,035;697.4768677;697.795166;682.4538574;1.156600833;1.073455095;2.251160622;2.298954248;2.241302013;88.79470825;58.39638901;100.0038757;410.8800049;405.6080017;284.3404846;27758.56641;59.17997742
14.06.2019 11:24:13,040;697.4768677;697.795166;682.4538574;1.156600833;1.073455095;2.251160622;2.298954248;2.375035524;88.79470825;58.39638901;100.0038757;410.8800049;405.6080017;284.3404846;27758.56641;59.17997742
14.06.2019 11:24:25,563;697.4768677;697.795166;682.4432983;1.156600833;1.073455095;2.251160622;2.298954248;2.375035524;88.77901459;58.36331558;100.0038757;409.3200073;405.0490112;284.3404846;27758.56641;59.17997742
14.06.2019 11:24:26,068;697.4768677;697.795166;682.4432983;1.156600833;1.073455095;2.251788378;2.252688169;2.375035524;88.77901459;58.36331558;99.97084045;409.3200073;405.0490112;284.3404846;27758.56641;59.17997742
14.06.2019 11:24:40,603;697.4797363;697.795166;682.4432983;1.156600833;1.073455095;2.251788378;2.252688169;2.375035524;88.77901459;58.33029556;99.97084045;409.6799927;405.3380127;284.3404846;27758.56641;59.17997742
14.06.2019 11:24:41,104;697.4797363;697.795166;682.4432983;1.156600833;1.073455095;2.251474142;2.233349085;2.375035524;88.77901459;58.33029556;99.96941376;409.6799927;405.3380127;284.3404846;27758.56641;59.17997742
14.06.2019 11:24:43,107;697.4797363;697.795166;682.4432983;1.156600833;1.073455095;2.251474142;2.233349085;2.36150074;88.77901459;58.33029556;99.96941376;409.6799927;405.3380127;284.3404846;27758.56641;59.17997742
14.06.2019 11:24:55,640;697.4724731;697.795166;682.4432983;1.156600833;1.073455095;2.251474142;2.233349085;2.36150074;88.77116394;58.36331558;99.96941376;410.519989;405.428009;284.3404846;27758.56641;59.17997742
14.06.2019 11:24:56,141;697.4724731;697.795166;682.4432983;1.156600833;1.073455095;2.251788378;2.29786253;2.36150074;88.77116394;58.36331558;99.99552917;410.519989;405.428009;284.3404846;27758.56641;59.17997742
14.06.2019 11:24:58,143;697.4724731;697.795166;682.4432983;1.156600833;1.073455095;2.251788378;2.29786253;2.375035524;88.77116394;58.36331558;99.99552917;410.519989;405.428009;284.3404846;27758.56641;59.17997742
14.06.2019 11:25:10,668;697.4799805;697.795166;682.4523315;1.156600833;1.073455095;2.251788378;2.29786253;2.375035524;88.77116394;58.39638901;99.99552917;409.9200134;405.6619873;284.3404846;27758.58398;59.17997742
14.06.2019 11:25:11,169;697.4799805;697.795166;682.4523315;1.156600833;1.073455095;2.251474142;2.267551184;2.375035524;88.77116394;58.39638901;99.97167969;409.9200134;405.6619873;284.3404846;27758.58398;59.17997742
14.06.2019 11:25:13,183;697.4799805;697.795166;682.4523315;1.156600833;1.073455095;2.251474142;2.267551184;2.201567411;88.77116394;58.39638901;99.97167969;409.9200134;405.6619873;284.3404846;27758.58398;59.17997742
14.06.2019 11:25:25,713;697.4709473;697.795166;682.4523315;1.156600833;1.073455095;2.251474142;2.267551184;2.201567411;88.7868576;58.36331558;99.97167969;409.0799866;405.2829895;284.1300354;27758.58398;59.19999313
14.06.2019 11:25:26,214;697.4709473;697.795166;682.4523315;1.156600833;1.073455095;2.250846624;2.2829144;2.201567411;88.7868576;58.36331558;99.97276306;409.0799866;405.2829895;284.1300354;27758.58398;59.19999313
14.06.2019 11:25:28,217;697.4709473;697.795166;682.4523315;1.156600833;1.073455095;2.250846624;2.2829144;2.407809973;88.7868576;58.36331558;99.97276306;409.0799866;405.2829895;284.1300354;27758.58398;59.19999313
14.06.2019 11:25:40,745;697.4796753;697.795166;682.4523315;1.156600833;1.073455095;2.250846624;2.2829144;2.407809973;88.77116394;58.36331558;99.97276306;410.7600098;405.5360107;284.8216858;27758.58398;59.19999313
14.06.2019 11:25:41,245;697.4796753;697.795166;682.4523315;1.156600833;1.073455095;2.251474142;2.29968214;2.407809973;88.77116394;58.36331558;99.96829987;410.7600098;405.5360107;284.8216858;27758.58398;59.19999313
14.06.2019 11:25:43,251;697.4796753;697.795166;682.4523315;1.156600833;1.073455095;2.251474142;2.29968214;2.18035388;88.77116394;58.36331558;99.96829987;410.7600098;405.5360107;284.8216858;27758.58398;59.19999313
14.06.2019 11:25:55,783;697.4796753;697.795166;682.4523315;1.156600833;1.073455095;2.251474142;2.29968214;2.18035388;88.77901459;58.36331558;99.96829987;408.480011;405.7160034;283.7316895;27758.58398;59.19999313
14.06.2019 11:25:56,284;697.4796753;697.795166;682.4523315;1.156600833;1.073455095;2.250846624;2.269749165;2.18035388;88.77901459;58.36331558;99.97846985;408.480011;405.7160034;283.7316895;27758.58398;59.19999313
14.06.2019 11:25:58,286;697.4796753;697.795166;682.4523315;1.156600833;1.073455095;2.250846624;2.269749165;2.587069273;88.77901459;58.36331558;99.97846985;408.480011;405.7160034;283.7316895;27758.58398;59.19999313
14.06.2019 11:26:10,818;697.4732666;697.795166;682.4523315;1.156600833;1.073455095;2.250846624;2.269749165;2.587069273;88.77901459;58.36331558;99.97846985;407.7600098;405.571991;284.7666626;27758.59961;59.19999313
14.06.2019 11:26:11,319;697.4732666;697.795166;682.4523315;1.156600833;1.073455095;2.250846624;2.302592278;2.587069273;88.77901459;58.36331558;99.96548462;407.7600098;405.571991;284.7666626;27758.59961;59.19999313
14.06.2019 11:26:13,331;697.4732666;697.795166;682.4523315;1.156600833;1.073455095;2.250846624;2.302592278;2.185974836;88.77901459;58.36331558;99.96548462;407.7600098;405.571991;284.7666626;27758.59961;59.19999313
14.06.2019 11:26:25,867;697.4776001;697.795166;682.4523315;1.156600833;1.073455095;2.250846624;2.302592278;2.185974836;88.77901459;58.36331558;99.96548462;408.9599915;405.6799927;284.7666626;27758.59961;59.19999313
14.06.2019 11:26:26,368;697.4776001;697.795166;682.4523315;1.156600833;1.073455095;2.251160622;2.222260952;2.185974836;88.77901459;58.36331558;99.97797394;408.9599915;405.6799927;284.7666626;27758.59961;59.19999313
14.06.2019 11:26:28,371;697.4776001;697.795166;682.4523315;1.156600833;1.073455095;2.251160622;2.222260952;2.226602077;88.77901459;58.36331558;99.97797394;408.9599915;405.6799927;284.7666626;27758.59961;59.19999313
14.06.2019 11:26:40,903;697.4829712;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.222260952;2.226602077;88.77901459;58.36331558;99.97797394;409.2000122;406.0400085;284.4617004;27758.59961;59.19999313
14.06.2019 11:26:41,405;697.4829712;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.262969017;2.226602077;88.77901459;58.36331558;100.0155716;409.2000122;406.0400085;284.4617004;27758.59961;59.19999313
14.06.2019 11:26:43,410;697.4829712;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.262969017;2.319272995;88.77901459;58.36331558;100.0155716;409.2000122;406.0400085;284.4617004;27758.59961;59.19999313
14.06.2019 11:26:55,945;697.4829712;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.262969017;2.319272995;88.79470825;58.36331558;100.0155716;409.4400024;406.0580139;284.4617004;27758.59961;59.19999313
14.06.2019 11:26:56,446;697.4829712;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.263152361;2.319272995;88.79470825;58.36331558;100.0001297;409.4400024;406.0580139;284.4617004;27758.59961;59.19999313
14.06.2019 11:26:58,449;697.4829712;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.263152361;2.33281374;88.79470825;58.36331558;100.0001297;409.4400024;406.0580139;284.4617004;27758.59961;59.19999313
14.06.2019 11:27:10,983;697.4805908;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.263152361;2.33281374;88.79470825;58.33029556;100.0001297;407.8800049;405.7520142;284.6431274;27758.61719;59.19999313
14.06.2019 11:27:11,486;697.4805908;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.201489925;2.33281374;88.79470825;58.33029556;100.0039825;407.8800049;405.7520142;284.6431274;27758.61719;59.19999313
14.06.2019 11:27:13,488;697.4805908;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.201489925;2.242569685;88.79470825;58.33029556;100.0039825;407.8800049;405.7520142;284.6431274;27758.61719;59.19999313
14.06.2019 11:27:26,014;697.4747925;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.201489925;2.242569685;88.7868576;58.33029556;100.0039825;408.9599915;405.5180054;283.7259827;27758.61719;59.19999313
14.06.2019 11:27:26,515;697.4747925;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.235378981;2.242569685;88.7868576;58.33029556;99.9848938;408.9599915;405.5180054;283.7259827;27758.61719;59.19999313
14.06.2019 11:27:28,521;697.4747925;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.235378981;2.589049101;88.7868576;58.33029556;99.9848938;408.9599915;405.5180054;283.7259827;27758.61719;59.19999313
14.06.2019 11:27:41,047;697.4747925;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.235378981;2.589049101;88.7868576;58.29727554;99.9848938;408.7200012;405.697998;283.7259827;27758.61719;59.19999313
14.06.2019 11:27:41,548;697.4747925;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.241278887;2.589049101;88.7868576;58.29727554;99.98800659;408.7200012;405.697998;283.7259827;27758.61719;59.19999313
14.06.2019 11:27:43,553;697.4747925;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.241278887;2.5485847;88.7868576;58.29727554;99.98800659;408.7200012;405.697998;283.7259827;27758.61719;59.19999313
14.06.2019 11:27:56,088;697.4747925;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.241278887;2.5485847;88.77116394;58.33029556;99.98800659;410.7600098;405.571991;284.731781;27758.61719;59.19999313
14.06.2019 11:27:56,589;697.4747925;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.342242956;2.5485847;88.77116394;58.33029556;100.0237808;410.7600098;405.571991;284.731781;27758.61719;59.19999313
14.06.2019 11:27:58,594;697.4747925;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.342242956;2.198130608;88.77116394;58.33029556;100.0237808;410.7600098;405.571991;284.731781;27758.61719;59.19999313
14.06.2019 11:28:11,137;697.4790649;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.342242956;2.198130608;88.77901459;58.33029556;100.0237808;408.480011;406.0580139;284.1039429;27758.63281;59.19999313
14.06.2019 11:28:11,638;697.4790649;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.300591707;2.198130608;88.77901459;58.33029556;99.99989319;408.480011;406.0580139;284.1039429;27758.63281;59.19999313
14.06.2019 11:28:13,640;697.4790649;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.300591707;2.43040514;88.77901459;58.33029556;99.99989319;408.480011;406.0580139;284.1039429;27758.63281;59.19999313
14.06.2019 11:28:26,164;697.484314;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.300591707;2.43040514;88.79470825;58.36331558;99.99989319;408.6000061;405.9320068;284.6289063;27758.63281;59.19999313
14.06.2019 11:28:26,665;697.484314;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.251769304;2.43040514;88.79470825;58.36331558;99.9743042;408.6000061;405.9320068;284.6289063;27758.63281;59.19999313
14.06.2019 11:28:28,667;697.484314;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.251769304;2.288090467;88.79470825;58.36331558;99.9743042;408.6000061;405.9320068;284.6289063;27758.63281;59.19999313
14.06.2019 11:28:41,200;697.484314;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.251769304;2.288090467;88.77901459;58.36331558;99.9743042;409.9200134;405.9320068;284.6289063;27758.63281;59.19999313
14.06.2019 11:28:41,701;697.484314;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.314758301;2.288090467;88.77901459;58.36331558;100.0039368;409.9200134;405.9320068;284.6289063;27758.63281;59.19999313
14.06.2019 11:28:43,703;697.484314;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.314758301;2.274575949;88.77901459;58.36331558;100.0039368;409.9200134;405.9320068;284.6289063;27758.63281;59.19999313
14.06.2019 11:28:56,237;697.484314;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.314758301;2.274575949;88.77901459;58.36331558;100.0039368;409.2000122;405.8240051;284.6289063;27758.63281;59.19999313
14.06.2019 11:28:56,738;697.484314;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.315665007;2.274575949;88.77901459;58.36331558;100.0334549;409.2000122;405.8240051;284.6289063;27758.63281;59.19999313
14.06.2019 11:28:58,740;697.484314;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.315665007;2.261026859;88.77901459;58.36331558;100.0334549;409.2000122;405.8240051;284.6289063;27758.63281;59.19999313
14.06.2019 11:29:11,276;697.4783325;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.315665007;2.261026859;88.7868576;58.36331558;100.0334549;411.3599854;405.8599854;284.3294983;27758.65039;59.19999313
14.06.2019 11:29:11,778;697.4783325;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.29112339;2.261026859;88.7868576;58.36331558;100.0257645;411.3599854;405.8599854;284.3294983;27758.65039;59.19999313
14.06.2019 11:29:13,781;697.4783325;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.29112339;2.351827383;88.7868576;58.36331558;100.0257645;411.3599854;405.8599854;284.3294983;27758.65039;59.19999313
14.06.2019 11:29:26,304;697.4832764;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.29112339;2.351827383;88.7868576;58.39638901;100.0257645;410.0400085;405.697998;284.8201294;27758.65039;59.19999313
14.06.2019 11:29:26,807;697.4832764;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.27121377;2.351827383;88.7868576;58.39638901;100.0178909;410.0400085;405.697998;284.8201294;27758.65039;59.19999313
14.06.2019 11:29:28,812;697.4832764;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.27121377;2.212260962;88.7868576;58.39638901;100.0178909;410.0400085;405.697998;284.8201294;27758.65039;59.19999313
14.06.2019 11:29:41,346;697.4731445;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.27121377;2.212260962;88.77116394;58.36331558;100.0178909;405.7200012;405.4639893;283.305603;27758.65039;59.19999313
14.06.2019 11:29:41,846;697.4731445;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.243489265;2.212260962;88.77116394;58.36331558;100.0116959;405.7200012;405.4639893;283.305603;27758.65039;59.19999313
14.06.2019 11:29:43,851;697.4731445;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.243489265;2.766659975;88.77116394;58.36331558;100.0116959;405.7200012;405.4639893;283.305603;27758.65039;59.19999313
14.06.2019 11:29:56,386;697.4794312;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.243489265;2.766659975;88.79470825;58.36331558;100.0116959;409.5599976;405.0849915;284.2458191;27758.65039;59.19999313
14.06.2019 11:29:56,887;697.4794312;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.306590557;2.766659975;88.79470825;58.36331558;99.97523499;409.5599976;405.0849915;284.2458191;27758.65039;59.19999313
14.06.2019 11:29:58,890;697.4794312;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.306590557;2.439318895;88.79470825;58.36331558;99.97523499;409.5599976;405.0849915;284.2458191;27758.65039;59.19999313
14.06.2019 11:30:11,414;697.4717407;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.306590557;2.439318895;88.79470825;58.36331558;99.97523499;412.0799866;405.1570129;283.9427795;27758.66602;59.19999313
14.06.2019 11:30:11,915;697.4717407;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.267551184;2.439318895;88.79470825;58.36331558;99.96139526;412.0799866;405.1570129;283.9427795;27758.66602;59.19999313
14.06.2019 11:30:13,919;697.4717407;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.267551184;2.391996384;88.79470825;58.36331558;99.96139526;412.0799866;405.1570129;283.9427795;27758.66602;59.19999313
14.06.2019 11:30:26,446;697.482666;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.267551184;2.391996384;88.77116394;58.36331558;99.96139526;411.1199951;405.0310059;284.2652893;27758.66602;59.12909317
14.06.2019 11:30:26,947;697.482666;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.214483023;2.391996384;88.77116394;58.36331558;99.98161316;411.1199951;405.0310059;284.2652893;27758.66602;59.12909317
14.06.2019 11:30:28,952;697.482666;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.214483023;2.419001341;88.77116394;58.36331558;99.98161316;411.1199951;405.0310059;284.2652893;27758.66602;59.12909317
14.06.2019 11:30:41,482;697.482666;697.795166;682.4485474;1.156600833;1.073455095;2.250846624;2.214483023;2.419001341;88.77901459;58.33029556;99.98161316;410.7600098;404.9590149;283.7309265;27758.66602;59.10437393
14.06.2019 11:30:41,983;697.482666;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.263335705;2.419001341;88.77901459;58.33029556;99.98331451;410.7600098;404.9590149;283.7309265;27758.66602;59.10437393
14.06.2019 11:30:43,989;697.482666;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.263335705;2.591607571;88.77901459;58.33029556;99.98331451;410.7600098;404.9590149;283.7309265;27758.66602;59.10437393
14.06.2019 11:30:56,516;697.482666;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.263335705;2.591607571;88.77901459;58.33029556;99.98331451;410.3999939;405.0490112;284.9089661;27758.66602;59.1927681
14.06.2019 11:30:57,017;697.482666;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.258932829;2.591607571;88.77901459;58.33029556;99.99208069;410.3999939;405.0490112;284.9089661;27758.66602;59.1927681
14.06.2019 11:30:59,028;697.482666;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.258932829;2.208410978;88.77901459;58.33029556;99.99208069;410.3999939;405.0490112;284.9089661;27758.66602;59.1927681
14.06.2019 11:31:11,556;697.482666;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.258932829;2.208410978;88.7868576;58.36331558;99.99208069;411.1199951;405.2290039;284.5918884;27758.68359;59.1927681
14.06.2019 11:31:12,056;697.482666;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.28309679;2.208410978;88.7868576;58.36331558;99.97529602;411.1199951;405.2290039;284.5918884;27758.68359;59.1927681
14.06.2019 11:31:14,059;697.482666;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.28309679;2.305271149;88.7868576;58.36331558;99.97529602;411.1199951;405.2290039;284.5918884;27758.68359;59.1927681
14.06.2019 11:31:26,590;697.473877;697.795166;682.4485474;1.156600833;1.073455095;2.251788378;2.28309679;2.305271149;88.7868576;58.33029556;99.97529602;406.7999878;404.598999;283.8078613;27758.68359;59.1927681
14.06.2019 11:31:27,093;697.473877;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.243489265;2.305271149;88.7868576;58.33029556;99.96670532;406.7999878;404.598999;283.8078613;27758.68359;59.1927681
14.06.2019 11:31:29,096;697.473877;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.243489265;2.564806938;88.7868576;58.33029556;99.96670532;406.7999878;404.598999;283.8078613;27758.68359;59.1927681
14.06.2019 11:31:41,626;697.473877;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.243489265;2.564806938;88.7868576;58.36331558;99.96670532;408.8399963;405.0490112;284.2698059;27758.68359;59.1927681
14.06.2019 11:31:42,128;697.473877;697.795166;682.4485474;1.156600833;1.073455095;2.251474142;2.189764023;2.564806938;88.7868576;58.36331558;99.96711731;408.8399963;405.0490112;284.2698059;27758.68359;59.1927681
14.06.2019 11:31:44,134;697.473877;697.795166;682.4485474;1.156600833;1.073455095;2.251474142;2.189764023;2.430963516;88.7868576;58.36331558;99.96711731;408.8399963;405.0490112;284.2698059;27758.68359;59.1927681
14.06.2019 11:31:56,661;697.480835;697.795166;682.4485474;1.156600833;1.073455095;2.251474142;2.189764023;2.430963516;88.7868576;58.39638901;99.96711731;406.2000122;405.5360107;284.2698059;27758.68359;59.1927681
14.06.2019 11:31:57,162;697.480835;697.795166;682.4485474;1.156600833;1.073455095;2.251160622;2.27359271;2.430963516;88.7868576;58.39638901;99.97985077;406.2000122;405.5360107;284.2698059;27758.68359;59.1927681
14.06.2019 11:32:11,707;697.4741211;697.795166;682.4551392;1.156600833;1.073455095;2.251160622;2.27359271;2.430963516;88.79470825;58.36331558;99.97985077;409.0799866;405.7340088;283.73172;27758.69922;59.19999313
14.06.2019 11:32:12,207;697.4741211;697.795166;682.4551392;1.156600833;1.073455095;2.251788378;2.227808475;2.430963516;88.79470825;58.36331558;99.98873138;409.0799866;405.7340088;283.73172;27758.69922;59.19999313
14.06.2019 11:32:14,210;697.4741211;697.795166;682.4551392;1.156600833;1.073455095;2.251788378;2.227808475;2.591335058;88.79470825;58.36331558;99.98873138;409.0799866;405.7340088;283.73172;27758.69922;59.19999313
14.06.2019 11:32:26,742;697.4741211;697.795166;682.4551392;1.156600833;1.073455095;2.251788378;2.227808475;2.591335058;88.77901459;58.36331558;99.98873138;409.2000122;405.5539856;284.4059143;27758.69922;59.19999313
14.06.2019 11:32:27,243;697.4741211;697.795166;682.4551392;1.156600833;1.073455095;2.251160622;2.25544405;2.591335058;88.77901459;58.36331558;99.98807526;409.2000122;405.5539856;284.4059143;27758.69922;59.19999313
14.06.2019 11:32:29,247;697.4741211;697.795166;682.4551392;1.156600833;1.073455095;2.251160622;2.25544405;2.296696424;88.77901459;58.36331558;99.98807526;409.2000122;405.5539856;284.4059143;27758.69922;59.19999313
14.06.2019 11:32:41,780;697.4783325;697.795166;682.4551392;1.156600833;1.073455095;2.251160622;2.25544405;2.296696424;88.77901459;58.42940903;99.98807526;407.6400146;405.5360107;284.4059143;27758.69922;59.19999313
14.06.2019 11:32:42,281;697.4783325;697.795166;682.4551392;1.156600833;1.073455095;2.25210166;2.289847374;2.296696424;88.77901459;58.42940903;99.97640991;407.6400146;405.5360107;284.4059143;27758.69922;59.19999313
14.06.2019 11:32:44,286;697.4783325;697.795166;682.4551392;1.156600833;1.073455095;2.25210166;2.289847374;2.256096601;88.77901459;58.42940903;99.97640991;407.6400146;405.5360107;284.4059143;27758.69922;59.19999313
14.06.2019 11:32:56,810;697.4783325;697.795166;682.4435425;1.156600833;1.073455095;2.25210166;2.289847374;2.256096601;88.77901459;58.36331558;99.97640991;407.519989;405.6080017;284.8274536;27758.69922;59.19999313
14.06.2019 11:32:57,311;697.4783325;697.795166;682.4435425;1.156600833;1.073455095;2.251788378;2.234087229;2.256096601;88.77901459;58.36331558;100.0001373;407.519989;405.6080017;284.8274536;27758.69922;59.19999313
14.06.2019 11:32:59,314;697.4783325;697.795166;682.4435425;1.156600833;1.073455095;2.251788378;2.234087229;2.149790287;88.77901459;58.36331558;100.0001373;407.519989;405.6080017;284.8274536;27758.69922;59.19999313
14.06.2019 11:33:11,850;697.4783325;697.795166;682.4435425;1.156600833;1.073455095;2.251788378;2.234087229;2.149790287;88.77901459;58.36331558;100.0001373;411.480011;405.428009;284.8274536;27758.7168;59.19999313
14.06.2019 11:33:12,351;697.4783325;697.795166;682.4435425;1.156600833;1.073455095;2.251788378;2.229101896;2.149790287;88.77901459;58.36331558;99.99351501;411.480011;405.428009;284.8274536;27758.7168;59.19999313
14.06.2019 11:33:14,354;697.4783325;697.795166;682.4435425;1.156600833;1.073455095;2.251788378;2.229101896;2.221630335;88.77901459;58.36331558;99.99351501;411.480011;405.428009;284.8274536;27758.7168;59.19999313
14.06.2019 11:33:26,883;697.4783325;697.795166;682.4435425;1.156600833;1.073455095;2.251788378;2.229101896;2.221630335;88.77901459;58.36331558;99.99351501;408.9599915;405.697998;284.5744934;27758.7168;59.19999313
14.06.2019 11:33:27,384;697.4783325;697.795166;682.4435425;1.156600833;1.073455095;2.251160622;2.244225979;2.221630335;88.77901459;58.36331558;100.0112991;408.9599915;405.697998;284.5744934;27758.7168;59.19999313
14.06.2019 11:33:29,386;697.4783325;697.795166;682.4435425;1.156600833;1.073455095;2.251160622;2.244225979;2.296196461;88.77901459;58.36331558;100.0112991;408.9599915;405.697998;284.5744934;27758.7168;59.19999313
14.06.2019 11:33:41,912;697.4827881;697.795166;682.4435425;1.156600833;1.073455095;2.251160622;2.244225979;2.296196461;88.77901459;58.36331558;100.0112991;409.9200134;405.4639893;284.5744934;27758.7168;59.19999313
14.06.2019 11:33:42,414;697.4827881;697.795166;682.4435425;1.156600833;1.073455095;2.251788378;2.250114202;2.296196461;88.77901459;58.36331558;99.94419861;409.9200134;405.4639893;284.5744934;27758.7168;59.19999313
14.06.2019 11:33:44,418;697.4827881;697.795166;682.4435425;1.156600833;1.073455095;2.251788378;2.250114202;2.336779833;88.77901459;58.36331558;99.94419861;409.9200134;405.4639893;284.5744934;27758.7168;59.19999313
14.06.2019 11:33:56,954;697.4827881;697.795166;682.4528198;1.156600833;1.073455095;2.251788378;2.250114202;2.336779833;88.77901459;58.36331558;99.94419861;409.2000122;405.0130005;283.8404541;27758.7168;59.19999313
14.06.2019 11:33:57,455;697.4827881;697.795166;682.4528198;1.156600833;1.073455095;2.251788378;2.264252424;2.336779833;88.77901459;58.36331558;99.96041107;409.2000122;405.0130005;283.8404541;27758.7168;59.19999313
14.06.2019 11:33:59,459;697.4827881;697.795166;682.4528198;1.156600833;1.073455095;2.251788378;2.264252424;2.565336466;88.77901459;58.36331558;99.96041107;409.2000122;405.0130005;283.8404541;27758.7168;59.19999313
14.06.2019 11:34:11,993;697.4761963;697.795166;682.4528198;1.156600833;1.073455095;2.251788378;2.264252424;2.565336466;88.77901459;58.36331558;99.96041107;407.519989;405.4100037;284.372406;27758.73242;59.19999313
14.06.2019 11:34:12,495;697.4761963;697.795166;682.4528198;1.156600833;1.073455095;2.251474142;2.293674469;2.565336466;88.77901459;58.36331558;99.96304321;407.519989;405.4100037;284.372406;27758.73242;59.19999313
14.06.2019 11:34:14,500;697.4761963;697.795166;682.4528198;1.156600833;1.073455095;2.251474142;2.293674469;2.407125711;88.77901459;58.36331558;99.96304321;407.519989;405.4100037;284.372406;27758.73242;59.19999313
14.06.2019 11:34:27,031;697.4714355;697.795166;682.4528198;1.156600833;1.073455095;2.251474142;2.293674469;2.407125711;88.79470825;58.36331558;99.96304321;410.519989;405.7160034;284.372406;27758.73242;59.19999313
14.06.2019 11:34:27,531;697.4714355;697.795166;682.4528198;1.156600833;1.073455095;2.251788378;2.307135582;2.407125711;88.79470825;58.36331558;99.99355316;410.519989;405.7160034;284.372406;27758.73242;59.19999313
14.06.2019 11:34:29,533;697.4714355;697.795166;682.4528198;1.156600833;1.073455095;2.251788378;2.307135582;2.380093575;88.79470825;58.36331558;99.99355316;410.519989;405.7160034;284.372406;27758.73242;59.19999313
14.06.2019 11:34:42,059;697.4744873;697.795166;682.4528198;1.156600833;1.073455095;2.251788378;2.307135582;2.380093575;88.77901459;58.29727554;99.99355316;410.6400146;405.6260071;284.6828613;27758.73242;59.19999313
14.06.2019 11:34:42,560;697.4744873;697.795166;682.4528198;1.156600833;1.073455095;2.251788378;2.298044682;2.380093575;88.77901459;58.29727554;99.98355103;410.6400146;405.6260071;284.6828613;27758.73242;59.19999313
14.06.2019 11:34:44,563;697.4744873;697.795166;682.4528198;1.156600833;1.073455095;2.251788378;2.298044682;2.207327604;88.77901459;58.29727554;99.98355103;410.6400146;405.6260071;284.6828613;27758.73242;59.19999313
14.06.2019 11:34:57,093;697.4744873;697.795166;682.4528198;1.156600833;1.073455095;2.251788378;2.298044682;2.207327604;88.77901459;58.33029556;99.98355103;408.480011;405.8059998;284.0910034;27758.73242;59.19999313
14.06.2019 11:34:57,594;697.4744873;697.795166;682.4528198;1.156600833;1.073455095;2.251160622;2.264252424;2.207327604;88.77901459;58.33029556;99.98596954;408.480011;405.8059998;284.0910034;27758.73242;59.19999313
14.06.2019 11:34:59,597;697.4744873;697.795166;682.4528198;1.156600833;1.073455095;2.251160622;2.264252424;2.386550903;88.77901459;58.33029556;99.98596954;408.480011;405.8059998;284.0910034;27758.73242;59.19999313
14.06.2019 11:35:12,134;697.480835;697.795166;682.4483032;1.156600833;1.073455095;2.251160622;2.264252424;2.386550903;88.79470825;58.33029556;99.98596954;408.2399902;405.8959961;284.3168335;27758.75;59.19999313
14.06.2019 11:35:12,638;697.480835;697.795166;682.4483032;1.156600833;1.073455095;2.251160622;2.252136707;2.386550903;88.79470825;58.33029556;99.96150208;408.2399902;405.8959961;284.3168335;27758.75;59.19999313
14.06.2019 11:35:14,641;697.480835;697.795166;682.4483032;1.156600833;1.073455095;2.251160622;2.252136707;2.307839155;88.79470825;58.33029556;99.96150208;408.2399902;405.8959961;284.3168335;27758.75;59.19999313
14.06.2019 11:35:27,167;697.480835;697.795166;682.4483032;1.156600833;1.073455095;2.251160622;2.252136707;2.307839155;88.77901459;58.36331558;99.96150208;409.9200134;405.697998;284.9253845;27758.75;59.19999313
14.06.2019 11:35:27,667;697.480835;697.795166;682.4483032;1.156600833;1.073455095;2.251474142;2.239067316;2.307839155;88.77901459;58.36331558;99.98719025;409.9200134;405.697998;284.9253845;27758.75;59.19999313
14.06.2019 11:35:29,677;697.480835;697.795166;682.4483032;1.156600833;1.073455095;2.251474142;2.239067316;2.122827291;88.77901459;58.36331558;99.98719025;409.9200134;405.697998;284.9253845;27758.75;59.19999313
14.06.2019 11:35:42,214;697.4823608;697.795166;682.4483032;1.156600833;1.073455095;2.251474142;2.239067316;2.122827291;88.7868576;58.36331558;99.98719025;408.6000061;405.5539856;284.0422668;27758.75;59.19999313
